Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,185.0,12.0,2.3,0.5,25.5,9.44,0.0
2016,1,1,8,0,370.0,24.0,2.3,1.0,51.0,20.11,9.12
2016,1,1,8,15,476.5,32.0,2.35,1.5,90.0,29.31,20.59
2016,1,1,8,30,583.0,40.0,2.4,2.0,129.0,36.82,28.14
2016,1,1,8,45,638.5,46.0,2.45,2.5,169.5,42.3,33.54
2016,1,1,9,0,694.0,52.0,2.5,3.0,210.0,47.78,38.78
2016,1,1,9,15,733.0,55.5,2.5,3.0,248.5,51.03,41.91
2016,1,1,9,30,772.0,59.0,2.5,3.0,287.0,54.3,44.98
2016,1,1,9,45,800.5,61.0,2.5,3.5,321.5,56.27,46.68
2016,1,1,10,0,829.0,63.0,2.5,4.0,356.0,58.27,48.38
2016,1,1,10,15,846.5,65.0,2.5,4.5,384.5,60.11,49.9
2016,1,1,10,30,864.0,67.0,2.5,5.0,413.0,61.94,51.4
2016,1,1,10,45,872.5,69.5,2.5,5.5,435.0,63.96,53.07
2016,1,1,11,0,881.0,72.0,2.5,6.0,457.0,70.28,58.64
2016,1,1,11,15,888.0,72.5,2.45,6.0,472.0,123.94,70.95
2016,1,1,11,30,895.0,73.0,2.4,6.0,487.0,181.79,110.97
2016,1,1,11,45,897.5,74.0,2.4,6.0,494.5,233.76,154.92
2016,1,1,12,0,900.0,75.0,2.4,6.0,502.0,284.75,202.07
2016,1,1,12,15,899.5,75.0,2.35,6.0,502.0,332.84,248.25
2016,1,1,12,30,899.0,75.0,2.3,6.0,502.0,379.2,292.96
2016,1,1,12,45,901.0,73.0,2.3,6.5,495.5,422.79,334.21
2016,1,1,13,0,903.0,71.0,2.3,7.0,489.0,464.39,372.87
2016,1,1,13,15,896.0,70.0,2.25,7.0,474.5,500.62,406.84
2016,1,1,13,30,889.0,69.0,2.2,7.0,460.0,533.9,437.55
2016,1,1,13,45,877.0,68.0,2.2,7.0,438.0,565.0,465.86
2016,1,1,14,0,865.0,67.0,2.2,7.0,416.0,589.79,488.6
2016,1,1,14,15,848.0,65.0,2.15,6.5,388.0,606.9,505.49
2016,1,1,14,30,831.0,63.0,2.1,6.0,360.0,620.17,518.93
2016,1,1,14,45,806.0,60.5,2.1,6.0,326.0,623.81,523.68
2016,1,1,15,0,781.0,58.0,2.1,6.0,292.0,623.38,524.7
2016,1,1,15,15,743.0,54.5,2.05,5.5,254.0,608.82,513.91
2016,1,1,15,30,705.0,51.0,2.0,5.0,216.0,590.1,498.69
2016,1,1,15,45,647.0,46.0,2.0,4.5,175.5,551.48,466.38
2016,1,1,16,0,589.0,41.0,2.0,4.0,135.0,508.84,428.65
2016,1,1,16,15,489.5,33.5,2.05,3.5,95.5,430.54,358.23
2016,1,1,16,30,390.0,26.0,2.1,3.0,56.0,359.63,266.34
2016,1,1,16,45,195.0,13.0,2.2,2.5,28.0,150.3,0.0
2016,1,1,17,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,10.5,3.3,1.5,10.5,8.26,0.0
2016,1,2,8,0,0.0,21.0,3.3,2.0,21.0,15.97,5.98
2016,1,2,8,15,4.0,37.5,3.3,2.0,38.0,27.84,19.22
2016,1,2,8,30,8.0,54.0,3.3,2.0,55.0,39.56,30.63
2016,1,2,8,45,16.5,70.0,3.35,2.5,73.5,50.89,41.44
2016,1,2,9,0,25.0,86.0,3.4,3.0,92.0,61.25,51.2
2016,1,2,9,15,30.5,101.0,3.45,3.0,109.5,71.31,60.64
2016,1,2,9,30,36.0,116.0,3.5,3.0,127.0,81.18,69.78
2016,1,2,9,45,40.5,129.0,3.55,3.5,142.5,89.75,77.48
2016,1,2,10,0,45.0,142.0,3.6,4.0,158.0,98.13,84.91
2016,1,2,10,15,56.0,155.5,3.6,4.0,177.0,106.71,92.59
2016,1,2,10,30,67.0,169.0,3.6,4.0,196.0,115.09,100.06
2016,1,2,10,45,226.0,167.5,3.6,4.0,265.5,111.87,96.99
2016,1,2,11,0,385.0,166.0,3.6,4.0,335.0,115.63,100.28
2016,1,2,11,15,208.5,175.5,3.6,4.0,267.5,137.21,107.03
2016,1,2,11,30,32.0,185.0,3.6,4.0,200.0,136.51,112.14
2016,1,2,11,45,63.0,198.0,3.6,4.0,228.0,156.01,127.45
2016,1,2,12,0,94.0,211.0,3.6,4.0,256.0,179.43,146.54
2016,1,2,12,15,103.5,212.5,3.6,4.0,262.0,192.14,157.76
2016,1,2,12,30,113.0,214.0,3.6,4.0,268.0,210.22,173.78
2016,1,2,12,45,114.5,211.0,3.65,4.0,265.0,219.21,182.36
2016,1,2,13,0,116.0,208.0,3.7,4.0,262.0,227.96,190.74
2016,1,2,13,15,75.5,192.5,3.65,4.0,227.5,197.2,165.57
2016,1,2,13,30,35.0,177.0,3.6,4.0,193.0,169.22,142.11
2016,1,2,13,45,105.0,176.5,3.6,4.0,220.0,222.74,189.02
2016,1,2,14,0,175.0,176.0,3.6,4.0,247.0,271.95,232.3
2016,1,2,14,15,125.0,163.0,3.6,4.0,212.0,239.04,204.44
2016,1,2,14,30,75.0,150.0,3.6,4.0,177.0,189.72,162.0
2016,1,2,14,45,69.5,137.0,3.6,4.0,160.0,178.85,153.03
2016,1,2,15,0,64.0,124.0,3.6,4.0,143.0,167.39,143.29
2016,1,2,15,15,57.5,108.5,3.6,4.0,124.0,151.37,129.34
2016,1,2,15,30,51.0,93.0,3.6,4.0,105.0,134.6,114.45
2016,1,2,15,45,42.5,76.5,3.65,4.0,85.0,114.1,95.91
2016,1,2,16,0,34.0,60.0,3.7,4.0,65.0,92.54,76.11
2016,1,2,16,15,17.0,43.5,3.7,3.5,46.0,63.36,49.22
2016,1,2,16,30,0.0,27.0,3.7,3.0,27.0,25.34,13.95
2016,1,2,16,45,0.0,13.5,3.75,3.0,13.5,10.62,0.0
2016,1,2,17,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,2.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.0,3.6,3.0,6.0,4.72,0.0
2016,1,3,8,0,0.0,12.0,3.6,3.0,12.0,9.12,0.94
2016,1,3,8,15,0.0,21.5,3.65,3.0,21.5,16.38,8.94
2016,1,3,8,30,0.0,31.0,3.7,3.0,31.0,23.67,16.01
2016,1,3,8,45,0.0,41.0,3.75,3.5,41.0,31.35,23.32
2016,1,3,9,0,0.0,51.0,3.8,4.0,51.0,38.96,30.47
2016,1,3,9,15,0.0,61.0,3.85,4.0,61.0,46.36,37.42
2016,1,3,9,30,0.0,71.0,3.9,4.0,71.0,53.7,44.23
2016,1,3,9,45,0.0,80.0,3.95,4.5,80.0,60.29,50.19
2016,1,3,10,0,0.0,89.0,4.0,5.0,89.0,66.82,56.02
2016,1,3,10,15,12.5,122.0,4.05,5.0,127.5,89.17,76.36
2016,1,3,10,30,25.0,155.0,4.1,5.0,166.0,110.42,95.52
2016,1,3,10,45,23.0,161.5,4.2,5.0,171.5,115.03,99.54
2016,1,3,11,0,21.0,168.0,4.3,5.0,177.0,119.64,103.57
2016,1,3,11,15,29.0,178.0,4.3,5.0,191.0,126.58,103.82
2016,1,3,11,30,37.0,188.0,4.3,5.0,205.0,138.95,113.69
2016,1,3,11,45,20.5,174.5,4.35,5.5,184.0,133.07,109.12
2016,1,3,12,0,4.0,161.0,4.4,6.0,163.0,122.13,100.28
2016,1,3,12,15,2.0,91.5,4.3,6.5,92.5,70.84,56.02
2016,1,3,12,30,0.0,22.0,4.2,7.0,22.0,16.79,9.03
2016,1,3,12,45,0.0,20.0,4.15,7.5,20.0,15.26,7.68
2016,1,3,13,0,0.0,18.0,4.1,8.0,18.0,13.73,6.33
2016,1,3,13,15,0.0,63.5,4.0,8.0,63.5,48.69,36.77
2016,1,3,13,30,0.0,109.0,3.9,8.0,109.0,85.02,68.2
2016,1,3,13,45,0.0,102.0,3.8,8.5,102.0,79.67,63.52
2016,1,3,14,0,0.0,95.0,3.7,9.0,95.0,74.24,58.82
2016,1,3,14,15,0.0,62.0,3.55,8.5,62.0,47.51,35.85
2016,1,3,14,30,0.0,29.0,3.4,8.0,29.0,22.11,13.77
2016,1,3,14,45,0.0,26.0,3.25,8.0,26.0,19.81,11.78
2016,1,3,15,0,0.0,23.0,3.1,8.0,23.0,17.51,9.77
2016,1,3,15,15,0.0,20.0,3.0,7.5,20.0,15.21,7.77
2016,1,3,15,30,0.0,17.0,2.9,7.0,17.0,12.91,5.74
2016,1,3,15,45,0.0,14.0,2.8,7.0,14.0,10.62,3.67
2016,1,3,16,0,0.0,11.0,2.7,7.0,11.0,8.34,1.6
2016,1,3,16,15,0.0,7.5,2.75,6.5,7.5,5.68,0.0
2016,1,3,16,30,0.0,4.0,2.8,6.0,4.0,3.02,0.0
2016,1,3,16,45,0.0,2.0,2.85,6.0,2.0,1.51,0.0
2016,1,3,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,129.5,13.0,3.65,6.0,22.0,10.23,0.0
2016,1,4,8,0,259.0,26.0,3.6,6.0,44.0,21.48,9.7
2016,1,4,8,15,362.5,35.0,3.6,6.0,80.0,28.89,19.79
2016,1,4,8,30,466.0,44.0,3.6,6.0,116.0,36.4,27.27
2016,1,4,8,45,543.5,48.5,3.6,6.5,155.5,40.2,31.07
2016,1,4,9,0,621.0,53.0,3.6,7.0,195.0,44.18,34.86
2016,1,4,9,15,333.0,85.5,3.65,7.0,163.0,62.16,51.4
2016,1,4,9,30,45.0,118.0,3.7,7.0,131.0,82.44,69.9
2016,1,4,9,45,47.0,130.5,3.75,7.5,146.0,90.7,77.19
2016,1,4,10,0,49.0,143.0,3.8,8.0,161.0,98.79,84.24
2016,1,4,10,15,24.5,126.0,3.8,8.0,135.0,89.61,75.85
2016,1,4,10,30,0.0,109.0,3.8,8.0,109.0,81.03,68.02
2016,1,4,10,45,3.5,131.5,3.85,8.5,133.0,96.16,81.38
2016,1,4,11,0,7.0,154.0,3.9,9.0,157.0,110.85,94.21
2016,1,4,11,15,3.5,117.5,3.9,9.0,119.0,88.3,70.51
2016,1,4,11,30,0.0,81.0,3.9,9.0,81.0,62.25,48.24
2016,1,4,11,45,0.0,69.5,3.95,9.0,69.5,53.34,40.56
2016,1,4,12,0,0.0,58.0,4.0,9.0,58.0,44.46,32.88
2016,1,4,12,15,0.0,61.5,4.0,9.0,61.5,47.16,35.21
2016,1,4,12,30,0.0,65.0,4.0,9.0,65.0,49.86,37.55
2016,1,4,12,45,0.0,54.0,4.0,9.5,54.0,41.37,30.16
2016,1,4,13,0,0.0,43.0,4.0,10.0,43.0,32.9,22.82
2016,1,4,13,15,0.0,30.0,3.9,9.5,30.0,22.91,14.24
2016,1,4,13,30,0.0,17.0,3.8,9.0,17.0,12.96,5.64
2016,1,4,13,45,109.0,96.5,3.75,9.0,141.0,147.55,122.79
2016,1,4,14,0,218.0,176.0,3.7,9.0,265.0,296.34,249.12
2016,1,4,14,15,109.0,125.0,3.65,9.0,169.5,188.18,157.9
2016,1,4,14,30,0.0,74.0,3.6,9.0,74.0,57.09,44.07
2016,1,4,14,45,0.0,67.0,3.6,9.0,67.0,51.41,39.27
2016,1,4,15,0,0.0,60.0,3.6,9.0,60.0,45.98,34.58
2016,1,4,15,15,0.0,52.0,3.55,9.0,52.0,39.8,29.19
2016,1,4,15,30,0.0,44.0,3.5,9.0,44.0,33.63,23.76
2016,1,4,15,45,0.0,36.0,3.5,9.0,36.0,27.48,18.28
2016,1,4,16,0,0.0,28.0,3.5,9.0,28.0,21.34,12.77
2016,1,4,16,15,0.0,20.0,3.45,9.0,20.0,15.22,7.24
2016,1,4,16,30,0.0,12.0,3.4,9.0,12.0,9.11,1.46
2016,1,4,16,45,0.0,6.0,3.4,9.0,6.0,4.54,0.0
2016,1,4,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.5,1.9,7.5,1.5,1.18,0.0
2016,1,5,8,0,0.0,3.0,2.0,8.0,3.0,2.27,0.0
2016,1,5,8,15,0.0,6.5,2.1,8.0,6.5,4.92,0.0
2016,1,5,8,30,0.0,10.0,2.2,8.0,10.0,7.58,1.17
2016,1,5,8,45,0.0,13.0,2.35,8.5,13.0,9.86,3.32
2016,1,5,9,0,0.0,16.0,2.5,9.0,16.0,12.15,5.45
2016,1,5,9,15,0.0,19.0,2.6,9.0,19.0,14.44,7.58
2016,1,5,9,30,0.0,22.0,2.7,9.0,22.0,16.74,9.7
2016,1,5,9,45,0.0,24.5,2.85,9.0,24.5,18.66,11.44
2016,1,5,10,0,0.0,27.0,3.0,9.0,27.0,20.58,13.17
2016,1,5,10,15,0.0,17.0,3.05,9.0,17.0,12.94,6.18
2016,1,5,10,30,0.0,7.0,3.1,9.0,7.0,5.32,0.0
2016,1,5,10,45,0.0,7.5,3.2,9.0,7.5,5.71,0.0
2016,1,5,11,0,0.0,8.0,3.3,9.0,8.0,6.09,0.0
2016,1,5,11,15,0.0,55.0,3.3,9.0,55.0,42.13,30.97
2016,1,5,11,30,0.0,102.0,3.3,9.0,102.0,77.58,61.43
2016,1,5,11,45,0.0,114.0,3.35,9.0,114.0,86.56,69.05
2016,1,5,12,0,0.0,126.0,3.4,9.0,126.0,95.75,76.85
2016,1,5,12,15,7.5,152.0,3.3,8.5,156.0,117.79,95.52
2016,1,5,12,30,15.0,178.0,3.2,8.0,186.0,141.43,115.62
2016,1,5,12,45,11.5,171.5,3.15,8.0,177.5,137.23,112.24
2016,1,5,13,0,8.0,165.0,3.1,8.0,169.0,132.47,108.38
2016,1,5,13,15,31.0,176.5,3.05,8.0,190.5,161.53,133.16
2016,1,5,13,30,54.0,188.0,3.0,8.0,212.0,188.61,156.37
2016,1,5,13,45,27.0,131.0,3.0,8.5,143.0,125.74,103.11
2016,1,5,14,0,0.0,74.0,3.0,9.0,74.0,56.81,43.72
2016,1,5,14,15,0.0,39.5,2.95,8.5,39.5,30.17,20.75
2016,1,5,14,30,0.0,5.0,2.9,8.0,5.0,3.8,0.0
2016,1,5,14,45,0.0,4.5,2.85,8.0,4.5,3.42,0.0
2016,1,5,15,0,0.0,4.0,2.8,8.0,4.0,3.03,0.0
2016,1,5,15,15,0.0,3.5,2.65,8.0,3.5,2.65,0.0
2016,1,5,15,30,0.0,3.0,2.5,8.0,3.0,2.27,0.0
2016,1,5,15,45,0.0,2.5,2.35,8.0,2.5,1.89,0.0
2016,1,5,16,0,0.0,2.0,2.2,8.0,2.0,1.51,0.0
2016,1,5,16,15,0.0,1.0,2.1,7.5,1.0,0.75,0.0
2016,1,5,16,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,16,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,4.5,3.1,8.0,4.5,3.54,0.0
2016,1,6,8,0,0.0,9.0,3.1,8.0,9.0,6.82,0.0
2016,1,6,8,15,0.0,17.5,3.1,8.0,17.5,13.31,6.01
2016,1,6,8,30,0.0,26.0,3.1,8.0,26.0,19.81,12.18
2016,1,6,8,45,0.0,34.5,3.1,8.0,34.5,26.33,18.32
2016,1,6,9,0,0.0,43.0,3.1,8.0,43.0,32.87,24.43
2016,1,6,9,15,0.0,52.0,3.1,8.0,52.0,39.8,30.85
2016,1,6,9,30,0.0,61.0,3.1,8.0,61.0,46.75,37.22
2016,1,6,9,45,0.0,71.5,3.15,8.5,71.5,54.45,44.12
2016,1,6,10,0,0.0,82.0,3.2,9.0,82.0,62.07,50.87
2016,1,6,10,15,0.0,62.5,3.2,9.0,62.5,47.9,37.97
2016,1,6,10,30,0.0,43.0,3.2,9.0,43.0,32.87,24.29
2016,1,6,10,45,90.0,119.5,3.25,9.0,159.5,85.17,71.41
2016,1,6,11,0,180.0,196.0,3.3,9.0,276.0,129.76,110.96
2016,1,6,11,15,102.5,189.0,3.3,9.0,235.0,138.25,109.63
2016,1,6,11,30,25.0,182.0,3.3,9.0,194.0,135.65,109.62
2016,1,6,11,45,161.5,193.5,3.35,9.0,271.5,171.12,133.37
2016,1,6,12,0,298.0,205.0,3.4,9.0,349.0,226.48,175.04
2016,1,6,12,15,149.0,134.5,3.35,9.0,206.5,149.74,117.76
2016,1,6,12,30,0.0,64.0,3.3,9.0,64.0,49.09,36.82
2016,1,6,12,45,232.0,116.0,3.3,9.0,225.5,190.31,153.54
2016,1,6,13,0,464.0,168.0,3.3,9.0,387.0,357.16,290.38
2016,1,6,13,15,232.0,143.0,3.25,8.5,252.5,242.16,199.81
2016,1,6,13,30,0.0,118.0,3.2,8.0,118.0,92.36,74.27
2016,1,6,13,45,0.0,62.0,3.15,8.0,62.0,47.52,35.8
2016,1,6,14,0,0.0,6.0,3.1,8.0,6.0,4.56,0.0
2016,1,6,14,15,165.0,73.5,3.05,8.0,134.5,179.27,152.57
2016,1,6,14,30,330.0,141.0,3.0,8.0,263.0,367.27,312.21
2016,1,6,14,45,288.0,136.5,2.95,8.0,236.0,348.78,296.62
2016,1,6,15,0,246.0,132.0,2.9,8.0,209.0,328.0,279.47
2016,1,6,15,15,225.0,117.5,2.8,8.0,181.5,307.13,262.24
2016,1,6,15,30,204.0,103.0,2.7,8.0,154.0,284.42,242.88
2016,1,6,15,45,162.0,87.5,2.65,8.0,123.5,243.54,207.12
2016,1,6,16,0,120.0,72.0,2.6,8.0,93.0,187.04,157.46
2016,1,6,16,15,80.0,54.0,2.5,7.5,66.0,140.25,115.26
2016,1,6,16,30,40.0,36.0,2.4,7.0,39.0,90.99,68.32
2016,1,6,16,45,20.0,18.0,2.35,7.0,19.5,41.87,0.0
2016,1,6,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,7,45,111.5,14.0,0.45,5.5,22.0,11.02,0.0
2016,1,7,8,0,223.0,28.0,0.4,6.0,44.0,21.36,9.81
2016,1,7,8,15,330.0,38.0,0.35,6.0,80.0,31.24,22.0
2016,1,7,8,30,437.0,48.0,0.3,6.0,116.0,39.48,30.2
2016,1,7,8,45,511.5,54.0,0.25,6.0,155.5,44.3,35.01
2016,1,7,9,0,586.0,60.0,0.2,6.0,195.0,49.24,39.78
2016,1,7,9,15,629.0,64.5,0.15,6.0,232.5,52.78,43.14
2016,1,7,9,30,672.0,69.0,0.1,6.0,270.0,56.36,46.44
2016,1,7,9,45,718.5,69.0,0.1,6.0,306.0,61.44,51.03
2016,1,7,10,0,765.0,69.0,0.1,6.0,342.0,61.93,51.4
2016,1,7,10,15,784.0,71.0,0.1,6.0,370.5,63.64,52.87
2016,1,7,10,30,803.0,73.0,0.1,6.0,399.0,65.36,54.33
2016,1,7,10,45,815.5,75.0,0.1,6.5,421.5,66.97,55.59
2016,1,7,11,0,828.0,77.0,0.1,7.0,444.0,68.58,56.85
2016,1,7,11,15,568.5,136.5,0.1,7.0,392.5,133.5,90.49
2016,1,7,11,30,309.0,196.0,0.1,7.0,341.0,176.74,130.96
2016,1,7,11,45,306.0,201.5,0.1,7.0,347.5,203.01,152.21
2016,1,7,12,0,303.0,207.0,0.1,7.0,354.0,228.78,174.63
2016,1,7,12,15,581.5,142.5,0.15,7.0,424.5,289.98,217.44
2016,1,7,12,30,860.0,78.0,0.2,7.0,495.0,365.26,274.82
2016,1,7,12,45,484.5,145.5,0.25,7.0,379.5,318.89,250.3
2016,1,7,13,0,109.0,213.0,0.3,7.0,264.0,221.15,179.17
2016,1,7,13,15,483.5,141.5,0.3,7.0,361.0,368.93,298.2
2016,1,7,13,30,858.0,70.0,0.3,7.0,458.0,521.32,416.9
2016,1,7,13,45,847.0,69.0,0.35,7.0,437.0,549.65,440.7
2016,1,7,14,0,836.0,68.0,0.4,7.0,416.0,574.66,463.06
2016,1,7,14,15,819.5,66.0,0.4,7.0,389.0,591.8,478.51
2016,1,7,14,30,803.0,64.0,0.4,7.0,362.0,605.23,490.79
2016,1,7,14,45,780.0,61.0,0.4,7.0,329.5,609.5,495.84
2016,1,7,15,0,757.0,58.0,0.4,7.0,297.0,609.86,497.56
2016,1,7,15,15,721.5,55.0,0.4,7.0,260.0,597.7,488.64
2016,1,7,15,30,686.0,52.0,0.4,7.0,223.0,581.54,475.92
2016,1,7,15,45,632.0,47.0,0.4,7.0,183.0,545.95,447.28
2016,1,7,16,0,578.0,42.0,0.4,7.0,143.0,506.62,414.12
2016,1,7,16,15,488.5,35.0,0.4,6.5,104.5,444.87,361.5
2016,1,7,16,30,399.0,28.0,0.4,6.0,66.0,374.56,291.41
2016,1,7,16,45,199.5,14.0,0.4,6.0,33.0,194.04,39.13
2016,1,7,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.5,1.65,5.5,10.5,8.26,0.0
2016,1,8,8,0,0.0,21.0,1.7,6.0,21.0,15.98,5.94
2016,1,8,8,15,4.5,37.5,1.8,6.0,38.5,27.87,18.96
2016,1,8,8,30,9.0,54.0,1.9,6.0,56.0,39.61,30.23
2016,1,8,8,45,16.5,70.0,2.0,6.5,74.0,50.96,40.89
2016,1,8,9,0,24.0,86.0,2.1,7.0,92.0,61.34,50.52
2016,1,8,9,15,29.0,101.0,2.1,7.0,109.5,71.42,59.83
2016,1,8,9,30,34.0,116.0,2.1,7.0,127.0,81.31,68.84
2016,1,8,9,45,36.5,129.0,2.1,7.5,142.0,89.87,76.39
2016,1,8,10,0,39.0,142.0,2.1,8.0,157.0,98.25,83.67
2016,1,8,10,15,19.5,128.0,2.1,8.0,135.5,93.21,79.02
2016,1,8,10,30,0.0,114.0,2.1,8.0,114.0,84.41,71.01
2016,1,8,10,45,0.0,114.5,2.15,8.5,114.5,85.11,71.4
2016,1,8,11,0,0.0,115.0,2.2,9.0,115.0,85.72,71.72
2016,1,8,11,15,15.5,151.5,2.2,9.0,159.0,111.96,90.21
2016,1,8,11,30,31.0,188.0,2.2,9.0,203.0,137.88,111.12
2016,1,8,11,45,31.0,191.5,2.25,9.0,206.5,145.36,117.29
2016,1,8,12,0,31.0,195.0,2.3,9.0,210.0,152.83,123.67
2016,1,8,12,15,108.0,207.5,2.3,9.0,260.5,191.96,154.16
2016,1,8,12,30,185.0,220.0,2.3,9.0,311.0,237.79,191.12
2016,1,8,12,45,102.5,200.5,2.35,9.0,250.5,199.27,161.98
2016,1,8,13,0,20.0,181.0,2.4,9.0,190.0,150.35,122.69
2016,1,8,13,15,96.5,191.5,2.4,9.0,235.5,205.12,168.83
2016,1,8,13,30,173.0,202.0,2.4,9.0,281.0,271.17,224.32
2016,1,8,13,45,86.5,110.5,2.4,9.0,150.0,148.2,122.34
2016,1,8,14,0,0.0,19.0,2.4,9.0,19.0,14.48,6.97
2016,1,8,14,15,0.0,14.0,2.4,8.5,14.0,10.66,3.69
2016,1,8,14,30,0.0,9.0,2.4,8.0,9.0,6.84,0.36
2016,1,8,14,45,0.0,8.0,2.4,8.0,8.0,6.08,0.0
2016,1,8,15,0,0.0,7.0,2.4,8.0,7.0,5.31,0.0
2016,1,8,15,15,0.0,6.0,2.35,7.5,6.0,4.55,0.0
2016,1,8,15,30,0.0,5.0,2.3,7.0,5.0,3.79,0.0
2016,1,8,15,45,0.0,4.0,2.3,7.0,4.0,3.03,0.0
2016,1,8,16,0,0.0,3.0,2.3,7.0,3.0,2.27,0.0
2016,1,8,16,15,0.0,2.0,2.35,7.0,2.0,1.51,0.0
2016,1,8,16,30,0.0,1.0,2.4,7.0,1.0,0.75,0.0
2016,1,8,16,45,0.0,0.5,2.45,7.0,0.5,0.38,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,123.0,13.5,3.25,7.0,22.0,10.62,0.0
2016,1,9,8,0,246.0,27.0,3.2,7.0,44.0,22.27,10.54
2016,1,9,8,15,350.5,36.5,3.1,7.0,80.5,30.06,20.79
2016,1,9,8,30,455.0,46.0,3.0,7.0,117.0,37.93,28.57
2016,1,9,8,45,528.0,51.5,2.95,7.0,156.5,42.43,33.06
2016,1,9,9,0,601.0,57.0,2.9,7.0,196.0,47.04,37.5
2016,1,9,9,15,312.0,86.0,2.8,7.0,159.0,62.23,51.48
2016,1,9,9,30,23.0,115.0,2.7,7.0,122.0,82.45,69.9
2016,1,9,9,45,25.0,127.0,2.65,7.0,135.5,88.63,75.43
2016,1,9,10,0,27.0,139.0,2.6,7.0,149.0,96.46,82.39
2016,1,9,10,15,13.5,132.0,2.45,7.0,137.0,95.65,81.53
2016,1,9,10,30,0.0,125.0,2.3,7.0,125.0,91.6,77.75
2016,1,9,10,45,0.0,111.5,2.15,7.5,111.5,83.13,69.88
2016,1,9,11,0,0.0,98.0,2.0,8.0,98.0,74.17,61.62
2016,1,9,11,15,18.0,144.5,1.85,8.0,153.5,107.57,86.72
2016,1,9,11,30,36.0,191.0,1.7,8.0,209.0,140.34,113.29
2016,1,9,11,45,18.0,143.5,1.55,8.0,152.5,110.94,89.07
2016,1,9,12,0,0.0,96.0,1.4,8.0,96.0,73.58,58.03
2016,1,9,12,15,15.0,145.5,1.3,8.0,152.5,115.05,92.94
2016,1,9,12,30,30.0,195.0,1.2,8.0,209.0,162.22,132.28
2016,1,9,12,45,45.0,200.0,1.1,8.0,221.5,176.75,144.23
2016,1,9,13,0,60.0,205.0,1.0,8.0,234.0,193.1,157.97
2016,1,9,13,15,114.5,204.5,0.95,8.0,257.5,233.24,191.38
2016,1,9,13,30,169.0,204.0,0.9,8.0,281.0,270.84,222.8
2016,1,9,13,45,200.0,192.0,0.85,8.0,279.5,288.45,238.13
2016,1,9,14,0,231.0,180.0,0.8,8.0,278.0,319.09,264.07
2016,1,9,14,15,146.0,168.0,0.8,8.0,228.5,255.6,212.51
2016,1,9,14,30,61.0,156.0,0.8,8.0,179.0,185.36,154.03
2016,1,9,14,45,56.0,143.0,0.85,8.0,163.0,174.54,145.66
2016,1,9,15,0,51.0,130.0,0.9,8.0,147.0,163.16,136.35
2016,1,9,15,15,46.0,115.0,0.9,8.0,128.5,148.7,124.21
2016,1,9,15,30,41.0,100.0,0.9,8.0,110.0,133.66,111.32
2016,1,9,15,45,31.5,83.0,0.9,8.0,90.0,111.75,92.13
2016,1,9,16,0,22.0,66.0,0.9,8.0,70.0,88.79,71.69
2016,1,9,16,15,11.0,49.5,0.9,7.5,51.5,55.88,42.56
2016,1,9,16,30,0.0,33.0,0.9,7.0,33.0,31.26,20.13
2016,1,9,16,45,0.0,16.5,0.95,7.0,16.5,12.59,0.0
2016,1,9,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,10,7,45,154.5,13.0,3.0,5.5,24.0,10.23,0.0
2016,1,10,8,0,309.0,26.0,3.1,6.0,48.0,21.61,10.24
2016,1,10,8,15,412.5,34.5,3.15,6.0,86.0,28.69,19.69
2016,1,10,8,30,516.0,43.0,3.2,6.0,124.0,35.88,26.86
2016,1,10,8,45,578.5,49.0,3.25,6.0,164.0,40.86,31.77
2016,1,10,9,0,641.0,55.0,3.3,6.0,204.0,45.89,36.6
2016,1,10,9,15,681.5,59.5,3.3,6.0,242.5,49.58,40.09
2016,1,10,9,30,722.0,64.0,3.3,6.0,281.0,57.67,47.53
2016,1,10,9,45,749.5,67.0,3.35,6.5,315.5,60.27,49.77
2016,1,10,10,0,777.0,70.0,3.4,7.0,350.0,62.87,51.98
2016,1,10,10,15,795.5,72.0,3.35,7.5,379.0,64.57,53.34
2016,1,10,10,30,814.0,74.0,3.3,8.0,408.0,66.28,54.69
2016,1,10,10,45,735.0,91.0,3.3,8.5,405.0,71.4,59.11
2016,1,10,11,0,656.0,108.0,3.3,9.0,402.0,81.17,67.66
2016,1,10,11,15,607.5,126.5,3.25,9.0,406.0,130.64,87.03
2016,1,10,11,30,559.0,145.0,3.2,9.0,410.0,174.09,118.43
2016,1,10,11,45,474.5,168.0,3.2,9.0,396.5,211.19,152.82
2016,1,10,12,0,390.0,191.0,3.2,9.0,383.0,237.28,180.1
2016,1,10,12,15,384.5,194.0,3.2,9.0,383.5,263.94,205.15
2016,1,10,12,30,379.0,197.0,3.2,9.0,384.0,289.51,229.37
2016,1,10,12,45,367.5,195.5,3.2,9.5,374.5,308.04,247.27
2016,1,10,13,0,356.0,194.0,3.2,10.0,365.0,324.61,263.14
2016,1,10,13,15,386.0,182.5,3.15,10.0,363.5,349.9,285.99
2016,1,10,13,30,416.0,171.0,3.1,10.0,362.0,386.43,317.77
2016,1,10,13,45,291.5,178.5,3.1,10.0,309.5,336.28,278.65
2016,1,10,14,0,167.0,186.0,3.1,10.0,257.0,275.92,229.56
2016,1,10,14,15,227.5,168.5,3.0,9.5,258.5,318.78,267.3
2016,1,10,14,30,288.0,151.0,2.9,9.0,260.0,351.51,296.61
2016,1,10,14,45,277.0,139.5,2.85,9.0,237.0,344.79,291.94
2016,1,10,15,0,266.0,128.0,2.8,9.0,214.0,336.29,285.69
2016,1,10,15,15,256.0,113.0,2.7,8.5,188.0,322.37,275.14
2016,1,10,15,30,246.0,98.0,2.6,8.0,162.0,306.6,262.53
2016,1,10,15,45,226.5,83.0,2.55,8.0,134.0,282.18,241.39
2016,1,10,16,0,207.0,68.0,2.5,8.0,106.0,256.09,217.92
2016,1,10,16,15,177.0,52.0,2.55,7.5,78.5,218.93,184.2
2016,1,10,16,30,147.0,36.0,2.6,7.0,51.0,198.11,160.14
2016,1,10,16,45,73.5,18.0,2.65,7.0,25.5,91.18,42.28
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,5.0,3.2,6.5,5.0,3.93,0.0
2016,1,11,8,0,0.0,10.0,3.2,7.0,10.0,7.59,0.0
2016,1,11,8,15,0.0,18.0,3.2,7.0,18.0,13.69,6.42
2016,1,11,8,30,0.0,26.0,3.2,7.0,26.0,19.81,12.27
2016,1,11,8,45,0.0,35.0,3.2,7.0,35.0,26.72,18.78
2016,1,11,9,0,0.0,44.0,3.2,7.0,44.0,33.64,25.26
2016,1,11,9,15,0.0,52.5,3.2,7.0,52.5,40.19,31.34
2016,1,11,9,30,0.0,61.0,3.2,7.0,61.0,46.75,37.37
2016,1,11,9,45,0.0,68.5,3.25,7.0,68.5,52.4,42.5
2016,1,11,10,0,0.0,76.0,3.3,7.0,76.0,57.96,47.51
2016,1,11,10,15,0.0,85.0,3.3,7.0,85.0,64.52,53.4
2016,1,11,10,30,0.0,94.0,3.3,7.0,94.0,71.01,59.19
2016,1,11,10,45,0.0,109.0,3.3,7.5,109.0,81.5,68.44
2016,1,11,11,0,0.0,124.0,3.3,8.0,124.0,91.79,77.44
2016,1,11,11,15,0.0,121.5,3.3,8.0,121.5,90.87,73.05
2016,1,11,11,30,0.0,119.0,3.3,8.0,119.0,89.73,72.0
2016,1,11,11,45,0.0,118.5,3.3,8.0,118.5,89.85,72.05
2016,1,11,12,0,0.0,118.0,3.3,8.0,118.0,89.88,72.05
2016,1,11,12,15,3.0,143.5,3.25,8.0,145.0,110.12,89.22
2016,1,11,12,30,6.0,169.0,3.2,8.0,172.0,131.36,107.2
2016,1,11,12,45,423.0,124.0,3.2,8.5,328.5,276.76,222.37
2016,1,11,13,0,840.0,79.0,3.2,9.0,485.0,444.88,357.12
2016,1,11,13,15,436.0,131.5,3.15,9.0,342.0,337.55,276.69
2016,1,11,13,30,32.0,184.0,3.1,9.0,199.0,172.57,141.74
2016,1,11,13,45,16.0,141.0,3.1,9.0,148.5,121.22,98.85
2016,1,11,14,0,0.0,98.0,3.1,9.0,98.0,76.49,60.62
2016,1,11,14,15,384.5,84.5,3.05,9.0,231.5,340.09,289.09
2016,1,11,14,30,769.0,71.0,3.0,9.0,365.0,593.93,497.69
2016,1,11,14,45,747.0,68.0,2.95,9.0,333.0,598.46,501.51
2016,1,11,15,0,725.0,65.0,2.9,9.0,301.0,599.16,503.47
2016,1,11,15,15,690.0,61.0,2.85,9.0,264.5,585.84,493.37
2016,1,11,15,30,655.0,57.0,2.8,9.0,228.0,573.9,483.39
2016,1,11,15,45,598.5,52.5,2.75,9.0,188.5,537.86,453.12
2016,1,11,16,0,542.0,48.0,2.7,9.0,149.0,498.43,418.65
2016,1,11,16,15,459.0,40.5,2.65,8.5,111.0,432.86,361.53
2016,1,11,16,30,376.0,33.0,2.6,8.0,73.0,365.47,297.04
2016,1,11,16,45,188.0,22.5,2.6,8.0,42.5,204.23,113.12
2016,1,11,17,0,0.0,12.0,2.6,8.0,12.0,9.44,0.0
2016,1,11,17,15,0.0,6.0,2.6,8.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
