Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,7,45,146.0,12.5,3.45,6.0,23.5,9.83,0.0
2016,1,12,8,0,292.0,25.0,3.4,6.0,47.0,20.68,9.85
2016,1,12,8,15,393.0,33.5,3.35,6.0,84.0,27.75,18.9
2016,1,12,8,30,494.0,42.0,3.3,6.0,121.0,34.91,26.0
2016,1,12,8,45,559.5,47.5,3.3,6.5,160.5,39.51,30.49
2016,1,12,9,0,625.0,53.0,3.3,7.0,200.0,44.19,34.91
2016,1,12,9,15,530.0,76.0,3.3,7.0,215.5,60.38,49.8
2016,1,12,9,30,435.0,99.0,3.3,7.0,231.0,72.08,60.47
2016,1,12,9,45,456.0,107.0,3.35,7.5,259.5,77.35,65.09
2016,1,12,10,0,477.0,115.0,3.4,8.0,288.0,82.54,69.56
2016,1,12,10,15,410.0,138.0,3.4,8.0,295.0,95.61,81.21
2016,1,12,10,30,343.0,161.0,3.4,8.0,302.0,110.24,94.18
2016,1,12,10,45,356.0,168.5,3.4,8.0,322.5,114.83,98.11
2016,1,12,11,0,369.0,176.0,3.4,8.0,343.0,119.34,101.99
2016,1,12,11,15,381.0,180.5,3.35,8.0,358.5,147.84,109.3
2016,1,12,11,30,393.0,185.0,3.3,8.0,374.0,179.41,130.62
2016,1,12,11,45,298.5,204.0,3.3,8.5,348.5,202.3,153.41
2016,1,12,12,0,204.0,223.0,3.3,9.0,323.0,213.83,167.84
2016,1,12,12,15,109.0,202.0,3.3,9.0,255.5,187.88,150.77
2016,1,12,12,30,14.0,181.0,3.3,9.0,188.0,143.11,116.4
2016,1,12,12,45,11.5,176.0,3.3,9.0,181.5,140.43,114.39
2016,1,12,13,0,9.0,171.0,3.3,9.0,175.0,137.32,111.95
2016,1,12,13,15,4.5,90.0,3.3,9.0,92.0,71.45,56.06
2016,1,12,13,30,0.0,9.0,3.3,9.0,9.0,6.86,0.31
2016,1,12,13,45,0.0,69.5,3.3,9.0,69.5,53.33,40.67
2016,1,12,14,0,0.0,130.0,3.3,9.0,130.0,104.01,84.27
2016,1,12,14,15,0.0,88.0,3.3,9.0,88.0,68.41,53.76
2016,1,12,14,30,0.0,46.0,3.3,9.0,46.0,35.17,25.06
2016,1,12,14,45,0.0,42.0,3.35,9.0,42.0,32.08,22.42
2016,1,12,15,0,0.0,38.0,3.4,9.0,38.0,29.0,19.76
2016,1,12,15,15,0.0,33.5,3.45,9.0,33.5,25.55,16.75
2016,1,12,15,30,0.0,29.0,3.5,9.0,29.0,22.09,13.71
2016,1,12,15,45,0.0,24.0,3.6,9.5,24.0,18.26,10.29
2016,1,12,16,0,0.0,19.0,3.7,10.0,19.0,14.44,6.85
2016,1,12,16,15,0.0,14.0,3.7,10.0,14.0,10.62,3.43
2016,1,12,16,30,0.0,9.0,3.7,10.0,9.0,6.82,0.0
2016,1,12,16,45,0.0,5.0,3.75,10.0,5.0,3.78,0.0
2016,1,12,17,0,0.0,1.0,3.8,10.0,1.0,0.79,0.0
2016,1,12,17,15,0.0,0.5,3.9,10.0,0.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,0.5,3.5,9.5,0.5,0.39,0.0
2016,1,13,8,0,0.0,1.0,3.6,10.0,1.0,0.75,0.0
2016,1,13,8,15,0.0,2.5,3.65,10.0,2.5,1.89,0.0
2016,1,13,8,30,0.0,4.0,3.7,10.0,4.0,3.02,0.0
2016,1,13,8,45,0.0,5.5,3.8,10.0,5.5,4.16,0.0
2016,1,13,9,0,0.0,7.0,3.9,10.0,7.0,5.3,0.0
2016,1,13,9,15,0.0,8.5,4.0,10.0,8.5,6.45,0.23
2016,1,13,9,30,0.0,10.0,4.1,10.0,10.0,7.59,1.28
2016,1,13,9,45,0.0,11.5,4.25,10.0,11.5,8.74,2.32
2016,1,13,10,0,0.0,13.0,4.4,10.0,13.0,9.89,3.35
2016,1,13,10,15,0.0,14.5,4.45,10.0,14.5,11.04,4.38
2016,1,13,10,30,0.0,16.0,4.5,10.0,16.0,12.19,5.41
2016,1,13,10,45,4.5,89.0,4.6,10.0,91.5,67.88,55.62
2016,1,13,11,0,9.0,162.0,4.7,10.0,167.0,116.2,98.57
2016,1,13,11,15,4.5,107.0,4.7,10.0,109.5,81.2,64.1
2016,1,13,11,30,0.0,52.0,4.7,10.0,52.0,39.83,28.74
2016,1,13,11,45,64.5,139.0,4.75,10.0,171.0,115.87,90.78
2016,1,13,12,0,129.0,226.0,4.8,10.0,290.0,198.17,157.67
2016,1,13,12,15,64.5,183.5,4.7,9.5,215.5,158.7,127.76
2016,1,13,12,30,0.0,141.0,4.6,9.0,141.0,108.07,87.2
2016,1,13,12,45,0.0,147.5,4.6,9.0,147.5,113.79,92.14
2016,1,13,13,0,0.0,154.0,4.6,9.0,154.0,119.8,97.29
2016,1,13,13,15,7.0,162.5,4.5,9.0,166.0,131.15,107.0
2016,1,13,13,30,14.0,171.0,4.4,9.0,178.0,143.71,117.82
2016,1,13,13,45,401.0,129.0,4.3,9.0,303.0,361.23,303.07
2016,1,13,14,0,788.0,87.0,4.2,9.0,428.0,569.94,475.75
2016,1,13,14,15,448.5,127.0,4.0,9.0,318.5,426.1,358.43
2016,1,13,14,30,109.0,167.0,3.8,9.0,209.0,240.37,201.67
2016,1,13,14,45,107.5,154.0,3.65,9.0,192.5,234.06,197.4
2016,1,13,15,0,106.0,141.0,3.5,9.0,176.0,227.06,191.99
2016,1,13,15,15,393.0,100.5,3.35,8.5,209.0,420.87,360.24
2016,1,13,15,30,680.0,60.0,3.2,8.0,242.0,597.8,506.77
2016,1,13,15,45,639.5,53.5,3.05,8.0,202.5,571.15,482.57
2016,1,13,16,0,599.0,47.0,2.9,8.0,163.0,541.24,455.5
2016,1,13,16,15,515.0,40.5,2.75,7.5,122.5,476.21,398.78
2016,1,13,16,30,431.0,34.0,2.6,7.0,82.0,409.01,335.33
2016,1,13,16,45,285.0,23.5,2.5,7.0,49.5,281.67,184.11
2016,1,13,17,0,139.0,13.0,2.4,7.0,17.0,112.05,0.0
2016,1,13,17,15,69.5,6.5,2.35,6.5,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.0,2.6,6.5,4.0,3.15,0.0
2016,1,14,8,0,0.0,8.0,2.7,7.0,8.0,6.06,0.0
2016,1,14,8,15,0.0,15.0,2.75,7.0,15.0,11.39,4.43
2016,1,14,8,30,0.0,22.0,2.8,7.0,22.0,16.74,9.51
2016,1,14,8,45,0.0,29.0,2.9,7.0,29.0,22.1,14.58
2016,1,14,9,0,0.0,36.0,3.0,7.0,36.0,27.47,19.62
2016,1,14,9,15,0.0,42.5,3.1,7.0,42.5,32.47,24.26
2016,1,14,9,30,0.0,49.0,3.2,7.0,49.0,37.47,28.86
2016,1,14,9,45,0.0,55.0,3.35,7.5,55.0,42.1,33.01
2016,1,14,10,0,0.0,61.0,3.5,8.0,61.0,46.74,37.11
2016,1,14,10,15,0.0,93.5,3.6,8.0,93.5,70.44,58.54
2016,1,14,10,30,0.0,126.0,3.7,8.0,126.0,92.44,78.23
2016,1,14,10,45,0.0,124.0,3.8,8.0,124.0,91.57,77.31
2016,1,14,11,0,0.0,122.0,3.9,8.0,122.0,90.57,76.31
2016,1,14,11,15,0.0,108.0,3.8,8.0,108.0,81.6,65.07
2016,1,14,11,30,0.0,94.0,3.7,8.0,94.0,71.89,56.66
2016,1,14,11,45,0.0,95.5,3.65,8.0,95.5,73.12,57.69
2016,1,14,12,0,0.0,97.0,3.6,8.0,97.0,74.35,58.72
2016,1,14,12,15,0.0,70.0,3.55,8.0,70.0,53.74,40.96
2016,1,14,12,30,0.0,43.0,3.5,8.0,43.0,32.91,22.96
2016,1,14,12,45,0.0,45.5,3.5,8.0,45.5,34.84,24.64
2016,1,14,13,0,0.0,48.0,3.5,8.0,48.0,36.76,26.32
2016,1,14,13,15,0.0,49.0,3.55,8.0,49.0,37.52,27.01
2016,1,14,13,30,0.0,50.0,3.6,8.0,50.0,38.28,27.7
2016,1,14,13,45,0.0,42.0,3.7,8.0,42.0,32.12,22.38
2016,1,14,14,0,0.0,34.0,3.8,8.0,34.0,25.97,17.05
2016,1,14,14,15,0.0,29.0,3.85,8.0,29.0,22.13,13.73
2016,1,14,14,30,0.0,24.0,3.9,8.0,24.0,18.29,10.4
2016,1,14,14,45,0.0,22.0,3.95,8.5,22.0,16.76,9.05
2016,1,14,15,0,0.0,20.0,4.0,9.0,20.0,15.22,7.69
2016,1,14,15,15,0.0,17.5,3.95,9.0,17.5,13.31,6.02
2016,1,14,15,30,0.0,15.0,3.9,9.0,15.0,11.39,4.34
2016,1,14,15,45,0.0,12.5,3.85,9.0,12.5,9.49,2.65
2016,1,14,16,0,0.0,10.0,3.8,9.0,10.0,7.58,0.94
2016,1,14,16,15,0.0,7.5,3.65,9.0,7.5,5.68,0.0
2016,1,14,16,30,0.0,5.0,3.5,9.0,5.0,3.78,0.0
2016,1,14,16,45,0.0,3.0,3.4,9.0,3.0,2.27,0.0
2016,1,14,17,0,0.0,1.0,3.3,9.0,1.0,0.79,0.0
2016,1,14,17,15,0.0,0.5,3.15,9.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,7,45,63.5,14.0,1.45,6.0,18.5,11.02,0.0
2016,1,15,8,0,127.0,28.0,1.5,6.0,37.0,21.07,10.71
2016,1,15,8,15,171.5,43.5,1.6,6.0,65.5,32.41,23.14
2016,1,15,8,30,216.0,59.0,1.7,6.0,94.0,43.55,33.88
2016,1,15,8,45,241.0,74.0,1.85,6.5,123.5,54.05,43.77
2016,1,15,9,0,266.0,89.0,2.0,7.0,153.0,64.33,53.29
2016,1,15,9,15,280.0,104.0,2.05,7.0,181.5,74.28,62.44
2016,1,15,9,30,294.0,119.0,2.1,7.0,210.0,83.98,71.25
2016,1,15,9,45,301.5,131.0,2.2,7.0,233.5,91.58,78.06
2016,1,15,10,0,309.0,143.0,2.3,7.0,257.0,99.01,84.63
2016,1,15,10,15,352.5,149.0,2.35,7.0,289.0,103.4,88.44
2016,1,15,10,30,396.0,155.0,2.4,7.0,321.0,105.26,89.96
2016,1,15,10,45,450.0,153.5,2.45,7.5,352.0,104.82,89.26
2016,1,15,11,0,504.0,152.0,2.5,8.0,383.0,104.53,88.71
2016,1,15,11,15,463.0,167.5,2.5,8.0,385.5,143.36,102.83
2016,1,15,11,30,422.0,183.0,2.5,8.0,388.0,180.98,130.43
2016,1,15,11,45,237.5,198.0,2.5,8.5,314.0,187.02,143.05
2016,1,15,12,0,53.0,213.0,2.5,9.0,240.0,170.11,137.05
2016,1,15,12,15,447.0,149.5,2.5,9.0,375.0,251.94,193.08
2016,1,15,12,30,841.0,86.0,2.5,9.0,510.0,366.51,280.61
2016,1,15,12,45,850.0,81.5,2.5,9.0,506.0,410.33,321.65
2016,1,15,13,0,859.0,77.0,2.5,9.0,502.0,452.79,361.17
2016,1,15,13,15,851.0,76.0,2.5,9.0,488.0,489.1,395.09
2016,1,15,13,30,843.0,75.0,2.5,9.0,474.0,522.45,425.82
2016,1,15,13,45,652.5,113.5,2.5,9.5,414.5,492.91,404.79
2016,1,15,14,0,462.0,152.0,2.5,10.0,355.0,439.8,363.49
2016,1,15,14,15,631.0,108.5,2.45,10.0,368.0,528.5,437.8
2016,1,15,14,30,800.0,65.0,2.4,10.0,381.0,610.92,505.82
2016,1,15,14,45,777.5,62.5,2.4,10.0,348.5,616.62,511.8
2016,1,15,15,0,755.0,60.0,2.4,10.0,316.0,618.43,514.79
2016,1,15,15,15,722.5,57.0,2.35,9.5,279.0,608.76,508.32
2016,1,15,15,30,690.0,54.0,2.3,9.0,242.0,595.17,498.28
2016,1,15,15,45,637.0,50.0,2.3,9.0,202.5,561.56,470.85
2016,1,15,16,0,584.0,46.0,2.3,9.0,163.0,530.85,444.29
2016,1,15,16,15,506.5,39.5,2.35,8.5,123.5,470.43,392.73
2016,1,15,16,30,429.0,33.0,2.4,8.0,84.0,408.12,335.43
2016,1,15,16,45,214.5,26.0,2.5,8.0,51.5,236.8,168.21
2016,1,15,17,0,0.0,19.0,2.6,8.0,19.0,14.95,0.0
2016,1,15,17,15,0.0,9.5,2.6,8.0,9.5,7.47,0.0
2016,1,15,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.5,2.45,10.0,5.5,4.33,0.0
2016,1,16,8,0,0.0,11.0,2.5,10.0,11.0,8.35,0.8
2016,1,16,8,15,0.0,19.5,2.5,10.0,19.5,14.84,7.37
2016,1,16,8,30,0.0,28.0,2.5,10.0,28.0,21.35,13.5
2016,1,16,8,45,0.0,37.5,2.5,10.5,37.5,28.64,20.25
2016,1,16,9,0,0.0,47.0,2.5,11.0,47.0,35.95,26.94
2016,1,16,9,15,0.0,55.5,2.45,11.0,55.5,42.51,32.93
2016,1,16,9,30,0.0,64.0,2.4,11.0,64.0,49.0,38.8
2016,1,16,9,45,0.0,71.0,2.4,11.5,71.0,54.25,43.39
2016,1,16,10,0,0.0,78.0,2.4,12.0,78.0,59.46,47.89
2016,1,16,10,15,0.0,76.5,2.35,12.0,76.5,58.64,47.08
2016,1,16,10,30,0.0,75.0,2.3,12.0,75.0,57.58,46.05
2016,1,16,10,45,0.0,55.5,2.25,12.0,55.5,42.51,32.53
2016,1,16,11,0,0.0,36.0,2.2,12.0,36.0,27.51,19.08
2016,1,16,11,15,24.5,120.5,2.15,12.0,132.5,90.35,70.7
2016,1,16,11,30,49.0,205.0,2.1,12.0,229.0,150.6,119.53
2016,1,16,11,45,24.5,123.5,2.05,12.0,135.5,97.73,76.3
2016,1,16,12,0,0.0,42.0,2.0,12.0,42.0,32.15,21.89
2016,1,16,12,15,0.0,35.5,1.9,12.0,35.5,27.15,17.65
2016,1,16,12,30,0.0,29.0,1.8,12.0,29.0,22.17,13.38
2016,1,16,12,45,8.0,106.5,1.7,12.5,110.5,85.07,66.64
2016,1,16,13,0,16.0,184.0,1.6,13.0,192.0,150.56,120.94
2016,1,16,13,15,8.0,146.5,1.55,13.0,150.5,118.38,94.32
2016,1,16,13,30,0.0,109.0,1.5,13.0,109.0,84.68,66.29
2016,1,16,13,45,0.0,58.0,1.45,13.0,58.0,44.45,32.38
2016,1,16,14,0,0.0,7.0,1.4,13.0,7.0,5.33,0.0
2016,1,16,14,15,0.0,6.5,1.4,12.5,6.5,4.95,0.0
2016,1,16,14,30,0.0,6.0,1.4,12.0,6.0,4.56,0.0
2016,1,16,14,45,0.0,5.5,1.4,12.0,5.5,4.18,0.0
2016,1,16,15,0,0.0,5.0,1.4,12.0,5.0,3.8,0.0
2016,1,16,15,15,326.5,33.5,1.4,11.5,124.0,294.77,252.43
2016,1,16,15,30,653.0,62.0,1.4,11.0,243.0,584.14,484.2
2016,1,16,15,45,598.5,57.5,1.45,11.0,203.0,549.38,453.94
2016,1,16,16,0,544.0,53.0,1.5,11.0,163.0,511.1,422.49
2016,1,16,16,15,463.5,45.5,1.6,11.0,124.0,446.69,368.56
2016,1,16,16,30,383.0,38.0,1.7,11.0,85.0,379.98,309.16
2016,1,16,16,45,260.0,26.5,1.8,11.0,52.5,273.98,198.36
2016,1,16,17,0,137.0,15.0,1.9,11.0,20.0,113.05,0.0
2016,1,16,17,15,68.5,7.5,2.0,11.0,10.0,5.9,0.0
2016,1,16,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,3.75,11.0,0.5,0.39,0.0
2016,1,17,8,0,0.0,1.0,3.8,11.0,1.0,0.75,0.0
2016,1,17,8,15,0.0,2.5,3.75,11.0,2.5,1.89,0.0
2016,1,17,8,30,0.0,4.0,3.7,11.0,4.0,3.03,0.0
2016,1,17,8,45,0.0,5.0,3.7,11.0,5.0,3.79,0.0
2016,1,17,9,0,0.0,6.0,3.7,11.0,6.0,4.55,0.0
2016,1,17,9,15,0.0,7.0,3.7,11.0,7.0,5.31,0.0
2016,1,17,9,30,0.0,8.0,3.7,11.0,8.0,6.07,0.0
2016,1,17,9,45,0.0,9.0,3.7,11.5,9.0,6.84,0.55
2016,1,17,10,0,0.0,10.0,3.7,12.0,10.0,7.6,1.22
2016,1,17,10,15,0.0,8.5,3.75,12.0,8.5,6.47,0.18
2016,1,17,10,30,0.0,7.0,3.8,12.0,7.0,5.33,0.0
2016,1,17,10,45,0.0,31.5,3.9,12.0,31.5,24.05,15.99
2016,1,17,11,0,0.0,56.0,4.0,12.0,56.0,42.91,32.82
2016,1,17,11,15,0.0,57.5,4.0,12.0,57.5,44.07,32.15
2016,1,17,11,30,0.0,59.0,4.0,12.0,59.0,45.24,33.11
2016,1,17,11,45,0.0,44.0,4.05,12.0,44.0,33.68,23.22
2016,1,17,12,0,0.0,29.0,4.1,12.0,29.0,22.17,13.35
2016,1,17,12,15,0.0,30.5,4.1,11.5,30.5,23.32,14.37
2016,1,17,12,30,0.0,32.0,4.1,11.0,32.0,24.47,15.4
2016,1,17,12,45,0.0,30.0,4.15,11.0,30.0,22.93,14.08
2016,1,17,13,0,0.0,28.0,4.2,11.0,28.0,21.4,12.77
2016,1,17,13,15,0.0,33.0,4.15,11.0,33.0,25.23,16.08
2016,1,17,13,30,0.0,38.0,4.1,11.0,38.0,29.06,19.4
2016,1,17,13,45,0.0,51.5,4.05,11.0,51.5,39.44,28.35
2016,1,17,14,0,0.0,65.0,4.0,11.0,65.0,49.85,37.34
2016,1,17,14,15,0.0,42.0,3.95,11.0,42.0,32.11,22.12
2016,1,17,14,30,0.0,19.0,3.9,11.0,19.0,14.47,6.9
2016,1,17,14,45,0.0,17.0,3.9,11.0,17.0,12.94,5.59
2016,1,17,15,0,0.0,15.0,3.9,11.0,15.0,11.41,4.28
2016,1,17,15,15,0.0,13.5,3.85,11.0,13.5,10.26,3.28
2016,1,17,15,30,0.0,12.0,3.8,11.0,12.0,9.11,2.28
2016,1,17,15,45,0.0,10.0,3.75,11.0,10.0,7.58,0.94
2016,1,17,16,0,0.0,8.0,3.7,11.0,8.0,6.06,0.0
2016,1,17,16,15,0.0,6.0,3.65,11.0,6.0,4.54,0.0
2016,1,17,16,30,0.0,4.0,3.6,11.0,4.0,3.02,0.0
2016,1,17,16,45,0.0,2.5,3.55,11.0,2.5,1.89,0.0
2016,1,17,17,0,0.0,1.0,3.5,11.0,1.0,0.79,0.0
2016,1,17,17,15,0.0,0.5,3.4,11.0,0.5,0.39,0.0
2016,1,17,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,12.0,1.8,7.5,28.5,9.44,0.0
2016,1,18,8,0,404.0,24.0,1.8,8.0,57.0,21.94,11.82
2016,1,18,8,15,499.5,31.0,1.85,8.0,97.0,28.47,19.56
2016,1,18,8,30,595.0,38.0,1.9,8.0,137.0,35.11,26.08
2016,1,18,8,45,647.5,43.0,2.0,8.5,178.5,39.79,30.58
2016,1,18,9,0,700.0,48.0,2.1,9.0,220.0,44.5,34.96
2016,1,18,9,15,353.0,80.5,2.15,9.0,167.5,58.97,48.16
2016,1,18,9,30,6.0,113.0,2.2,9.0,115.0,81.53,68.52
2016,1,18,9,45,8.0,124.5,2.25,9.5,127.5,89.69,75.61
2016,1,18,10,0,10.0,136.0,2.3,10.0,140.0,97.75,82.53
2016,1,18,10,15,5.0,132.0,2.35,10.0,134.0,95.99,80.81
2016,1,18,10,30,0.0,128.0,2.4,10.0,128.0,93.93,78.85
2016,1,18,10,45,91.5,168.0,2.45,10.5,210.5,116.88,98.86
2016,1,18,11,0,183.0,208.0,2.5,11.0,293.0,136.67,115.85
2016,1,18,11,15,187.0,215.5,2.5,11.0,305.5,156.48,121.14
2016,1,18,11,30,191.0,223.0,2.5,11.0,318.0,178.1,136.51
2016,1,18,11,45,97.5,196.0,2.55,11.0,244.5,160.46,125.81
2016,1,18,12,0,4.0,169.0,2.6,11.0,171.0,127.85,102.76
2016,1,18,12,15,22.5,191.0,2.6,10.5,202.5,150.68,121.53
2016,1,18,12,30,41.0,213.0,2.6,10.0,234.0,179.1,145.16
2016,1,18,12,45,44.5,212.5,2.6,10.0,235.5,185.8,151.0
2016,1,18,13,0,48.0,212.0,2.6,10.0,237.0,192.81,157.2
2016,1,18,13,15,45.5,205.5,2.55,10.0,228.5,192.1,157.03
2016,1,18,13,30,43.0,199.0,2.5,10.0,220.0,190.86,156.41
2016,1,18,13,45,29.0,183.0,2.5,10.0,197.0,173.77,142.46
2016,1,18,14,0,15.0,167.0,2.5,10.0,174.0,145.24,118.69
2016,1,18,14,15,7.5,152.0,2.45,10.0,155.5,129.53,105.59
2016,1,18,14,30,0.0,137.0,2.4,10.0,137.0,113.02,91.63
2016,1,18,14,45,0.0,125.5,2.35,10.0,125.5,104.31,84.39
2016,1,18,15,0,0.0,114.0,2.3,10.0,114.0,95.51,77.02
2016,1,18,15,15,0.0,101.0,2.3,10.0,101.0,85.08,68.17
2016,1,18,15,30,0.0,88.0,2.3,10.0,88.0,74.51,59.1
2016,1,18,15,45,0.0,74.0,2.35,10.0,74.0,62.65,48.8
2016,1,18,16,0,0.0,60.0,2.4,10.0,60.0,50.51,38.12
2016,1,18,16,15,0.0,46.0,2.35,10.0,46.0,37.96,27.0
2016,1,18,16,30,0.0,32.0,2.3,10.0,32.0,24.8,15.3
2016,1,18,16,45,0.0,20.0,2.25,10.0,20.0,15.25,6.22
2016,1,18,17,0,0.0,8.0,2.2,10.0,8.0,6.07,0.0
2016,1,18,17,15,0.0,4.0,2.15,10.0,4.0,3.15,0.0
2016,1,18,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.5,5.15,10.5,3.5,2.75,0.0
2016,1,19,8,0,0.0,7.0,5.2,11.0,7.0,5.3,0.0
2016,1,19,8,15,0.0,12.5,5.1,11.0,12.5,9.48,2.66
2016,1,19,8,30,0.0,18.0,5.0,11.0,18.0,13.68,6.58
2016,1,19,8,45,0.0,23.0,4.95,11.0,23.0,17.5,10.15
2016,1,19,9,0,0.0,28.0,4.9,11.0,28.0,21.32,13.69
2016,1,19,9,15,0.0,33.5,4.85,11.0,33.5,25.54,17.55
2016,1,19,9,30,0.0,39.0,4.8,11.0,39.0,29.77,21.38
2016,1,19,9,45,0.0,44.0,4.8,11.5,44.0,33.62,24.78
2016,1,19,10,0,0.0,49.0,4.8,12.0,49.0,37.48,28.15
2016,1,19,10,15,0.0,47.0,4.7,12.0,47.0,35.94,26.72
2016,1,19,10,30,0.0,45.0,4.6,12.0,45.0,34.42,25.3
2016,1,19,10,45,0.0,78.0,4.5,12.0,78.0,59.92,48.03
2016,1,19,11,0,0.0,111.0,4.4,12.0,111.0,83.35,68.73
2016,1,19,11,15,0.0,85.5,4.35,12.0,85.5,65.68,50.51
2016,1,19,11,30,0.0,60.0,4.3,12.0,60.0,46.01,33.74
2016,1,19,11,45,0.0,52.5,4.25,12.0,52.5,40.23,28.79
2016,1,19,12,0,0.0,45.0,4.2,12.0,45.0,34.46,23.85
2016,1,19,12,15,0.0,100.0,4.2,12.0,100.0,76.75,59.78
2016,1,19,12,30,0.0,155.0,4.2,12.0,155.0,118.63,95.01
2016,1,19,12,45,11.5,175.5,4.25,12.0,181.0,139.84,112.58
2016,1,19,13,0,23.0,196.0,4.3,12.0,207.0,163.08,132.01
2016,1,19,13,15,65.0,207.0,4.2,12.0,239.0,202.63,165.05
2016,1,19,13,30,107.0,218.0,4.1,12.0,271.0,241.39,197.67
2016,1,19,13,45,258.0,193.5,4.1,12.0,312.5,333.05,274.68
2016,1,19,14,0,409.0,169.0,4.1,12.0,354.0,426.74,353.03
2016,1,19,14,15,484.0,143.5,4.0,11.5,350.0,468.29,389.43
2016,1,19,14,30,559.0,118.0,3.9,11.0,346.0,517.45,432.11
2016,1,19,14,45,514.0,114.5,3.8,11.0,311.5,495.76,415.92
2016,1,19,15,0,469.0,111.0,3.7,11.0,277.0,477.05,401.78
2016,1,19,15,15,432.5,106.0,3.55,10.5,246.0,459.2,388.55
2016,1,19,15,30,396.0,101.0,3.4,10.0,215.0,438.52,372.36
2016,1,19,15,45,373.5,88.0,3.25,10.0,182.5,416.1,353.71
2016,1,19,16,0,351.0,75.0,3.1,10.0,150.0,391.41,332.14
2016,1,19,16,15,306.5,61.0,2.95,9.5,116.0,346.78,293.01
2016,1,19,16,30,262.0,47.0,2.8,9.0,82.0,300.68,250.51
2016,1,19,16,45,131.0,35.0,2.65,9.0,52.5,175.58,135.27
2016,1,19,17,0,0.0,23.0,2.5,9.0,23.0,27.29,0.0
2016,1,19,17,15,0.0,11.5,2.45,9.0,11.5,9.05,0.0
2016,1,19,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,7,45,113.5,14.5,1.3,8.0,24.0,11.1,0.0
2016,1,20,8,0,227.0,29.0,1.4,8.0,48.0,22.18,12.39
2016,1,20,8,15,290.0,42.0,1.5,8.0,81.5,31.97,22.74
2016,1,20,8,30,353.0,55.0,1.6,8.0,115.0,41.67,32.02
2016,1,20,8,45,390.5,66.5,1.75,8.5,149.5,50.02,39.86
2016,1,20,9,0,428.0,78.0,1.9,9.0,184.0,58.22,47.4
2016,1,20,9,15,449.5,89.0,1.95,9.0,217.0,65.76,54.29
2016,1,20,9,30,471.0,100.0,2.0,9.0,250.0,73.13,60.93
2016,1,20,9,45,482.0,109.5,2.1,9.5,278.0,79.22,66.21
2016,1,20,10,0,493.0,119.0,2.2,10.0,306.0,85.17,71.29
2016,1,20,10,15,325.0,154.5,2.25,10.0,281.5,106.17,89.85
2016,1,20,10,30,157.0,190.0,2.3,10.0,257.0,125.91,107.11
2016,1,20,10,45,280.5,184.5,2.35,10.5,313.0,122.37,103.59
2016,1,20,11,0,404.0,179.0,2.4,11.0,369.0,118.43,99.81
2016,1,20,11,15,623.5,130.0,2.4,11.0,436.0,133.12,87.67
2016,1,20,11,30,843.0,81.0,2.4,11.0,503.0,171.18,102.31
2016,1,20,11,45,548.0,155.0,2.4,11.0,431.5,215.74,151.7
2016,1,20,12,0,253.0,229.0,2.4,11.0,360.0,231.43,178.55
2016,1,20,12,15,307.0,221.0,2.35,11.0,380.5,261.86,203.55
2016,1,20,12,30,361.0,213.0,2.3,11.0,401.0,296.6,232.87
2016,1,20,12,45,368.0,209.0,2.3,11.0,399.0,320.25,254.59
2016,1,20,13,0,375.0,205.0,2.3,11.0,397.0,343.49,275.84
2016,1,20,13,15,412.0,191.5,2.3,11.0,398.0,381.32,308.39
2016,1,20,13,30,449.0,178.0,2.3,11.0,399.0,412.94,335.94
2016,1,20,13,45,400.0,179.5,2.3,11.0,370.5,410.87,336.27
2016,1,20,14,0,351.0,181.0,2.3,11.0,342.0,391.91,322.87
2016,1,20,14,15,238.5,180.0,2.3,11.0,286.5,338.21,280.05
2016,1,20,14,30,126.0,179.0,2.3,11.0,231.0,263.43,218.59
2016,1,20,14,45,239.0,155.0,2.35,11.0,243.5,337.92,282.93
2016,1,20,15,0,352.0,131.0,2.4,11.0,256.0,417.62,350.21
2016,1,20,15,15,336.5,118.5,2.3,10.5,228.0,404.87,340.79
2016,1,20,15,30,321.0,106.0,2.2,10.0,200.0,389.78,329.5
2016,1,20,15,45,300.0,92.0,2.15,10.0,169.5,366.64,310.44
2016,1,20,16,0,279.0,78.0,2.1,10.0,139.0,341.41,288.79
2016,1,20,16,15,247.5,62.5,2.1,9.5,107.5,304.39,256.59
2016,1,20,16,30,216.0,47.0,2.1,9.0,76.0,265.71,221.18
2016,1,20,16,45,108.0,34.5,2.1,9.0,49.0,155.56,120.75
2016,1,20,17,0,0.0,22.0,2.1,9.0,22.0,23.88,0.0
2016,1,20,17,15,0.0,11.0,2.1,9.0,11.0,8.65,0.0
2016,1,20,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,45,153.0,14.5,3.6,7.5,27.5,11.76,0.0
2016,1,21,8,0,306.0,29.0,3.6,8.0,55.0,23.96,13.98
2016,1,21,8,15,401.5,37.5,3.6,8.0,93.5,30.95,21.83
2016,1,21,8,30,497.0,46.0,3.6,8.0,132.0,38.02,28.73
2016,1,21,8,45,558.0,52.0,3.6,8.5,172.5,42.91,33.42
2016,1,21,9,0,619.0,58.0,3.6,9.0,213.0,47.85,38.0
2016,1,21,9,15,658.0,62.0,3.55,9.0,251.5,51.08,40.98
2016,1,21,9,30,697.0,66.0,3.5,9.0,290.0,58.81,47.99
2016,1,21,9,45,634.5,85.5,3.5,9.5,307.0,67.18,55.38
2016,1,21,10,0,572.0,105.0,3.5,10.0,324.0,79.6,66.33
2016,1,21,10,15,563.0,117.0,3.5,10.0,347.0,87.16,72.95
2016,1,21,10,30,554.0,129.0,3.5,10.0,370.0,91.84,76.99
2016,1,21,10,45,489.0,152.5,3.5,10.5,374.0,104.61,88.03
2016,1,21,11,0,424.0,176.0,3.5,11.0,378.0,116.95,98.59
2016,1,21,11,15,411.5,186.0,3.5,11.0,387.5,151.43,109.77
2016,1,21,11,30,399.0,196.0,3.5,11.0,397.0,187.61,135.42
2016,1,21,11,45,394.0,202.0,3.5,11.5,403.5,219.02,161.09
2016,1,21,12,0,389.0,208.0,3.5,12.0,410.0,249.63,188.04
2016,1,21,12,15,364.5,213.5,3.5,12.0,403.5,273.38,211.01
2016,1,21,12,30,340.0,219.0,3.5,12.0,397.0,294.29,231.46
2016,1,21,12,45,203.0,222.0,3.5,12.0,328.0,260.7,208.92
2016,1,21,13,0,66.0,225.0,3.5,12.0,259.0,211.28,171.1
2016,1,21,13,15,132.0,223.5,3.5,11.5,289.5,257.35,209.93
2016,1,21,13,30,198.0,222.0,3.5,11.0,320.0,301.94,247.9
2016,1,21,13,45,203.5,212.5,3.5,11.0,309.5,309.91,255.62
2016,1,21,14,0,209.0,203.0,3.5,11.0,299.0,317.34,262.98
2016,1,21,14,15,157.0,191.5,3.45,11.0,261.5,285.97,237.65
2016,1,21,14,30,105.0,180.0,3.4,11.0,224.0,237.23,197.43
2016,1,21,14,45,149.0,165.0,3.4,11.0,222.0,273.34,229.14
2016,1,21,15,0,193.0,150.0,3.4,11.0,220.0,297.2,250.6
2016,1,21,15,15,183.5,135.0,3.45,11.0,196.0,282.95,239.32
2016,1,21,15,30,174.0,120.0,3.5,11.0,172.0,267.36,226.71
2016,1,21,15,45,160.5,103.5,3.55,11.0,145.5,245.42,208.26
2016,1,21,16,0,147.0,87.0,3.6,11.0,119.0,222.14,188.06
2016,1,21,16,15,126.0,69.0,3.65,11.0,92.5,189.26,158.86
2016,1,21,16,30,105.0,51.0,3.7,11.0,66.0,169.87,139.85
2016,1,21,16,45,52.5,35.5,3.75,11.0,43.0,99.03,75.32
2016,1,21,17,0,0.0,20.0,3.8,11.0,20.0,18.85,0.0
2016,1,21,17,15,0.0,10.0,3.8,11.0,10.0,7.87,0.0
2016,1,21,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,12.5,1.15,10.0,12.5,9.52,0.0
2016,1,22,8,0,0.0,25.0,1.1,10.0,25.0,18.98,9.98
2016,1,22,8,15,0.0,42.0,1.0,10.0,42.0,31.22,21.97
2016,1,22,8,30,0.0,59.0,0.9,10.0,59.0,43.29,33.28
2016,1,22,8,45,5.5,75.5,0.85,10.0,77.0,54.97,44.13
2016,1,22,9,0,11.0,92.0,0.8,10.0,95.0,66.55,54.73
2016,1,22,9,15,15.5,107.0,0.95,10.0,112.0,77.1,64.25
2016,1,22,9,30,20.0,122.0,1.1,10.0,129.0,87.54,73.56
2016,1,22,9,45,23.0,135.5,1.25,10.0,144.0,96.94,81.83
2016,1,22,10,0,26.0,149.0,1.4,10.0,159.0,106.22,89.93
2016,1,22,10,15,13.0,145.0,1.5,10.0,150.0,104.53,88.26
2016,1,22,10,30,0.0,141.0,1.6,10.0,141.0,102.48,86.31
2016,1,22,10,45,0.0,130.0,1.75,10.0,130.0,95.88,80.34
2016,1,22,11,0,0.0,119.0,1.9,10.0,119.0,88.89,74.04
2016,1,22,11,15,31.5,169.0,2.0,10.0,185.0,121.82,97.38
2016,1,22,11,30,63.0,219.0,2.1,10.0,251.0,161.36,128.53
2016,1,22,11,45,52.5,218.5,2.25,10.5,245.5,167.02,133.3
2016,1,22,12,0,42.0,218.0,2.4,11.0,240.0,171.11,137.1
