Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,12,15,26.5,202.5,2.45,11.0,216.5,160.31,128.95
2016,1,22,12,30,11.0,187.0,2.5,11.0,193.0,146.51,118.09
2016,1,22,12,45,37.0,206.5,2.55,11.0,226.0,177.96,144.0
2016,1,22,13,0,63.0,226.0,2.6,11.0,259.0,210.76,171.17
2016,1,22,13,15,57.5,218.0,2.65,11.0,247.5,208.37,169.7
2016,1,22,13,30,52.0,210.0,2.7,11.0,236.0,205.04,167.47
2016,1,22,13,45,64.5,206.0,2.8,11.0,237.0,214.86,176.26
2016,1,22,14,0,77.0,202.0,2.9,11.0,238.0,225.68,185.95
2016,1,22,14,15,142.0,191.5,3.0,11.0,252.5,276.48,229.57
2016,1,22,14,30,207.0,181.0,3.1,11.0,267.0,318.86,266.32
2016,1,22,14,45,112.0,158.5,3.25,11.0,204.5,240.34,200.7
2016,1,22,15,0,17.0,136.0,3.4,11.0,142.0,129.14,105.66
2016,1,22,15,15,12.5,122.0,3.5,11.0,126.5,115.4,94.19
2016,1,22,15,30,8.0,108.0,3.6,11.0,111.0,101.37,82.17
2016,1,22,15,45,4.0,91.5,3.7,11.0,93.0,84.49,67.55
2016,1,22,16,0,0.0,75.0,3.8,11.0,75.0,67.1,52.3
2016,1,22,16,15,0.0,58.5,3.85,10.5,58.5,52.19,39.25
2016,1,22,16,30,0.0,42.0,3.9,10.0,42.0,36.45,25.35
2016,1,22,16,45,0.0,27.0,3.95,10.0,27.0,21.56,11.92
2016,1,22,17,0,0.0,12.0,4.0,10.0,12.0,9.13,0.0
2016,1,22,17,15,0.0,6.0,4.05,10.0,6.0,4.72,0.0
2016,1,22,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,2.5,3.7,9.0,2.5,1.89,0.0
2016,1,23,8,0,0.0,5.0,3.8,9.0,5.0,3.78,0.0
2016,1,23,8,15,0.0,8.5,3.9,9.0,8.5,6.44,0.06
2016,1,23,8,30,0.0,12.0,4.0,9.0,12.0,9.1,2.57
2016,1,23,8,45,0.0,16.0,4.1,9.0,16.0,12.15,5.42
2016,1,23,9,0,0.0,20.0,4.2,9.0,20.0,15.21,8.26
2016,1,23,9,15,0.0,23.5,4.25,9.0,23.5,17.88,10.73
2016,1,23,9,30,0.0,27.0,4.3,9.0,27.0,20.57,13.17
2016,1,23,9,45,0.0,31.5,4.35,9.0,31.5,24.02,16.3
2016,1,23,10,0,0.0,36.0,4.4,9.0,36.0,27.48,19.42
2016,1,23,10,15,0.5,91.5,4.4,9.0,92.0,69.34,57.24
2016,1,23,10,30,1.0,147.0,4.4,9.0,148.0,106.35,90.25
2016,1,23,10,45,0.5,107.5,4.4,9.5,108.0,80.88,67.2
2016,1,23,11,0,0.0,68.0,4.4,10.0,68.0,52.18,41.34
2016,1,23,11,15,15.0,135.5,4.4,9.5,143.0,101.94,81.43
2016,1,23,11,30,30.0,203.0,4.4,9.0,218.0,147.53,119.21
2016,1,23,11,45,15.0,155.0,4.4,9.0,162.5,118.86,95.54
2016,1,23,12,0,0.0,107.0,4.4,9.0,107.0,81.88,64.76
2016,1,23,12,15,11.0,155.5,4.4,9.0,161.5,121.41,98.03
2016,1,23,12,30,22.0,204.0,4.4,9.0,216.0,163.07,132.94
2016,1,23,12,45,14.5,191.0,4.4,9.0,199.0,152.96,124.71
2016,1,23,13,0,7.0,178.0,4.4,9.0,182.0,141.56,115.34
2016,1,23,13,15,19.5,189.0,4.4,9.0,199.5,158.33,129.65
2016,1,23,13,30,32.0,200.0,4.4,9.0,217.0,185.35,152.68
2016,1,23,13,45,16.0,131.0,4.4,9.0,139.5,112.1,90.94
2016,1,23,14,0,0.0,62.0,4.4,9.0,62.0,47.54,35.55
2016,1,23,14,15,0.0,39.0,4.35,9.0,39.0,29.81,20.28
2016,1,23,14,30,0.0,16.0,4.3,9.0,16.0,12.19,4.98
2016,1,23,14,45,0.0,52.0,4.25,9.0,52.0,39.79,29.07
2016,1,23,15,0,0.0,88.0,4.2,9.0,88.0,69.62,55.01
2016,1,23,15,15,0.0,78.5,4.1,9.0,78.5,61.9,48.38
2016,1,23,15,30,0.0,69.0,4.0,9.0,69.0,54.12,41.66
2016,1,23,15,45,289.5,65.0,3.95,9.0,131.0,324.41,280.67
2016,1,23,16,0,579.0,61.0,3.9,9.0,193.0,556.45,472.62
2016,1,23,16,15,504.0,53.5,3.8,8.5,151.0,495.18,419.3
2016,1,23,16,30,429.0,46.0,3.7,8.0,109.0,431.01,362.42
2016,1,23,16,45,312.0,35.0,3.6,8.0,72.5,329.89,268.56
2016,1,23,17,0,195.0,24.0,3.5,8.0,36.0,214.96,100.7
2016,1,23,17,15,97.5,12.0,3.45,8.0,18.0,82.47,0.0
2016,1,23,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,24,7,45,53.0,16.5,1.85,7.0,21.5,12.6,0.0
2016,1,24,8,0,106.0,33.0,1.8,7.0,43.0,24.66,15.17
2016,1,24,8,15,142.5,50.5,1.75,7.0,71.0,37.12,27.57
2016,1,24,8,30,179.0,68.0,1.7,7.0,99.0,49.33,39.18
2016,1,24,8,45,207.5,83.5,1.65,7.5,129.5,60.0,49.14
2016,1,24,9,0,236.0,99.0,1.6,8.0,160.0,70.46,58.71
2016,1,24,9,15,248.0,115.5,1.55,8.0,188.5,81.1,68.38
2016,1,24,9,30,260.0,132.0,1.5,8.0,217.0,91.46,77.65
2016,1,24,9,45,274.5,144.0,1.5,8.5,243.5,98.98,84.12
2016,1,24,10,0,289.0,156.0,1.5,9.0,270.0,106.34,90.35
2016,1,24,10,15,319.0,165.0,1.5,9.5,299.5,112.11,95.11
2016,1,24,10,30,349.0,174.0,1.5,10.0,329.0,117.82,99.77
2016,1,24,10,45,538.0,137.0,1.5,10.5,390.5,95.98,80.19
2016,1,24,11,0,727.0,100.0,1.5,11.0,452.0,76.32,62.6
2016,1,24,11,15,808.5,86.0,1.5,11.0,490.0,122.88,72.37
2016,1,24,11,30,890.0,72.0,1.5,11.0,528.0,178.11,105.5
2016,1,24,11,45,896.0,72.0,1.55,11.0,539.0,231.44,149.03
2016,1,24,12,0,902.0,72.0,1.6,11.0,550.0,284.21,196.39
2016,1,24,12,15,902.5,72.0,1.7,11.0,552.0,334.58,243.54
2016,1,24,12,30,903.0,72.0,1.8,11.0,554.0,383.4,289.47
2016,1,24,12,45,898.0,73.0,1.95,11.0,548.0,429.2,332.58
2016,1,24,13,0,893.0,74.0,2.1,11.0,542.0,472.64,372.93
2016,1,24,13,15,887.0,73.0,2.15,10.5,529.0,511.14,408.98
2016,1,24,13,30,881.0,72.0,2.2,10.0,516.0,546.79,442.08
2016,1,24,13,45,651.0,123.5,2.25,10.0,444.5,510.08,416.24
2016,1,24,14,0,421.0,175.0,2.3,10.0,373.0,442.97,364.49
2016,1,24,14,15,333.0,177.5,2.2,10.0,329.0,396.55,328.72
2016,1,24,14,30,245.0,180.0,2.1,10.0,285.0,357.32,297.27
2016,1,24,14,45,284.0,161.0,2.05,10.0,273.5,376.65,315.03
2016,1,24,15,0,323.0,142.0,2.0,10.0,262.0,395.76,332.3
2016,1,24,15,15,311.5,128.5,1.85,9.5,234.5,384.05,323.95
2016,1,24,15,30,300.0,115.0,1.7,9.0,207.0,370.36,313.78
2016,1,24,15,45,285.0,100.0,1.6,9.0,177.0,350.15,297.29
2016,1,24,16,0,270.0,85.0,1.5,9.0,147.0,328.08,278.54
2016,1,24,16,15,242.0,69.0,1.45,8.5,116.0,292.69,248.13
2016,1,24,16,30,214.0,53.0,1.4,8.0,85.0,273.67,229.31
2016,1,24,16,45,160.5,37.5,1.35,8.0,57.0,217.0,175.58
2016,1,24,17,0,107.0,22.0,1.3,8.0,29.0,145.41,77.63
2016,1,24,17,15,53.5,11.0,1.3,8.0,14.5,48.87,0.0
2016,1,24,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,25,7,45,8.0,16.0,1.6,8.5,17.0,12.37,0.0
2016,1,25,8,0,16.0,32.0,1.7,9.0,34.0,23.94,14.55
2016,1,25,8,15,34.0,50.0,1.75,9.0,56.0,36.6,26.92
2016,1,25,8,30,52.0,68.0,1.8,9.0,78.0,49.08,38.66
2016,1,25,8,45,63.5,86.0,1.85,9.0,101.0,61.33,50.06
2016,1,25,9,0,75.0,104.0,1.9,9.0,124.0,73.38,61.12
2016,1,25,9,15,81.0,121.5,1.9,9.0,145.5,84.86,71.51
2016,1,25,9,30,87.0,139.0,1.9,9.0,167.0,96.12,81.54
2016,1,25,9,45,84.0,153.0,1.9,9.5,183.0,105.14,89.3
2016,1,25,10,0,81.0,167.0,1.9,10.0,199.0,113.93,96.75
2016,1,25,10,15,115.5,182.0,1.9,10.0,231.5,120.72,102.54
2016,1,25,10,30,150.0,197.0,1.9,10.0,264.0,129.83,110.35
2016,1,25,10,45,82.0,188.0,1.9,10.0,225.0,128.3,108.81
2016,1,25,11,0,14.0,179.0,1.9,10.0,186.0,127.7,108.12
2016,1,25,11,15,49.5,204.5,1.9,10.0,230.5,144.37,115.47
2016,1,25,11,30,85.0,230.0,1.9,10.0,275.0,171.29,135.58
2016,1,25,11,45,146.0,237.0,1.9,10.0,314.5,196.32,153.43
2016,1,25,12,0,207.0,244.0,1.9,10.0,354.0,229.99,179.43
2016,1,25,12,15,179.5,246.5,1.85,10.0,342.5,240.84,190.55
2016,1,25,12,30,152.0,249.0,1.8,10.0,331.0,248.59,198.89
2016,1,25,12,45,192.0,244.0,1.75,10.0,346.5,274.4,220.48
2016,1,25,13,0,232.0,239.0,1.7,10.0,362.0,303.27,244.83
2016,1,25,13,15,150.0,230.5,1.6,10.0,309.0,272.43,221.45
2016,1,25,13,30,68.0,222.0,1.5,10.0,256.0,224.08,182.79
2016,1,25,13,45,49.0,205.0,1.45,10.0,229.5,204.71,167.44
2016,1,25,14,0,30.0,188.0,1.4,10.0,203.0,182.96,149.69
2016,1,25,14,15,28.5,178.5,1.3,10.0,191.5,177.85,145.82
2016,1,25,14,30,27.0,169.0,1.2,10.0,180.0,160.27,131.48
2016,1,25,14,45,13.5,142.0,1.15,10.0,147.5,128.22,104.61
2016,1,25,15,0,0.0,115.0,1.1,10.0,115.0,94.89,76.24
2016,1,25,15,15,0.0,103.0,1.0,10.0,103.0,85.35,68.28
2016,1,25,15,30,0.0,91.0,0.9,10.0,91.0,75.71,60.09
2016,1,25,15,45,0.0,77.5,0.8,10.0,77.5,64.36,50.34
2016,1,25,16,0,0.0,64.0,0.7,10.0,64.0,52.79,40.26
2016,1,25,16,15,0.0,50.5,0.6,10.0,50.5,40.93,29.81
2016,1,25,16,30,0.0,37.0,0.5,10.0,37.0,28.65,18.93
2016,1,25,16,45,0.0,25.0,0.4,10.0,25.0,19.08,10.26
2016,1,25,17,0,0.0,13.0,0.3,10.0,13.0,9.89,0.51
2016,1,25,17,15,0.0,6.5,0.35,9.5,6.5,5.11,0.0
2016,1,25,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,45,105.0,16.5,0.65,8.5,26.5,12.59,0.0
2016,1,26,8,0,210.0,33.0,0.7,9.0,53.0,25.04,15.66
2016,1,26,8,15,262.0,47.0,0.75,9.0,86.0,35.38,25.92
2016,1,26,8,30,314.0,61.0,0.8,9.0,119.0,45.56,35.57
2016,1,26,8,45,344.0,74.5,0.9,9.5,153.0,55.03,44.34
2016,1,26,9,0,374.0,88.0,1.0,10.0,187.0,64.29,52.73
2016,1,26,9,15,397.5,99.5,1.0,10.0,219.5,71.95,59.64
2016,1,26,9,30,421.0,111.0,1.0,10.0,252.0,79.44,66.3
2016,1,26,9,45,303.5,140.0,1.05,10.5,248.0,97.15,81.81
2016,1,26,10,0,186.0,169.0,1.1,11.0,244.0,114.36,96.64
2016,1,26,10,15,121.0,179.0,1.1,11.0,229.0,119.36,100.8
2016,1,26,10,30,56.0,189.0,1.1,11.0,214.0,127.54,107.74
2016,1,26,10,45,84.0,204.5,1.15,11.5,244.5,137.07,115.62
2016,1,26,11,0,112.0,220.0,1.2,12.0,275.0,146.38,123.26
2016,1,26,11,15,125.5,229.0,1.2,12.0,293.0,160.8,125.32
2016,1,26,11,30,139.0,238.0,1.2,12.0,311.0,181.53,140.19
2016,1,26,11,45,116.0,240.5,1.2,12.0,302.0,193.01,150.42
2016,1,26,12,0,93.0,243.0,1.2,12.0,293.0,200.75,158.12
2016,1,26,12,15,105.5,246.0,1.15,12.0,303.0,216.26,170.94
2016,1,26,12,30,118.0,249.0,1.1,12.0,313.0,236.91,188.08
2016,1,26,12,45,132.0,247.5,1.1,12.0,318.5,253.47,202.07
2016,1,26,13,0,146.0,246.0,1.1,12.0,324.0,271.02,216.99
2016,1,26,13,15,91.5,227.5,1.0,12.0,276.5,233.0,187.45
2016,1,26,13,30,37.0,209.0,0.9,12.0,229.0,195.76,157.78
2016,1,26,13,45,35.0,200.5,0.8,12.0,218.5,192.35,155.44
2016,1,26,14,0,33.0,192.0,0.7,12.0,208.0,188.5,152.57
2016,1,26,14,15,53.5,189.0,0.65,12.0,213.0,204.37,166.24
2016,1,26,14,30,74.0,186.0,0.6,12.0,218.0,222.0,181.31
2016,1,26,14,45,70.5,172.5,0.55,12.0,201.5,212.64,174.01
2016,1,26,15,0,67.0,159.0,0.5,12.0,185.0,202.68,166.3
2016,1,26,15,15,63.5,143.0,0.45,11.5,165.5,189.08,155.8
2016,1,26,15,30,60.0,127.0,0.4,11.0,146.0,174.82,144.54
2016,1,26,15,45,53.0,110.0,0.35,11.0,125.0,155.87,128.74
2016,1,26,16,0,46.0,93.0,0.3,11.0,104.0,136.16,111.98
2016,1,26,16,15,36.0,75.0,0.25,10.5,82.5,111.68,90.89
2016,1,26,16,30,26.0,57.0,0.2,10.0,61.0,85.96,68.29
2016,1,26,16,45,13.0,39.5,0.2,10.0,41.5,57.03,42.26
2016,1,26,17,0,0.0,22.0,0.2,10.0,22.0,18.79,6.94
2016,1,26,17,15,0.0,11.0,0.2,10.0,11.0,8.65,0.0
2016,1,26,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,7,45,139.5,17.0,2.05,7.5,31.0,13.04,0.0
2016,1,27,8,0,279.0,34.0,2.0,8.0,62.0,27.88,18.24
2016,1,27,8,15,351.0,46.0,1.9,8.0,99.0,37.47,27.89
2016,1,27,8,30,423.0,58.0,1.8,8.0,136.0,46.95,36.95
2016,1,27,8,45,476.5,66.0,1.75,8.5,175.5,52.95,42.62
2016,1,27,9,0,530.0,74.0,1.7,9.0,215.0,58.94,48.1
2016,1,27,9,15,575.0,76.5,1.65,9.0,252.0,60.65,49.68
2016,1,27,9,30,620.0,79.0,1.6,9.0,289.0,62.51,51.32
2016,1,27,9,45,502.5,112.5,1.6,9.5,294.5,81.29,68.01
2016,1,27,10,0,385.0,146.0,1.6,10.0,300.0,99.97,84.34
2016,1,27,10,15,619.0,108.0,1.55,10.5,378.0,81.11,67.25
2016,1,27,10,30,853.0,70.0,1.5,11.0,456.0,63.97,51.8
2016,1,27,10,45,868.0,70.5,1.45,11.5,481.0,71.35,58.17
2016,1,27,11,0,883.0,71.0,1.4,12.0,506.0,72.42,58.9
2016,1,27,11,15,890.5,72.0,1.3,12.0,524.5,127.57,72.44
2016,1,27,11,30,898.0,73.0,1.2,12.0,543.0,182.83,108.22
2016,1,27,11,45,903.0,73.0,1.15,12.5,553.5,236.72,151.89
2016,1,27,12,0,908.0,73.0,1.1,13.0,564.0,289.94,198.81
2016,1,27,12,15,909.5,73.5,1.05,13.0,567.0,341.65,246.07
2016,1,27,12,30,911.0,74.0,1.0,13.0,570.0,391.93,291.86
2016,1,27,12,45,911.5,73.0,0.95,13.0,565.5,438.82,334.09
2016,1,27,13,0,912.0,72.0,0.9,13.0,561.0,483.71,373.6
2016,1,27,13,15,741.5,114.0,0.85,13.0,506.0,485.26,379.69
2016,1,27,13,30,571.0,156.0,0.8,13.0,451.0,463.33,366.3
2016,1,27,13,45,550.0,156.0,0.75,13.0,431.0,479.89,381.37
2016,1,27,14,0,529.0,156.0,0.7,13.0,411.0,493.21,393.12
2016,1,27,14,15,695.5,110.5,0.65,13.0,426.5,585.72,465.35
2016,1,27,14,30,862.0,65.0,0.6,13.0,442.0,664.88,526.03
2016,1,27,14,45,844.5,62.5,0.55,13.0,409.5,675.57,533.81
2016,1,27,15,0,827.0,60.0,0.5,13.0,377.0,689.16,543.68
2016,1,27,15,15,800.5,57.5,0.45,12.5,339.0,685.97,542.32
2016,1,27,15,30,774.0,55.0,0.4,12.0,301.0,678.8,538.04
2016,1,27,15,45,735.5,51.5,0.4,12.0,259.0,657.35,522.67
2016,1,27,16,0,697.0,48.0,0.4,12.0,217.0,632.12,503.65
2016,1,27,16,15,636.5,43.0,0.4,12.0,174.0,584.4,466.44
2016,1,27,16,30,576.0,38.0,0.4,12.0,131.0,533.45,424.44
2016,1,27,16,45,473.5,30.0,0.45,12.0,90.5,444.38,349.56
2016,1,27,17,0,371.0,22.0,0.5,12.0,50.0,349.28,233.44
2016,1,27,17,15,185.5,11.0,0.55,11.5,25.0,149.6,0.0
2016,1,27,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,17.0,1.15,9.0,17.0,12.98,0.11
2016,1,28,8,0,0.0,34.0,1.2,9.0,34.0,25.28,16.08
2016,1,28,8,15,11.5,51.5,1.2,9.0,53.5,37.79,28.12
2016,1,28,8,30,23.0,69.0,1.2,9.0,73.0,49.75,39.37
2016,1,28,8,45,32.0,86.5,1.2,9.5,94.0,61.66,50.32
2016,1,28,9,0,41.0,104.0,1.2,10.0,115.0,73.36,60.89
2016,1,28,9,15,46.0,120.5,1.2,10.0,134.5,84.25,70.66
2016,1,28,9,30,51.0,137.0,1.2,10.0,154.0,94.93,80.1
2016,1,28,9,45,53.0,151.5,1.2,10.5,171.5,104.27,88.07
2016,1,28,10,0,55.0,166.0,1.2,11.0,189.0,113.39,95.75
2016,1,28,10,15,27.5,113.5,1.2,11.5,125.0,82.96,68.57
2016,1,28,10,30,0.0,61.0,1.2,12.0,61.0,46.76,36.28
2016,1,28,10,45,0.0,104.0,1.25,12.5,104.0,78.65,64.38
2016,1,28,11,0,0.0,147.0,1.3,13.0,147.0,107.7,89.48
2016,1,28,11,15,0.0,124.5,1.35,13.0,124.5,93.52,73.48
2016,1,28,11,30,0.0,102.0,1.4,13.0,102.0,77.93,60.39
2016,1,28,11,45,0.0,104.0,1.45,13.0,104.0,79.56,61.73
2016,1,28,12,0,0.0,106.0,1.5,13.0,106.0,81.2,63.07
2016,1,28,12,15,0.0,80.0,1.55,13.0,80.0,61.52,46.54
2016,1,28,12,30,0.0,54.0,1.6,13.0,54.0,41.42,29.59
2016,1,28,12,45,1.0,112.0,1.65,13.0,113.0,86.63,67.65
2016,1,28,13,0,2.0,170.0,1.7,13.0,172.0,132.86,106.05
2016,1,28,13,15,1.0,118.0,1.65,12.5,119.0,91.87,72.13
2016,1,28,13,30,0.0,66.0,1.6,12.0,66.0,50.66,37.62
2016,1,28,13,45,0.0,73.5,1.6,12.0,73.5,56.45,42.63
2016,1,28,14,0,0.0,81.0,1.6,12.0,81.0,62.26,47.62
2016,1,28,14,15,0.0,86.5,1.5,12.0,86.5,66.7,51.47
2016,1,28,14,30,0.0,92.0,1.4,12.0,92.0,71.54,55.67
2016,1,28,14,45,0.0,69.0,1.3,12.0,69.0,52.93,39.92
2016,1,28,15,0,0.0,46.0,1.2,12.0,46.0,35.17,24.77
2016,1,28,15,15,0.0,41.5,1.15,11.5,41.5,31.7,21.89
2016,1,28,15,30,0.0,37.0,1.1,11.0,37.0,28.23,18.97
2016,1,28,15,45,0.0,31.5,1.05,11.0,31.5,24.01,15.3
2016,1,28,16,0,0.0,26.0,1.0,11.0,26.0,19.79,11.61
2016,1,28,16,15,0.0,21.0,0.95,10.5,21.0,15.97,8.24
2016,1,28,16,30,0.0,16.0,0.9,10.0,16.0,12.15,4.83
2016,1,28,16,45,0.0,11.0,0.85,10.0,11.0,8.34,1.38
2016,1,28,17,0,0.0,6.0,0.8,10.0,6.0,4.54,0.0
2016,1,28,17,15,0.0,3.0,0.95,10.0,3.0,2.36,0.0
2016,1,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,8.5,2.5,11.0,8.5,6.45,0.0
2016,1,29,8,0,0.0,17.0,2.6,11.0,17.0,12.93,5.43
2016,1,29,8,15,0.0,27.0,2.6,11.0,27.0,20.59,12.65
2016,1,29,8,30,0.0,37.0,2.6,11.0,37.0,28.26,19.8
2016,1,29,8,45,0.0,47.0,2.65,11.5,47.0,35.96,26.86
2016,1,29,9,0,0.0,57.0,2.7,12.0,57.0,43.66,33.83
2016,1,29,9,15,0.0,67.0,2.65,12.0,67.0,51.09,40.51
2016,1,29,9,30,0.0,77.0,2.6,12.0,77.0,58.46,47.07
2016,1,29,9,45,2.5,109.5,2.55,12.0,110.5,80.89,66.99
2016,1,29,10,0,5.0,142.0,2.5,12.0,144.0,102.35,85.82
2016,1,29,10,15,2.5,106.0,2.5,12.0,107.0,79.55,65.48
2016,1,29,10,30,0.0,70.0,2.5,12.0,70.0,53.72,42.46
2016,1,29,10,45,0.0,64.5,2.5,12.0,64.5,49.48,38.63
2016,1,29,11,0,0.0,59.0,2.5,12.0,59.0,45.24,34.8
2016,1,29,11,15,0.0,59.0,2.4,12.0,59.0,45.25,33.06
2016,1,29,11,30,0.0,59.0,2.3,12.0,59.0,45.26,33.03
2016,1,29,11,45,0.0,60.0,2.25,12.0,60.0,46.04,33.66
2016,1,29,12,0,0.0,61.0,2.2,12.0,61.0,46.82,34.3
2016,1,29,12,15,0.0,93.5,2.15,11.5,93.5,71.92,55.64
2016,1,29,12,30,0.0,126.0,2.1,11.0,126.0,96.69,76.59
2016,1,29,12,45,0.0,101.5,2.1,11.0,101.5,78.14,60.95
2016,1,29,13,0,0.0,77.0,2.1,11.0,77.0,59.19,44.96
2016,1,29,13,15,0.0,113.5,2.1,11.0,113.5,87.8,69.22
2016,1,29,13,30,0.0,150.0,2.1,11.0,150.0,117.7,94.4
2016,1,29,13,45,0.0,137.5,2.15,11.0,137.5,108.17,86.47
2016,1,29,14,0,0.0,125.0,2.2,11.0,125.0,98.41,78.39
2016,1,29,14,15,0.0,75.5,2.2,11.0,75.5,57.98,44.19
2016,1,29,14,30,0.0,26.0,2.2,11.0,26.0,19.84,11.52
2016,1,29,14,45,0.0,35.5,2.2,11.0,35.5,27.11,17.85
2016,1,29,15,0,0.0,45.0,2.2,11.0,45.0,34.4,24.2
2016,1,29,15,15,0.0,40.5,2.2,10.5,40.5,30.93,21.29
2016,1,29,15,30,0.0,36.0,2.2,10.0,36.0,27.47,18.36
2016,1,29,15,45,0.0,31.0,2.25,10.0,31.0,23.63,15.01
2016,1,29,16,0,0.0,26.0,2.3,10.0,26.0,19.79,11.64
2016,1,29,16,15,0.0,20.5,2.3,9.5,20.5,15.58,7.93
2016,1,29,16,30,0.0,15.0,2.3,9.0,15.0,11.39,4.19
2016,1,29,16,45,0.0,10.5,2.3,9.0,10.5,7.96,1.09
2016,1,29,17,0,0.0,6.0,2.3,9.0,6.0,4.54,0.0
2016,1,29,17,15,0.0,3.0,2.3,9.0,3.0,2.36,0.0
2016,1,29,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,45,52.0,19.0,2.5,7.0,24.5,14.49,2.76
2016,1,30,8,0,104.0,38.0,2.5,7.0,49.0,28.23,18.97
2016,1,30,8,15,126.0,56.5,2.5,7.0,76.5,41.16,31.43
2016,1,30,8,30,148.0,75.0,2.5,7.0,104.0,53.77,43.35
2016,1,30,8,45,164.5,92.5,2.55,7.5,132.0,65.4,54.13
2016,1,30,9,0,181.0,110.0,2.6,8.0,160.0,76.73,64.43
2016,1,30,9,15,190.0,126.5,2.65,8.0,186.0,88.41,74.99
2016,1,30,9,30,199.0,143.0,2.7,8.0,212.0,98.88,84.32
2016,1,30,9,45,522.0,103.0,2.75,8.5,311.0,77.44,64.74
2016,1,30,10,0,845.0,63.0,2.8,9.0,410.0,64.47,52.84
2016,1,30,10,15,861.5,65.0,2.8,9.0,441.5,66.76,54.8
2016,1,30,10,30,878.0,67.0,2.8,9.0,473.0,68.96,56.66
2016,1,30,10,45,569.5,144.0,2.85,9.5,413.0,100.5,84.52
2016,1,30,11,0,261.0,221.0,2.9,10.0,353.0,142.77,121.36
2016,1,30,11,15,247.5,231.5,2.95,10.0,360.0,170.4,130.16
2016,1,30,11,30,234.0,242.0,3.0,10.0,367.0,198.4,151.41
2016,1,30,11,45,577.5,157.0,3.05,10.0,474.0,231.58,164.16
2016,1,30,12,0,921.0,72.0,3.1,10.0,581.0,296.6,208.25
2016,1,30,12,15,665.5,147.0,3.1,10.0,515.5,326.68,247.0
2016,1,30,12,30,410.0,222.0,3.1,10.0,450.0,325.51,256.6
2016,1,30,12,45,657.5,150.0,3.1,10.0,512.0,406.38,321.71
2016,1,30,13,0,905.0,78.0,3.1,10.0,574.0,491.4,391.91
2016,1,30,13,15,900.5,77.5,3.1,10.0,561.5,532.25,429.04
2016,1,30,13,30,896.0,77.0,3.1,10.0,549.0,570.38,463.31
2016,1,30,13,45,888.0,75.5,3.15,10.0,529.5,602.6,492.4
2016,1,30,14,0,880.0,74.0,3.2,10.0,510.0,631.56,518.39
2016,1,30,14,15,867.5,72.5,3.15,9.5,483.0,654.27,539.69
2016,1,30,14,30,855.0,71.0,3.1,9.0,456.0,679.27,562.25
2016,1,30,14,45,799.0,71.0,3.1,9.0,410.0,666.32,554.08
2016,1,30,15,0,743.0,71.0,3.1,9.0,364.0,647.68,540.68
2016,1,30,15,15,706.0,72.0,3.05,8.5,328.5,639.08,535.81
2016,1,30,15,30,669.0,73.0,3.0,8.0,293.0,631.8,531.64
2016,1,30,15,45,638.5,66.5,2.95,8.0,254.0,612.3,516.34
2016,1,30,16,0,608.0,60.0,2.9,8.0,215.0,589.46,497.55
2016,1,30,16,15,547.5,54.0,2.8,7.5,173.5,540.59,457.19
2016,1,30,16,30,487.0,48.0,2.7,7.0,132.0,488.92,412.4
2016,1,30,16,45,405.5,37.5,2.6,6.5,93.5,413.63,344.99
2016,1,30,17,0,324.0,27.0,2.5,6.0,55.0,338.75,260.13
2016,1,30,17,15,162.0,13.5,2.5,6.0,27.5,170.48,0.0
2016,1,30,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,3.35,4.5,7.5,0.0,0.0
2016,1,31,7,30,0.0,15.0,3.4,5.0,15.0,11.8,0.0
2016,1,31,7,45,274.0,21.0,3.5,5.5,51.5,17.33,5.37
2016,1,31,8,0,548.0,27.0,3.6,6.0,88.0,25.17,16.46
2016,1,31,8,15,628.0,32.5,3.65,6.0,133.0,30.57,22.04
2016,1,31,8,30,708.0,38.0,3.7,6.0,178.0,36.09,27.43
2016,1,31,8,45,757.5,41.5,3.8,6.5,223.5,43.02,33.92
2016,1,31,9,0,807.0,45.0,3.9,7.0,269.0,47.42,37.96
2016,1,31,9,15,838.0,47.5,3.95,7.0,312.0,50.79,41.05
2016,1,31,9,30,869.0,50.0,4.0,7.0,355.0,54.08,44.0
2016,1,31,9,45,885.0,54.0,4.1,7.5,392.5,58.13,47.51
2016,1,31,10,0,901.0,58.0,4.2,8.0,430.0,62.04,50.85
2016,1,31,10,15,916.0,59.5,4.3,8.0,462.5,64.05,52.55
2016,1,31,10,30,931.0,61.0,4.4,8.0,495.0,65.97,54.17
2016,1,31,10,45,939.5,62.5,4.5,8.0,520.5,67.67,55.61
2016,1,31,11,0,948.0,64.0,4.6,8.0,546.0,73.72,60.95
2016,1,31,11,15,954.0,65.0,4.75,8.0,564.5,132.63,74.33
2016,1,31,11,30,960.0,66.0,4.9,8.0,583.0,191.44,114.68
2016,1,31,11,45,961.0,67.5,5.05,8.0,593.0,249.32,164.33
2016,1,31,12,0,962.0,69.0,5.2,8.0,603.0,306.12,217.45
2016,1,31,12,15,962.5,69.0,5.3,8.0,606.0,360.2,269.77
2016,1,31,12,30,963.0,69.0,5.4,8.0,609.0,412.63,320.7
2016,1,31,12,45,951.5,73.0,5.55,8.0,602.5,461.94,368.58
2016,1,31,13,0,940.0,77.0,5.7,8.0,596.0,508.29,412.99
2016,1,31,13,15,934.5,76.0,5.75,8.0,583.0,549.77,452.28
2016,1,31,13,30,929.0,75.0,5.8,8.0,570.0,588.31,488.32
2016,1,31,13,45,916.5,75.5,5.9,8.0,548.5,621.27,519.21
2016,1,31,14,0,904.0,76.0,6.0,8.0,527.0,650.67,546.66
2016,1,31,14,15,891.0,74.5,6.0,8.0,499.5,673.97,568.53
2016,1,31,14,30,878.0,73.0,6.0,8.0,472.0,699.49,591.63
2016,1,31,14,45,859.0,71.0,6.05,8.0,438.0,711.01,602.96
2016,1,31,15,0,840.0,69.0,6.1,8.0,404.0,718.42,610.2
2016,1,31,15,15,813.5,66.0,6.1,7.5,364.5,714.99,609.64
2016,1,31,15,30,787.0,63.0,6.1,7.0,325.0,707.38,605.5
2016,1,31,15,45,750.0,59.0,6.15,7.0,282.0,686.4,589.03
2016,1,31,16,0,713.0,55.0,6.2,7.0,239.0,661.43,568.34
2016,1,31,16,15,653.5,49.5,6.15,6.5,194.0,613.19,527.65
2016,1,31,16,30,594.0,44.0,6.1,6.0,149.0,561.37,481.53
2016,1,31,16,45,497.0,36.0,6.1,6.0,106.0,485.35,410.95
2016,1,31,17,0,400.0,28.0,6.1,6.0,63.0,400.26,316.27
2016,1,31,17,15,200.0,14.0,6.05,6.0,31.5,202.69,0.0
2016,1,31,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,8.0,3.95,3.5,8.0,0.0,0.0
2016,2,1,7,30,0.0,16.0,3.9,4.0,16.0,12.59,0.0
2016,2,1,7,45,266.0,22.5,3.9,4.5,53.0,18.54,7.01
2016,2,1,8,0,532.0,29.0,3.9,5.0,90.0,26.88,18.12
2016,2,1,8,15,612.5,35.0,3.8,5.5,135.0,32.64,23.99
2016,2,1,8,30,693.0,41.0,3.7,6.0,180.0,38.49,29.65
2016,2,1,8,45,736.5,46.0,3.65,6.5,225.0,43.23,34.12
2016,2,1,9,0,780.0,51.0,3.6,7.0,270.0,47.95,38.45
2016,2,1,9,15,811.5,54.0,3.5,7.0,312.5,50.92,41.16
2016,2,1,9,30,843.0,57.0,3.4,7.0,355.0,58.82,48.32
2016,2,1,9,45,849.5,63.5,3.35,7.5,391.0,59.05,48.33
2016,2,1,10,0,856.0,70.0,3.3,8.0,427.0,64.03,52.64
2016,2,1,10,15,872.0,72.0,3.25,8.0,459.0,65.78,54.1
2016,2,1,10,30,888.0,74.0,3.2,8.0,491.0,67.51,55.54
2016,2,1,10,45,899.0,75.0,3.2,8.5,516.5,75.3,62.31
2016,2,1,11,0,910.0,76.0,3.2,9.0,542.0,82.09,68.14
2016,2,1,11,15,917.0,77.0,3.2,9.0,560.5,139.37,80.54
2016,2,1,11,30,924.0,78.0,3.2,9.0,579.0,196.69,119.83
2016,2,1,11,45,931.5,77.5,3.2,9.0,590.5,252.78,167.22
2016,2,1,12,0,939.0,77.0,3.2,9.0,602.0,308.43,218.26
2016,2,1,12,15,939.5,77.0,3.25,9.0,604.5,361.64,268.84
2016,2,1,12,30,940.0,77.0,3.3,9.0,607.0,413.23,317.91
2016,2,1,12,45,939.5,76.0,3.35,9.5,602.0,461.7,363.02
2016,2,1,13,0,939.0,75.0,3.4,10.0,597.0,508.0,405.22
2016,2,1,13,15,933.5,74.5,3.45,9.5,584.0,549.92,444.44
2016,2,1,13,30,928.0,74.0,3.5,9.0,571.0,588.93,480.59
2016,2,1,13,45,918.5,73.0,3.55,9.0,550.5,622.06,510.58
2016,2,1,14,0,909.0,72.0,3.6,9.0,530.0,651.75,537.28
2016,2,1,14,15,896.5,70.5,3.55,8.5,502.5,675.42,559.51
2016,2,1,14,30,884.0,69.0,3.5,8.0,475.0,695.37,578.55
2016,2,1,14,45,869.0,66.5,3.5,8.0,441.5,708.66,590.22
2016,2,1,15,0,854.0,64.0,3.5,8.0,408.0,725.06,604.0
2016,2,1,15,15,829.0,61.5,3.4,7.5,369.0,723.54,604.49
2016,2,1,15,30,804.0,59.0,3.3,7.0,330.0,717.92,601.69
2016,2,1,15,45,771.0,55.0,3.25,7.0,287.5,700.24,588.17
2016,2,1,16,0,738.0,51.0,3.2,7.0,245.0,678.7,570.78
2016,2,1,16,15,682.5,46.0,3.15,6.5,200.0,634.44,534.95
2016,2,1,16,30,627.0,41.0,3.1,6.0,155.0,586.83,494.03
2016,2,1,16,45,535.0,34.0,3.05,6.0,111.5,505.28,421.48
2016,2,1,17,0,443.0,27.0,3.0,6.0,68.0,421.99,333.45
2016,2,1,17,15,221.5,13.5,3.0,5.5,34.0,215.81,0.0
2016,2,1,17,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
