Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,2,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,40.5,6.5,2.1,7.0,7.5,0.0,0.0
2016,2,2,7,30,81.0,13.0,2.1,7.0,15.0,10.23,0.0
2016,2,2,7,45,243.0,25.0,2.15,7.5,49.5,20.57,9.01
2016,2,2,8,0,405.0,37.0,2.2,8.0,84.0,30.72,21.35
2016,2,2,8,15,494.0,44.5,2.25,8.0,127.5,36.9,27.62
2016,2,2,8,30,583.0,52.0,2.3,8.0,171.0,43.2,33.71
2016,2,2,8,45,653.0,55.5,2.35,8.5,217.5,46.34,36.7
2016,2,2,9,0,723.0,59.0,2.4,9.0,264.0,53.72,43.39
2016,2,2,9,15,758.0,62.5,2.4,9.0,306.5,56.87,46.23
2016,2,2,9,30,793.0,66.0,2.4,9.0,349.0,60.03,49.03
2016,2,2,9,45,825.0,66.5,2.4,9.0,388.5,60.9,49.71
2016,2,2,10,0,857.0,67.0,2.4,9.0,428.0,61.85,50.45
2016,2,2,10,15,873.0,69.0,2.35,9.0,460.0,69.93,57.6
2016,2,2,10,30,889.0,71.0,2.3,9.0,492.0,72.1,59.41
2016,2,2,10,45,902.5,71.5,2.25,9.5,518.0,73.14,60.11
2016,2,2,11,0,916.0,72.0,2.2,10.0,544.0,81.02,66.89
2016,2,2,11,15,922.5,73.0,2.15,10.0,562.5,138.56,78.83
2016,2,2,11,30,929.0,74.0,2.1,10.0,581.0,196.08,118.29
2016,2,2,11,45,934.0,73.5,2.1,10.0,592.0,251.9,165.34
2016,2,2,12,0,939.0,73.0,2.1,10.0,603.0,306.99,215.6
2016,2,2,12,15,939.5,73.5,2.05,10.0,605.5,360.57,265.77
2016,2,2,12,30,940.0,74.0,2.0,10.0,608.0,412.57,314.27
2016,2,2,12,45,603.0,163.5,1.95,10.0,505.0,398.96,314.3
2016,2,2,13,0,266.0,253.0,1.9,10.0,402.0,340.75,274.05
2016,2,2,13,15,597.0,161.5,1.85,10.0,487.0,463.94,373.42
2016,2,2,13,30,928.0,70.0,1.8,10.0,572.0,587.12,471.92
2016,2,2,13,45,920.0,69.0,1.8,10.0,551.5,621.04,500.71
2016,2,2,14,0,912.0,68.0,1.8,10.0,531.0,651.61,527.04
2016,2,2,14,15,456.0,51.5,1.7,10.0,283.0,370.81,309.04
2016,2,2,14,30,0.0,35.0,1.6,10.0,35.0,26.75,17.39
2016,2,2,14,45,0.0,32.5,1.55,10.0,32.5,24.82,15.93
2016,2,2,15,0,0.0,30.0,1.5,10.0,30.0,22.89,14.3
2016,2,2,15,15,401.5,43.0,1.4,9.5,180.0,377.57,322.87
2016,2,2,15,30,803.0,56.0,1.3,9.0,330.0,715.71,586.02
2016,2,2,15,45,766.0,53.0,1.2,9.0,287.5,696.08,566.82
2016,2,2,16,0,729.0,50.0,1.1,9.0,245.0,672.58,548.14
2016,2,2,16,15,674.0,45.5,0.95,8.5,200.0,629.22,513.6
2016,2,2,16,30,619.0,41.0,0.8,8.0,155.0,582.55,474.48
2016,2,2,16,45,523.5,34.0,0.7,7.5,112.0,498.06,403.77
2016,2,2,17,0,428.0,27.0,0.6,7.0,69.0,412.15,320.88
2016,2,2,17,15,214.0,13.5,0.5,6.5,34.5,216.73,30.45
2016,2,2,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.5,2.55,3.5,8.5,0.0,0.0
2016,2,3,7,30,0.0,17.0,2.6,4.0,17.0,13.38,0.0
2016,2,3,7,45,198.5,27.0,2.65,4.5,51.0,20.58,9.82
2016,2,3,8,0,397.0,37.0,2.7,5.0,85.0,30.64,21.63
2016,2,3,8,15,480.0,45.5,2.7,5.0,127.5,37.58,28.62
2016,2,3,8,30,563.0,54.0,2.7,5.0,170.0,44.57,35.4
2016,2,3,8,45,608.5,61.0,2.75,5.5,213.0,50.05,40.56
2016,2,3,9,0,654.0,68.0,2.8,6.0,256.0,55.49,45.53
2016,2,3,9,15,384.5,110.0,2.8,6.0,225.0,78.37,66.42
2016,2,3,9,30,115.0,152.0,2.8,6.0,194.0,102.95,88.59
2016,2,3,9,45,442.0,118.5,2.85,6.5,303.0,83.85,70.97
2016,2,3,10,0,769.0,85.0,2.9,7.0,412.0,73.59,61.45
2016,2,3,10,15,613.5,127.0,2.9,7.0,400.0,93.42,79.18
2016,2,3,10,30,458.0,169.0,2.9,7.0,388.0,113.36,96.83
2016,2,3,10,45,261.5,197.5,2.9,7.0,324.0,128.9,110.44
2016,2,3,11,0,65.0,226.0,2.9,7.0,260.0,151.04,129.8
2016,2,3,11,15,154.5,237.5,2.9,7.0,321.5,170.78,134.74
2016,2,3,11,30,244.0,249.0,2.9,7.0,383.0,206.1,158.77
2016,2,3,11,45,124.5,215.5,2.95,7.5,284.0,181.08,143.11
2016,2,3,12,0,5.0,182.0,3.0,8.0,185.0,138.01,111.98
2016,2,3,12,15,12.5,199.5,3.0,8.0,207.0,154.58,125.76
2016,2,3,12,30,20.0,217.0,3.0,8.0,229.0,172.52,140.69
2016,2,3,12,45,18.5,213.5,3.0,8.0,224.5,172.04,140.48
2016,2,3,13,0,17.0,210.0,3.0,8.0,220.0,171.26,140.04
2016,2,3,13,15,52.0,227.5,2.95,8.0,256.5,213.44,175.51
2016,2,3,13,30,87.0,245.0,2.9,8.0,293.0,254.86,210.38
2016,2,3,13,45,51.0,216.0,2.85,8.0,244.0,215.23,177.71
2016,2,3,14,0,15.0,187.0,2.8,8.0,195.0,161.05,132.31
2016,2,3,14,15,7.5,167.5,2.75,7.5,171.5,141.21,116.0
2016,2,3,14,30,0.0,148.0,2.7,7.0,148.0,120.42,98.56
2016,2,3,14,45,0.0,94.5,2.7,7.0,94.5,73.82,58.71
2016,2,3,15,0,0.0,41.0,2.7,7.0,41.0,31.33,21.87
2016,2,3,15,15,0.0,37.0,2.6,7.0,37.0,28.25,19.23
2016,2,3,15,30,0.0,33.0,2.5,7.0,33.0,25.17,16.57
2016,2,3,15,45,0.0,28.5,2.45,7.0,28.5,21.71,13.54
2016,2,3,16,0,0.0,24.0,2.4,7.0,24.0,18.26,10.49
2016,2,3,16,15,0.0,19.5,2.35,6.5,19.5,14.82,7.44
2016,2,3,16,30,0.0,15.0,2.3,6.0,15.0,11.39,4.35
2016,2,3,16,45,0.0,11.0,2.25,6.0,11.0,8.34,1.57
2016,2,3,17,0,0.0,7.0,2.2,6.0,7.0,5.3,0.0
2016,2,3,17,15,0.0,3.5,2.2,6.0,3.5,2.64,0.0
2016,2,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,9.0,2.5,4.0,9.0,0.0,0.0
2016,2,4,7,30,0.0,18.0,2.5,4.0,18.0,14.16,0.0
2016,2,4,7,45,209.5,27.5,2.5,4.5,53.5,20.99,10.68
2016,2,4,8,0,419.0,37.0,2.5,5.0,89.0,30.71,21.78
2016,2,4,8,15,500.0,45.0,2.45,5.0,132.0,37.29,28.39
2016,2,4,8,30,581.0,53.0,2.4,5.0,175.0,43.92,34.83
2016,2,4,8,45,632.5,58.5,2.4,5.5,219.0,48.37,39.03
2016,2,4,9,0,684.0,64.0,2.4,6.0,263.0,52.85,43.12
2016,2,4,9,15,718.5,68.0,2.35,6.5,304.5,60.64,50.13
2016,2,4,9,30,753.0,72.0,2.3,7.0,346.0,64.02,53.02
2016,2,4,9,45,721.0,81.5,2.3,7.5,366.5,65.06,53.74
2016,2,4,10,0,689.0,91.0,2.3,8.0,387.0,70.59,58.51
2016,2,4,10,15,348.5,129.5,2.25,8.5,279.5,87.86,73.72
2016,2,4,10,30,8.0,168.0,2.2,9.0,172.0,120.71,102.53
2016,2,4,10,45,440.0,125.0,2.2,9.5,355.0,86.0,71.44
2016,2,4,11,0,872.0,82.0,2.2,10.0,538.0,82.22,57.08
2016,2,4,11,15,879.5,83.0,2.1,10.0,556.5,138.66,79.59
2016,2,4,11,30,887.0,84.0,2.0,10.0,575.0,200.43,123.53
2016,2,4,11,45,889.5,85.0,1.9,10.5,585.5,255.01,169.45
2016,2,4,12,0,892.0,86.0,1.8,11.0,596.0,308.73,217.83
2016,2,4,12,15,729.5,134.0,1.7,11.0,553.0,342.99,256.25
2016,2,4,12,30,567.0,182.0,1.6,11.0,510.0,361.59,279.53
2016,2,4,12,45,727.5,134.5,1.5,11.5,551.0,429.66,334.35
2016,2,4,13,0,888.0,87.0,1.4,12.0,592.0,501.81,392.35
2016,2,4,13,15,715.5,132.5,1.3,12.0,534.0,502.1,396.59
2016,2,4,13,30,543.0,178.0,1.2,12.0,476.0,478.26,380.9
2016,2,4,13,45,483.5,187.0,1.15,12.0,445.5,479.71,384.09
2016,2,4,14,0,424.0,196.0,1.1,12.0,415.0,475.37,381.98
2016,2,4,14,15,453.0,178.5,1.0,12.0,401.5,499.33,402.04
2016,2,4,14,30,482.0,161.0,0.9,12.0,388.0,522.4,420.98
2016,2,4,14,45,470.5,150.0,0.85,12.0,359.0,521.91,421.77
2016,2,4,15,0,459.0,139.0,0.8,12.0,330.0,518.53,420.45
2016,2,4,15,15,439.5,130.0,0.75,11.5,299.0,508.54,414.54
2016,2,4,15,30,420.0,121.0,0.7,11.0,268.0,495.83,406.31
2016,2,4,15,45,551.0,90.0,0.65,11.0,257.5,579.95,472.79
2016,2,4,16,0,682.0,59.0,0.6,11.0,247.0,650.42,523.57
2016,2,4,16,15,627.0,53.5,0.55,10.5,202.5,612.3,493.44
2016,2,4,16,30,572.0,48.0,0.5,10.0,158.0,565.21,455.95
2016,2,4,16,45,482.5,40.0,0.45,10.0,115.0,484.93,389.71
2016,2,4,17,0,393.0,32.0,0.4,10.0,72.0,403.95,315.56
2016,2,4,17,15,196.5,16.0,0.4,9.5,36.0,212.18,88.52
2016,2,4,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,10.5,2.15,4.5,10.5,8.26,0.0
2016,2,5,7,30,0.0,21.0,2.2,5.0,21.0,16.52,0.0
2016,2,5,7,45,223.0,29.5,2.25,5.5,57.5,22.5,12.28
2016,2,5,8,0,446.0,38.0,2.3,6.0,94.0,31.65,22.59
2016,2,5,8,15,528.0,45.5,2.25,6.5,139.0,37.86,28.77
2016,2,5,8,30,610.0,53.0,2.2,7.0,184.0,44.15,34.79
2016,2,5,8,45,669.0,57.5,2.2,7.5,230.0,47.99,38.38
2016,2,5,9,0,728.0,62.0,2.2,8.0,276.0,56.17,45.8
2016,2,5,9,15,761.5,65.5,2.15,8.5,319.0,59.25,48.47
2016,2,5,9,30,795.0,69.0,2.1,9.0,362.0,62.35,51.09
2016,2,5,9,45,631.0,107.0,2.1,9.5,354.5,81.43,68.0
2016,2,5,10,0,467.0,145.0,2.1,10.0,347.0,100.12,84.32
2016,2,5,10,15,550.5,135.0,2.05,10.0,390.0,95.09,79.65
2016,2,5,10,30,634.0,125.0,2.0,10.0,433.0,91.06,75.93
2016,2,5,10,45,742.5,111.5,2.0,10.5,490.0,83.61,69.07
2016,2,5,11,0,851.0,98.0,2.0,11.0,547.0,94.18,66.06
2016,2,5,11,15,858.5,99.0,1.8,11.0,565.5,149.86,88.92
2016,2,5,11,30,866.0,100.0,1.6,11.0,584.0,205.82,128.13
2016,2,5,11,45,678.5,154.5,1.4,11.5,538.0,256.63,178.48
2016,2,5,12,0,491.0,209.0,1.2,12.0,492.0,287.57,213.24
2016,2,5,12,15,683.5,155.5,0.95,12.0,551.5,346.79,258.0
2016,2,5,12,30,876.0,102.0,0.7,12.0,611.0,418.38,313.81
2016,2,5,12,45,724.0,140.5,0.45,12.0,559.0,434.98,332.32
2016,2,5,13,0,572.0,179.0,0.2,12.0,507.0,432.41,333.94
2016,2,5,13,15,738.5,131.5,0.15,12.0,545.5,514.82,398.06
2016,2,5,13,30,905.0,84.0,0.1,12.0,584.0,595.35,459.44
2016,2,5,13,45,901.5,81.0,0.1,12.0,565.0,629.66,486.65
2016,2,5,14,0,898.0,78.0,0.1,12.0,546.0,660.85,511.66
2016,2,5,14,15,715.5,114.5,0.25,12.0,475.0,619.68,484.48
2016,2,5,14,30,533.0,151.0,0.4,12.0,404.0,549.11,435.51
2016,2,5,14,45,488.5,147.5,0.55,12.0,367.5,533.69,427.86
2016,2,5,15,0,444.0,144.0,0.7,12.0,331.0,514.12,415.77
2016,2,5,15,15,424.5,135.0,0.6,11.5,300.0,503.94,409.43
2016,2,5,15,30,405.0,126.0,0.5,11.0,269.0,491.08,400.63
2016,2,5,15,45,383.0,112.5,0.45,11.0,234.5,468.52,383.81
2016,2,5,16,0,361.0,99.0,0.4,11.0,200.0,443.45,364.51
2016,2,5,16,15,328.0,84.5,0.5,10.5,164.0,406.04,336.17
2016,2,5,16,30,295.0,70.0,0.6,10.0,128.0,366.75,304.58
2016,2,5,16,45,252.0,53.5,0.7,10.0,94.0,315.08,260.18
2016,2,5,17,0,209.0,37.0,0.8,10.0,60.0,262.33,210.49
2016,2,5,17,15,104.5,18.5,1.0,9.5,30.0,139.62,70.18
2016,2,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,1.4,6.5,11.0,8.65,0.0
2016,2,6,7,30,0.0,22.0,1.4,7.0,22.0,17.31,0.0
2016,2,6,7,45,243.5,28.0,1.4,8.0,59.5,22.92,12.88
2016,2,6,8,0,487.0,34.0,1.4,9.0,97.0,28.56,19.66
2016,2,6,8,15,562.5,40.5,1.3,9.0,141.5,37.02,27.78
2016,2,6,8,30,638.0,47.0,1.2,9.0,186.0,43.07,33.57
2016,2,6,8,45,684.5,51.5,1.15,9.5,230.5,47.21,37.41
2016,2,6,9,0,731.0,56.0,1.1,10.0,275.0,51.38,41.14
2016,2,6,9,15,762.0,59.5,0.95,10.5,316.5,54.56,43.89
2016,2,6,9,30,793.0,63.0,0.8,11.0,358.0,57.73,46.56
2016,2,6,9,45,817.0,64.5,0.65,11.5,395.5,59.28,47.74
2016,2,6,10,0,841.0,66.0,0.5,12.0,433.0,60.85,48.93
2016,2,6,10,15,671.5,115.0,0.5,12.0,421.5,85.78,70.8
2016,2,6,10,30,502.0,164.0,0.5,12.0,410.0,110.95,92.53
2016,2,6,10,45,523.0,167.5,0.5,12.5,435.0,112.86,93.74
2016,2,6,11,0,544.0,171.0,0.5,13.0,460.0,123.94,92.23
2016,2,6,11,15,725.5,121.5,0.5,13.0,521.5,148.75,91.36
2016,2,6,11,30,907.0,72.0,0.5,13.0,583.0,198.35,118.47
2016,2,6,11,45,911.5,72.0,0.5,13.5,593.5,253.48,164.02
2016,2,6,12,0,916.0,72.0,0.5,14.0,604.0,307.9,211.81
2016,2,6,12,15,684.0,148.5,0.45,14.0,547.0,343.06,251.43
2016,2,6,12,30,452.0,225.0,0.4,14.0,490.0,354.13,268.77
2016,2,6,12,45,457.5,221.5,0.35,14.5,488.0,384.76,294.42
2016,2,6,13,0,463.0,218.0,0.3,15.0,486.0,414.65,318.7
2016,2,6,13,15,512.0,197.0,0.25,15.0,487.5,451.38,348.18
2016,2,6,13,30,561.0,176.0,0.2,15.0,489.0,489.44,378.35
2016,2,6,13,45,715.0,125.5,0.15,15.0,510.0,570.43,439.89
2016,2,6,14,0,869.0,75.0,0.1,15.0,531.0,641.77,493.61
2016,2,6,14,15,856.0,73.5,0.15,15.0,504.0,663.99,511.5
2016,2,6,14,30,843.0,72.0,0.2,15.0,477.0,688.75,531.48
2016,2,6,14,45,826.0,70.0,0.3,15.0,443.5,700.77,542.15
2016,2,6,15,0,809.0,68.0,0.4,15.0,410.0,708.89,550.33
2016,2,6,15,15,784.0,65.0,0.5,14.5,372.0,705.8,551.73
2016,2,6,15,30,759.0,62.0,0.6,14.0,334.0,698.71,550.26
2016,2,6,15,45,722.0,58.5,0.7,14.0,292.0,677.61,537.3
2016,2,6,16,0,685.0,55.0,0.8,14.0,250.0,652.71,520.82
2016,2,6,16,15,632.0,50.5,0.95,13.5,206.0,610.07,491.22
2016,2,6,16,30,579.0,46.0,1.1,13.0,162.0,571.69,462.4
2016,2,6,16,45,492.0,38.5,1.3,13.0,119.0,493.53,399.35
2016,2,6,17,0,405.0,31.0,1.5,13.0,76.0,414.85,329.44
2016,2,6,17,15,202.5,21.0,1.6,12.5,43.5,229.7,132.79
2016,2,6,17,30,0.0,11.0,1.7,12.0,11.0,8.65,0.0
2016,2,6,17,45,0.0,5.5,1.85,11.5,5.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,7,15,144.0,7.5,0.8,9.5,13.0,5.9,0.0
2016,2,7,7,30,288.0,15.0,0.8,10.0,26.0,13.58,0.0
2016,2,7,7,45,419.0,23.0,0.8,10.5,65.0,21.06,11.56
2016,2,7,8,0,550.0,31.0,0.8,11.0,104.0,28.73,19.72
2016,2,7,8,15,622.0,36.5,0.75,11.0,149.5,34.04,24.94
2016,2,7,8,30,694.0,42.0,0.7,11.0,195.0,39.42,30.06
2016,2,7,8,45,739.0,45.5,0.7,11.5,240.5,42.97,33.31
2016,2,7,9,0,784.0,49.0,0.7,12.0,286.0,46.55,36.49
2016,2,7,9,15,813.5,51.5,0.7,12.5,328.5,54.09,43.12
2016,2,7,9,30,843.0,54.0,0.7,13.0,371.0,57.27,45.77
2016,2,7,9,45,860.0,57.0,0.7,13.5,408.5,60.51,48.43
2016,2,7,10,0,877.0,60.0,0.7,14.0,446.0,63.64,50.97
2016,2,7,10,15,892.0,61.5,0.65,14.0,478.5,65.58,52.55
2016,2,7,10,30,907.0,63.0,0.6,14.0,511.0,67.44,54.07
2016,2,7,10,45,917.0,64.0,0.55,14.5,537.0,68.78,55.02
2016,2,7,11,0,927.0,65.0,0.5,15.0,563.0,84.92,54.09
2016,2,7,11,15,933.5,66.0,0.5,15.0,581.5,143.29,78.21
2016,2,7,11,30,940.0,67.0,0.5,15.0,600.0,201.66,118.74
2016,2,7,11,45,944.5,67.0,0.5,15.5,611.0,258.59,165.55
2016,2,7,12,0,949.0,67.0,0.5,16.0,622.0,314.76,214.57
2016,2,7,12,15,949.5,67.0,0.5,16.0,625.0,368.66,262.78
2016,2,7,12,30,950.0,67.0,0.5,16.0,628.0,420.93,309.07
2016,2,7,12,45,950.0,66.0,0.5,16.5,623.5,470.22,351.33
2016,2,7,13,0,950.0,65.0,0.5,17.0,619.0,517.35,390.59
2016,2,7,13,15,946.0,64.5,0.5,17.0,606.0,560.56,426.49
2016,2,7,13,30,942.0,64.0,0.5,17.0,593.0,600.94,459.32
2016,2,7,13,45,935.0,63.0,0.5,17.0,573.0,636.02,487.55
2016,2,7,14,0,928.0,62.0,0.5,17.0,553.0,667.76,512.78
2016,2,7,14,15,917.5,61.0,0.5,16.5,526.0,693.73,534.48
2016,2,7,14,30,907.0,60.0,0.5,16.0,499.0,716.03,552.52
2016,2,7,14,45,891.5,58.5,0.5,16.0,465.5,730.4,563.32
2016,2,7,15,0,876.0,57.0,0.5,16.0,432.0,740.87,571.59
2016,2,7,15,15,854.5,55.0,0.5,15.5,393.0,742.26,574.66
2016,2,7,15,30,833.0,53.0,0.5,15.0,354.0,739.77,575.08
2016,2,7,15,45,801.5,50.0,0.5,15.0,311.0,724.24,565.01
2016,2,7,16,0,770.0,47.0,0.5,15.0,268.0,713.28,557.7
2016,2,7,16,15,722.0,43.0,0.5,14.5,222.5,675.8,531.27
2016,2,7,16,30,674.0,39.0,0.5,14.0,177.0,635.15,500.76
2016,2,7,16,45,594.0,33.5,0.5,13.5,132.5,563.79,444.74
2016,2,7,17,0,514.0,28.0,0.5,13.0,88.0,490.79,381.51
2016,2,7,17,15,365.5,19.0,0.5,12.5,51.5,351.34,217.64
2016,2,7,17,30,217.0,10.0,0.5,12.0,15.0,177.53,0.0
2016,2,7,17,45,108.5,5.0,0.55,12.0,7.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,7,15,124.5,8.5,2.65,9.5,13.5,6.69,0.0
2016,2,8,7,30,249.0,17.0,2.7,10.0,27.0,14.06,0.0
2016,2,8,7,45,385.0,26.5,2.75,10.5,67.0,22.12,12.64
2016,2,8,8,0,521.0,36.0,2.8,11.0,107.0,32.98,23.45
2016,2,8,8,15,596.0,42.0,2.7,11.5,153.0,38.54,28.87
2016,2,8,8,30,671.0,48.0,2.6,12.0,199.0,44.21,34.17
2016,2,8,8,45,716.5,52.5,2.55,12.5,244.5,48.38,37.98
2016,2,8,9,0,762.0,57.0,2.5,13.0,290.0,52.58,41.68
2016,2,8,9,15,793.0,60.0,2.45,13.5,333.0,55.41,44.07
2016,2,8,9,30,824.0,63.0,2.4,14.0,376.0,58.24,46.4
2016,2,8,9,45,852.0,64.0,2.35,14.5,415.5,59.54,47.35
2016,2,8,10,0,880.0,65.0,2.3,15.0,455.0,67.25,53.92
2016,2,8,10,15,894.5,66.5,2.3,15.0,488.0,69.15,55.45
2016,2,8,10,30,909.0,68.0,2.3,15.0,521.0,70.97,56.92
2016,2,8,10,45,918.0,69.5,2.3,15.5,546.5,72.58,58.1
2016,2,8,11,0,927.0,71.0,2.3,16.0,572.0,90.88,57.58
2016,2,8,11,15,933.5,72.0,2.25,16.0,591.0,149.54,82.9
2016,2,8,11,30,940.0,73.0,2.2,16.0,610.0,208.19,124.43
2016,2,8,11,45,942.5,74.0,2.2,16.5,621.0,265.75,172.67
2016,2,8,12,0,945.0,75.0,2.2,17.0,632.0,322.39,223.09
2016,2,8,12,15,946.0,75.0,2.15,17.0,635.0,376.59,272.54
2016,2,8,12,30,947.0,75.0,2.1,17.0,638.0,429.2,320.17
2016,2,8,12,45,948.5,73.5,2.1,17.5,633.5,478.89,363.93
2016,2,8,13,0,950.0,72.0,2.1,18.0,629.0,526.54,404.84
2016,2,8,13,15,945.5,71.5,2.05,18.0,616.0,569.8,441.84
2016,2,8,13,30,941.0,71.0,2.0,18.0,603.0,610.18,475.65
2016,2,8,13,45,933.5,70.0,2.0,18.0,583.0,645.22,504.94
2016,2,8,14,0,926.0,69.0,2.0,18.0,563.0,676.89,531.15
2016,2,8,14,15,915.0,67.5,1.95,17.5,535.5,702.18,552.97
2016,2,8,14,30,904.0,66.0,1.9,17.0,508.0,723.74,571.02
2016,2,8,14,45,888.5,64.0,1.9,17.0,474.0,737.66,582.03
2016,2,8,15,0,873.0,62.0,1.9,17.0,440.0,747.65,590.35
2016,2,8,15,15,851.0,60.0,1.85,16.5,400.5,748.77,593.03
2016,2,8,15,30,829.0,58.0,1.8,16.0,361.0,753.96,598.65
2016,2,8,15,45,796.5,55.0,1.75,16.0,317.5,737.79,587.32
2016,2,8,16,0,764.0,52.0,1.7,16.0,274.0,717.72,572.71
2016,2,8,16,15,715.0,47.5,1.7,15.0,228.0,678.55,545.36
2016,2,8,16,30,666.0,43.0,1.7,14.0,182.0,636.05,513.43
2016,2,8,16,45,585.0,37.0,1.7,13.5,136.5,562.7,454.14
2016,2,8,17,0,504.0,31.0,1.7,13.0,91.0,487.26,387.78
2016,2,8,17,15,351.0,21.5,1.7,12.5,54.0,344.83,230.79
2016,2,8,17,30,198.0,12.0,1.7,12.0,17.0,164.86,0.0
2016,2,8,17,45,99.0,6.0,1.7,12.0,8.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.0,2.1,8.0,12.0,9.44,0.0
2016,2,9,7,30,0.0,24.0,2.2,8.0,24.0,17.39,0.0
2016,2,9,7,45,144.5,35.5,2.35,8.5,56.0,26.52,16.71
2016,2,9,8,0,289.0,47.0,2.5,9.0,88.0,35.54,25.99
2016,2,9,8,15,335.0,61.0,2.45,9.5,125.0,45.73,35.61
2016,2,9,8,30,381.0,75.0,2.4,10.0,162.0,55.72,44.86
2016,2,9,8,45,407.5,88.0,2.4,10.5,199.0,64.64,52.95
2016,2,9,9,0,434.0,101.0,2.4,11.0,236.0,73.33,60.65
2016,2,9,9,15,454.5,112.0,2.25,11.5,270.5,80.43,66.79
2016,2,9,9,30,475.0,123.0,2.1,12.0,305.0,87.36,72.66
2016,2,9,9,45,530.0,124.0,2.0,12.5,346.5,88.51,73.36
2016,2,9,10,0,585.0,125.0,1.9,13.0,388.0,91.64,75.79
2016,2,9,10,15,623.5,124.0,1.8,13.5,422.0,90.52,74.49
2016,2,9,10,30,662.0,123.0,1.7,14.0,456.0,89.66,73.43
2016,2,9,10,45,672.5,127.5,1.6,14.5,480.5,92.0,75.17
2016,2,9,11,0,683.0,132.0,1.5,15.0,505.0,109.71,75.77
2016,2,9,11,15,585.5,170.5,1.4,15.0,498.0,170.19,112.77
2016,2,9,11,30,488.0,209.0,1.3,15.0,491.0,220.38,153.81
2016,2,9,11,45,602.5,174.5,1.2,15.5,528.5,260.48,181.9
2016,2,9,12,0,717.0,140.0,1.1,16.0,566.0,306.76,217.82
2016,2,9,12,15,637.5,167.5,1.0,16.0,547.5,347.44,256.43
2016,2,9,12,30,558.0,195.0,0.9,16.0,529.0,375.23,283.44
2016,2,9,12,45,517.5,208.0,0.85,16.0,516.0,403.72,309.09
2016,2,9,13,0,477.0,221.0,0.8,16.0,503.0,427.62,330.11
2016,2,9,13,15,471.0,217.5,0.75,16.0,491.5,451.5,350.31
2016,2,9,13,30,465.0,214.0,0.7,16.0,480.0,473.31,368.43
2016,2,9,13,45,683.5,147.0,0.7,16.0,522.5,577.92,449.04
2016,2,9,14,0,902.0,80.0,0.7,16.0,565.0,675.94,523.25
2016,2,9,14,15,683.5,127.5,0.65,16.0,484.5,619.96,481.79
2016,2,9,14,30,465.0,175.0,0.6,16.0,404.0,531.79,417.18
2016,2,9,14,45,454.0,165.5,0.6,16.0,377.0,533.15,420.83
2016,2,9,15,0,443.0,156.0,0.6,16.0,350.0,531.77,421.36
2016,2,9,15,15,435.5,142.5,0.55,15.5,319.0,526.14,419.11
2016,2,9,15,30,428.0,129.0,0.5,15.0,288.0,517.86,414.75
2016,2,9,15,45,579.5,94.5,0.5,15.0,282.0,617.63,491.49
2016,2,9,16,0,731.0,60.0,0.5,15.0,276.0,703.28,552.19
2016,2,9,16,15,680.0,55.0,0.45,14.5,229.5,661.33,520.61
2016,2,9,16,30,629.0,50.0,0.4,14.0,183.0,615.77,486.28
2016,2,9,16,45,548.0,42.5,0.4,14.0,137.5,549.59,433.85
2016,2,9,17,0,467.0,35.0,0.4,14.0,92.0,474.06,369.91
2016,2,9,17,15,319.0,24.0,0.45,13.5,55.0,335.96,230.76
2016,2,9,17,30,171.0,13.0,0.5,13.0,18.0,144.97,0.0
2016,2,9,17,45,85.5,6.5,0.6,13.0,9.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,14.5,1.2,9.0,14.5,11.41,0.0
2016,2,10,7,30,0.0,29.0,1.1,9.0,29.0,20.51,0.0
2016,2,10,7,45,205.5,36.5,1.05,9.5,66.0,27.52,17.74
2016,2,10,8,0,411.0,44.0,1.0,10.0,103.0,36.17,26.54
2016,2,10,8,15,476.5,52.5,0.95,10.5,145.5,42.87,32.98
2016,2,10,8,30,542.0,61.0,0.9,11.0,188.0,49.55,39.2
2016,2,10,8,45,575.0,70.5,0.9,11.5,229.5,56.6,45.56
2016,2,10,9,0,608.0,80.0,0.9,12.0,271.0,63.48,51.62
2016,2,10,9,15,656.0,78.0,0.85,12.0,310.5,62.1,50.31
2016,2,10,9,30,704.0,76.0,0.8,12.0,350.0,61.05,49.28
2016,2,10,9,45,576.0,117.5,0.75,12.5,356.0,87.27,72.22
2016,2,10,10,0,448.0,159.0,0.7,13.0,362.0,107.83,89.79
2016,2,10,10,15,416.5,179.0,0.65,13.0,378.5,118.37,98.63
2016,2,10,10,30,385.0,199.0,0.6,13.0,395.0,132.33,110.37
2016,2,10,10,45,638.0,141.0,0.6,13.5,483.5,99.94,82.09
2016,2,10,11,0,891.0,83.0,0.6,14.0,572.0,101.19,64.6
2016,2,10,11,15,898.0,83.5,0.55,14.0,590.5,157.99,90.5
2016,2,10,11,30,905.0,84.0,0.5,14.0,609.0,214.83,131.02
2016,2,10,11,45,757.0,130.5,0.5,14.5,575.5,263.84,178.03
2016,2,10,12,0,609.0,177.0,0.5,15.0,542.0,306.43,220.42
2016,2,10,12,15,553.0,198.0,0.5,15.5,530.5,340.49,251.98
2016,2,10,12,30,497.0,219.0,0.5,16.0,519.0,371.63,280.04
2016,2,10,12,45,707.5,150.5,0.5,16.5,574.0,445.62,336.25
2016,2,10,13,0,918.0,82.0,0.5,17.0,629.0,525.68,397.34
2016,2,10,13,15,913.0,81.5,0.45,17.0,616.0,567.66,431.09
2016,2,10,13,30,908.0,81.0,0.4,17.0,603.0,606.8,462.08
2016,2,10,13,45,634.5,152.0,0.4,17.0,511.5,554.72,425.8
2016,2,10,14,0,361.0,223.0,0.4,17.0,420.0,454.52,352.97
2016,2,10,14,15,378.5,207.5,0.35,17.0,404.5,470.46,367.35
2016,2,10,14,30,396.0,192.0,0.3,17.0,389.0,485.38,379.68
2016,2,10,14,45,551.0,141.5,0.3,17.5,396.0,581.06,452.26
2016,2,10,15,0,706.0,91.0,0.3,18.0,403.0,671.27,517.63
2016,2,10,15,15,474.0,122.0,0.25,17.5,323.5,534.48,418.37
2016,2,10,15,30,242.0,153.0,0.2,17.0,244.0,380.88,302.95
2016,2,10,15,45,229.5,136.5,0.2,16.5,214.5,360.89,290.53
2016,2,10,16,0,217.0,120.0,0.2,16.0,185.0,339.2,274.89
2016,2,10,16,15,201.0,101.5,0.25,15.5,154.0,310.16,252.99
2016,2,10,16,30,185.0,83.0,0.3,15.0,123.0,279.42,228.69
2016,2,10,16,45,159.0,64.5,0.35,14.5,93.0,238.83,194.86
2016,2,10,17,0,133.0,46.0,0.4,14.0,63.0,196.56,157.78
2016,2,10,17,15,66.5,29.5,0.45,13.5,38.0,122.25,85.81
2016,2,10,17,30,0.0,13.0,0.5,13.0,13.0,10.23,0.0
2016,2,10,17,45,0.0,6.5,0.6,13.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,7,15,91.0,10.0,1.35,9.5,15.0,7.87,0.0
2016,2,11,7,30,182.0,20.0,1.3,10.0,30.0,16.36,0.1
2016,2,11,7,45,278.5,33.0,1.3,10.5,66.0,26.99,17.39
2016,2,11,8,0,375.0,46.0,1.3,11.0,102.0,37.53,27.68
2016,2,11,8,15,432.0,57.0,1.2,11.5,143.0,46.05,35.71
2016,2,11,8,30,489.0,68.0,1.1,12.0,184.0,54.44,43.42
2016,2,11,8,45,524.5,77.5,1.05,12.5,225.0,61.29,49.56
2016,2,11,9,0,560.0,87.0,1.0,13.0,266.0,67.99,55.41
2016,2,11,9,15,596.0,90.5,0.9,13.0,304.0,70.16,57.24
2016,2,11,9,30,632.0,94.0,0.8,13.0,342.0,72.41,59.11
2016,2,11,9,45,647.5,100.5,0.7,13.5,376.0,76.44,62.38
2016,2,11,10,0,663.0,107.0,0.6,14.0,410.0,80.37,65.53
2016,2,11,10,15,653.0,119.0,0.55,14.0,435.0,87.41,71.49
2016,2,11,10,30,643.0,131.0,0.5,14.0,460.0,94.24,77.23
2016,2,11,10,45,641.0,140.0,0.5,14.5,481.5,99.13,81.13
2016,2,11,11,0,639.0,149.0,0.5,15.0,503.0,121.82,84.47
2016,2,11,11,15,631.5,157.5,0.45,15.0,517.0,171.0,110.46
2016,2,11,11,30,624.0,166.0,0.4,15.0,531.0,219.26,145.89
2016,2,11,11,45,622.0,171.0,0.4,15.5,540.5,265.15,183.47
2016,2,11,12,0,620.0,176.0,0.4,16.0,550.0,310.29,221.97
2016,2,11,12,15,573.0,193.0,0.4,16.0,540.0,344.96,254.07
2016,2,11,12,30,526.0,210.0,0.4,16.0,530.0,377.43,283.48
2016,2,11,12,45,517.0,211.5,0.4,16.0,524.0,409.22,310.86
2016,2,11,13,0,508.0,213.0,0.4,16.0,518.0,439.0,336.02
2016,2,11,13,15,485.0,216.0,0.45,16.0,502.5,460.54,354.86
2016,2,11,13,30,462.0,219.0,0.5,16.0,487.0,478.8,370.8
2016,2,11,13,45,640.0,162.0,0.55,16.0,520.0,569.08,440.68
2016,2,11,14,0,818.0,105.0,0.6,16.0,553.0,657.76,508.18
2016,2,11,14,15,730.5,116.5,0.65,15.5,502.0,645.33,501.54
2016,2,11,14,30,643.0,128.0,0.7,15.0,451.0,622.57,488.13
2016,2,11,14,45,511.5,148.5,0.8,15.0,394.5,561.01,444.78
2016,2,11,15,0,380.0,169.0,0.9,15.0,338.0,482.7,387.39
2016,2,11,15,15,402.0,149.0,0.9,14.5,314.0,509.77,411.06
2016,2,11,15,30,424.0,129.0,0.9,14.0,290.0,517.4,419.41
2016,2,11,15,45,391.5,120.5,0.95,13.5,255.5,491.99,401.76
2016,2,11,16,0,359.0,112.0,1.0,13.0,221.0,464.15,381.75
2016,2,11,16,15,328.0,96.5,1.0,12.5,184.0,426.88,353.28
2016,2,11,16,30,297.0,81.0,1.0,12.0,147.0,387.6,321.82
2016,2,11,16,45,254.5,64.0,1.05,11.5,111.0,335.18,278.0
2016,2,11,17,0,212.0,47.0,1.1,11.0,75.0,281.73,230.69
2016,2,11,17,15,106.0,31.5,1.1,10.5,45.5,159.92,118.55
2016,2,11,17,30,0.0,16.0,1.1,10.0,16.0,12.59,0.0
2016,2,11,17,45,0.0,8.0,1.15,10.0,8.0,6.29,0.0
2016,2,11,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,7,15,88.5,10.5,1.05,10.0,16.0,8.26,0.0
2016,2,12,7,30,177.0,21.0,1.0,10.0,32.0,17.14,2.5
2016,2,12,7,45,271.5,34.0,0.95,10.5,67.5,27.73,18.21
2016,2,12,8,0,366.0,47.0,0.9,11.0,103.0,38.22,28.37
2016,2,12,8,15,418.5,58.5,0.95,11.5,143.5,47.07,36.66
2016,2,12,8,30,471.0,70.0,1.0,12.0,184.0,55.75,44.61
2016,2,12,8,45,504.0,80.5,1.05,12.5,224.0,63.25,51.32
2016,2,12,9,0,537.0,91.0,1.1,13.0,264.0,70.58,57.7
2016,2,12,9,15,566.0,97.0,1.15,13.0,302.0,74.35,60.95
2016,2,12,9,30,595.0,103.0,1.2,13.0,340.0,78.09,64.12
2016,2,12,9,45,592.0,116.0,1.25,13.5,370.0,86.16,70.92
2016,2,12,10,0,589.0,129.0,1.3,14.0,400.0,93.95,77.4
2016,2,12,10,15,572.0,144.5,1.35,14.0,423.0,100.76,83.14
2016,2,12,10,30,555.0,160.0,1.4,14.0,446.0,109.06,90.14
2016,2,12,10,45,699.0,126.5,1.5,14.5,505.0,91.43,74.56
2016,2,12,11,0,843.0,93.0,1.6,15.0,564.0,102.57,64.17
2016,2,12,11,15,850.5,94.0,1.7,15.0,582.5,158.3,91.79
2016,2,12,11,30,858.0,95.0,1.8,15.0,601.0,214.31,133.07
2016,2,12,11,45,712.5,145.0,1.9,15.0,570.0,268.22,185.05
2016,2,12,12,0,567.0,195.0,2.0,15.0,539.0,307.62,225.83
2016,2,12,12,15,579.0,192.0,2.1,15.0,545.0,347.83,261.72
2016,2,12,12,30,591.0,189.0,2.2,15.0,551.0,388.09,297.54
2016,2,12,12,45,725.5,144.5,2.3,15.0,585.5,452.56,350.59
2016,2,12,13,0,860.0,100.0,2.4,15.0,620.0,520.73,407.0
2016,2,12,13,15,856.0,99.0,2.45,15.0,608.0,561.82,442.63
