Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,13,30,852.0,98.0,2.5,15.0,596.0,600.21,475.54
2016,2,12,13,45,845.5,96.5,2.55,15.0,577.0,633.72,504.13
2016,2,12,14,0,839.0,95.0,2.6,15.0,558.0,664.05,529.85
2016,2,12,14,15,828.0,93.0,2.6,14.5,531.5,687.49,550.84
2016,2,12,14,30,817.0,91.0,2.6,14.0,505.0,707.28,568.95
2016,2,12,14,45,636.5,123.5,2.65,14.0,433.0,638.22,516.95
2016,2,12,15,0,456.0,156.0,2.7,14.0,361.0,546.2,446.21
2016,2,12,15,15,542.0,124.0,2.65,13.5,346.5,593.58,487.66
2016,2,12,15,30,628.0,92.0,2.6,13.0,332.0,649.32,532.88
2016,2,12,15,45,587.0,89.5,2.55,13.0,293.5,624.7,514.29
2016,2,12,16,0,546.0,87.0,2.5,13.0,255.0,596.14,492.71
2016,2,12,16,15,503.0,78.0,2.45,12.5,213.5,555.47,461.59
2016,2,12,16,30,460.0,69.0,2.4,12.0,172.0,511.8,426.55
2016,2,12,16,45,404.5,56.5,2.4,12.0,131.5,452.06,375.9
2016,2,12,17,0,349.0,44.0,2.4,12.0,91.0,391.06,321.2
2016,2,12,17,15,174.5,33.0,2.4,12.0,56.5,237.64,180.91
2016,2,12,17,30,0.0,22.0,2.4,12.0,22.0,27.29,0.0
2016,2,12,17,45,0.0,11.0,2.4,12.0,11.0,8.65,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,7,15,191.0,10.0,2.45,6.5,22.0,7.87,0.0
2016,2,13,7,30,382.0,20.0,2.4,7.0,44.0,18.31,4.88
2016,2,13,7,45,500.5,27.5,2.35,8.0,88.0,25.39,16.49
2016,2,13,8,0,619.0,35.0,2.3,9.0,132.0,32.68,23.66
2016,2,13,8,15,682.5,40.0,2.15,9.5,180.0,37.57,28.4
2016,2,13,8,30,746.0,45.0,2.0,10.0,228.0,42.53,33.04
2016,2,13,8,45,787.5,48.0,1.95,10.5,275.5,45.69,35.89
2016,2,13,9,0,829.0,51.0,1.9,11.0,323.0,53.57,42.91
2016,2,13,9,15,855.0,53.5,1.8,11.5,366.5,56.82,45.65
2016,2,13,9,30,881.0,56.0,1.7,12.0,410.0,59.96,48.26
2016,2,13,9,45,903.5,56.5,1.65,12.5,449.0,61.54,49.43
2016,2,13,10,0,926.0,57.0,1.6,13.0,488.0,63.05,50.55
2016,2,13,10,15,938.0,58.0,1.65,13.0,521.0,64.64,51.82
2016,2,13,10,30,950.0,59.0,1.7,13.0,554.0,66.14,53.03
2016,2,13,10,45,958.5,60.0,1.8,13.5,579.5,67.49,54.0
2016,2,13,11,0,967.0,61.0,1.9,14.0,605.0,96.67,55.97
2016,2,13,11,15,972.0,61.5,1.95,14.0,624.0,157.26,86.07
2016,2,13,11,30,977.0,62.0,2.0,14.0,643.0,217.62,131.15
2016,2,13,11,45,977.0,64.0,2.05,14.5,653.5,277.57,182.78
2016,2,13,12,0,977.0,66.0,2.1,15.0,664.0,336.33,235.84
2016,2,13,12,15,977.0,66.0,2.2,15.0,667.0,391.99,287.22
2016,2,13,12,30,977.0,66.0,2.3,15.0,670.0,445.9,336.59
2016,2,13,12,45,960.5,72.5,2.45,15.0,662.5,496.51,382.58
2016,2,13,13,0,944.0,79.0,2.6,15.0,655.0,543.69,424.67
2016,2,13,13,15,938.0,78.5,2.9,15.0,641.0,586.35,462.79
2016,2,13,13,30,932.0,78.0,3.2,15.0,627.0,625.99,497.86
2016,2,13,13,45,921.0,78.0,3.5,15.0,605.5,659.93,527.99
2016,2,13,14,0,910.0,78.0,3.8,15.0,584.0,690.29,554.95
2016,2,13,14,15,898.5,76.5,3.9,14.5,555.5,715.07,577.79
2016,2,13,14,30,887.0,75.0,4.0,14.0,527.0,736.11,596.55
2016,2,13,14,45,865.5,74.5,4.15,14.0,492.0,754.26,611.88
2016,2,13,15,0,844.0,74.0,4.3,14.0,457.0,761.59,619.43
2016,2,13,15,15,690.5,93.0,4.2,13.5,388.5,687.47,564.8
2016,2,13,15,30,537.0,112.0,4.1,13.0,320.0,591.54,492.24
2016,2,13,15,45,507.5,104.0,4.1,12.5,282.5,569.77,477.31
2016,2,13,16,0,478.0,96.0,4.1,12.0,245.0,545.24,459.24
2016,2,13,16,15,556.0,74.0,4.05,11.5,221.0,597.44,501.71
2016,2,13,16,30,634.0,52.0,4.0,11.0,197.0,639.13,533.63
2016,2,13,16,45,555.0,45.5,4.0,11.0,151.0,566.61,472.16
2016,2,13,17,0,476.0,39.0,4.0,11.0,105.0,492.59,406.33
2016,2,13,17,15,238.0,33.0,3.9,10.5,66.0,288.78,226.15
2016,2,13,17,30,0.0,27.0,3.8,10.0,27.0,39.74,0.0
2016,2,13,17,45,0.0,13.5,3.75,10.0,13.5,10.62,0.0
2016,2,13,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,7,15,50.5,11.5,3.4,9.0,15.0,9.05,0.0
2016,2,14,7,30,101.0,23.0,3.4,9.0,30.0,17.35,5.5
2016,2,14,7,45,146.5,40.0,3.4,9.5,59.0,29.85,20.34
2016,2,14,8,0,192.0,57.0,3.4,10.0,88.0,42.06,31.95
2016,2,14,8,15,214.5,75.0,3.35,10.5,120.0,54.52,43.51
2016,2,14,8,30,237.0,93.0,3.3,11.0,152.0,66.66,54.59
2016,2,14,8,45,248.5,111.0,3.25,12.0,184.0,78.36,64.92
2016,2,14,9,0,260.0,129.0,3.2,13.0,216.0,89.72,74.69
2016,2,14,9,15,266.5,146.5,3.15,13.5,245.5,100.37,83.8
2016,2,14,9,30,273.0,164.0,3.1,14.0,275.0,110.69,92.48
2016,2,14,9,45,360.0,165.5,3.05,14.5,326.0,113.21,94.26
2016,2,14,10,0,447.0,167.0,3.0,15.0,377.0,112.16,92.93
2016,2,14,10,15,660.5,120.5,2.95,15.0,455.0,88.09,71.83
2016,2,14,10,30,874.0,74.0,2.9,15.0,533.0,74.63,59.98
2016,2,14,10,45,881.0,77.0,2.9,15.5,558.5,77.06,61.87
2016,2,14,11,0,888.0,80.0,2.9,16.0,584.0,107.66,65.06
2016,2,14,11,15,896.0,81.0,2.9,16.0,603.5,164.94,94.42
2016,2,14,11,30,904.0,82.0,2.9,16.0,623.0,222.43,137.47
2016,2,14,11,45,906.0,84.0,2.9,16.0,634.5,279.28,186.58
2016,2,14,12,0,908.0,86.0,2.9,16.0,646.0,335.25,237.33
2016,2,14,12,15,910.0,86.0,2.9,16.0,649.5,388.55,286.29
2016,2,14,12,30,912.0,86.0,2.9,16.0,653.0,440.43,333.5
2016,2,14,12,45,569.0,187.0,2.9,16.5,540.0,417.53,324.22
2016,2,14,13,0,226.0,288.0,2.9,17.0,427.0,350.37,275.73
2016,2,14,13,15,403.0,236.0,2.9,17.0,477.5,428.24,338.67
2016,2,14,13,30,580.0,184.0,2.9,17.0,528.0,521.32,412.96
2016,2,14,13,45,546.0,188.5,2.95,17.0,504.0,534.81,425.07
2016,2,14,14,0,512.0,193.0,3.0,17.0,480.0,544.12,434.01
2016,2,14,14,15,495.5,187.0,3.1,16.5,454.0,551.5,442.54
2016,2,14,14,30,479.0,181.0,3.2,16.0,428.0,555.74,448.55
2016,2,14,14,45,490.5,165.5,3.3,16.0,404.0,568.26,460.59
2016,2,14,15,0,502.0,150.0,3.4,16.0,380.0,578.58,470.9
2016,2,14,15,15,494.5,136.5,3.4,15.5,347.0,573.66,469.77
2016,2,14,15,30,487.0,123.0,3.4,15.0,314.0,565.8,466.3
2016,2,14,15,45,462.5,113.5,3.4,14.5,278.5,545.99,452.82
2016,2,14,16,0,438.0,104.0,3.4,14.0,243.0,523.56,436.73
2016,2,14,16,15,409.5,90.5,3.35,13.5,204.5,490.33,411.13
2016,2,14,16,30,381.0,77.0,3.3,13.0,166.0,454.89,382.43
2016,2,14,16,45,339.0,62.5,3.3,13.0,128.0,404.98,339.4
2016,2,14,17,0,297.0,48.0,3.3,13.0,90.0,354.04,293.11
2016,2,14,17,15,148.5,36.0,3.25,12.5,57.0,221.01,172.65
2016,2,14,17,30,0.0,24.0,3.2,12.0,24.0,29.64,0.0
2016,2,14,17,45,0.0,12.0,3.2,12.0,12.0,9.44,0.0
2016,2,14,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,188.5,11.0,1.35,11.5,24.0,8.65,0.0
2016,2,15,7,30,377.0,22.0,1.3,12.0,48.0,20.09,8.25
2016,2,15,7,45,488.5,29.5,1.3,12.5,92.0,27.1,17.84
2016,2,15,8,0,600.0,37.0,1.3,13.0,136.0,34.28,24.78
2016,2,15,8,15,662.0,42.0,1.25,13.0,183.0,39.09,29.41
2016,2,15,8,30,724.0,47.0,1.2,13.0,230.0,43.97,33.95
2016,2,15,8,45,765.0,50.0,1.15,13.5,277.0,47.05,36.68
2016,2,15,9,0,806.0,53.0,1.1,14.0,324.0,50.17,39.36
2016,2,15,9,15,832.5,55.5,1.1,14.5,367.0,58.12,46.24
2016,2,15,9,30,859.0,58.0,1.1,15.0,410.0,61.22,48.75
2016,2,15,9,45,878.0,60.0,1.1,15.5,449.0,63.74,50.73
2016,2,15,10,0,897.0,62.0,1.1,16.0,488.0,66.16,52.61
2016,2,15,10,15,910.0,63.5,1.15,16.0,520.5,68.03,54.11
2016,2,15,10,30,923.0,65.0,1.2,16.0,553.0,69.82,55.54
2016,2,15,10,45,931.5,66.0,1.25,16.5,579.0,71.09,56.42
2016,2,15,11,0,940.0,67.0,1.3,17.0,605.0,104.21,59.58
2016,2,15,11,15,945.5,68.0,1.3,17.0,624.0,163.96,90.57
2016,2,15,11,30,951.0,69.0,1.3,17.0,643.0,223.6,135.16
2016,2,15,11,45,953.5,69.5,1.3,17.5,653.5,281.8,184.59
2016,2,15,12,0,956.0,70.0,1.3,18.0,664.0,339.03,235.22
2016,2,15,12,15,956.5,70.5,1.3,18.0,667.0,394.39,284.89
2016,2,15,12,30,957.0,71.0,1.3,18.0,670.0,448.13,332.44
2016,2,15,12,45,948.5,74.0,1.35,18.0,664.0,498.26,376.34
2016,2,15,13,0,940.0,77.0,1.4,18.0,658.0,545.63,416.91
2016,2,15,13,15,935.5,76.5,1.45,18.0,645.0,588.91,453.4
2016,2,15,13,30,931.0,76.0,1.5,18.0,632.0,629.31,486.9
2016,2,15,13,45,785.0,114.5,1.55,18.0,573.0,621.6,483.53
2016,2,15,14,0,639.0,153.0,1.6,18.0,514.0,599.36,468.72
2016,2,15,14,15,764.5,113.0,1.6,18.0,524.5,675.11,528.03
2016,2,15,14,30,890.0,73.0,1.6,18.0,535.0,741.87,578.34
2016,2,15,14,45,872.5,71.5,1.6,18.0,500.5,754.6,587.87
2016,2,15,15,0,855.0,70.0,1.6,18.0,466.0,763.33,595.24
2016,2,15,15,15,833.5,67.5,1.6,17.5,426.5,771.85,603.71
2016,2,15,15,30,812.0,65.0,1.6,17.0,387.0,768.56,603.79
2016,2,15,15,45,782.5,62.0,1.6,17.0,343.5,754.08,594.69
2016,2,15,16,0,753.0,59.0,1.6,17.0,300.0,735.7,582.44
2016,2,15,16,15,708.0,54.5,1.6,16.5,253.5,698.72,556.84
2016,2,15,16,30,663.0,50.0,1.6,16.0,207.0,658.28,527.15
2016,2,15,16,45,594.0,43.5,1.65,15.5,160.5,592.29,476.15
2016,2,15,17,0,525.0,37.0,1.7,15.0,114.0,523.98,419.57
2016,2,15,17,15,397.0,28.0,1.7,15.0,73.0,415.57,321.35
2016,2,15,17,30,269.0,19.0,1.7,15.0,32.0,277.99,57.06
2016,2,15,17,45,134.5,9.5,1.7,15.0,16.0,114.04,0.0
2016,2,15,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,7,15,132.0,12.0,1.05,11.5,22.0,9.44,0.0
2016,2,16,7,30,264.0,24.0,1.0,12.0,44.0,19.74,8.85
2016,2,16,7,45,325.5,38.0,0.95,12.5,80.5,31.07,21.39
2016,2,16,8,0,387.0,52.0,0.9,13.0,117.0,42.15,31.79
2016,2,16,8,15,433.0,62.0,0.85,13.0,156.5,49.64,38.85
2016,2,16,8,30,479.0,72.0,0.8,13.0,196.0,57.0,45.61
2016,2,16,8,45,498.5,84.5,0.75,13.5,234.5,65.79,53.37
2016,2,16,9,0,518.0,97.0,0.7,14.0,273.0,74.28,60.7
2016,2,16,9,15,596.5,93.5,0.65,14.5,321.5,71.81,58.26
2016,2,16,9,30,675.0,90.0,0.6,15.0,370.0,69.9,56.33
2016,2,16,9,45,634.5,112.0,0.55,15.5,394.0,83.52,67.94
2016,2,16,10,0,594.0,134.0,0.5,16.0,418.0,96.69,78.94
2016,2,16,10,15,758.5,101.5,0.45,16.0,490.0,77.48,62.17
2016,2,16,10,30,923.0,69.0,0.4,16.0,562.0,72.58,57.86
2016,2,16,10,45,931.0,70.5,0.35,16.5,588.0,74.14,58.98
2016,2,16,11,0,939.0,72.0,0.3,17.0,614.0,110.04,63.02
2016,2,16,11,15,661.0,163.5,0.3,17.0,551.0,186.42,119.07
2016,2,16,11,30,383.0,255.0,0.3,17.0,488.0,241.46,171.83
2016,2,16,11,45,670.0,165.0,0.3,17.5,581.0,280.42,192.1
2016,2,16,12,0,957.0,75.0,0.3,18.0,674.0,346.14,237.75
2016,2,16,12,15,958.0,75.0,0.3,18.0,677.0,401.53,286.08
2016,2,16,12,30,959.0,75.0,0.3,18.0,680.0,455.31,332.28
2016,2,16,12,45,958.5,74.5,0.35,18.0,675.5,506.15,375.46
2016,2,16,13,0,958.0,74.0,0.4,18.0,671.0,554.77,415.84
2016,2,16,13,15,954.0,73.0,0.45,18.0,658.0,598.6,451.75
2016,2,16,13,30,950.0,72.0,0.5,18.0,645.0,639.5,484.72
2016,2,16,13,45,944.5,71.0,0.55,18.0,624.5,676.39,514.18
2016,2,16,14,0,939.0,70.0,0.6,18.0,604.0,709.98,540.82
2016,2,16,14,15,929.0,68.5,0.6,18.0,576.0,736.47,561.13
2016,2,16,14,30,919.0,67.0,0.6,18.0,548.0,759.19,577.38
2016,2,16,14,45,841.5,75.5,0.6,18.0,494.5,746.01,569.19
2016,2,16,15,0,764.0,84.0,0.6,18.0,441.0,719.24,552.11
2016,2,16,15,15,733.5,82.0,0.55,17.5,401.0,711.68,548.79
2016,2,16,15,30,703.0,80.0,0.5,17.0,361.0,704.86,545.67
2016,2,16,15,45,665.0,78.0,0.5,16.5,320.5,684.07,533.25
2016,2,16,16,0,627.0,76.0,0.5,16.0,280.0,659.59,517.86
2016,2,16,16,15,592.0,68.0,0.45,15.5,237.0,626.74,494.93
2016,2,16,16,30,557.0,60.0,0.4,15.0,194.0,591.0,468.58
2016,2,16,16,45,490.5,52.0,0.4,14.5,151.0,526.22,419.23
2016,2,16,17,0,424.0,44.0,0.4,14.0,108.0,459.82,365.56
2016,2,16,17,15,324.0,31.5,0.4,13.5,70.0,360.72,279.48
2016,2,16,17,30,224.0,19.0,0.4,13.0,32.0,244.64,84.28
2016,2,16,17,45,112.0,9.5,0.4,13.0,16.0,96.54,0.0
2016,2,16,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,1.5,3.3,12.0,1.5,1.18,0.0
2016,2,17,7,30,0.0,3.0,3.3,12.0,3.0,2.27,0.0
2016,2,17,7,45,0.0,6.0,3.3,12.0,6.0,4.54,0.0
2016,2,17,8,0,0.0,9.0,3.3,12.0,9.0,6.82,0.44
2016,2,17,8,15,0.0,12.5,3.4,12.0,12.5,9.48,2.91
2016,2,17,8,30,0.0,16.0,3.5,12.0,16.0,12.15,5.36
2016,2,17,8,45,0.0,20.0,3.65,12.5,20.0,15.21,8.12
2016,2,17,9,0,0.0,24.0,3.8,13.0,24.0,18.28,10.84
2016,2,17,9,15,0.0,23.5,3.8,13.0,23.5,17.91,10.47
2016,2,17,9,30,0.0,23.0,3.8,13.0,23.0,17.54,10.1
2016,2,17,9,45,0.0,44.5,3.8,13.0,44.5,34.04,24.82
2016,2,17,10,0,0.0,66.0,3.8,13.0,66.0,50.64,39.49
2016,2,17,10,15,0.0,47.5,3.7,13.0,47.5,36.38,26.75
2016,2,17,10,30,0.0,29.0,3.6,13.0,29.0,22.18,14.09
2016,2,17,10,45,0.0,87.0,3.5,13.0,87.0,66.96,53.6
2016,2,17,11,0,0.0,145.0,3.4,13.0,145.0,108.11,85.37
2016,2,17,11,15,0.0,86.5,3.3,13.0,86.5,66.61,50.6
2016,2,17,11,30,0.0,28.0,3.2,13.0,28.0,21.45,12.53
2016,2,17,11,45,0.0,28.5,3.15,13.0,28.5,21.84,12.86
2016,2,17,12,0,0.0,29.0,3.1,13.0,29.0,22.23,13.18
2016,2,17,12,15,0.0,39.5,3.15,13.0,39.5,30.31,20.0
2016,2,17,12,30,0.0,50.0,3.2,13.0,50.0,38.4,26.82
2016,2,17,12,45,0.0,39.0,3.25,13.0,39.0,29.92,19.67
2016,2,17,13,0,0.0,28.0,3.3,13.0,28.0,21.46,12.53
2016,2,17,13,15,0.0,37.5,3.35,12.5,37.5,28.76,18.76
2016,2,17,13,30,0.0,47.0,3.4,12.0,47.0,36.07,25.02
2016,2,17,13,45,0.0,94.0,3.5,12.0,94.0,72.47,55.81
2016,2,17,14,0,0.0,141.0,3.6,12.0,141.0,110.91,88.12
2016,2,17,14,15,0.0,91.0,3.6,12.0,91.0,70.11,53.94
2016,2,17,14,30,0.0,41.0,3.6,12.0,41.0,31.39,21.2
2016,2,17,14,45,0.0,84.5,3.6,12.0,84.5,64.98,49.88
2016,2,17,15,0,0.0,128.0,3.6,12.0,128.0,103.31,82.45
2016,2,17,15,15,0.0,125.0,3.55,11.5,125.0,102.15,81.8
2016,2,17,15,30,0.0,122.0,3.5,11.0,122.0,101.46,81.58
2016,2,17,15,45,0.0,108.0,3.45,11.0,108.0,90.02,72.01
2016,2,17,16,0,0.0,94.0,3.4,11.0,94.0,78.44,62.22
2016,2,17,16,15,0.0,79.5,3.4,10.5,79.5,66.15,51.8
2016,2,17,16,30,0.0,65.0,3.4,10.0,65.0,53.62,40.98
2016,2,17,16,45,0.0,50.5,3.45,10.0,50.5,40.77,29.65
2016,2,17,17,0,0.0,36.0,3.5,10.0,36.0,27.53,17.9
2016,2,17,17,15,0.0,23.5,3.55,10.0,23.5,17.93,9.16
2016,2,17,17,30,0.0,11.0,3.6,10.0,11.0,8.36,0.0
2016,2,17,17,45,0.0,5.5,3.7,10.0,5.5,4.33,0.0
2016,2,17,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,7,15,45.5,18.5,3.8,8.0,22.0,14.56,0.0
2016,2,18,7,30,91.0,37.0,3.8,8.0,44.0,27.05,16.02
2016,2,18,7,45,205.0,53.0,3.85,8.5,85.0,38.96,28.86
2016,2,18,8,0,319.0,69.0,3.9,9.0,126.0,51.1,40.39
2016,2,18,8,15,393.5,80.5,3.9,9.0,171.0,59.57,48.46
2016,2,18,8,30,468.0,92.0,3.9,9.0,216.0,68.0,56.29
2016,2,18,8,45,520.5,99.5,3.9,9.5,261.5,73.5,61.17
2016,2,18,9,0,573.0,107.0,3.9,10.0,307.0,82.3,68.87
2016,2,18,9,15,288.0,125.5,3.85,10.0,226.0,88.4,74.18
2016,2,18,9,30,3.0,144.0,3.8,10.0,145.0,104.06,87.94
2016,2,18,9,45,8.5,161.0,3.8,10.5,165.0,115.68,97.81
2016,2,18,10,0,14.0,178.0,3.8,11.0,185.0,127.16,107.45
2016,2,18,10,15,39.5,208.0,3.75,11.0,229.0,139.84,118.27
2016,2,18,10,30,65.0,238.0,3.7,11.0,273.0,156.78,132.73
2016,2,18,10,45,52.5,241.0,3.7,11.0,270.5,158.92,134.32
2016,2,18,11,0,40.0,244.0,3.7,11.0,268.0,165.67,132.68
2016,2,18,11,15,27.5,232.5,3.65,11.0,249.5,164.75,131.64
2016,2,18,11,30,15.0,221.0,3.6,11.0,231.0,164.6,131.91
2016,2,18,11,45,15.0,225.5,3.55,11.0,235.0,170.45,136.71
2016,2,18,12,0,15.0,230.0,3.5,11.0,239.0,176.3,141.56
2016,2,18,12,15,8.5,202.0,3.45,11.0,207.5,156.16,125.2
2016,2,18,12,30,2.0,174.0,3.4,11.0,176.0,134.1,107.13
2016,2,18,12,45,1.0,122.5,3.4,11.0,123.5,94.88,74.54
2016,2,18,13,0,0.0,71.0,3.4,11.0,71.0,54.63,40.76
2016,2,18,13,15,126.5,177.5,3.3,10.5,254.5,222.11,181.64
2016,2,18,13,30,253.0,284.0,3.2,10.0,438.0,400.61,327.28
2016,2,18,13,45,130.5,238.0,3.15,10.0,317.5,297.89,244.12
2016,2,18,14,0,8.0,192.0,3.1,10.0,197.0,159.54,129.2
2016,2,18,14,15,4.0,149.5,3.05,10.0,152.0,121.66,97.92
2016,2,18,14,30,0.0,107.0,3.0,10.0,107.0,83.41,65.74
2016,2,18,14,45,20.5,150.5,2.95,10.0,160.5,137.95,112.76
2016,2,18,15,0,41.0,194.0,2.9,10.0,214.0,215.93,178.78
2016,2,18,15,15,20.5,138.0,2.8,9.5,148.0,131.12,107.6
2016,2,18,15,30,0.0,82.0,2.7,9.0,82.0,63.61,49.59
2016,2,18,15,45,0.0,73.0,2.65,9.0,73.0,56.2,43.36
2016,2,18,16,0,0.0,64.0,2.6,9.0,64.0,49.06,37.25
2016,2,18,16,15,0.0,54.0,2.55,9.0,54.0,41.34,30.55
2016,2,18,16,30,0.0,44.0,2.5,9.0,44.0,33.63,23.78
2016,2,18,16,45,0.0,34.5,2.45,9.0,34.5,26.33,17.28
2016,2,18,17,0,0.0,25.0,2.4,9.0,25.0,19.04,10.74
2016,2,18,17,15,0.0,16.0,2.4,8.5,16.0,12.16,4.51
2016,2,18,17,30,0.0,7.0,2.4,8.0,7.0,5.3,0.0
2016,2,18,17,45,0.0,3.5,2.4,8.0,3.5,2.75,0.0
2016,2,18,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,1.5,4.55,9.0,1.5,1.18,0.0
2016,2,19,7,30,0.0,3.0,4.6,9.0,3.0,2.27,0.0
2016,2,19,7,45,0.0,6.0,4.65,9.0,6.0,4.54,0.0
2016,2,19,8,0,0.0,9.0,4.7,9.0,9.0,6.82,0.51
2016,2,19,8,15,0.0,12.5,4.6,9.0,12.5,9.48,3.0
2016,2,19,8,30,0.0,16.0,4.5,9.0,16.0,12.16,5.48
2016,2,19,8,45,0.0,19.0,4.45,9.5,19.0,14.45,7.56
2016,2,19,9,0,0.0,22.0,4.4,10.0,22.0,16.75,9.61
2016,2,19,9,15,0.0,17.5,4.2,10.0,17.5,13.33,6.47
2016,2,19,9,30,0.0,13.0,4.0,10.0,13.0,9.9,3.33
2016,2,19,9,45,12.0,101.5,3.8,10.0,107.5,76.99,63.66
2016,2,19,10,0,24.0,190.0,3.6,10.0,202.0,134.72,114.51
2016,2,19,10,15,12.0,146.5,3.45,10.0,152.5,108.1,90.76
2016,2,19,10,30,0.0,103.0,3.3,10.0,103.0,78.52,64.49
2016,2,19,10,45,6.0,154.5,3.15,10.0,158.5,114.04,95.67
2016,2,19,11,0,12.0,206.0,3.0,10.0,214.0,149.01,120.04
2016,2,19,11,15,18.0,223.5,2.9,10.0,235.0,163.81,131.63
2016,2,19,11,30,24.0,241.0,2.8,10.0,256.0,179.71,144.27
2016,2,19,11,45,23.5,243.0,2.75,10.0,258.0,184.66,148.35
2016,2,19,12,0,23.0,245.0,2.7,10.0,260.0,189.43,152.37
2016,2,19,12,15,49.0,270.5,2.7,10.0,302.5,221.03,177.81
2016,2,19,12,30,75.0,296.0,2.7,10.0,345.0,257.81,207.65
2016,2,19,12,45,110.5,301.0,2.7,10.5,372.0,287.36,231.42
2016,2,19,13,0,146.0,306.0,2.7,11.0,399.0,327.86,264.12
2016,2,19,13,15,140.0,299.5,2.65,10.5,387.0,333.58,269.97
2016,2,19,13,30,134.0,293.0,2.6,10.0,375.0,338.08,274.87
2016,2,19,13,45,76.5,255.0,2.55,10.0,301.5,267.23,217.99
2016,2,19,14,0,19.0,217.0,2.5,10.0,228.0,188.72,153.4
2016,2,19,14,15,54.0,229.0,2.45,9.5,258.5,241.86,198.84
2016,2,19,14,30,89.0,241.0,2.4,9.0,289.0,287.67,237.9
2016,2,19,14,45,71.5,221.5,2.35,9.0,258.5,262.28,217.22
2016,2,19,15,0,54.0,202.0,2.3,9.0,228.0,235.04,194.99
2016,2,19,15,15,81.5,190.0,2.25,8.5,225.5,251.78,210.86
2016,2,19,15,30,109.0,178.0,2.2,8.0,223.0,287.21,242.03
2016,2,19,15,45,98.0,160.5,2.15,8.0,198.0,248.24,210.03
2016,2,19,16,0,87.0,143.0,2.1,8.0,173.0,226.2,191.86
2016,2,19,16,15,78.0,122.5,2.0,7.5,146.5,200.73,170.72
2016,2,19,16,30,69.0,102.0,1.9,7.0,120.0,174.22,148.13
2016,2,19,16,45,55.5,81.0,1.85,7.0,93.5,141.83,119.45
2016,2,19,17,0,42.0,60.0,1.8,7.0,67.0,107.79,88.77
2016,2,19,17,15,21.0,40.5,1.75,7.0,44.0,68.1,52.41
2016,2,19,17,30,0.0,21.0,1.7,7.0,21.0,17.82,5.59
2016,2,19,17,45,0.0,10.5,1.65,7.0,10.5,8.26,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,112.0,16.0,1.8,4.5,26.0,12.21,0.0
2016,2,20,7,30,224.0,32.0,1.8,5.0,52.0,24.36,14.96
2016,2,20,7,45,278.0,48.0,1.8,5.5,89.0,36.17,26.95
2016,2,20,8,0,332.0,64.0,1.8,6.0,126.0,47.77,38.0
2016,2,20,8,15,374.5,77.5,1.75,6.5,166.0,57.35,47.0
2016,2,20,8,30,417.0,91.0,1.7,7.0,206.0,66.72,55.59
2016,2,20,8,45,452.5,99.5,1.7,7.5,245.0,72.56,60.76
2016,2,20,9,0,488.0,108.0,1.7,8.0,284.0,78.29,65.72
2016,2,20,9,15,455.0,131.0,1.6,8.0,310.5,91.87,77.75
2016,2,20,9,30,422.0,154.0,1.5,8.0,337.0,104.78,89.05
2016,2,20,9,45,634.5,121.0,1.4,8.5,423.5,89.07,74.65
2016,2,20,10,0,847.0,88.0,1.3,9.0,510.0,76.42,63.1
2016,2,20,10,15,860.5,90.0,1.15,9.0,543.0,77.79,64.19
2016,2,20,10,30,874.0,92.0,1.0,9.0,576.0,79.15,65.25
2016,2,20,10,45,750.0,130.5,0.9,9.5,559.0,93.78,77.86
2016,2,20,11,0,626.0,169.0,0.8,10.0,542.0,148.74,101.42
2016,2,20,11,15,522.5,212.0,0.65,10.0,530.0,205.18,142.6
2016,2,20,11,30,419.0,255.0,0.5,10.0,518.0,253.4,184.64
2016,2,20,11,45,377.5,270.5,0.4,10.5,510.5,285.21,212.49
2016,2,20,12,0,336.0,286.0,0.3,11.0,503.0,312.65,236.87
2016,2,20,12,15,356.5,282.5,0.3,11.0,514.0,344.73,263.67
2016,2,20,12,30,377.0,279.0,0.3,11.0,525.0,378.07,291.37
2016,2,20,12,45,431.5,259.5,0.35,11.0,538.5,421.77,326.8
2016,2,20,13,0,486.0,240.0,0.4,11.0,552.0,464.67,361.61
2016,2,20,13,15,340.0,267.5,0.55,11.0,484.0,428.04,336.91
2016,2,20,13,30,194.0,295.0,0.7,11.0,416.0,376.41,299.18
2016,2,20,13,45,272.0,272.5,0.85,11.0,436.0,434.02,346.68
2016,2,20,14,0,350.0,250.0,1.0,11.0,456.0,484.37,387.96
2016,2,20,14,15,610.5,169.0,1.1,11.0,507.5,633.57,505.47
2016,2,20,14,30,871.0,88.0,1.2,11.0,559.0,766.81,606.87
2016,2,20,14,45,861.0,84.0,1.35,11.0,525.5,782.77,619.67
2016,2,20,15,0,851.0,80.0,1.5,11.0,492.0,794.82,631.25
2016,2,20,15,15,830.0,77.0,1.55,11.0,452.0,795.2,633.45
2016,2,20,15,30,809.0,74.0,1.6,11.0,412.0,791.42,632.81
2016,2,20,15,45,786.5,69.0,1.7,11.0,368.0,779.93,626.99
2016,2,20,16,0,764.0,64.0,1.8,11.0,324.0,764.57,617.98
2016,2,20,16,15,721.5,59.5,1.8,10.5,276.5,728.96,593.38
2016,2,20,16,30,679.0,55.0,1.8,10.0,229.0,689.78,564.78
2016,2,20,16,45,614.5,48.5,1.85,9.5,181.0,626.24,515.63
2016,2,20,17,0,550.0,42.0,1.9,9.0,133.0,570.34,468.89
2016,2,20,17,15,434.5,32.5,1.9,8.5,89.5,458.68,372.54
2016,2,20,17,30,319.0,23.0,1.9,8.0,46.0,339.9,223.19
2016,2,20,17,45,159.5,11.5,1.95,8.0,23.0,137.76,0.0
2016,2,20,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,21,7,15,210.5,14.5,1.75,5.5,34.5,11.84,0.0
2016,2,21,7,30,421.0,29.0,1.7,6.0,69.0,24.32,15.15
2016,2,21,7,45,521.5,36.5,1.7,7.0,116.0,33.38,24.36
2016,2,21,8,0,622.0,44.0,1.7,8.0,163.0,40.45,31.13
2016,2,21,8,15,680.0,49.5,1.7,8.0,212.5,45.54,36.02
2016,2,21,8,30,738.0,55.0,1.7,8.0,262.0,50.66,40.8
2016,2,21,8,45,777.5,58.5,1.7,8.5,310.5,53.99,43.72
2016,2,21,9,0,817.0,62.0,1.7,9.0,359.0,57.34,46.58
2016,2,21,9,15,842.0,65.0,1.65,9.5,403.5,60.07,48.84
2016,2,21,9,30,867.0,68.0,1.6,10.0,448.0,62.79,51.03
2016,2,21,9,45,886.0,69.5,1.6,10.5,487.5,70.99,58.1
2016,2,21,10,0,905.0,71.0,1.6,11.0,527.0,72.98,59.58
2016,2,21,10,15,917.5,73.0,1.6,11.0,560.0,75.07,61.28
2016,2,21,10,30,930.0,75.0,1.6,11.0,593.0,77.06,62.91
2016,2,21,10,45,938.5,76.0,1.6,11.5,619.5,78.24,63.69
2016,2,21,11,0,947.0,77.0,1.6,12.0,646.0,127.44,72.94
2016,2,21,11,15,952.0,78.0,1.65,12.0,664.5,188.28,109.96
2016,2,21,11,30,957.0,79.0,1.7,12.0,683.0,248.94,158.56
2016,2,21,11,45,958.0,80.0,1.8,12.5,693.5,308.17,210.91
2016,2,21,12,0,959.0,81.0,1.9,13.0,704.0,366.29,263.77
2016,2,21,12,15,958.5,81.5,1.95,13.0,706.5,422.12,315.0
2016,2,21,12,30,958.0,82.0,2.0,13.0,709.0,476.19,363.88
2016,2,21,12,45,952.0,83.0,2.15,13.0,702.5,526.18,408.79
2016,2,21,13,0,946.0,84.0,2.3,13.0,696.0,573.5,450.53
2016,2,21,13,15,940.5,83.5,2.4,13.0,682.0,616.88,488.09
2016,2,21,13,30,935.0,83.0,2.5,13.0,668.0,657.24,522.54
2016,2,21,13,45,926.5,82.0,2.65,13.0,646.5,692.03,552.44
2016,2,21,14,0,918.0,81.0,2.8,13.0,625.0,723.31,579.28
2016,2,21,14,15,906.0,80.0,2.85,12.5,596.0,748.51,601.22
2016,2,21,14,30,894.0,79.0,2.9,12.0,567.0,769.89,619.37
2016,2,21,14,45,879.0,76.5,3.0,12.0,532.0,783.4,631.05
2016,2,21,15,0,864.0,74.0,3.1,12.0,497.0,792.9,639.99
2016,2,21,15,15,842.0,71.5,3.1,11.5,456.0,801.27,648.86
2016,2,21,15,30,820.0,69.0,3.1,11.0,415.0,797.31,648.64
2016,2,21,15,45,793.5,65.0,3.1,11.0,370.5,783.62,639.95
2016,2,21,16,0,767.0,61.0,3.1,11.0,326.0,766.03,628.05
2016,2,21,16,15,724.0,57.0,3.0,10.5,278.0,730.53,602.46
2016,2,21,16,30,681.0,53.0,2.9,10.0,230.0,691.56,572.94
2016,2,21,16,45,623.0,46.5,2.85,10.0,182.5,633.56,525.77
2016,2,21,17,0,565.0,40.0,2.8,10.0,135.0,573.21,473.75
2016,2,21,17,15,454.5,31.5,2.75,9.5,91.5,475.3,387.86
2016,2,21,17,30,344.0,23.0,2.7,9.0,48.0,364.09,252.08
2016,2,21,17,45,172.0,11.5,2.65,9.0,24.0,148.34,0.0
2016,2,21,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,7,15,229.5,14.5,1.85,6.5,37.5,11.86,0.0
2016,2,22,7,30,459.0,29.0,1.8,7.0,75.0,26.6,17.26
2016,2,22,7,45,553.0,37.0,1.8,7.5,123.0,34.0,24.92
2016,2,22,8,0,647.0,45.0,1.8,8.0,171.0,41.5,32.11
2016,2,22,8,15,703.0,50.0,1.65,8.5,221.0,46.18,36.56
2016,2,22,8,30,759.0,55.0,1.5,9.0,271.0,50.92,40.87
2016,2,22,8,45,795.5,58.5,1.4,9.5,319.5,54.25,43.78
2016,2,22,9,0,832.0,62.0,1.3,10.0,368.0,57.58,46.61
2016,2,22,9,15,857.0,65.0,1.15,10.5,413.0,60.34,48.88
2016,2,22,9,30,882.0,68.0,1.0,11.0,458.0,69.3,56.61
2016,2,22,9,45,899.0,70.5,0.85,11.5,498.0,72.02,58.74
2016,2,22,10,0,916.0,73.0,0.7,12.0,538.0,74.63,60.75
2016,2,22,10,15,928.5,74.5,0.65,12.5,571.5,76.38,62.01
2016,2,22,10,30,941.0,76.0,0.6,13.0,605.0,78.04,63.2
2016,2,22,10,45,948.5,77.5,0.55,13.5,631.5,79.51,64.22
2016,2,22,11,0,956.0,79.0,0.5,14.0,658.0,132.35,74.84
2016,2,22,11,15,961.5,79.5,0.5,14.0,677.0,193.58,112.05
2016,2,22,11,30,967.0,80.0,0.5,14.0,696.0,254.65,160.15
2016,2,22,11,45,969.0,81.0,0.5,14.5,706.5,314.79,211.82
2016,2,22,12,0,971.0,82.0,0.5,15.0,717.0,373.92,263.65
2016,2,22,12,15,971.5,82.0,0.55,15.0,720.5,430.44,313.71
2016,2,22,12,30,972.0,82.0,0.6,15.0,724.0,485.26,361.41
2016,2,22,12,45,967.0,83.5,0.65,15.0,718.0,536.89,405.5
2016,2,22,13,0,962.0,85.0,0.7,15.0,712.0,585.94,446.42
2016,2,22,13,15,958.5,84.0,0.75,15.0,698.5,630.76,483.21
2016,2,22,13,30,955.0,83.0,0.8,15.0,685.0,672.66,517.03
2016,2,22,13,45,945.5,83.5,0.85,15.0,663.5,709.12,546.26
2016,2,22,14,0,936.0,84.0,0.9,15.0,642.0,742.02,572.5
2016,2,22,14,15,926.0,82.5,0.9,15.0,613.5,768.82,592.72
2016,2,22,14,30,916.0,81.0,0.9,15.0,585.0,791.82,609.4
2016,2,22,14,45,818.0,91.5,0.95,15.5,521.0,763.78,590.46
2016,2,22,15,0,720.0,102.0,1.0,16.0,457.0,724.87,564.37
2016,2,22,15,15,781.0,87.5,1.0,15.5,444.5,772.88,601.18
2016,2,22,15,30,842.0,73.0,1.0,15.0,432.0,823.71,638.7
2016,2,22,15,45,811.5,70.0,1.05,14.5,386.0,808.08,630.56
2016,2,22,16,0,781.0,67.0,1.1,14.0,340.0,788.31,619.97
2016,2,22,16,15,739.0,62.5,1.15,13.5,291.0,752.86,597.39
2016,2,22,16,30,697.0,58.0,1.2,13.0,242.0,713.7,570.76
2016,2,22,16,45,628.5,52.0,1.3,12.5,192.5,655.42,528.15
2016,2,22,17,0,560.0,46.0,1.4,12.0,143.0,587.78,474.94
2016,2,22,17,15,445.5,36.5,1.4,11.5,97.5,475.7,381.82
2016,2,22,17,30,331.0,27.0,1.4,11.0,52.0,360.91,255.76
2016,2,22,17,45,165.5,13.5,1.45,11.0,26.0,145.13,0.0
2016,2,22,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
