Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,7,15,218.0,16.0,1.0,9.0,39.0,13.06,0.0
2016,2,23,7,30,436.0,32.0,1.0,9.0,78.0,26.82,17.52
2016,2,23,7,45,535.0,39.5,1.0,9.5,126.0,33.2,24.09
2016,2,23,8,0,634.0,47.0,1.0,10.0,174.0,43.09,33.34
2016,2,23,8,15,691.0,52.5,1.05,10.5,224.5,48.13,38.04
2016,2,23,8,30,748.0,58.0,1.1,11.0,275.0,53.2,42.61
2016,2,23,8,45,788.0,61.5,1.2,11.5,324.5,56.49,45.44
2016,2,23,9,0,828.0,65.0,1.3,12.0,374.0,59.8,48.21
2016,2,23,9,15,853.0,68.0,1.25,12.0,419.0,62.5,50.48
2016,2,23,9,30,878.0,71.0,1.2,12.0,464.0,65.17,52.7
2016,2,23,9,45,896.0,73.0,1.2,12.5,504.0,73.71,59.99
2016,2,23,10,0,914.0,75.0,1.2,13.0,544.0,75.98,61.69
2016,2,23,10,15,926.0,77.0,1.2,13.0,577.5,78.02,63.32
2016,2,23,10,30,938.0,79.0,1.2,13.0,611.0,79.96,64.88
2016,2,23,10,45,944.0,81.5,1.2,13.5,637.5,81.98,66.38
2016,2,23,11,0,950.0,84.0,1.2,14.0,664.0,138.13,78.89
2016,2,23,11,15,955.0,85.0,1.2,14.0,682.5,199.49,117.32
2016,2,23,11,30,960.0,86.0,1.2,14.0,701.0,260.66,166.34
2016,2,23,11,45,960.5,87.0,1.2,14.5,711.5,320.24,218.34
2016,2,23,12,0,961.0,88.0,1.2,15.0,722.0,378.64,270.35
2016,2,23,12,15,961.5,88.5,1.15,15.0,725.0,435.24,320.7
2016,2,23,12,30,962.0,89.0,1.1,15.0,728.0,490.19,368.49
2016,2,23,12,45,949.0,93.0,1.1,15.0,720.0,539.88,411.25
2016,2,23,13,0,936.0,97.0,1.1,15.0,712.0,586.35,450.22
2016,2,23,13,15,931.5,96.5,1.05,15.5,698.5,630.27,484.82
2016,2,23,13,30,927.0,96.0,1.0,16.0,685.0,671.29,516.1
2016,2,23,13,45,917.0,95.5,0.95,16.5,662.5,705.68,541.68
2016,2,23,14,0,907.0,95.0,0.9,17.0,640.0,736.5,564.03
2016,2,23,14,15,895.5,93.5,0.9,16.5,611.5,768.49,589.08
2016,2,23,14,30,884.0,92.0,0.9,16.0,583.0,790.4,605.97
2016,2,23,14,45,690.0,130.0,0.9,16.0,499.0,712.44,552.3
2016,2,23,15,0,496.0,168.0,0.9,16.0,415.0,609.15,478.16
2016,2,23,15,15,496.5,152.5,0.9,15.5,383.0,608.79,481.97
2016,2,23,15,30,497.0,137.0,0.9,15.0,351.0,605.59,482.52
2016,2,23,15,45,457.0,131.5,0.9,14.5,312.5,576.79,463.09
2016,2,23,16,0,417.0,126.0,0.9,14.0,274.0,545.2,441.2
2016,2,23,16,15,519.5,97.0,0.9,13.0,254.5,605.8,490.63
2016,2,23,16,30,622.0,68.0,0.9,12.0,235.0,671.28,540.19
2016,2,23,16,45,538.5,61.5,0.95,11.5,185.5,591.45,479.64
2016,2,23,17,0,455.0,55.0,1.0,11.0,136.0,509.21,415.1
2016,2,23,17,15,342.5,42.5,1.0,10.5,92.5,395.57,321.01
2016,2,23,17,30,230.0,30.0,1.0,10.0,49.0,284.02,208.6
2016,2,23,17,45,115.0,15.0,1.0,10.0,24.5,105.6,0.0
2016,2,23,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,7,15,181.0,17.0,0.75,10.0,37.0,13.76,1.72
2016,2,24,7,30,362.0,34.0,0.7,10.0,74.0,28.09,18.72
2016,2,24,7,45,459.5,42.5,0.65,10.5,120.0,35.08,25.73
2016,2,24,8,0,557.0,51.0,0.6,11.0,166.0,42.18,32.45
2016,2,24,8,15,615.0,57.5,0.6,11.0,214.0,47.43,37.38
2016,2,24,8,30,673.0,64.0,0.6,11.0,262.0,52.7,42.18
2016,2,24,8,45,508.5,102.0,0.6,11.5,266.0,74.86,61.86
2016,2,24,9,0,344.0,140.0,0.6,12.0,270.0,97.88,81.89
2016,2,24,9,15,578.0,108.5,0.55,12.0,357.0,81.1,66.84
2016,2,24,9,30,812.0,77.0,0.5,12.0,444.0,68.22,55.34
2016,2,24,9,45,670.5,122.5,0.45,12.5,442.5,90.1,74.29
2016,2,24,10,0,529.0,168.0,0.4,13.0,441.0,113.14,93.8
2016,2,24,10,15,375.5,215.5,0.35,13.0,415.5,140.74,117.04
2016,2,24,10,30,222.0,263.0,0.3,13.0,390.0,167.46,139.14
2016,2,24,10,45,560.5,175.5,0.3,13.5,515.5,115.79,94.91
2016,2,24,11,0,899.0,88.0,0.3,14.0,641.0,139.5,80.26
2016,2,24,11,15,651.5,178.5,0.25,14.0,586.0,210.76,138.15
2016,2,24,11,30,404.0,269.0,0.2,14.0,531.0,264.96,190.7
2016,2,24,11,45,303.0,294.5,0.2,14.5,493.0,286.67,212.52
2016,2,24,12,0,202.0,320.0,0.2,15.0,455.0,297.18,224.98
2016,2,24,12,15,277.0,308.0,0.2,15.0,493.5,338.35,256.34
2016,2,24,12,30,352.0,296.0,0.2,15.0,532.0,385.56,292.62
2016,2,24,12,45,477.5,251.0,0.2,15.0,568.5,443.68,337.08
2016,2,24,13,0,603.0,206.0,0.2,15.0,605.0,505.71,384.69
2016,2,24,13,15,749.0,150.0,0.25,15.0,635.5,582.17,443.08
2016,2,24,13,30,895.0,94.0,0.3,15.0,666.0,652.92,497.24
2016,2,24,13,45,601.5,181.5,0.35,15.0,561.0,590.72,452.77
2016,2,24,14,0,308.0,269.0,0.4,15.0,456.0,478.23,370.67
2016,2,24,14,15,582.5,179.0,0.45,15.0,512.0,625.0,484.73
2016,2,24,14,30,857.0,89.0,0.5,15.0,568.0,769.72,589.57
2016,2,24,14,45,840.0,87.0,0.6,15.0,533.5,781.94,598.68
2016,2,24,15,0,823.0,85.0,0.7,15.0,499.0,790.06,607.11
2016,2,24,15,15,801.5,82.5,0.75,14.5,458.5,789.82,610.26
2016,2,24,15,30,780.0,80.0,0.8,14.0,418.0,785.48,610.72
2016,2,24,15,45,751.0,76.0,0.9,14.0,374.0,768.95,602.2
2016,2,24,16,0,722.0,72.0,1.0,14.0,330.0,748.47,590.57
2016,2,24,16,15,679.0,67.0,1.05,13.5,282.5,717.62,571.16
2016,2,24,16,30,636.0,62.0,1.1,13.0,235.0,677.84,543.98
2016,2,24,16,45,574.0,54.5,1.2,12.5,187.5,615.44,498.31
2016,2,24,17,0,512.0,47.0,1.3,12.0,140.0,551.25,447.95
2016,2,24,17,15,404.5,37.5,1.35,11.5,96.5,444.81,360.06
2016,2,24,17,30,297.0,28.0,1.4,11.0,53.0,340.64,255.09
2016,2,24,17,45,148.5,14.0,1.5,11.0,26.5,132.56,0.0
2016,2,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,7,15,162.5,19.5,0.75,9.5,38.0,15.74,4.27
2016,2,25,7,30,325.0,39.0,0.7,10.0,76.0,32.05,22.31
2016,2,25,7,45,417.0,49.5,0.7,10.5,121.0,40.43,30.54
2016,2,25,8,0,509.0,60.0,0.7,11.0,166.0,48.82,38.42
2016,2,25,8,15,505.0,75.5,0.7,11.0,203.5,60.08,48.75
2016,2,25,8,30,501.0,91.0,0.7,11.0,241.0,67.69,55.61
2016,2,25,8,45,559.0,91.5,0.7,11.5,285.0,70.72,58.13
2016,2,25,9,0,617.0,92.0,0.7,12.0,329.0,70.97,58.1
2016,2,25,9,15,445.0,141.5,0.65,12.5,322.5,97.79,81.43
2016,2,25,9,30,273.0,191.0,0.6,13.0,316.0,125.8,105.25
2016,2,25,9,45,299.0,204.5,0.6,13.5,352.0,133.55,111.31
2016,2,25,10,0,325.0,218.0,0.6,14.0,388.0,141.14,117.25
2016,2,25,10,15,264.5,242.5,0.6,14.0,386.5,152.24,126.36
2016,2,25,10,30,204.0,267.0,0.6,14.0,385.0,169.03,140.18
2016,2,25,10,45,543.0,181.5,0.65,14.5,514.0,118.55,97.07
2016,2,25,11,0,882.0,96.0,0.7,15.0,643.0,146.03,85.09
2016,2,25,11,15,745.5,147.5,0.7,15.0,619.5,205.9,130.17
2016,2,25,11,30,609.0,199.0,0.7,15.0,596.0,264.13,182.36
2016,2,25,11,45,609.0,203.0,0.7,15.5,605.5,310.21,221.15
2016,2,25,12,0,609.0,207.0,0.7,16.0,615.0,355.78,260.04
2016,2,25,12,15,511.0,244.5,0.65,16.0,588.0,385.11,288.21
2016,2,25,12,30,413.0,282.0,0.6,16.0,561.0,402.66,305.61
2016,2,25,12,45,655.5,191.0,0.6,16.0,629.0,487.97,370.55
2016,2,25,13,0,898.0,100.0,0.6,16.0,697.0,575.34,437.32
2016,2,25,13,15,893.5,99.0,0.6,16.0,684.0,617.16,470.4
2016,2,25,13,30,889.0,98.0,0.6,16.0,671.0,656.13,501.04
2016,2,25,13,45,876.0,99.5,0.65,16.0,649.0,694.47,530.95
2016,2,25,14,0,863.0,101.0,0.7,16.0,627.0,724.67,554.78
2016,2,25,14,15,715.5,137.5,0.75,15.5,560.5,691.96,533.59
2016,2,25,14,30,568.0,174.0,0.8,15.0,494.0,635.77,495.54
2016,2,25,14,45,684.5,134.5,0.85,15.0,497.5,717.94,559.17
2016,2,25,15,0,801.0,95.0,0.9,15.0,501.0,786.37,608.36
2016,2,25,15,15,553.5,135.5,0.9,14.5,405.5,640.66,506.04
2016,2,25,15,30,306.0,176.0,0.9,14.0,310.0,471.44,379.53
2016,2,25,15,45,279.0,160.0,0.95,14.0,272.5,440.01,358.21
2016,2,25,16,0,252.0,144.0,1.0,14.0,235.0,406.42,333.29
2016,2,25,16,15,436.0,105.5,1.05,13.5,236.5,546.82,447.82
2016,2,25,16,30,620.0,67.0,1.1,13.0,238.0,672.53,542.14
2016,2,25,16,45,559.5,59.0,1.15,12.5,190.5,610.56,494.49
2016,2,25,17,0,499.0,51.0,1.2,12.0,143.0,546.64,444.24
2016,2,25,17,15,395.0,40.5,1.2,12.0,99.5,441.48,356.98
2016,2,25,17,30,291.0,30.0,1.2,12.0,56.0,338.26,256.47
2016,2,25,17,45,145.5,15.0,1.3,12.0,28.0,170.16,0.0
2016,2,25,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.25,9.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.3,9.0,10.0,7.87,0.0
2016,2,26,7,15,123.5,26.0,1.25,9.0,40.5,19.6,8.03
2016,2,26,7,30,247.0,42.0,1.2,9.0,71.0,31.7,22.2
2016,2,26,7,45,308.5,57.5,1.15,9.5,111.5,43.07,33.07
2016,2,26,8,0,370.0,73.0,1.1,10.0,152.0,54.27,43.49
2016,2,26,8,15,411.5,86.0,1.1,10.0,194.5,63.39,51.91
2016,2,26,8,30,453.0,99.0,1.1,10.0,237.0,72.31,59.97
2016,2,26,8,45,498.5,104.0,1.1,10.5,278.5,75.95,63.02
2016,2,26,9,0,544.0,109.0,1.1,11.0,320.0,81.9,68.04
2016,2,26,9,15,435.0,147.0,1.1,11.0,328.0,100.89,84.64
2016,2,26,9,30,326.0,185.0,1.1,11.0,336.0,123.52,104.18
2016,2,26,9,45,383.5,190.5,1.15,11.5,382.5,127.67,107.26
2016,2,26,10,0,441.0,196.0,1.2,12.0,429.0,127.17,106.36
2016,2,26,10,15,388.5,222.5,1.2,12.0,437.0,144.66,121.17
2016,2,26,10,30,336.0,249.0,1.2,12.0,445.0,156.82,131.26
2016,2,26,10,45,454.5,224.0,1.25,12.5,501.0,141.4,117.62
2016,2,26,11,0,573.0,199.0,1.3,13.0,557.0,173.26,117.96
2016,2,26,11,15,544.0,216.5,1.3,13.0,564.5,221.71,152.84
2016,2,26,11,30,515.0,234.0,1.3,13.0,572.0,267.19,190.93
2016,2,26,11,45,467.0,257.5,1.35,13.0,567.5,308.45,228.24
2016,2,26,12,0,419.0,281.0,1.4,13.0,563.0,343.74,260.65
2016,2,26,12,15,651.5,190.5,1.45,13.0,632.0,403.73,306.56
2016,2,26,12,30,884.0,100.0,1.5,13.0,701.0,475.36,363.97
2016,2,26,12,45,883.0,99.0,1.55,13.0,695.0,522.87,405.43
2016,2,26,13,0,882.0,98.0,1.6,13.0,689.0,568.22,444.32
2016,2,26,13,15,610.5,192.5,1.65,12.5,598.0,544.01,429.23
2016,2,26,13,30,339.0,287.0,1.7,12.0,507.0,475.0,377.92
2016,2,26,13,45,332.0,278.5,1.75,12.0,488.5,485.16,387.95
2016,2,26,14,0,325.0,270.0,1.8,12.0,470.0,493.29,395.74
2016,2,26,14,15,168.0,233.5,1.85,12.0,336.5,345.3,280.11
2016,2,26,14,30,11.0,197.0,1.9,12.0,203.0,170.01,136.6
2016,2,26,14,45,5.5,167.0,1.95,12.0,170.0,140.6,112.96
2016,2,26,15,0,0.0,137.0,2.0,12.0,137.0,110.48,88.01
2016,2,26,15,15,2.0,143.0,1.95,11.5,144.0,119.45,96.07
2016,2,26,15,30,4.0,149.0,1.9,11.0,151.0,129.87,105.35
2016,2,26,15,45,2.0,91.0,1.85,10.5,92.0,73.68,58.02
2016,2,26,16,0,0.0,33.0,1.8,10.0,33.0,25.18,16.31
2016,2,26,16,15,0.0,28.5,1.7,10.0,28.5,21.72,13.35
2016,2,26,16,30,0.0,24.0,1.6,10.0,24.0,18.27,10.34
2016,2,26,16,45,0.0,19.0,1.55,10.0,19.0,14.44,6.97
2016,2,26,17,0,0.0,14.0,1.5,10.0,14.0,10.62,3.56
2016,2,26,17,15,0.0,9.5,1.45,9.5,9.5,7.2,0.5
2016,2,26,17,30,0.0,5.0,1.4,9.0,5.0,3.78,0.0
2016,2,26,17,45,0.0,2.5,1.4,9.0,2.5,1.89,0.0
2016,2,26,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,8.0,1.75,7.5,8.0,0.0,0.0
2016,2,27,7,0,0.0,16.0,1.7,8.0,16.0,12.59,0.0
2016,2,27,7,15,226.0,25.0,1.7,8.0,53.0,20.45,9.67
2016,2,27,7,30,452.0,34.0,1.7,8.0,90.0,28.41,19.5
2016,2,27,7,45,533.0,42.0,1.7,8.5,137.5,35.1,26.07
2016,2,27,8,0,614.0,50.0,1.7,9.0,185.0,41.84,32.45
2016,2,27,8,15,666.5,55.5,1.65,9.0,234.0,50.27,40.26
2016,2,27,8,30,719.0,61.0,1.6,9.0,283.0,55.19,44.74
2016,2,27,8,45,519.5,105.5,1.6,9.5,279.5,77.2,64.41
2016,2,27,9,0,320.0,150.0,1.6,10.0,276.0,103.41,87.46
2016,2,27,9,15,367.5,160.5,1.55,10.5,320.5,110.47,93.23
2016,2,27,9,30,415.0,171.0,1.5,11.0,365.0,114.01,95.87
2016,2,27,9,45,646.0,124.0,1.5,11.5,454.5,90.03,74.43
2016,2,27,10,0,877.0,77.0,1.5,12.0,544.0,76.77,62.51
2016,2,27,10,15,890.0,79.0,1.45,12.0,577.5,78.73,64.1
2016,2,27,10,30,903.0,81.0,1.4,12.0,611.0,80.6,65.59
2016,2,27,10,45,916.0,80.5,1.35,12.5,638.5,86.47,70.45
2016,2,27,11,0,929.0,80.0,1.3,13.0,666.0,145.92,82.54
2016,2,27,11,15,772.0,140.5,1.25,13.5,637.0,210.31,133.45
2016,2,27,11,30,615.0,201.0,1.2,14.0,608.0,270.85,189.05
2016,2,27,11,45,630.5,200.0,1.2,14.5,623.0,318.1,228.89
2016,2,27,12,0,646.0,199.0,1.2,15.0,638.0,366.41,270.17
2016,2,27,12,15,543.0,238.5,1.2,14.5,608.5,396.88,300.61
2016,2,27,12,30,440.0,278.0,1.2,14.0,579.0,418.87,322.65
2016,2,27,12,45,496.5,253.5,1.2,14.0,591.0,460.36,356.72
2016,2,27,13,0,553.0,229.0,1.2,14.0,603.0,504.53,392.61
2016,2,27,13,15,445.5,259.5,1.2,14.0,557.0,501.22,391.8
2016,2,27,13,30,338.0,290.0,1.2,14.0,511.0,478.29,375.65
2016,2,27,13,45,402.5,262.5,1.25,14.5,517.5,518.71,408.2
2016,2,27,14,0,467.0,235.0,1.3,15.0,524.0,575.75,452.1
2016,2,27,14,15,666.5,163.0,1.3,14.5,555.5,686.03,537.92
2016,2,27,14,30,866.0,91.0,1.3,14.0,587.0,788.17,614.43
2016,2,27,14,45,860.5,85.5,1.35,14.0,553.5,805.67,627.37
2016,2,27,15,0,855.0,80.0,1.4,14.0,520.0,819.34,638.8
2016,2,27,15,15,835.0,77.5,1.45,14.0,479.5,820.64,641.74
2016,2,27,15,30,815.0,75.0,1.5,14.0,439.0,817.82,642.0
2016,2,27,15,45,793.5,70.5,1.55,14.0,395.0,807.23,636.74
2016,2,27,16,0,772.0,66.0,1.6,14.0,351.0,792.76,628.56
2016,2,27,16,15,732.5,61.5,1.6,13.5,302.5,758.73,606.33
2016,2,27,16,30,693.0,57.0,1.6,13.0,254.0,721.21,580.53
2016,2,27,16,45,631.0,51.5,1.65,12.5,205.0,659.5,535.2
2016,2,27,17,0,569.0,46.0,1.7,12.0,156.0,604.45,491.89
2016,2,27,17,15,467.5,37.5,1.75,11.5,110.0,502.75,408.49
2016,2,27,17,30,366.0,29.0,1.8,11.0,64.0,402.79,314.12
2016,2,27,17,45,183.0,14.5,1.85,11.0,32.0,204.79,0.0
2016,2,27,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,0.95,7.5,4.0,0.0,0.0
2016,2,28,7,0,0.0,8.0,0.9,8.0,8.0,6.29,0.0
2016,2,28,7,15,11.0,26.5,0.85,8.0,28.0,19.98,10.06
2016,2,28,7,30,22.0,45.0,0.8,8.0,48.0,33.13,23.81
2016,2,28,7,45,35.0,66.0,0.8,8.5,73.0,47.62,37.42
2016,2,28,8,0,48.0,87.0,0.8,9.0,98.0,61.87,50.59
2016,2,28,8,15,58.0,108.0,0.8,9.0,124.0,75.86,63.37
2016,2,28,8,30,68.0,129.0,0.8,9.0,150.0,89.61,75.69
2016,2,28,8,45,76.5,148.0,0.85,9.5,175.5,102.01,86.44
2016,2,28,9,0,85.0,167.0,0.9,10.0,201.0,114.17,96.78
2016,2,28,9,15,42.5,151.5,0.95,10.0,168.5,106.29,89.56
2016,2,28,9,30,0.0,136.0,1.0,10.0,136.0,100.06,83.85
2016,2,28,9,45,17.5,176.0,1.05,10.5,185.5,126.56,106.65
2016,2,28,10,0,35.0,216.0,1.1,11.0,235.0,144.63,121.75
2016,2,28,10,15,66.5,244.0,1.1,11.0,282.5,160.76,135.25
2016,2,28,10,30,98.0,272.0,1.1,11.0,330.0,176.33,148.19
2016,2,28,10,45,166.0,285.0,1.15,11.5,388.5,179.97,142.71
2016,2,28,11,0,234.0,298.0,1.2,12.0,447.0,211.38,160.32
2016,2,28,11,15,268.0,301.5,1.25,12.0,476.5,236.27,176.7
2016,2,28,11,30,302.0,305.0,1.3,12.0,506.0,271.02,203.4
2016,2,28,11,45,217.5,318.5,1.4,12.0,464.5,284.68,219.04
2016,2,28,12,0,133.0,332.0,1.5,12.0,423.0,285.87,223.96
2016,2,28,12,15,175.5,332.5,1.6,12.0,453.0,318.38,250.07
2016,2,28,12,30,218.0,333.0,1.7,12.0,483.0,355.13,279.81
2016,2,28,12,45,200.0,331.5,1.8,12.5,469.0,364.59,288.3
2016,2,28,13,0,182.0,330.0,1.9,13.0,455.0,371.71,294.72
2016,2,28,13,15,160.0,323.0,1.95,13.0,431.0,369.66,294.17
2016,2,28,13,30,138.0,316.0,2.0,13.0,407.0,364.84,291.24
2016,2,28,13,45,283.5,282.5,2.1,13.0,462.0,458.68,367.41
2016,2,28,14,0,429.0,249.0,2.2,13.0,517.0,563.25,450.42
2016,2,28,14,15,350.5,253.5,2.25,13.0,466.0,517.84,416.03
2016,2,28,14,30,272.0,258.0,2.3,13.0,415.0,480.72,387.83
2016,2,28,14,45,328.0,231.0,2.35,13.0,409.0,512.86,415.82
2016,2,28,15,0,384.0,204.0,2.4,13.0,403.0,544.95,443.47
2016,2,28,15,15,520.5,154.0,2.45,12.5,401.5,639.65,521.27
2016,2,28,15,30,657.0,104.0,2.5,12.0,400.0,724.43,588.43
2016,2,28,15,45,508.5,119.5,2.55,12.0,334.5,615.0,506.23
2016,2,28,16,0,360.0,135.0,2.6,12.0,269.0,512.47,425.97
2016,2,28,16,15,330.0,122.0,2.55,11.5,232.5,456.71,383.96
2016,2,28,16,30,300.0,109.0,2.5,11.0,196.0,420.78,355.79
2016,2,28,16,45,442.5,79.0,2.5,10.5,180.0,531.83,446.91
2016,2,28,17,0,585.0,49.0,2.5,10.0,164.0,624.41,516.54
2016,2,28,17,15,485.0,40.0,2.55,9.5,117.0,522.64,430.61
2016,2,28,17,30,385.0,31.0,2.6,9.0,70.0,422.21,335.96
2016,2,28,17,45,192.5,15.5,2.65,8.5,35.0,216.6,30.97
2016,2,28,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,6,45,86.5,7.0,1.65,8.5,10.0,5.51,0.0
2016,2,29,7,0,173.0,14.0,1.6,9.0,20.0,11.4,0.0
2016,2,29,7,15,319.0,25.5,1.55,9.5,59.5,21.04,11.74
2016,2,29,7,30,465.0,37.0,1.5,10.0,99.0,30.83,21.71
2016,2,29,7,45,548.5,44.5,1.5,10.5,148.0,37.12,27.8
2016,2,29,8,0,632.0,52.0,1.5,11.0,197.0,47.15,37.03
2016,2,29,8,15,682.0,57.5,1.5,11.0,246.5,52.02,41.53
2016,2,29,8,30,732.0,63.0,1.5,11.0,296.0,56.9,45.9
2016,2,29,8,45,759.0,68.5,1.5,11.5,343.0,61.4,49.75
2016,2,29,9,0,786.0,74.0,1.5,12.0,390.0,65.81,53.43
2016,2,29,9,15,809.5,77.0,1.4,12.5,434.0,68.21,55.3
2016,2,29,9,30,833.0,80.0,1.3,13.0,478.0,70.6,57.12
2016,2,29,9,45,849.5,82.5,1.25,13.5,516.5,72.46,58.47
2016,2,29,10,0,866.0,85.0,1.2,14.0,555.0,74.29,59.79
2016,2,29,10,15,877.5,87.0,1.1,14.5,587.5,83.6,67.6
2016,2,29,10,30,889.0,89.0,1.0,15.0,620.0,85.32,68.79
2016,2,29,10,45,907.0,86.0,0.95,15.5,647.5,98.84,65.11
2016,2,29,11,0,925.0,83.0,0.9,16.0,675.0,157.01,88.21
2016,2,29,11,15,930.0,83.5,0.85,16.0,693.5,216.84,129.96
2016,2,29,11,30,935.0,84.0,0.8,16.0,712.0,276.46,179.23
2016,2,29,11,45,941.5,82.5,0.75,16.5,723.0,334.56,229.61
2016,2,29,12,0,948.0,81.0,0.7,17.0,734.0,392.04,279.59
2016,2,29,12,15,700.0,179.0,0.7,17.0,662.0,423.63,313.75
2016,2,29,12,30,452.0,277.0,0.7,17.0,590.0,428.75,324.05
2016,2,29,12,45,527.0,247.0,0.7,17.0,609.5,476.37,361.89
2016,2,29,13,0,602.0,217.0,0.7,17.0,629.0,527.92,402.17
2016,2,29,13,15,510.0,245.5,0.7,17.0,590.0,533.38,407.72
2016,2,29,13,30,418.0,274.0,0.7,17.0,551.0,518.99,398.54
2016,2,29,13,45,647.5,186.5,0.7,17.0,600.0,640.39,490.28
2016,2,29,14,0,877.0,99.0,0.7,17.0,649.0,748.37,569.77
2016,2,29,14,15,866.0,97.0,0.7,17.0,621.0,772.81,586.5
2016,2,29,14,30,855.0,95.0,0.7,17.0,593.0,793.41,601.25
2016,2,29,14,45,837.0,94.0,0.7,17.0,557.5,805.6,610.47
2016,2,29,15,0,819.0,93.0,0.7,17.0,522.0,813.63,617.14
2016,2,29,15,15,593.5,133.5,0.65,16.5,431.5,692.33,535.05
2016,2,29,15,30,368.0,174.0,0.6,16.0,341.0,527.01,415.99
2016,2,29,15,45,406.5,148.5,0.6,15.5,316.0,563.01,447.37
2016,2,29,16,0,445.0,123.0,0.6,15.0,291.0,576.01,460.03
2016,2,29,16,15,407.0,113.5,0.6,14.5,251.0,537.78,432.96
2016,2,29,16,30,369.0,104.0,0.6,14.0,211.0,497.59,403.89
2016,2,29,16,45,332.5,87.5,0.6,13.5,171.0,447.98,366.37
2016,2,29,17,0,296.0,71.0,0.6,13.0,131.0,396.93,325.7
2016,2,29,17,15,236.0,54.0,0.6,12.5,93.0,323.77,264.62
2016,2,29,17,30,176.0,37.0,0.6,12.0,55.0,251.11,199.17
2016,2,29,17,45,88.0,18.5,0.6,11.5,27.5,132.69,52.22
2016,2,29,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,9.0,10.0,7.87,0.0
2016,3,1,7,0,0.0,20.0,0.9,9.0,20.0,14.79,0.0
2016,3,1,7,15,172.5,32.0,0.9,9.5,56.0,24.16,14.69
2016,3,1,7,30,345.0,44.0,0.9,10.0,92.0,35.77,26.19
2016,3,1,7,45,409.5,56.0,0.9,10.5,135.5,45.09,35.0
2016,3,1,8,0,474.0,68.0,0.9,11.0,179.0,54.24,43.44
2016,3,1,8,15,512.5,78.5,1.0,11.5,223.5,61.76,50.19
2016,3,1,8,30,551.0,89.0,1.1,12.0,268.0,69.09,56.6
2016,3,1,8,45,595.5,91.5,1.2,12.5,311.5,70.51,57.63
2016,3,1,9,0,640.0,94.0,1.3,13.0,355.0,72.1,58.76
2016,3,1,9,15,743.0,85.0,1.4,13.0,419.5,72.74,59.15
2016,3,1,9,30,846.0,76.0,1.5,13.0,484.0,68.02,54.82
2016,3,1,9,45,873.5,74.5,1.6,13.0,525.5,74.9,60.71
2016,3,1,10,0,901.0,73.0,1.7,13.0,567.0,75.01,60.64
2016,3,1,10,15,911.0,74.5,1.7,13.0,599.0,76.6,61.89
2016,3,1,10,30,921.0,76.0,1.7,13.0,631.0,78.11,63.08
2016,3,1,10,45,930.0,76.5,1.75,13.0,657.0,97.06,61.88
2016,3,1,11,0,939.0,77.0,1.8,13.0,683.0,157.76,88.85
2016,3,1,11,15,642.5,189.0,1.75,13.0,609.0,231.66,156.44
2016,3,1,11,30,346.0,301.0,1.7,13.0,535.0,282.44,210.5
2016,3,1,11,45,176.5,254.0,1.7,13.0,373.5,234.84,180.73
2016,3,1,12,0,7.0,207.0,1.7,13.0,212.0,158.78,125.35
2016,3,1,12,15,38.0,264.0,1.7,13.0,291.0,215.29,170.6
2016,3,1,12,30,69.0,321.0,1.7,13.0,370.0,277.95,220.13
2016,3,1,12,45,35.5,243.5,1.7,13.5,268.5,209.88,166.24
2016,3,1,13,0,2.0,166.0,1.7,14.0,167.0,129.74,101.66
2016,3,1,13,15,1.0,163.0,1.75,13.5,164.0,127.43,100.21
2016,3,1,13,30,0.0,160.0,1.8,13.0,161.0,124.99,98.49
2016,3,1,13,45,0.0,140.0,1.85,13.0,140.5,109.31,85.72
2016,3,1,14,0,0.0,120.0,1.9,13.0,120.0,93.39,72.7
2016,3,1,14,15,21.0,182.0,1.9,13.0,194.5,161.79,129.88
2016,3,1,14,30,42.0,244.0,1.9,13.0,269.0,253.97,205.19
2016,3,1,14,45,33.5,224.0,1.9,13.0,243.0,232.99,188.27
2016,3,1,15,0,25.0,204.0,1.9,13.0,217.0,194.04,157.01
2016,3,1,15,15,12.5,166.0,1.85,12.5,172.5,149.76,120.96
2016,3,1,15,30,0.0,128.0,1.8,12.0,128.0,104.66,83.42
2016,3,1,15,45,0.0,108.0,1.75,12.0,108.0,87.34,69.12
2016,3,1,16,0,0.0,88.0,1.7,12.0,88.0,69.82,54.43
2016,3,1,16,15,0.0,76.5,1.6,11.5,76.5,60.25,46.47
2016,3,1,16,30,0.0,65.0,1.5,11.0,65.0,50.59,38.3
2016,3,1,16,45,0.0,52.5,1.45,11.0,52.5,40.2,29.29
2016,3,1,17,0,0.0,40.0,1.4,11.0,40.0,30.57,20.81
2016,3,1,17,15,0.0,29.0,1.3,11.0,29.0,22.12,13.28
2016,3,1,17,30,0.0,18.0,1.2,11.0,18.0,13.69,5.7
2016,3,1,17,45,0.0,9.0,1.1,11.0,9.0,6.83,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,45,112.0,8.0,1.2,10.5,13.0,6.29,0.0
2016,3,2,7,0,224.0,16.0,1.2,11.0,26.0,13.12,0.0
2016,3,2,7,15,359.5,26.0,1.2,11.0,67.0,21.55,12.63
2016,3,2,7,30,495.0,36.0,1.2,11.0,108.0,30.15,21.16
2016,3,2,7,45,573.0,42.5,1.3,11.5,156.5,38.74,29.21
2016,3,2,8,0,651.0,49.0,1.4,12.0,205.0,44.82,34.82
2016,3,2,8,15,423.5,91.5,1.4,12.0,201.5,67.07,54.85
2016,3,2,8,30,196.0,134.0,1.4,12.0,198.0,93.46,78.25
2016,3,2,8,45,203.0,154.0,1.4,12.5,229.0,105.97,88.9
2016,3,2,9,0,210.0,174.0,1.4,13.0,260.0,118.13,99.09
2016,3,2,9,15,117.0,180.5,1.4,13.0,229.5,120.93,101.21
2016,3,2,9,30,24.0,187.0,1.4,13.0,199.0,132.91,111.27
2016,3,2,9,45,122.5,219.0,1.45,13.5,286.0,142.57,119.04
2016,3,2,10,0,221.0,251.0,1.5,14.0,373.0,161.35,134.51
2016,3,2,10,15,324.0,245.5,1.55,14.0,436.5,154.65,128.49
2016,3,2,10,30,427.0,240.0,1.6,14.0,500.0,147.4,122.12
2016,3,2,10,45,492.5,227.5,1.65,14.0,539.0,155.24,114.54
2016,3,2,11,0,558.0,215.0,1.7,14.0,578.0,193.49,131.58
2016,3,2,11,15,449.5,260.0,1.7,14.0,557.5,244.0,173.85
2016,3,2,11,30,341.0,305.0,1.7,14.0,537.0,285.19,212.06
2016,3,2,11,45,302.5,318.5,1.75,14.0,527.0,311.85,236.49
2016,3,2,12,0,264.0,332.0,1.8,14.0,517.0,334.45,257.43
2016,3,2,12,15,283.0,329.5,1.8,14.0,528.5,365.01,282.87
2016,3,2,12,30,302.0,327.0,1.8,14.0,540.0,396.91,309.26
2016,3,2,12,45,203.0,329.5,1.85,14.0,472.5,368.0,289.21
2016,3,2,13,0,104.0,332.0,1.9,14.0,405.0,325.25,257.1
2016,3,2,13,15,100.0,328.5,1.9,13.5,397.5,331.1,263.02
2016,3,2,13,30,96.0,325.0,1.9,13.0,390.0,336.35,268.21
2016,3,2,13,45,66.0,293.5,1.9,13.0,338.0,297.26,237.72
2016,3,2,14,0,36.0,262.0,1.9,13.0,286.0,253.97,203.46
2016,3,2,14,15,62.0,265.0,1.9,12.5,303.0,283.24,228.53
2016,3,2,14,30,88.0,268.0,1.9,12.0,320.0,315.04,255.46
2016,3,2,14,45,81.0,250.5,1.95,12.0,296.0,300.0,244.01
2016,3,2,15,0,74.0,233.0,2.0,12.0,272.0,283.82,231.75
2016,3,2,15,15,45.5,202.0,2.0,12.0,225.5,232.44,190.04
2016,3,2,15,30,17.0,171.0,2.0,12.0,179.0,162.26,132.02
2016,3,2,15,45,8.5,122.5,2.0,12.0,126.5,108.85,87.57
2016,3,2,16,0,0.0,74.0,2.0,12.0,74.0,56.83,43.29
2016,3,2,16,15,0.0,64.0,1.95,11.5,64.0,49.06,36.85
2016,3,2,16,30,0.0,54.0,1.9,11.0,54.0,41.33,30.3
2016,3,2,16,45,0.0,44.0,1.9,11.0,44.0,33.63,23.6
2016,3,2,17,0,0.0,34.0,1.9,11.0,34.0,25.94,16.82
2016,3,2,17,15,0.0,24.5,1.95,10.5,24.5,18.66,10.36
2016,3,2,17,30,0.0,15.0,2.0,10.0,15.0,11.39,3.86
2016,3,2,17,45,0.0,7.5,2.05,10.0,7.5,5.68,0.0
2016,3,2,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.35,10.5,7.5,5.9,0.0
2016,3,3,7,0,0.0,15.0,0.3,11.0,15.0,11.44,0.0
2016,3,3,7,15,14.0,34.0,0.25,11.0,36.0,25.45,16.23
2016,3,3,7,30,28.0,53.0,0.2,11.0,57.0,38.9,29.07
2016,3,3,7,45,41.0,74.0,0.15,11.0,82.5,53.36,42.48
2016,3,3,8,0,54.0,95.0,0.1,11.0,108.0,67.57,55.45
2016,3,3,8,15,62.5,116.0,0.1,11.0,134.5,81.5,67.86
2016,3,3,8,30,71.0,137.0,0.1,11.0,161.0,95.18,79.8
2016,3,3,8,45,77.5,157.0,0.15,11.5,186.5,108.02,90.67
2016,3,3,9,0,84.0,177.0,0.2,12.0,212.0,120.6,101.12
2016,3,3,9,15,144.0,197.5,0.25,12.0,265.0,130.45,109.3
2016,3,3,9,30,204.0,218.0,0.3,12.0,318.0,143.11,119.82
2016,3,3,9,45,196.0,237.0,0.4,12.0,339.5,153.28,128.2
2016,3,3,10,0,188.0,256.0,0.5,12.0,361.0,163.08,136.25
2016,3,3,10,15,260.5,261.0,0.5,12.0,415.5,160.84,134.0
2016,3,3,10,30,333.0,266.0,0.5,12.0,470.0,164.62,136.95
2016,3,3,10,45,286.0,287.5,0.55,12.0,468.0,184.73,141.43
2016,3,3,11,0,239.0,309.0,0.6,12.0,466.0,223.79,168.13
2016,3,3,11,15,271.0,312.5,0.7,12.0,495.0,249.08,185.54
2016,3,3,11,30,303.0,316.0,0.8,12.0,524.0,284.41,213.07
2016,3,3,11,45,304.0,320.0,0.9,12.0,531.5,314.56,238.76
2016,3,3,12,0,305.0,324.0,1.0,12.0,539.0,344.6,264.6
2016,3,3,12,15,248.5,335.5,0.9,12.0,511.0,354.28,274.82
2016,3,3,12,30,192.0,347.0,0.8,12.0,483.0,358.23,279.64
2016,3,3,12,45,106.0,303.5,0.75,12.0,378.5,299.3,235.66
2016,3,3,13,0,20.0,260.0,0.7,12.0,274.0,213.71,169.03
2016,3,3,13,15,20.0,255.5,0.55,12.0,269.5,213.06,168.95
2016,3,3,13,30,20.0,251.0,0.4,12.0,265.0,212.31,168.32
2016,3,3,13,45,12.0,217.5,0.3,12.0,226.0,181.46,143.73
2016,3,3,14,0,4.0,184.0,0.2,12.0,187.0,149.22,117.9
2016,3,3,14,15,14.5,207.0,0.25,12.0,216.0,178.64,142.38
2016,3,3,14,30,25.0,230.0,0.3,12.0,245.0,210.62,168.49
2016,3,3,14,45,57.0,234.5,0.4,12.0,266.0,263.07,211.57
2016,3,3,15,0,89.0,239.0,0.5,12.0,287.0,303.11,244.59
2016,3,3,15,15,56.5,208.5,0.5,11.5,238.5,249.19,201.88
2016,3,3,15,30,24.0,178.0,0.5,11.0,190.0,175.48,142.48
2016,3,3,15,45,227.5,154.0,0.5,11.0,244.0,391.69,323.35
2016,3,3,16,0,431.0,130.0,0.5,11.0,298.0,576.21,467.46
2016,3,3,16,15,400.5,119.0,0.45,11.0,259.0,542.5,440.13
2016,3,3,16,30,370.0,108.0,0.4,11.0,220.0,506.77,413.34
2016,3,3,16,45,475.0,80.5,0.35,11.0,198.0,568.9,460.71
2016,3,3,17,0,580.0,53.0,0.3,11.0,176.0,634.2,505.3
2016,3,3,17,15,485.5,44.0,0.25,10.5,128.0,535.41,426.73
2016,3,3,17,30,391.0,35.0,0.2,10.0,80.0,437.52,344.73
2016,3,3,17,45,195.5,17.5,0.2,10.0,40.0,233.75,143.3
2016,3,3,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
