Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,4,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,2.5,1.6,8.5,2.5,1.97,0.0
2016,3,4,7,0,0.0,5.0,1.6,9.0,5.0,3.78,0.0
2016,3,4,7,15,0.0,12.0,1.65,9.0,12.0,9.1,2.27
2016,3,4,7,30,0.0,19.0,1.7,9.0,19.0,14.44,7.35
2016,3,4,7,45,0.0,27.5,1.8,9.5,27.5,20.95,13.4
2016,3,4,8,0,0.0,36.0,1.9,10.0,36.0,27.47,19.4
2016,3,4,8,15,0.0,44.5,1.95,10.0,44.5,34.0,25.37
2016,3,4,8,30,0.0,53.0,2.0,10.0,53.0,40.56,31.28
2016,3,4,8,45,11.0,106.0,2.15,10.5,110.5,78.94,65.61
2016,3,4,9,0,22.0,159.0,2.3,11.0,168.0,113.74,96.07
2016,3,4,9,15,35.5,183.0,2.3,11.0,200.0,124.64,105.3
2016,3,4,9,30,49.0,207.0,2.3,11.0,232.0,138.98,117.49
2016,3,4,9,45,28.5,197.0,2.35,11.0,212.0,134.26,113.05
2016,3,4,10,0,8.0,187.0,2.4,11.0,192.0,134.83,113.28
2016,3,4,10,15,20.5,218.5,2.4,11.0,231.5,155.22,130.63
2016,3,4,10,30,33.0,250.0,2.4,11.0,271.0,164.84,138.59
2016,3,4,10,45,23.5,239.5,2.45,11.0,254.5,171.09,136.89
2016,3,4,11,0,14.0,229.0,2.5,11.0,238.0,167.29,133.51
2016,3,4,11,15,7.0,161.5,2.5,11.0,166.0,122.68,96.96
2016,3,4,11,30,0.0,94.0,2.5,11.0,94.0,72.57,55.58
2016,3,4,11,45,0.0,122.5,2.55,11.5,123.0,93.93,73.28
2016,3,4,12,0,0.0,151.0,2.6,12.0,152.0,115.4,90.83
2016,3,4,12,15,16.0,221.0,2.65,12.0,233.5,174.57,139.03
2016,3,4,12,30,32.0,291.0,2.7,12.0,315.0,239.48,191.33
2016,3,4,12,45,16.0,211.0,2.75,12.0,223.0,171.05,136.22
2016,3,4,13,0,0.0,131.0,2.8,12.0,131.0,101.35,79.17
2016,3,4,13,15,0.0,128.5,2.8,12.0,128.5,99.6,77.86
2016,3,4,13,30,0.0,126.0,2.8,12.0,126.0,97.81,76.45
2016,3,4,13,45,10.0,183.5,2.85,12.0,190.0,151.77,121.38
2016,3,4,14,0,20.0,241.0,2.9,12.0,254.0,209.81,169.16
2016,3,4,14,15,43.0,253.0,2.85,12.0,279.5,256.91,208.14
2016,3,4,14,30,66.0,265.0,2.8,12.0,305.0,294.43,239.3
2016,3,4,14,45,73.5,252.5,2.8,12.0,294.5,295.86,241.28
2016,3,4,15,0,81.0,240.0,2.8,12.0,284.0,297.35,243.49
2016,3,4,15,15,40.5,179.5,2.75,11.5,201.5,202.46,166.04
2016,3,4,15,30,0.0,119.0,2.7,11.0,119.0,95.81,76.2
2016,3,4,15,45,26.5,139.0,2.65,11.0,149.5,155.05,127.77
2016,3,4,16,0,53.0,159.0,2.6,11.0,180.0,210.57,175.52
2016,3,4,16,15,45.5,139.5,2.65,11.0,156.0,187.17,156.04
2016,3,4,16,30,38.0,120.0,2.7,11.0,132.0,163.11,135.86
2016,3,4,16,45,29.5,99.5,2.75,11.0,107.5,135.94,112.55
2016,3,4,17,0,21.0,79.0,2.8,11.0,83.0,107.84,87.96
2016,3,4,17,15,10.5,58.5,2.8,11.0,60.5,66.08,51.27
2016,3,4,17,30,0.0,38.0,2.8,11.0,38.0,35.46,23.99
2016,3,4,17,45,0.0,19.0,2.8,11.0,19.0,14.5,4.22
2016,3,4,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,3.5,11.0,2.0,1.57,0.0
2016,3,5,7,0,0.0,4.0,3.6,11.0,4.0,3.02,0.0
2016,3,5,7,15,0.0,9.0,3.75,11.0,9.0,6.82,0.26
2016,3,5,7,30,0.0,14.0,3.9,11.0,14.0,10.62,3.84
2016,3,5,7,45,0.0,20.5,4.05,11.5,20.5,15.58,8.42
2016,3,5,8,0,0.0,27.0,4.2,12.0,27.0,20.56,12.96
2016,3,5,8,15,0.0,33.0,4.3,12.0,33.0,25.16,17.13
2016,3,5,8,30,0.0,39.0,4.4,12.0,39.0,29.78,21.27
2016,3,5,8,45,14.5,102.0,4.55,12.0,108.5,76.42,62.98
2016,3,5,9,0,29.0,165.0,4.7,12.0,178.0,113.54,95.63
2016,3,5,9,15,14.5,105.5,4.65,12.0,112.0,79.91,65.64
2016,3,5,9,30,0.0,46.0,4.6,12.0,46.0,35.23,25.83
2016,3,5,9,45,0.0,39.5,4.55,12.0,39.5,30.25,21.33
2016,3,5,10,0,0.0,33.0,4.5,12.0,33.0,25.27,16.85
2016,3,5,10,15,0.5,98.0,4.45,12.0,98.0,75.25,60.91
2016,3,5,10,30,1.0,163.0,4.4,12.0,163.0,120.34,100.07
2016,3,5,10,45,0.5,142.5,4.4,12.5,142.5,107.01,84.16
2016,3,5,11,0,0.0,122.0,4.4,13.0,122.0,92.93,72.23
2016,3,5,11,15,0.0,95.0,4.55,13.0,95.0,73.3,55.84
2016,3,5,11,30,0.0,68.0,4.7,13.0,68.0,52.39,38.35
2016,3,5,11,45,11.0,169.0,4.9,13.0,177.0,131.46,103.57
2016,3,5,12,0,22.0,270.0,5.1,13.0,286.0,209.83,167.3
2016,3,5,12,15,15.0,239.0,5.25,13.0,250.0,187.57,149.41
2016,3,5,12,30,8.0,208.0,5.4,13.0,214.0,163.23,129.77
2016,3,5,12,45,4.0,169.0,5.6,13.0,172.0,132.54,104.71
2016,3,5,13,0,0.0,130.0,5.8,13.0,130.0,100.58,78.38
2016,3,5,13,15,0.0,127.5,5.85,13.0,127.5,98.82,76.99
2016,3,5,13,30,0.0,125.0,5.9,13.0,125.0,97.02,75.58
2016,3,5,13,45,0.5,142.5,6.0,13.0,142.5,111.66,87.83
2016,3,5,14,0,1.0,160.0,6.1,13.0,160.0,126.89,100.6
2016,3,5,14,15,0.5,98.5,6.2,13.0,98.5,76.5,58.76
2016,3,5,14,30,0.0,37.0,6.3,13.0,37.0,28.37,18.37
2016,3,5,14,45,0.0,32.0,6.45,13.0,32.0,24.51,15.15
2016,3,5,15,0,0.0,27.0,6.6,13.0,27.0,20.65,11.92
2016,3,5,15,15,0.0,20.5,6.65,12.5,20.5,15.66,7.73
2016,3,5,15,30,0.0,14.0,6.7,12.0,14.0,10.68,3.51
2016,3,5,15,45,0.0,58.5,6.8,12.0,58.5,44.82,32.88
2016,3,5,16,0,0.0,103.0,6.9,12.0,103.0,83.75,66.33
2016,3,5,16,15,0.0,89.5,6.7,12.0,89.5,72.45,56.8
2016,3,5,16,30,0.0,76.0,6.5,12.0,76.0,61.02,47.08
2016,3,5,16,45,0.0,61.5,6.35,12.0,61.5,48.38,36.19
2016,3,5,17,0,0.0,47.0,6.2,12.0,47.0,35.97,25.36
2016,3,5,17,15,0.0,34.0,6.05,12.0,34.0,25.96,16.53
2016,3,5,17,30,0.0,21.0,5.9,12.0,21.0,15.99,7.7
2016,3,5,17,45,0.0,11.5,5.75,12.0,11.5,8.73,0.53
2016,3,5,18,0,0.0,2.0,5.6,12.0,2.0,1.57,0.0
2016,3,5,18,15,0.0,1.0,5.4,11.5,1.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,45,50.5,14.0,2.75,8.5,17.5,11.02,0.0
2016,3,6,7,0,101.0,28.0,2.8,9.0,35.0,20.91,8.77
2016,3,6,7,15,221.0,44.0,2.85,9.0,75.5,32.98,23.29
2016,3,6,7,30,341.0,60.0,2.9,9.0,116.0,45.05,34.88
2016,3,6,7,45,415.0,72.0,2.95,9.0,163.5,54.01,43.41
2016,3,6,8,0,489.0,84.0,3.0,9.0,211.0,62.92,51.69
2016,3,6,8,15,544.0,92.0,3.0,9.0,260.5,71.8,59.75
2016,3,6,8,30,599.0,100.0,3.0,9.0,310.0,77.25,64.56
2016,3,6,8,45,384.5,143.5,3.05,9.5,285.5,98.46,83.25
2016,3,6,9,0,170.0,187.0,3.1,10.0,261.0,124.84,106.21
2016,3,6,9,15,291.0,189.0,3.1,10.0,331.0,125.0,105.99
2016,3,6,9,30,412.0,191.0,3.1,10.0,401.0,124.19,104.98
2016,3,6,9,45,206.0,135.5,3.1,10.5,240.5,91.72,76.0
2016,3,6,10,0,0.0,80.0,3.1,11.0,80.0,61.55,49.12
2016,3,6,10,15,64.5,188.5,3.1,11.0,229.0,131.7,110.43
2016,3,6,10,30,129.0,297.0,3.1,11.0,378.0,182.08,153.48
2016,3,6,10,45,251.0,293.5,3.1,11.0,459.0,189.63,146.34
2016,3,6,11,0,373.0,290.0,3.1,11.0,540.0,227.39,167.32
2016,3,6,11,15,206.5,293.5,3.25,11.0,433.0,235.45,180.21
2016,3,6,11,30,40.0,297.0,3.4,11.0,326.0,219.39,174.62
2016,3,6,11,45,30.0,281.5,3.55,11.0,303.5,213.65,170.6
2016,3,6,12,0,20.0,266.0,3.7,11.0,281.0,206.45,165.25
2016,3,6,12,15,13.0,231.0,3.8,11.0,241.0,180.95,144.77
2016,3,6,12,30,6.0,196.0,3.9,11.0,201.0,153.27,122.28
2016,3,6,12,45,3.0,158.0,4.0,11.0,160.5,123.57,97.91
2016,3,6,13,0,0.0,120.0,4.1,11.0,120.0,92.81,72.42
2016,3,6,13,15,0.0,117.5,4.15,11.0,117.5,90.97,70.97
2016,3,6,13,30,0.0,115.0,4.2,11.0,115.0,89.11,69.48
2016,3,6,13,45,0.0,74.0,4.3,11.0,74.0,57.01,42.62
2016,3,6,14,0,0.0,33.0,4.4,11.0,33.0,25.32,15.89
2016,3,6,14,15,1.0,101.0,4.45,10.5,101.5,78.9,61.41
2016,3,6,14,30,2.0,169.0,4.5,10.0,170.0,137.17,110.66
2016,3,6,14,45,1.0,123.0,4.6,10.0,123.5,97.57,77.51
2016,3,6,15,0,0.0,77.0,4.7,10.0,77.0,59.2,45.1
2016,3,6,15,15,0.0,43.0,4.75,9.5,43.0,32.92,22.77
2016,3,6,15,30,0.0,9.0,4.8,9.0,9.0,6.86,0.3
2016,3,6,15,45,0.0,9.0,4.85,9.0,9.0,6.85,0.31
2016,3,6,16,0,0.0,9.0,4.9,9.0,9.0,6.85,0.32
2016,3,6,16,15,0.0,8.0,4.95,9.0,8.0,6.08,0.0
2016,3,6,16,30,0.0,7.0,5.0,9.0,7.0,5.31,0.0
2016,3,6,16,45,0.0,5.5,5.05,9.0,5.5,4.17,0.0
2016,3,6,17,0,0.0,4.0,5.1,9.0,4.0,3.03,0.0
2016,3,6,17,15,0.0,2.5,5.05,9.0,2.5,1.89,0.0
2016,3,6,17,30,0.0,1.0,5.0,9.0,1.0,0.75,0.0
2016,3,6,17,45,0.0,0.5,5.0,9.0,0.5,0.38,0.0
2016,3,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,3.5,6.0,1.5,1.18,0.0
2016,3,7,7,0,0.0,3.0,3.6,6.0,3.0,2.27,0.0
2016,3,7,7,15,0.0,7.0,3.7,6.0,7.0,5.3,0.0
2016,3,7,7,30,0.0,11.0,3.8,6.0,11.0,8.34,1.96
2016,3,7,7,45,0.0,15.5,3.9,6.5,15.5,11.77,5.18
2016,3,7,8,0,0.0,20.0,4.0,7.0,20.0,15.21,8.37
2016,3,7,8,15,0.0,24.0,4.1,7.0,24.0,18.27,11.2
2016,3,7,8,30,0.0,28.0,4.2,7.0,28.0,21.34,13.99
2016,3,7,8,45,16.5,100.0,4.35,7.0,107.5,75.28,63.13
2016,3,7,9,0,33.0,172.0,4.5,7.0,187.0,117.81,101.19
2016,3,7,9,15,53.5,197.5,4.6,7.0,224.0,133.3,114.67
2016,3,7,9,30,74.0,223.0,4.7,7.0,261.0,148.37,127.71
2016,3,7,9,45,215.5,232.5,4.8,7.5,354.5,152.03,130.36
2016,3,7,10,0,357.0,242.0,4.9,8.0,448.0,153.72,131.29
2016,3,7,10,15,437.0,231.5,4.95,8.0,498.0,143.03,121.63
2016,3,7,10,30,517.0,221.0,5.0,8.0,548.0,137.99,117.0
2016,3,7,10,45,728.5,153.5,5.1,8.5,634.0,136.67,90.97
2016,3,7,11,0,940.0,86.0,5.2,9.0,720.0,184.25,109.19
2016,3,7,11,15,946.0,86.5,5.2,9.0,739.0,245.49,158.15
2016,3,7,11,30,952.0,87.0,5.2,9.0,758.0,306.62,213.24
2016,3,7,11,45,953.5,88.5,5.25,9.5,769.0,366.76,269.4
2016,3,7,12,0,955.0,90.0,5.3,10.0,780.0,425.83,324.59
2016,3,7,12,15,956.0,90.0,5.3,10.0,782.5,482.21,377.22
2016,3,7,12,30,957.0,90.0,5.3,10.0,785.0,536.93,427.31
2016,3,7,12,45,941.5,97.0,5.35,10.0,776.0,587.09,472.6
2016,3,7,13,0,926.0,104.0,5.4,10.0,767.0,633.86,513.98
2016,3,7,13,15,922.0,103.0,5.4,10.0,753.5,677.2,551.67
2016,3,7,13,30,918.0,102.0,5.4,10.0,740.0,717.61,586.3
2016,3,7,13,45,913.5,100.0,5.45,10.0,718.5,753.64,617.19
2016,3,7,14,0,909.0,98.0,5.5,10.0,697.0,786.37,644.28
2016,3,7,14,15,899.0,96.5,5.5,10.0,668.0,811.94,664.69
2016,3,7,14,30,889.0,95.0,5.5,10.0,639.0,833.73,682.38
2016,3,7,14,45,878.0,92.0,5.5,10.0,603.5,858.37,702.4
2016,3,7,15,0,867.0,89.0,5.5,10.0,568.0,870.37,712.99
2016,3,7,15,15,848.0,86.5,5.45,10.0,526.0,871.93,715.63
2016,3,7,15,30,829.0,84.0,5.4,10.0,484.0,869.3,715.27
2016,3,7,15,45,806.5,79.5,5.35,10.0,438.0,857.01,707.63
2016,3,7,16,0,784.0,75.0,5.3,10.0,392.0,840.73,696.88
2016,3,7,16,15,747.0,70.5,5.3,9.5,342.0,807.36,674.16
2016,3,7,16,30,710.0,66.0,5.3,9.0,292.0,770.41,647.81
2016,3,7,16,45,657.5,60.0,5.3,9.0,241.5,722.02,609.8
2016,3,7,17,0,605.0,54.0,5.3,9.0,191.0,664.78,562.55
2016,3,7,17,15,515.5,46.0,5.25,8.5,142.0,570.2,482.76
2016,3,7,17,30,426.0,38.0,5.2,8.0,93.0,476.09,398.55
2016,3,7,17,45,269.0,26.0,5.2,8.0,55.0,320.43,242.43
2016,3,7,18,0,112.0,14.0,5.2,8.0,17.0,104.36,0.0
2016,3,7,18,15,56.0,7.0,5.2,7.5,8.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,9.0,2.7,5.5,9.0,7.08,0.0
2016,3,8,7,0,0.0,18.0,2.7,6.0,18.0,13.72,5.2
2016,3,8,7,15,0.0,36.0,2.65,6.0,36.0,27.18,18.67
2016,3,8,7,30,0.0,54.0,2.6,6.0,54.0,40.19,31.03
2016,3,8,7,45,0.0,73.0,2.55,6.5,73.0,53.72,43.66
2016,3,8,8,0,0.0,92.0,2.5,7.0,92.0,67.13,55.96
2016,3,8,8,15,5.0,110.0,2.3,7.0,112.0,79.86,67.51
2016,3,8,8,30,10.0,128.0,2.1,7.0,132.0,92.49,78.79
2016,3,8,8,45,174.5,150.0,1.95,7.5,227.5,104.22,88.91
2016,3,8,9,0,339.0,172.0,1.8,8.0,323.0,116.51,99.38
2016,3,8,9,15,327.5,194.0,1.65,8.0,351.5,128.46,109.58
2016,3,8,9,30,316.0,216.0,1.5,8.0,380.0,139.87,119.22
2016,3,8,9,45,334.0,230.5,1.4,8.5,415.0,147.57,125.33
2016,3,8,10,0,352.0,245.0,1.3,9.0,450.0,155.06,131.2
2016,3,8,10,15,176.0,142.5,1.25,9.0,245.0,93.8,77.66
2016,3,8,10,30,0.0,40.0,1.2,9.0,40.0,30.7,21.85
2016,3,8,10,45,11.5,149.5,1.15,9.0,157.5,112.81,89.7
2016,3,8,11,0,23.0,259.0,1.1,9.0,275.0,188.59,150.95
2016,3,8,11,15,64.0,300.0,1.05,9.0,345.5,218.85,173.03
2016,3,8,11,30,105.0,341.0,1.0,9.0,416.0,263.6,207.2
2016,3,8,11,45,122.0,349.5,1.0,9.0,437.5,285.07,224.2
2016,3,8,12,0,139.0,358.0,1.0,9.0,459.0,312.6,246.36
2016,3,8,12,15,101.5,346.5,1.0,8.5,421.0,303.34,240.99
2016,3,8,12,30,64.0,335.0,1.0,8.0,383.0,288.64,230.85
2016,3,8,12,45,56.0,325.0,1.0,8.0,366.5,285.84,229.22
2016,3,8,13,0,48.0,315.0,1.0,8.0,350.0,281.49,226.19
2016,3,8,13,15,55.0,315.0,0.95,8.0,354.5,293.6,236.2
2016,3,8,13,30,62.0,315.0,0.9,8.0,359.0,306.42,246.7
2016,3,8,13,45,31.0,207.5,0.9,8.0,229.5,195.97,158.43
2016,3,8,14,0,0.0,100.0,0.9,8.0,100.0,77.3,60.15
2016,3,8,14,15,80.0,195.0,1.0,7.5,244.5,245.36,202.46
2016,3,8,14,30,160.0,290.0,1.1,7.0,389.0,414.04,338.47
2016,3,8,14,45,80.0,184.0,1.25,7.0,233.5,247.4,204.3
2016,3,8,15,0,0.0,78.0,1.4,7.0,78.0,59.98,46.09
2016,3,8,15,15,0.0,67.5,1.5,7.0,67.5,51.83,39.41
2016,3,8,15,30,0.0,57.0,1.6,7.0,57.0,43.69,32.49
2016,3,8,15,45,0.0,68.5,1.75,7.0,68.5,52.56,40.31
2016,3,8,16,0,0.0,80.0,1.9,7.0,80.0,61.85,48.52
2016,3,8,16,15,0.0,69.5,1.95,7.0,69.5,53.32,41.2
2016,3,8,16,30,0.0,59.0,2.0,7.0,59.0,45.19,34.18
2016,3,8,16,45,0.0,49.0,2.1,7.0,49.0,37.48,27.42
2016,3,8,17,0,0.0,39.0,2.2,7.0,39.0,29.78,20.58
2016,3,8,17,15,0.0,29.0,2.25,6.5,29.0,22.1,13.71
2016,3,8,17,30,0.0,19.0,2.3,6.0,19.0,14.45,6.79
2016,3,8,17,45,0.0,11.0,2.35,6.0,11.0,8.35,0.92
2016,3,8,18,0,0.0,3.0,2.4,6.0,3.0,2.36,0.0
2016,3,8,18,15,0.0,1.5,2.4,6.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,9,6,45,114.0,14.5,2.3,8.0,23.5,11.41,0.0
2016,3,9,7,0,228.0,29.0,2.3,8.0,47.0,22.18,12.38
2016,3,9,7,15,339.5,40.5,2.3,8.0,90.0,33.0,23.76
2016,3,9,7,30,451.0,52.0,2.3,8.0,133.0,42.33,32.76
2016,3,9,7,45,225.5,63.0,2.35,8.0,103.5,46.03,36.44
2016,3,9,8,0,0.0,74.0,2.4,8.0,74.0,55.5,45.18
2016,3,9,8,15,0.0,90.0,2.4,8.0,90.0,67.02,55.63
2016,3,9,8,30,0.0,106.0,2.4,8.0,106.0,78.44,65.83
2016,3,9,8,45,6.0,133.0,2.4,8.5,135.5,96.92,82.08
2016,3,9,9,0,12.0,160.0,2.4,9.0,165.0,115.02,97.72
2016,3,9,9,15,14.0,175.0,2.4,9.0,182.0,125.44,106.59
2016,3,9,9,30,16.0,190.0,2.4,9.0,199.0,135.75,115.31
2016,3,9,9,45,17.5,203.5,2.45,9.5,214.0,145.02,122.86
2016,3,9,10,0,19.0,217.0,2.5,10.0,229.0,154.18,130.25
2016,3,9,10,15,9.5,178.5,2.5,10.0,184.5,130.61,109.55
2016,3,9,10,30,0.0,140.0,2.5,10.0,140.0,105.02,87.13
2016,3,9,10,45,0.0,144.0,2.55,10.5,144.0,108.26,85.66
2016,3,9,11,0,0.0,148.0,2.6,11.0,148.0,111.6,88.14
2016,3,9,11,15,4.5,183.5,2.65,11.0,187.0,138.08,109.71
2016,3,9,11,30,9.0,219.0,2.7,11.0,226.0,165.37,131.81
2016,3,9,11,45,10.5,229.0,2.75,11.5,237.5,174.8,139.15
2016,3,9,12,0,12.0,239.0,2.8,12.0,249.0,184.61,146.85
2016,3,9,12,15,13.5,244.5,2.85,12.0,255.0,191.48,152.47
2016,3,9,12,30,15.0,250.0,2.9,12.0,261.0,198.63,158.36
2016,3,9,12,45,14.5,247.0,2.95,12.0,257.5,198.45,158.36
2016,3,9,13,0,14.0,244.0,3.0,12.0,254.0,198.12,158.27
2016,3,9,13,15,15.0,245.0,3.0,12.0,255.5,201.83,161.47
2016,3,9,13,30,16.0,246.0,3.0,12.0,257.0,205.73,164.86
2016,3,9,13,45,16.0,241.5,3.05,12.5,253.0,204.51,163.83
2016,3,9,14,0,16.0,237.0,3.1,13.0,249.0,203.27,162.83
2016,3,9,14,15,17.5,233.0,3.1,13.0,245.0,203.71,163.56
2016,3,9,14,30,19.0,229.0,3.1,13.0,241.0,204.39,164.52
2016,3,9,14,45,12.5,204.5,3.1,13.0,212.0,179.45,144.35
2016,3,9,15,0,6.0,180.0,3.1,13.0,183.0,153.66,123.33
2016,3,9,15,15,3.0,163.5,3.05,12.5,165.0,137.82,110.67
2016,3,9,15,30,0.0,147.0,3.0,12.0,147.0,121.64,97.57
2016,3,9,15,45,0.0,94.0,3.0,12.0,94.0,73.64,57.36
2016,3,9,16,0,0.0,41.0,3.0,12.0,41.0,31.33,21.37
2016,3,9,16,15,0.0,36.0,2.95,11.5,36.0,27.48,18.18
2016,3,9,16,30,0.0,31.0,2.9,11.0,31.0,23.63,14.93
2016,3,9,16,45,0.0,25.5,2.85,11.0,25.5,19.41,11.27
2016,3,9,17,0,0.0,20.0,2.8,11.0,20.0,15.2,7.57
2016,3,9,17,15,0.0,15.0,2.75,10.5,15.0,11.39,4.19
2016,3,9,17,30,0.0,10.0,2.7,10.0,10.0,7.58,0.79
2016,3,9,17,45,0.0,6.0,2.7,10.0,6.0,4.54,0.0
2016,3,9,18,0,0.0,2.0,2.7,10.0,2.0,1.57,0.0
2016,3,9,18,15,0.0,1.0,2.75,10.0,1.0,0.79,0.0
2016,3,9,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,2.55,11.0,1.0,0.75,0.0
2016,3,10,7,0,0.0,2.0,2.4,11.0,2.0,1.51,0.0
2016,3,10,7,15,0.0,3.5,2.3,11.0,3.5,2.65,0.0
2016,3,10,7,30,0.0,5.0,2.2,11.0,5.0,3.78,0.0
2016,3,10,7,45,0.0,7.0,2.15,11.0,7.0,5.31,0.0
2016,3,10,8,0,0.0,9.0,2.1,11.0,9.0,6.83,0.57
2016,3,10,8,15,0.0,11.0,2.0,11.0,11.0,8.36,1.96
2016,3,10,8,30,0.0,13.0,1.9,11.0,13.0,9.89,3.34
2016,3,10,8,45,0.0,10.5,1.85,11.0,10.5,7.99,1.59
2016,3,10,9,0,0.0,8.0,1.8,11.0,8.0,6.09,0.0
2016,3,10,9,15,0.0,26.5,1.7,11.0,26.5,20.24,12.59
2016,3,10,9,30,0.0,45.0,1.6,11.0,45.0,34.47,25.28
2016,3,10,9,45,0.0,46.5,1.55,11.5,46.5,35.65,26.18
2016,3,10,10,0,0.0,48.0,1.5,12.0,48.0,36.83,27.1
2016,3,10,10,15,0.0,44.0,1.3,12.0,44.0,33.77,24.33
2016,3,10,10,30,0.0,40.0,1.1,12.0,40.0,30.71,21.58
2016,3,10,10,45,0.0,58.5,0.95,12.0,58.5,45.01,32.46
2016,3,10,11,0,0.0,77.0,0.8,12.0,77.0,59.36,44.43
2016,3,10,11,15,0.0,115.0,0.65,12.0,115.5,88.15,68.26
2016,3,10,11,30,0.0,153.0,0.5,12.0,154.0,116.2,91.1
2016,3,10,11,45,0.5,155.0,0.4,12.0,156.0,118.27,92.57
2016,3,10,12,0,1.0,157.0,0.3,12.0,158.0,120.41,94.19
2016,3,10,12,15,0.5,148.5,0.3,12.0,149.0,114.27,89.18
2016,3,10,12,30,0.0,140.0,0.3,12.0,140.0,107.9,84.03
2016,3,10,12,45,4.5,177.0,0.35,12.0,180.5,139.15,109.49
2016,3,10,13,0,9.0,214.0,0.4,12.0,221.0,171.65,135.62
2016,3,10,13,15,4.5,148.0,0.4,12.0,151.5,117.85,92.17
2016,3,10,13,30,0.0,82.0,0.4,12.0,82.0,63.26,47.47
2016,3,10,13,45,0.0,61.0,0.4,12.0,61.0,46.97,34.04
2016,3,10,14,0,0.0,40.0,0.4,12.0,40.0,30.73,20.44
2016,3,10,14,15,0.0,56.5,0.4,12.0,56.5,43.44,31.24
2016,3,10,14,30,0.0,73.0,0.4,12.0,73.0,56.18,42.01
2016,3,10,14,45,0.0,71.5,0.45,12.0,71.5,54.98,41.07
2016,3,10,15,0,0.0,70.0,0.5,12.0,70.0,53.79,40.18
2016,3,10,15,15,0.0,62.0,0.5,12.0,62.0,47.58,35.03
2016,3,10,15,30,0.0,54.0,0.5,12.0,54.0,41.38,29.87
2016,3,10,15,45,0.0,47.5,0.55,12.0,47.5,36.35,25.67
2016,3,10,16,0,0.0,41.0,0.6,12.0,41.0,31.34,21.45
2016,3,10,16,15,0.0,35.5,0.45,12.0,35.5,27.1,17.88
2016,3,10,16,30,0.0,30.0,0.3,12.0,30.0,22.87,14.28
2016,3,10,16,45,0.0,25.0,0.2,12.0,25.0,19.03,10.97
2016,3,10,17,0,0.0,20.0,0.1,12.0,20.0,15.2,7.61
2016,3,10,17,15,0.0,15.0,0.15,11.5,15.0,11.39,4.23
2016,3,10,17,30,0.0,10.0,0.2,11.0,10.0,7.58,0.82
2016,3,10,17,45,0.0,6.0,0.25,11.0,6.0,4.54,0.0
2016,3,10,18,0,0.0,2.0,0.3,11.0,2.0,1.51,0.0
2016,3,10,18,15,0.0,1.0,0.3,11.0,1.0,0.79,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,5.45,10.0,1.0,0.75,0.0
2016,3,11,7,0,0.0,2.0,5.5,10.0,2.0,1.51,0.0
2016,3,11,7,15,0.0,4.0,5.5,9.5,4.0,3.02,0.0
2016,3,11,7,30,0.0,6.0,5.5,9.0,6.0,4.54,0.0
2016,3,11,7,45,0.0,8.0,5.5,9.0,8.0,6.06,0.0
2016,3,11,8,0,0.0,10.0,5.5,9.0,10.0,7.59,1.29
2016,3,11,8,15,0.0,12.0,5.1,9.0,12.0,9.12,2.69
2016,3,11,8,30,0.0,14.0,4.7,9.0,14.0,10.65,4.07
2016,3,11,8,45,0.0,15.5,4.35,9.0,15.5,11.81,5.1
2016,3,11,9,0,0.0,17.0,4.0,9.0,17.0,12.96,6.12
2016,3,11,9,15,0.0,50.5,3.9,9.0,50.5,38.69,29.33
2016,3,11,9,30,0.0,84.0,3.8,9.0,84.0,64.62,52.45
2016,3,11,9,45,0.0,58.0,3.75,9.0,58.0,44.52,34.35
2016,3,11,10,0,0.0,32.0,3.7,9.0,32.0,24.52,16.37
2016,3,11,10,15,0.0,25.0,3.5,9.0,25.0,19.16,11.53
2016,3,11,10,30,0.0,18.0,3.3,9.0,18.0,13.79,6.71
2016,3,11,10,45,26.5,162.5,3.15,9.0,181.0,118.46,93.9
2016,3,11,11,0,53.0,307.0,3.0,9.0,344.0,213.26,170.3
2016,3,11,11,15,26.5,163.0,2.85,9.0,181.5,125.35,98.81
2016,3,11,11,30,0.0,19.0,2.7,9.0,19.0,14.59,6.8
2016,3,11,11,45,3.5,107.0,2.55,9.0,110.0,83.56,65.1
2016,3,11,12,0,7.0,195.0,2.4,9.0,201.0,150.85,120.9
2016,3,11,12,15,6.5,194.5,2.2,9.0,200.0,151.49,121.29
2016,3,11,12,30,6.0,194.0,2.0,9.0,199.0,152.02,121.74
2016,3,11,12,45,5.0,186.0,1.8,9.0,190.0,146.41,117.14
2016,3,11,13,0,4.0,178.0,1.6,9.0,181.0,140.5,112.31
2016,3,11,13,15,13.5,224.5,1.7,9.0,234.0,184.49,148.71
2016,3,11,13,30,23.0,271.0,1.8,9.0,287.0,231.25,186.96
2016,3,11,13,45,18.0,249.0,1.9,9.0,261.5,212.31,171.71
2016,3,11,14,0,13.0,227.0,2.0,9.0,236.0,192.36,155.72
2016,3,11,14,15,12.0,219.0,2.2,9.0,227.0,186.92,151.67
2016,3,11,14,30,11.0,211.0,2.4,9.0,218.0,181.37,147.46
2016,3,11,14,45,76.5,237.0,2.65,9.0,281.0,281.78,232.61
2016,3,11,15,0,142.0,263.0,2.9,9.0,344.0,395.12,326.41
2016,3,11,15,15,171.5,242.0,3.0,9.0,332.5,408.8,339.16
2016,3,11,15,30,201.0,221.0,3.1,9.0,321.0,422.01,352.16
2016,3,11,15,45,486.0,149.5,3.25,9.0,361.5,651.7,542.99
2016,3,11,16,0,771.0,78.0,3.4,9.0,402.0,842.18,689.95
2016,3,11,16,15,735.5,73.5,3.45,8.5,352.5,809.52,667.13
2016,3,11,16,30,700.0,69.0,3.5,8.0,303.0,780.16,647.84
2016,3,11,16,45,632.0,65.5,3.55,8.0,250.5,713.45,597.19
2016,3,11,17,0,564.0,62.0,3.6,8.0,198.0,644.54,542.61
2016,3,11,17,15,478.0,53.5,3.65,7.5,149.5,551.43,466.31
2016,3,11,17,30,392.0,45.0,3.7,7.0,101.0,458.25,385.53
2016,3,11,17,45,235.0,31.5,3.75,7.0,61.0,297.93,239.49
2016,3,11,18,0,78.0,18.0,3.8,7.0,21.0,106.93,0.0
2016,3,11,18,15,39.0,9.0,3.85,7.0,10.5,39.05,0.0
2016,3,11,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,1.0,4.0,8.0,1.0,0.75,0.0
2016,3,12,7,0,0.0,2.0,4.1,8.0,2.0,1.51,0.0
2016,3,12,7,15,0.0,4.5,4.2,8.0,4.5,3.4,0.0
2016,3,12,7,30,0.0,7.0,4.3,8.0,7.0,5.3,0.0
2016,3,12,7,45,0.0,9.5,4.4,8.5,9.5,7.21,0.94
2016,3,12,8,0,0.0,12.0,4.5,9.0,12.0,9.11,2.69
2016,3,12,8,15,0.0,15.0,4.55,9.0,15.0,11.41,4.78
2016,3,12,8,30,0.0,18.0,4.6,9.0,18.0,13.71,6.86
2016,3,12,8,45,0.0,81.0,4.65,9.0,81.0,62.08,50.65
2016,3,12,9,0,0.0,144.0,4.7,9.0,144.0,105.16,89.01
2016,3,12,9,15,0.0,94.0,4.65,9.0,94.0,71.88,59.04
2016,3,12,9,30,0.0,44.0,4.6,9.0,44.0,33.71,24.72
2016,3,12,9,45,0.0,44.5,4.55,9.5,44.5,34.12,24.97
2016,3,12,10,0,0.0,45.0,4.5,10.0,45.0,34.53,25.21
2016,3,12,10,15,0.0,52.0,4.4,10.0,52.0,39.95,29.97
2016,3,12,10,30,0.0,59.0,4.3,10.0,59.0,45.38,34.72
2016,3,12,10,45,0.0,38.0,4.25,10.0,38.0,29.19,19.22
2016,3,12,11,0,0.0,17.0,4.2,10.0,17.0,13.05,5.46
2016,3,12,11,15,0.0,73.0,4.1,10.0,73.0,56.29,42.1
2016,3,12,11,30,0.0,129.0,4.0,10.0,129.0,98.69,77.59
2016,3,12,11,45,1.0,144.5,3.95,10.0,145.5,110.75,87.51
2016,3,12,12,0,2.0,160.0,3.9,10.0,162.0,123.1,97.7
2016,3,12,12,15,1.0,131.0,3.75,10.0,132.0,101.28,79.56
2016,3,12,12,30,0.0,102.0,3.6,10.0,102.0,78.8,60.83
2016,3,12,12,45,0.0,62.5,3.45,10.0,62.5,48.2,35.16
2016,3,12,13,0,0.0,23.0,3.3,10.0,23.0,17.68,9.37
2016,3,12,13,15,2.5,107.0,3.2,10.0,109.0,84.39,65.71
2016,3,12,13,30,5.0,191.0,3.1,10.0,195.0,153.37,123.08
2016,3,12,13,45,20.0,235.5,3.05,10.0,249.5,202.38,163.74
2016,3,12,14,0,35.0,280.0,3.0,10.0,304.0,270.28,219.38
2016,3,12,14,15,97.0,290.0,2.9,10.0,352.5,336.09,274.24
2016,3,12,14,30,159.0,300.0,2.8,10.0,401.0,425.14,346.71
2016,3,12,14,45,85.0,247.5,2.7,10.0,301.0,300.04,245.85
2016,3,12,15,0,11.0,195.0,2.6,10.0,201.0,171.75,139.46
2016,3,12,15,15,5.5,175.5,2.45,10.0,178.5,151.06,122.66
2016,3,12,15,30,0.0,156.0,2.3,10.0,156.0,129.86,105.03
2016,3,12,15,45,0.0,119.5,2.2,10.0,119.5,96.86,77.5
2016,3,12,16,0,0.0,83.0,2.1,10.0,83.0,64.32,49.96
2016,3,12,16,15,0.0,72.5,2.0,9.5,72.5,55.64,42.76
2016,3,12,16,30,0.0,62.0,1.9,9.0,62.0,47.51,35.9
2016,3,12,16,45,0.0,51.0,1.85,9.0,51.0,39.02,28.54
2016,3,12,17,0,0.0,40.0,1.8,9.0,40.0,30.55,21.1
2016,3,12,17,15,0.0,30.0,1.7,9.0,30.0,22.87,14.27
2016,3,12,17,30,0.0,20.0,1.6,9.0,20.0,15.21,7.41
2016,3,12,17,45,0.0,12.0,1.55,9.0,12.0,9.11,1.8
2016,3,12,18,0,0.0,4.0,1.5,9.0,4.0,3.02,0.0
2016,3,12,18,15,0.0,2.0,1.45,8.5,2.0,1.57,0.0
2016,3,12,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.0,3.65,10.0,4.0,3.02,0.0
2016,3,13,7,0,0.0,8.0,3.8,10.0,8.0,6.06,0.0
2016,3,13,7,15,0.0,14.5,3.85,10.0,14.5,11.0,4.19
2016,3,13,7,30,0.0,21.0,3.9,10.0,21.0,15.97,8.82
2016,3,13,7,45,0.0,28.0,3.95,10.0,28.0,21.32,13.78
2016,3,13,8,0,0.0,35.0,4.0,10.0,35.0,26.7,18.7
2016,3,13,8,15,0.0,42.0,3.95,10.0,42.0,32.08,23.56
2016,3,13,8,30,0.0,49.0,3.9,10.0,49.0,37.48,28.38
2016,3,13,8,45,0.0,43.0,3.9,10.0,43.0,32.88,24.13
2016,3,13,9,0,0.0,37.0,3.9,10.0,37.0,28.29,19.91
2016,3,13,9,15,0.0,46.5,3.95,10.0,46.5,35.61,26.42
2016,3,13,9,30,0.0,56.0,4.0,10.0,56.0,42.96,32.89
2016,3,13,9,45,0.0,79.0,4.05,10.0,79.0,60.78,48.64
2016,3,13,10,0,0.0,102.0,4.1,10.0,102.0,78.15,63.87
2016,3,13,10,15,0.0,84.0,4.05,10.0,84.0,64.72,51.87
2016,3,13,10,30,0.0,66.0,4.0,10.0,66.0,50.8,39.49
2016,3,13,10,45,0.0,85.5,4.0,10.5,85.5,65.95,50.22
2016,3,13,11,0,0.0,105.0,4.0,11.0,105.0,80.72,62.41
2016,3,13,11,15,0.0,94.5,3.95,11.0,94.5,72.98,55.86
2016,3,13,11,30,0.0,84.0,3.9,11.0,84.0,64.86,49.02
2016,3,13,11,45,0.0,89.0,3.9,11.0,89.0,68.77,52.26
2016,3,13,12,0,0.0,94.0,3.9,11.0,94.0,72.65,55.48
2016,3,13,12,15,1.5,129.5,3.8,11.0,131.0,100.38,78.54
2016,3,13,12,30,3.0,165.0,3.7,11.0,168.0,128.54,101.81
2016,3,13,12,45,3.5,170.5,3.6,11.0,173.5,133.69,106.06
2016,3,13,13,0,4.0,176.0,3.5,11.0,179.0,138.99,110.49
2016,3,13,13,15,2.0,120.5,3.45,11.0,122.0,94.67,73.87
2016,3,13,13,30,0.0,65.0,3.4,11.0,65.0,50.1,36.67
2016,3,13,13,45,0.0,77.0,3.4,11.0,77.0,59.38,44.54
2016,3,13,14,0,0.0,89.0,3.4,11.0,89.0,68.67,52.41
2016,3,13,14,15,0.0,98.0,3.4,11.0,98.0,75.73,58.42
2016,3,13,14,30,0.0,107.0,3.4,11.0,107.0,83.06,64.68
2016,3,13,14,45,0.0,99.0,3.45,11.0,99.0,76.59,59.38
2016,3,13,15,0,0.0,91.0,3.5,11.0,91.0,70.09,54.04
2016,3,13,15,15,0.0,66.5,3.45,11.0,66.5,51.07,38.04
2016,3,13,15,30,0.0,42.0,3.4,11.0,42.0,32.15,21.99
2016,3,13,15,45,0.0,24.5,3.35,11.0,24.5,18.7,10.5
2016,3,13,16,0,0.0,7.0,3.3,11.0,7.0,5.33,0.0
2016,3,13,16,15,0.0,6.0,3.25,10.5,6.0,4.56,0.0
2016,3,13,16,30,0.0,5.0,3.2,10.0,5.0,3.8,0.0
2016,3,13,16,45,0.0,4.0,3.15,10.0,4.0,3.03,0.0
2016,3,13,17,0,0.0,3.0,3.1,10.0,3.0,2.27,0.0
2016,3,13,17,15,0.0,2.5,3.0,10.0,2.5,1.89,0.0
2016,3,13,17,30,0.0,2.0,2.9,10.0,2.0,1.51,0.0
2016,3,13,17,45,0.0,1.0,2.85,10.0,1.0,0.75,0.0
2016,3,13,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,6,45,73.0,21.0,2.8,7.0,28.5,15.93,2.87
2016,3,14,7,0,146.0,42.0,2.8,7.0,57.0,31.13,21.61
2016,3,14,7,15,214.0,60.0,2.75,7.0,96.5,44.17,34.27
2016,3,14,7,30,282.0,78.0,2.7,7.0,136.0,56.87,46.31
2016,3,14,7,45,332.0,93.5,2.7,7.5,180.5,67.5,56.14
2016,3,14,8,0,382.0,109.0,2.7,8.0,225.0,77.89,65.5
2016,3,14,8,15,436.5,114.0,2.65,8.0,268.0,81.41,68.56
2016,3,14,8,30,491.0,119.0,2.6,8.0,311.0,84.95,71.57
2016,3,14,8,45,549.5,121.0,2.6,8.5,361.5,88.55,74.44
2016,3,14,9,0,608.0,123.0,2.6,9.0,412.0,89.41,74.82
2016,3,14,9,15,600.0,139.5,2.55,9.0,446.5,98.68,82.8
2016,3,14,9,30,592.0,156.0,2.5,9.0,481.0,107.47,90.31
2016,3,14,9,45,420.5,218.0,2.5,9.0,457.0,136.46,115.44
2016,3,14,10,0,249.0,280.0,2.5,9.0,433.0,169.32,143.61
2016,3,14,10,15,400.5,251.0,2.5,9.0,511.5,158.14,133.59
2016,3,14,10,30,552.0,222.0,2.5,9.0,590.0,139.5,117.26
2016,3,14,10,45,416.0,277.5,2.5,9.5,561.0,199.55,146.16
2016,3,14,11,0,280.0,333.0,2.5,10.0,532.0,249.97,188.65
2016,3,14,11,15,152.0,308.0,2.45,10.0,416.5,240.77,186.94
2016,3,14,11,30,24.0,283.0,2.4,10.0,301.0,214.2,170.94
2016,3,14,11,45,469.0,199.0,2.4,10.5,553.0,302.91,230.81
2016,3,14,12,0,914.0,115.0,2.4,11.0,805.0,453.36,344.38
2016,3,14,12,15,634.5,230.0,2.45,11.0,709.5,469.73,365.51
2016,3,14,12,30,355.0,345.0,2.5,11.0,614.0,452.26,356.64
2016,3,14,12,45,407.0,321.5,2.6,11.0,627.5,491.03,389.26
2016,3,14,13,0,459.0,298.0,2.7,11.0,641.0,540.73,429.86
2016,3,14,13,15,667.5,211.5,2.75,11.0,700.0,639.4,509.02
2016,3,14,13,30,876.0,125.0,2.8,11.0,759.0,739.51,588.65
2016,3,14,13,45,863.0,126.0,2.9,11.0,735.5,771.86,614.73
2016,3,14,14,0,850.0,127.0,3.0,11.0,712.0,800.4,637.95
2016,3,14,14,15,839.0,125.0,3.05,10.5,682.5,823.69,657.2
2016,3,14,14,30,828.0,123.0,3.1,10.0,653.0,843.1,673.88
2016,3,14,14,45,810.0,121.0,3.15,10.0,616.0,852.59,682.33
2016,3,14,15,0,792.0,119.0,3.2,10.0,579.0,857.83,687.95
2016,3,14,15,15,706.5,125.5,3.2,10.0,514.0,814.78,657.93
2016,3,14,15,30,621.0,132.0,3.2,10.0,449.0,759.41,618.69
2016,3,14,15,45,614.5,120.0,3.2,10.0,409.5,751.42,614.89
2016,3,14,16,0,608.0,108.0,3.2,10.0,370.0,740.04,608.13
2016,3,14,16,15,610.0,100.0,3.2,9.5,336.5,738.1,609.57
2016,3,14,16,30,612.0,92.0,3.2,9.0,303.0,733.11,608.27
2016,3,14,16,45,560.5,83.5,3.2,8.5,253.0,674.46,564.58
2016,3,14,17,0,509.0,75.0,3.2,8.0,203.0,613.44,517.24
2016,3,14,17,15,424.5,64.5,3.15,7.5,154.5,518.37,439.46
2016,3,14,17,30,340.0,54.0,3.1,7.0,106.0,424.38,358.73
2016,3,14,17,45,170.0,40.5,3.05,7.0,66.5,257.82,210.42
2016,3,14,18,0,0.0,27.0,3.0,7.0,27.0,35.33,7.52
2016,3,14,18,15,0.0,13.5,2.95,7.0,13.5,10.62,0.0
2016,3,14,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
