Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,6,45,187.0,17.0,2.3,6.5,38.0,13.74,3.18
2016,3,15,7,0,374.0,34.0,2.3,7.0,76.0,28.07,19.1
2016,3,15,7,15,470.5,43.0,2.25,7.5,124.0,35.48,26.46
2016,3,15,7,30,567.0,52.0,2.2,8.0,172.0,42.97,33.58
2016,3,15,7,45,630.5,57.5,2.2,8.5,224.0,47.52,37.82
2016,3,15,8,0,694.0,63.0,2.2,9.0,276.0,56.44,45.87
2016,3,15,8,15,733.0,67.5,2.2,9.5,327.0,60.28,49.15
2016,3,15,8,30,772.0,72.0,2.2,10.0,378.0,64.1,52.35
2016,3,15,8,45,801.0,75.0,2.2,10.5,426.5,66.61,54.32
2016,3,15,9,0,830.0,78.0,2.2,11.0,475.0,69.11,56.25
2016,3,15,9,15,849.0,80.5,2.2,11.0,519.5,71.03,57.77
2016,3,15,9,30,868.0,83.0,2.2,11.0,564.0,80.71,66.13
2016,3,15,9,45,883.0,84.5,2.2,11.5,603.0,82.33,67.23
2016,3,15,10,0,898.0,86.0,2.2,12.0,642.0,83.87,68.27
2016,3,15,10,15,908.0,87.5,2.2,12.0,674.0,85.19,69.27
2016,3,15,10,30,918.0,89.0,2.2,12.0,706.0,92.58,75.56
2016,3,15,10,45,924.5,90.5,2.25,12.5,731.5,153.66,88.44
2016,3,15,11,0,931.0,92.0,2.3,13.0,757.0,215.19,130.33
2016,3,15,11,15,935.5,92.5,2.3,13.0,774.5,275.85,180.94
2016,3,15,11,30,940.0,93.0,2.3,13.0,792.0,336.2,234.96
2016,3,15,11,45,941.0,94.0,2.35,13.5,801.5,395.21,288.31
2016,3,15,12,0,942.0,95.0,2.4,14.0,811.0,453.07,339.94
2016,3,15,12,15,942.0,95.0,2.45,14.0,812.5,508.32,388.92
2016,3,15,12,30,942.0,95.0,2.5,14.0,814.0,561.8,435.21
2016,3,15,12,45,941.5,94.5,2.6,14.0,807.5,612.6,478.4
2016,3,15,13,0,941.0,94.0,2.7,14.0,801.0,661.13,518.82
2016,3,15,13,15,937.0,93.0,2.8,14.0,786.5,704.45,554.53
2016,3,15,13,30,933.0,92.0,2.9,14.0,772.0,744.78,587.37
2016,3,15,13,45,926.5,91.5,3.0,14.0,749.5,780.62,615.85
2016,3,15,14,0,920.0,91.0,3.1,14.0,727.0,813.04,640.4
2016,3,15,14,15,911.0,89.5,3.15,14.0,697.5,838.88,660.04
2016,3,15,14,30,902.0,88.0,3.2,14.0,668.0,860.93,677.15
2016,3,15,14,45,890.0,86.0,3.25,14.0,632.0,876.03,689.48
2016,3,15,15,0,878.0,84.0,3.3,14.0,596.0,887.15,699.22
2016,3,15,15,15,861.5,81.5,3.3,13.5,554.5,889.71,704.03
2016,3,15,15,30,845.0,79.0,3.3,13.0,513.0,898.81,713.81
2016,3,15,15,45,821.5,76.0,3.35,13.0,466.5,886.52,707.24
2016,3,15,16,0,798.0,73.0,3.4,13.0,420.0,870.28,697.92
2016,3,15,16,15,766.0,69.5,3.4,12.5,370.5,841.66,680.26
2016,3,15,16,30,734.0,66.0,3.4,12.0,321.0,809.54,659.43
2016,3,15,16,45,684.5,61.0,3.45,11.5,269.5,755.93,621.48
2016,3,15,17,0,635.0,56.0,3.5,11.0,218.0,707.67,585.65
2016,3,15,17,15,560.0,49.0,3.5,10.5,168.0,625.02,519.88
2016,3,15,17,30,485.0,42.0,3.5,10.0,118.0,542.34,449.97
2016,3,15,17,45,351.5,31.0,3.5,9.5,75.0,404.35,328.5
2016,3,15,18,0,218.0,20.0,3.5,9.0,32.0,254.22,115.36
2016,3,15,18,15,109.0,10.0,3.45,9.0,16.0,98.03,0.0
2016,3,15,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,16,6,45,202.0,16.5,1.65,8.0,40.0,13.34,3.85
2016,3,16,7,0,404.0,33.0,1.6,9.0,80.0,27.35,18.44
2016,3,16,7,15,495.5,41.5,1.55,9.5,128.5,34.42,25.36
2016,3,16,7,30,587.0,50.0,1.5,10.0,177.0,41.58,32.09
2016,3,16,7,45,643.5,55.5,1.45,10.5,228.5,49.99,39.77
2016,3,16,8,0,700.0,61.0,1.4,11.0,280.0,54.91,44.12
2016,3,16,8,15,738.0,65.5,1.35,11.5,331.0,58.79,47.43
2016,3,16,8,30,776.0,70.0,1.3,12.0,382.0,62.65,50.63
2016,3,16,8,45,802.5,73.5,1.3,12.5,430.0,65.52,52.91
2016,3,16,9,0,829.0,77.0,1.3,13.0,478.0,68.36,55.12
2016,3,16,9,15,848.0,79.5,1.25,13.5,522.0,70.29,56.52
2016,3,16,9,30,867.0,82.0,1.2,14.0,566.0,80.11,64.78
2016,3,16,9,45,881.0,84.0,1.2,14.5,605.0,82.01,66.11
2016,3,16,10,0,895.0,86.0,1.2,15.0,644.0,83.82,67.36
2016,3,16,10,15,905.0,87.5,1.15,15.0,676.5,85.12,68.33
2016,3,16,10,30,915.0,89.0,1.1,15.0,709.0,96.02,66.02
2016,3,16,10,45,922.5,90.0,1.1,15.5,734.5,156.71,88.82
2016,3,16,11,0,930.0,91.0,1.1,16.0,760.0,217.96,130.38
2016,3,16,11,15,934.5,92.0,1.1,16.0,777.5,278.86,180.41
2016,3,16,11,30,939.0,93.0,1.1,16.0,795.0,339.49,233.4
2016,3,16,11,45,941.5,93.0,1.1,16.5,805.0,398.19,284.9
2016,3,16,12,0,944.0,93.0,1.1,17.0,815.0,455.86,334.59
2016,3,16,12,15,945.0,93.5,1.1,17.0,817.0,511.98,382.29
2016,3,16,12,30,946.0,94.0,1.1,17.0,819.0,566.46,427.27
2016,3,16,12,45,946.0,92.5,1.1,17.0,813.0,616.82,467.9
2016,3,16,13,0,946.0,91.0,1.1,17.0,807.0,664.87,505.68
2016,3,16,13,15,942.5,90.5,1.1,17.0,792.5,709.05,539.67
2016,3,16,13,30,939.0,90.0,1.1,17.0,778.0,750.29,570.81
2016,3,16,13,45,932.5,89.0,1.15,17.0,755.5,785.74,597.17
2016,3,16,14,0,926.0,88.0,1.2,17.0,733.0,817.7,620.0
2016,3,16,14,15,917.5,87.0,1.2,17.0,703.5,844.49,638.74
2016,3,16,14,30,909.0,86.0,1.2,17.0,674.0,867.52,655.09
2016,3,16,14,45,897.0,84.0,1.25,17.0,638.0,882.63,667.01
2016,3,16,15,0,885.0,82.0,1.3,17.0,602.0,893.73,676.54
2016,3,16,15,15,868.5,80.0,1.3,17.0,560.0,896.82,680.19
2016,3,16,15,30,852.0,78.0,1.3,17.0,518.0,906.51,688.55
2016,3,16,15,45,829.0,75.0,1.35,17.0,471.5,894.6,683.1
2016,3,16,16,0,806.0,72.0,1.4,17.0,425.0,878.74,675.17
2016,3,16,16,15,774.5,68.0,1.5,16.5,375.0,849.81,659.85
2016,3,16,16,30,743.0,64.0,1.6,16.0,325.0,817.4,641.4
2016,3,16,16,45,695.0,59.5,1.7,15.5,273.5,765.68,607.82
2016,3,16,17,0,647.0,55.0,1.8,15.0,222.0,711.32,570.21
2016,3,16,17,15,573.5,48.0,1.9,14.0,171.5,637.1,515.56
2016,3,16,17,30,500.0,41.0,2.0,13.0,121.0,555.44,450.67
2016,3,16,17,45,368.5,31.0,2.15,12.5,77.5,419.85,335.85
2016,3,16,18,0,237.0,21.0,2.3,12.0,34.0,274.15,143.25
2016,3,16,18,15,118.5,10.5,2.25,11.5,17.0,106.49,0.0
2016,3,16,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,69.5,5.0,1.05,9.5,6.5,0.0,0.0
2016,3,17,6,30,139.0,10.0,1.1,10.0,13.0,7.87,0.0
2016,3,17,6,45,305.0,21.5,1.2,10.5,51.5,17.76,7.77
2016,3,17,7,0,471.0,33.0,1.3,11.0,90.0,27.67,18.66
2016,3,17,7,15,559.0,40.5,1.25,11.5,140.5,36.98,27.48
2016,3,17,7,30,647.0,48.0,1.2,12.0,191.0,43.97,34.01
2016,3,17,7,45,701.5,52.5,1.2,12.5,244.0,48.21,37.87
2016,3,17,8,0,756.0,57.0,1.2,13.0,297.0,52.52,41.63
2016,3,17,8,15,791.0,61.0,1.1,13.5,349.0,56.18,44.72
2016,3,17,8,30,826.0,65.0,1.0,14.0,401.0,59.81,47.7
2016,3,17,8,45,851.0,67.5,0.9,14.5,450.5,68.61,55.17
2016,3,17,9,0,876.0,70.0,0.8,15.0,500.0,71.55,57.42
2016,3,17,9,15,893.5,72.5,0.7,15.0,544.5,74.22,59.55
2016,3,17,9,30,911.0,75.0,0.6,15.0,589.0,76.77,61.57
2016,3,17,9,45,924.0,76.5,0.55,15.5,628.0,78.46,62.72
2016,3,17,10,0,937.0,78.0,0.5,16.0,667.0,80.05,63.8
2016,3,17,10,15,946.0,79.5,0.45,16.0,699.5,81.45,64.84
2016,3,17,10,30,955.0,81.0,0.4,16.0,732.0,96.48,63.1
2016,3,17,10,45,961.0,82.0,0.35,16.5,757.5,159.28,87.9
2016,3,17,11,0,967.0,83.0,0.3,17.0,783.0,222.44,130.8
2016,3,17,11,15,971.0,83.5,0.35,17.0,800.5,284.91,181.66
2016,3,17,11,30,975.0,84.0,0.4,17.0,818.0,346.98,235.19
2016,3,17,11,45,977.0,84.5,0.45,17.5,828.0,407.71,287.58
2016,3,17,12,0,979.0,85.0,0.5,18.0,838.0,467.31,338.04
2016,3,17,12,15,979.0,85.0,0.55,18.0,839.0,524.24,385.75
2016,3,17,12,30,979.0,85.0,0.6,18.0,840.0,579.31,430.68
2016,3,17,12,45,975.5,86.0,0.65,18.0,833.0,631.22,472.01
2016,3,17,13,0,972.0,87.0,0.7,18.0,826.0,680.55,510.37
2016,3,17,13,15,968.0,86.0,0.75,18.0,811.0,724.94,544.43
2016,3,17,13,30,964.0,85.0,0.8,18.0,796.0,766.23,575.68
2016,3,17,13,45,957.5,84.5,0.9,18.0,773.0,802.93,602.85
2016,3,17,14,0,951.0,84.0,1.0,18.0,750.0,836.1,626.91
2016,3,17,14,15,942.5,82.5,1.0,17.5,719.5,862.96,646.58
2016,3,17,14,30,934.0,81.0,1.0,17.0,689.0,885.94,663.89
2016,3,17,14,45,921.5,79.5,1.05,17.0,652.5,901.56,676.12
2016,3,17,15,0,909.0,78.0,1.1,17.0,616.0,913.09,685.94
2016,3,17,15,15,893.0,76.0,1.1,16.5,573.5,916.81,691.27
2016,3,17,15,30,877.0,74.0,1.1,16.0,531.0,916.49,694.19
2016,3,17,15,45,854.5,71.5,1.1,16.0,483.5,905.53,688.86
2016,3,17,16,0,832.0,69.0,1.1,16.0,436.0,901.52,688.37
2016,3,17,16,15,801.5,65.5,1.05,15.5,385.5,874.1,672.22
2016,3,17,16,30,771.0,62.0,1.0,15.0,335.0,843.14,653.4
2016,3,17,16,45,725.0,57.5,1.0,15.0,282.5,793.04,619.85
2016,3,17,17,0,679.0,53.0,1.0,15.0,230.0,740.29,582.81
2016,3,17,17,15,608.0,46.5,1.05,14.5,178.5,659.85,524.5
2016,3,17,17,30,537.0,40.0,1.1,14.0,127.0,588.29,468.42
2016,3,17,17,45,410.0,30.5,1.2,13.5,82.5,456.23,359.97
2016,3,17,18,0,283.0,21.0,1.3,13.0,38.0,316.24,181.84
2016,3,17,18,15,141.5,10.5,1.35,12.5,19.0,125.8,0.0
2016,3,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,7.5,2.1,7.5,7.5,0.0,0.0
2016,3,18,6,30,0.0,15.0,2.1,8.0,15.0,11.8,0.0
2016,3,18,6,45,217.0,26.0,2.15,8.5,53.5,21.17,11.17
2016,3,18,7,0,434.0,37.0,2.2,9.0,92.0,30.7,21.57
2016,3,18,7,15,523.5,45.5,2.15,9.5,142.5,37.74,28.41
2016,3,18,7,30,613.0,54.0,2.1,10.0,193.0,44.85,35.08
2016,3,18,7,45,382.5,93.5,2.1,10.5,188.0,67.95,55.95
2016,3,18,8,0,152.0,133.0,2.1,11.0,183.0,92.04,77.34
2016,3,18,8,15,163.0,154.0,2.1,11.0,215.0,105.2,88.82
2016,3,18,8,30,174.0,175.0,2.1,11.0,247.0,118.0,99.83
2016,3,18,8,45,133.0,195.5,2.1,11.5,254.5,129.16,109.08
2016,3,18,9,0,92.0,216.0,2.1,12.0,262.0,144.42,121.74
2016,3,18,9,15,77.5,231.5,2.05,12.0,272.5,153.6,129.24
2016,3,18,9,30,63.0,247.0,2.0,12.0,283.0,162.48,136.46
2016,3,18,9,45,138.5,272.0,2.0,12.5,358.0,170.38,142.56
2016,3,18,10,0,214.0,297.0,2.0,13.0,433.0,184.49,153.89
2016,3,18,10,15,563.0,200.0,1.95,13.0,581.5,126.46,104.26
2016,3,18,10,30,912.0,103.0,1.9,13.0,730.0,111.17,74.05
2016,3,18,10,45,920.0,104.0,1.9,13.5,755.5,172.12,100.64
2016,3,18,11,0,928.0,105.0,1.9,14.0,781.0,233.68,144.32
2016,3,18,11,15,932.5,106.0,1.85,14.0,798.5,294.81,195.73
2016,3,18,11,30,937.0,107.0,1.8,14.0,816.0,355.67,249.75
2016,3,18,11,45,940.5,106.5,1.8,14.0,826.0,414.63,302.71
2016,3,18,12,0,944.0,106.0,1.8,14.0,836.0,472.63,354.09
2016,3,18,12,15,944.0,106.0,1.8,14.0,837.5,528.22,402.34
2016,3,18,12,30,944.0,106.0,1.8,14.0,839.0,582.04,447.78
2016,3,18,12,45,942.5,105.5,1.85,14.0,832.0,632.61,489.74
2016,3,18,13,0,941.0,105.0,1.9,14.0,825.0,680.79,528.85
2016,3,18,13,15,936.5,104.5,1.95,14.0,810.0,724.42,563.74
2016,3,18,13,30,932.0,104.0,2.0,14.0,795.0,765.04,595.77
2016,3,18,13,45,925.5,103.0,2.05,14.0,772.0,800.52,623.0
2016,3,18,14,0,919.0,102.0,2.1,14.0,749.0,832.55,646.49
2016,3,18,14,15,909.0,100.0,2.1,13.5,718.5,857.14,665.64
2016,3,18,14,30,899.0,98.0,2.1,13.0,688.0,877.84,682.31
2016,3,18,14,45,884.0,97.0,2.1,13.0,650.5,891.38,692.94
2016,3,18,15,0,869.0,96.0,2.1,13.0,613.0,911.42,708.35
2016,3,18,15,15,716.5,125.5,2.05,12.5,532.0,832.77,655.21
2016,3,18,15,30,564.0,155.0,2.0,12.0,451.0,729.35,583.57
2016,3,18,15,45,668.5,120.5,2.0,12.0,440.5,810.17,645.32
2016,3,18,16,0,773.0,86.0,2.0,12.0,430.0,869.43,689.02
2016,3,18,16,15,738.0,81.5,1.95,11.5,379.0,842.81,672.04
2016,3,18,16,30,703.0,77.0,1.9,11.0,328.0,806.98,648.77
2016,3,18,16,45,650.0,71.5,1.85,11.0,276.0,749.88,607.73
2016,3,18,17,0,597.0,66.0,1.8,11.0,224.0,690.52,563.38
2016,3,18,17,15,520.5,57.5,1.75,10.5,173.5,603.92,496.58
2016,3,18,17,30,444.0,49.0,1.7,10.0,123.0,517.09,425.71
2016,3,18,17,45,321.5,36.5,1.65,9.5,80.0,386.31,314.5
2016,3,18,18,0,199.0,24.0,1.6,9.0,37.0,249.9,158.5
2016,3,18,18,15,99.5,12.0,1.55,9.0,18.5,92.27,0.0
2016,3,18,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.8,9.0,8.5,0.0,0.0
2016,3,19,6,30,0.0,17.0,0.8,9.0,17.0,13.38,0.0
2016,3,19,6,45,189.0,29.0,0.8,9.5,54.0,22.04,12.39
2016,3,19,7,0,378.0,41.0,0.8,10.0,91.0,33.6,24.18
2016,3,19,7,15,464.0,50.0,0.85,10.0,138.5,40.79,31.18
2016,3,19,7,30,550.0,59.0,0.9,10.0,186.0,48.02,38.01
2016,3,19,7,45,607.5,64.5,0.95,10.0,237.0,52.33,41.99
2016,3,19,8,0,665.0,70.0,1.0,10.0,288.0,56.69,45.9
2016,3,19,8,15,702.0,75.0,1.0,10.0,338.0,60.41,49.13
2016,3,19,8,30,739.0,80.0,1.0,10.0,388.0,69.33,56.95
2016,3,19,8,45,770.0,82.0,1.0,10.5,436.0,70.91,58.05
2016,3,19,9,0,801.0,84.0,1.0,11.0,484.0,72.55,59.18
2016,3,19,9,15,498.0,173.5,1.0,11.0,429.5,114.87,96.05
2016,3,19,9,30,195.0,263.0,1.0,11.0,375.0,166.97,140.48
2016,3,19,9,45,277.0,267.5,1.0,11.5,438.0,164.03,137.16
2016,3,19,10,0,359.0,272.0,1.0,12.0,501.0,167.65,139.66
2016,3,19,10,15,318.5,297.0,1.05,12.0,508.0,177.83,147.98
2016,3,19,10,30,278.0,322.0,1.1,12.0,515.0,197.1,152.01
2016,3,19,10,45,294.0,331.0,1.2,12.5,541.5,230.4,171.02
2016,3,19,11,0,310.0,340.0,1.3,13.0,568.0,265.97,196.43
2016,3,19,11,15,318.5,347.0,1.35,13.0,585.5,300.85,224.34
2016,3,19,11,30,327.0,354.0,1.4,13.0,603.0,336.86,254.19
2016,3,19,11,45,349.0,352.5,1.45,13.5,621.5,373.22,283.76
2016,3,19,12,0,371.0,351.0,1.5,14.0,640.0,411.5,314.77
2016,3,19,12,15,657.0,222.5,1.5,14.0,735.0,486.98,372.64
2016,3,19,12,30,943.0,94.0,1.5,14.0,830.0,575.22,441.98
2016,3,19,12,45,679.0,211.0,1.55,14.0,738.5,577.34,446.26
2016,3,19,13,0,415.0,328.0,1.6,14.0,647.0,538.66,418.39
2016,3,19,13,15,681.0,208.0,1.6,13.5,720.0,658.02,512.29
2016,3,19,13,30,947.0,88.0,1.6,13.0,793.0,763.7,594.81
2016,3,19,13,45,656.0,199.5,1.6,13.0,681.5,705.26,549.38
2016,3,19,14,0,365.0,311.0,1.6,13.0,570.0,590.8,462.99
2016,3,19,14,15,302.5,310.0,1.6,13.0,518.5,560.17,441.49
2016,3,19,14,30,240.0,309.0,1.6,13.0,467.0,505.8,401.26
2016,3,19,14,45,223.5,292.5,1.65,13.0,434.0,488.78,389.99
2016,3,19,15,0,207.0,276.0,1.7,13.0,401.0,469.53,376.58
2016,3,19,15,15,257.5,248.5,1.7,12.5,392.5,518.4,417.3
2016,3,19,15,30,308.0,221.0,1.7,12.0,384.0,545.66,441.55
2016,3,19,15,45,567.5,145.5,1.7,12.0,412.5,734.89,589.7
2016,3,19,16,0,827.0,70.0,1.7,12.0,441.0,902.56,709.83
2016,3,19,16,15,454.5,108.5,1.6,11.5,309.0,597.2,486.78
2016,3,19,16,30,82.0,147.0,1.5,11.0,177.0,234.58,194.75
2016,3,19,16,45,380.5,100.5,1.45,10.5,206.0,524.9,439.63
2016,3,19,17,0,679.0,54.0,1.4,10.0,235.0,744.81,604.98
2016,3,19,17,15,608.0,47.5,1.3,9.5,183.5,663.93,540.17
2016,3,19,17,30,537.0,41.0,1.2,9.0,132.0,591.76,481.44
2016,3,19,17,45,414.5,31.5,1.15,9.0,87.0,462.83,373.01
2016,3,19,18,0,292.0,22.0,1.1,9.0,42.0,330.61,219.99
2016,3,19,18,15,146.0,11.0,1.05,8.5,21.0,130.44,0.0
2016,3,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,1.0,3.15,9.0,1.0,0.79,0.0
2016,3,20,6,30,0.0,2.0,3.2,9.0,2.0,1.51,0.0
2016,3,20,6,45,0.0,7.0,3.25,9.0,7.0,5.3,0.0
2016,3,20,7,0,0.0,12.0,3.3,9.0,12.0,9.1,2.47
2016,3,20,7,15,0.0,18.0,3.35,9.0,18.0,13.67,6.77
2016,3,20,7,30,0.0,24.0,3.4,9.0,24.0,18.26,11.05
2016,3,20,7,45,0.0,30.5,3.5,9.5,30.5,23.24,15.6
2016,3,20,8,0,0.0,37.0,3.6,10.0,37.0,28.24,20.09
2016,3,20,8,15,0.0,43.5,3.65,10.0,43.5,33.24,24.57
2016,3,20,8,30,0.0,50.0,3.7,10.0,50.0,38.26,29.01
2016,3,20,8,45,0.0,56.5,3.75,10.5,56.5,43.29,33.36
2016,3,20,9,0,0.0,63.0,3.8,11.0,63.0,48.34,37.67
2016,3,20,9,15,0.0,112.0,3.8,11.0,112.0,84.84,69.87
2016,3,20,9,30,0.0,161.0,3.8,11.0,161.0,118.36,99.01
2016,3,20,9,45,0.5,162.5,3.8,11.5,163.0,119.86,99.83
2016,3,20,10,0,1.0,164.0,3.8,12.0,165.0,121.27,100.63
2016,3,20,10,15,0.5,142.0,3.7,12.0,142.5,106.62,87.76
2016,3,20,10,30,0.0,120.0,3.6,12.0,120.0,91.41,71.06
2016,3,20,10,45,0.0,74.0,3.55,12.0,74.0,57.07,42.36
2016,3,20,11,0,0.0,28.0,3.5,12.0,28.0,21.53,12.51
2016,3,20,11,15,0.0,49.0,3.45,12.0,49.0,37.76,26.13
2016,3,20,11,30,0.0,70.0,3.4,12.0,70.0,54.04,39.72
2016,3,20,11,45,0.0,72.5,3.35,12.5,72.5,56.0,41.23
2016,3,20,12,0,0.0,75.0,3.3,13.0,75.0,57.95,42.75
2016,3,20,12,15,0.0,59.5,3.15,12.5,59.5,45.93,32.82
2016,3,20,12,30,0.0,44.0,3.0,12.0,44.0,33.93,22.86
2016,3,20,12,45,0.0,73.0,2.95,12.0,73.0,56.4,41.65
2016,3,20,13,0,0.0,102.0,2.9,12.0,102.0,78.93,60.4
2016,3,20,13,15,2.5,141.0,2.75,12.0,143.0,111.24,87.18
2016,3,20,13,30,5.0,180.0,2.6,12.0,184.0,144.62,114.66
2016,3,20,13,45,4.5,177.5,2.5,12.0,181.0,143.07,113.45
2016,3,20,14,0,4.0,175.0,2.4,12.0,178.0,141.48,112.28
2016,3,20,14,15,10.5,207.0,2.35,12.0,214.0,175.04,140.12
2016,3,20,14,30,17.0,239.0,2.3,12.0,250.0,211.12,169.81
2016,3,20,14,45,124.0,257.5,2.25,12.0,332.5,364.65,296.31
2016,3,20,15,0,231.0,276.0,2.2,12.0,415.0,491.52,397.91
2016,3,20,15,15,330.0,236.5,2.15,12.0,420.0,571.94,462.44
2016,3,20,15,30,429.0,197.0,2.1,12.0,425.0,653.76,527.29
2016,3,20,15,45,615.5,138.5,2.05,12.0,434.0,783.75,627.01
2016,3,20,16,0,802.0,80.0,2.0,12.0,443.0,893.89,706.35
2016,3,20,16,15,771.5,76.0,1.9,11.5,392.5,865.34,687.09
2016,3,20,16,30,741.0,72.0,1.8,11.0,342.0,833.21,666.31
2016,3,20,16,45,689.5,68.0,1.75,11.0,289.5,785.45,632.62
2016,3,20,17,0,638.0,64.0,1.7,11.0,237.0,729.03,591.09
2016,3,20,17,15,565.5,56.5,1.6,10.5,185.5,646.58,528.13
2016,3,20,17,30,493.0,49.0,1.5,10.0,134.0,563.68,461.13
2016,3,20,17,45,373.5,37.5,1.45,10.0,89.0,434.99,352.83
2016,3,20,18,0,254.0,26.0,1.4,10.0,44.0,304.82,211.96
2016,3,20,18,15,127.0,13.0,1.35,9.5,22.0,116.38,0.0
2016,3,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,3.2,9.0,0.5,0.39,0.0
2016,3,21,6,30,0.0,1.0,3.3,9.0,1.0,0.75,0.0
2016,3,21,6,45,0.0,3.0,3.45,9.5,3.0,2.27,0.0
2016,3,21,7,0,0.0,5.0,3.6,10.0,5.0,3.78,0.0
2016,3,21,7,15,0.0,8.0,3.65,10.0,8.0,6.06,0.0
2016,3,21,7,30,0.0,11.0,3.7,10.0,11.0,8.35,1.95
2016,3,21,7,45,0.0,14.0,3.75,10.0,14.0,10.64,4.06
2016,3,21,8,0,0.0,17.0,3.8,10.0,17.0,12.93,6.14
2016,3,21,8,15,0.0,19.5,3.8,10.0,19.5,14.85,7.86
2016,3,21,8,30,0.0,22.0,3.8,10.0,22.0,16.78,9.57
2016,3,21,8,45,0.0,54.0,3.8,10.5,54.0,41.37,31.62
2016,3,21,9,0,0.0,86.0,3.8,11.0,86.0,66.15,53.5
2016,3,21,9,15,0.0,68.5,3.8,11.0,68.5,52.62,41.32
2016,3,21,9,30,0.0,51.0,3.8,11.0,51.0,39.14,29.24
2016,3,21,9,45,0.0,40.0,3.8,11.5,40.0,30.69,21.62
2016,3,21,10,0,0.0,29.0,3.8,12.0,29.0,22.24,14.05
2016,3,21,10,15,0.0,34.5,3.8,12.0,34.5,26.49,17.77
2016,3,21,10,30,0.0,40.0,3.8,12.0,40.0,30.75,20.33
2016,3,21,10,45,0.0,75.5,3.85,12.0,75.5,58.24,43.36
2016,3,21,11,0,0.0,111.0,3.9,12.0,111.0,85.23,65.76
2016,3,21,11,15,0.0,126.0,3.9,12.0,126.0,96.43,74.95
2016,3,21,11,30,0.0,141.0,3.9,12.0,141.0,107.74,84.21
2016,3,21,11,45,0.0,96.5,3.95,12.0,96.5,74.57,56.72
2016,3,21,12,0,0.0,52.0,4.0,12.0,52.0,40.12,28.02
2016,3,21,12,15,0.0,52.0,4.0,12.0,52.0,40.12,28.03
2016,3,21,12,30,0.0,52.0,4.0,12.0,52.0,40.12,28.03
2016,3,21,12,45,166.5,208.0,4.0,12.0,337.5,272.29,219.77
2016,3,21,13,0,333.0,364.0,4.0,12.0,623.0,519.95,414.92
2016,3,21,13,15,336.5,354.0,4.0,12.0,612.0,539.89,430.75
2016,3,21,13,30,340.0,344.0,4.0,12.0,601.0,558.5,446.48
2016,3,21,13,45,227.0,344.5,4.0,12.0,514.0,482.9,387.72
2016,3,21,14,0,114.0,345.0,4.0,12.0,427.0,394.87,317.78
2016,3,21,14,15,68.5,298.5,3.95,11.5,347.0,322.44,260.91
2016,3,21,14,30,23.0,252.0,3.9,11.0,267.0,228.03,184.6
2016,3,21,14,45,11.5,190.5,3.9,11.0,198.0,165.01,133.17
2016,3,21,15,0,0.0,129.0,3.9,11.0,129.0,101.91,80.59
2016,3,21,15,15,68.5,185.5,3.85,10.5,222.0,233.21,193.25
2016,3,21,15,30,137.0,242.0,3.8,10.0,315.0,389.73,323.47
2016,3,21,15,45,290.0,199.5,3.8,10.0,336.5,515.33,429.56
2016,3,21,16,0,443.0,157.0,3.8,10.0,358.0,642.19,534.33
2016,3,21,16,15,284.5,155.0,3.7,9.5,278.5,471.92,397.78
2016,3,21,16,30,126.0,153.0,3.6,9.0,199.0,304.67,258.33
2016,3,21,16,45,341.5,115.0,3.55,9.0,214.5,508.47,433.29
2016,3,21,17,0,557.0,77.0,3.5,9.0,230.0,670.47,563.03
2016,3,21,17,15,479.5,67.5,3.4,9.0,179.5,581.03,489.2
2016,3,21,17,30,402.0,58.0,3.3,9.0,129.0,490.94,413.04
2016,3,21,17,45,281.0,44.5,3.25,9.0,86.0,360.46,299.91
2016,3,21,18,0,160.0,31.0,3.2,9.0,43.0,234.14,169.86
2016,3,21,18,15,80.0,15.5,3.15,8.5,21.5,79.19,0.0
2016,3,21,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,73.5,10.0,2.55,6.5,13.5,7.87,0.0
2016,3,22,6,30,147.0,20.0,2.6,7.0,27.0,15.25,0.0
2016,3,22,6,45,289.0,32.5,2.65,7.5,68.0,26.6,17.32
2016,3,22,7,0,431.0,45.0,2.7,8.0,109.0,36.98,27.58
2016,3,22,7,15,515.0,53.5,2.7,8.0,159.5,43.79,34.24
2016,3,22,7,30,599.0,62.0,2.7,8.0,210.0,50.67,40.73
2016,3,22,7,45,415.0,98.0,2.75,8.0,212.0,71.18,59.44
2016,3,22,8,0,231.0,134.0,2.8,8.0,214.0,92.39,78.49
2016,3,22,8,15,507.0,107.5,2.75,8.0,316.5,78.0,65.31
2016,3,22,8,30,783.0,81.0,2.7,8.0,419.0,70.71,58.56
2016,3,22,8,45,521.5,151.0,2.7,8.5,387.0,103.82,87.82
2016,3,22,9,0,260.0,221.0,2.7,9.0,355.0,141.31,120.34
2016,3,22,9,15,319.5,229.5,2.7,9.0,408.5,146.69,124.61
2016,3,22,9,30,379.0,238.0,2.7,9.0,462.0,152.03,128.9
2016,3,22,9,45,349.0,263.5,2.7,9.5,479.5,163.56,138.3
2016,3,22,10,0,319.0,289.0,2.7,10.0,497.0,174.45,147.05
2016,3,22,10,15,307.0,307.5,2.7,10.0,515.5,181.96,153.16
2016,3,22,10,30,295.0,326.0,2.7,10.0,534.0,204.48,157.67
2016,3,22,10,45,332.5,328.5,2.75,10.5,571.0,238.33,177.37
2016,3,22,11,0,370.0,331.0,2.8,11.0,608.0,276.66,204.99
2016,3,22,11,15,667.0,212.0,2.85,11.0,724.0,303.87,217.15
2016,3,22,11,30,964.0,93.0,2.9,11.0,840.0,368.38,264.9
2016,3,22,11,45,724.5,200.5,2.95,11.0,765.5,412.21,312.23
2016,3,22,12,0,485.0,308.0,3.0,11.0,691.0,435.48,338.84
2016,3,22,12,15,492.0,306.0,3.1,11.0,695.5,475.04,373.04
2016,3,22,12,30,499.0,304.0,3.2,11.0,700.0,514.3,406.38
2016,3,22,12,45,734.5,197.5,3.3,11.0,774.5,606.31,481.05
2016,3,22,13,0,970.0,91.0,3.4,11.0,849.0,699.84,557.3
2016,3,22,13,15,534.0,227.5,3.45,11.0,644.0,577.96,463.14
2016,3,22,13,30,98.0,364.0,3.5,11.0,439.0,378.32,303.11
2016,3,22,13,45,527.0,225.0,3.6,11.0,606.5,631.17,509.53
2016,3,22,14,0,956.0,86.0,3.7,11.0,774.0,857.53,683.27
2016,3,22,14,15,725.5,164.0,3.7,11.0,674.0,796.76,637.8
2016,3,22,14,30,495.0,242.0,3.7,11.0,574.0,696.63,560.46
2016,3,22,14,45,708.0,160.5,3.75,11.0,607.0,831.33,667.37
2016,3,22,15,0,921.0,79.0,3.8,11.0,640.0,938.4,746.23
2016,3,22,15,15,906.0,77.0,3.75,11.0,597.5,942.67,749.97
2016,3,22,15,30,891.0,75.0,3.7,11.0,555.0,942.88,751.81
2016,3,22,15,45,871.5,72.0,3.7,11.0,507.5,933.58,747.28
2016,3,22,16,0,852.0,69.0,3.7,11.0,460.0,920.41,740.05
2016,3,22,16,15,823.0,65.5,3.65,10.5,408.5,904.76,731.97
2016,3,22,16,30,794.0,62.0,3.6,10.0,357.0,874.5,712.73
2016,3,22,16,45,753.0,58.0,3.55,10.0,304.0,828.87,679.94
2016,3,22,17,0,712.0,54.0,3.5,10.0,251.0,780.51,643.66
2016,3,22,17,15,646.0,48.0,3.4,9.5,198.5,703.92,584.17
2016,3,22,17,30,580.0,42.0,3.3,9.0,146.0,626.25,520.12
2016,3,22,17,45,465.5,33.5,3.25,8.5,99.0,512.99,422.83
2016,3,22,18,0,351.0,25.0,3.2,8.0,52.0,393.81,293.74
2016,3,22,18,15,175.5,12.5,3.15,8.0,26.0,157.1,0.0
2016,3,22,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,16.0,2.25,4.5,16.0,12.59,0.0
2016,3,23,6,30,0.0,32.0,2.2,5.0,32.0,22.53,4.45
2016,3,23,6,45,248.0,37.0,2.2,6.0,75.0,28.11,18.97
2016,3,23,7,0,496.0,42.0,2.2,7.0,118.0,34.92,25.92
2016,3,23,7,15,574.0,49.5,2.1,7.5,170.0,41.13,31.94
2016,3,23,7,30,652.0,57.0,2.0,8.0,222.0,47.41,37.8
2016,3,23,7,45,701.5,62.5,1.9,8.5,275.5,56.17,45.72
2016,3,23,8,0,751.0,68.0,1.8,9.0,329.0,60.96,49.88
2016,3,23,8,15,784.0,72.0,1.75,9.5,381.5,64.32,52.66
2016,3,23,8,30,817.0,76.0,1.7,10.0,434.0,67.65,55.36
2016,3,23,8,45,841.0,79.0,1.7,11.0,483.0,70.04,57.07
2016,3,23,9,0,865.0,82.0,1.7,12.0,532.0,72.4,58.73
2016,3,23,9,15,882.0,84.5,1.65,12.0,576.5,82.03,66.99
2016,3,23,9,30,899.0,87.0,1.6,12.0,621.0,84.33,68.79
2016,3,23,9,45,911.5,89.0,1.6,12.5,660.0,86.09,70.01
2016,3,23,10,0,924.0,91.0,1.6,13.0,699.0,87.75,71.14
2016,3,23,10,15,933.0,92.5,1.65,13.0,731.5,88.92,72.0
2016,3,23,10,30,942.0,94.0,1.7,13.0,764.0,125.74,75.67
2016,3,23,10,45,946.0,96.5,1.75,13.5,788.5,188.72,109.88
2016,3,23,11,0,950.0,99.0,1.8,14.0,813.0,251.86,157.95
2016,3,23,11,15,954.0,100.0,1.9,14.0,830.5,313.95,211.57
2016,3,23,11,30,958.0,101.0,2.0,14.0,848.0,375.68,266.96
2016,3,23,11,45,957.5,102.5,2.15,14.5,856.5,435.5,320.48
2016,3,23,12,0,957.0,104.0,2.3,15.0,865.0,493.98,371.83
2016,3,23,12,15,957.0,104.0,2.4,14.5,866.0,550.0,421.27
2016,3,23,12,30,957.0,104.0,2.5,14.0,867.0,604.21,468.2
2016,3,23,12,45,943.0,110.5,2.65,14.0,856.5,653.57,509.65
2016,3,23,13,0,929.0,117.0,2.8,14.0,846.0,699.65,547.63
2016,3,23,13,15,924.5,116.0,2.9,14.0,830.5,742.33,582.24
2016,3,23,13,30,920.0,115.0,3.0,14.0,815.0,781.97,614.04
2016,3,23,13,45,908.5,116.0,3.1,14.0,790.5,814.98,639.69
2016,3,23,14,0,897.0,117.0,3.2,14.0,766.0,844.31,661.89
2016,3,23,14,15,887.0,115.0,3.25,13.5,735.0,878.12,688.39
2016,3,23,14,30,877.0,113.0,3.3,13.0,704.0,898.77,705.65
2016,3,23,14,45,861.0,111.5,3.35,13.0,666.0,910.67,715.7
2016,3,23,15,0,845.0,110.0,3.4,13.0,628.0,918.33,723.01
2016,3,23,15,15,732.5,126.5,3.4,13.0,553.5,859.2,682.18
2016,3,23,15,30,620.0,143.0,3.4,13.0,479.0,787.37,631.86
2016,3,23,15,45,685.0,121.0,3.4,13.0,462.5,835.74,669.96
2016,3,23,16,0,750.0,99.0,3.4,13.0,446.0,880.23,704.21
2016,3,23,16,15,584.5,111.0,3.4,12.5,363.5,741.28,604.03
2016,3,23,16,30,419.0,123.0,3.4,12.0,281.0,590.86,491.43
2016,3,23,16,45,372.0,113.5,3.4,11.5,238.0,536.88,450.88
2016,3,23,17,0,325.0,104.0,3.4,11.0,195.0,482.04,407.42
2016,3,23,17,15,378.0,81.0,3.35,10.5,166.0,501.66,424.24
2016,3,23,17,30,431.0,58.0,3.3,10.0,137.0,519.77,435.8
2016,3,23,17,45,310.0,45.0,3.25,10.0,92.0,386.86,321.38
2016,3,23,18,0,189.0,32.0,3.2,10.0,47.0,264.53,200.58
2016,3,23,18,15,94.5,16.0,3.15,9.5,23.5,92.03,0.0
2016,3,23,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,6,15,76.5,11.0,2.6,7.5,15.5,8.65,0.0
2016,3,24,6,30,153.0,22.0,2.6,8.0,31.0,16.76,4.02
2016,3,24,6,45,249.0,38.5,2.65,8.5,70.5,29.21,19.87
2016,3,24,7,0,345.0,55.0,2.7,9.0,110.0,41.59,31.72
2016,3,24,7,15,424.5,66.5,2.7,9.5,159.0,50.34,40.0
2016,3,24,7,30,504.0,78.0,2.7,10.0,208.0,61.82,50.5
2016,3,24,7,45,534.0,92.5,2.75,10.5,257.0,72.02,59.6
2016,3,24,8,0,564.0,107.0,2.8,11.0,306.0,81.81,68.13
2016,3,24,8,15,604.0,114.5,2.8,11.0,356.5,86.28,71.91
2016,3,24,8,30,644.0,122.0,2.8,11.0,407.0,90.68,75.57
2016,3,24,8,45,667.5,130.0,2.8,11.5,454.0,94.99,78.96
2016,3,24,9,0,691.0,138.0,2.8,12.0,501.0,99.12,82.17
2016,3,24,9,15,713.5,143.0,2.75,12.0,545.0,101.15,83.69
2016,3,24,9,30,736.0,148.0,2.7,12.0,589.0,103.14,85.17
2016,3,24,9,45,767.5,145.0,2.7,12.5,630.0,100.51,82.52
2016,3,24,10,0,799.0,142.0,2.7,13.0,671.0,98.19,80.17
2016,3,24,10,15,811.0,145.0,2.7,13.0,703.5,107.52,88.05
2016,3,24,10,30,823.0,148.0,2.7,13.0,736.0,145.14,93.07
2016,3,24,10,45,825.0,153.5,2.75,13.5,760.0,204.68,127.59
2016,3,24,11,0,827.0,159.0,2.8,14.0,784.0,264.47,173.79
2016,3,24,11,15,832.5,160.0,2.85,14.0,801.0,322.15,223.57
2016,3,24,11,30,838.0,161.0,2.9,14.0,818.0,379.93,275.14
2016,3,24,11,45,842.5,161.0,2.95,14.5,828.0,436.45,325.12
2016,3,24,12,0,847.0,161.0,3.0,15.0,838.0,492.4,373.63
2016,3,24,12,15,847.5,161.0,3.05,15.0,838.5,545.57,419.52
2016,3,24,12,30,848.0,161.0,3.1,15.0,839.0,597.22,463.06
2016,3,24,12,45,879.5,141.5,3.15,15.0,840.0,649.27,506.11
2016,3,24,13,0,911.0,122.0,3.2,15.0,841.0,695.48,544.29
2016,3,24,13,15,906.5,121.5,3.25,15.0,826.0,737.85,578.39
2016,3,24,13,30,902.0,121.0,3.3,15.0,811.0,777.27,609.72
2016,3,24,13,45,892.5,121.0,3.35,15.0,787.0,810.24,635.17
2016,3,24,14,0,883.0,121.0,3.4,15.0,763.0,849.2,663.97
2016,3,24,14,15,873.5,119.5,3.45,15.0,733.0,874.28,682.85
2016,3,24,14,30,864.0,118.0,3.5,15.0,703.0,895.49,699.24
2016,3,24,14,45,840.5,119.5,3.6,15.0,664.0,903.56,706.8
2016,3,24,15,0,817.0,121.0,3.7,15.0,625.0,907.1,711.45
2016,3,24,15,15,799.0,117.5,3.75,14.5,582.5,906.0,714.03
2016,3,24,15,30,781.0,114.0,3.8,14.0,540.0,907.92,719.0
2016,3,24,15,45,759.5,108.5,3.85,14.0,493.5,893.66,711.06
2016,3,24,16,0,738.0,103.0,3.9,14.0,447.0,875.57,700.45
2016,3,24,16,15,705.0,97.5,3.95,13.5,396.5,842.79,680.13
2016,3,24,16,30,672.0,92.0,4.0,13.0,346.0,806.66,656.8
2016,3,24,16,45,641.0,82.0,4.05,12.5,295.5,763.84,627.44
2016,3,24,17,0,610.0,72.0,4.1,12.0,245.0,718.44,594.6
2016,3,24,17,15,542.5,63.0,4.05,11.5,194.0,638.04,531.81
2016,3,24,17,30,475.0,54.0,4.0,11.0,143.0,557.11,465.16
2016,3,24,17,45,375.0,41.5,4.0,11.0,98.0,443.7,367.42
2016,3,24,18,0,275.0,29.0,4.0,11.0,53.0,334.85,257.9
2016,3,24,18,15,137.5,14.5,3.95,10.5,26.5,127.21,0.0
2016,3,24,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
