Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,92.0,12.5,4.0,7.0,18.0,9.83,0.0
2016,3,25,6,30,184.0,25.0,4.1,7.0,36.0,19.05,7.13
2016,3,25,6,45,325.5,36.0,4.25,7.5,80.0,29.45,20.3
2016,3,25,7,0,467.0,47.0,4.4,8.0,124.0,38.64,29.24
2016,3,25,7,15,542.5,55.0,4.45,8.5,175.0,45.04,35.38
2016,3,25,7,30,618.0,63.0,4.5,9.0,226.0,51.49,41.33
2016,3,25,7,45,675.0,67.0,4.6,9.5,279.5,54.78,44.24
2016,3,25,8,0,732.0,71.0,4.7,10.0,333.0,62.93,51.42
2016,3,25,8,15,765.0,75.0,4.7,10.5,384.5,66.18,54.07
2016,3,25,8,30,798.0,79.0,4.7,11.0,436.0,69.4,56.66
2016,3,25,8,45,822.0,82.0,4.7,11.5,484.5,71.69,58.38
2016,3,25,9,0,846.0,85.0,4.7,12.0,533.0,73.94,60.06
2016,3,25,9,15,863.5,87.5,4.65,12.0,577.5,75.66,61.39
2016,3,25,9,30,881.0,90.0,4.6,12.0,622.0,85.76,70.06
2016,3,25,9,45,889.0,95.0,4.6,12.5,660.0,89.09,72.64
2016,3,25,10,0,897.0,100.0,4.6,13.0,698.0,92.21,75.04
2016,3,25,10,15,906.0,101.5,4.55,13.5,730.0,93.22,75.62
2016,3,25,10,30,915.0,103.0,4.5,14.0,762.0,136.31,81.76
2016,3,25,10,45,920.5,105.0,4.5,14.5,786.5,197.67,117.44
2016,3,25,11,0,926.0,107.0,4.5,15.0,811.0,259.37,165.75
2016,3,25,11,15,930.0,107.5,4.45,15.0,827.5,319.83,218.87
2016,3,25,11,30,934.0,108.0,4.4,15.0,844.0,379.91,273.48
2016,3,25,11,45,938.0,107.0,4.35,15.0,853.5,438.34,326.68
2016,3,25,12,0,942.0,106.0,4.3,15.0,863.0,495.84,378.15
2016,3,25,12,15,941.5,106.0,4.3,15.0,863.0,550.74,426.45
2016,3,25,12,30,941.0,106.0,4.3,15.0,863.0,603.8,471.99
2016,3,25,12,45,942.5,103.5,4.35,15.5,856.5,653.92,513.34
2016,3,25,13,0,944.0,101.0,4.4,16.0,850.0,701.8,551.88
2016,3,25,13,15,939.5,100.0,4.45,16.0,834.0,744.46,586.7
2016,3,25,13,30,935.0,99.0,4.5,16.0,818.0,784.05,618.64
2016,3,25,13,45,927.5,98.5,4.55,16.0,794.0,818.6,644.69
2016,3,25,14,0,920.0,98.0,4.6,16.0,770.0,849.62,668.14
2016,3,25,14,15,911.0,96.5,4.65,15.5,739.5,874.75,688.79
2016,3,25,14,30,902.0,95.0,4.7,15.0,709.0,896.06,706.94
2016,3,25,14,45,885.0,95.0,4.8,15.0,671.0,908.06,717.61
2016,3,25,15,0,868.0,95.0,4.9,15.0,633.0,915.98,725.59
2016,3,25,15,15,851.0,92.0,4.95,14.5,590.0,927.66,737.61
2016,3,25,15,30,834.0,89.0,5.0,14.0,547.0,924.28,738.85
2016,3,25,15,45,808.0,87.0,5.05,14.0,499.5,909.51,730.52
2016,3,25,16,0,782.0,85.0,5.1,14.0,452.0,890.78,719.31
2016,3,25,16,15,751.0,81.0,5.1,13.5,401.5,860.99,700.72
2016,3,25,16,30,720.0,77.0,5.1,13.0,351.0,834.56,684.24
2016,3,25,16,45,675.0,71.5,5.1,12.5,299.0,783.73,648.24
2016,3,25,17,0,630.0,66.0,5.1,12.0,247.0,730.64,608.97
2016,3,25,17,15,562.5,58.5,5.1,11.5,196.0,651.94,547.08
2016,3,25,17,30,495.0,51.0,5.1,11.0,145.0,572.83,481.38
2016,3,25,17,45,389.0,40.5,5.1,11.0,100.0,455.87,379.95
2016,3,25,18,0,283.0,30.0,5.1,11.0,55.0,343.19,268.84
2016,3,25,18,15,141.5,15.0,5.05,10.5,27.5,171.49,0.0
2016,3,25,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,6,15,144.5,10.5,3.15,8.5,20.5,8.26,0.0
2016,3,26,6,30,289.0,21.0,3.2,9.0,41.0,17.31,6.96
2016,3,26,6,45,404.5,30.5,3.25,10.0,84.5,25.3,16.57
2016,3,26,7,0,520.0,40.0,3.3,11.0,128.0,33.41,24.28
2016,3,26,7,15,587.5,46.0,3.25,11.0,178.0,41.73,32.08
2016,3,26,7,30,655.0,52.0,3.2,11.0,228.0,47.26,37.21
2016,3,26,7,45,698.0,57.0,3.2,11.5,279.5,51.72,41.14
2016,3,26,8,0,741.0,62.0,3.2,12.0,331.0,56.15,44.94
2016,3,26,8,15,771.0,65.5,3.2,12.5,381.0,59.21,47.44
2016,3,26,8,30,801.0,69.0,3.2,13.0,431.0,62.24,49.86
2016,3,26,8,45,822.0,71.5,3.25,13.5,478.0,71.48,57.72
2016,3,26,9,0,843.0,74.0,3.3,14.0,525.0,74.14,59.73
2016,3,26,9,15,859.0,76.5,3.35,14.0,568.0,76.56,61.65
2016,3,26,9,30,875.0,79.0,3.4,14.0,611.0,78.86,63.48
2016,3,26,9,45,886.5,80.5,3.45,14.5,648.5,80.31,64.45
2016,3,26,10,0,898.0,82.0,3.5,15.0,686.0,81.67,65.35
2016,3,26,10,15,906.5,83.5,3.55,15.0,717.0,82.86,66.24
2016,3,26,10,30,915.0,85.0,3.6,15.0,748.0,129.2,74.18
2016,3,26,10,45,915.0,89.5,3.65,15.5,771.0,190.93,111.32
2016,3,26,11,0,915.0,94.0,3.7,16.0,794.0,252.41,159.97
2016,3,26,11,15,919.0,95.0,3.75,16.0,811.0,312.16,212.42
2016,3,26,11,30,923.0,96.0,3.8,16.0,828.0,371.57,266.23
2016,3,26,11,45,913.5,103.0,3.85,16.0,834.0,429.59,319.03
2016,3,26,12,0,904.0,110.0,3.9,16.0,840.0,485.54,369.06
2016,3,26,12,15,904.5,110.0,3.9,16.0,841.5,538.9,415.62
2016,3,26,12,30,905.0,110.0,3.9,16.0,843.0,590.61,459.65
2016,3,26,12,45,761.0,188.5,3.9,16.0,800.5,625.23,488.12
2016,3,26,13,0,617.0,267.0,3.9,16.0,758.0,640.9,500.69
2016,3,26,13,15,726.0,203.5,3.9,15.5,771.5,702.12,551.07
2016,3,26,13,30,835.0,140.0,3.9,15.0,785.0,759.52,598.6
2016,3,26,13,45,726.5,186.0,3.9,15.0,735.5,763.01,600.79
2016,3,26,14,0,618.0,232.0,3.9,15.0,686.0,751.11,591.63
2016,3,26,14,15,626.0,216.0,3.85,15.0,660.5,771.9,608.87
2016,3,26,14,30,634.0,200.0,3.8,15.0,635.0,789.73,623.73
2016,3,26,14,45,464.5,238.5,3.8,15.0,548.0,692.54,550.35
2016,3,26,15,0,295.0,277.0,3.8,15.0,461.0,575.4,460.38
2016,3,26,15,15,346.5,245.5,3.75,14.5,447.5,602.19,485.37
2016,3,26,15,30,398.0,214.0,3.7,14.0,434.0,627.41,508.64
2016,3,26,15,45,299.5,209.0,3.65,14.0,366.5,538.59,439.48
2016,3,26,16,0,201.0,204.0,3.6,14.0,299.0,424.86,349.67
2016,3,26,16,15,336.5,161.5,3.55,13.5,299.5,532.68,441.49
2016,3,26,16,30,472.0,119.0,3.5,13.0,300.0,639.34,528.91
2016,3,26,16,45,434.0,107.5,3.5,12.5,255.5,590.41,492.08
2016,3,26,17,0,396.0,96.0,3.5,12.0,211.0,540.14,453.73
2016,3,26,17,15,352.0,80.5,3.4,11.5,168.0,477.77,403.53
2016,3,26,17,30,308.0,65.0,3.3,11.0,125.0,415.12,350.67
2016,3,26,17,45,228.5,49.0,3.25,11.0,86.0,320.26,267.31
2016,3,26,18,0,149.0,33.0,3.2,11.0,47.0,228.86,179.56
2016,3,26,18,15,74.5,16.5,3.15,11.0,23.5,114.78,0.0
2016,3,26,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,13.0,3.35,8.0,22.0,10.23,0.0
2016,3,27,6,30,246.0,26.0,3.4,8.0,44.0,21.32,10.86
2016,3,27,6,45,368.5,37.5,3.45,8.5,89.5,30.77,21.61
2016,3,27,7,0,491.0,49.0,3.5,9.0,135.0,40.3,30.73
2016,3,27,7,15,564.0,56.5,3.55,9.0,187.0,46.31,36.52
2016,3,27,7,30,637.0,64.0,3.6,9.0,239.0,52.37,42.15
2016,3,27,7,45,684.5,69.5,3.65,9.5,292.0,56.65,45.93
2016,3,27,8,0,732.0,75.0,3.7,10.0,345.0,65.93,54.09
2016,3,27,8,15,765.0,79.5,3.8,10.5,397.5,69.46,56.97
2016,3,27,8,30,798.0,84.0,3.9,11.0,450.0,72.93,59.76
2016,3,27,8,45,819.5,88.5,4.0,11.5,498.5,76.11,62.24
2016,3,27,9,0,841.0,93.0,4.1,12.0,547.0,79.17,64.61
2016,3,27,9,15,859.0,96.0,4.1,12.0,591.5,81.05,66.06
2016,3,27,9,30,877.0,99.0,4.1,12.0,636.0,82.87,67.47
2016,3,27,9,45,778.0,139.0,4.2,12.0,637.0,96.6,79.26
2016,3,27,10,0,679.0,179.0,4.3,12.0,638.0,115.56,95.52
2016,3,27,10,15,686.0,188.0,4.35,12.0,670.0,118.83,98.14
2016,3,27,10,30,693.0,197.0,4.4,12.0,702.0,164.78,109.81
2016,3,27,10,45,586.5,247.0,4.45,12.5,684.5,230.27,158.43
2016,3,27,11,0,480.0,297.0,4.5,13.0,667.0,281.87,204.01
2016,3,27,11,15,708.0,207.0,4.5,13.0,765.0,324.25,232.54
2016,3,27,11,30,936.0,117.0,4.5,13.0,863.0,393.38,286.98
2016,3,27,11,45,768.5,199.0,4.5,13.0,816.0,441.59,335.41
2016,3,27,12,0,601.0,281.0,4.5,13.0,769.0,477.63,370.73
2016,3,27,12,15,576.5,291.0,4.55,13.0,759.5,515.81,404.42
2016,3,27,12,30,552.0,301.0,4.6,13.0,750.0,550.78,434.6
2016,3,27,12,45,514.5,308.5,4.65,13.0,724.0,572.78,454.03
2016,3,27,13,0,477.0,316.0,4.7,13.0,698.0,590.11,469.21
2016,3,27,13,15,498.5,302.0,4.75,13.0,694.5,626.12,499.0
2016,3,27,13,30,520.0,288.0,4.8,13.0,691.0,661.54,528.08
2016,3,27,13,45,540.0,271.0,4.9,13.0,679.0,692.21,553.71
2016,3,27,14,0,560.0,254.0,5.0,13.0,667.0,721.37,578.21
2016,3,27,14,15,559.5,240.5,5.0,12.5,639.5,734.85,591.25
2016,3,27,14,30,559.0,227.0,5.0,12.0,612.0,745.33,602.16
2016,3,27,14,45,484.5,239.0,5.0,11.5,560.0,712.37,578.26
2016,3,27,15,0,410.0,251.0,5.0,11.0,508.0,653.36,534.49
2016,3,27,15,15,375.0,240.0,4.95,10.5,463.0,623.43,513.36
2016,3,27,15,30,340.0,229.0,4.9,10.0,418.0,590.58,489.49
2016,3,27,15,45,297.5,214.0,4.9,10.0,369.5,543.23,452.91
2016,3,27,16,0,255.0,199.0,4.9,10.0,321.0,493.58,413.9
2016,3,27,16,15,280.5,173.0,4.9,9.5,293.5,493.82,417.71
2016,3,27,16,30,306.0,147.0,4.9,9.0,266.0,491.52,419.22
2016,3,27,16,45,273.0,132.0,4.9,9.0,227.0,445.72,382.03
2016,3,27,17,0,240.0,117.0,4.9,9.0,188.0,399.46,343.54
2016,3,27,17,15,210.0,96.5,4.95,8.5,149.5,347.12,299.53
2016,3,27,17,30,180.0,76.0,5.0,8.0,111.0,294.08,253.11
2016,3,27,17,45,137.5,55.0,5.05,8.0,77.0,228.04,193.05
2016,3,27,18,0,95.0,34.0,5.1,8.0,43.0,160.68,128.04
2016,3,27,18,15,47.5,17.0,5.1,8.0,21.5,78.88,0.0
2016,3,27,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,3,28,6,15,176.0,12.5,4.7,5.0,26.0,9.83,0.0
2016,3,28,6,30,352.0,25.0,4.7,5.0,52.0,20.79,11.26
2016,3,28,6,45,469.5,33.5,4.75,5.5,100.0,28.04,19.52
2016,3,28,7,0,587.0,42.0,4.8,6.0,148.0,38.46,29.48
2016,3,28,7,15,654.0,48.0,4.8,6.5,201.5,44.03,34.81
2016,3,28,7,30,721.0,54.0,4.8,7.0,255.0,49.65,40.0
2016,3,28,7,45,765.0,58.0,4.8,7.5,309.5,53.44,43.35
2016,3,28,8,0,809.0,62.0,4.8,8.0,364.0,57.24,46.61
2016,3,28,8,15,838.0,65.0,4.8,8.0,417.0,60.05,49.0
2016,3,28,8,30,867.0,68.0,4.8,8.0,470.0,69.52,57.37
2016,3,28,8,45,888.5,70.5,4.8,8.5,519.5,72.41,59.64
2016,3,28,9,0,910.0,73.0,4.8,9.0,569.0,75.17,61.79
2016,3,28,9,15,925.0,75.0,4.75,9.0,613.5,77.34,63.53
2016,3,28,9,30,940.0,77.0,4.7,9.0,658.0,79.4,65.17
2016,3,28,9,45,951.5,78.5,4.7,9.5,697.0,80.94,66.24
2016,3,28,10,0,963.0,80.0,4.7,10.0,736.0,82.39,67.23
2016,3,28,10,15,971.0,81.5,4.7,10.0,768.0,83.64,68.2
2016,3,28,10,30,979.0,83.0,4.7,10.0,800.0,140.47,80.38
2016,3,28,10,45,984.0,84.0,4.75,10.5,825.0,204.54,121.2
2016,3,28,11,0,989.0,85.0,4.8,11.0,850.0,268.79,173.9
2016,3,28,11,15,992.0,85.5,4.8,11.0,866.5,332.1,231.22
2016,3,28,11,30,995.0,86.0,4.8,11.0,883.0,394.83,289.56
2016,3,28,11,45,995.0,87.0,4.8,11.0,891.5,455.95,346.35
2016,3,28,12,0,995.0,88.0,4.8,11.0,900.0,515.7,400.87
2016,3,28,12,15,994.5,88.0,4.8,11.0,900.0,572.77,451.87
2016,3,28,12,30,994.0,88.0,4.8,11.0,900.0,627.89,499.92
2016,3,28,12,45,977.5,95.5,4.8,11.0,888.5,677.61,542.39
2016,3,28,13,0,961.0,103.0,4.8,11.0,877.0,723.75,580.95
2016,3,28,13,15,956.5,102.5,4.75,11.0,860.5,767.46,616.71
2016,3,28,13,30,952.0,102.0,4.7,11.0,844.0,808.06,649.1
2016,3,28,13,45,943.0,102.5,4.7,11.0,819.5,842.89,675.4
2016,3,28,14,0,934.0,103.0,4.7,11.0,795.0,874.09,699.07
2016,3,28,14,15,925.0,101.0,4.65,11.0,763.5,899.02,717.86
2016,3,28,14,30,916.0,99.0,4.6,11.0,732.0,920.05,733.93
2016,3,28,14,45,902.5,97.5,4.6,11.0,694.5,933.65,745.15
2016,3,28,15,0,889.0,96.0,4.6,11.0,657.0,943.19,753.66
2016,3,28,15,15,873.0,93.5,4.6,11.0,613.5,956.65,765.27
2016,3,28,15,30,857.0,91.0,4.6,11.0,570.0,954.82,765.91
2016,3,28,15,45,836.0,87.5,4.6,11.0,522.0,942.88,759.43
2016,3,28,16,0,815.0,84.0,4.6,11.0,474.0,926.95,750.12
2016,3,28,16,15,787.0,72.5,4.6,10.5,416.0,890.12,726.57
2016,3,28,16,30,759.0,61.0,4.6,10.0,358.0,849.11,699.38
2016,3,28,16,45,689.5,66.0,4.6,10.0,306.5,787.42,654.09
2016,3,28,17,0,620.0,71.0,4.6,10.0,255.0,731.34,611.66
2016,3,28,17,15,578.5,61.5,4.55,9.5,207.0,673.99,566.91
2016,3,28,17,30,537.0,52.0,4.5,9.0,159.0,615.44,518.16
2016,3,28,17,45,428.5,42.0,4.5,8.5,111.5,495.23,415.83
2016,3,28,18,0,320.0,32.0,4.5,8.0,64.0,378.98,307.06
2016,3,28,18,15,160.0,16.0,4.45,7.5,32.0,194.09,24.31
2016,3,28,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,190.5,12.5,2.4,5.5,28.5,9.83,0.0
2016,3,29,6,30,381.0,25.0,2.4,6.0,57.0,20.87,11.75
2016,3,29,6,45,497.5,33.0,2.4,6.5,105.5,30.17,21.46
2016,3,29,7,0,614.0,41.0,2.4,7.0,154.0,37.82,28.85
2016,3,29,7,15,676.5,46.5,2.35,7.5,208.0,43.02,33.8
2016,3,29,7,30,739.0,52.0,2.3,8.0,262.0,48.28,38.62
2016,3,29,7,45,781.0,55.5,2.25,8.5,316.5,51.74,41.66
2016,3,29,8,0,823.0,59.0,2.2,9.0,371.0,55.24,44.62
2016,3,29,8,15,850.0,62.0,2.15,9.5,423.5,64.29,52.52
2016,3,29,8,30,877.0,65.0,2.1,10.0,476.0,67.78,55.34
2016,3,29,8,45,895.5,68.0,2.05,10.5,524.5,70.97,57.87
2016,3,29,9,0,914.0,71.0,2.0,11.0,573.0,74.03,60.26
2016,3,29,9,15,928.0,73.0,1.9,11.0,617.5,76.19,61.97
2016,3,29,9,30,942.0,75.0,1.8,11.0,662.0,78.24,63.59
2016,3,29,9,45,951.0,77.5,1.7,11.5,700.0,80.35,65.14
2016,3,29,10,0,960.0,80.0,1.6,12.0,738.0,82.33,66.58
2016,3,29,10,15,967.5,81.0,1.55,12.0,769.5,83.25,67.25
2016,3,29,10,30,975.0,82.0,1.5,12.0,801.0,143.23,80.64
2016,3,29,10,45,978.5,84.0,1.45,12.5,825.0,207.4,121.76
2016,3,29,11,0,982.0,86.0,1.4,13.0,849.0,271.62,173.52
2016,3,29,11,15,985.0,86.5,1.4,13.0,865.5,334.48,228.83
2016,3,29,11,30,988.0,87.0,1.4,13.0,882.0,396.78,284.67
2016,3,29,11,45,545.5,245.5,1.4,13.0,685.5,392.66,296.84
2016,3,29,12,0,103.0,404.0,1.4,13.0,489.0,344.06,267.52
2016,3,29,12,15,167.5,407.0,1.45,13.0,544.5,393.5,306.22
2016,3,29,12,30,232.0,410.0,1.5,13.0,600.0,450.09,349.99
2016,3,29,12,45,603.5,251.5,1.6,13.0,740.5,587.78,457.08
2016,3,29,13,0,975.0,93.0,1.7,13.0,881.0,727.18,564.59
2016,3,29,13,15,970.5,92.5,1.75,13.0,865.0,771.1,598.03
2016,3,29,13,30,966.0,92.0,1.8,13.0,849.0,811.87,628.74
2016,3,29,13,45,956.5,92.5,1.9,13.0,824.0,846.44,654.14
2016,3,29,14,0,947.0,93.0,2.0,13.0,799.0,877.3,677.08
2016,3,29,14,15,938.5,92.0,2.05,13.0,768.0,903.66,696.54
2016,3,29,14,30,930.0,91.0,2.1,13.0,737.0,926.18,713.53
2016,3,29,14,45,913.5,90.5,2.15,13.0,698.0,938.16,723.48
2016,3,29,15,0,897.0,90.0,2.2,13.0,659.0,945.95,730.87
2016,3,29,15,15,881.0,88.0,2.25,12.5,615.5,948.38,736.16
2016,3,29,15,30,865.0,86.0,2.3,12.0,572.0,958.3,746.93
2016,3,29,15,45,838.0,84.5,2.35,12.0,523.0,942.94,738.81
2016,3,29,16,0,811.0,83.0,2.4,12.0,474.0,923.55,728.11
2016,3,29,16,15,780.5,79.0,2.35,11.5,422.5,893.8,710.26
2016,3,29,16,30,750.0,75.0,2.3,11.0,371.0,860.53,689.54
2016,3,29,16,45,701.5,71.0,2.3,11.0,317.0,813.66,657.36
2016,3,29,17,0,653.0,67.0,2.3,11.0,263.0,758.52,617.77
2016,3,29,17,15,587.5,60.0,2.25,10.0,211.0,681.36,561.15
2016,3,29,17,30,522.0,53.0,2.2,9.0,159.0,603.68,500.58
2016,3,29,17,45,410.0,43.5,2.2,8.5,111.5,480.95,399.34
2016,3,29,18,0,298.0,34.0,2.2,8.0,64.0,361.94,292.34
2016,3,29,18,15,149.0,17.0,2.15,8.0,32.0,188.07,50.38
2016,3,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,6,15,124.5,16.0,1.05,7.0,27.0,12.23,0.0
2016,3,30,6,30,249.0,32.0,1.0,7.0,54.0,24.47,15.1
2016,3,30,6,45,362.0,43.0,0.95,7.5,99.5,35.03,25.83
2016,3,30,7,0,475.0,54.0,0.9,8.0,145.0,43.97,34.38
2016,3,30,7,15,544.0,62.0,0.85,8.5,196.5,50.18,40.23
2016,3,30,7,30,613.0,70.0,0.8,9.0,248.0,56.4,45.86
2016,3,30,7,45,660.5,75.5,0.8,9.5,300.5,60.5,49.41
2016,3,30,8,0,708.0,81.0,0.8,10.0,353.0,64.59,52.85
2016,3,30,8,15,740.5,85.5,0.8,10.5,404.5,73.31,60.33
2016,3,30,8,30,773.0,90.0,0.8,11.0,456.0,76.58,62.88
2016,3,30,8,45,797.5,93.0,0.8,11.5,504.0,78.57,64.28
2016,3,30,9,0,822.0,96.0,0.8,12.0,552.0,80.54,65.66
2016,3,30,9,15,839.5,99.0,0.85,12.0,595.5,82.29,66.99
2016,3,30,9,30,857.0,102.0,0.9,12.0,639.0,83.99,68.28
2016,3,30,9,45,870.0,104.0,0.95,12.5,677.5,84.88,68.75
2016,3,30,10,0,883.0,106.0,1.0,13.0,716.0,95.07,77.24
2016,3,30,10,15,892.5,108.0,1.1,13.0,747.5,96.46,78.27
2016,3,30,10,30,902.0,110.0,1.2,13.0,779.0,156.63,92.5
2016,3,30,10,45,908.5,111.0,1.3,13.0,803.5,216.77,131.74
2016,3,30,11,0,915.0,112.0,1.4,13.0,828.0,277.32,180.94
2016,3,30,11,15,919.5,113.0,1.45,13.0,844.5,337.5,233.81
2016,3,30,11,30,924.0,114.0,1.5,13.0,861.0,397.4,287.36
2016,3,30,11,45,926.0,114.5,1.55,13.5,870.0,455.45,338.37
2016,3,30,12,0,928.0,115.0,1.6,14.0,879.0,512.45,387.18
2016,3,30,12,15,928.0,115.0,1.65,13.5,879.5,566.78,434.05
2016,3,30,12,30,928.0,115.0,1.7,13.0,880.0,619.36,478.45
2016,3,30,12,45,927.0,114.0,1.75,13.0,872.5,668.54,518.4
2016,3,30,13,0,926.0,113.0,1.8,13.0,865.0,715.38,555.65
2016,3,30,13,15,922.5,112.0,1.85,13.0,849.5,757.91,589.02
2016,3,30,13,30,919.0,111.0,1.9,13.0,834.0,797.49,619.56
2016,3,30,13,45,913.5,109.5,1.95,13.0,811.0,831.94,644.5
2016,3,30,14,0,908.0,108.0,2.0,13.0,788.0,862.97,667.13
2016,3,30,14,15,899.0,106.5,2.05,13.0,757.0,887.53,685.37
2016,3,30,14,30,890.0,105.0,2.1,13.0,726.0,908.3,701.21
2016,3,30,14,45,878.0,102.5,2.15,13.0,689.0,921.48,712.01
2016,3,30,15,0,866.0,100.0,2.2,13.0,652.0,942.11,728.24
2016,3,30,15,15,849.5,97.5,2.25,12.5,609.0,943.4,732.59
2016,3,30,15,30,833.0,95.0,2.3,12.0,566.0,940.6,734.48
2016,3,30,15,45,810.5,92.0,2.35,12.0,518.5,927.38,727.9
2016,3,30,16,0,788.0,89.0,2.4,12.0,471.0,910.22,718.66
2016,3,30,16,15,757.5,85.0,2.4,11.5,420.0,880.28,701.01
2016,3,30,16,30,727.0,81.0,2.4,11.0,369.0,853.98,685.67
2016,3,30,16,45,684.0,75.5,2.45,10.5,316.5,804.28,652.8
2016,3,30,17,0,641.0,70.0,2.5,10.0,264.0,752.25,616.78
2016,3,30,17,15,577.5,62.5,2.45,9.5,212.5,676.24,559.57
2016,3,30,17,30,514.0,55.0,2.4,9.0,161.0,599.62,498.69
2016,3,30,17,45,412.0,45.0,2.4,9.0,114.0,485.15,403.11
2016,3,30,18,0,310.0,35.0,2.4,9.0,67.0,373.93,302.62
2016,3,30,18,15,155.0,17.5,2.3,8.5,33.5,195.78,74.63
2016,3,30,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,160.0,15.5,1.65,8.0,30.5,12.56,0.0
2016,3,31,6,30,320.0,31.0,1.7,8.0,61.0,25.53,16.2
2016,3,31,6,45,429.0,40.5,1.75,8.5,108.0,33.34,24.25
2016,3,31,7,0,538.0,50.0,1.8,9.0,155.0,41.27,31.81
2016,3,31,7,15,603.0,56.5,1.8,9.5,207.5,46.55,36.76
2016,3,31,7,30,668.0,63.0,1.8,10.0,260.0,51.87,41.56
2016,3,31,7,45,713.0,67.5,1.8,10.5,313.5,60.04,48.78
2016,3,31,8,0,758.0,72.0,1.8,11.0,367.0,63.91,52.0
2016,3,31,8,15,788.0,76.0,1.75,11.0,418.5,67.13,54.69
2016,3,31,8,30,818.0,80.0,1.7,11.0,470.0,70.29,57.31
2016,3,31,8,45,840.0,82.5,1.7,11.5,518.5,72.19,58.67
2016,3,31,9,0,862.0,85.0,1.7,12.0,567.0,74.06,60.0
2016,3,31,9,15,877.5,87.5,1.7,12.0,611.0,84.11,68.6
2016,3,31,9,30,893.0,90.0,1.7,12.0,655.0,86.22,70.23
2016,3,31,9,45,904.5,92.0,1.7,12.5,692.5,87.8,71.29
2016,3,31,10,0,916.0,94.0,1.7,13.0,730.0,89.27,72.27
2016,3,31,10,15,924.5,95.5,1.75,13.0,761.5,94.08,76.27
2016,3,31,10,30,933.0,97.0,1.8,13.0,793.0,155.53,89.67
2016,3,31,10,45,939.0,98.0,1.85,13.5,817.5,217.16,130.63
2016,3,31,11,0,945.0,99.0,1.9,14.0,842.0,279.1,181.18
2016,3,31,11,15,949.0,99.5,1.95,14.0,858.5,340.25,235.26
2016,3,31,11,30,953.0,100.0,2.0,14.0,875.0,400.99,289.88
2016,3,31,11,45,955.0,100.5,2.05,14.0,883.5,460.29,342.81
2016,3,31,12,0,957.0,101.0,2.1,14.0,892.0,518.48,393.63
2016,3,31,12,15,957.0,101.0,2.2,14.0,892.5,573.91,441.18
2016,3,31,12,30,957.0,101.0,2.3,14.0,893.0,627.52,486.06
2016,3,31,12,45,959.0,98.0,2.4,14.0,886.0,677.78,527.39
2016,3,31,13,0,961.0,95.0,2.5,14.0,879.0,725.75,566.13
2016,3,31,13,15,957.5,94.5,2.55,14.0,863.5,769.63,600.75
2016,3,31,13,30,954.0,94.0,2.6,14.0,848.0,810.48,631.66
2016,3,31,13,45,947.5,93.5,2.65,14.0,824.0,845.8,657.37
2016,3,31,14,0,941.0,93.0,2.7,14.0,800.0,877.6,680.66
2016,3,31,14,15,933.5,91.5,2.7,13.5,770.0,903.88,701.09
2016,3,31,14,30,926.0,90.0,2.7,13.0,740.0,926.36,719.09
2016,3,31,14,45,914.5,88.5,2.75,13.0,702.5,941.36,731.19
2016,3,31,15,0,903.0,87.0,2.8,13.0,665.0,952.36,740.78
2016,3,31,15,15,889.0,85.0,2.8,12.5,622.5,956.43,746.71
2016,3,31,15,30,875.0,83.0,2.8,12.0,580.0,956.53,750.15
2016,3,31,15,45,855.0,80.0,2.85,12.0,532.5,957.31,753.34
2016,3,31,16,0,835.0,77.0,2.9,12.0,485.0,942.65,745.7
2016,3,31,16,15,808.0,73.5,2.85,11.5,434.0,916.71,730.59
2016,3,31,16,30,781.0,70.0,2.8,11.0,383.0,887.26,712.68
2016,3,31,16,45,742.0,66.0,2.8,11.0,330.0,842.23,681.82
2016,3,31,17,0,703.0,62.0,2.8,11.0,277.0,794.44,647.75
2016,3,31,17,15,644.0,56.0,2.65,10.5,224.0,730.8,600.01
2016,3,31,17,30,585.0,50.0,2.5,10.0,171.0,659.56,543.54
2016,3,31,17,45,486.0,41.5,2.45,9.5,122.5,548.44,452.43
2016,3,31,18,0,387.0,33.0,2.4,9.0,74.0,440.51,355.88
2016,3,31,18,15,193.5,16.5,2.3,8.5,37.0,228.65,107.89
2016,3,31,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,182.5,15.0,2.05,7.5,33.5,12.16,0.0
2016,4,1,6,30,365.0,30.0,2.1,8.0,67.0,24.84,15.82
2016,4,1,6,45,467.0,39.0,2.15,8.5,114.5,32.34,23.4
2016,4,1,7,0,569.0,48.0,2.2,9.0,162.0,39.94,30.64
2016,4,1,7,15,630.0,54.5,2.15,9.5,215.0,45.3,35.64
2016,4,1,7,30,691.0,61.0,2.1,10.0,268.0,54.85,44.25
2016,4,1,7,45,731.5,65.5,2.1,10.5,321.0,58.73,47.59
2016,4,1,8,0,772.0,70.0,2.1,11.0,374.0,62.61,50.83
2016,4,1,8,15,800.0,74.0,2.05,11.0,425.5,65.87,53.55
2016,4,1,8,30,828.0,78.0,2.0,11.0,477.0,69.06,56.19
2016,4,1,8,45,849.5,80.5,1.95,11.5,525.0,71.0,57.6
2016,4,1,9,0,871.0,83.0,1.9,12.0,573.0,80.88,65.96
2016,4,1,9,15,886.0,85.0,1.85,12.0,617.0,82.82,67.45
2016,4,1,9,30,901.0,87.0,1.8,12.0,661.0,84.65,68.85
2016,4,1,9,45,912.0,89.0,1.75,12.5,698.5,86.25,69.93
2016,4,1,10,0,923.0,91.0,1.7,13.0,736.0,87.74,70.93
2016,4,1,10,15,931.5,92.5,1.65,13.0,767.5,96.16,78.03
2016,4,1,10,30,940.0,94.0,1.6,13.0,799.0,157.95,90.4
2016,4,1,10,45,945.5,95.0,1.55,13.5,823.5,219.81,132.2
2016,4,1,11,0,951.0,96.0,1.5,14.0,848.0,281.93,183.03
2016,4,1,11,15,955.0,97.0,1.5,14.0,864.5,343.65,237.38
2016,4,1,11,30,959.0,98.0,1.5,14.0,881.0,404.97,292.03
2016,4,1,11,45,960.5,98.5,1.5,14.0,889.5,464.3,344.4
2016,4,1,12,0,962.0,99.0,1.5,14.0,898.0,522.45,394.47
2016,4,1,12,15,962.0,99.0,1.55,14.0,898.5,578.03,441.36
2016,4,1,12,30,962.0,99.0,1.6,14.0,899.0,631.76,485.5
2016,4,1,12,45,959.5,99.0,1.65,14.0,891.0,681.9,525.81
2016,4,1,13,0,957.0,99.0,1.7,14.0,883.0,729.51,563.29
2016,4,1,13,15,953.5,98.5,1.75,14.0,867.5,773.25,597.21
2016,4,1,13,30,950.0,98.0,1.8,14.0,852.0,813.98,627.49
2016,4,1,13,45,943.5,97.0,1.9,14.0,828.0,848.69,652.86
2016,4,1,14,0,937.0,96.0,2.0,14.0,804.0,879.86,675.9
2016,4,1,14,15,929.0,95.0,2.05,13.5,773.5,906.1,696.47
2016,4,1,14,30,921.0,94.0,2.1,13.0,743.0,928.56,714.68
2016,4,1,14,45,909.5,92.5,2.2,13.0,705.5,943.47,727.18
2016,4,1,15,0,898.0,91.0,2.3,13.0,668.0,954.38,737.2
2016,4,1,15,15,883.0,88.5,2.3,12.5,625.0,956.84,741.96
2016,4,1,15,30,868.0,86.0,2.3,12.0,582.0,955.29,744.23
2016,4,1,15,45,847.0,83.5,2.3,12.0,534.5,955.78,746.77
2016,4,1,16,0,826.0,81.0,2.3,12.0,487.0,940.67,738.5
2016,4,1,16,15,798.5,77.0,2.25,11.5,435.5,913.48,722.64
2016,4,1,16,30,771.0,73.0,2.2,11.0,384.0,882.78,704.02
2016,4,1,16,45,731.0,68.5,2.2,11.0,331.0,836.02,672.35
2016,4,1,17,0,691.0,64.0,2.2,11.0,278.0,786.52,637.54
2016,4,1,17,15,631.5,58.0,2.15,10.5,225.5,722.8,590.87
2016,4,1,17,30,572.0,52.0,2.1,10.0,173.0,651.07,535.12
2016,4,1,17,45,473.5,43.0,2.05,9.5,124.0,539.69,444.54
2016,4,1,18,0,375.0,34.0,2.0,9.0,75.0,431.48,349.24
2016,4,1,18,15,187.5,17.0,1.95,8.5,37.5,226.14,122.26
2016,4,1,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,6,15,180.5,16.0,1.4,7.5,35.0,12.95,0.56
2016,4,2,6,30,361.0,32.0,1.3,8.0,70.0,26.43,17.4
2016,4,2,6,45,458.0,42.0,1.2,8.5,118.0,34.65,25.56
2016,4,2,7,0,555.0,52.0,1.1,9.0,166.0,42.9,33.38
2016,4,2,7,15,616.5,58.5,1.05,9.5,218.5,48.14,38.25
2016,4,2,7,30,678.0,65.0,1.0,10.0,271.0,53.41,42.97
2016,4,2,7,45,710.5,72.0,0.95,10.5,323.0,58.6,47.48
2016,4,2,8,0,743.0,79.0,0.9,11.0,375.0,68.86,56.4
2016,4,2,8,15,772.5,83.5,0.85,11.0,426.5,72.24,59.18
2016,4,2,8,30,802.0,88.0,0.8,11.0,478.0,75.55,61.89
2016,4,2,8,45,814.0,95.0,0.8,11.5,524.5,80.1,65.55
2016,4,2,9,0,826.0,102.0,0.8,12.0,571.0,84.42,68.97
2016,4,2,9,15,705.5,148.0,0.85,12.0,570.0,102.01,84.02
2016,4,2,9,30,585.0,194.0,0.9,12.0,569.0,124.8,103.35
2016,4,2,9,45,611.0,200.0,0.95,12.5,611.5,126.49,104.3
2016,4,2,10,0,637.0,206.0,1.0,13.0,654.0,128.0,105.17
2016,4,2,10,15,604.0,231.5,1.05,13.0,671.0,147.58,110.26
2016,4,2,10,30,571.0,257.0,1.1,13.0,688.0,203.9,139.76
2016,4,2,10,45,742.0,188.0,1.15,13.5,766.0,232.99,150.91
2016,4,2,11,0,913.0,119.0,1.2,14.0,844.0,291.02,191.44
2016,4,2,11,15,917.0,119.5,1.2,14.0,860.5,350.65,243.67
2016,4,2,11,30,921.0,120.0,1.2,14.0,877.0,409.92,296.05
2016,4,2,11,45,928.5,117.5,1.3,14.0,886.5,467.95,347.07
2016,4,2,12,0,936.0,115.0,1.4,14.0,896.0,525.37,396.52
2016,4,2,12,15,936.0,115.0,1.4,14.0,896.5,579.93,442.01
2016,4,2,12,30,936.0,115.0,1.4,14.0,897.0,632.72,484.75
2016,4,2,12,45,938.5,112.0,1.4,14.0,890.0,682.61,524.18
2016,4,2,13,0,941.0,109.0,1.4,14.0,883.0,730.33,560.99
2016,4,2,13,15,793.5,179.5,1.4,14.0,824.0,740.73,568.16
2016,4,2,13,30,646.0,250.0,1.4,14.0,765.0,737.22,564.85
2016,4,2,13,45,784.0,177.5,1.4,14.0,784.5,815.96,624.4
2016,4,2,14,0,922.0,105.0,1.4,14.0,804.0,878.88,668.52
2016,4,2,14,15,914.0,103.5,1.4,14.0,773.5,904.33,685.94
2016,4,2,14,30,906.0,102.0,1.4,14.0,743.0,926.01,701.38
2016,4,2,14,45,893.0,100.5,1.4,14.0,705.5,939.32,711.4
2016,4,2,15,0,880.0,99.0,1.4,14.0,668.0,948.63,719.03
2016,4,2,15,15,864.5,96.5,1.4,13.5,625.0,962.28,731.15
2016,4,2,15,30,849.0,94.0,1.4,13.0,582.0,960.29,732.95
2016,4,2,15,45,822.5,92.5,1.45,13.0,533.5,944.78,725.41
2016,4,2,16,0,796.0,91.0,1.5,13.0,485.0,925.24,715.26
2016,4,2,16,15,767.0,87.0,1.5,12.5,434.0,896.43,699.18
2016,4,2,16,30,738.0,83.0,1.5,12.0,383.0,871.32,685.41
2016,4,2,16,45,691.5,78.5,1.55,12.0,329.5,819.1,651.06
2016,4,2,17,0,645.0,74.0,1.6,12.0,276.0,764.53,613.79
2016,4,2,17,15,584.0,66.5,1.6,11.5,223.5,690.3,560.4
2016,4,2,17,30,523.0,59.0,1.6,11.0,171.0,615.26,503.22
2016,4,2,17,45,423.5,48.5,1.6,10.5,123.0,501.46,411.89
2016,4,2,18,0,324.0,38.0,1.6,10.0,75.0,390.62,316.39
2016,4,2,18,15,162.0,19.0,1.6,9.5,37.5,209.66,124.0
2016,4,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,6,15,177.5,17.5,1.65,7.5,37.0,14.14,2.83
2016,4,3,6,30,355.0,35.0,1.6,8.0,74.0,28.83,19.65
2016,4,3,6,45,454.5,45.0,1.55,8.5,123.0,36.99,27.7
2016,4,3,7,0,554.0,55.0,1.5,9.0,172.0,45.19,35.47
2016,4,3,7,15,616.0,62.0,1.45,9.5,225.5,50.74,40.6
2016,4,3,7,30,678.0,69.0,1.4,10.0,279.0,56.3,45.56
2016,4,3,7,45,722.0,74.0,1.35,10.5,333.0,60.16,48.85
2016,4,3,8,0,766.0,79.0,1.3,11.0,387.0,69.21,56.69
2016,4,3,8,15,795.0,83.0,1.25,11.0,439.5,72.25,59.18
2016,4,3,8,30,824.0,87.0,1.2,11.0,492.0,75.24,61.61
2016,4,3,8,45,846.5,89.5,1.2,11.5,541.0,77.0,62.82
2016,4,3,9,0,869.0,92.0,1.2,12.0,590.0,78.72,64.0
2016,4,3,9,15,884.5,94.5,1.2,12.0,634.0,88.59,72.4
2016,4,3,9,30,900.0,97.0,1.2,12.0,678.0,90.57,73.91
2016,4,3,9,45,911.0,99.5,1.25,12.5,716.0,92.31,75.08
2016,4,3,10,0,922.0,102.0,1.3,13.0,754.0,93.91,76.16
2016,4,3,10,15,930.5,103.5,1.3,13.0,785.5,109.29,73.74
2016,4,3,10,30,939.0,105.0,1.3,13.0,817.0,171.21,99.39
2016,4,3,10,45,940.5,108.5,1.35,13.5,840.5,234.01,143.38
2016,4,3,11,0,942.0,112.0,1.4,14.0,864.0,296.68,195.23
2016,4,3,11,15,946.0,113.0,1.45,14.0,880.5,358.14,249.37
2016,4,3,11,30,950.0,114.0,1.5,14.0,897.0,419.22,303.66
2016,4,3,11,45,942.0,120.0,1.6,14.0,903.5,478.23,355.92
2016,4,3,12,0,934.0,126.0,1.7,14.0,910.0,535.26,405.31
2016,4,3,12,15,933.5,126.5,1.75,14.0,909.5,590.07,451.35
2016,4,3,12,30,933.0,127.0,1.8,14.0,909.0,643.08,494.73
2016,4,3,12,45,928.5,127.5,1.9,14.0,900.5,691.61,534.03
2016,4,3,13,0,924.0,128.0,2.0,14.0,892.0,737.53,570.57
2016,4,3,13,15,919.5,127.0,2.05,14.0,875.0,779.41,603.17
2016,4,3,13,30,915.0,126.0,2.1,14.0,858.0,818.26,632.9
2016,4,3,13,45,907.5,125.0,2.2,14.0,833.5,851.55,657.35
2016,4,3,14,0,900.0,124.0,2.3,14.0,809.0,881.33,679.49
2016,4,3,14,15,890.0,122.0,2.35,13.5,777.5,915.46,705.63
2016,4,3,14,30,880.0,120.0,2.4,13.0,746.0,935.22,721.95
2016,4,3,14,45,861.5,120.0,2.45,13.0,707.0,945.36,730.66
2016,4,3,15,0,843.0,120.0,2.5,13.0,668.0,951.18,736.67
2016,4,3,15,15,825.0,117.0,2.5,13.0,624.0,949.94,737.55
2016,4,3,15,30,807.0,114.0,2.5,13.0,580.0,944.51,735.77
2016,4,3,15,45,754.0,108.0,2.55,13.0,515.0,904.46,710.26
2016,4,3,16,0,701.0,102.0,2.6,13.0,450.0,853.46,676.84
2016,4,3,16,15,653.0,100.5,2.6,12.5,398.5,809.62,648.85
2016,4,3,16,30,605.0,99.0,2.6,12.0,347.0,762.66,617.75
2016,4,3,16,45,585.0,95.5,2.6,11.5,308.5,737.83,602.37
2016,4,3,17,0,565.0,92.0,2.6,11.0,270.0,709.8,583.53
2016,4,3,17,15,500.5,82.0,2.55,10.5,218.5,629.39,522.56
2016,4,3,17,30,436.0,72.0,2.5,10.0,167.0,546.15,456.58
2016,4,3,17,45,344.5,58.0,2.5,10.0,120.5,439.31,367.34
2016,4,3,18,0,253.0,44.0,2.5,10.0,74.0,336.53,276.35
2016,4,3,18,15,126.5,22.0,2.45,10.0,37.0,180.04,113.86
2016,4,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
