Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,4,6,15,179.5,19.0,3.75,8.0,39.5,15.34,4.77
2016,4,4,6,30,359.0,38.0,3.8,8.0,79.0,31.29,21.89
2016,4,4,6,45,462.5,48.0,3.85,8.5,129.0,39.41,29.89
2016,4,4,7,0,566.0,58.0,3.9,9.0,179.0,47.6,37.63
2016,4,4,7,15,628.0,64.5,3.95,9.0,233.5,52.72,42.46
2016,4,4,7,30,690.0,71.0,4.0,9.0,288.0,57.88,47.15
2016,4,4,7,45,727.5,77.0,4.1,9.5,342.0,62.33,50.97
2016,4,4,8,0,765.0,83.0,4.2,10.0,396.0,72.16,59.54
2016,4,4,8,15,794.0,87.0,4.2,10.5,448.0,75.1,61.83
2016,4,4,8,30,823.0,91.0,4.2,11.0,500.0,78.0,64.06
2016,4,4,8,45,843.5,94.5,4.2,11.5,548.5,80.29,65.74
2016,4,4,9,0,864.0,98.0,4.2,12.0,597.0,82.51,67.35
2016,4,4,9,15,879.5,101.0,4.1,12.0,641.0,84.2,68.63
2016,4,4,9,30,895.0,104.0,4.0,12.0,685.0,85.82,69.85
2016,4,4,9,45,908.0,105.0,3.9,12.5,723.5,95.3,77.77
2016,4,4,10,0,921.0,106.0,3.8,13.0,762.0,96.06,78.1
2016,4,4,10,15,929.0,108.0,3.75,13.0,793.0,115.14,76.35
2016,4,4,10,30,937.0,110.0,3.7,13.0,824.0,177.27,104.07
2016,4,4,10,45,940.5,112.0,3.65,13.5,847.5,239.44,148.66
2016,4,4,11,0,944.0,114.0,3.6,14.0,871.0,301.67,201.09
2016,4,4,11,15,947.0,115.0,3.5,14.0,887.0,362.94,256.04
2016,4,4,11,30,950.0,116.0,3.4,14.0,903.0,423.72,311.0
2016,4,4,11,45,946.0,119.5,3.35,14.5,909.5,482.61,363.14
2016,4,4,12,0,942.0,123.0,3.3,15.0,916.0,539.87,412.41
2016,4,4,12,15,941.5,123.0,3.35,15.0,915.5,594.58,459.19
2016,4,4,12,30,941.0,123.0,3.4,15.0,915.0,647.45,503.3
2016,4,4,12,45,939.0,122.0,3.45,15.5,906.5,696.54,542.47
2016,4,4,13,0,937.0,121.0,3.5,16.0,898.0,743.15,578.74
2016,4,4,13,15,932.0,120.0,3.75,15.5,881.0,784.94,613.81
2016,4,4,13,30,927.0,119.0,4.0,15.0,864.0,823.61,645.75
2016,4,4,13,45,918.0,119.0,4.25,15.0,839.0,856.77,671.19
2016,4,4,14,0,909.0,119.0,4.5,15.0,814.0,886.33,694.87
2016,4,4,14,15,899.5,117.0,4.65,14.5,782.5,909.83,715.05
2016,4,4,14,30,890.0,115.0,4.8,14.0,751.0,929.47,732.76
2016,4,4,14,45,881.0,111.0,5.0,14.0,713.5,955.38,754.23
2016,4,4,15,0,872.0,107.0,5.2,14.0,676.0,965.8,764.72
2016,4,4,15,15,855.0,104.0,5.15,13.5,632.0,965.7,767.54
2016,4,4,15,30,838.0,101.0,5.1,13.0,588.0,961.43,767.59
2016,4,4,15,45,818.0,97.0,5.1,13.0,540.0,948.98,760.75
2016,4,4,16,0,798.0,93.0,5.1,13.0,492.0,932.59,751.12
2016,4,4,16,15,767.5,89.0,4.95,12.5,440.0,902.06,731.34
2016,4,4,16,30,737.0,85.0,4.8,12.0,388.0,875.45,714.26
2016,4,4,16,45,693.5,79.5,4.7,12.0,334.5,824.51,677.26
2016,4,4,17,0,650.0,74.0,4.6,12.0,281.0,771.22,637.49
2016,4,4,17,15,588.0,67.0,4.5,11.5,228.5,696.38,580.38
2016,4,4,17,30,526.0,60.0,4.4,11.0,176.0,620.75,519.81
2016,4,4,17,45,436.0,49.5,4.3,10.5,128.0,515.23,431.6
2016,4,4,18,0,346.0,39.0,4.2,10.0,80.0,412.24,340.18
2016,4,4,18,15,196.0,24.5,4.15,10.0,45.5,246.95,166.99
2016,4,4,18,30,46.0,10.0,4.1,10.0,11.0,45.93,0.0
2016,4,4,18,45,23.0,5.0,4.1,10.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,5,5,45,34.0,5.0,2.35,6.5,5.5,0.0,0.0
2016,4,5,6,0,68.0,10.0,2.2,7.0,11.0,7.87,0.0
2016,4,5,6,15,228.5,23.5,2.15,7.5,47.0,19.21,8.54
2016,4,5,6,30,389.0,37.0,2.1,8.0,83.0,30.54,21.38
2016,4,5,6,45,485.5,45.5,2.05,9.0,132.5,37.51,28.2
2016,4,5,7,0,582.0,54.0,2.0,10.0,182.0,44.59,34.82
2016,4,5,7,15,639.5,60.0,1.95,10.5,235.0,49.44,39.27
2016,4,5,7,30,697.0,66.0,1.9,11.0,288.0,58.79,47.61
2016,4,5,7,45,732.5,71.5,1.9,11.5,341.0,63.27,51.4
2016,4,5,8,0,768.0,77.0,1.9,12.0,394.0,67.66,55.04
2016,4,5,8,15,795.5,80.5,1.95,12.5,445.0,70.36,57.12
2016,4,5,8,30,823.0,84.0,2.0,13.0,496.0,73.02,59.14
2016,4,5,8,45,840.0,88.0,2.05,13.5,543.5,75.72,61.18
2016,4,5,9,0,857.0,92.0,2.1,14.0,591.0,78.31,63.11
2016,4,5,9,15,872.0,94.5,2.05,14.5,634.0,88.29,71.43
2016,4,5,9,30,887.0,97.0,2.0,15.0,677.0,90.22,72.74
2016,4,5,9,45,896.5,99.5,2.0,15.5,714.0,91.86,73.83
2016,4,5,10,0,906.0,102.0,2.0,16.0,751.0,93.37,74.81
2016,4,5,10,15,914.0,103.5,1.9,16.0,781.5,115.29,73.71
2016,4,5,10,30,922.0,105.0,1.8,16.0,812.0,176.07,101.52
2016,4,5,10,45,928.0,106.0,1.75,16.5,835.5,237.0,144.86
2016,4,5,11,0,934.0,107.0,1.7,17.0,859.0,298.24,195.49
2016,4,5,11,15,937.0,107.5,1.65,17.0,875.0,358.36,248.2
2016,4,5,11,30,940.0,108.0,1.6,17.0,891.0,417.96,300.66
2016,4,5,11,45,942.5,108.0,1.55,17.5,899.0,476.25,350.46
2016,4,5,12,0,945.0,108.0,1.5,18.0,907.0,533.48,397.77
2016,4,5,12,15,944.5,108.0,1.5,18.0,906.5,587.83,442.35
2016,4,5,12,30,944.0,108.0,1.5,18.0,906.0,640.33,484.18
2016,4,5,12,45,943.5,106.5,1.5,18.0,898.0,689.53,522.44
2016,4,5,13,0,943.0,105.0,1.5,18.0,890.0,736.33,557.99
2016,4,5,13,15,938.5,104.0,1.5,18.0,873.5,778.12,589.2
2016,4,5,13,30,934.0,103.0,1.5,18.0,857.0,816.81,616.55
2016,4,5,13,45,928.0,102.0,1.55,18.0,833.0,851.07,640.56
2016,4,5,14,0,922.0,101.0,1.6,18.0,809.0,881.86,662.32
2016,4,5,14,15,913.5,99.5,1.6,18.0,778.0,906.42,679.39
2016,4,5,14,30,905.0,98.0,1.6,18.0,747.0,927.19,694.1
2016,4,5,14,45,893.0,96.0,1.65,18.0,709.5,940.37,704.62
2016,4,5,15,0,881.0,94.0,1.7,18.0,672.0,949.56,712.77
2016,4,5,15,15,866.0,91.5,1.75,18.0,629.0,951.36,716.26
2016,4,5,15,30,851.0,89.0,1.8,18.0,586.0,961.15,725.36
2016,4,5,15,45,830.0,86.5,1.85,18.0,538.5,949.39,720.09
2016,4,5,16,0,809.0,84.0,1.9,18.0,491.0,933.76,712.49
2016,4,5,16,15,781.0,80.0,1.9,17.5,440.0,905.61,697.02
2016,4,5,16,30,753.0,76.0,1.9,17.0,389.0,874.01,678.92
2016,4,5,16,45,713.0,71.5,1.95,16.5,336.5,826.85,649.69
2016,4,5,17,0,673.0,67.0,2.0,16.0,284.0,784.53,622.72
2016,4,5,17,15,615.0,61.0,2.0,15.0,231.5,714.59,574.3
2016,4,5,17,30,557.0,55.0,2.0,14.0,179.0,643.93,522.31
2016,4,5,17,45,463.0,46.0,2.05,13.5,130.5,536.15,437.12
2016,4,5,18,0,369.0,37.0,2.1,13.0,82.0,431.2,348.34
2016,4,5,18,15,220.0,23.5,2.05,12.5,47.0,272.12,188.47
2016,4,5,18,30,71.0,10.0,2.0,12.0,12.0,66.69,0.0
2016,4,5,18,45,35.5,5.0,1.95,12.0,6.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,5.5,1.55,10.5,6.5,0.0,0.0
2016,4,6,6,0,92.0,11.0,1.6,11.0,13.0,8.65,0.0
2016,4,6,6,15,248.0,24.0,1.65,11.5,50.0,19.63,9.43
2016,4,6,6,30,404.0,37.0,1.7,12.0,87.0,30.56,21.12
2016,4,6,6,45,495.5,46.0,1.75,12.5,137.0,37.94,28.21
2016,4,6,7,0,587.0,55.0,1.8,13.0,187.0,45.37,35.11
2016,4,6,7,15,645.0,61.5,1.75,13.0,241.0,50.59,39.91
2016,4,6,7,30,703.0,68.0,1.7,13.0,295.0,55.82,44.56
2016,4,6,7,45,742.0,73.0,1.7,13.5,349.0,64.53,52.11
2016,4,6,8,0,781.0,78.0,1.7,14.0,403.0,68.6,55.41
2016,4,6,8,15,808.5,81.5,1.65,14.5,455.5,71.3,57.47
2016,4,6,8,30,836.0,85.0,1.6,15.0,508.0,73.95,59.46
2016,4,6,8,45,856.0,88.5,1.6,16.0,556.5,76.38,61.12
2016,4,6,9,0,876.0,92.0,1.6,17.0,605.0,78.72,62.69
2016,4,6,9,15,891.0,94.5,1.6,17.0,649.0,88.81,71.13
2016,4,6,9,30,906.0,97.0,1.6,17.0,693.0,90.75,72.58
2016,4,6,9,45,917.0,98.5,1.65,17.5,731.0,91.88,73.22
2016,4,6,10,0,928.0,100.0,1.7,18.0,769.0,92.91,73.79
2016,4,6,10,15,936.5,101.5,1.7,18.5,800.0,118.8,73.5
2016,4,6,10,30,945.0,103.0,1.7,19.0,831.0,180.94,102.65
2016,4,6,10,45,950.5,104.0,1.7,19.5,855.5,243.09,146.94
2016,4,6,11,0,956.0,105.0,1.7,20.0,880.0,305.48,198.21
2016,4,6,11,15,959.5,106.0,1.7,20.0,896.0,367.28,251.82
2016,4,6,11,30,963.0,107.0,1.7,20.0,912.0,428.61,305.2
2016,4,6,11,45,964.5,107.0,1.7,20.5,920.0,487.72,355.28
2016,4,6,12,0,966.0,107.0,1.7,21.0,928.0,545.61,402.85
2016,4,6,12,15,965.5,107.0,1.65,21.0,927.5,600.99,447.5
2016,4,6,12,30,965.0,107.0,1.6,21.0,927.0,654.47,489.27
2016,4,6,12,45,966.0,104.5,1.6,21.5,919.0,704.71,526.82
2016,4,6,13,0,967.0,102.0,1.6,22.0,911.0,752.59,561.56
2016,4,6,13,15,963.0,101.5,1.5,22.0,894.5,796.05,592.4
2016,4,6,13,30,959.0,101.0,1.4,22.0,878.0,836.44,618.9
2016,4,6,13,45,951.5,100.5,1.35,22.5,853.0,870.78,639.93
2016,4,6,14,0,944.0,100.0,1.3,23.0,828.0,901.5,658.43
2016,4,6,14,15,935.5,98.5,1.2,23.0,796.5,926.62,673.75
2016,4,6,14,30,927.0,97.0,1.1,23.0,765.0,947.88,686.54
2016,4,6,14,45,914.0,95.5,1.05,23.0,726.5,961.09,695.1
2016,4,6,15,0,901.0,94.0,1.0,23.0,688.0,970.21,701.3
2016,4,6,15,15,885.5,92.0,0.9,23.0,644.0,972.36,702.32
2016,4,6,15,30,870.0,90.0,0.8,23.0,600.0,982.51,708.54
2016,4,6,15,45,847.5,87.5,0.7,23.5,551.5,969.36,698.71
2016,4,6,16,0,825.0,85.0,0.6,24.0,503.0,952.24,686.82
2016,4,6,16,15,797.5,81.5,0.5,23.5,451.5,925.13,671.31
2016,4,6,16,30,770.0,78.0,0.4,23.0,400.0,894.51,653.48
2016,4,6,16,45,727.5,73.5,0.35,22.5,346.0,844.63,623.74
2016,4,6,17,0,685.0,69.0,0.3,22.0,292.0,799.92,596.55
2016,4,6,17,15,627.0,63.0,0.3,21.5,238.5,729.65,551.2
2016,4,6,17,30,569.0,57.0,0.3,21.0,185.0,658.54,502.6
2016,4,6,17,45,470.5,48.0,0.3,20.5,135.5,546.1,420.71
2016,4,6,18,0,372.0,39.0,0.3,20.0,86.0,436.44,335.22
2016,4,6,18,15,186.0,26.0,0.25,20.0,49.5,244.29,166.29
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,10.23,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,7,5,45,24.5,6.0,1.45,9.5,6.5,0.0,0.0
2016,4,7,6,0,49.0,12.0,1.4,10.0,13.0,9.44,0.0
2016,4,7,6,15,174.5,28.5,1.45,10.5,48.5,21.62,11.63
2016,4,7,6,30,300.0,45.0,1.5,11.0,84.0,34.17,24.48
2016,4,7,6,45,391.0,57.0,1.55,11.5,132.0,45.91,35.49
2016,4,7,7,0,482.0,69.0,1.6,12.0,180.0,55.2,44.08
2016,4,7,7,15,388.0,98.5,1.6,12.0,202.0,71.28,58.59
2016,4,7,7,30,294.0,128.0,1.6,12.0,224.0,89.63,74.86
2016,4,7,7,45,330.5,140.5,1.6,12.5,266.0,97.98,81.88
2016,4,7,8,0,367.0,153.0,1.6,13.0,308.0,103.33,86.14
2016,4,7,8,15,321.5,183.5,1.55,13.0,331.5,122.59,102.59
2016,4,7,8,30,276.0,214.0,1.5,13.0,355.0,138.0,115.49
2016,4,7,8,45,138.0,180.5,1.5,13.5,251.0,122.77,101.78
2016,4,7,9,0,0.0,147.0,1.5,14.0,147.0,109.24,89.7
2016,4,7,9,15,127.0,226.0,1.45,14.0,310.0,147.4,122.02
2016,4,7,9,30,254.0,305.0,1.4,14.0,473.0,179.99,149.02
2016,4,7,9,45,162.0,317.5,1.4,14.5,427.5,192.97,159.1
2016,4,7,10,0,70.0,330.0,1.4,15.0,382.0,208.03,170.88
2016,4,7,10,15,76.5,348.5,1.35,15.0,406.5,222.98,173.14
2016,4,7,10,30,83.0,367.0,1.3,15.0,431.0,245.06,188.25
2016,4,7,10,45,110.0,386.5,1.3,15.0,474.0,272.85,208.03
2016,4,7,11,0,137.0,406.0,1.3,15.0,517.0,295.79,224.81
2016,4,7,11,15,236.0,400.5,1.3,15.0,596.5,340.88,257.07
2016,4,7,11,30,335.0,395.0,1.3,15.0,676.0,391.85,295.11
2016,4,7,11,45,339.5,395.0,1.3,15.0,682.0,424.35,321.7
2016,4,7,12,0,344.0,395.0,1.3,15.0,688.0,456.91,348.06
2016,4,7,12,15,405.5,371.5,1.3,14.5,717.0,502.75,384.55
2016,4,7,12,30,467.0,348.0,1.3,14.0,746.0,557.0,427.09
2016,4,7,12,45,433.0,358.0,1.3,14.0,724.5,578.29,443.78
2016,4,7,13,0,399.0,368.0,1.3,14.0,703.0,588.26,452.13
2016,4,7,13,15,446.5,342.0,1.3,14.0,710.0,639.18,490.78
2016,4,7,13,30,494.0,316.0,1.3,14.0,717.0,683.64,524.28
2016,4,7,13,45,430.0,330.5,1.35,14.0,673.0,674.09,517.69
2016,4,7,14,0,366.0,345.0,1.4,14.0,629.0,644.73,497.44
2016,4,7,14,15,277.5,347.5,1.35,13.5,558.0,591.51,459.18
2016,4,7,14,30,189.0,350.0,1.3,13.0,487.0,512.09,401.02
2016,4,7,14,45,378.0,279.5,1.3,13.0,535.5,647.59,507.42
2016,4,7,15,0,567.0,209.0,1.3,13.0,584.0,789.82,613.17
2016,4,7,15,15,605.5,180.5,1.25,12.5,558.0,821.68,636.84
2016,4,7,15,30,644.0,152.0,1.2,12.0,532.0,842.47,653.1
2016,4,7,15,45,583.5,155.0,1.2,12.0,478.0,796.28,622.39
2016,4,7,16,0,523.0,158.0,1.2,12.0,424.0,737.52,583.02
2016,4,7,16,15,449.0,154.5,1.15,11.5,366.5,665.8,533.2
2016,4,7,16,30,375.0,151.0,1.1,11.0,309.0,592.16,480.04
2016,4,7,16,45,336.5,139.5,1.1,11.0,267.0,519.2,426.77
2016,4,7,17,0,298.0,128.0,1.1,11.0,225.0,470.7,390.07
2016,4,7,17,15,265.5,108.0,1.05,10.5,183.5,415.13,346.99
2016,4,7,17,30,233.0,88.0,1.0,10.0,142.0,358.92,301.55
2016,4,7,17,45,184.5,68.5,0.95,10.0,104.0,288.59,241.58
2016,4,7,18,0,136.0,49.0,0.9,10.0,66.0,218.94,179.91
2016,4,7,18,15,68.0,29.5,0.85,10.0,38.0,130.66,94.14
2016,4,7,18,30,0.0,10.0,0.8,10.0,10.0,7.87,0.0
2016,4,7,18,45,0.0,5.0,0.75,10.0,5.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,0.75,9.5,6.0,4.72,0.0
2016,4,8,6,0,0.0,12.0,0.8,10.0,12.0,9.44,0.0
2016,4,8,6,15,59.5,30.5,0.85,10.0,38.5,22.93,13.22
2016,4,8,6,30,119.0,49.0,0.9,10.0,65.0,36.04,26.36
2016,4,8,6,45,157.0,69.5,0.95,10.5,100.5,50.3,39.64
2016,4,8,7,0,195.0,90.0,1.0,11.0,136.0,64.23,52.39
2016,4,8,7,15,226.5,108.0,0.95,11.0,174.0,76.25,63.25
2016,4,8,7,30,258.0,126.0,0.9,11.0,212.0,87.97,73.61
2016,4,8,7,45,214.5,153.0,0.9,11.5,232.5,103.36,86.84
2016,4,8,8,0,171.0,180.0,0.9,12.0,253.0,121.01,101.78
2016,4,8,8,15,108.5,194.5,0.85,12.0,243.0,128.58,107.93
2016,4,8,8,30,46.0,209.0,0.8,12.0,233.0,140.56,117.82
2016,4,8,8,45,51.5,231.5,0.8,12.5,260.5,153.83,128.49
2016,4,8,9,0,57.0,254.0,0.8,13.0,288.0,166.76,138.74
2016,4,8,9,15,169.0,278.0,0.8,13.0,389.0,174.44,144.75
2016,4,8,9,30,281.0,302.0,0.8,13.0,490.0,179.18,148.32
2016,4,8,9,45,253.5,325.5,0.8,13.5,502.0,188.05,155.06
2016,4,8,10,0,226.0,349.0,0.8,14.0,514.0,208.83,171.55
2016,4,8,10,15,240.5,362.5,0.85,14.0,544.5,227.91,173.23
2016,4,8,10,30,255.0,376.0,0.9,14.0,575.0,248.66,184.1
2016,4,8,10,45,340.5,359.5,0.95,14.5,633.0,282.08,205.05
2016,4,8,11,0,426.0,343.0,1.0,15.0,691.0,317.44,229.96
2016,4,8,11,15,467.0,338.0,1.0,14.5,726.5,363.58,267.23
2016,4,8,11,30,508.0,333.0,1.0,14.0,762.0,414.11,308.4
2016,4,8,11,45,412.5,372.0,1.05,14.0,722.5,441.49,333.71
2016,4,8,12,0,317.0,411.0,1.1,14.0,683.0,456.09,347.83
2016,4,8,12,15,203.0,415.0,1.1,14.0,589.0,425.59,327.11
2016,4,8,12,30,89.0,419.0,1.1,14.0,495.0,377.78,291.96
2016,4,8,12,45,177.0,417.0,1.15,14.0,567.0,450.86,348.57
2016,4,8,13,0,265.0,415.0,1.2,14.0,639.0,536.4,412.97
2016,4,8,13,15,386.0,365.0,1.2,14.0,684.0,605.78,465.71
2016,4,8,13,30,507.0,315.0,1.2,14.0,729.0,694.18,531.27
2016,4,8,13,45,526.5,297.0,1.2,14.0,716.5,723.93,553.15
2016,4,8,14,0,546.0,279.0,1.2,14.0,704.0,752.02,574.41
2016,4,8,14,15,422.5,307.0,1.2,14.0,628.0,696.36,534.02
2016,4,8,14,30,299.0,335.0,1.2,14.0,552.0,616.55,476.41
2016,4,8,14,45,304.5,315.0,1.25,14.0,526.5,617.62,480.04
2016,4,8,15,0,310.0,295.0,1.3,14.0,501.0,616.68,481.49
2016,4,8,15,15,232.5,283.5,1.3,13.5,433.0,520.15,411.35
2016,4,8,15,30,155.0,272.0,1.3,13.0,365.0,442.76,353.55
2016,4,8,15,45,210.0,244.5,1.3,13.0,358.5,474.41,381.56
2016,4,8,16,0,265.0,217.0,1.3,13.0,352.0,528.51,425.26
2016,4,8,16,15,149.5,190.5,1.25,12.5,265.0,365.07,298.08
2016,4,8,16,30,34.0,164.0,1.2,12.0,178.0,201.93,165.11
2016,4,8,16,45,26.0,143.5,1.2,12.0,153.5,175.32,144.01
2016,4,8,17,0,18.0,123.0,1.2,12.0,129.0,131.37,107.4
2016,4,8,17,15,10.0,101.5,1.15,11.5,105.0,104.27,84.5
2016,4,8,17,30,2.0,80.0,1.1,11.0,81.0,76.68,60.62
2016,4,8,17,45,1.0,58.5,1.05,11.0,59.0,54.73,41.42
2016,4,8,18,0,0.0,37.0,1.0,11.0,37.0,31.17,20.71
2016,4,8,18,15,0.0,21.0,0.95,11.0,21.0,16.03,6.69
2016,4,8,18,30,0.0,5.0,0.9,11.0,5.0,3.93,0.0
2016,4,8,18,45,0.0,2.5,0.85,11.0,2.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,1.35,10.0,0.5,0.39,0.0
2016,4,9,6,0,0.0,1.0,1.4,10.0,1.0,0.75,0.0
2016,4,9,6,15,0.0,4.5,1.35,10.0,4.5,3.4,0.0
2016,4,9,6,30,0.0,8.0,1.3,10.0,8.0,6.06,0.0
2016,4,9,6,45,0.0,12.0,1.3,10.0,12.0,9.1,2.6
2016,4,9,7,0,0.0,16.0,1.3,10.0,16.0,12.15,5.45
2016,4,9,7,15,0.0,21.0,1.25,10.0,21.0,15.97,8.97
2016,4,9,7,30,0.0,26.0,1.2,10.0,26.0,19.81,12.46
2016,4,9,7,45,0.5,82.5,1.2,10.5,83.0,62.8,51.19
2016,4,9,8,0,1.0,139.0,1.2,11.0,140.0,101.2,84.91
2016,4,9,8,15,4.0,154.5,1.2,11.0,157.0,112.18,94.14
2016,4,9,8,30,7.0,170.0,1.2,11.0,174.0,123.06,103.27
2016,4,9,8,45,3.5,90.5,1.2,11.0,92.5,69.76,56.35
2016,4,9,9,0,0.0,11.0,1.2,11.0,11.0,8.41,1.87
2016,4,9,9,15,0.0,25.0,1.2,11.0,25.0,19.16,11.45
2016,4,9,9,30,0.0,39.0,1.2,11.0,39.0,29.96,20.98
2016,4,9,9,45,0.0,80.0,1.2,11.0,80.0,61.7,48.84
2016,4,9,10,0,0.0,121.0,1.2,11.0,121.0,92.15,75.16
2016,4,9,10,15,0.0,78.0,1.15,11.0,78.0,60.24,45.06
2016,4,9,10,30,0.0,35.0,1.1,11.0,35.0,26.97,17.14
2016,4,9,10,45,3.5,114.0,1.1,11.0,117.5,88.16,68.04
2016,4,9,11,0,7.0,193.0,1.1,11.0,200.0,146.71,115.59
2016,4,9,11,15,3.5,132.5,1.1,11.0,136.0,102.6,79.57
2016,4,9,11,30,0.0,72.0,1.1,11.0,72.0,55.75,41.05
2016,4,9,11,45,0.0,103.0,1.1,11.5,103.0,79.6,60.74
2016,4,9,12,0,0.0,134.0,1.1,12.0,134.0,103.3,79.98
2016,4,9,12,15,0.0,134.0,1.1,12.0,134.0,103.51,80.09
2016,4,9,12,30,0.0,134.0,1.1,12.0,134.0,103.71,80.27
2016,4,9,12,45,0.0,125.0,1.15,12.0,125.0,96.92,74.75
2016,4,9,13,0,0.0,116.0,1.2,12.0,116.0,90.03,69.16
2016,4,9,13,15,0.0,107.5,1.2,12.0,107.5,83.44,63.8
2016,4,9,13,30,0.0,99.0,1.2,12.0,99.0,76.77,58.38
2016,4,9,13,45,0.0,120.5,1.2,12.0,121.0,93.81,72.49
2016,4,9,14,0,0.0,142.0,1.2,12.0,143.0,111.22,86.85
2016,4,9,14,15,3.0,165.0,1.2,12.0,167.5,133.07,104.92
2016,4,9,14,30,6.0,188.0,1.2,12.0,192.0,155.96,123.79
2016,4,9,14,45,3.0,117.5,1.2,12.0,119.5,94.51,73.55
2016,4,9,15,0,0.0,47.0,1.2,12.0,47.0,36.12,24.92
2016,4,9,15,15,0.0,37.0,1.2,12.0,37.0,28.39,18.49
2016,4,9,15,30,0.0,27.0,1.2,12.0,27.0,20.68,12.0
2016,4,9,15,45,0.0,63.0,1.2,12.0,63.0,48.37,35.63
2016,4,9,16,0,0.0,99.0,1.2,12.0,99.0,77.33,60.25
2016,4,9,16,15,8.0,126.5,1.15,11.5,130.0,111.97,90.14
2016,4,9,16,30,16.0,154.0,1.1,11.0,161.0,152.44,124.82
2016,4,9,16,45,10.5,134.5,1.1,11.0,139.0,130.49,106.44
2016,4,9,17,0,5.0,115.0,1.1,11.0,117.0,108.32,87.76
2016,4,9,17,15,2.5,95.0,1.05,11.0,96.0,88.15,70.6
2016,4,9,17,30,0.0,75.0,1.0,11.0,75.0,67.46,52.67
2016,4,9,17,45,0.0,55.5,0.95,11.0,55.5,48.99,36.51
2016,4,9,18,0,0.0,36.0,0.9,11.0,36.0,29.26,19.15
2016,4,9,18,15,0.0,21.0,0.85,10.5,21.0,16.02,6.91
2016,4,9,18,30,0.0,6.0,0.8,10.0,6.0,4.72,0.0
2016,4,9,18,45,0.0,3.0,0.8,10.0,3.0,2.36,0.0
2016,4,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.5,1.65,8.5,3.5,2.75,0.0
2016,4,10,6,0,0.0,7.0,1.7,9.0,7.0,5.31,0.0
2016,4,10,6,15,0.0,20.5,1.7,9.0,20.5,15.63,7.66
2016,4,10,6,30,0.0,34.0,1.7,9.0,34.0,25.99,17.63
2016,4,10,6,45,0.0,51.0,1.75,9.5,51.0,38.55,29.29
2016,4,10,7,0,0.0,68.0,1.8,10.0,68.0,50.91,40.63
2016,4,10,7,15,0.0,86.5,1.8,10.0,86.5,64.15,52.65
2016,4,10,7,30,0.0,105.0,1.8,10.0,105.0,77.28,64.36
2016,4,10,7,45,0.0,83.5,1.8,10.5,83.5,63.54,51.75
2016,4,10,8,0,0.0,62.0,1.8,11.0,62.0,47.53,37.18
2016,4,10,8,15,0.0,101.5,1.8,11.0,101.5,76.97,63.25
2016,4,10,8,30,0.0,141.0,1.8,11.0,141.0,104.31,87.03
2016,4,10,8,45,3.5,165.5,1.8,11.5,167.5,121.1,101.13
2016,4,10,9,0,7.0,190.0,1.8,12.0,194.0,137.61,114.83
2016,4,10,9,15,6.5,191.5,1.85,12.0,195.5,139.28,115.92
2016,4,10,9,30,6.0,193.0,1.9,12.0,197.0,140.82,116.95
2016,4,10,9,45,22.0,249.5,1.95,12.0,265.5,177.23,147.62
2016,4,10,10,0,38.0,306.0,2.0,12.0,334.0,195.86,162.92
2016,4,10,10,15,31.0,302.0,2.05,12.0,325.5,198.6,156.84
2016,4,10,10,30,24.0,298.0,2.1,12.0,317.0,214.88,169.48
2016,4,10,10,45,14.0,231.5,2.15,12.5,242.5,173.34,136.14
2016,4,10,11,0,4.0,165.0,2.2,13.0,168.0,125.99,98.11
2016,4,10,11,15,7.0,193.0,2.25,13.0,199.0,147.95,115.85
2016,4,10,11,30,10.0,221.0,2.3,13.0,230.0,170.54,133.93
2016,4,10,11,45,15.5,267.5,2.4,13.0,281.0,208.36,164.09
2016,4,10,12,0,21.0,314.0,2.5,13.0,332.0,247.55,195.11
2016,4,10,12,15,19.0,303.5,2.55,12.5,320.0,241.98,191.13
2016,4,10,12,30,17.0,293.0,2.6,12.0,308.0,235.79,186.75
2016,4,10,12,45,14.0,259.0,2.7,12.0,271.5,210.08,166.48
2016,4,10,13,0,11.0,225.0,2.8,12.0,235.0,183.17,145.09
2016,4,10,13,15,10.5,222.5,2.8,12.0,231.5,182.26,144.55
2016,4,10,13,30,10.0,220.0,2.8,12.0,228.0,181.25,143.89
2016,4,10,13,45,9.5,214.0,2.85,12.0,221.5,177.27,140.87
2016,4,10,14,0,9.0,208.0,2.9,12.0,215.0,173.16,137.75
2016,4,10,14,15,4.5,165.5,2.85,11.5,169.0,134.8,106.75
2016,4,10,14,30,0.0,123.0,2.8,11.0,123.0,96.11,75.02
2016,4,10,14,45,17.5,197.0,2.8,11.0,208.5,175.72,141.69
2016,4,10,15,0,35.0,271.0,2.8,11.0,294.0,285.34,231.27
2016,4,10,15,15,26.0,242.0,2.8,11.0,259.0,230.89,187.31
2016,4,10,15,30,17.0,213.0,2.8,11.0,224.0,197.44,160.33
2016,4,10,15,45,8.5,127.5,2.8,11.0,133.0,110.36,88.32
2016,4,10,16,0,0.0,42.0,2.8,11.0,42.0,32.16,21.96
2016,4,10,16,15,0.0,46.0,2.75,10.5,46.0,35.21,24.75
2016,4,10,16,30,0.0,50.0,2.7,10.0,50.0,38.27,27.55
2016,4,10,16,45,0.0,43.5,2.7,10.0,43.5,33.25,23.3
2016,4,10,17,0,0.0,37.0,2.7,10.0,37.0,28.24,19.01
2016,4,10,17,15,0.0,30.0,2.65,10.0,30.0,22.86,14.34
2016,4,10,17,30,0.0,23.0,2.6,10.0,23.0,17.5,9.62
2016,4,10,17,45,0.0,17.0,2.55,10.0,17.0,12.91,5.54
2016,4,10,18,0,0.0,11.0,2.5,10.0,11.0,8.34,1.45
2016,4,10,18,15,0.0,6.5,2.45,9.5,6.5,4.92,0.0
2016,4,10,18,30,0.0,2.0,2.4,9.0,2.0,1.51,0.0
2016,4,10,18,45,0.0,1.0,2.35,9.0,1.0,0.79,0.0
2016,4,10,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,45,65.0,9.5,0.45,8.5,12.5,7.47,0.0
2016,4,11,6,0,130.0,19.0,0.4,9.0,25.0,14.48,0.0
2016,4,11,6,15,257.0,32.0,0.3,9.0,63.5,26.04,16.82
2016,4,11,6,30,384.0,45.0,0.2,9.0,102.0,36.67,27.33
2016,4,11,6,45,465.0,54.0,0.15,9.5,150.5,43.75,34.13
2016,4,11,7,0,546.0,63.0,0.1,10.0,199.0,50.85,40.7
2016,4,11,7,15,273.0,68.5,0.1,10.0,136.5,49.86,39.84
2016,4,11,7,30,0.0,74.0,0.1,10.0,74.0,56.45,45.72
2016,4,11,7,45,0.0,98.5,0.15,10.5,98.5,73.91,61.04
2016,4,11,8,0,0.0,123.0,0.2,11.0,123.0,91.03,75.72
2016,4,11,8,15,4.0,149.5,0.25,11.5,151.5,109.2,91.07
2016,4,11,8,30,8.0,176.0,0.3,12.0,180.0,127.05,105.88
2016,4,11,8,45,12.0,195.5,0.35,12.5,202.5,140.32,116.59
2016,4,11,9,0,16.0,215.0,0.4,13.0,225.0,153.43,127.07
2016,4,11,9,15,17.0,229.0,0.45,13.0,240.0,162.99,134.74
2016,4,11,9,30,18.0,243.0,0.5,13.0,255.0,172.44,142.3
2016,4,11,9,45,25.5,271.0,0.55,13.0,289.0,190.26,156.79
2016,4,11,10,0,33.0,299.0,0.6,13.0,323.0,192.31,158.15
2016,4,11,10,15,40.0,322.0,0.6,13.0,353.0,209.98,163.73
2016,4,11,10,30,47.0,345.0,0.6,13.0,383.0,231.54,179.35
2016,4,11,10,45,29.5,294.5,0.65,13.5,319.0,207.95,161.12
2016,4,11,11,0,12.0,244.0,0.7,14.0,255.0,183.76,142.75
2016,4,11,11,15,15.0,270.5,0.7,14.0,284.0,205.33,159.68
2016,4,11,11,30,18.0,297.0,0.7,14.0,313.0,227.72,176.99
2016,4,11,11,45,22.0,316.5,0.75,14.0,335.5,246.48,191.5
2016,4,11,12,0,26.0,336.0,0.8,14.0,358.0,265.22,206.03
2016,4,11,12,15,20.0,299.5,0.85,14.0,316.5,239.65,186.49
2016,4,11,12,30,14.0,263.0,0.9,14.0,275.0,211.16,164.65
2016,4,11,12,45,13.0,253.5,0.95,14.0,264.5,205.22,160.31
2016,4,11,13,0,12.0,244.0,1.0,14.0,254.0,198.92,155.57
2016,4,11,13,15,7.5,199.0,1.05,13.5,205.5,161.32,126.17
2016,4,11,13,30,3.0,154.0,1.1,13.0,157.0,122.7,95.49
2016,4,11,13,45,2.0,152.0,1.15,13.0,154.0,120.68,94.05
2016,4,11,14,0,1.0,150.0,1.2,13.0,151.0,118.57,92.44
2016,4,11,14,15,0.5,145.0,1.2,13.0,145.5,114.37,89.15
2016,4,11,14,30,0.0,140.0,1.2,13.0,140.0,110.09,85.8
2016,4,11,14,45,0.0,128.5,1.25,13.0,128.5,100.81,78.38
2016,4,11,15,0,0.0,117.0,1.3,13.0,117.0,91.45,70.86
2016,4,11,15,15,0.0,132.5,1.3,12.5,132.5,104.89,82.33
2016,4,11,15,30,0.0,148.0,1.3,12.0,148.0,119.32,94.65
2016,4,11,15,45,0.0,136.0,1.35,12.0,136.0,109.58,86.84
2016,4,11,16,0,0.0,124.0,1.4,12.0,124.0,99.78,78.96
2016,4,11,16,15,0.0,85.0,1.4,11.5,85.0,65.47,50.42
2016,4,11,16,30,0.0,46.0,1.4,11.0,46.0,35.19,24.78
2016,4,11,16,45,0.0,40.0,1.45,11.0,40.0,30.56,20.89
2016,4,11,17,0,0.0,34.0,1.5,11.0,34.0,25.94,16.94
2016,4,11,17,15,240.5,52.0,1.55,10.5,110.0,328.24,281.79
2016,4,11,17,30,481.0,70.0,1.6,10.0,186.0,594.38,493.93
2016,4,11,17,45,398.5,59.0,1.65,10.0,139.0,494.74,410.8
2016,4,11,18,0,316.0,48.0,1.7,10.0,92.0,396.36,327.54
2016,4,11,18,15,195.5,32.0,1.7,10.0,55.5,265.68,208.0
2016,4,11,18,30,75.0,16.0,1.7,10.0,19.0,112.56,0.0
2016,4,11,18,45,37.5,8.0,1.75,10.0,9.5,36.38,0.0
2016,4,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,5,45,56.0,10.0,2.8,8.5,13.0,7.87,0.0
2016,4,12,6,0,112.0,20.0,2.9,9.0,26.0,15.18,1.03
2016,4,12,6,15,227.0,35.0,2.95,9.0,64.0,26.59,17.36
2016,4,12,6,30,342.0,50.0,3.0,9.0,102.0,38.06,28.49
2016,4,12,6,45,429.5,59.0,3.1,9.5,150.5,47.33,37.24
2016,4,12,7,0,517.0,68.0,3.2,10.0,199.0,54.31,43.7
2016,4,12,7,15,326.0,105.0,3.25,10.0,194.5,74.54,62.0
2016,4,12,7,30,135.0,142.0,3.3,10.0,190.0,97.68,82.62
2016,4,12,7,45,72.0,147.5,3.35,10.5,173.5,103.52,87.39
2016,4,12,8,0,9.0,153.0,3.4,11.0,157.0,110.49,93.09
2016,4,12,8,15,27.0,184.5,3.45,11.5,198.5,126.15,106.31
2016,4,12,8,30,45.0,216.0,3.5,12.0,240.0,144.8,121.93
2016,4,12,8,45,429.0,160.0,3.55,12.5,420.5,104.34,86.23
2016,4,12,9,0,813.0,104.0,3.6,13.0,601.0,84.47,68.58
2016,4,12,9,15,563.0,203.5,3.65,13.0,559.0,129.04,106.94
2016,4,12,9,30,313.0,303.0,3.7,13.0,517.0,179.97,150.08
2016,4,12,9,45,304.5,323.5,3.8,13.5,540.5,187.92,156.11
2016,4,12,10,0,296.0,344.0,3.9,14.0,564.0,195.42,161.83
2016,4,12,10,15,296.0,359.0,3.95,14.0,587.0,222.72,167.75
2016,4,12,10,30,296.0,374.0,4.0,14.0,610.0,258.15,191.49
2016,4,12,10,45,303.5,380.0,4.05,14.0,627.5,291.11,216.81
2016,4,12,11,0,311.0,386.0,4.1,14.0,645.0,325.19,244.86
2016,4,12,11,15,608.5,255.0,4.1,14.0,772.5,362.42,268.32
2016,4,12,11,30,906.0,124.0,4.1,14.0,900.0,436.11,325.26
2016,4,12,11,45,911.0,122.5,4.15,14.0,909.0,492.45,375.64
2016,4,12,12,0,916.0,121.0,4.2,14.0,918.0,547.98,424.27
2016,4,12,12,15,916.5,121.5,4.2,14.0,918.5,601.48,469.93
2016,4,12,12,30,917.0,122.0,4.2,14.0,919.0,653.33,513.09
2016,4,12,12,45,890.0,136.5,4.25,14.0,904.5,696.46,548.57
2016,4,12,13,0,863.0,151.0,4.3,14.0,890.0,744.19,586.27
2016,4,12,13,15,859.5,150.0,4.25,13.5,874.0,785.15,619.43
2016,4,12,13,30,856.0,149.0,4.2,13.0,858.0,823.23,650.03
2016,4,12,13,45,667.0,226.5,4.2,13.0,769.5,785.58,620.28
2016,4,12,14,0,478.0,304.0,4.2,13.0,681.0,722.2,571.16
2016,4,12,14,15,527.5,273.5,4.2,12.5,675.0,761.66,604.65
2016,4,12,14,30,577.0,243.0,4.2,12.0,669.0,799.81,636.68
2016,4,12,14,45,513.0,250.5,4.2,12.0,615.5,769.14,614.09
2016,4,12,15,0,449.0,258.0,4.2,12.0,562.0,733.44,587.9
2016,4,12,15,15,376.0,259.0,4.1,12.0,502.5,656.15,529.93
2016,4,12,15,30,303.0,260.0,4.0,12.0,443.0,598.11,485.47
2016,4,12,15,45,257.5,244.0,3.95,12.0,391.0,544.95,445.11
2016,4,12,16,0,212.0,228.0,3.9,12.0,339.0,465.79,383.91
2016,4,12,16,15,368.0,177.5,3.8,11.5,347.0,590.1,489.09
2016,4,12,16,30,524.0,127.0,3.7,11.0,355.0,712.52,588.03
2016,4,12,16,45,467.0,124.5,3.65,10.5,308.5,654.24,544.65
2016,4,12,17,0,410.0,122.0,3.6,10.0,262.0,595.08,500.25
2016,4,12,17,15,368.0,106.0,3.55,9.5,216.0,532.61,451.56
2016,4,12,17,30,326.0,90.0,3.5,9.0,170.0,469.79,400.46
2016,4,12,17,45,256.0,73.0,3.45,9.0,126.5,380.02,323.45
2016,4,12,18,0,186.0,56.0,3.4,9.0,83.0,273.51,230.31
2016,4,12,18,15,93.0,36.5,3.3,9.0,50.0,164.78,129.89
2016,4,12,18,30,0.0,17.0,3.2,9.0,17.0,14.7,0.0
2016,4,12,18,45,0.0,8.5,3.15,9.0,8.5,6.69,0.0
2016,4,12,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,11.5,1.95,7.5,15.0,9.05,0.0
2016,4,13,6,0,122.0,23.0,2.0,8.0,30.0,17.4,4.19
2016,4,13,6,15,243.0,38.0,2.0,8.0,70.0,28.82,19.56
2016,4,13,6,30,364.0,53.0,2.0,8.0,110.0,40.32,30.72
2016,4,13,6,45,447.0,63.0,2.05,8.5,160.0,50.59,40.39
2016,4,13,7,0,530.0,73.0,2.1,9.0,210.0,58.23,47.45
2016,4,13,7,15,583.5,80.5,2.1,9.5,262.5,63.58,52.22
2016,4,13,7,30,637.0,88.0,2.1,10.0,315.0,68.89,56.79
2016,4,13,7,45,679.5,92.5,2.15,10.5,368.0,71.85,59.15
2016,4,13,8,0,722.0,97.0,2.2,11.0,421.0,74.83,61.48
2016,4,13,8,15,749.0,101.5,2.15,11.0,471.0,77.49,63.61
2016,4,13,8,30,776.0,106.0,2.1,11.0,521.0,86.74,71.53
2016,4,13,8,45,797.0,109.0,2.05,11.5,568.0,88.24,72.46
2016,4,13,9,0,818.0,112.0,2.0,12.0,615.0,89.7,73.37
2016,4,13,9,15,833.0,114.5,1.95,12.0,657.0,90.63,73.96
2016,4,13,9,30,848.0,117.0,1.9,12.0,699.0,91.5,74.53
2016,4,13,9,45,863.5,117.5,1.85,12.5,736.5,91.17,73.93
2016,4,13,10,0,879.0,118.0,1.8,13.0,774.0,100.66,81.78
2016,4,13,10,15,887.5,119.5,1.75,13.0,804.5,147.51,89.41
2016,4,13,10,30,896.0,121.0,1.7,13.0,835.0,206.7,124.85
2016,4,13,10,45,897.5,124.5,1.7,13.0,857.0,266.45,172.0
2016,4,13,11,0,899.0,128.0,1.7,13.0,879.0,326.09,223.78
2016,4,13,11,15,903.0,129.0,1.65,13.0,894.5,384.69,275.91
2016,4,13,11,30,907.0,130.0,1.6,13.0,910.0,442.95,327.36
2016,4,13,11,45,903.5,134.0,1.6,13.5,916.5,499.36,375.74
2016,4,13,12,0,900.0,138.0,1.6,14.0,923.0,554.29,421.35
2016,4,13,12,15,900.0,138.0,1.6,14.0,922.5,606.7,464.35
2016,4,13,12,30,900.0,138.0,1.6,14.0,922.0,657.42,504.82
2016,4,13,12,45,897.0,138.0,1.6,14.0,913.5,704.3,541.39
2016,4,13,13,0,894.0,138.0,1.6,14.0,905.0,748.78,575.32
2016,4,13,13,15,890.0,137.0,1.6,13.5,889.0,789.11,606.73
2016,4,13,13,30,886.0,136.0,1.6,13.0,873.0,826.53,634.98
2016,4,13,13,45,872.5,139.0,1.6,13.0,847.5,867.88,663.72
2016,4,13,14,0,859.0,142.0,1.6,13.0,822.0,895.47,682.9
2016,4,13,14,15,850.5,140.0,1.65,12.5,791.5,918.65,701.24
2016,4,13,14,30,842.0,138.0,1.7,12.0,761.0,938.04,717.26
2016,4,13,14,45,826.5,136.5,1.75,12.0,723.5,947.57,725.52
2016,4,13,15,0,811.0,135.0,1.8,12.0,686.0,952.98,731.29
2016,4,13,15,15,794.5,131.5,1.85,11.5,643.0,951.24,733.77
2016,4,13,15,30,778.0,128.0,1.9,11.0,600.0,953.65,739.36
2016,4,13,15,45,570.0,166.5,1.95,11.0,497.5,790.68,626.92
2016,4,13,16,0,362.0,205.0,2.0,11.0,395.0,611.28,494.65
2016,4,13,16,15,319.5,189.5,2.05,10.5,345.5,557.05,456.86
2016,4,13,16,30,277.0,174.0,2.1,10.0,296.0,501.3,415.65
2016,4,13,16,45,242.5,159.5,2.2,10.0,256.5,454.01,379.53
2016,4,13,17,0,208.0,145.0,2.3,10.0,217.0,406.53,342.09
2016,4,13,17,15,186.0,122.5,2.25,9.5,179.0,338.4,287.74
2016,4,13,17,30,164.0,100.0,2.2,9.0,141.0,291.05,248.54
2016,4,13,17,45,123.5,78.5,2.2,9.0,105.0,227.55,193.18
2016,4,13,18,0,83.0,57.0,2.2,9.0,69.0,163.97,136.36
2016,4,13,18,15,41.5,36.0,2.15,9.0,42.0,99.44,76.74
2016,4,13,18,30,0.0,15.0,2.1,9.0,15.0,11.44,0.0
2016,4,13,18,45,0.0,7.5,2.1,9.0,7.5,5.9,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,5,45,49.0,13.0,2.0,6.5,16.0,10.23,0.0
2016,4,14,6,0,98.0,26.0,2.0,7.0,32.0,19.51,7.11
2016,4,14,6,15,216.5,42.0,2.05,7.5,72.5,31.54,22.12
2016,4,14,6,30,335.0,58.0,2.1,8.0,113.0,43.61,33.73
2016,4,14,6,45,400.5,72.0,2.2,8.5,161.0,53.87,43.39
2016,4,14,7,0,466.0,86.0,2.3,9.0,209.0,63.99,52.67
2016,4,14,7,15,523.5,95.0,2.35,9.0,261.0,73.64,61.4
2016,4,14,7,30,581.0,104.0,2.4,9.0,313.0,79.63,66.67
2016,4,14,7,45,446.5,140.0,2.45,9.5,315.5,97.07,81.91
2016,4,14,8,0,312.0,176.0,2.5,10.0,318.0,118.24,100.18
2016,4,14,8,15,509.5,155.5,2.55,10.0,417.0,105.76,88.81
2016,4,14,8,30,707.0,135.0,2.6,10.0,516.0,96.92,80.74
2016,4,14,8,45,731.0,139.0,2.65,10.5,563.0,98.28,81.54
2016,4,14,9,0,755.0,143.0,2.7,11.0,610.0,99.61,82.3
2016,4,14,9,15,409.5,224.5,2.7,11.0,480.5,135.63,113.29
2016,4,14,9,30,64.0,306.0,2.7,11.0,351.0,195.53,164.13
2016,4,14,9,45,146.0,333.5,2.75,11.0,441.5,199.63,167.12
2016,4,14,10,0,228.0,361.0,2.8,11.0,532.0,214.0,178.91
2016,4,14,10,15,131.5,346.0,2.85,11.0,446.0,218.67,170.35
2016,4,14,10,30,35.0,331.0,2.9,11.0,360.0,223.68,176.77
2016,4,14,10,45,157.0,368.5,2.95,11.5,500.0,267.98,206.31
