Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,11,0,279.0,406.0,3.0,12.0,640.0,330.15,251.11
2016,4,14,11,15,211.5,421.0,3.05,12.0,600.5,352.01,272.02
2016,4,14,11,30,144.0,436.0,3.1,12.0,561.0,357.47,279.2
2016,4,14,11,45,142.5,440.0,3.2,12.0,564.5,378.0,296.33
2016,4,14,12,0,141.0,444.0,3.3,12.0,568.0,398.37,313.12
2016,4,14,12,15,245.5,427.5,3.35,12.0,642.5,463.92,364.8
2016,4,14,12,30,350.0,411.0,3.4,12.0,717.0,539.63,424.3
2016,4,14,12,45,426.5,377.0,3.5,12.0,746.5,597.33,470.19
2016,4,14,13,0,503.0,343.0,3.6,12.0,776.0,656.91,517.55
2016,4,14,13,15,684.0,247.0,3.65,12.0,824.5,747.6,589.64
2016,4,14,13,30,865.0,151.0,3.7,12.0,873.0,835.86,659.52
2016,4,14,13,45,524.0,272.0,3.75,12.0,706.0,707.04,560.03
2016,4,14,14,0,183.0,393.0,3.8,12.0,539.0,522.04,414.78
2016,4,14,14,15,508.5,268.0,3.8,11.5,651.0,741.71,591.56
2016,4,14,14,30,834.0,143.0,3.8,11.0,763.0,937.3,739.55
2016,4,14,14,45,490.5,233.0,3.85,11.0,593.5,731.99,586.3
2016,4,14,15,0,147.0,323.0,3.9,11.0,424.0,470.75,380.17
2016,4,14,15,15,472.5,221.5,3.9,11.0,515.0,734.07,594.13
2016,4,14,15,30,798.0,120.0,3.9,11.0,606.0,957.77,761.66
2016,4,14,15,45,488.0,177.0,3.9,11.0,467.0,721.9,586.89
2016,4,14,16,0,178.0,234.0,3.9,11.0,328.0,439.06,361.99
2016,4,14,16,15,123.0,207.5,3.85,10.5,270.0,359.34,299.13
2016,4,14,16,30,68.0,181.0,3.8,10.0,212.0,255.83,213.99
2016,4,14,16,45,346.5,134.5,3.8,10.0,258.5,548.07,462.61
2016,4,14,17,0,625.0,88.0,3.8,10.0,305.0,772.36,640.16
2016,4,14,17,15,568.0,80.5,3.7,9.5,252.5,700.58,584.61
2016,4,14,17,30,511.0,73.0,3.6,9.0,200.0,627.72,527.81
2016,4,14,17,45,425.5,62.0,3.5,9.0,151.0,524.23,442.4
2016,4,14,18,0,340.0,51.0,3.4,9.0,102.0,422.08,354.3
2016,4,14,18,15,215.5,35.5,3.35,8.5,63.5,287.67,233.26
2016,4,14,18,30,91.0,20.0,3.3,8.0,25.0,137.69,31.83
2016,4,14,18,45,45.5,10.0,3.3,8.0,12.5,44.45,0.0
2016,4,14,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,112.5,12.0,3.1,5.0,19.5,9.44,0.0
2016,4,15,6,0,225.0,24.0,3.1,5.0,39.0,19.65,8.5
2016,4,15,6,15,350.0,36.0,3.0,5.5,83.0,29.54,20.65
2016,4,15,6,30,475.0,48.0,2.9,6.0,127.0,39.47,30.3
2016,4,15,6,45,547.5,56.5,2.85,6.5,179.0,46.23,36.79
2016,4,15,7,0,620.0,65.0,2.8,7.0,231.0,52.99,43.06
2016,4,15,7,15,669.5,71.0,2.7,7.5,285.0,57.59,47.16
2016,4,15,7,30,719.0,77.0,2.6,8.0,339.0,62.17,51.13
2016,4,15,7,45,753.0,82.0,2.55,9.0,392.5,71.16,58.85
2016,4,15,8,0,787.0,87.0,2.5,10.0,446.0,74.92,61.76
2016,4,15,8,15,812.0,90.5,2.4,10.5,497.5,77.35,63.56
2016,4,15,8,30,837.0,94.0,2.3,11.0,549.0,79.71,65.3
2016,4,15,8,45,858.5,96.0,2.25,11.5,597.5,80.94,66.04
2016,4,15,9,0,880.0,98.0,2.2,12.0,646.0,82.15,66.76
2016,4,15,9,15,893.5,100.0,2.1,12.0,688.5,92.12,75.24
2016,4,15,9,30,907.0,102.0,2.0,12.0,731.0,93.54,76.26
2016,4,15,9,45,922.0,101.5,1.95,12.5,769.5,93.52,75.92
2016,4,15,10,0,937.0,101.0,1.9,13.0,808.0,93.45,75.56
2016,4,15,10,15,944.0,102.5,1.95,13.0,838.0,149.08,86.82
2016,4,15,10,30,951.0,104.0,2.0,13.0,868.0,211.03,125.6
2016,4,15,10,45,956.0,104.5,2.05,13.5,891.0,272.59,174.66
2016,4,15,11,0,961.0,105.0,2.1,14.0,914.0,334.29,228.26
2016,4,15,11,15,963.5,106.0,2.2,14.0,929.0,395.38,283.19
2016,4,15,11,30,966.0,107.0,2.3,14.0,944.0,455.88,337.3
2016,4,15,11,45,967.0,107.0,2.45,14.5,951.0,514.2,388.09
2016,4,15,12,0,968.0,107.0,2.6,15.0,958.0,571.23,436.43
2016,4,15,12,15,967.5,107.0,2.7,15.0,956.5,625.93,482.28
2016,4,15,12,30,967.0,107.0,2.8,15.0,955.0,678.72,525.5
2016,4,15,12,45,964.0,106.5,2.9,15.5,945.5,727.35,563.6
2016,4,15,13,0,961.0,106.0,3.0,16.0,936.0,773.36,598.84
2016,4,15,13,15,956.5,105.5,3.05,16.0,919.0,815.45,631.09
2016,4,15,13,30,952.0,105.0,3.1,16.0,902.0,854.43,659.11
2016,4,15,13,45,944.5,104.5,3.15,16.0,876.5,887.69,683.1
2016,4,15,14,0,937.0,104.0,3.2,16.0,851.0,917.36,704.67
2016,4,15,14,15,928.5,102.5,3.25,15.5,819.5,941.46,723.86
2016,4,15,14,30,920.0,101.0,3.3,15.0,788.0,961.72,740.64
2016,4,15,14,45,907.5,100.0,3.35,15.0,749.5,974.92,751.38
2016,4,15,15,0,895.0,99.0,3.4,15.0,711.0,984.13,759.62
2016,4,15,15,15,880.0,96.5,3.45,15.0,667.0,985.26,762.51
2016,4,15,15,30,865.0,94.0,3.5,15.0,623.0,994.94,771.61
2016,4,15,15,45,845.0,91.5,3.55,15.0,575.0,983.32,765.98
2016,4,15,16,0,825.0,89.0,3.6,15.0,527.0,967.83,757.88
2016,4,15,16,15,798.5,85.0,3.65,14.5,475.5,940.21,742.57
2016,4,15,16,30,772.0,81.0,3.7,14.0,424.0,909.14,724.53
2016,4,15,16,45,736.0,76.5,3.75,13.5,370.5,864.81,696.25
2016,4,15,17,0,700.0,72.0,3.8,13.0,317.0,825.17,670.5
2016,4,15,17,15,648.5,66.0,3.75,12.5,264.0,759.91,623.47
2016,4,15,17,30,597.0,60.0,3.7,12.0,211.0,693.67,573.42
2016,4,15,17,45,519.5,51.5,3.7,11.5,161.0,599.48,498.41
2016,4,15,18,0,442.0,43.0,3.7,11.0,111.0,507.03,420.39
2016,4,15,18,15,313.5,31.0,3.65,10.5,70.0,369.11,298.08
2016,4,15,18,30,185.0,19.0,3.6,10.0,29.0,219.56,78.54
2016,4,15,18,45,92.5,9.5,3.55,9.5,14.5,81.89,0.0
2016,4,15,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,118.5,12.5,0.75,9.5,21.0,9.83,0.0
2016,4,16,6,0,237.0,25.0,0.7,10.0,42.0,20.48,9.77
2016,4,16,6,15,352.0,36.5,0.7,10.5,85.0,29.9,20.67
2016,4,16,6,30,467.0,48.0,0.7,11.0,128.0,39.36,29.68
2016,4,16,6,45,539.5,56.5,0.7,12.0,179.5,46.11,35.94
2016,4,16,7,0,612.0,65.0,0.7,13.0,231.0,52.85,41.95
2016,4,16,7,15,660.0,71.0,0.65,13.5,284.5,57.41,45.92
2016,4,16,7,30,708.0,77.0,0.6,14.0,338.0,61.96,49.74
2016,4,16,7,45,738.5,82.5,0.55,14.5,390.5,71.23,57.61
2016,4,16,8,0,769.0,88.0,0.5,15.0,443.0,75.24,60.76
2016,4,16,8,15,793.5,92.0,0.5,15.0,493.5,77.94,62.88
2016,4,16,8,30,818.0,96.0,0.5,15.0,544.0,80.57,64.92
2016,4,16,8,45,831.5,101.0,0.55,15.5,590.5,83.49,67.09
2016,4,16,9,0,845.0,106.0,0.6,16.0,637.0,86.24,69.1
2016,4,16,9,15,859.0,108.5,0.6,16.5,678.5,87.29,69.66
2016,4,16,9,30,873.0,111.0,0.6,17.0,720.0,88.27,70.18
2016,4,16,9,45,891.0,109.5,0.65,17.5,758.0,96.86,77.12
2016,4,16,10,0,909.0,108.0,0.7,18.0,796.0,96.23,76.28
2016,4,16,10,15,916.0,109.5,0.7,18.0,826.0,153.44,88.21
2016,4,16,10,30,923.0,111.0,0.7,18.0,856.0,213.75,125.54
2016,4,16,10,45,934.0,108.5,0.75,18.5,880.0,273.2,171.45
2016,4,16,11,0,945.0,106.0,0.8,19.0,904.0,333.36,221.85
2016,4,16,11,15,947.5,106.5,0.85,19.0,918.5,393.13,273.62
2016,4,16,11,30,950.0,107.0,0.9,19.0,933.0,452.29,324.41
2016,4,16,11,45,952.5,106.5,1.0,19.0,940.5,509.92,373.18
2016,4,16,12,0,955.0,106.0,1.1,19.0,948.0,566.44,419.84
2016,4,16,12,15,954.5,106.0,1.15,19.0,947.0,620.32,462.94
2016,4,16,12,30,954.0,106.0,1.2,19.0,946.0,672.33,503.48
2016,4,16,12,45,953.0,105.0,1.3,19.0,937.0,721.09,541.19
2016,4,16,13,0,952.0,104.0,1.4,19.0,928.0,767.43,576.45
2016,4,16,13,15,948.0,103.0,1.45,19.0,911.5,808.89,606.82
2016,4,16,13,30,944.0,102.0,1.5,19.0,895.0,847.27,633.3
2016,4,16,13,45,937.0,102.0,1.55,19.0,870.5,880.92,656.6
2016,4,16,14,0,930.0,102.0,1.6,19.0,846.0,911.07,677.67
2016,4,16,14,15,922.0,100.5,1.6,18.5,814.5,935.23,695.56
2016,4,16,14,30,914.0,99.0,1.6,18.0,783.0,955.6,711.18
2016,4,16,14,45,893.0,102.0,1.65,18.0,743.5,964.82,719.03
2016,4,16,15,0,872.0,105.0,1.7,18.0,704.0,969.94,724.51
2016,4,16,15,15,857.5,102.5,1.65,18.0,661.5,983.98,734.72
2016,4,16,15,30,843.0,100.0,1.6,18.0,619.0,981.56,734.15
2016,4,16,15,45,803.5,104.5,1.6,18.5,568.0,958.58,719.68
2016,4,16,16,0,764.0,109.0,1.6,19.0,517.0,938.89,707.7
2016,4,16,16,15,616.5,126.0,1.55,18.5,435.0,815.75,626.91
2016,4,16,16,30,469.0,143.0,1.5,18.0,353.0,679.52,534.23
2016,4,16,16,45,417.5,137.5,1.45,17.5,307.0,622.87,495.84
2016,4,16,17,0,366.0,132.0,1.4,17.0,261.0,565.34,454.5
2016,4,16,17,15,335.5,113.5,1.3,16.5,217.0,511.41,414.96
2016,4,16,17,30,305.0,95.0,1.2,16.0,173.0,456.66,373.05
2016,4,16,17,45,254.0,77.0,1.1,16.0,132.0,362.46,297.59
2016,4,16,18,0,203.0,59.0,1.0,16.0,91.0,291.18,237.26
2016,4,16,18,15,130.5,40.0,1.0,16.0,57.5,200.35,157.55
2016,4,16,18,30,58.0,21.0,1.0,16.0,24.0,97.06,39.18
2016,4,16,18,45,29.0,10.5,1.0,16.0,12.0,31.6,0.0
2016,4,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,108.5,13.5,0.65,11.5,21.5,10.62,0.0
2016,4,17,6,0,217.0,27.0,0.7,12.0,43.0,22.04,11.51
2016,4,17,6,15,325.5,39.5,0.75,12.0,86.0,32.17,22.59
2016,4,17,6,30,434.0,52.0,0.8,12.0,129.0,42.26,32.17
2016,4,17,6,45,510.5,60.5,0.9,12.5,180.0,48.88,38.35
2016,4,17,7,0,587.0,69.0,1.0,13.0,231.0,55.52,44.33
2016,4,17,7,15,635.5,75.5,1.0,13.0,284.0,60.3,48.57
2016,4,17,7,30,684.0,82.0,1.0,13.0,337.0,65.05,52.66
2016,4,17,7,45,722.5,86.0,1.0,13.5,390.5,67.86,54.86
2016,4,17,8,0,761.0,90.0,1.0,14.0,444.0,76.47,62.1
2016,4,17,8,15,786.0,94.0,1.0,14.5,494.5,79.12,64.04
2016,4,17,8,30,811.0,98.0,1.0,15.0,545.0,81.7,65.92
2016,4,17,8,45,830.0,101.5,1.05,15.5,592.5,83.71,67.3
2016,4,17,9,0,849.0,105.0,1.1,16.0,640.0,85.62,68.6
2016,4,17,9,15,863.0,107.5,1.15,16.5,682.5,86.69,69.19
2016,4,17,9,30,877.0,110.0,1.2,17.0,725.0,97.01,77.63
2016,4,17,9,45,892.5,110.0,1.25,17.5,763.0,97.13,77.4
2016,4,17,10,0,908.0,110.0,1.3,18.0,801.0,97.95,77.79
2016,4,17,10,15,915.5,111.5,1.3,18.0,831.0,157.38,90.67
2016,4,17,10,30,923.0,113.0,1.3,18.0,861.0,217.72,128.95
2016,4,17,10,45,928.0,114.5,1.35,18.5,884.0,278.23,176.55
2016,4,17,11,0,933.0,116.0,1.4,19.0,907.0,338.92,228.02
2016,4,17,11,15,936.5,116.5,1.45,19.0,922.0,398.47,279.98
2016,4,17,11,30,940.0,117.0,1.5,19.0,937.0,457.54,331.07
2016,4,17,11,45,940.5,118.0,1.55,19.5,944.0,514.92,379.06
2016,4,17,12,0,941.0,119.0,1.6,20.0,951.0,571.08,424.57
2016,4,17,12,15,940.5,119.0,1.55,20.0,950.0,624.5,466.88
2016,4,17,12,30,940.0,119.0,1.5,20.0,949.0,676.1,506.46
2016,4,17,12,45,938.0,118.5,1.5,20.0,940.0,724.25,542.84
2016,4,17,13,0,936.0,118.0,1.5,20.0,931.0,769.97,576.6
2016,4,17,13,15,931.5,117.0,1.4,20.0,914.0,810.74,605.1
2016,4,17,13,30,927.0,116.0,1.3,20.0,897.0,848.44,629.13
2016,4,17,13,45,922.5,114.0,1.25,20.0,872.5,881.99,650.8
2016,4,17,14,0,918.0,112.0,1.2,20.0,848.0,912.15,670.15
2016,4,17,14,15,909.5,110.5,1.1,20.0,816.5,935.73,684.39
2016,4,17,14,30,901.0,109.0,1.0,20.0,785.0,955.54,696.15
2016,4,17,14,45,891.5,106.0,0.95,20.0,747.5,969.02,704.84
2016,4,17,15,0,882.0,103.0,0.9,20.0,710.0,978.58,711.23
2016,4,17,15,15,867.5,100.0,0.8,20.0,667.0,979.36,711.21
2016,4,17,15,30,853.0,97.0,0.7,20.0,624.0,988.91,716.93
2016,4,17,15,45,836.5,93.0,0.65,20.0,576.5,978.7,711.26
2016,4,17,16,0,820.0,89.0,0.6,20.0,529.0,964.65,703.58
2016,4,17,16,15,795.0,85.5,0.55,19.5,478.0,939.01,689.9
2016,4,17,16,30,770.0,82.0,0.5,19.0,427.0,909.93,673.99
2016,4,17,16,45,737.0,76.5,0.45,19.0,374.5,867.2,647.55
2016,4,17,17,0,704.0,71.0,0.4,19.0,322.0,821.77,618.78
2016,4,17,17,15,655.5,65.0,0.45,18.5,269.0,766.1,584.76
2016,4,17,17,30,607.0,59.0,0.5,18.0,216.0,702.47,542.95
2016,4,17,17,45,533.0,51.0,0.55,17.5,166.0,611.84,478.52
2016,4,17,18,0,459.0,43.0,0.6,17.0,116.0,522.82,410.64
2016,4,17,18,15,341.5,31.5,0.65,16.5,74.5,394.19,305.79
2016,4,17,18,30,224.0,20.0,0.7,16.0,33.0,257.29,128.7
2016,4,17,18,45,112.0,10.0,0.8,16.0,16.5,98.08,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,137.5,13.5,0.6,13.0,24.5,10.62,0.0
2016,4,18,6,0,275.0,27.0,0.6,13.0,49.0,22.18,12.08
2016,4,18,6,15,385.0,38.5,0.55,13.5,94.0,31.62,22.05
2016,4,18,6,30,495.0,50.0,0.5,14.0,139.0,41.07,30.91
2016,4,18,6,45,561.0,58.5,0.5,14.5,190.5,47.77,37.09
2016,4,18,7,0,627.0,67.0,0.5,15.0,242.0,54.44,43.03
2016,4,18,7,15,674.0,73.0,0.5,15.5,296.5,58.98,46.91
2016,4,18,7,30,721.0,79.0,0.5,16.0,351.0,63.49,50.65
2016,4,18,7,45,751.0,84.5,0.5,17.0,403.5,72.84,58.39
2016,4,18,8,0,781.0,90.0,0.5,18.0,456.0,76.81,61.34
2016,4,18,8,15,805.5,94.0,0.5,18.5,507.5,79.49,63.27
2016,4,18,8,30,830.0,98.0,0.5,19.0,559.0,82.08,65.12
2016,4,18,8,45,847.5,101.5,0.55,20.0,606.0,84.08,66.33
2016,4,18,9,0,865.0,105.0,0.6,21.0,653.0,85.97,67.45
2016,4,18,9,15,878.5,107.0,0.6,21.0,695.5,86.74,67.9
2016,4,18,9,30,892.0,109.0,0.6,21.0,738.0,96.88,76.18
2016,4,18,9,45,906.5,109.0,0.65,21.0,775.5,96.99,76.09
2016,4,18,10,0,921.0,109.0,0.7,21.0,813.0,100.82,79.12
2016,4,18,10,15,928.0,110.5,0.7,20.5,842.5,160.9,91.07
2016,4,18,10,30,935.0,112.0,0.7,20.0,872.0,221.84,129.97
2016,4,18,10,45,940.5,112.5,0.75,20.0,895.0,282.49,177.54
2016,4,18,11,0,946.0,113.0,0.8,20.0,918.0,343.35,228.93
2016,4,18,11,15,949.0,113.5,0.8,20.0,932.5,403.33,280.35
2016,4,18,11,30,952.0,114.0,0.8,20.0,947.0,462.78,330.62
2016,4,18,11,45,951.5,115.0,0.85,20.0,953.5,520.22,378.45
2016,4,18,12,0,951.0,116.0,0.9,20.0,960.0,576.3,423.88
2016,4,18,12,15,950.5,116.5,0.85,20.0,959.0,630.45,465.61
2016,4,18,12,30,950.0,117.0,0.8,20.0,958.0,682.77,504.53
2016,4,18,12,45,939.5,121.0,0.8,20.0,946.5,729.23,538.7
2016,4,18,13,0,929.0,125.0,0.8,20.0,935.0,772.69,569.92
2016,4,18,13,15,925.0,124.5,0.8,20.0,918.5,814.09,599.15
2016,4,18,13,30,921.0,124.0,0.8,20.0,902.0,852.52,624.33
2016,4,18,13,45,908.0,126.5,0.85,20.0,875.5,883.1,645.13
2016,4,18,14,0,895.0,129.0,0.9,20.0,849.0,909.98,663.7
2016,4,18,14,15,886.0,127.0,0.9,19.5,818.0,932.38,679.93
2016,4,18,14,30,877.0,125.0,0.9,19.0,787.0,963.78,702.11
2016,4,18,14,45,774.5,154.0,0.9,19.0,717.5,930.83,681.84
2016,4,18,15,0,672.0,183.0,0.9,19.0,648.0,884.34,653.52
2016,4,18,15,15,742.0,151.5,0.9,18.5,635.5,935.84,690.57
2016,4,18,15,30,812.0,120.0,0.9,18.0,623.0,975.87,718.81
2016,4,18,15,45,790.5,116.0,0.95,18.0,575.0,960.53,711.32
2016,4,18,16,0,769.0,112.0,1.0,18.0,527.0,949.34,707.38
2016,4,18,16,15,739.5,98.0,1.0,17.5,466.0,906.13,682.58
2016,4,18,16,30,710.0,84.0,1.0,17.0,405.0,852.86,650.8
2016,4,18,16,45,681.0,77.5,1.05,17.0,355.0,819.61,631.56
2016,4,18,17,0,652.0,71.0,1.1,17.0,305.0,777.89,605.33
2016,4,18,17,15,564.5,75.5,1.15,16.0,255.0,692.75,548.79
2016,4,18,17,30,477.0,80.0,1.2,15.0,205.0,604.7,487.02
2016,4,18,17,45,410.0,67.5,1.25,14.5,157.5,513.45,417.87
2016,4,18,18,0,343.0,55.0,1.3,14.0,110.0,430.24,350.65
2016,4,18,18,15,240.0,39.0,1.3,13.5,71.0,312.84,250.71
2016,4,18,18,30,137.0,23.0,1.3,13.0,32.0,186.89,105.05
2016,4,18,18,45,68.5,11.5,1.35,13.0,16.0,64.26,0.0
2016,4,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,5,45,122.5,15.0,0.9,12.0,25.5,11.8,0.0
2016,4,19,6,0,245.0,30.0,0.9,12.0,51.0,24.54,14.44
2016,4,19,6,15,353.5,42.5,0.85,12.0,95.5,34.66,24.92
2016,4,19,6,30,462.0,55.0,0.8,12.0,140.0,44.76,34.47
2016,4,19,6,45,541.0,62.0,0.75,12.5,193.0,50.23,39.6
2016,4,19,7,0,620.0,69.0,0.7,13.0,246.0,55.81,44.6
2016,4,19,7,15,666.5,75.0,0.65,13.5,299.5,60.28,48.44
2016,4,19,7,30,713.0,81.0,0.6,14.0,353.0,64.72,52.13
2016,4,19,7,45,753.0,84.0,0.6,15.0,407.5,72.45,58.51
2016,4,19,8,0,793.0,87.0,0.6,16.0,462.0,74.83,60.11
2016,4,19,8,15,816.5,90.5,0.65,16.5,513.0,77.23,61.84
2016,4,19,8,30,840.0,94.0,0.7,17.0,564.0,79.56,63.49
2016,4,19,8,45,855.5,98.0,0.75,17.5,610.5,81.92,65.18
2016,4,19,9,0,871.0,102.0,0.8,18.0,657.0,84.16,66.76
2016,4,19,9,15,884.0,104.5,0.85,18.0,699.5,94.36,75.2
2016,4,19,9,30,897.0,107.0,0.9,18.0,742.0,95.91,76.31
2016,4,19,9,45,900.0,113.0,0.95,18.5,777.0,98.86,78.47
2016,4,19,10,0,903.0,119.0,1.0,19.0,812.0,108.19,85.94
2016,4,19,10,15,910.0,120.5,1.0,19.0,841.5,167.31,96.64
2016,4,19,10,30,917.0,122.0,1.0,19.0,871.0,227.29,135.62
2016,4,19,10,45,917.5,126.0,1.05,19.0,892.5,287.88,183.91
2016,4,19,11,0,918.0,130.0,1.1,19.0,914.0,348.23,235.39
2016,4,19,11,15,740.0,232.0,1.05,19.0,871.0,405.02,288.57
2016,4,19,11,30,562.0,334.0,1.0,19.0,828.0,453.9,332.03
2016,4,19,11,45,514.0,352.5,1.0,19.0,807.0,487.08,360.02
2016,4,19,12,0,466.0,371.0,1.0,19.0,786.0,515.22,383.19
2016,4,19,12,15,481.0,368.5,1.0,19.0,796.5,559.35,416.77
2016,4,19,12,30,496.0,366.0,1.0,19.0,807.0,603.97,449.91
2016,4,19,12,45,440.5,378.0,1.05,19.0,767.0,612.87,457.45
2016,4,19,13,0,385.0,390.0,1.1,19.0,727.0,608.95,455.9
2016,4,19,13,15,403.5,373.5,1.15,18.5,721.0,636.62,478.27
2016,4,19,13,30,422.0,357.0,1.2,18.0,715.0,675.54,507.92
2016,4,19,13,45,354.5,371.0,1.25,18.0,666.0,646.03,487.44
2016,4,19,14,0,287.0,385.0,1.3,18.0,617.0,623.34,471.67
2016,4,19,14,15,294.5,367.0,1.35,17.5,597.5,631.91,480.63
2016,4,19,14,30,302.0,349.0,1.4,17.0,578.0,638.74,488.19
2016,4,19,14,45,241.0,339.5,1.45,17.0,517.0,565.94,436.48
2016,4,19,15,0,180.0,330.0,1.5,17.0,456.0,510.26,396.23
2016,4,19,15,15,131.0,304.0,1.5,16.5,392.5,444.81,348.58
2016,4,19,15,30,82.0,278.0,1.5,16.0,329.0,352.77,279.38
2016,4,19,15,45,123.5,259.5,1.55,15.5,330.0,405.25,323.32
2016,4,19,16,0,165.0,241.0,1.6,15.0,331.0,433.82,348.38
2016,4,19,16,15,118.5,214.5,1.6,14.5,276.0,362.41,293.33
2016,4,19,16,30,72.0,188.0,1.6,14.0,221.0,266.99,218.06
2016,4,19,16,45,117.0,167.0,1.6,14.0,213.0,314.89,259.54
2016,4,19,17,0,162.0,146.0,1.6,14.0,205.0,338.35,280.71
2016,4,19,17,15,140.0,126.0,1.55,13.5,171.5,295.86,246.69
2016,4,19,17,30,118.0,106.0,1.5,13.0,138.0,253.17,211.78
2016,4,19,17,45,103.5,83.5,1.45,12.5,107.0,212.83,177.89
2016,4,19,18,0,89.0,61.0,1.4,12.0,76.0,170.99,141.52
2016,4,19,18,15,50.5,41.5,1.3,11.5,49.5,112.3,88.94
2016,4,19,18,30,12.0,22.0,1.2,11.0,23.0,34.63,16.71
2016,4,19,18,45,6.0,11.0,1.15,11.0,11.5,13.49,0.0
2016,4,19,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,5,45,3.0,14.5,1.6,10.0,14.5,11.07,0.0
2016,4,20,6,0,6.0,29.0,1.7,10.0,29.0,21.8,12.6
2016,4,20,6,15,28.0,49.0,1.7,10.5,54.0,36.11,26.4
2016,4,20,6,30,50.0,69.0,1.7,11.0,79.0,50.14,39.43
2016,4,20,6,45,62.0,91.5,1.75,11.5,107.0,65.4,53.34
2016,4,20,7,0,74.0,114.0,1.8,12.0,135.0,80.42,66.73
2016,4,20,7,15,84.5,135.5,1.75,12.0,164.5,94.63,79.26
2016,4,20,7,30,95.0,157.0,1.7,12.0,194.0,108.61,91.36
2016,4,20,7,45,88.5,179.0,1.65,12.5,217.5,122.3,102.83
2016,4,20,8,0,82.0,201.0,1.6,13.0,241.0,135.66,113.8
2016,4,20,8,15,436.0,151.0,1.55,13.0,393.0,100.88,83.27
2016,4,20,8,30,790.0,101.0,1.5,13.0,545.0,83.01,67.51
2016,4,20,8,45,479.5,200.0,1.5,13.5,476.5,126.98,105.12
2016,4,20,9,0,169.0,299.0,1.5,14.0,408.0,184.28,152.97
2016,4,20,9,15,146.5,318.5,1.45,14.0,417.5,192.83,159.5
2016,4,20,9,30,124.0,338.0,1.4,14.0,427.0,200.91,165.77
2016,4,20,9,45,154.5,357.5,1.4,14.5,473.5,210.19,172.75
2016,4,20,10,0,185.0,377.0,1.4,15.0,520.0,222.63,172.59
2016,4,20,10,15,209.0,390.0,1.4,15.0,557.5,251.7,189.02
2016,4,20,10,30,233.0,403.0,1.4,15.0,595.0,284.1,211.16
2016,4,20,10,45,355.5,374.0,1.4,15.5,675.0,308.82,225.08
2016,4,20,11,0,478.0,345.0,1.4,16.0,755.0,350.71,254.72
2016,4,20,11,15,527.0,337.0,1.35,16.0,795.5,401.81,295.46
2016,4,20,11,30,576.0,329.0,1.3,16.0,836.0,457.92,340.03
2016,4,20,11,45,534.0,349.0,1.3,16.0,822.5,495.34,371.55
2016,4,20,12,0,492.0,369.0,1.3,16.0,809.0,528.42,398.7
2016,4,20,12,15,398.5,401.0,1.3,16.0,757.0,535.67,405.96
2016,4,20,12,30,305.0,433.0,1.3,16.0,705.0,533.97,405.65
2016,4,20,12,45,404.5,393.5,1.3,16.0,751.0,596.57,453.25
2016,4,20,13,0,504.0,354.0,1.3,16.0,797.0,673.44,509.86
2016,4,20,13,15,493.0,346.5,1.3,16.0,773.0,692.78,524.07
2016,4,20,13,30,482.0,339.0,1.3,16.0,749.0,709.04,536.51
2016,4,20,13,45,518.5,315.5,1.3,16.0,745.5,747.71,565.32
2016,4,20,14,0,555.0,292.0,1.3,16.0,742.0,785.5,593.12
2016,4,20,14,15,564.0,274.0,1.3,15.5,716.0,802.59,607.37
2016,4,20,14,30,573.0,256.0,1.3,15.0,690.0,816.88,620.04
2016,4,20,14,45,700.5,188.5,1.3,15.0,694.0,899.24,679.64
2016,4,20,15,0,828.0,121.0,1.3,15.0,698.0,962.59,722.19
2016,4,20,15,15,812.5,118.0,1.25,14.5,655.5,961.86,723.03
2016,4,20,15,30,797.0,115.0,1.2,14.0,613.0,957.19,722.29
2016,4,20,15,45,778.0,110.5,1.2,14.0,566.5,943.47,715.25
2016,4,20,16,0,759.0,106.0,1.2,14.0,520.0,926.0,705.89
2016,4,20,16,15,636.5,121.5,1.15,13.5,446.0,833.05,645.22
2016,4,20,16,30,514.0,137.0,1.1,13.0,372.0,718.42,567.82
2016,4,20,16,45,568.5,113.0,1.05,13.0,344.0,753.69,595.83
2016,4,20,17,0,623.0,89.0,1.0,13.0,316.0,774.66,611.37
2016,4,20,17,15,572.5,81.5,0.9,12.5,264.5,708.88,564.65
2016,4,20,17,30,522.0,74.0,0.8,12.0,213.0,642.01,516.17
2016,4,20,17,45,445.0,64.0,0.75,12.0,164.5,547.02,443.5
2016,4,20,18,0,368.0,54.0,0.7,12.0,116.0,450.5,366.04
2016,4,20,18,15,261.0,39.5,0.6,11.5,76.0,330.75,265.86
2016,4,20,18,30,154.0,25.0,0.5,11.0,36.0,207.81,134.05
2016,4,20,18,45,77.0,12.5,0.45,11.0,18.0,71.97,0.0
2016,4,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.5,1.3,10.5,10.5,7.98,0.0
2016,4,21,6,0,0.0,21.0,1.3,11.0,21.0,16.01,7.88
2016,4,21,6,15,0.0,38.5,1.3,11.0,38.5,29.18,20.29
2016,4,21,6,30,0.0,56.0,1.3,11.0,56.0,41.9,32.11
2016,4,21,6,45,0.0,76.0,1.35,11.0,76.0,56.15,45.18
2016,4,21,7,0,0.0,96.0,1.4,11.0,96.0,70.26,57.91
2016,4,21,7,15,4.5,115.0,1.4,11.0,117.0,83.69,69.82
2016,4,21,7,30,9.0,134.0,1.4,11.0,138.0,97.04,81.45
2016,4,21,7,45,43.0,168.0,1.45,11.5,188.5,115.67,97.37
2016,4,21,8,0,77.0,202.0,1.5,12.0,239.0,136.23,114.69
2016,4,21,8,15,68.5,221.0,1.5,12.0,256.5,147.64,124.08
2016,4,21,8,30,60.0,240.0,1.5,12.0,274.0,158.74,133.15
2016,4,21,8,45,99.5,270.0,1.5,12.5,332.5,176.18,147.27
2016,4,21,9,0,139.0,300.0,1.5,13.0,391.0,183.95,153.07
2016,4,21,9,15,90.0,299.0,1.5,13.0,359.5,192.64,159.93
2016,4,21,9,30,41.0,298.0,1.5,13.0,328.0,191.59,158.66
2016,4,21,9,45,202.5,320.5,1.55,13.5,476.0,195.51,161.34
2016,4,21,10,0,364.0,343.0,1.6,14.0,624.0,202.28,155.02
2016,4,21,10,15,240.0,374.0,1.65,14.0,562.5,235.0,175.63
2016,4,21,10,30,116.0,405.0,1.7,14.0,501.0,266.53,203.77
2016,4,21,10,45,69.0,361.0,1.75,14.5,418.5,258.66,199.3
2016,4,21,11,0,22.0,317.0,1.8,15.0,336.0,237.4,184.4
2016,4,21,11,15,18.5,298.0,1.8,15.0,314.5,226.88,176.43
2016,4,21,11,30,15.0,279.0,1.8,15.0,293.0,215.08,167.37
2016,4,21,11,45,16.0,280.5,1.85,15.0,295.5,219.13,170.68
2016,4,21,12,0,17.0,282.0,1.9,15.0,298.0,223.27,174.03
2016,4,21,12,15,16.5,283.0,1.95,15.0,298.0,226.26,176.5
2016,4,21,12,30,16.0,284.0,2.0,15.0,298.0,229.17,178.92
2016,4,21,12,45,31.5,337.5,2.05,15.0,365.5,290.2,226.77
2016,4,21,13,0,47.0,391.0,2.1,15.0,433.0,351.72,274.22
2016,4,21,13,15,33.0,345.5,2.1,15.0,375.0,310.78,242.73
2016,4,21,13,30,19.0,300.0,2.1,15.0,317.0,254.24,199.08
2016,4,21,13,45,97.5,352.0,2.15,15.0,432.0,383.64,301.72
2016,4,21,14,0,176.0,404.0,2.2,15.0,547.0,528.26,411.91
2016,4,21,14,15,213.5,383.5,2.2,14.5,550.5,556.75,434.88
2016,4,21,14,30,251.0,363.0,2.2,14.0,554.0,606.41,473.97
2016,4,21,14,45,168.0,342.0,2.2,14.0,467.5,499.59,393.69
2016,4,21,15,0,85.0,321.0,2.2,14.0,381.0,385.66,306.2
2016,4,21,15,15,45.5,254.5,2.2,13.5,286.5,282.62,226.43
2016,4,21,15,30,6.0,188.0,2.2,13.0,192.0,161.32,128.6
2016,4,21,15,45,21.5,202.5,2.2,13.0,215.0,193.52,156.31
2016,4,21,16,0,37.0,217.0,2.2,13.0,238.0,251.07,204.06
2016,4,21,16,15,46.5,201.5,2.2,13.0,225.0,249.28,203.61
2016,4,21,16,30,56.0,186.0,2.2,13.0,212.0,247.38,203.29
2016,4,21,16,45,28.0,99.0,2.2,13.0,112.0,118.54,96.45
2016,4,21,17,0,0.0,12.0,2.2,13.0,12.0,9.13,2.22
2016,4,21,17,15,0.0,10.0,2.15,12.5,10.0,7.6,0.93
2016,4,21,17,30,0.0,8.0,2.1,12.0,8.0,6.07,0.0
2016,4,21,17,45,0.0,6.0,2.1,12.0,6.0,4.54,0.0
2016,4,21,18,0,0.0,4.0,2.1,12.0,4.0,3.03,0.0
2016,4,21,18,15,0.0,2.5,2.1,11.5,2.5,1.89,0.0
2016,4,21,18,30,0.0,1.0,2.1,11.0,1.0,0.75,0.0
2016,4,21,18,45,0.0,0.5,2.1,11.0,0.5,0.39,0.0
2016,4,21,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,45,98.5,18.5,3.05,10.0,28.0,14.04,0.0
2016,4,22,6,0,197.0,37.0,3.1,10.0,56.0,27.86,18.13
2016,4,22,6,15,298.0,50.5,3.15,10.0,99.5,38.09,28.3
2016,4,22,6,30,399.0,64.0,3.2,10.0,143.0,48.36,38.04
2016,4,22,6,45,458.5,75.0,3.3,10.0,191.5,59.29,48.17
2016,4,22,7,0,518.0,86.0,3.4,10.0,240.0,67.17,55.35
2016,4,22,7,15,600.5,80.0,3.45,10.0,291.0,62.76,51.3
2016,4,22,7,30,683.0,74.0,3.5,10.0,342.0,59.26,48.01
2016,4,22,7,45,360.0,132.0,3.6,10.5,275.0,89.91,75.1
2016,4,22,8,0,37.0,190.0,3.7,11.0,208.0,129.19,109.26
2016,4,22,8,15,26.5,196.0,3.75,11.0,209.5,133.53,112.63
2016,4,22,8,30,16.0,202.0,3.8,11.0,211.0,144.42,121.73
2016,4,22,8,45,8.0,109.5,3.9,11.0,114.0,83.72,68.44
2016,4,22,9,0,0.0,17.0,4.0,11.0,17.0,13.03,5.93
2016,4,22,9,15,0.0,70.0,4.1,10.5,70.0,53.92,42.13
2016,4,22,9,30,0.0,123.0,4.2,10.0,123.0,93.54,76.82
2016,4,22,9,45,5.5,176.5,4.3,10.0,181.0,130.81,108.99
2016,4,22,10,0,11.0,230.0,4.4,10.0,239.0,166.73,133.37
2016,4,22,10,15,11.0,231.5,4.45,10.0,240.5,169.97,135.5
2016,4,22,10,30,11.0,233.0,4.5,10.0,242.0,173.08,137.8
2016,4,22,10,45,11.5,239.0,4.6,10.5,249.0,179.3,142.48
2016,4,22,11,0,12.0,245.0,4.7,11.0,256.0,185.62,147.3
2016,4,22,11,15,142.0,341.5,4.65,11.0,468.0,286.59,225.3
2016,4,22,11,30,272.0,438.0,4.6,11.0,680.0,409.84,321.13
2016,4,22,11,45,193.0,445.0,4.55,11.0,617.5,409.11,322.77
2016,4,22,12,0,114.0,452.0,4.5,11.0,555.0,394.06,312.26
2016,4,22,12,15,71.5,406.0,4.45,11.0,471.0,351.07,279.19
2016,4,22,12,30,29.0,360.0,4.4,11.0,387.0,299.72,238.72
2016,4,22,12,45,21.5,315.5,4.35,11.0,335.5,259.89,207.29
2016,4,22,13,0,14.0,271.0,4.3,11.0,284.0,222.21,177.23
2016,4,22,13,15,26.5,318.0,4.3,11.0,341.0,282.57,226.1
2016,4,22,13,30,39.0,365.0,4.3,11.0,398.0,339.35,271.49
2016,4,22,13,45,63.5,377.5,4.3,11.0,430.5,378.67,303.41
2016,4,22,14,0,88.0,390.0,4.3,11.0,463.0,420.74,337.45
2016,4,22,14,15,140.0,381.0,4.25,11.0,491.0,488.36,392.0
2016,4,22,14,30,192.0,372.0,4.2,11.0,519.0,540.3,434.13
2016,4,22,14,45,99.5,283.5,4.2,11.0,359.5,373.52,302.79
2016,4,22,15,0,7.0,195.0,4.2,11.0,200.0,165.17,132.41
2016,4,22,15,15,44.0,238.0,4.15,10.5,266.5,263.47,215.45
2016,4,22,15,30,81.0,281.0,4.1,10.0,333.0,354.52,291.18
2016,4,22,15,45,46.5,234.5,4.05,10.0,264.0,273.93,225.24
2016,4,22,16,0,12.0,188.0,4.0,10.0,195.0,172.75,141.11
2016,4,22,16,15,6.0,148.0,3.95,10.0,151.5,129.58,105.25
2016,4,22,16,30,0.0,108.0,3.9,10.0,108.0,86.69,68.93
2016,4,22,16,45,0.0,60.5,3.85,10.0,60.5,46.36,34.54
2016,4,22,17,0,0.0,13.0,3.8,10.0,13.0,9.89,2.97
2016,4,22,17,15,0.0,11.0,3.7,9.5,11.0,8.36,1.66
2016,4,22,17,30,0.0,9.0,3.6,9.0,9.0,6.83,0.34
2016,4,22,17,45,190.5,33.0,3.5,9.0,66.0,247.47,214.8
2016,4,22,18,0,381.0,57.0,3.4,9.0,123.0,466.69,394.91
2016,4,22,18,15,263.5,43.5,3.3,9.0,82.0,339.19,282.13
2016,4,22,18,30,146.0,30.0,3.2,9.0,41.0,214.29,152.54
2016,4,22,18,45,73.0,15.0,3.1,9.0,20.5,70.78,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,146.5,16.5,2.05,8.5,31.5,13.29,0.0
2016,4,23,6,0,293.0,33.0,2.1,9.0,63.0,26.99,17.67
2016,4,23,6,15,393.0,43.5,2.1,9.0,108.0,35.47,26.16
2016,4,23,6,30,493.0,54.0,2.1,9.0,153.0,43.97,34.28
2016,4,23,6,45,545.0,63.5,2.15,9.5,202.5,51.2,40.98
2016,4,23,7,0,597.0,73.0,2.2,10.0,252.0,58.29,47.35
2016,4,23,7,15,641.0,79.0,2.2,10.0,304.0,62.58,51.14
2016,4,23,7,30,685.0,85.0,2.2,10.0,356.0,66.84,54.81
2016,4,23,7,45,711.5,91.0,2.2,10.5,406.5,70.71,57.96
2016,4,23,8,0,738.0,97.0,2.2,11.0,457.0,74.44,60.94
2016,4,23,8,15,762.0,101.0,2.2,11.0,506.5,83.05,68.31
2016,4,23,8,30,786.0,105.0,2.2,11.0,556.0,85.37,70.11
2016,4,23,8,45,802.5,109.0,2.2,11.5,601.0,87.4,71.53
2016,4,23,9,0,819.0,113.0,2.2,12.0,646.0,89.32,72.84
2016,4,23,9,15,832.5,115.5,2.2,12.0,687.0,90.11,73.34
2016,4,23,9,30,846.0,118.0,2.2,12.0,728.0,90.84,73.79
2016,4,23,9,45,867.0,114.5,2.25,12.5,765.5,98.39,79.99
2016,4,23,10,0,888.0,111.0,2.3,13.0,803.0,114.16,75.68
2016,4,23,10,15,516.5,261.5,2.3,13.0,668.0,200.12,138.22
2016,4,23,10,30,145.0,412.0,2.3,13.0,533.0,276.23,211.45
2016,4,23,10,45,338.0,373.5,2.3,13.5,663.5,307.94,228.15
2016,4,23,11,0,531.0,335.0,2.3,14.0,794.0,364.58,267.5
2016,4,23,11,15,722.0,228.0,2.3,13.5,863.5,403.77,298.11
2016,4,23,11,30,913.0,121.0,2.3,13.0,933.0,462.99,347.09
2016,4,23,11,45,608.0,279.0,2.35,13.0,821.5,484.58,371.7
2016,4,23,12,0,303.0,437.0,2.4,13.0,710.0,481.14,372.55
2016,4,23,12,15,227.0,447.5,2.45,13.0,651.5,472.52,367.58
2016,4,23,12,30,151.0,458.0,2.5,13.0,593.0,455.09,354.95
2016,4,23,12,45,524.5,293.5,2.65,13.0,758.0,608.24,476.61
2016,4,23,13,0,898.0,129.0,2.8,13.0,923.0,762.33,596.85
2016,4,23,13,15,894.0,128.0,2.85,13.0,906.5,801.65,626.5
2016,4,23,13,30,890.0,127.0,2.9,13.0,890.0,838.06,652.98
2016,4,23,13,45,877.0,130.0,2.95,13.0,864.5,867.49,674.53
2016,4,23,14,0,864.0,133.0,3.0,13.0,839.0,893.35,693.68
2016,4,23,14,15,855.0,131.0,3.05,12.5,808.0,927.25,719.91
2016,4,23,14,30,846.0,129.0,3.1,12.0,777.0,945.22,735.09
2016,4,23,14,45,833.0,127.5,3.15,12.0,740.0,956.14,744.32
2016,4,23,15,0,820.0,126.0,3.2,12.0,703.0,963.13,751.05
2016,4,23,15,15,804.5,123.0,3.15,12.0,661.0,962.11,751.62
2016,4,23,15,30,789.0,120.0,3.1,12.0,619.0,957.19,749.68
2016,4,23,15,45,763.5,118.5,3.1,12.0,571.5,947.56,745.02
2016,4,23,16,0,738.0,117.0,3.1,12.0,524.0,927.59,733.16
2016,4,23,16,15,710.5,112.5,3.05,11.5,474.5,898.43,715.71
2016,4,23,16,30,683.0,108.0,3.0,11.0,425.0,866.12,695.79
2016,4,23,16,45,645.5,102.0,3.0,11.0,373.5,819.05,663.66
2016,4,23,17,0,608.0,96.0,3.0,11.0,322.0,769.61,629.02
2016,4,23,17,15,556.5,88.0,2.9,10.5,270.5,702.12,579.95
2016,4,23,17,30,505.0,80.0,2.8,10.0,219.0,633.54,528.05
2016,4,23,17,45,434.0,69.5,2.75,10.0,171.0,538.28,451.64
2016,4,23,18,0,363.0,59.0,2.7,10.0,123.0,453.34,380.14
2016,4,23,18,15,256.5,44.5,2.65,10.0,82.0,334.25,276.86
2016,4,23,18,30,150.0,30.0,2.6,10.0,41.0,218.89,159.35
2016,4,23,18,45,75.0,15.0,2.6,10.0,20.5,72.43,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,130.5,19.5,3.9,8.5,33.0,14.87,2.24
2016,4,24,6,0,261.0,39.0,4.0,9.0,66.0,29.61,20.05
2016,4,24,6,15,361.5,51.0,4.0,9.0,112.0,41.34,31.42
2016,4,24,6,30,462.0,63.0,4.0,9.0,158.0,50.8,40.45
2016,4,24,6,45,529.5,71.5,4.05,9.5,210.0,57.14,46.34
2016,4,24,7,0,597.0,80.0,4.1,10.0,262.0,63.46,52.0
2016,4,24,7,15,642.0,86.5,4.1,10.0,315.0,67.95,55.96
2016,4,24,7,30,687.0,93.0,4.1,10.0,368.0,72.4,59.78
2016,4,24,7,45,724.0,97.0,4.1,10.5,421.5,74.93,61.71
2016,4,24,8,0,761.0,101.0,4.1,11.0,475.0,77.46,63.61
2016,4,24,8,15,622.5,148.5,4.1,11.5,475.5,104.11,86.72
2016,4,24,8,30,484.0,196.0,4.1,12.0,476.0,126.02,105.32
2016,4,24,8,45,669.0,153.5,4.1,12.5,573.0,103.9,85.61
2016,4,24,9,0,854.0,111.0,4.1,13.0,670.0,88.95,72.26
2016,4,24,9,15,867.0,113.5,4.1,13.0,711.5,89.81,72.83
2016,4,24,9,30,880.0,116.0,4.1,13.0,753.0,100.04,81.49
2016,4,24,9,45,885.0,120.5,4.15,13.5,787.5,101.99,82.83
2016,4,24,10,0,890.0,125.0,4.2,14.0,822.0,123.99,81.96
2016,4,24,10,15,897.0,126.5,4.3,14.0,851.0,182.09,108.53
2016,4,24,10,30,904.0,128.0,4.4,14.0,880.0,241.02,150.95
2016,4,24,10,45,902.5,133.0,4.55,14.0,900.0,300.54,201.63
