Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,11,0,901.0,138.0,4.7,14.0,920.0,359.61,254.91
2016,4,24,11,15,714.0,247.0,4.85,14.0,873.0,414.67,309.64
2016,4,24,11,30,527.0,356.0,5.0,14.0,826.0,460.5,353.39
2016,4,24,11,45,523.0,361.5,5.15,14.0,831.0,503.54,390.51
2016,4,24,12,0,519.0,367.0,5.3,14.0,836.0,545.85,426.38
2016,4,24,12,15,522.0,365.5,5.4,13.5,836.5,586.41,461.09
2016,4,24,12,30,525.0,364.0,5.5,13.0,837.0,626.17,494.8
2016,4,24,12,45,688.0,269.5,5.65,13.0,883.5,700.62,556.23
2016,4,24,13,0,851.0,175.0,5.8,13.0,930.0,777.08,619.43
2016,4,24,13,15,696.0,251.5,5.85,12.5,861.5,774.11,617.33
2016,4,24,13,30,541.0,328.0,5.9,12.0,793.0,750.44,599.15
2016,4,24,13,45,538.0,316.0,5.95,12.0,768.0,767.94,614.24
2016,4,24,14,0,535.0,304.0,6.0,12.0,743.0,782.47,626.89
2016,4,24,14,15,681.5,229.5,6.0,12.0,767.0,875.75,702.0
2016,4,24,14,30,828.0,155.0,6.0,12.0,791.0,955.89,763.3
2016,4,24,14,45,826.5,146.5,6.05,12.0,756.0,970.65,775.43
2016,4,24,15,0,825.0,138.0,6.1,12.0,721.0,981.62,785.32
2016,4,24,15,15,703.5,163.0,6.1,11.5,639.0,915.38,739.35
2016,4,24,15,30,582.0,188.0,6.1,11.0,557.0,833.21,680.76
2016,4,24,15,45,664.5,156.5,6.1,11.0,548.0,892.66,728.31
2016,4,24,16,0,747.0,125.0,6.1,11.0,539.0,947.08,771.31
2016,4,24,16,15,719.5,119.5,6.1,10.5,488.5,916.66,751.94
2016,4,24,16,30,692.0,114.0,6.1,10.0,438.0,883.0,730.23
2016,4,24,16,45,646.0,110.0,6.1,10.0,384.0,829.55,691.4
2016,4,24,17,0,600.0,106.0,6.1,10.0,330.0,773.54,649.72
2016,4,24,17,15,549.0,97.0,6.05,9.5,278.0,705.07,597.77
2016,4,24,17,30,498.0,88.0,6.0,9.0,226.0,630.68,538.98
2016,4,24,17,45,441.5,74.5,6.0,9.0,178.0,552.81,473.87
2016,4,24,18,0,385.0,61.0,6.0,9.0,130.0,476.25,406.83
2016,4,24,18,15,279.5,46.0,5.95,8.5,87.5,356.54,300.87
2016,4,24,18,30,174.0,31.0,5.9,8.0,45.0,242.56,183.68
2016,4,24,18,45,87.0,15.5,5.9,8.0,22.5,82.57,0.0
2016,4,24,19,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,5,45,206.5,16.0,4.45,5.5,39.0,12.98,2.42
2016,4,25,6,0,413.0,32.0,4.5,6.0,78.0,26.63,17.83
2016,4,25,6,15,508.5,40.5,4.5,6.0,126.5,33.77,25.01
2016,4,25,6,30,604.0,49.0,4.5,6.0,175.0,41.0,32.0
2016,4,25,6,45,664.5,54.5,4.55,6.5,229.0,49.44,39.85
2016,4,25,7,0,725.0,60.0,4.6,7.0,283.0,54.47,44.4
2016,4,25,7,15,764.0,64.5,4.55,7.5,338.0,58.43,47.84
2016,4,25,7,30,803.0,69.0,4.5,8.0,393.0,62.37,51.17
2016,4,25,7,45,829.5,73.0,4.5,8.5,446.5,65.67,53.86
2016,4,25,8,0,856.0,77.0,4.5,9.0,500.0,68.89,56.43
2016,4,25,8,15,876.0,79.5,4.45,9.5,551.0,78.48,64.65
2016,4,25,8,30,896.0,82.0,4.4,10.0,602.0,81.02,66.55
2016,4,25,8,45,910.0,85.0,4.35,10.5,649.0,83.57,68.46
2016,4,25,9,0,924.0,88.0,4.3,11.0,696.0,85.97,70.22
2016,4,25,9,15,935.0,90.0,4.3,11.0,737.5,87.53,71.39
2016,4,25,9,30,946.0,92.0,4.3,11.0,779.0,88.95,72.47
2016,4,25,9,45,950.0,95.5,4.3,11.5,814.0,90.84,73.81
2016,4,25,10,0,954.0,99.0,4.3,12.0,849.0,116.55,73.88
2016,4,25,10,15,960.0,100.0,4.3,12.0,878.0,177.53,102.67
2016,4,25,10,30,966.0,101.0,4.3,12.0,907.0,239.2,147.89
2016,4,25,10,45,968.0,103.0,4.35,12.5,928.0,300.98,200.66
2016,4,25,11,0,970.0,105.0,4.4,13.0,949.0,362.57,256.07
2016,4,25,11,15,972.0,105.5,4.45,13.0,963.0,422.79,311.32
2016,4,25,11,30,974.0,106.0,4.5,13.0,977.0,482.32,365.36
2016,4,25,11,45,972.0,108.0,4.55,13.0,982.5,540.1,416.86
2016,4,25,12,0,970.0,110.0,4.6,13.0,988.0,596.38,465.83
2016,4,25,12,15,969.0,110.0,4.6,13.0,986.0,650.05,511.32
2016,4,25,12,30,968.0,110.0,4.6,13.0,984.0,701.78,554.12
2016,4,25,12,45,963.5,110.5,4.65,13.5,974.0,749.39,591.92
2016,4,25,13,0,959.0,111.0,4.7,14.0,964.0,794.34,626.8
2016,4,25,13,15,954.5,110.5,4.75,14.0,946.0,835.56,658.53
2016,4,25,13,30,950.0,110.0,4.8,14.0,928.0,873.69,686.83
2016,4,25,13,45,941.5,110.5,4.85,14.0,902.5,906.16,711.05
2016,4,25,14,0,933.0,111.0,4.9,14.0,877.0,935.07,732.82
2016,4,25,14,15,924.5,109.5,4.95,13.5,845.0,958.35,752.13
2016,4,25,14,30,916.0,108.0,5.0,13.0,813.0,977.82,768.98
2016,4,25,14,45,903.5,106.5,5.05,13.0,774.5,989.67,779.14
2016,4,25,15,0,891.0,105.0,5.1,13.0,736.0,997.55,786.71
2016,4,25,15,15,876.5,102.5,5.1,12.5,692.5,998.43,790.61
2016,4,25,15,30,862.0,100.0,5.1,12.0,649.0,1008.46,801.37
2016,4,25,15,45,842.0,97.5,5.15,12.0,601.0,996.09,794.97
2016,4,25,16,0,822.0,95.0,5.2,12.0,553.0,979.89,786.01
2016,4,25,16,15,797.5,91.5,5.2,11.5,502.0,954.24,771.22
2016,4,25,16,30,773.0,88.0,5.2,11.0,451.0,925.16,753.73
2016,4,25,16,45,737.5,84.0,5.2,11.0,397.5,881.25,723.29
2016,4,25,17,0,702.0,80.0,5.2,11.0,344.0,842.68,696.29
2016,4,25,17,15,654.5,74.0,5.15,10.5,291.0,780.53,650.99
2016,4,25,17,30,607.0,68.0,5.1,10.0,238.0,717.19,602.9
2016,4,25,17,45,536.0,60.0,5.05,10.0,187.0,628.56,530.92
2016,4,25,18,0,465.0,52.0,5.0,10.0,136.0,541.01,456.44
2016,4,25,18,15,352.5,40.5,4.85,9.5,92.5,415.09,347.1
2016,4,25,18,30,240.0,29.0,4.7,9.0,49.0,296.25,227.87
2016,4,25,18,45,120.0,14.5,4.6,8.5,24.5,108.53,0.0
2016,4,25,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,5,45,147.5,19.5,3.1,6.5,36.0,14.94,4.55
2016,4,26,6,0,295.0,39.0,3.2,7.0,72.0,31.83,22.43
2016,4,26,6,15,390.0,50.0,3.2,7.5,118.0,40.55,31.02
2016,4,26,6,30,485.0,61.0,3.2,8.0,164.0,49.26,39.28
2016,4,26,6,45,535.5,71.0,3.25,8.5,214.0,56.67,46.13
2016,4,26,7,0,586.0,81.0,3.3,9.0,264.0,63.91,52.62
2016,4,26,7,15,450.5,116.5,3.25,9.0,272.0,83.09,69.8
2016,4,26,7,30,315.0,152.0,3.2,9.0,280.0,104.57,88.79
2016,4,26,7,45,336.0,171.0,3.2,9.5,324.0,115.89,98.33
2016,4,26,8,0,357.0,190.0,3.2,10.0,368.0,126.81,107.39
2016,4,26,8,15,473.0,176.5,3.1,10.0,437.5,115.96,97.49
2016,4,26,8,30,589.0,163.0,3.0,10.0,507.0,109.89,91.86
2016,4,26,8,45,515.5,207.0,2.9,10.0,525.0,130.87,109.86
2016,4,26,9,0,442.0,251.0,2.8,10.0,543.0,150.37,126.37
2016,4,26,9,15,362.0,293.5,2.75,10.5,542.5,176.33,148.0
2016,4,26,9,30,282.0,336.0,2.7,11.0,542.0,192.18,160.76
2016,4,26,9,45,359.0,326.5,2.7,11.5,601.5,188.54,157.03
2016,4,26,10,0,436.0,317.0,2.7,12.0,661.0,188.45,140.81
2016,4,26,10,15,416.5,339.0,2.75,12.0,677.0,232.3,167.61
2016,4,26,10,30,397.0,361.0,2.8,12.0,693.0,285.34,208.61
2016,4,26,10,45,611.5,267.5,2.9,12.5,794.5,304.9,216.73
2016,4,26,11,0,826.0,174.0,3.0,13.0,896.0,360.67,257.97
2016,4,26,11,15,662.5,271.0,3.1,13.0,856.0,414.5,309.93
2016,4,26,11,30,499.0,368.0,3.2,13.0,816.0,458.74,351.04
2016,4,26,11,45,667.5,272.5,3.35,13.0,876.0,512.14,394.66
2016,4,26,12,0,836.0,177.0,3.5,13.0,936.0,578.59,449.47
2016,4,26,12,15,836.0,177.0,3.55,13.0,935.0,629.17,491.52
2016,4,26,12,30,836.0,177.0,3.6,13.0,934.0,678.21,531.45
2016,4,26,12,45,861.5,158.5,3.7,13.0,932.0,727.78,571.54
2016,4,26,13,0,887.0,140.0,3.8,13.0,930.0,767.4,604.08
2016,4,26,13,15,883.0,139.0,3.85,13.0,913.5,806.37,634.73
2016,4,26,13,30,879.0,138.0,3.9,13.0,897.0,842.45,661.43
2016,4,26,13,45,864.5,141.5,3.95,13.0,871.5,882.76,691.04
2016,4,26,14,0,850.0,145.0,4.0,13.0,846.0,908.45,710.18
2016,4,26,14,15,840.5,143.0,4.0,12.5,815.0,929.38,727.21
2016,4,26,14,30,831.0,141.0,4.0,12.0,784.0,946.53,741.77
2016,4,26,14,45,814.5,140.5,4.05,12.0,746.0,954.77,749.14
2016,4,26,15,0,798.0,140.0,4.1,12.0,708.0,958.97,753.9
2016,4,26,15,15,659.5,175.0,4.1,11.5,625.5,885.91,704.3
2016,4,26,15,30,521.0,210.0,4.1,11.0,543.0,787.92,634.2
2016,4,26,15,45,380.0,226.5,4.15,11.0,460.0,648.7,529.02
2016,4,26,16,0,239.0,243.0,4.2,11.0,377.0,534.32,438.67
2016,4,26,16,15,260.5,216.5,4.15,10.5,350.0,531.36,440.17
2016,4,26,16,30,282.0,190.0,4.1,10.0,323.0,526.06,439.35
2016,4,26,16,45,343.5,157.5,4.1,10.0,301.0,550.2,462.54
2016,4,26,17,0,405.0,125.0,4.1,10.0,279.0,595.74,501.78
2016,4,26,17,15,360.5,114.0,4.0,9.5,235.5,536.38,454.97
2016,4,26,17,30,316.0,103.0,3.9,9.0,192.0,477.07,407.22
2016,4,26,17,45,265.5,86.0,3.8,9.0,150.5,383.14,328.8
2016,4,26,18,0,215.0,69.0,3.7,9.0,109.0,313.19,267.44
2016,4,26,18,15,153.0,50.0,3.6,9.0,74.0,230.86,193.41
2016,4,26,18,30,91.0,31.0,3.5,9.0,39.0,149.8,114.59
2016,4,26,18,45,45.5,15.5,3.45,9.0,19.5,70.81,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,2.3,8.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,2.5,8.0,10.0,7.87,0.0
2016,4,27,5,45,131.0,26.0,2.75,8.5,41.5,19.63,8.55
2016,4,27,6,0,262.0,42.0,3.0,9.0,73.0,31.79,22.3
2016,4,27,6,15,356.0,54.0,3.2,9.0,118.5,41.0,31.28
2016,4,27,6,30,450.0,66.0,3.4,9.0,164.0,52.83,42.37
2016,4,27,6,45,234.5,90.5,3.6,9.0,142.5,65.35,53.9
2016,4,27,7,0,19.0,115.0,3.8,9.0,121.0,83.09,69.93
2016,4,27,7,15,26.0,135.5,3.95,9.0,145.0,94.75,80.26
2016,4,27,7,30,33.0,156.0,4.1,9.0,169.0,107.99,91.85
2016,4,27,7,45,24.0,166.5,4.3,9.0,176.5,119.44,101.7
2016,4,27,8,0,15.0,177.0,4.5,9.0,184.0,127.08,108.11
2016,4,27,8,15,32.5,210.0,4.55,9.0,228.5,141.72,120.62
2016,4,27,8,30,50.0,243.0,4.6,9.0,273.0,160.7,136.8
2016,4,27,8,45,178.0,267.5,4.7,9.0,384.0,169.6,144.12
2016,4,27,9,0,306.0,292.0,4.8,9.0,495.0,175.21,148.59
2016,4,27,9,15,173.5,299.0,4.8,9.0,415.5,184.87,156.55
2016,4,27,9,30,41.0,306.0,4.8,9.0,336.0,195.88,165.65
2016,4,27,9,45,37.5,314.5,4.85,9.0,343.0,200.44,169.22
2016,4,27,10,0,34.0,323.0,4.9,9.0,350.0,208.52,167.36
2016,4,27,10,15,42.0,347.5,4.9,9.0,382.0,229.99,183.58
2016,4,27,10,30,50.0,372.0,4.9,9.0,414.0,253.28,201.67
2016,4,27,10,45,125.0,407.0,4.95,9.0,516.0,289.72,228.0
2016,4,27,11,0,200.0,442.0,5.0,9.0,618.0,348.31,273.18
2016,4,27,11,15,169.5,449.5,5.0,9.0,600.0,363.62,287.52
2016,4,27,11,30,139.0,457.0,5.0,9.0,582.0,375.67,298.8
2016,4,27,11,45,93.0,432.0,5.0,9.5,516.5,359.02,286.42
2016,4,27,12,0,47.0,407.0,5.0,10.0,451.0,329.57,263.21
2016,4,27,12,15,42.5,398.0,5.0,10.0,437.5,329.45,263.46
2016,4,27,12,30,38.0,389.0,5.0,10.0,424.0,328.24,262.73
2016,4,27,12,45,223.5,388.0,5.05,10.5,588.0,475.2,381.3
2016,4,27,13,0,409.0,387.0,5.1,11.0,752.0,637.02,508.29
2016,4,27,13,15,227.0,383.5,5.1,11.0,585.5,515.71,412.98
2016,4,27,13,30,45.0,380.0,5.1,11.0,419.0,357.55,286.03
2016,4,27,13,45,264.5,351.0,5.15,11.0,570.5,555.99,448.25
2016,4,27,14,0,484.0,322.0,5.2,11.0,722.0,756.19,605.8
2016,4,27,14,15,427.5,330.5,5.2,11.0,674.5,736.85,590.3
2016,4,27,14,30,371.0,339.0,5.2,11.0,627.0,695.22,559.16
2016,4,27,14,45,605.5,233.5,5.2,11.5,677.0,857.42,687.75
2016,4,27,15,0,840.0,128.0,5.2,12.0,727.0,987.92,784.19
2016,4,27,15,15,824.5,125.0,5.2,11.5,684.0,986.98,785.94
2016,4,27,15,30,809.0,122.0,5.2,11.0,641.0,982.06,785.84
2016,4,27,15,45,796.5,115.0,5.2,11.0,595.0,971.84,780.56
2016,4,27,16,0,784.0,108.0,5.2,11.0,549.0,957.83,772.64
2016,4,27,16,15,757.5,104.0,5.15,11.0,498.0,936.94,759.36
2016,4,27,16,30,731.0,100.0,5.1,11.0,447.0,905.93,738.49
2016,4,27,16,45,702.0,93.0,5.1,11.0,395.0,865.54,710.63
2016,4,27,17,0,673.0,86.0,5.1,11.0,343.0,822.6,680.22
2016,4,27,17,15,624.5,79.5,5.1,10.5,290.5,759.08,634.02
2016,4,27,17,30,576.0,73.0,5.1,10.0,238.0,694.42,585.02
2016,4,27,17,45,510.5,64.0,5.1,9.5,188.0,610.09,517.57
2016,4,27,18,0,445.0,55.0,5.1,9.0,138.0,526.63,447.34
2016,4,27,18,15,336.5,43.5,5.05,8.5,95.0,404.41,341.05
2016,4,27,18,30,228.0,32.0,5.0,8.0,52.0,288.55,228.68
2016,4,27,18,45,114.0,16.0,5.0,8.0,26.0,141.22,0.0
2016,4,27,19,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,15,36.0,5.5,4.3,7.0,6.5,0.0,0.0
2016,4,28,5,30,72.0,11.0,4.3,7.0,13.0,8.65,0.0
2016,4,28,5,45,218.5,23.5,4.3,7.5,47.0,19.14,8.9
2016,4,28,6,0,365.0,36.0,4.3,8.0,81.0,29.56,20.51
2016,4,28,6,15,456.0,45.0,4.2,8.5,128.0,36.89,27.67
2016,4,28,6,30,547.0,54.0,4.1,9.0,175.0,44.26,34.63
2016,4,28,6,45,607.0,60.0,4.0,9.5,227.0,49.06,39.06
2016,4,28,7,0,667.0,66.0,3.9,10.0,279.0,53.91,43.36
2016,4,28,7,15,707.0,71.0,3.8,10.5,332.0,62.48,50.9
2016,4,28,7,30,747.0,76.0,3.7,11.0,385.0,66.54,54.26
2016,4,28,7,45,775.5,80.0,3.65,11.5,437.5,69.59,56.67
2016,4,28,8,0,804.0,84.0,3.6,12.0,490.0,72.58,58.99
2016,4,28,8,15,825.0,87.0,3.5,12.5,539.5,74.64,60.47
2016,4,28,8,30,846.0,90.0,3.4,13.0,589.0,76.63,61.89
2016,4,28,8,45,859.5,94.0,3.3,13.5,634.5,87.68,71.17
2016,4,28,9,0,873.0,98.0,3.2,14.0,680.0,90.38,73.15
2016,4,28,9,15,885.5,100.0,3.1,14.0,721.5,91.73,74.12
2016,4,28,9,30,898.0,102.0,3.0,14.0,763.0,92.95,74.99
2016,4,28,9,45,909.5,102.5,2.95,14.5,799.0,93.21,74.91
2016,4,28,10,0,921.0,103.0,2.9,15.0,835.0,124.17,75.84
2016,4,28,10,15,927.5,104.5,2.9,15.0,864.0,183.35,106.03
2016,4,28,10,30,934.0,106.0,2.9,15.0,893.0,243.28,150.5
2016,4,28,10,45,929.0,112.5,2.9,15.5,912.0,303.91,202.03
2016,4,28,11,0,924.0,119.0,2.9,16.0,931.0,363.68,254.94
2016,4,28,11,15,927.0,120.0,2.95,16.0,945.0,421.92,307.04
2016,4,28,11,30,930.0,121.0,3.0,16.0,959.0,479.68,358.0
2016,4,28,11,45,925.0,125.0,3.15,16.0,964.0,534.95,406.15
2016,4,28,12,0,920.0,129.0,3.3,16.0,969.0,588.58,451.78
2016,4,28,12,15,920.0,129.0,3.4,16.0,967.5,640.48,494.81
2016,4,28,12,30,920.0,129.0,3.5,16.0,966.0,690.68,535.51
2016,4,28,12,45,922.5,125.5,3.6,16.0,958.5,737.95,573.26
2016,4,28,13,0,925.0,122.0,3.7,16.0,951.0,783.04,608.75
2016,4,28,13,15,921.5,121.0,3.8,16.0,934.0,823.25,639.41
2016,4,28,13,30,918.0,120.0,3.9,16.0,917.0,860.53,666.67
2016,4,28,13,45,907.5,121.5,4.0,16.0,892.0,891.09,689.21
2016,4,28,14,0,897.0,123.0,4.1,16.0,867.0,918.11,709.39
2016,4,28,14,15,889.0,121.5,4.2,15.5,836.0,940.91,728.1
2016,4,28,14,30,881.0,120.0,4.3,15.0,805.0,960.06,744.55
2016,4,28,14,45,867.5,119.5,4.45,15.0,767.0,971.31,755.01
2016,4,28,15,0,854.0,119.0,4.6,15.0,729.0,992.39,772.66
2016,4,28,15,15,839.5,116.0,4.6,14.5,686.5,992.44,775.79
2016,4,28,15,30,825.0,113.0,4.6,14.0,644.0,988.54,776.47
2016,4,28,15,45,809.5,108.5,4.65,14.0,598.0,978.05,771.59
2016,4,28,16,0,794.0,104.0,4.7,14.0,552.0,963.81,764.15
2016,4,28,16,15,769.0,100.0,4.7,13.5,501.5,936.91,748.61
2016,4,28,16,30,744.0,96.0,4.7,13.0,451.0,914.11,735.97
2016,4,28,16,45,712.0,90.5,4.75,13.0,399.0,872.52,708.04
2016,4,28,17,0,680.0,85.0,4.8,13.0,347.0,828.46,677.64
2016,4,28,17,15,633.0,79.0,4.7,12.5,294.5,766.94,633.19
2016,4,28,17,30,586.0,73.0,4.6,12.0,242.0,704.21,586.1
2016,4,28,17,45,510.0,65.5,4.55,11.5,191.0,611.62,513.16
2016,4,28,18,0,434.0,58.0,4.5,11.0,140.0,520.0,437.45
2016,4,28,18,15,327.0,46.0,4.35,10.5,97.0,396.1,331.23
2016,4,28,18,30,220.0,34.0,4.2,10.0,54.0,284.98,225.65
2016,4,28,18,45,110.0,17.0,4.05,9.5,27.0,140.96,0.0
2016,4,28,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.95,7.0,6.0,0.0,0.0
2016,4,29,5,30,0.0,12.0,3.0,7.0,12.0,9.44,0.0
2016,4,29,5,45,114.5,30.5,3.05,7.5,44.5,22.81,12.3
2016,4,29,6,0,229.0,49.0,3.1,8.0,77.0,36.57,26.79
2016,4,29,6,15,320.0,62.5,3.1,8.0,122.5,46.64,36.57
2016,4,29,6,30,411.0,76.0,3.1,8.0,168.0,56.69,46.09
2016,4,29,6,45,479.0,84.5,3.15,8.5,219.0,63.14,52.01
2016,4,29,7,0,547.0,93.0,3.2,9.0,270.0,72.13,60.03
2016,4,29,7,15,592.0,100.5,3.25,9.0,322.0,76.93,64.21
2016,4,29,7,30,637.0,108.0,3.3,9.0,374.0,81.64,68.23
2016,4,29,7,45,667.0,114.5,3.4,9.0,425.0,85.27,71.23
2016,4,29,8,0,697.0,121.0,3.5,9.0,476.0,88.77,74.09
2016,4,29,8,15,721.5,126.0,3.5,9.0,524.5,91.05,75.84
2016,4,29,8,30,746.0,131.0,3.5,9.0,573.0,93.22,77.51
2016,4,29,8,45,542.0,209.0,3.5,9.5,543.5,132.25,111.28
2016,4,29,9,0,338.0,287.0,3.5,10.0,514.0,173.5,146.31
2016,4,29,9,15,571.5,218.0,3.55,10.5,628.5,134.0,111.69
2016,4,29,9,30,805.0,149.0,3.6,11.0,743.0,107.1,88.09
2016,4,29,9,45,834.0,141.5,3.65,11.5,782.0,101.81,83.21
2016,4,29,10,0,863.0,134.0,3.7,12.0,821.0,129.64,81.44
2016,4,29,10,15,870.5,135.5,3.75,12.5,850.0,194.82,118.46
2016,4,29,10,30,878.0,137.0,3.8,13.0,879.0,252.03,161.34
2016,4,29,10,45,887.5,136.0,3.9,13.5,902.0,309.06,209.91
2016,4,29,11,0,897.0,135.0,4.0,14.0,925.0,366.73,261.18
2016,4,29,11,15,900.5,135.5,4.05,14.0,939.0,423.54,312.67
2016,4,29,11,30,904.0,136.0,4.1,14.0,953.0,479.96,363.14
2016,4,29,11,45,907.0,135.5,4.2,14.5,960.0,534.88,410.75
2016,4,29,12,0,910.0,135.0,4.3,15.0,967.0,588.89,456.31
2016,4,29,12,15,910.0,134.5,4.4,15.0,966.0,640.0,499.36
2016,4,29,12,30,910.0,134.0,4.5,15.0,965.0,689.42,540.15
2016,4,29,12,45,894.0,142.5,4.65,15.0,952.5,732.83,575.67
2016,4,29,13,0,878.0,151.0,4.8,15.0,940.0,773.05,608.18
2016,4,29,13,15,874.5,150.0,4.85,14.5,923.5,812.14,640.33
2016,4,29,13,30,871.0,149.0,4.9,14.0,907.0,860.37,677.63
2016,4,29,13,45,871.0,144.5,5.0,14.0,884.5,894.19,703.17
2016,4,29,14,0,871.0,140.0,5.1,14.0,862.0,924.81,726.58
2016,4,29,14,15,863.0,138.0,5.1,14.0,832.0,947.38,743.63
2016,4,29,14,30,855.0,136.0,5.1,14.0,802.0,966.21,758.18
2016,4,29,14,45,849.5,131.0,5.15,14.0,767.0,980.5,770.04
2016,4,29,15,0,844.0,126.0,5.2,14.0,732.0,990.98,779.41
2016,4,29,15,15,830.5,123.5,5.2,13.5,690.0,992.49,783.69
2016,4,29,15,30,817.0,121.0,5.2,13.0,648.0,990.08,785.41
2016,4,29,15,45,804.5,115.5,5.2,13.0,603.0,981.5,781.36
2016,4,29,16,0,792.0,110.0,5.2,13.0,558.0,969.17,774.76
2016,4,29,16,15,768.0,105.5,5.2,12.5,508.0,950.29,764.91
2016,4,29,16,30,744.0,101.0,5.2,12.0,458.0,921.03,747.3
2016,4,29,16,45,718.5,94.0,5.2,12.0,407.0,883.99,722.16
2016,4,29,17,0,693.0,87.0,5.2,12.0,356.0,844.28,694.47
2016,4,29,17,15,647.5,81.0,5.2,11.5,303.0,783.97,651.23
2016,4,29,17,30,602.0,75.0,5.2,11.0,250.0,722.28,605.14
2016,4,29,17,45,542.0,65.5,5.25,10.5,199.5,641.8,541.72
2016,4,29,18,0,482.0,56.0,5.3,10.0,149.0,561.88,475.25
2016,4,29,18,15,375.5,45.0,5.25,9.5,104.0,440.69,370.74
2016,4,29,18,30,269.0,34.0,5.2,9.0,59.0,325.09,261.48
2016,4,29,18,45,134.5,17.0,5.2,9.0,29.5,161.57,2.9
2016,4,29,19,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,6.5,2.9,7.0,8.5,5.11,0.0
2016,4,30,5,30,143.0,13.0,2.9,7.0,17.0,10.23,0.0
2016,4,30,5,45,292.5,24.0,2.95,7.5,54.5,19.74,10.29
2016,4,30,6,0,442.0,35.0,3.0,8.0,92.0,29.1,20.25
2016,4,30,6,15,527.5,43.0,2.9,8.5,141.0,35.8,26.77
2016,4,30,6,30,613.0,51.0,2.8,9.0,190.0,42.56,33.13
2016,4,30,6,45,667.0,56.5,2.75,9.5,243.0,51.03,40.86
2016,4,30,7,0,721.0,62.0,2.7,10.0,296.0,55.94,45.2
2016,4,30,7,15,757.5,66.0,2.65,10.5,350.0,59.43,48.14
2016,4,30,7,30,794.0,70.0,2.6,11.0,404.0,62.91,50.99
2016,4,30,7,45,819.5,73.5,2.6,11.5,456.5,65.78,53.25
2016,4,30,8,0,845.0,77.0,2.6,12.0,509.0,68.59,55.43
2016,4,30,8,15,864.5,80.0,2.55,12.5,559.0,78.71,64.01
2016,4,30,8,30,884.0,83.0,2.5,13.0,609.0,81.48,66.07
2016,4,30,8,45,898.5,85.0,2.5,13.5,655.0,83.35,67.36
2016,4,30,9,0,913.0,87.0,2.5,14.0,701.0,85.1,68.54
2016,4,30,9,15,923.5,89.0,2.45,14.0,742.0,86.59,69.65
2016,4,30,9,30,934.0,91.0,2.4,14.0,783.0,87.94,70.65
2016,4,30,9,45,945.5,90.0,2.35,14.5,818.5,87.55,70.03
2016,4,30,10,0,957.0,89.0,2.3,15.0,854.0,123.58,72.24
2016,4,30,10,15,962.0,90.5,2.3,15.0,882.5,184.31,104.62
2016,4,30,10,30,967.0,92.0,2.3,15.0,911.0,245.6,150.77
2016,4,30,10,45,970.5,93.0,2.3,15.5,932.0,306.55,202.51
2016,4,30,11,0,974.0,94.0,2.3,16.0,953.0,367.45,256.18
2016,4,30,11,15,975.5,94.5,2.25,16.0,966.5,426.98,309.21
2016,4,30,11,30,977.0,95.0,2.2,16.0,980.0,485.76,360.6
2016,4,30,11,45,976.5,95.5,2.2,16.5,985.5,542.6,408.48
2016,4,30,12,0,976.0,96.0,2.2,17.0,991.0,598.01,453.63
2016,4,30,12,15,975.5,96.0,2.15,17.0,989.5,651.4,496.4
2016,4,30,12,30,975.0,96.0,2.1,17.0,988.0,702.9,536.45
2016,4,30,12,45,967.0,99.0,2.1,17.0,976.5,749.63,572.22
2016,4,30,13,0,959.0,102.0,2.1,17.0,965.0,793.51,605.11
2016,4,30,13,15,955.5,101.5,2.1,17.0,948.0,834.77,634.14
2016,4,30,13,30,952.0,101.0,2.1,17.0,931.0,873.03,660.44
2016,4,30,13,45,947.0,99.5,2.15,17.0,906.5,905.91,683.52
2016,4,30,14,0,942.0,98.0,2.2,17.0,882.0,935.34,704.35
2016,4,30,14,15,934.5,96.5,2.2,17.0,850.5,958.94,720.87
2016,4,30,14,30,927.0,95.0,2.2,17.0,819.0,978.8,735.03
2016,4,30,14,45,918.0,93.0,2.25,17.0,782.0,992.89,746.1
2016,4,30,15,0,909.0,91.0,2.3,17.0,745.0,1003.11,754.83
2016,4,30,15,15,896.0,89.0,2.35,17.0,702.0,1005.51,758.6
2016,4,30,15,30,883.0,87.0,2.4,17.0,659.0,1004.04,760.04
2016,4,30,15,45,865.0,85.0,2.45,17.0,611.5,993.75,755.74
2016,4,30,16,0,847.0,83.0,2.5,17.0,564.0,979.82,749.15
2016,4,30,16,15,825.0,80.0,2.5,16.5,514.0,969.62,746.1
2016,4,30,16,30,803.0,77.0,2.5,16.0,464.0,943.41,731.94
2016,4,30,16,45,770.0,73.5,2.55,15.5,411.0,902.34,707.63
2016,4,30,17,0,737.0,70.0,2.6,15.0,358.0,858.64,680.75
2016,4,30,17,15,694.5,65.5,2.55,14.5,305.0,802.04,642.58
2016,4,30,17,30,652.0,61.0,2.5,14.0,252.0,751.16,607.04
2016,4,30,17,45,586.0,54.5,2.5,13.5,201.0,668.29,545.35
2016,4,30,18,0,520.0,48.0,2.5,13.0,150.0,586.48,480.96
2016,4,30,18,15,418.0,39.0,2.45,12.5,105.5,471.28,385.93
2016,4,30,18,30,316.0,30.0,2.4,12.0,61.0,361.81,286.03
2016,4,30,18,45,158.0,15.0,2.4,11.5,30.5,183.41,31.77
2016,4,30,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,15,63.5,7.0,1.1,10.0,9.0,5.51,0.0
2016,5,1,5,30,127.0,14.0,1.1,10.0,18.0,11.02,0.0
2016,5,1,5,45,267.0,26.0,1.1,10.5,55.0,21.28,11.71
2016,5,1,6,0,407.0,38.0,1.1,11.0,92.0,31.32,22.03
2016,5,1,6,15,493.0,46.0,1.1,11.5,140.0,37.87,28.35
2016,5,1,6,30,579.0,54.0,1.1,12.0,188.0,44.49,34.51
2016,5,1,6,45,632.5,60.0,1.15,12.5,240.0,49.3,38.85
2016,5,1,7,0,686.0,66.0,1.2,13.0,292.0,58.58,47.02
2016,5,1,7,15,724.0,70.5,1.15,13.5,345.0,62.3,50.11
2016,5,1,7,30,762.0,75.0,1.1,14.0,398.0,65.99,53.09
2016,5,1,7,45,788.5,79.0,1.1,14.5,450.0,69.05,55.47
2016,5,1,8,0,815.0,83.0,1.1,15.0,502.0,72.04,57.75
2016,5,1,8,15,835.5,86.0,1.1,15.5,551.5,74.12,59.23
2016,5,1,8,30,856.0,89.0,1.1,16.0,601.0,84.47,67.81
2016,5,1,8,45,870.0,92.0,1.1,16.5,646.5,86.8,69.43
2016,5,1,9,0,884.0,95.0,1.1,17.0,692.0,88.95,70.93
2016,5,1,9,15,895.5,97.0,1.1,17.5,733.0,90.3,71.75
2016,5,1,9,30,907.0,99.0,1.1,18.0,774.0,91.52,72.46
2016,5,1,9,45,915.5,101.0,1.1,18.5,809.0,92.5,73.0
2016,5,1,10,0,924.0,103.0,1.1,19.0,844.0,131.18,76.8
2016,5,1,10,15,930.0,104.0,1.05,19.0,872.0,189.95,108.01
2016,5,1,10,30,936.0,105.0,1.0,19.0,900.0,249.39,151.8
2016,5,1,10,45,939.0,106.5,0.95,19.5,921.0,308.84,200.76
2016,5,1,11,0,942.0,108.0,0.9,20.0,942.0,368.22,251.16
2016,5,1,11,15,944.5,108.5,0.8,20.0,956.0,426.49,300.64
2016,5,1,11,30,947.0,109.0,0.7,20.0,970.0,484.16,348.29
2016,5,1,11,45,947.0,110.0,0.65,20.5,975.5,540.18,392.63
2016,5,1,12,0,947.0,111.0,0.6,21.0,981.0,594.92,434.2
2016,5,1,12,15,946.5,110.5,0.55,21.0,979.0,646.79,472.95
2016,5,1,12,30,946.0,110.0,0.5,21.0,977.0,696.81,509.04
2016,5,1,12,45,944.5,109.0,0.45,21.0,967.5,743.67,541.8
2016,5,1,13,0,943.0,108.0,0.4,21.0,958.0,788.1,571.96
2016,5,1,13,15,939.0,107.0,0.5,20.5,941.0,827.98,600.97
2016,5,1,13,30,935.0,106.0,0.6,20.0,924.0,864.83,627.57
2016,5,1,13,45,929.0,105.5,0.7,20.0,899.0,897.29,650.32
2016,5,1,14,0,923.0,105.0,0.8,20.0,874.0,926.36,671.04
2016,5,1,14,15,915.0,103.5,0.9,19.5,843.0,949.11,689.22
2016,5,1,14,30,907.0,102.0,1.0,19.0,812.0,968.15,705.32
2016,5,1,14,45,896.0,100.5,1.1,19.0,774.5,980.58,716.1
2016,5,1,15,0,885.0,99.0,1.2,19.0,737.0,989.16,724.67
2016,5,1,15,15,871.5,96.5,1.2,18.5,694.5,990.33,728.31
2016,5,1,15,30,858.0,94.0,1.2,18.0,652.0,987.68,729.77
2016,5,1,15,45,839.5,91.5,1.3,18.0,605.0,989.17,734.53
2016,5,1,16,0,821.0,89.0,1.4,18.0,558.0,974.11,728.48
2016,5,1,16,15,798.0,86.0,1.4,17.5,508.0,950.29,716.57
2016,5,1,16,30,775.0,83.0,1.4,17.0,458.0,923.16,702.38
2016,5,1,16,45,742.5,79.0,1.4,17.0,405.5,882.11,677.14
2016,5,1,17,0,710.0,75.0,1.4,17.0,353.0,838.45,649.6
2016,5,1,17,15,667.0,69.5,1.4,16.5,301.0,787.41,617.05
2016,5,1,17,30,624.0,64.0,1.4,16.0,249.0,728.8,577.48
2016,5,1,17,45,560.5,57.0,1.4,15.5,199.0,648.1,519.29
2016,5,1,18,0,497.0,50.0,1.4,15.0,149.0,568.36,458.36
2016,5,1,18,15,397.5,40.5,1.3,14.5,105.0,455.2,367.12
2016,5,1,18,30,298.0,31.0,1.2,14.0,61.0,347.61,272.22
2016,5,1,18,45,149.0,15.5,1.2,13.5,30.5,178.22,51.61
2016,5,1,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,8.0,1.15,8.0,8.0,6.29,0.0
2016,5,2,5,30,0.0,16.0,1.1,8.0,16.0,12.09,0.0
2016,5,2,5,45,99.5,32.5,1.1,8.5,46.0,24.27,14.59
2016,5,2,6,0,199.0,49.0,1.1,9.0,76.0,36.4,26.79
2016,5,2,6,15,252.5,66.0,1.1,9.5,115.5,48.5,38.18
2016,5,2,6,30,306.0,83.0,1.1,10.0,155.0,60.34,49.09
2016,5,2,6,45,364.5,92.0,1.1,10.5,198.5,66.69,54.82
2016,5,2,7,0,423.0,101.0,1.1,11.0,242.0,73.0,60.3
2016,5,2,7,15,411.0,123.5,1.1,11.0,279.5,86.64,72.27
2016,5,2,7,30,399.0,146.0,1.1,11.0,317.0,99.53,83.4
2016,5,2,7,45,424.5,162.0,1.1,11.5,364.0,108.55,90.82
2016,5,2,8,0,450.0,178.0,1.1,12.0,411.0,117.18,97.79
2016,5,2,8,15,502.0,179.5,1.1,12.0,462.5,117.75,97.93
2016,5,2,8,30,554.0,181.0,1.1,12.0,514.0,118.41,98.19
2016,5,2,8,45,577.5,190.5,1.1,12.5,560.5,122.75,101.43
2016,5,2,9,0,601.0,200.0,1.1,13.0,607.0,125.92,103.64
2016,5,2,9,15,502.5,254.5,1.05,13.0,608.5,150.22,123.94
2016,5,2,9,30,404.0,309.0,1.0,13.0,610.0,182.74,150.78
2016,5,2,9,45,643.5,216.0,1.0,13.5,721.5,126.24,102.83
2016,5,2,10,0,883.0,123.0,1.0,14.0,833.0,140.72,86.09
2016,5,2,10,15,890.0,124.5,1.0,14.0,861.5,197.73,117.66
2016,5,2,10,30,897.0,126.0,1.0,14.0,890.0,255.56,161.23
2016,5,2,10,45,897.0,130.0,1.05,14.5,910.0,313.64,210.17
2016,5,2,11,0,897.0,134.0,1.1,15.0,930.0,371.42,260.4
2016,5,2,11,15,748.5,231.5,1.1,15.0,902.5,429.51,313.61
2016,5,2,11,30,600.0,329.0,1.1,15.0,875.0,483.65,360.2
2016,5,2,11,45,745.5,237.0,1.15,15.5,920.5,533.12,399.1
2016,5,2,12,0,891.0,145.0,1.2,16.0,966.0,589.55,443.8
2016,5,2,12,15,890.0,145.0,1.2,16.0,964.5,639.47,483.09
2016,5,2,12,30,889.0,145.0,1.2,16.0,963.0,687.69,520.04
2016,5,2,12,45,597.0,291.0,1.25,16.0,838.0,662.82,501.13
2016,5,2,13,0,305.0,437.0,1.3,16.0,713.0,597.43,452.03
2016,5,2,13,15,376.0,399.0,1.25,15.5,732.5,645.32,489.6
2016,5,2,13,30,447.0,361.0,1.2,15.0,752.0,707.68,535.78
2016,5,2,13,45,524.0,322.5,1.2,15.0,769.5,767.05,579.05
2016,5,2,14,0,601.0,284.0,1.2,15.0,787.0,826.93,622.25
2016,5,2,14,15,547.0,288.0,1.15,15.0,733.5,808.19,608.61
2016,5,2,14,30,493.0,292.0,1.1,15.0,680.0,784.26,592.23
2016,5,2,14,45,491.5,276.0,1.1,15.0,647.5,786.35,595.62
2016,5,2,15,0,490.0,260.0,1.1,15.0,615.0,785.46,596.74
2016,5,2,15,15,527.5,230.0,1.05,14.5,591.5,805.6,613.94
2016,5,2,15,30,565.0,200.0,1.0,14.0,568.0,822.62,628.89
2016,5,2,15,45,531.0,194.5,1.0,14.0,520.5,791.83,608.89
2016,5,2,16,0,497.0,189.0,1.0,14.0,473.0,758.19,587.32
2016,5,2,16,15,459.0,179.5,1.0,13.5,424.0,713.38,558.61
2016,5,2,16,30,421.0,170.0,1.0,13.0,375.0,666.47,527.82
2016,5,2,16,45,410.5,151.0,1.0,13.0,332.5,634.16,506.87
2016,5,2,17,0,400.0,132.0,1.0,13.0,290.0,599.61,483.58
2016,5,2,17,15,342.5,124.5,1.0,12.5,246.0,531.89,433.91
2016,5,2,17,30,285.0,117.0,1.0,12.0,202.0,443.94,367.22
2016,5,2,17,45,242.0,98.5,1.0,11.5,161.0,378.6,315.85
2016,5,2,18,0,199.0,80.0,1.0,11.0,120.0,314.21,262.66
2016,5,2,18,15,143.0,59.5,1.0,10.5,84.0,235.7,195.32
2016,5,2,18,30,87.0,39.0,1.0,10.0,48.0,158.16,125.59
2016,5,2,18,45,43.5,19.5,1.0,10.0,24.0,66.85,23.01
2016,5,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,1.1,9.0,4.0,3.15,0.0
2016,5,3,5,30,0.0,8.0,1.1,9.0,8.0,6.07,0.0
2016,5,3,5,45,0.0,23.5,1.1,9.5,23.5,17.95,9.45
2016,5,3,6,0,0.0,39.0,1.1,10.0,39.0,29.44,20.57
2016,5,3,6,15,0.0,59.5,1.1,10.5,59.5,44.09,34.11
2016,5,3,6,30,0.0,80.0,1.1,11.0,80.0,58.57,47.33
2016,5,3,6,45,7.5,99.5,1.15,11.5,102.0,72.39,59.7
2016,5,3,7,0,15.0,119.0,1.2,12.0,124.0,86.15,71.74
2016,5,3,7,15,62.5,149.0,1.25,12.0,175.5,103.59,86.93
2016,5,3,7,30,110.0,179.0,1.3,12.0,227.0,119.41,100.47
2016,5,3,7,45,94.5,200.0,1.4,12.5,245.0,135.3,113.69
2016,5,3,8,0,79.0,221.0,1.5,13.0,263.0,147.66,123.69
2016,5,3,8,15,211.5,234.5,1.55,13.0,359.5,153.23,128.01
2016,5,3,8,30,344.0,248.0,1.6,13.0,456.0,156.04,130.0
2016,5,3,8,45,353.5,267.0,1.65,13.5,494.5,164.93,136.91
2016,5,3,9,0,363.0,286.0,1.7,14.0,533.0,173.37,143.37
2016,5,3,9,15,340.0,311.5,1.7,14.0,554.0,183.4,151.41
2016,5,3,9,30,317.0,337.0,1.7,14.0,575.0,192.71,158.79
2016,5,3,9,45,275.0,364.5,1.7,14.5,577.5,201.53,165.47
2016,5,3,10,0,233.0,392.0,1.7,15.0,580.0,243.92,184.41
2016,5,3,10,15,234.0,406.5,1.65,15.0,601.0,273.91,203.83
2016,5,3,10,30,235.0,421.0,1.6,15.0,622.0,304.57,226.69
2016,5,3,10,45,194.0,435.5,1.6,15.0,604.0,325.18,244.83
2016,5,3,11,0,153.0,450.0,1.6,15.0,586.0,341.59,259.73
2016,5,3,11,15,137.5,455.0,1.6,15.0,579.0,357.92,273.47
2016,5,3,11,30,122.0,460.0,1.6,15.0,572.0,372.63,285.66
2016,5,3,11,45,96.5,450.5,1.6,15.0,539.5,374.82,288.19
2016,5,3,12,0,71.0,441.0,1.6,15.0,507.0,367.49,283.22
2016,5,3,12,15,82.5,448.5,1.55,15.0,524.5,391.04,301.3
2016,5,3,12,30,94.0,456.0,1.5,15.0,542.0,416.02,320.21
2016,5,3,12,45,133.0,458.5,1.5,15.0,579.5,464.09,356.69
2016,5,3,13,0,172.0,461.0,1.5,15.0,617.0,511.22,392.15
2016,5,3,13,15,214.0,447.0,1.5,15.0,637.5,549.78,421.45
2016,5,3,13,30,256.0,433.0,1.5,15.0,658.0,603.9,461.69
2016,5,3,13,45,226.5,425.0,1.5,15.5,620.0,576.94,441.57
2016,5,3,14,0,197.0,417.0,1.5,16.0,582.0,560.49,429.33
2016,5,3,14,15,352.5,353.5,1.55,16.0,636.0,675.21,516.9
2016,5,3,14,30,508.0,290.0,1.6,16.0,690.0,796.72,605.96
2016,5,3,14,45,500.0,275.5,1.65,16.0,654.0,794.29,605.02
2016,5,3,15,0,492.0,261.0,1.7,16.0,618.0,788.67,603.26
2016,5,3,15,15,450.0,260.0,1.75,15.5,572.0,760.12,585.66
2016,5,3,15,30,408.0,259.0,1.8,15.0,526.0,728.24,565.58
2016,5,3,15,45,428.5,233.0,1.85,15.0,495.5,730.5,570.6
2016,5,3,16,0,449.0,207.0,1.9,15.0,465.0,729.8,573.33
2016,5,3,16,15,410.0,194.5,1.9,14.5,414.0,680.79,540.16
2016,5,3,16,30,371.0,182.0,1.9,14.0,363.0,604.85,487.15
2016,5,3,16,45,441.0,147.0,1.95,13.5,339.0,659.94,533.79
2016,5,3,17,0,511.0,112.0,2.0,13.0,315.0,683.9,554.69
2016,5,3,17,15,441.5,110.5,2.0,12.5,268.0,610.54,501.2
2016,5,3,17,30,372.0,109.0,2.0,12.0,221.0,537.92,446.55
2016,5,3,17,45,318.5,93.5,2.0,12.0,176.5,463.21,387.03
2016,5,3,18,0,265.0,78.0,2.0,12.0,132.0,370.13,310.61
2016,5,3,18,15,194.0,59.5,1.95,11.5,93.0,279.76,233.14
2016,5,3,18,30,123.0,41.0,1.9,11.0,54.0,192.29,154.46
2016,5,3,18,45,61.5,20.5,1.9,11.0,27.0,96.24,42.79
2016,5,3,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.4,10.0,5.0,3.93,0.0
2016,5,4,5,30,0.0,10.0,1.3,10.0,10.0,7.6,0.0
2016,5,4,5,45,7.5,30.0,1.25,10.0,31.0,22.56,13.46
2016,5,4,6,0,15.0,50.0,1.2,10.0,52.0,36.74,27.08
2016,5,4,6,15,32.5,72.0,1.1,10.0,79.0,51.86,41.17
2016,5,4,6,30,50.0,94.0,1.0,10.0,106.0,66.76,54.89
2016,5,4,6,45,73.5,114.0,0.95,10.0,136.5,80.44,67.25
2016,5,4,7,0,97.0,134.0,0.9,10.0,167.0,92.27,77.71
2016,5,4,7,15,97.0,161.0,0.85,10.0,198.5,110.8,93.88
2016,5,4,7,30,97.0,188.0,0.8,10.0,230.0,127.17,107.87
2016,5,4,7,45,67.5,197.0,0.8,10.5,228.0,133.3,112.55
2016,5,4,8,0,38.0,206.0,0.8,11.0,226.0,139.02,116.86
2016,5,4,8,15,30.5,215.5,0.75,11.0,232.5,145.18,121.7
2016,5,4,8,30,23.0,225.0,0.7,11.0,239.0,159.58,133.54
2016,5,4,8,45,28.5,249.0,0.7,11.0,268.0,164.84,137.53
2016,5,4,9,0,34.0,273.0,0.7,11.0,297.0,178.18,148.38
2016,5,4,9,15,20.5,234.0,0.7,11.0,248.5,167.95,139.38
2016,5,4,9,30,7.0,195.0,0.7,11.0,200.0,143.15,118.23
2016,5,4,9,45,23.5,268.5,0.75,11.5,287.5,176.58,145.98
2016,5,4,10,0,40.0,342.0,0.8,12.0,375.0,220.71,172.68
2016,5,4,10,15,92.5,385.0,0.8,12.0,463.5,258.55,198.95
2016,5,4,10,30,145.0,428.0,0.8,12.0,552.0,290.83,221.03
2016,5,4,10,45,83.0,375.0,0.8,12.5,446.5,274.78,211.07
2016,5,4,11,0,21.0,322.0,0.8,13.0,341.0,242.29,188.09
2016,5,4,11,15,60.5,388.5,0.8,13.0,444.0,296.38,229.06
2016,5,4,11,30,100.0,455.0,0.8,13.0,547.0,366.2,281.24
2016,5,4,11,45,125.0,464.0,0.8,13.5,579.5,394.37,301.68
