Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,12,0,150.0,473.0,0.8,14.0,612.0,431.47,328.97
2016,5,4,12,15,88.0,415.5,0.85,14.0,497.5,370.08,284.2
2016,5,4,12,30,26.0,358.0,0.9,14.0,383.0,297.24,229.78
2016,5,4,12,45,125.0,408.0,0.95,14.0,522.5,419.2,323.75
2016,5,4,13,0,224.0,458.0,1.0,14.0,662.0,547.03,418.08
2016,5,4,13,15,213.5,450.5,1.05,14.0,642.0,552.54,421.84
2016,5,4,13,30,203.0,443.0,1.1,14.0,622.0,556.08,425.31
2016,5,4,13,45,274.0,414.0,1.2,14.0,648.5,623.27,476.52
2016,5,4,14,0,345.0,385.0,1.3,14.0,675.0,678.83,518.82
2016,5,4,14,15,318.5,377.0,1.35,14.0,637.0,667.28,511.12
2016,5,4,14,30,292.0,369.0,1.4,14.0,599.0,652.61,501.78
2016,5,4,14,45,300.5,348.0,1.45,14.0,575.5,655.33,505.92
2016,5,4,15,0,309.0,327.0,1.5,14.0,552.0,656.11,508.6
2016,5,4,15,15,181.5,303.5,1.5,13.5,434.0,492.57,388.23
2016,5,4,15,30,54.0,280.0,1.5,13.0,316.0,323.26,257.54
2016,5,4,15,45,145.5,266.5,1.55,13.0,353.0,432.56,347.49
2016,5,4,16,0,237.0,253.0,1.6,13.0,390.0,518.3,416.47
2016,5,4,16,15,284.5,221.5,1.6,12.5,372.0,560.63,451.43
2016,5,4,16,30,332.0,190.0,1.6,12.0,354.0,575.32,466.51
2016,5,4,16,45,377.5,160.0,1.6,12.0,326.5,611.75,496.73
2016,5,4,17,0,423.0,130.0,1.6,12.0,299.0,619.85,505.92
2016,5,4,17,15,374.0,121.0,1.55,11.5,255.0,558.07,459.78
2016,5,4,17,30,325.0,112.0,1.5,11.0,211.0,473.94,395.6
2016,5,4,17,45,292.0,93.5,1.45,11.0,170.0,416.31,349.61
2016,5,4,18,0,259.0,75.0,1.4,11.0,129.0,379.79,317.91
2016,5,4,18,15,197.0,57.5,1.3,10.5,91.5,277.5,231.54
2016,5,4,18,30,135.0,40.0,1.2,10.0,54.0,198.8,160.77
2016,5,4,18,45,67.5,20.0,1.15,10.0,27.0,99.88,51.08
2016,5,4,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,0.85,10.0,5.0,3.93,0.0
2016,5,5,5,30,0.0,10.0,0.9,10.0,10.0,7.6,0.0
2016,5,5,5,45,0.0,27.0,1.0,10.0,27.0,20.54,11.9
2016,5,5,6,0,0.0,44.0,1.1,10.0,44.0,32.93,23.74
2016,5,5,6,15,6.0,65.0,1.1,10.0,66.5,47.86,37.62
2016,5,5,6,30,12.0,86.0,1.1,10.0,89.0,62.66,51.23
2016,5,5,6,45,21.5,106.5,1.15,10.5,113.0,77.11,64.16
2016,5,5,7,0,31.0,127.0,1.2,11.0,137.0,89.21,74.72
2016,5,5,7,15,65.5,154.5,1.2,11.0,181.5,106.89,90.13
2016,5,5,7,30,100.0,182.0,1.2,11.0,226.0,124.23,105.0
2016,5,5,7,45,60.5,187.0,1.2,11.0,215.0,127.92,107.79
2016,5,5,8,0,21.0,192.0,1.2,11.0,204.0,137.07,115.33
2016,5,5,8,15,10.5,158.5,1.2,11.0,164.5,116.76,97.36
2016,5,5,8,30,0.0,125.0,1.2,11.0,125.0,94.38,77.67
2016,5,5,8,45,2.0,151.5,1.2,11.5,153.0,112.94,93.39
2016,5,5,9,0,4.0,178.0,1.2,12.0,181.0,131.11,108.48
2016,5,5,9,15,34.0,258.0,1.15,12.0,283.5,170.96,141.88
2016,5,5,9,30,64.0,338.0,1.1,12.0,386.0,212.29,175.86
2016,5,5,9,45,88.0,366.0,1.1,12.5,435.5,226.54,186.75
2016,5,5,10,0,112.0,394.0,1.1,13.0,485.0,251.8,194.32
2016,5,5,10,15,72.5,372.5,1.1,13.0,432.5,249.77,192.55
2016,5,5,10,30,33.0,351.0,1.1,13.0,380.0,240.67,186.91
2016,5,5,10,45,34.5,358.5,1.1,13.0,389.0,252.86,196.38
2016,5,5,11,0,36.0,366.0,1.1,13.0,398.0,265.43,206.14
2016,5,5,11,15,33.0,363.0,1.1,13.0,393.0,270.0,209.86
2016,5,5,11,30,30.0,360.0,1.1,13.0,388.0,273.95,213.11
2016,5,5,11,45,29.0,364.5,1.1,13.0,391.5,283.55,220.64
2016,5,5,12,0,28.0,369.0,1.1,13.0,395.0,293.2,228.16
2016,5,5,12,15,22.0,331.0,1.1,13.0,352.0,266.5,207.76
2016,5,5,12,30,16.0,293.0,1.1,13.0,309.0,236.77,184.96
2016,5,5,12,45,41.0,361.0,1.15,13.5,399.5,316.45,246.73
2016,5,5,13,0,66.0,429.0,1.2,14.0,490.0,398.06,308.01
2016,5,5,13,15,46.0,385.0,1.2,14.0,427.0,354.93,275.18
2016,5,5,13,30,26.0,341.0,1.2,14.0,364.0,307.85,239.62
2016,5,5,13,45,21.5,313.5,1.25,14.0,332.5,270.49,211.5
2016,5,5,14,0,17.0,286.0,1.3,14.0,301.0,245.91,192.86
2016,5,5,14,15,20.0,290.5,1.3,13.5,307.0,255.08,200.91
2016,5,5,14,30,23.0,295.0,1.3,13.0,313.0,264.8,209.31
2016,5,5,14,45,30.5,297.5,1.35,13.0,320.5,299.15,236.83
2016,5,5,15,0,38.0,300.0,1.4,13.0,328.0,315.03,249.89
2016,5,5,15,15,104.5,303.5,1.4,12.5,373.5,391.96,313.01
2016,5,5,15,30,171.0,307.0,1.4,12.0,419.0,495.87,395.02
2016,5,5,15,45,320.0,254.0,1.4,12.0,446.0,619.92,492.61
2016,5,5,16,0,469.0,201.0,1.4,12.0,473.0,743.55,586.8
2016,5,5,16,15,272.0,204.0,1.35,12.0,358.5,525.97,422.79
2016,5,5,16,30,75.0,207.0,1.3,12.0,244.0,288.11,234.63
2016,5,5,16,45,275.5,173.0,1.3,12.0,287.5,500.59,410.66
2016,5,5,17,0,476.0,139.0,1.3,12.0,331.0,684.04,552.9
2016,5,5,17,15,427.0,127.5,1.2,11.5,281.5,618.35,503.14
2016,5,5,17,30,378.0,116.0,1.1,11.0,232.0,552.53,454.0
2016,5,5,17,45,327.0,99.5,1.0,11.0,186.5,478.87,396.1
2016,5,5,18,0,276.0,83.0,0.9,11.0,141.0,387.71,322.51
2016,5,5,18,15,196.5,64.5,0.9,10.5,100.0,290.11,240.7
2016,5,5,18,30,117.0,46.0,0.9,10.0,59.0,196.44,158.33
2016,5,5,18,45,58.5,23.0,0.95,10.0,29.5,100.19,56.03
2016,5,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,12.0,2.5,8.0,12.0,9.44,0.0
2016,5,6,5,30,0.0,24.0,2.5,8.0,24.0,17.63,1.14
2016,5,6,5,45,121.5,40.0,2.5,8.5,58.5,29.56,19.83
2016,5,6,6,0,243.0,56.0,2.5,9.0,93.0,41.57,31.55
2016,5,6,6,15,319.5,69.5,2.45,9.0,137.0,51.44,40.98
2016,5,6,6,30,396.0,83.0,2.4,9.0,181.0,61.23,50.13
2016,5,6,6,45,432.0,98.0,2.35,9.5,228.0,71.41,59.29
2016,5,6,7,0,468.0,113.0,2.3,10.0,275.0,81.28,67.95
2016,5,6,7,15,510.5,122.5,2.15,10.0,324.5,87.5,73.3
2016,5,6,7,30,553.0,132.0,2.0,10.0,374.0,93.58,78.44
2016,5,6,7,45,583.5,139.5,1.95,10.5,422.5,99.92,83.6
2016,5,6,8,0,614.0,147.0,1.9,11.0,471.0,103.35,86.13
2016,5,6,8,15,575.0,169.0,1.75,11.0,495.0,113.18,94.39
2016,5,6,8,30,536.0,191.0,1.6,11.0,519.0,123.13,102.68
2016,5,6,8,45,347.0,257.5,1.45,11.5,476.0,159.78,133.51
2016,5,6,9,0,158.0,324.0,1.3,12.0,433.0,195.68,162.97
2016,5,6,9,15,98.5,319.0,1.15,12.0,388.5,203.67,168.99
2016,5,6,9,30,39.0,314.0,1.0,12.0,344.0,200.11,165.49
2016,5,6,9,45,60.5,349.0,0.9,12.5,397.5,217.94,179.47
2016,5,6,10,0,82.0,384.0,0.8,13.0,451.0,245.16,189.51
2016,5,6,10,15,52.0,350.5,0.7,13.0,394.0,235.68,181.82
2016,5,6,10,30,22.0,317.0,0.6,13.0,337.0,231.9,179.84
2016,5,6,10,45,232.5,346.0,0.55,13.5,554.5,276.43,205.9
2016,5,6,11,0,443.0,375.0,0.5,14.0,772.0,374.45,274.5
2016,5,6,11,15,400.5,399.5,0.5,14.0,762.5,416.77,309.12
2016,5,6,11,30,358.0,424.0,0.5,14.0,753.0,446.99,334.17
2016,5,6,11,45,331.5,438.5,0.5,14.0,744.5,474.92,356.53
2016,5,6,12,0,305.0,453.0,0.5,14.0,736.0,500.55,376.45
2016,5,6,12,15,255.5,463.0,0.5,14.0,700.0,507.07,382.02
2016,5,6,12,30,206.0,473.0,0.5,14.0,664.0,505.35,381.31
2016,5,6,12,45,186.5,469.0,0.5,14.0,641.0,509.61,384.97
2016,5,6,13,0,167.0,465.0,0.5,14.0,618.0,511.29,386.54
2016,5,6,13,15,140.0,452.5,0.5,14.0,579.0,497.51,376.9
2016,5,6,13,30,113.0,440.0,0.5,14.0,540.0,466.18,354.71
2016,5,6,13,45,156.0,430.0,0.55,14.0,564.0,521.77,396.99
2016,5,6,14,0,199.0,420.0,0.6,14.0,588.0,565.18,429.58
2016,5,6,14,15,119.0,375.5,0.6,14.0,475.0,464.0,355.63
2016,5,6,14,30,39.0,331.0,0.6,14.0,362.0,334.45,259.11
2016,5,6,14,45,119.5,340.0,0.6,14.0,428.5,450.34,349.74
2016,5,6,15,0,200.0,349.0,0.6,14.0,495.0,549.28,423.58
2016,5,6,15,15,174.0,328.5,0.6,13.5,450.5,512.48,397.17
2016,5,6,15,30,148.0,308.0,0.6,13.0,406.0,473.58,370.25
2016,5,6,15,45,437.0,216.0,0.65,13.0,476.0,720.78,558.87
2016,5,6,16,0,726.0,124.0,0.7,13.0,546.0,928.47,702.41
2016,5,6,16,15,385.5,160.5,0.75,13.0,383.0,615.77,483.43
2016,5,6,16,30,45.0,197.0,0.8,13.0,220.0,244.43,196.11
2016,5,6,16,45,108.0,181.5,0.85,13.0,227.5,318.75,260.81
2016,5,6,17,0,171.0,166.0,0.9,13.0,235.0,368.32,302.86
2016,5,6,17,15,343.0,127.0,0.9,12.5,241.0,535.1,437.78
2016,5,6,17,30,515.0,88.0,0.9,12.0,247.0,655.07,529.32
2016,5,6,17,45,445.5,79.0,0.9,12.0,198.5,561.33,457.31
2016,5,6,18,0,376.0,70.0,0.9,12.0,150.0,478.68,392.88
2016,5,6,18,15,289.0,56.0,0.95,11.5,107.5,375.91,309.76
2016,5,6,18,30,202.0,42.0,1.0,11.0,65.0,278.37,225.01
2016,5,6,18,45,101.0,21.0,1.05,10.5,32.5,148.7,91.36
2016,5,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,0.9,9.0,1.0,0.79,0.0
2016,5,7,5,30,0.0,2.0,0.9,9.0,2.0,1.51,0.0
2016,5,7,5,45,0.0,5.5,0.95,9.5,5.5,4.16,0.0
2016,5,7,6,0,0.0,9.0,1.0,10.0,9.0,6.82,0.46
2016,5,7,6,15,0.0,13.0,1.0,10.0,13.0,9.86,3.32
2016,5,7,6,30,0.0,17.0,1.0,10.0,17.0,12.92,6.16
2016,5,7,6,45,0.0,22.0,1.05,10.0,22.0,16.74,9.68
2016,5,7,7,0,0.0,27.0,1.1,10.0,27.0,20.57,13.15
2016,5,7,7,15,0.0,42.5,1.15,10.0,42.5,32.48,23.91
2016,5,7,7,30,0.0,58.0,1.2,10.0,58.0,44.44,34.59
2016,5,7,7,45,0.0,71.5,1.25,10.5,71.5,54.9,43.71
2016,5,7,8,0,0.0,85.0,1.3,11.0,85.0,65.39,52.75
2016,5,7,8,15,0.0,77.0,1.35,11.0,77.0,59.22,47.1
2016,5,7,8,30,0.0,69.0,1.4,11.0,69.0,53.07,41.52
2016,5,7,8,45,0.0,106.5,1.45,11.0,106.5,81.54,66.37
2016,5,7,9,0,0.0,144.0,1.5,11.0,144.0,108.1,89.18
2016,5,7,9,15,2.0,156.5,1.5,11.0,158.0,116.97,96.55
2016,5,7,9,30,4.0,169.0,1.5,11.0,172.0,125.76,103.85
2016,5,7,9,45,2.5,154.0,1.5,11.0,156.0,115.59,94.93
2016,5,7,10,0,1.0,139.0,1.5,11.0,140.0,105.39,82.16
2016,5,7,10,15,0.5,117.0,1.5,11.0,117.5,89.67,69.14
2016,5,7,10,30,0.0,95.0,1.5,11.0,95.0,73.36,55.64
2016,5,7,10,45,0.0,74.0,1.5,11.5,74.0,57.38,42.27
2016,5,7,11,0,0.0,53.0,1.5,12.0,53.0,41.07,28.65
2016,5,7,11,15,5.0,127.5,1.5,12.0,132.5,99.87,76.98
2016,5,7,11,30,10.0,202.0,1.5,12.0,212.0,158.07,123.93
2016,5,7,11,45,16.0,270.5,1.5,12.0,286.0,212.91,167.43
2016,5,7,12,0,22.0,339.0,1.5,12.0,360.0,269.16,211.37
2016,5,7,12,15,23.0,345.5,1.45,12.0,367.5,278.09,218.13
2016,5,7,12,30,24.0,352.0,1.4,12.0,375.0,287.25,225.28
2016,5,7,12,45,19.5,315.5,1.4,12.0,334.0,259.22,203.62
2016,5,7,13,0,15.0,279.0,1.4,12.0,293.0,229.71,180.76
2016,5,7,13,15,13.5,259.5,1.35,12.0,272.0,214.92,169.33
2016,5,7,13,30,12.0,240.0,1.3,12.0,251.0,199.57,157.34
2016,5,7,13,45,12.0,233.5,1.3,12.0,244.5,195.69,154.52
2016,5,7,14,0,12.0,227.0,1.3,12.0,238.0,191.68,151.56
2016,5,7,14,15,20.5,266.5,1.25,12.0,284.0,234.62,186.15
2016,5,7,14,30,29.0,306.0,1.2,12.0,330.0,300.37,237.94
2016,5,7,14,45,27.5,293.0,1.2,12.0,315.0,291.49,231.11
2016,5,7,15,0,26.0,280.0,1.2,12.0,300.0,260.46,207.35
2016,5,7,15,15,66.5,292.0,1.15,12.0,338.0,341.13,272.58
2016,5,7,15,30,107.0,304.0,1.1,12.0,376.0,403.21,321.85
2016,5,7,15,45,55.5,238.5,1.05,12.0,276.0,284.14,228.25
2016,5,7,16,0,4.0,173.0,1.0,12.0,176.0,147.84,117.82
2016,5,7,16,15,74.5,194.0,0.95,12.0,231.5,264.08,216.17
2016,5,7,16,30,145.0,215.0,0.9,12.0,287.0,392.26,319.44
2016,5,7,16,45,77.5,177.5,0.85,12.0,215.5,259.68,212.65
2016,5,7,17,0,10.0,140.0,0.8,12.0,144.0,133.45,107.8
2016,5,7,17,15,5.0,121.0,0.75,11.5,123.0,112.11,90.58
2016,5,7,17,30,0.0,102.0,0.7,11.0,102.0,90.61,72.49
2016,5,7,17,45,0.0,82.0,0.65,11.0,82.0,72.35,56.94
2016,5,7,18,0,0.0,62.0,0.6,11.0,62.0,53.4,40.52
2016,5,7,18,15,0.0,44.5,0.55,10.5,44.5,36.82,25.99
2016,5,7,18,30,0.0,27.0,0.5,10.0,27.0,20.61,11.69
2016,5,7,18,45,0.0,15.0,0.45,10.0,15.0,11.42,2.13
2016,5,7,19,0,0.0,3.0,0.4,10.0,3.0,2.36,0.0
2016,5,7,19,15,0.0,1.5,0.35,10.0,1.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,8,5,15,65.5,11.0,1.1,9.0,15.0,8.65,0.0
2016,5,8,5,30,131.0,22.0,1.1,9.0,30.0,16.7,3.69
2016,5,8,5,45,247.0,34.5,1.15,9.5,67.0,26.33,17.22
2016,5,8,6,0,363.0,47.0,1.2,10.0,104.0,38.07,28.43
2016,5,8,6,15,439.5,56.5,1.2,10.0,150.0,45.45,35.51
2016,5,8,6,30,516.0,66.0,1.2,10.0,196.0,52.79,42.36
2016,5,8,6,45,258.0,64.0,1.2,10.0,129.0,46.66,36.86
2016,5,8,7,0,0.0,62.0,1.2,10.0,62.0,47.51,37.58
2016,5,8,7,15,0.0,78.5,1.2,10.0,78.5,60.07,48.77
2016,5,8,7,30,0.0,95.0,1.2,10.0,95.0,72.08,59.31
2016,5,8,7,45,1.5,129.0,1.2,10.5,130.5,95.82,79.94
2016,5,8,8,0,3.0,163.0,1.2,11.0,166.0,118.82,99.53
2016,5,8,8,15,23.0,207.0,1.2,11.5,222.0,147.76,123.88
2016,5,8,8,30,43.0,251.0,1.2,12.0,278.0,165.51,138.28
2016,5,8,8,45,159.0,282.0,1.2,12.5,391.0,176.27,146.65
2016,5,8,9,0,275.0,313.0,1.2,13.0,504.0,183.23,151.78
2016,5,8,9,15,207.5,339.5,1.15,13.0,488.5,204.16,168.77
2016,5,8,9,30,140.0,366.0,1.1,13.0,473.0,213.22,175.76
2016,5,8,9,45,148.0,384.5,1.1,13.5,502.0,220.79,181.27
2016,5,8,10,0,156.0,403.0,1.1,14.0,531.0,245.69,187.16
2016,5,8,10,15,81.5,292.0,1.1,14.0,359.0,197.31,150.44
2016,5,8,10,30,7.0,181.0,1.1,14.0,187.0,137.41,106.21
2016,5,8,10,45,10.0,218.5,1.15,14.0,228.0,165.78,128.84
2016,5,8,11,0,13.0,256.0,1.2,14.0,269.0,194.74,151.54
2016,5,8,11,15,11.0,223.0,1.2,14.0,233.5,172.41,133.9
2016,5,8,11,30,9.0,190.0,1.2,14.0,198.0,148.8,115.29
2016,5,8,11,45,59.0,329.0,1.3,14.5,384.0,273.64,212.76
2016,5,8,12,0,109.0,468.0,1.4,15.0,570.0,407.93,313.54
2016,5,8,12,15,154.0,471.5,1.45,15.0,615.0,452.54,346.77
2016,5,8,12,30,199.0,475.0,1.5,15.0,660.0,502.78,384.71
2016,5,8,12,45,559.5,293.0,1.6,15.0,806.5,643.06,493.13
2016,5,8,13,0,920.0,111.0,1.7,15.0,953.0,780.09,597.56
2016,5,8,13,15,561.0,278.5,1.75,14.5,789.5,702.22,538.03
2016,5,8,13,30,202.0,446.0,1.8,14.0,626.0,558.27,429.59
2016,5,8,13,45,329.0,393.0,1.9,14.0,676.0,651.51,502.74
2016,5,8,14,0,456.0,340.0,2.0,14.0,726.0,751.83,578.05
2016,5,8,14,15,473.0,313.0,2.05,14.0,701.0,765.79,589.35
2016,5,8,14,30,490.0,286.0,2.1,14.0,676.0,777.06,599.69
2016,5,8,14,45,677.5,194.5,2.2,14.0,707.5,893.47,687.59
2016,5,8,15,0,865.0,103.0,2.3,14.0,739.0,976.79,745.88
2016,5,8,15,15,644.0,180.5,2.4,13.5,639.5,880.4,682.42
2016,5,8,15,30,423.0,258.0,2.5,13.0,540.0,742.65,584.04
2016,5,8,15,45,252.0,256.5,2.6,13.0,421.5,553.24,443.16
2016,5,8,16,0,81.0,255.0,2.7,13.0,303.0,336.14,272.16
2016,5,8,16,15,79.0,233.5,2.75,12.5,277.0,316.11,258.55
2016,5,8,16,30,77.0,212.0,2.8,12.0,251.0,295.37,243.36
2016,5,8,16,45,377.0,149.0,2.85,12.0,307.0,597.53,493.85
2016,5,8,17,0,677.0,86.0,2.9,12.0,363.0,828.14,670.12
2016,5,8,17,15,635.0,80.5,2.9,11.5,312.0,772.06,629.4
2016,5,8,17,30,593.0,75.0,2.9,11.0,261.0,714.7,588.63
2016,5,8,17,45,524.0,69.0,2.95,11.0,211.0,630.35,524.02
2016,5,8,18,0,455.0,63.0,3.0,11.0,161.0,546.61,456.88
2016,5,8,18,15,363.5,52.0,2.95,10.5,117.5,438.9,367.39
2016,5,8,18,30,272.0,41.0,2.9,10.0,74.0,334.83,276.29
2016,5,8,18,45,150.0,26.0,2.85,10.0,43.0,202.08,138.76
2016,5,8,19,0,28.0,11.0,2.8,10.0,12.0,30.47,0.0
2016,5,8,19,15,14.0,5.5,2.7,10.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,50.5,12.5,1.6,9.0,15.5,9.83,0.0
2016,5,9,5,30,101.0,25.0,1.6,9.0,31.0,18.81,5.97
2016,5,9,5,45,211.0,40.0,1.6,9.0,68.5,30.08,20.6
2016,5,9,6,0,321.0,55.0,1.6,9.0,106.0,41.41,31.56
2016,5,9,6,15,400.5,66.0,1.55,9.0,153.0,49.77,39.56
2016,5,9,6,30,480.0,77.0,1.5,9.0,200.0,60.89,49.85
2016,5,9,6,45,245.0,99.5,1.5,9.5,163.0,71.43,59.3
2016,5,9,7,0,10.0,122.0,1.5,10.0,126.0,88.46,74.32
2016,5,9,7,15,37.5,151.5,1.5,10.0,168.0,105.15,88.91
2016,5,9,7,30,65.0,181.0,1.5,10.0,210.0,123.47,104.72
2016,5,9,7,45,54.0,197.5,1.5,10.5,224.0,133.76,113.08
2016,5,9,8,0,43.0,214.0,1.5,11.0,238.0,143.77,121.11
2016,5,9,8,15,62.0,243.5,1.45,11.0,280.5,160.92,135.41
2016,5,9,8,30,81.0,273.0,1.4,11.0,323.0,177.57,149.11
2016,5,9,8,45,123.5,300.0,1.35,11.5,383.0,183.66,153.46
2016,5,9,9,0,166.0,327.0,1.3,12.0,443.0,197.29,164.15
2016,5,9,9,15,510.0,225.5,1.25,12.5,609.0,134.52,110.63
2016,5,9,9,30,854.0,124.0,1.2,13.0,775.0,92.94,74.97
2016,5,9,9,45,875.0,120.0,1.2,13.5,812.0,100.56,81.26
2016,5,9,10,0,896.0,116.0,1.2,14.0,849.0,150.85,89.13
2016,5,9,10,15,902.5,117.0,1.2,14.0,877.0,207.6,123.87
2016,5,9,10,30,909.0,118.0,1.2,14.0,905.0,265.08,168.89
2016,5,9,10,45,911.5,120.5,1.25,14.5,925.5,322.89,218.27
2016,5,9,11,0,914.0,123.0,1.3,15.0,946.0,380.62,268.71
2016,5,9,11,15,917.0,123.5,1.35,15.0,960.0,437.06,318.3
2016,5,9,11,30,920.0,124.0,1.4,15.0,974.0,493.04,366.53
2016,5,9,11,45,917.0,127.0,1.45,15.0,979.0,547.02,412.05
2016,5,9,12,0,914.0,130.0,1.5,15.0,984.0,599.62,455.18
2016,5,9,12,15,913.5,130.0,1.55,15.0,982.5,650.04,495.53
2016,5,9,12,30,913.0,130.0,1.6,15.0,981.0,698.78,533.61
2016,5,9,12,45,908.5,131.0,1.7,15.5,971.0,743.6,567.38
2016,5,9,13,0,904.0,132.0,1.8,16.0,961.0,785.98,598.67
2016,5,9,13,15,900.5,131.5,1.85,16.0,944.5,825.27,627.25
2016,5,9,13,30,897.0,131.0,1.9,16.0,928.0,861.75,652.81
2016,5,9,13,45,892.0,129.0,2.0,16.0,904.0,892.64,675.09
2016,5,9,14,0,887.0,127.0,2.1,16.0,880.0,920.24,695.26
2016,5,9,14,15,879.0,125.5,2.15,15.5,850.0,942.17,712.57
2016,5,9,14,30,871.0,124.0,2.2,15.0,820.0,960.53,727.71
2016,5,9,14,45,861.0,122.0,2.3,15.0,783.5,972.86,738.19
2016,5,9,15,0,851.0,120.0,2.4,15.0,747.0,995.44,755.83
2016,5,9,15,15,837.5,117.0,2.45,15.0,705.0,995.93,758.11
2016,5,9,15,30,824.0,114.0,2.5,15.0,663.0,992.57,758.19
2016,5,9,15,45,804.0,112.0,2.55,15.0,616.5,980.01,752.19
2016,5,9,16,0,784.0,110.0,2.6,15.0,570.0,963.77,743.81
2016,5,9,16,15,760.0,106.0,2.6,14.5,521.0,937.6,729.48
2016,5,9,16,30,736.0,102.0,2.6,14.0,472.0,915.9,718.23
2016,5,9,16,45,700.0,98.5,2.65,14.0,419.5,872.71,690.52
2016,5,9,17,0,664.0,95.0,2.7,14.0,367.0,827.15,660.58
2016,5,9,17,15,619.5,88.5,2.75,13.5,315.5,767.36,620.32
2016,5,9,17,30,575.0,82.0,2.8,13.0,264.0,706.3,577.45
2016,5,9,17,45,515.5,73.0,2.85,12.5,214.5,627.28,518.48
2016,5,9,18,0,456.0,64.0,2.9,12.0,165.0,548.77,456.79
2016,5,9,18,15,364.5,53.0,2.85,11.5,120.0,436.55,364.24
2016,5,9,18,30,273.0,42.0,2.8,11.0,75.0,336.91,277.46
2016,5,9,18,45,155.0,26.5,2.8,10.5,43.5,208.2,147.34
2016,5,9,19,0,37.0,11.0,2.8,10.0,12.0,37.5,0.0
2016,5,9,19,15,18.5,5.5,2.75,10.0,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,12.0,1.1,11.0,16.5,9.44,0.0
2016,5,10,5,30,152.0,24.0,1.0,11.0,33.0,18.23,6.39
2016,5,10,5,45,268.5,36.5,0.9,11.5,72.0,27.89,18.58
2016,5,10,6,0,385.0,49.0,0.8,12.0,111.0,39.76,29.77
2016,5,10,6,15,461.5,57.5,0.75,12.0,158.0,46.34,36.07
2016,5,10,6,30,538.0,66.0,0.7,12.0,205.0,52.95,42.19
2016,5,10,6,45,592.0,72.0,0.65,12.5,256.5,57.4,46.11
2016,5,10,7,0,646.0,78.0,0.6,13.0,308.0,61.87,49.91
2016,5,10,7,15,683.0,83.5,0.6,13.5,360.0,65.7,53.03
2016,5,10,7,30,720.0,89.0,0.6,14.0,412.0,69.46,56.03
2016,5,10,7,45,749.0,92.5,0.6,14.5,463.0,77.57,62.77
2016,5,10,8,0,778.0,96.0,0.6,15.0,514.0,79.85,64.38
2016,5,10,8,15,798.5,99.0,0.6,15.0,562.0,81.54,65.61
2016,5,10,8,30,819.0,102.0,0.6,15.0,610.0,83.16,66.78
2016,5,10,8,45,835.5,104.5,0.6,15.5,655.0,84.28,67.41
2016,5,10,9,0,852.0,107.0,0.6,16.0,700.0,94.67,75.92
2016,5,10,9,15,863.5,109.5,0.65,16.5,740.0,95.99,76.68
2016,5,10,9,30,875.0,112.0,0.7,17.0,780.0,97.15,77.34
2016,5,10,9,45,876.5,118.0,0.75,17.5,812.5,99.57,79.07
2016,5,10,10,0,878.0,124.0,0.8,18.0,845.0,154.88,90.86
2016,5,10,10,15,885.0,125.5,0.85,18.0,873.0,210.97,124.95
2016,5,10,10,30,892.0,127.0,0.9,18.0,901.0,267.86,168.82
2016,5,10,10,45,898.0,127.5,1.0,18.0,922.0,324.55,216.75
2016,5,10,11,0,904.0,128.0,1.1,18.0,943.0,381.51,266.19
2016,5,10,11,15,907.0,128.5,1.15,18.0,957.0,437.4,314.55
2016,5,10,11,30,910.0,129.0,1.2,18.0,971.0,492.84,361.58
2016,5,10,11,45,911.5,129.0,1.3,18.5,977.0,546.57,405.65
2016,5,10,12,0,913.0,129.0,1.4,19.0,983.0,599.27,447.61
2016,5,10,12,15,912.5,129.0,1.45,19.0,981.5,649.53,487.15
2016,5,10,12,30,912.0,129.0,1.5,19.0,980.0,698.12,524.47
2016,5,10,12,45,912.0,127.0,1.6,19.0,971.5,743.62,559.25
2016,5,10,13,0,912.0,125.0,1.7,19.0,963.0,786.89,591.87
2016,5,10,13,15,908.5,124.0,1.75,18.5,946.0,825.82,620.74
2016,5,10,13,30,905.0,123.0,1.8,18.0,929.0,861.87,646.93
2016,5,10,13,45,900.5,121.0,1.85,18.0,905.5,893.15,668.74
2016,5,10,14,0,896.0,119.0,1.9,18.0,882.0,921.14,688.44
2016,5,10,14,15,888.5,117.5,1.95,18.0,851.0,943.49,704.51
2016,5,10,14,30,881.0,116.0,2.0,18.0,820.0,962.27,718.39
2016,5,10,14,45,871.5,113.5,2.05,18.0,784.0,974.49,728.12
2016,5,10,15,0,862.0,111.0,2.1,18.0,748.0,982.98,735.63
2016,5,10,15,15,848.5,108.5,2.1,17.5,706.0,997.32,748.07
2016,5,10,15,30,835.0,106.0,2.1,17.0,664.0,994.49,749.25
2016,5,10,15,45,819.5,102.5,2.1,17.0,618.5,984.71,744.72
2016,5,10,16,0,804.0,99.0,2.1,17.0,573.0,971.27,737.94
2016,5,10,16,15,781.5,95.5,2.05,16.5,523.5,947.2,724.84
2016,5,10,16,30,759.0,92.0,2.0,16.0,474.0,919.85,709.48
2016,5,10,16,45,731.5,87.0,1.95,15.5,423.5,882.57,687.01
2016,5,10,17,0,704.0,82.0,1.9,15.0,373.0,849.64,667.19
2016,5,10,17,15,664.0,76.5,1.85,14.5,321.5,795.11,631.14
2016,5,10,17,30,624.0,71.0,1.8,14.0,270.0,739.24,592.9
2016,5,10,17,45,570.0,63.5,1.8,14.0,220.5,666.52,539.52
2016,5,10,18,0,516.0,56.0,1.8,14.0,171.0,594.18,483.73
2016,5,10,18,15,429.5,47.0,1.75,13.5,126.0,492.06,402.07
2016,5,10,18,30,343.0,38.0,1.7,13.0,81.0,393.88,318.84
2016,5,10,18,45,215.0,25.0,1.7,12.5,48.0,259.88,187.13
2016,5,10,19,0,87.0,12.0,1.7,12.0,15.0,77.29,0.0
2016,5,10,19,15,43.5,6.0,1.65,11.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,15,107.0,12.0,1.05,10.0,19.0,9.44,0.0
2016,5,11,5,30,214.0,24.0,1.1,10.0,38.0,19.63,8.08
2016,5,11,5,45,329.0,35.0,1.15,10.5,78.5,28.64,19.38
2016,5,11,6,0,444.0,46.0,1.2,11.0,119.0,37.7,28.07
2016,5,11,6,15,518.0,54.0,1.2,11.0,168.0,44.08,34.18
2016,5,11,6,30,592.0,62.0,1.2,11.0,217.0,50.48,40.12
2016,5,11,6,45,639.5,68.5,1.2,11.5,269.0,55.43,44.51
2016,5,11,7,0,687.0,75.0,1.2,12.0,321.0,60.34,48.73
2016,5,11,7,15,722.0,80.0,1.2,12.5,373.5,63.94,51.67
2016,5,11,7,30,757.0,85.0,1.2,13.0,426.0,72.98,59.36
2016,5,11,7,45,779.0,90.0,1.2,13.5,477.0,76.39,62.0
2016,5,11,8,0,801.0,95.0,1.2,14.0,528.0,79.66,64.49
2016,5,11,8,15,820.5,98.5,1.2,14.0,576.5,81.72,66.05
2016,5,11,8,30,840.0,102.0,1.2,14.0,625.0,83.68,67.53
2016,5,11,8,45,850.0,107.5,1.2,14.5,669.0,86.5,69.62
2016,5,11,9,0,860.0,113.0,1.2,15.0,713.0,89.1,71.52
2016,5,11,9,15,871.5,115.0,1.2,15.5,753.0,99.13,79.73
2016,5,11,9,30,883.0,117.0,1.2,16.0,793.0,99.95,80.07
2016,5,11,9,45,898.0,115.5,1.25,16.5,829.0,99.0,78.97
2016,5,11,10,0,913.0,114.0,1.3,17.0,865.0,154.44,89.42
2016,5,11,10,15,919.5,115.0,1.35,17.0,893.0,212.0,125.05
2016,5,11,10,30,926.0,116.0,1.4,17.0,921.0,270.28,170.64
2016,5,11,10,45,933.0,115.0,1.45,17.0,942.5,328.06,220.02
2016,5,11,11,0,940.0,114.0,1.5,17.0,964.0,386.14,270.91
2016,5,11,11,15,942.5,114.5,1.55,17.0,977.5,443.51,321.12
2016,5,11,11,30,945.0,115.0,1.6,17.0,991.0,500.31,369.85
2016,5,11,11,45,947.5,114.0,1.65,17.5,997.0,555.35,415.21
2016,5,11,12,0,950.0,113.0,1.7,18.0,1003.0,609.32,458.3
2016,5,11,12,15,949.5,113.0,1.75,17.5,1001.5,660.95,500.19
2016,5,11,12,30,949.0,113.0,1.8,17.0,1000.0,710.81,539.88
2016,5,11,12,45,942.5,115.5,1.85,17.0,989.0,756.47,574.7
2016,5,11,13,0,936.0,118.0,1.9,17.0,978.0,799.51,606.96
2016,5,11,13,15,932.0,117.0,1.9,17.0,961.0,838.75,634.36
2016,5,11,13,30,928.0,116.0,1.9,17.0,944.0,875.01,659.11
2016,5,11,13,45,920.5,116.0,1.9,17.0,919.0,906.08,680.31
2016,5,11,14,0,913.0,116.0,1.9,17.0,894.0,933.74,699.26
2016,5,11,14,15,905.5,114.5,1.85,16.5,863.5,956.45,715.72
2016,5,11,14,30,898.0,113.0,1.8,16.0,833.0,975.53,729.92
2016,5,11,14,45,887.0,111.5,1.75,16.0,796.0,987.59,738.25
2016,5,11,15,0,876.0,110.0,1.7,16.0,759.0,995.87,744.3
2016,5,11,15,15,863.0,107.5,1.65,15.5,717.0,997.33,747.44
2016,5,11,15,30,850.0,105.0,1.6,15.0,675.0,1008.61,757.31
2016,5,11,15,45,834.5,102.0,1.55,15.0,629.0,999.5,752.38
2016,5,11,16,0,819.0,99.0,1.5,15.0,583.0,986.71,745.39
2016,5,11,16,15,797.0,95.5,1.45,14.5,533.5,963.14,732.7
2016,5,11,16,30,775.0,92.0,1.4,14.0,484.0,936.24,717.8
2016,5,11,16,45,748.0,87.0,1.35,14.0,433.0,899.35,694.58
2016,5,11,17,0,721.0,82.0,1.3,14.0,382.0,866.65,673.99
2016,5,11,17,15,681.0,76.5,1.25,13.5,329.5,811.85,638.4
2016,5,11,17,30,641.0,71.0,1.2,13.0,277.0,755.66,600.66
2016,5,11,17,45,587.5,64.0,1.2,13.0,227.0,683.73,548.98
2016,5,11,18,0,534.0,57.0,1.2,13.0,177.0,612.04,494.77
2016,5,11,18,15,447.0,47.5,1.15,12.5,130.5,508.25,413.06
2016,5,11,18,30,360.0,38.0,1.1,12.0,84.0,408.49,329.77
2016,5,11,18,45,228.5,25.5,1.1,11.5,50.0,273.34,200.65
2016,5,11,19,0,97.0,13.0,1.1,11.0,16.0,85.91,0.0
2016,5,11,19,15,48.5,6.5,1.1,10.5,8.0,5.11,0.0
2016,5,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,12,5,15,69.0,13.0,1.45,8.0,18.0,10.23,0.0
2016,5,12,5,30,138.0,26.0,1.5,8.0,36.0,19.65,8.76
2016,5,12,5,45,240.5,41.0,1.6,8.5,74.5,30.97,21.65
2016,5,12,6,0,343.0,56.0,1.7,9.0,113.0,42.29,32.44
2016,5,12,6,15,206.0,79.5,1.65,9.0,117.0,57.48,46.57
2016,5,12,6,30,69.0,103.0,1.6,9.0,121.0,73.03,60.83
2016,5,12,6,45,84.5,123.5,1.6,9.5,150.5,86.83,73.11
2016,5,12,7,0,100.0,144.0,1.6,10.0,180.0,98.45,83.18
2016,5,12,7,15,106.5,167.5,1.55,10.5,211.0,112.61,95.27
2016,5,12,7,30,113.0,191.0,1.5,11.0,242.0,126.34,106.76
2016,5,12,7,45,122.5,214.5,1.5,11.5,276.0,139.7,117.74
2016,5,12,8,0,132.0,238.0,1.5,12.0,310.0,152.62,128.19
2016,5,12,8,15,256.5,243.0,1.5,12.0,398.0,151.68,126.93
2016,5,12,8,30,381.0,248.0,1.5,12.0,486.0,156.57,130.71
2016,5,12,8,45,495.0,227.0,1.5,12.5,559.5,139.03,115.17
2016,5,12,9,0,609.0,206.0,1.5,13.0,633.0,127.68,105.04
2016,5,12,9,15,721.5,171.0,1.5,13.5,704.5,108.08,87.95
2016,5,12,9,30,834.0,136.0,1.5,14.0,776.0,98.83,79.75
2016,5,12,9,45,719.0,204.5,1.5,14.5,773.5,121.61,98.76
2016,5,12,10,0,604.0,273.0,1.5,15.0,771.0,196.14,133.11
2016,5,12,10,15,555.5,308.0,1.5,15.0,777.5,253.05,173.52
2016,5,12,10,30,507.0,343.0,1.5,15.0,784.0,302.51,213.91
2016,5,12,10,45,559.5,329.5,1.5,15.0,827.0,348.55,249.97
2016,5,12,11,0,612.0,316.0,1.5,15.0,870.0,400.04,291.57
2016,5,12,11,15,756.5,225.5,1.55,15.0,921.0,439.45,323.55
2016,5,12,11,30,901.0,135.0,1.6,15.0,972.0,494.46,368.87
2016,5,12,11,45,901.5,135.5,1.65,15.5,977.5,547.51,412.88
2016,5,12,12,0,902.0,136.0,1.7,16.0,983.0,599.48,454.67
2016,5,12,12,15,901.5,136.0,1.75,16.0,981.5,649.24,494.45
2016,5,12,12,30,901.0,136.0,1.8,16.0,980.0,697.36,532.04
2016,5,12,12,45,886.0,144.0,1.85,16.0,967.0,739.5,564.33
2016,5,12,13,0,871.0,152.0,1.9,16.0,954.0,778.64,593.82
2016,5,12,13,15,867.0,150.5,1.9,15.5,937.5,815.85,622.32
2016,5,12,13,30,863.0,149.0,1.9,15.0,921.0,850.24,647.3
2016,5,12,13,45,852.5,150.0,1.95,15.0,896.0,891.66,676.38
2016,5,12,14,0,842.0,151.0,2.0,15.0,871.0,917.14,694.53
2016,5,12,14,15,699.0,216.5,2.0,15.0,800.0,888.72,675.44
2016,5,12,14,30,556.0,282.0,2.0,15.0,729.0,835.84,637.27
2016,5,12,14,45,567.0,260.5,2.05,15.0,698.5,845.22,646.87
2016,5,12,15,0,578.0,239.0,2.1,15.0,668.0,851.53,653.84
2016,5,12,15,15,671.0,189.5,2.1,14.5,660.5,917.2,703.43
2016,5,12,15,30,764.0,140.0,2.1,14.0,653.0,969.49,741.5
2016,5,12,15,45,744.0,136.0,2.15,14.0,607.5,954.84,733.43
2016,5,12,16,0,724.0,132.0,2.2,14.0,562.0,936.68,723.75
2016,5,12,16,15,529.0,165.0,2.2,13.5,464.5,767.55,607.59
2016,5,12,16,30,334.0,198.0,2.2,13.0,367.0,585.82,473.47
2016,5,12,16,45,318.5,177.5,2.25,13.0,325.5,548.12,447.93
2016,5,12,17,0,303.0,157.0,2.3,13.0,284.0,508.76,419.44
2016,5,12,17,15,272.0,142.0,2.3,12.5,244.5,460.47,383.14
2016,5,12,17,30,241.0,127.0,2.3,12.0,205.0,412.22,345.73
2016,5,12,17,45,220.5,106.5,2.35,11.5,168.0,365.8,308.97
2016,5,12,18,0,200.0,86.0,2.4,11.0,131.0,318.77,270.11
2016,5,12,18,15,159.0,66.5,2.35,10.5,97.0,254.73,214.7
2016,5,12,18,30,118.0,47.0,2.3,10.0,63.0,191.28,158.0
2016,5,12,18,45,59.0,29.5,2.3,10.0,37.5,100.66,73.57
2016,5,12,19,0,0.0,12.0,2.3,10.0,12.0,9.44,0.0
2016,5,12,19,15,0.0,6.0,2.25,10.0,6.0,4.72,0.0
2016,5,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,5,15,14.5,12.5,1.85,8.5,13.5,9.83,0.0
2016,5,13,5,30,29.0,25.0,1.9,9.0,27.0,18.94,8.63
2016,5,13,5,45,68.5,44.0,1.95,9.5,54.0,32.51,22.95
2016,5,13,6,0,108.0,63.0,2.0,10.0,81.0,45.93,35.58
2016,5,13,6,15,131.5,84.0,1.95,10.0,113.5,60.26,48.89
2016,5,13,6,30,155.0,105.0,1.9,10.0,146.0,74.34,61.77
2016,5,13,6,45,180.0,123.5,1.9,10.5,181.0,86.8,72.81
2016,5,13,7,0,205.0,142.0,1.9,11.0,216.0,96.77,81.38
2016,5,13,7,15,425.0,120.0,1.9,11.0,304.0,84.24,70.01
2016,5,13,7,30,645.0,98.0,1.9,11.0,392.0,73.91,60.62
2016,5,13,7,45,335.0,150.5,1.9,11.5,304.5,99.02,82.41
2016,5,13,8,0,25.0,203.0,1.9,12.0,217.0,144.37,121.29
2016,5,13,8,15,31.0,227.0,1.9,12.0,245.5,151.85,127.2
2016,5,13,8,30,37.0,251.0,1.9,12.0,274.0,165.63,138.55
2016,5,13,8,45,36.0,266.5,1.95,12.5,291.0,174.51,145.42
2016,5,13,9,0,35.0,282.0,2.0,13.0,308.0,183.15,152.03
2016,5,13,9,15,45.0,310.0,2.05,13.0,344.0,198.01,164.13
2016,5,13,9,30,55.0,338.0,2.1,13.0,380.0,212.32,175.69
2016,5,13,9,45,118.0,372.5,2.2,13.5,468.5,215.5,177.68
2016,5,13,10,0,181.0,407.0,2.3,14.0,557.0,252.25,192.07
2016,5,13,10,15,324.5,379.5,2.35,14.0,658.5,266.33,194.87
2016,5,13,10,30,468.0,352.0,2.4,14.0,760.0,299.64,215.07
2016,5,13,10,45,703.0,232.5,2.5,14.0,862.0,327.83,231.68
2016,5,13,11,0,938.0,113.0,2.6,14.0,964.0,387.08,277.01
2016,5,13,11,15,940.5,113.5,2.65,14.0,978.0,444.14,328.16
2016,5,13,11,30,943.0,114.0,2.7,14.0,992.0,500.64,377.87
2016,5,13,11,45,945.0,114.0,2.8,14.0,998.0,555.8,425.45
2016,5,13,12,0,947.0,114.0,2.9,14.0,1004.0,609.92,470.99
2016,5,13,12,15,947.0,114.0,2.9,13.5,1003.0,661.58,514.08
2016,5,13,12,30,947.0,114.0,2.9,13.0,1002.0,711.53,554.94
2016,5,13,12,45,950.0,110.5,2.9,13.0,994.0,758.86,592.04
2016,5,13,13,0,953.0,107.0,2.9,13.0,986.0,804.03,626.81
2016,5,13,13,15,950.5,106.0,2.8,12.5,970.0,844.66,656.37
2016,5,13,13,30,948.0,105.0,2.7,12.0,954.0,882.39,683.61
2016,5,13,13,45,947.0,102.0,2.65,12.0,931.5,916.46,707.3
2016,5,13,14,0,946.0,99.0,2.6,12.0,909.0,947.29,728.68
2016,5,13,14,15,940.0,98.0,2.55,12.0,878.5,972.18,745.97
2016,5,13,14,30,934.0,97.0,2.5,12.0,848.0,993.47,760.89
2016,5,13,14,45,769.5,163.0,2.5,12.0,764.0,941.27,726.11
2016,5,13,15,0,605.0,229.0,2.5,12.0,680.0,875.33,680.85
2016,5,13,15,15,546.5,232.0,2.45,11.5,622.0,827.74,649.38
2016,5,13,15,30,488.0,235.0,2.4,11.0,564.0,783.99,619.69
2016,5,13,15,45,685.0,157.0,2.35,11.0,584.0,918.94,720.55
2016,5,13,16,0,882.0,79.0,2.3,11.0,604.0,1013.32,786.29
2016,5,13,16,15,474.5,145.5,2.25,10.5,425.0,687.87,554.92
2016,5,13,16,30,67.0,212.0,2.2,10.0,246.0,283.21,232.61
2016,5,13,16,45,44.0,182.0,2.15,10.0,203.5,229.35,189.96
2016,5,13,17,0,21.0,152.0,2.1,10.0,161.0,156.46,129.02
2016,5,13,17,15,17.0,133.0,2.05,9.5,139.5,136.22,112.51
2016,5,13,17,30,13.0,114.0,2.0,9.0,118.0,115.79,95.38
2016,5,13,17,45,7.0,95.5,2.0,9.0,97.5,93.9,76.37
2016,5,13,18,0,1.0,77.0,2.0,9.0,77.0,71.84,56.89
2016,5,13,18,15,233.5,55.5,1.95,8.5,86.5,322.95,275.72
2016,5,13,18,30,466.0,34.0,1.9,8.0,96.0,493.8,407.28
2016,5,13,18,45,321.0,24.5,1.85,8.0,58.5,349.1,267.81
2016,5,13,19,0,176.0,15.0,1.8,8.0,21.0,186.47,0.0
2016,5,13,19,15,88.0,7.5,1.8,8.0,10.5,71.41,0.0
2016,5,13,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,140.5,12.0,1.45,10.0,22.5,9.44,0.0
2016,5,14,5,30,281.0,24.0,1.5,10.0,45.0,19.75,9.57
2016,5,14,5,45,390.0,33.0,1.55,10.5,86.0,27.24,18.3
2016,5,14,6,0,499.0,42.0,1.6,11.0,127.0,34.83,25.58
2016,5,14,6,15,566.0,48.0,1.6,11.0,176.0,39.84,30.4
2016,5,14,6,30,633.0,54.0,1.6,11.0,225.0,48.64,38.47
2016,5,14,6,45,322.0,90.0,1.6,11.5,177.5,64.57,52.7
2016,5,14,7,0,11.0,126.0,1.6,12.0,130.0,91.31,76.25
2016,5,14,7,15,395.5,99.5,1.55,12.0,280.0,70.84,57.84
2016,5,14,7,30,780.0,73.0,1.5,12.0,430.0,64.68,52.21
2016,5,14,7,45,409.5,144.5,1.5,12.5,333.5,96.99,80.3
2016,5,14,8,0,39.0,216.0,1.5,13.0,237.0,145.06,121.31
2016,5,14,8,15,29.5,221.5,1.45,13.0,238.5,148.93,124.08
2016,5,14,8,30,20.0,227.0,1.4,13.0,240.0,161.36,134.22
2016,5,14,8,45,59.0,276.0,1.35,13.0,317.0,180.01,149.5
2016,5,14,9,0,98.0,325.0,1.3,13.0,394.0,205.85,170.58
2016,5,14,9,15,86.0,339.0,1.3,13.0,402.0,213.04,176.04
2016,5,14,9,30,74.0,353.0,1.3,13.0,410.0,219.9,181.31
2016,5,14,9,45,52.0,340.5,1.3,13.5,381.5,214.57,176.24
2016,5,14,10,0,30.0,328.0,1.3,14.0,353.0,214.94,167.18
2016,5,14,10,15,81.5,382.0,1.3,14.0,452.5,258.68,198.55
2016,5,14,10,30,133.0,436.0,1.3,14.0,552.0,296.3,225.01
2016,5,14,10,45,75.5,371.0,1.3,14.0,437.5,272.73,209.48
2016,5,14,11,0,18.0,306.0,1.3,14.0,323.0,231.26,179.56
2016,5,14,11,15,90.0,390.5,1.3,14.0,474.5,310.59,239.58
2016,5,14,11,30,162.0,475.0,1.3,14.0,626.0,402.04,307.8
2016,5,14,11,45,116.0,462.5,1.35,14.5,571.0,390.82,299.68
2016,5,14,12,0,70.0,450.0,1.4,15.0,516.0,374.57,287.75
2016,5,14,12,15,61.5,439.5,1.4,15.0,498.0,372.94,286.97
2016,5,14,12,30,53.0,429.0,1.4,15.0,480.0,369.69,284.8
2016,5,14,12,45,68.5,439.5,1.45,15.0,503.5,398.33,306.92
2016,5,14,13,0,84.0,450.0,1.5,15.0,527.0,428.84,330.22
