Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,13,15,158.0,448.5,1.5,14.5,591.0,508.39,391.33
2016,5,14,13,30,232.0,447.0,1.5,14.0,655.0,583.86,448.53
2016,5,14,13,45,167.0,432.0,1.55,14.0,580.0,532.78,410.56
2016,5,14,14,0,102.0,417.0,1.6,14.0,505.0,457.72,355.07
2016,5,14,14,15,57.5,332.5,1.65,14.0,382.0,345.7,271.02
2016,5,14,14,30,13.0,248.0,1.7,14.0,259.0,213.43,167.83
2016,5,14,14,45,27.0,279.5,1.75,14.0,300.5,276.79,219.05
2016,5,14,15,0,41.0,311.0,1.8,14.0,342.0,327.89,259.54
2016,5,14,15,15,38.0,290.5,1.8,14.0,318.0,309.66,245.7
2016,5,14,15,30,35.0,270.0,1.8,14.0,294.0,290.66,231.5
2016,5,14,15,45,28.0,243.5,1.8,14.0,262.0,260.19,207.97
2016,5,14,16,0,21.0,217.0,1.8,14.0,230.0,207.67,166.5
2016,5,14,16,15,23.5,204.0,1.8,13.5,217.0,200.9,162.2
2016,5,14,16,30,26.0,191.0,1.8,13.0,204.0,194.2,157.76
2016,5,14,16,45,201.5,169.0,1.85,13.0,255.0,418.15,345.07
2016,5,14,17,0,377.0,147.0,1.9,13.0,306.0,594.2,485.91
2016,5,14,17,15,347.0,133.0,1.85,12.5,265.0,545.49,448.78
2016,5,14,17,30,317.0,119.0,1.8,12.0,224.0,473.01,394.26
2016,5,14,17,45,413.5,90.0,1.8,12.0,201.5,545.65,453.14
2016,5,14,18,0,510.0,61.0,1.8,12.0,179.0,595.32,489.76
2016,5,14,18,15,425.5,51.5,1.75,11.5,133.5,494.23,407.82
2016,5,14,18,30,341.0,42.0,1.7,11.0,88.0,396.75,325.59
2016,5,14,18,45,170.5,31.0,1.65,11.0,54.0,231.52,177.67
2016,5,14,19,0,0.0,20.0,1.6,11.0,20.0,21.59,0.0
2016,5,14,19,15,0.0,10.0,1.6,10.5,10.0,7.87,0.0
2016,5,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,5,15,104.0,13.5,3.25,9.0,22.0,10.62,0.0
2016,5,15,5,30,208.0,27.0,3.3,9.0,44.0,20.64,10.61
2016,5,15,5,45,331.5,37.0,3.35,9.5,85.5,30.16,20.97
2016,5,15,6,0,455.0,47.0,3.4,10.0,127.0,38.46,28.93
2016,5,15,6,15,525.5,54.5,3.3,10.5,175.5,44.43,34.58
2016,5,15,6,30,596.0,62.0,3.2,11.0,224.0,50.43,40.07
2016,5,15,6,45,652.5,65.5,3.15,11.5,276.5,53.35,42.61
2016,5,15,7,0,709.0,69.0,3.1,12.0,329.0,60.99,49.27
2016,5,15,7,15,741.5,73.5,3.1,12.5,381.0,64.6,52.22
2016,5,15,7,30,774.0,78.0,3.1,13.0,433.0,68.14,55.06
2016,5,15,7,45,802.0,80.0,3.1,13.5,484.5,69.77,56.18
2016,5,15,8,0,830.0,82.0,3.1,14.0,536.0,71.41,57.3
2016,5,15,8,15,847.5,84.5,3.1,14.5,584.5,81.43,65.69
2016,5,15,8,30,865.0,87.0,3.1,15.0,633.0,83.64,67.25
2016,5,15,8,45,880.0,89.0,3.1,15.5,677.5,85.33,68.38
2016,5,15,9,0,895.0,91.0,3.1,16.0,722.0,86.89,69.4
2016,5,15,9,15,905.5,92.5,3.1,16.0,761.5,87.9,70.09
2016,5,15,9,30,916.0,94.0,3.1,16.0,801.0,88.78,70.69
2016,5,15,9,45,925.0,94.5,3.15,16.5,835.5,94.69,75.42
2016,5,15,10,0,934.0,95.0,3.2,17.0,870.0,151.74,85.18
2016,5,15,10,15,940.0,96.5,3.3,17.0,897.5,210.08,123.04
2016,5,15,10,30,946.0,98.0,3.4,17.0,925.0,269.1,170.5
2016,5,15,10,45,947.5,100.0,3.5,17.0,945.0,327.64,221.82
2016,5,15,11,0,949.0,102.0,3.6,17.0,965.0,385.95,274.18
2016,5,15,11,15,951.5,102.5,3.65,17.0,979.0,443.24,325.43
2016,5,15,11,30,954.0,103.0,3.7,17.0,993.0,499.95,375.25
2016,5,15,11,45,952.0,105.0,3.8,17.0,998.0,554.66,422.45
2016,5,15,12,0,950.0,107.0,3.9,17.0,1003.0,607.97,467.33
2016,5,15,12,15,950.0,107.0,3.95,17.0,1001.5,659.44,509.55
2016,5,15,12,30,950.0,107.0,4.0,17.0,1000.0,709.2,549.46
2016,5,15,12,45,947.5,107.0,4.05,17.0,990.5,755.27,585.81
2016,5,15,13,0,945.0,107.0,4.1,17.0,981.0,798.94,619.7
2016,5,15,13,15,941.5,106.5,4.1,17.0,964.5,838.78,648.34
2016,5,15,13,30,938.0,106.0,4.1,17.0,948.0,875.71,674.73
2016,5,15,13,45,934.5,104.0,4.15,17.0,925.0,908.18,698.19
2016,5,15,14,0,931.0,102.0,4.2,17.0,902.0,937.35,719.41
2016,5,15,14,15,924.0,101.0,4.25,16.5,871.5,960.91,738.21
2016,5,15,14,30,917.0,100.0,4.3,16.0,841.0,980.87,754.69
2016,5,15,14,45,908.0,98.5,4.35,16.0,804.5,994.74,765.93
2016,5,15,15,0,899.0,97.0,4.4,16.0,768.0,1004.86,774.81
2016,5,15,15,15,887.0,95.0,4.4,15.5,726.5,1007.71,779.89
2016,5,15,15,30,875.0,93.0,4.4,15.0,685.0,1006.8,782.6
2016,5,15,15,45,857.0,91.5,4.45,15.0,639.0,996.73,778.04
2016,5,15,16,0,839.0,90.0,4.5,15.0,593.0,996.17,780.41
2016,5,15,16,15,819.0,87.0,4.45,14.5,543.5,975.16,768.88
2016,5,15,16,30,799.0,84.0,4.4,14.0,494.0,950.83,755.07
2016,5,15,16,45,768.5,81.0,4.4,14.0,442.5,912.78,730.13
2016,5,15,17,0,738.0,78.0,4.4,14.0,391.0,872.06,702.86
2016,5,15,17,15,700.5,73.0,4.35,13.5,339.5,819.58,667.04
2016,5,15,17,30,663.0,68.0,4.3,13.0,288.0,772.63,634.21
2016,5,15,17,45,603.0,63.0,4.25,13.0,236.5,696.97,576.47
2016,5,15,18,0,543.0,58.0,4.2,13.0,185.0,621.76,516.68
2016,5,15,18,15,460.5,49.5,4.15,12.5,139.0,522.94,435.87
2016,5,15,18,30,378.0,41.0,4.1,12.0,93.0,427.54,353.73
2016,5,15,18,45,247.0,29.0,4.05,11.5,57.0,293.66,230.02
2016,5,15,19,0,116.0,17.0,4.0,11.0,21.0,141.09,0.0
2016,5,15,19,15,58.0,8.5,3.95,11.0,10.5,49.89,0.0
2016,5,15,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,15,85.0,14.5,3.3,9.5,21.0,11.41,0.0
2016,5,16,5,30,170.0,29.0,3.3,10.0,42.0,21.96,11.86
2016,5,16,5,45,278.5,41.0,3.3,10.5,82.0,31.21,21.83
2016,5,16,6,0,387.0,53.0,3.3,11.0,122.0,42.74,32.65
2016,5,16,6,15,458.5,62.0,3.25,11.5,169.0,49.61,39.09
2016,5,16,6,30,530.0,71.0,3.2,12.0,216.0,56.44,45.29
2016,5,16,6,45,586.5,76.5,3.15,12.5,267.5,60.44,48.77
2016,5,16,7,0,643.0,82.0,3.1,13.0,319.0,64.49,52.18
2016,5,16,7,15,679.0,87.0,3.05,13.5,370.5,67.85,54.88
2016,5,16,7,30,715.0,92.0,3.0,14.0,422.0,71.17,57.49
2016,5,16,7,45,745.5,94.5,3.0,14.5,473.0,78.69,63.75
2016,5,16,8,0,776.0,97.0,3.0,15.0,524.0,80.27,64.76
2016,5,16,8,15,796.0,100.5,2.95,15.5,572.0,82.24,66.11
2016,5,16,8,30,816.0,104.0,2.9,16.0,620.0,84.11,67.38
2016,5,16,8,45,833.5,105.5,2.85,16.5,665.0,84.57,67.44
2016,5,16,9,0,851.0,107.0,2.8,17.0,710.0,94.55,75.62
2016,5,16,9,15,863.0,109.5,2.75,17.0,749.5,95.83,76.52
2016,5,16,9,30,875.0,112.0,2.7,17.0,789.0,96.96,77.3
2016,5,16,9,45,890.5,110.0,2.7,17.5,824.5,102.65,81.8
2016,5,16,10,0,906.0,108.0,2.7,18.0,860.0,157.21,89.78
2016,5,16,10,15,912.5,109.0,2.7,18.0,888.0,213.85,126.5
2016,5,16,10,30,919.0,110.0,2.7,18.0,916.0,271.21,172.32
2016,5,16,10,45,923.0,111.5,2.75,18.5,937.0,328.7,221.74
2016,5,16,11,0,927.0,113.0,2.8,19.0,958.0,386.23,272.12
2016,5,16,11,15,930.0,113.5,2.9,19.0,971.5,442.62,321.87
2016,5,16,11,30,933.0,114.0,3.0,19.0,985.0,498.52,370.33
2016,5,16,11,45,933.5,114.5,3.1,19.0,991.0,552.5,416.21
2016,5,16,12,0,934.0,115.0,3.2,19.0,997.0,605.33,460.02
2016,5,16,12,15,933.5,115.0,3.3,19.0,995.5,655.85,501.02
2016,5,16,12,30,933.0,115.0,3.4,19.0,994.0,704.66,539.81
2016,5,16,12,45,930.0,115.5,3.5,19.0,984.5,750.18,575.4
2016,5,16,13,0,927.0,116.0,3.6,19.0,975.0,793.34,608.65
2016,5,16,13,15,923.5,115.5,3.7,19.0,958.5,832.69,637.32
2016,5,16,13,30,920.0,115.0,3.8,19.0,942.0,869.19,663.59
2016,5,16,13,45,914.0,114.0,3.9,19.0,918.0,900.07,685.98
2016,5,16,14,0,908.0,113.0,4.0,19.0,894.0,927.62,706.17
2016,5,16,14,15,900.5,111.5,4.05,18.5,864.0,949.89,723.93
2016,5,16,14,30,893.0,110.0,4.1,18.0,834.0,968.58,739.43
2016,5,16,14,45,878.5,110.5,4.15,18.0,796.5,978.98,748.03
2016,5,16,15,0,864.0,111.0,4.2,18.0,759.0,985.62,754.28
2016,5,16,15,15,851.0,109.0,4.25,17.5,717.5,987.36,758.78
2016,5,16,15,30,838.0,107.0,4.3,17.0,676.0,999.17,770.52
2016,5,16,15,45,814.5,107.0,4.35,17.0,629.0,985.36,763.12
2016,5,16,16,0,791.0,107.0,4.4,17.0,582.0,967.9,753.57
2016,5,16,16,15,768.5,103.0,4.4,16.5,533.0,943.25,739.96
2016,5,16,16,30,746.0,99.0,4.4,16.0,484.0,915.35,723.93
2016,5,16,16,45,716.0,94.5,4.4,16.0,433.5,883.64,703.53
2016,5,16,17,0,686.0,90.0,4.4,16.0,383.0,842.66,675.98
2016,5,16,17,15,646.0,84.5,4.35,15.5,331.5,788.4,638.78
2016,5,16,17,30,606.0,79.0,4.3,15.0,280.0,732.75,599.31
2016,5,16,17,45,548.0,72.0,4.3,14.5,230.5,657.19,542.93
2016,5,16,18,0,490.0,65.0,4.3,14.0,181.0,581.95,484.14
2016,5,16,18,15,406.5,55.0,4.2,13.5,136.0,481.5,401.68
2016,5,16,18,30,323.0,45.0,4.1,13.0,91.0,381.35,315.84
2016,5,16,18,45,207.0,31.5,4.1,12.5,56.5,260.77,204.91
2016,5,16,19,0,91.0,18.0,4.1,12.0,22.0,124.33,0.0
2016,5,16,19,15,45.5,9.0,4.05,12.0,11.0,40.99,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,140.5,13.0,1.8,12.5,25.0,10.23,0.0
2016,5,17,5,30,281.0,26.0,1.8,13.0,50.0,21.35,11.44
2016,5,17,5,45,385.5,35.5,1.8,13.5,91.5,29.19,19.84
2016,5,17,6,0,490.0,45.0,1.8,14.0,133.0,37.09,27.29
2016,5,17,6,15,557.0,52.0,1.8,14.0,182.0,42.78,32.65
2016,5,17,6,30,624.0,59.0,1.8,14.0,231.0,48.49,37.87
2016,5,17,6,45,668.5,64.5,1.8,14.5,282.5,52.83,41.64
2016,5,17,7,0,713.0,70.0,1.8,15.0,334.0,61.79,49.38
2016,5,17,7,15,745.5,74.0,1.75,15.5,386.0,65.01,51.94
2016,5,17,7,30,778.0,78.0,1.7,16.0,438.0,68.19,54.42
2016,5,17,7,45,801.0,81.5,1.7,16.5,489.0,70.76,56.34
2016,5,17,8,0,824.0,85.0,1.7,17.0,540.0,73.25,58.17
2016,5,17,8,15,842.5,88.0,1.7,17.0,588.0,75.22,59.66
2016,5,17,8,30,861.0,91.0,1.7,17.0,636.0,85.94,68.65
2016,5,17,8,45,875.0,93.5,1.7,17.5,680.5,87.83,69.9
2016,5,17,9,0,889.0,96.0,1.7,18.0,725.0,89.56,71.04
2016,5,17,9,15,899.5,97.5,1.7,18.0,765.0,90.47,71.63
2016,5,17,9,30,910.0,99.0,1.7,18.0,805.0,91.25,72.14
2016,5,17,9,45,919.5,100.0,1.7,18.5,839.5,99.89,79.1
2016,5,17,10,0,929.0,101.0,1.7,19.0,874.0,156.89,87.91
2016,5,17,10,15,934.5,102.0,1.7,19.0,901.5,214.52,125.19
2016,5,17,10,30,940.0,103.0,1.7,19.0,929.0,272.75,171.39
2016,5,17,10,45,943.5,104.5,1.75,19.5,949.5,331.12,221.07
2016,5,17,11,0,947.0,106.0,1.8,20.0,970.0,389.46,271.54
2016,5,17,11,15,949.0,106.5,1.85,20.0,983.5,446.37,321.0
2016,5,17,11,30,951.0,107.0,1.9,20.0,997.0,502.64,368.94
2016,5,17,11,45,951.0,108.0,1.95,20.5,1002.5,557.44,413.72
2016,5,17,12,0,951.0,109.0,2.0,21.0,1008.0,611.03,456.14
2016,5,17,12,15,950.5,109.0,2.05,21.0,1006.5,662.17,496.41
2016,5,17,12,30,950.0,109.0,2.1,21.0,1005.0,711.57,534.4
2016,5,17,12,45,945.5,110.0,2.2,21.0,995.0,757.0,569.04
2016,5,17,13,0,941.0,111.0,2.3,21.0,985.0,799.91,601.31
2016,5,17,13,15,937.5,110.5,2.35,21.0,968.0,839.63,628.96
2016,5,17,13,30,934.0,110.0,2.4,21.0,951.0,876.46,654.41
2016,5,17,13,45,928.5,109.0,2.45,21.0,927.0,908.06,676.34
2016,5,17,14,0,923.0,108.0,2.5,21.0,903.0,936.33,696.12
2016,5,17,14,15,916.0,106.5,2.55,20.5,872.5,959.29,713.85
2016,5,17,14,30,909.0,105.0,2.6,20.0,842.0,978.65,729.43
2016,5,17,14,45,899.0,103.5,2.7,20.0,805.5,991.49,739.95
2016,5,17,15,0,889.0,102.0,2.8,20.0,769.0,1000.58,748.22
2016,5,17,15,15,876.5,100.0,2.8,20.0,727.5,1002.9,751.28
2016,5,17,15,30,864.0,98.0,2.8,20.0,686.0,1001.5,752.1
2016,5,17,15,45,847.0,95.5,2.85,20.0,640.0,991.31,747.67
2016,5,17,16,0,830.0,93.0,2.9,20.0,594.0,990.76,749.97
2016,5,17,16,15,809.0,90.0,2.9,19.5,545.0,968.77,738.72
2016,5,17,16,30,788.0,87.0,2.9,19.0,496.0,943.49,725.32
2016,5,17,16,45,758.0,84.0,2.9,19.0,444.5,906.03,701.88
2016,5,17,17,0,728.0,81.0,2.9,19.0,393.0,865.9,676.23
2016,5,17,17,15,690.0,76.0,2.85,18.0,341.0,819.97,647.88
2016,5,17,17,30,652.0,71.0,2.8,17.0,289.0,766.29,612.66
2016,5,17,17,45,594.0,65.5,2.8,16.5,238.5,692.0,559.4
2016,5,17,18,0,536.0,60.0,2.8,16.0,188.0,618.05,503.76
2016,5,17,18,15,456.0,51.0,2.75,15.5,142.0,520.93,426.63
2016,5,17,18,30,376.0,42.0,2.7,15.0,96.0,427.12,348.13
2016,5,17,18,45,252.5,30.0,2.7,14.5,60.0,299.15,234.19
2016,5,17,19,0,129.0,18.0,2.7,14.0,24.0,154.75,19.51
2016,5,17,19,15,64.5,9.0,2.65,13.5,12.0,55.17,0.0
2016,5,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,115.0,14.0,1.65,15.0,24.0,10.73,0.0
2016,5,18,5,30,230.0,28.0,1.6,15.0,48.0,22.81,12.68
2016,5,18,5,45,329.0,39.5,1.55,15.5,88.0,32.11,22.22
2016,5,18,6,0,428.0,51.0,1.5,16.0,128.0,41.37,30.83
2016,5,18,6,15,495.0,59.0,1.4,16.5,175.5,47.55,36.52
2016,5,18,6,30,562.0,67.0,1.3,17.0,223.0,53.72,42.01
2016,5,18,6,45,606.5,73.5,1.25,17.5,273.0,58.46,46.06
2016,5,18,7,0,651.0,80.0,1.2,18.0,323.0,63.14,49.94
2016,5,18,7,15,685.0,85.0,1.15,18.0,373.5,66.54,52.73
2016,5,18,7,30,719.0,90.0,1.1,18.0,424.0,69.87,55.42
2016,5,18,7,45,740.0,95.5,1.1,18.0,473.0,79.21,63.25
2016,5,18,8,0,761.0,101.0,1.1,18.0,522.0,82.58,65.89
2016,5,18,8,15,780.5,104.5,1.15,18.0,569.0,84.41,67.23
2016,5,18,8,30,800.0,108.0,1.2,18.0,616.0,86.15,68.5
2016,5,18,8,45,811.0,112.5,1.25,18.5,658.5,88.15,69.86
2016,5,18,9,0,822.0,117.0,1.3,19.0,701.0,89.97,71.06
2016,5,18,9,15,833.5,119.5,1.35,19.0,739.5,90.48,71.32
2016,5,18,9,30,845.0,122.0,1.4,19.0,778.0,100.97,79.96
2016,5,18,9,45,859.5,120.5,1.5,19.5,813.0,108.86,74.94
2016,5,18,10,0,874.0,119.0,1.6,20.0,848.0,161.87,93.08
2016,5,18,10,15,880.5,120.5,1.6,20.0,875.0,216.93,128.75
2016,5,18,10,30,887.0,122.0,1.6,20.0,902.0,272.74,172.81
2016,5,18,10,45,893.5,122.0,1.65,20.0,923.0,328.26,220.11
2016,5,18,11,0,900.0,122.0,1.7,20.0,944.0,384.09,268.63
2016,5,18,11,15,903.0,122.5,1.7,20.0,957.5,438.98,316.06
2016,5,18,11,30,906.0,123.0,1.7,20.0,971.0,493.44,362.12
2016,5,18,11,45,908.5,122.5,1.75,20.0,978.0,546.36,406.0
2016,5,18,12,0,911.0,122.0,1.8,20.0,985.0,598.38,447.99
2016,5,18,12,15,911.0,122.0,1.9,20.0,983.5,648.11,487.49
2016,5,18,12,30,911.0,122.0,2.0,20.0,982.0,696.25,524.93
2016,5,18,12,45,906.0,124.0,2.1,20.0,972.5,740.61,558.89
2016,5,18,13,0,901.0,126.0,2.2,20.0,963.0,782.6,590.57
2016,5,18,13,15,898.0,125.0,2.3,19.5,947.5,821.1,619.62
2016,5,18,13,30,895.0,124.0,2.4,19.0,932.0,856.83,646.18
2016,5,18,13,45,888.0,124.5,2.5,19.0,908.5,887.54,668.18
2016,5,18,14,0,881.0,125.0,2.6,19.0,885.0,915.02,688.11
2016,5,18,14,15,874.0,123.0,2.65,18.5,855.5,936.82,705.24
2016,5,18,14,30,867.0,121.0,2.7,18.0,826.0,955.12,720.24
2016,5,18,14,45,863.5,116.0,2.8,18.0,792.0,970.21,732.35
2016,5,18,15,0,860.0,111.0,2.9,18.0,758.0,981.69,742.24
2016,5,18,15,15,848.5,109.0,3.0,18.0,718.0,984.84,746.7
2016,5,18,15,30,837.0,107.0,3.1,18.0,678.0,998.13,758.3
2016,5,18,15,45,825.5,102.5,3.25,18.0,634.0,991.16,756.61
2016,5,18,16,0,814.0,98.0,3.4,18.0,590.0,980.58,752.69
2016,5,18,16,15,794.0,94.5,3.5,17.5,542.0,959.04,742.25
2016,5,18,16,30,774.0,91.0,3.6,17.0,494.0,934.23,729.44
2016,5,18,16,45,745.0,87.5,3.75,16.5,443.0,897.25,707.96
2016,5,18,17,0,716.0,84.0,3.9,16.0,392.0,864.39,688.9
2016,5,18,17,15,678.5,79.0,3.95,15.5,341.0,812.86,654.76
2016,5,18,17,30,641.0,74.0,4.0,15.0,290.0,759.86,618.32
2016,5,18,17,45,580.5,68.5,4.1,14.5,239.5,683.36,562.24
2016,5,18,18,0,520.0,63.0,4.2,14.0,189.0,607.25,503.75
2016,5,18,18,15,438.5,54.5,4.2,13.5,143.0,509.66,424.55
2016,5,18,18,30,357.0,46.0,4.2,13.0,97.0,415.01,343.86
2016,5,18,18,45,229.0,33.0,4.25,13.0,61.0,280.42,223.04
2016,5,18,19,0,101.0,20.0,4.3,13.0,25.0,137.85,32.62
2016,5,18,19,15,50.5,10.0,4.35,12.5,12.5,45.54,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,5,15,82.0,15.5,5.25,8.0,23.0,11.78,0.0
2016,5,19,5,30,164.0,31.0,5.4,8.0,46.0,23.39,13.75
2016,5,19,5,45,247.0,46.0,5.55,8.5,83.5,34.58,25.1
2016,5,19,6,0,330.0,61.0,5.7,9.0,121.0,45.69,35.61
2016,5,19,6,15,384.0,74.0,5.6,9.0,165.0,55.07,44.45
2016,5,19,6,30,438.0,87.0,5.5,9.0,209.0,64.3,52.96
2016,5,19,6,45,507.5,88.0,5.45,9.5,257.0,67.73,55.94
2016,5,19,7,0,577.0,89.0,5.4,10.0,305.0,68.32,56.23
2016,5,19,7,15,665.5,81.5,5.35,10.5,365.5,63.79,51.87
2016,5,19,7,30,754.0,74.0,5.3,11.0,426.0,64.83,52.52
2016,5,19,7,45,803.0,81.0,5.3,11.5,493.5,70.43,57.19
2016,5,19,8,0,852.0,88.0,5.3,12.0,561.0,75.9,61.69
2016,5,19,8,15,869.0,91.0,5.25,12.0,609.5,77.8,63.14
2016,5,19,8,30,886.0,94.0,5.2,12.0,658.0,88.41,72.22
2016,5,19,8,45,899.5,96.0,5.2,12.5,702.5,89.98,73.24
2016,5,19,9,0,913.0,98.0,5.2,13.0,747.0,91.4,74.13
2016,5,19,9,15,922.5,100.0,5.2,13.0,786.5,92.55,74.95
2016,5,19,9,30,932.0,102.0,5.2,13.0,826.0,93.54,75.65
2016,5,19,9,45,758.0,195.0,5.2,13.5,800.5,125.63,90.84
2016,5,19,10,0,584.0,288.0,5.2,14.0,775.0,210.7,145.32
2016,5,19,10,15,763.0,202.0,5.2,14.0,860.5,229.66,147.96
2016,5,19,10,30,942.0,116.0,5.2,14.0,946.0,282.34,184.1
2016,5,19,10,45,745.5,235.5,5.25,14.0,902.0,345.49,246.66
2016,5,19,11,0,549.0,355.0,5.3,14.0,858.0,405.4,304.24
2016,5,19,11,15,527.5,373.5,5.3,14.0,862.5,449.49,343.03
2016,5,19,11,30,506.0,392.0,5.3,14.0,867.0,491.88,379.63
2016,5,19,11,45,520.5,381.5,5.35,14.5,873.0,532.31,413.12
2016,5,19,12,0,535.0,371.0,5.4,15.0,879.0,573.26,446.44
2016,5,19,12,15,367.5,427.0,5.5,15.0,776.0,550.87,430.82
2016,5,19,12,30,200.0,483.0,5.6,15.0,673.0,510.45,399.67
2016,5,19,12,45,582.0,296.0,5.7,15.5,839.5,662.48,521.84
2016,5,19,13,0,964.0,109.0,5.8,16.0,1006.0,815.78,643.33
2016,5,19,13,15,960.0,108.5,5.9,15.5,988.5,855.9,674.2
2016,5,19,13,30,956.0,108.0,6.0,15.0,971.0,893.04,703.49
2016,5,19,13,45,946.5,109.0,6.1,15.0,945.5,923.7,726.84
2016,5,19,14,0,937.0,110.0,6.2,15.0,920.0,950.84,747.75
2016,5,19,14,15,929.5,108.5,6.2,14.5,889.0,973.77,766.66
2016,5,19,14,30,922.0,107.0,6.2,14.0,858.0,993.03,783.12
2016,5,19,14,45,747.5,177.0,6.2,13.5,768.5,943.81,749.9
2016,5,19,15,0,573.0,247.0,6.2,13.0,679.0,854.66,684.83
2016,5,19,15,15,612.5,214.5,6.2,12.5,653.5,883.56,711.18
2016,5,19,15,30,652.0,182.0,6.2,12.0,628.0,902.71,728.89
2016,5,19,15,45,573.5,191.5,6.25,11.5,564.5,831.68,678.49
2016,5,19,16,0,495.0,201.0,6.3,11.0,501.0,769.34,632.77
2016,5,19,16,15,456.5,193.5,6.25,10.5,452.5,726.11,601.76
2016,5,19,16,30,418.0,186.0,6.2,10.0,404.0,680.87,568.57
2016,5,19,16,45,394.5,173.5,6.2,10.0,362.5,643.42,540.63
2016,5,19,17,0,371.0,161.0,6.2,10.0,321.0,580.26,492.07
2016,5,19,17,15,355.0,142.0,6.1,9.5,279.5,540.04,461.74
2016,5,19,17,30,339.0,123.0,6.0,9.0,238.0,521.74,448.0
2016,5,19,17,45,308.5,105.5,5.95,9.0,197.0,444.3,384.28
2016,5,19,18,0,278.0,88.0,5.9,9.0,156.0,390.11,337.86
2016,5,19,18,15,236.0,70.5,5.9,9.0,118.5,325.92,281.02
2016,5,19,18,30,194.0,53.0,5.9,9.0,81.0,262.88,223.41
2016,5,19,18,45,121.5,36.5,5.9,9.0,51.5,178.08,143.62
2016,5,19,19,0,49.0,20.0,5.9,9.0,22.0,82.35,25.44
2016,5,19,19,15,24.5,10.0,5.9,9.0,11.0,26.15,0.0
2016,5,19,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,125.5,15.5,4.25,7.0,27.0,11.87,0.0
2016,5,20,5,30,251.0,31.0,4.2,7.0,54.0,25.36,15.64
2016,5,20,5,45,362.5,41.0,4.2,7.5,96.0,33.48,24.28
2016,5,20,6,0,474.0,51.0,4.2,8.0,138.0,41.68,32.16
2016,5,20,6,15,542.0,58.0,4.2,8.0,187.0,47.19,37.49
2016,5,20,6,30,610.0,65.0,4.2,8.0,236.0,52.75,42.67
2016,5,20,6,45,658.5,70.0,4.25,8.5,288.0,56.61,46.07
2016,5,20,7,0,707.0,75.0,4.3,9.0,340.0,60.5,49.38
2016,5,20,7,15,739.5,79.0,4.25,9.0,392.5,68.57,56.49
2016,5,20,7,30,772.0,83.0,4.2,9.0,445.0,71.62,59.01
2016,5,20,7,45,795.0,87.0,4.2,9.5,495.5,74.4,61.16
2016,5,20,8,0,818.0,91.0,4.2,10.0,546.0,77.09,63.21
2016,5,20,8,15,500.0,191.5,4.2,10.0,477.0,123.09,103.44
2016,5,20,8,30,182.0,292.0,4.2,10.0,408.0,181.36,153.58
2016,5,20,8,45,308.5,283.5,4.2,10.5,496.5,170.77,143.69
2016,5,20,9,0,435.0,275.0,4.2,11.0,585.0,158.76,132.8
2016,5,20,9,15,336.0,323.0,4.15,11.0,570.5,187.08,156.67
2016,5,20,9,30,237.0,371.0,4.1,11.0,556.0,218.35,182.74
2016,5,20,9,45,579.0,240.0,4.1,11.5,717.0,142.0,105.99
2016,5,20,10,0,921.0,109.0,4.1,12.0,878.0,163.39,95.36
2016,5,20,10,15,927.0,110.0,4.1,12.0,905.5,220.54,134.33
2016,5,20,10,30,933.0,111.0,4.1,12.0,933.0,278.34,182.22
2016,5,20,10,45,935.0,113.0,4.1,12.0,953.5,336.07,233.93
2016,5,20,11,0,937.0,115.0,4.1,12.0,974.0,393.64,286.56
2016,5,20,11,15,940.0,116.0,4.05,12.0,987.5,450.63,338.27
2016,5,20,11,30,943.0,117.0,4.0,12.0,1001.0,507.16,388.59
2016,5,20,11,45,940.5,119.0,4.0,12.0,1006.5,560.94,435.64
2016,5,20,12,0,938.0,121.0,4.0,12.0,1012.0,613.35,480.3
2016,5,20,12,15,937.5,121.0,4.0,12.0,1010.0,663.99,522.42
2016,5,20,12,30,937.0,121.0,4.0,12.0,1008.0,712.96,562.2
2016,5,20,12,45,932.0,123.0,4.05,12.0,998.0,758.4,598.58
2016,5,20,13,0,927.0,125.0,4.1,12.0,988.0,801.41,632.46
2016,5,20,13,15,923.0,124.0,4.1,12.0,971.5,840.09,661.25
2016,5,20,13,30,919.0,123.0,4.1,12.0,955.0,875.86,687.28
2016,5,20,13,45,913.0,122.5,4.1,12.0,931.0,907.29,710.18
2016,5,20,14,0,907.0,122.0,4.1,12.0,907.0,935.43,730.77
2016,5,20,14,15,899.5,120.0,4.05,12.0,876.5,957.39,746.77
2016,5,20,14,30,892.0,118.0,4.0,12.0,846.0,975.73,760.34
2016,5,20,14,45,882.0,116.5,4.0,12.0,809.5,988.55,770.5
2016,5,20,15,0,872.0,115.0,4.0,12.0,773.0,997.68,778.27
2016,5,20,15,15,859.0,112.5,3.95,11.5,731.5,999.07,781.93
2016,5,20,15,30,846.0,110.0,3.9,11.0,690.0,1010.67,793.05
2016,5,20,15,45,828.5,107.5,3.9,11.0,644.0,1000.11,787.5
2016,5,20,16,0,811.0,105.0,3.9,11.0,598.0,985.9,779.68
2016,5,20,16,15,789.0,101.5,3.85,10.5,549.0,962.39,766.38
2016,5,20,16,30,767.0,98.0,3.8,10.0,500.0,935.59,750.67
2016,5,20,16,45,737.5,94.0,3.8,10.0,449.0,904.56,730.66
2016,5,20,17,0,708.0,90.0,3.8,10.0,398.0,864.57,703.69
2016,5,20,17,15,669.0,84.5,3.75,9.5,346.0,811.02,666.87
2016,5,20,17,30,630.0,79.0,3.7,9.0,294.0,756.01,627.76
2016,5,20,17,45,573.5,72.5,3.65,9.0,244.0,682.07,571.14
2016,5,20,18,0,517.0,66.0,3.6,9.0,194.0,608.33,512.36
2016,5,20,18,15,436.0,57.0,3.5,8.5,147.5,510.49,431.95
2016,5,20,18,30,355.0,48.0,3.4,8.0,101.0,415.56,350.21
2016,5,20,18,45,233.5,35.0,3.35,8.0,64.5,286.76,233.89
2016,5,20,19,0,112.0,22.0,3.3,8.0,28.0,152.21,63.52
2016,5,20,19,15,56.0,11.0,3.25,8.0,14.0,50.47,0.0
2016,5,20,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.0,1.25,8.0,7.0,5.31,0.0
2016,5,21,5,30,0.0,14.0,1.3,8.0,14.0,10.64,3.33
2016,5,21,5,45,0.0,25.5,1.4,8.0,25.5,19.44,11.78
2016,5,21,6,0,0.0,37.0,1.5,8.0,37.0,28.26,20.09
2016,5,21,6,15,0.0,50.5,1.55,8.0,50.5,38.66,29.78
2016,5,21,6,30,0.0,64.0,1.6,8.0,64.0,48.72,39.03
2016,5,21,6,45,0.0,78.5,1.7,8.0,78.5,59.35,48.67
2016,5,21,7,0,0.0,93.0,1.8,8.0,93.0,69.91,58.1
2016,5,21,7,15,0.0,115.5,1.8,8.0,115.5,85.74,72.13
2016,5,21,7,30,0.0,138.0,1.8,8.0,138.0,101.34,85.77
2016,5,21,7,45,6.5,164.0,1.8,8.5,167.5,119.09,100.95
2016,5,21,8,0,13.0,190.0,1.8,9.0,197.0,136.58,115.67
2016,5,21,8,15,41.0,234.0,1.75,9.0,260.0,156.13,132.2
2016,5,21,8,30,69.0,278.0,1.7,9.0,323.0,180.42,152.59
2016,5,21,8,45,40.0,249.5,1.7,9.0,276.5,166.01,139.78
2016,5,21,9,0,11.0,221.0,1.7,9.0,230.0,159.44,133.85
2016,5,21,9,15,31.5,280.5,1.7,9.0,305.5,182.96,153.6
2016,5,21,9,30,52.0,340.0,1.7,9.0,381.0,213.36,178.87
2016,5,21,9,45,45.5,345.5,1.7,9.5,382.5,218.05,173.52
2016,5,21,10,0,39.0,351.0,1.7,10.0,384.0,228.71,180.48
2016,5,21,10,15,48.5,377.0,1.7,10.0,419.0,252.03,197.98
2016,5,21,10,30,58.0,403.0,1.7,10.0,454.0,277.36,217.3
2016,5,21,10,45,100.5,433.5,1.7,10.0,524.5,316.52,246.44
2016,5,21,11,0,143.0,464.0,1.7,10.0,595.0,351.0,272.42
2016,5,21,11,15,106.5,456.0,1.7,10.0,554.5,358.76,279.93
2016,5,21,11,30,70.0,448.0,1.7,10.0,514.0,350.91,274.96
2016,5,21,11,45,73.0,453.5,1.7,10.0,522.5,367.42,288.09
2016,5,21,12,0,76.0,459.0,1.7,10.0,531.0,384.44,301.44
2016,5,21,12,15,127.0,472.0,1.7,10.0,592.5,437.57,342.53
2016,5,21,12,30,178.0,485.0,1.7,10.0,654.0,497.54,388.35
2016,5,21,12,45,259.5,461.0,1.75,10.5,705.0,560.94,436.47
2016,5,21,13,0,341.0,437.0,1.8,11.0,756.0,626.55,485.78
2016,5,21,13,15,331.5,432.5,1.8,11.0,738.5,641.49,496.95
2016,5,21,13,30,322.0,428.0,1.8,11.0,721.0,654.23,506.85
2016,5,21,13,45,265.0,429.0,1.85,11.0,665.5,629.03,488.51
2016,5,21,14,0,208.0,430.0,1.9,11.0,610.0,581.43,453.9
2016,5,21,14,15,140.0,403.5,1.9,11.0,523.0,508.68,399.55
2016,5,21,14,30,72.0,377.0,1.9,11.0,436.0,409.11,323.61
2016,5,21,14,45,179.0,362.0,1.95,11.0,499.5,528.13,418.82
2016,5,21,15,0,286.0,347.0,2.0,11.0,563.0,652.47,514.18
2016,5,21,15,15,281.0,327.0,2.0,11.0,530.5,638.78,504.5
2016,5,21,15,30,276.0,307.0,2.0,11.0,498.0,622.93,494.42
2016,5,21,15,45,174.5,285.5,2.05,11.0,403.5,479.9,386.01
2016,5,21,16,0,73.0,264.0,2.1,11.0,309.0,334.58,271.45
2016,5,21,16,15,50.5,231.0,2.1,11.0,261.0,279.61,235.56
2016,5,21,16,30,28.0,198.0,2.1,11.0,213.0,223.56,182.81
2016,5,21,16,45,165.0,182.0,2.15,11.0,255.5,371.98,309.75
2016,5,21,17,0,302.0,166.0,2.2,11.0,298.0,517.29,429.27
2016,5,21,17,15,276.5,150.0,2.15,10.5,259.5,473.11,394.99
2016,5,21,17,30,251.0,134.0,2.1,10.0,221.0,428.59,360.78
2016,5,21,17,45,362.0,103.0,2.05,10.0,205.5,513.66,432.13
2016,5,21,18,0,473.0,72.0,2.0,10.0,190.0,574.77,479.31
2016,5,21,18,15,395.0,61.5,1.9,9.5,145.0,473.92,396.87
2016,5,21,18,30,317.0,51.0,1.8,9.0,100.0,384.58,321.21
2016,5,21,18,45,210.5,37.0,1.75,9.0,64.5,271.09,219.52
2016,5,21,19,0,104.0,23.0,1.7,9.0,29.0,148.76,70.6
2016,5,21,19,15,52.0,11.5,1.6,8.5,14.5,47.9,0.0
2016,5,21,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,5,15,109.5,17.0,1.0,8.0,27.0,12.95,0.0
2016,5,22,5,30,219.0,34.0,1.0,8.0,54.0,25.79,16.24
2016,5,22,5,45,312.5,46.0,1.05,8.5,94.5,34.99,25.64
2016,5,22,6,0,406.0,58.0,1.1,9.0,135.0,46.71,36.66
2016,5,22,6,15,473.0,67.0,1.1,9.0,182.5,53.45,43.07
2016,5,22,6,30,540.0,76.0,1.1,9.0,230.0,60.15,49.24
2016,5,22,6,45,574.0,86.5,1.15,9.5,279.0,67.44,55.67
2016,5,22,7,0,608.0,97.0,1.2,10.0,328.0,74.45,61.69
2016,5,22,7,15,488.0,134.0,1.2,10.0,336.5,93.82,78.71
2016,5,22,7,30,368.0,171.0,1.2,10.0,345.0,116.51,98.38
2016,5,22,7,45,402.5,184.5,1.2,10.5,394.0,120.03,100.86
2016,5,22,8,0,437.0,198.0,1.2,11.0,443.0,126.87,106.25
2016,5,22,8,15,447.0,214.0,1.2,11.0,483.0,134.16,112.17
2016,5,22,8,30,457.0,230.0,1.2,11.0,523.0,140.98,117.66
2016,5,22,8,45,324.0,283.0,1.2,11.5,498.0,170.88,142.5
2016,5,22,9,0,191.0,336.0,1.2,12.0,473.0,202.09,167.91
2016,5,22,9,15,275.0,338.5,1.2,12.0,547.0,192.07,159.06
2016,5,22,9,30,359.0,341.0,1.2,12.0,621.0,193.89,160.29
2016,5,22,9,45,407.5,335.5,1.25,12.0,666.5,185.22,141.17
2016,5,22,10,0,456.0,330.0,1.3,12.0,712.0,219.53,156.25
2016,5,22,10,15,395.0,372.0,1.35,12.0,710.5,277.99,201.34
2016,5,22,10,30,334.0,414.0,1.4,12.0,709.0,317.74,235.07
2016,5,22,10,45,360.0,409.0,1.45,12.5,733.5,351.65,261.65
2016,5,22,11,0,386.0,404.0,1.5,13.0,758.0,388.22,290.96
2016,5,22,11,15,414.0,404.0,1.55,13.0,789.0,423.26,319.85
2016,5,22,11,30,442.0,404.0,1.6,13.0,820.0,470.91,358.11
2016,5,22,11,45,367.5,434.5,1.65,13.0,782.5,494.24,378.2
2016,5,22,12,0,293.0,465.0,1.7,13.0,745.0,504.92,387.86
2016,5,22,12,15,331.0,447.0,1.75,12.5,762.5,543.15,418.67
2016,5,22,12,30,369.0,429.0,1.8,12.0,780.0,583.35,450.75
2016,5,22,12,45,378.0,420.5,1.85,12.0,777.0,612.24,473.26
2016,5,22,13,0,387.0,412.0,1.9,12.0,774.0,640.36,495.12
2016,5,22,13,15,410.0,396.0,1.95,12.0,773.5,681.16,526.11
2016,5,22,13,30,433.0,380.0,2.0,12.0,773.0,715.08,552.03
2016,5,22,13,45,450.5,363.5,2.05,12.0,763.5,742.89,573.52
2016,5,22,14,0,468.0,347.0,2.1,12.0,754.0,769.1,593.92
2016,5,22,14,15,480.5,328.0,2.1,12.0,733.0,786.65,607.82
2016,5,22,14,30,493.0,309.0,2.1,12.0,712.0,801.82,620.2
2016,5,22,14,45,471.5,299.0,2.15,12.0,671.5,790.39,613.49
2016,5,22,15,0,450.0,289.0,2.2,12.0,631.0,775.57,604.6
2016,5,22,15,15,444.0,275.0,2.2,11.5,597.0,769.06,602.8
2016,5,22,15,30,438.0,261.0,2.2,11.0,563.0,759.83,599.03
2016,5,22,15,45,452.0,237.0,2.2,11.0,531.0,757.73,600.12
2016,5,22,16,0,466.0,213.0,2.2,11.0,499.0,752.69,599.15
2016,5,22,16,15,413.0,207.0,2.2,11.0,445.0,696.44,561.55
2016,5,22,16,30,360.0,201.0,2.2,11.0,391.0,613.72,498.54
2016,5,22,16,45,344.0,182.0,2.2,11.0,349.0,577.2,473.07
2016,5,22,17,0,328.0,163.0,2.2,11.0,307.0,539.07,445.49
2016,5,22,17,15,301.0,147.5,2.2,10.5,267.0,493.52,411.82
2016,5,22,17,30,274.0,132.0,2.2,10.0,227.0,447.61,376.85
2016,5,22,17,45,256.0,112.0,2.2,10.0,189.0,403.44,341.82
2016,5,22,18,0,238.0,92.0,2.2,10.0,151.0,358.48,304.83
2016,5,22,18,15,200.0,73.5,2.1,9.5,115.5,297.49,252.82
2016,5,22,18,30,162.0,55.0,2.0,9.0,80.0,237.22,199.64
2016,5,22,18,45,105.5,38.0,1.9,9.0,52.0,165.39,133.62
2016,5,22,19,0,49.0,21.0,1.8,9.0,24.0,84.83,42.39
2016,5,22,19,15,24.5,10.5,1.75,8.5,12.0,26.58,0.0
2016,5,22,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,15,116.5,16.0,1.6,8.5,27.0,12.24,0.0
2016,5,23,5,30,233.0,32.0,1.6,9.0,54.0,24.42,15.08
2016,5,23,5,45,329.0,43.0,1.65,9.5,94.5,34.83,25.39
2016,5,23,6,0,425.0,54.0,1.7,10.0,135.0,43.6,33.71
2016,5,23,6,15,351.0,78.5,1.7,10.0,159.0,57.77,46.78
2016,5,23,6,30,277.0,103.0,1.7,10.0,183.0,73.81,61.32
2016,5,23,6,45,306.5,118.5,1.75,10.5,222.5,84.15,70.4
2016,5,23,7,0,336.0,134.0,1.8,11.0,262.0,94.24,79.05
2016,5,23,7,15,298.0,162.5,1.8,11.5,288.0,110.34,92.82
2016,5,23,7,30,260.0,191.0,1.8,12.0,314.0,125.48,105.51
2016,5,23,7,45,510.0,147.0,1.8,12.5,421.0,100.32,83.03
2016,5,23,8,0,760.0,103.0,1.8,13.0,528.0,83.76,68.21
2016,5,23,8,15,779.0,106.0,1.8,13.0,575.0,85.2,69.26
2016,5,23,8,30,798.0,109.0,1.8,13.0,622.0,86.56,70.22
2016,5,23,8,45,812.0,112.5,1.85,13.5,665.0,87.99,71.12
2016,5,23,9,0,826.0,116.0,1.9,14.0,708.0,89.29,71.91
2016,5,23,9,15,837.5,118.5,1.9,14.0,746.5,89.8,72.18
2016,5,23,9,30,849.0,121.0,1.9,14.0,785.0,100.46,81.13
2016,5,23,9,45,582.0,255.0,1.9,14.0,719.0,151.94,111.67
2016,5,23,10,0,315.0,389.0,1.9,14.0,653.0,246.01,181.51
2016,5,23,10,15,345.5,389.5,1.9,14.0,688.5,278.74,203.03
2016,5,23,10,30,376.0,390.0,1.9,14.0,724.0,315.03,230.33
2016,5,23,10,45,445.0,381.5,1.95,14.5,785.0,350.28,256.81
2016,5,23,11,0,514.0,373.0,2.0,15.0,846.0,404.89,299.32
2016,5,23,11,15,504.0,385.5,2.0,14.5,855.0,448.1,336.23
2016,5,23,11,30,494.0,398.0,2.0,14.0,864.0,490.71,372.09
2016,5,23,11,45,469.0,407.0,2.05,14.0,851.5,522.93,399.06
2016,5,23,12,0,444.0,416.0,2.1,14.0,839.0,552.66,423.4
2016,5,23,12,15,666.5,276.5,2.1,14.0,910.0,622.08,478.39
2016,5,23,12,30,889.0,137.0,2.1,14.0,981.0,693.58,535.45
2016,5,23,12,45,889.0,135.5,2.15,14.0,973.0,738.02,569.75
2016,5,23,13,0,889.0,134.0,2.2,14.0,965.0,780.39,602.13
2016,5,23,13,15,885.5,133.0,2.2,13.5,949.0,818.11,630.66
2016,5,23,13,30,882.0,132.0,2.2,13.0,933.0,853.07,656.37
2016,5,23,13,45,877.5,130.0,2.2,13.0,910.0,883.38,677.64
2016,5,23,14,0,873.0,128.0,2.2,13.0,887.0,910.52,696.77
2016,5,23,14,15,697.5,215.5,2.2,13.0,809.0,886.44,680.43
2016,5,23,14,30,522.0,303.0,2.2,13.0,731.0,823.38,633.48
2016,5,23,14,45,515.0,286.5,2.2,13.0,693.5,820.11,633.39
2016,5,23,15,0,508.0,270.0,2.2,13.0,656.0,813.58,630.49
2016,5,23,15,15,662.5,192.0,2.2,13.0,667.0,910.81,703.56
2016,5,23,15,30,817.0,114.0,2.2,13.0,678.0,985.68,755.58
2016,5,23,15,45,802.5,110.0,2.2,13.0,634.0,976.27,750.24
2016,5,23,16,0,788.0,106.0,2.2,13.0,590.0,963.32,743.54
2016,5,23,16,15,767.0,102.5,2.2,12.5,542.0,940.89,731.76
2016,5,23,16,30,746.0,99.0,2.2,12.0,494.0,915.26,717.74
2016,5,23,16,45,720.5,94.0,2.25,12.0,444.5,887.15,701.0
2016,5,23,17,0,695.0,89.0,2.3,12.0,395.0,850.06,677.46
2016,5,23,17,15,658.5,83.5,2.35,11.5,344.5,799.23,644.47
2016,5,23,17,30,622.0,78.0,2.4,11.0,294.0,746.93,609.18
2016,5,23,17,45,572.0,71.5,2.45,11.0,245.0,679.42,559.56
2016,5,23,18,0,522.0,65.0,2.5,11.0,196.0,611.91,507.66
2016,5,23,18,15,447.5,56.0,2.5,10.5,151.0,519.93,434.17
2016,5,23,18,30,373.0,47.0,2.5,10.0,106.0,430.7,359.16
2016,5,23,18,45,264.5,35.0,2.5,10.0,69.0,310.45,253.28
2016,5,23,19,0,156.0,23.0,2.5,10.0,32.0,191.15,109.94
2016,5,23,19,15,78.0,11.5,2.5,10.0,16.0,67.39,0.0
2016,5,23,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,5,15,124.5,16.0,2.35,9.0,28.5,12.26,0.0
2016,5,24,5,30,249.0,32.0,2.4,9.0,57.0,26.07,16.56
2016,5,24,5,45,344.5,43.0,2.5,9.5,97.5,34.9,25.46
2016,5,24,6,0,440.0,54.0,2.6,10.0,138.0,43.7,33.79
2016,5,24,6,15,504.5,61.5,2.6,10.0,185.5,49.43,39.25
2016,5,24,6,30,569.0,69.0,2.6,10.0,233.0,55.17,44.53
2016,5,24,6,45,422.5,106.0,2.6,10.5,241.0,76.21,63.32
2016,5,24,7,0,276.0,143.0,2.6,11.0,249.0,98.57,82.94
2016,5,24,7,15,498.5,117.5,2.55,11.5,341.0,83.75,69.37
2016,5,24,7,30,721.0,92.0,2.5,12.0,433.0,71.1,57.81
2016,5,24,7,45,743.5,96.5,2.5,12.5,482.0,79.83,65.18
2016,5,24,8,0,766.0,101.0,2.5,13.0,531.0,82.52,67.17
2016,5,24,8,15,785.0,104.5,2.45,13.0,578.0,84.34,68.53
2016,5,24,8,30,804.0,108.0,2.4,13.0,625.0,86.06,69.8
2016,5,24,8,45,817.5,111.0,2.35,13.5,667.5,87.2,70.45
2016,5,24,9,0,831.0,114.0,2.3,14.0,710.0,88.22,71.01
2016,5,24,9,15,842.0,116.5,2.25,14.0,748.5,98.67,79.79
2016,5,24,9,30,853.0,119.0,2.2,14.0,787.0,99.57,80.37
2016,5,24,9,45,862.5,120.5,2.2,14.5,820.5,114.14,77.14
2016,5,24,10,0,872.0,122.0,2.2,15.0,854.0,167.94,98.76
2016,5,24,10,15,666.5,241.5,2.2,14.5,811.5,238.3,157.68
2016,5,24,10,30,461.0,361.0,2.2,14.0,769.0,307.61,221.69
2016,5,24,10,45,673.5,246.5,2.25,14.0,858.0,333.79,237.67
2016,5,24,11,0,886.0,132.0,2.3,14.0,947.0,388.19,279.7
