Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,11,15,888.5,132.5,2.3,14.0,960.5,441.87,327.45
2016,5,24,11,30,891.0,133.0,2.3,14.0,974.0,495.11,373.84
2016,5,24,11,45,889.0,135.5,2.3,14.0,979.0,546.73,417.79
2016,5,24,12,0,887.0,138.0,2.3,14.0,984.0,597.18,459.55
2016,5,24,12,15,684.0,274.0,2.3,14.0,925.5,630.9,485.44
2016,5,24,12,30,481.0,410.0,2.3,14.0,867.0,644.21,494.24
2016,5,24,12,45,468.5,406.0,2.35,14.0,848.0,668.49,513.42
2016,5,24,13,0,456.0,402.0,2.4,14.0,829.0,690.05,530.25
2016,5,24,13,15,450.5,391.0,2.4,13.5,807.0,708.75,545.78
2016,5,24,13,30,445.0,380.0,2.4,13.0,785.0,724.69,559.28
2016,5,24,13,45,457.5,364.5,2.45,13.0,771.5,749.47,578.69
2016,5,24,14,0,470.0,349.0,2.5,13.0,758.0,772.35,596.68
2016,5,24,14,15,656.0,241.0,2.5,13.0,791.0,871.89,673.06
2016,5,24,14,30,842.0,133.0,2.5,13.0,824.0,956.9,733.53
2016,5,24,14,45,830.0,131.5,2.55,13.0,788.5,967.44,741.57
2016,5,24,15,0,818.0,130.0,2.6,13.0,753.0,974.26,748.01
2016,5,24,15,15,682.5,175.5,2.6,12.5,676.5,913.35,708.64
2016,5,24,15,30,547.0,221.0,2.6,12.0,600.0,827.3,649.89
2016,5,24,15,45,650.5,170.0,2.65,12.0,591.5,897.32,703.95
2016,5,24,16,0,754.0,119.0,2.7,12.0,583.0,943.4,738.18
2016,5,24,16,15,731.5,115.0,2.7,11.5,535.5,926.68,729.47
2016,5,24,16,30,709.0,111.0,2.7,11.0,488.0,899.61,713.97
2016,5,24,16,45,585.5,124.5,2.7,11.0,415.5,788.67,635.73
2016,5,24,17,0,462.0,138.0,2.7,11.0,343.0,666.74,546.98
2016,5,24,17,15,427.0,128.0,2.65,11.0,299.0,616.62,510.68
2016,5,24,17,30,392.0,118.0,2.6,11.0,255.0,565.91,472.1
2016,5,24,17,45,437.0,94.5,2.6,11.0,224.5,572.59,478.66
2016,5,24,18,0,482.0,71.0,2.6,11.0,194.0,582.34,485.79
2016,5,24,18,15,408.5,61.0,2.5,10.5,149.0,490.86,411.35
2016,5,24,18,30,335.0,51.0,2.4,10.0,104.0,399.05,333.85
2016,5,24,18,45,241.5,37.5,2.35,10.0,68.5,295.84,241.83
2016,5,24,19,0,148.0,24.0,2.3,10.0,33.0,187.75,114.35
2016,5,24,19,15,74.0,12.0,2.25,10.0,16.5,64.82,0.0
2016,5,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,5,15,133.0,16.0,2.25,9.0,29.0,12.86,0.0
2016,5,25,5,30,266.0,32.0,2.3,9.0,58.0,26.12,16.67
2016,5,25,5,45,362.0,41.5,2.35,9.5,99.0,33.76,24.47
2016,5,25,6,0,458.0,51.0,2.4,10.0,140.0,41.44,31.78
2016,5,25,6,15,281.5,81.5,2.4,10.0,141.5,59.05,47.94
2016,5,25,6,30,105.0,112.0,2.4,10.0,143.0,78.46,65.51
2016,5,25,6,45,116.0,133.5,2.45,10.5,173.5,92.16,77.56
2016,5,25,7,0,127.0,155.0,2.5,11.0,204.0,105.53,89.08
2016,5,25,7,15,196.5,173.0,2.5,11.5,260.5,117.78,99.39
2016,5,25,7,30,266.0,191.0,2.5,12.0,317.0,125.59,105.67
2016,5,25,7,45,527.5,141.0,2.55,12.5,425.5,97.11,80.27
2016,5,25,8,0,789.0,91.0,2.6,13.0,534.0,76.31,61.72
2016,5,25,8,15,807.0,94.0,2.6,13.0,581.0,78.05,63.05
2016,5,25,8,30,825.0,97.0,2.6,13.0,628.0,79.69,64.28
2016,5,25,8,45,841.0,98.5,2.6,13.5,672.0,89.7,72.62
2016,5,25,9,0,857.0,100.0,2.6,14.0,716.0,90.76,73.2
2016,5,25,9,15,868.0,102.0,2.6,14.0,754.5,91.82,73.93
2016,5,25,9,30,879.0,104.0,2.6,14.0,793.0,92.73,74.55
2016,5,25,9,45,898.0,99.0,2.6,14.5,829.0,105.59,69.3
2016,5,25,10,0,917.0,94.0,2.6,15.0,865.0,158.51,89.45
2016,5,25,10,15,923.0,95.5,2.65,15.0,892.5,215.1,128.23
2016,5,25,10,30,929.0,97.0,2.7,15.0,920.0,272.38,175.29
2016,5,25,10,45,934.0,97.0,2.75,15.5,941.0,328.94,224.82
2016,5,25,11,0,939.0,97.0,2.8,16.0,962.0,385.6,275.18
2016,5,25,11,15,942.0,97.5,2.85,16.0,976.0,441.7,325.2
2016,5,25,11,30,945.0,98.0,2.9,16.0,990.0,497.3,373.83
2016,5,25,11,45,946.5,98.5,2.95,16.0,996.5,551.45,420.13
2016,5,25,12,0,948.0,99.0,3.0,16.0,1003.0,604.56,464.38
2016,5,25,12,15,948.0,99.0,3.1,16.0,1002.5,655.13,505.78
2016,5,25,12,30,948.0,99.0,3.2,16.0,1002.0,704.04,544.98
2016,5,25,12,45,939.5,104.0,3.3,16.0,991.5,749.1,580.43
2016,5,25,13,0,931.0,109.0,3.4,16.0,981.0,791.56,613.34
2016,5,25,13,15,928.5,108.0,3.45,16.0,965.5,830.88,641.7
2016,5,25,13,30,926.0,107.0,3.5,16.0,950.0,867.42,667.93
2016,5,25,13,45,920.5,107.0,3.6,16.0,927.5,899.35,691.22
2016,5,25,14,0,915.0,107.0,3.7,16.0,905.0,928.06,712.36
2016,5,25,14,15,909.0,105.5,3.75,16.0,876.0,951.53,729.65
2016,5,25,14,30,903.0,104.0,3.8,16.0,847.0,971.51,744.69
2016,5,25,14,45,892.5,103.5,3.9,16.0,811.5,984.66,755.51
2016,5,25,15,0,882.0,103.0,4.0,16.0,776.0,994.16,764.03
2016,5,25,15,15,871.0,101.0,4.05,15.5,736.0,997.88,769.89
2016,5,25,15,30,860.0,99.0,4.1,15.0,696.0,997.97,773.45
2016,5,25,15,45,840.5,98.5,4.15,15.0,650.5,1001.02,777.86
2016,5,25,16,0,821.0,98.0,4.2,15.0,605.0,987.25,770.61
2016,5,25,16,15,801.0,95.0,4.2,14.5,556.5,966.44,759.68
2016,5,25,16,30,781.0,92.0,4.2,14.0,508.0,942.37,746.41
2016,5,25,16,45,746.5,90.5,4.25,14.0,456.5,902.39,720.36
2016,5,25,17,0,712.0,89.0,4.3,14.0,405.0,867.0,697.48
2016,5,25,17,15,675.0,84.0,4.3,13.5,354.0,816.16,663.36
2016,5,25,17,30,638.0,79.0,4.3,13.0,303.0,763.79,626.99
2016,5,25,17,45,577.5,74.0,4.3,12.5,252.5,687.98,570.9
2016,5,25,18,0,517.0,69.0,4.3,12.0,202.0,612.38,512.51
2016,5,25,18,15,440.0,60.0,4.2,11.5,155.5,518.07,435.73
2016,5,25,18,30,363.0,51.0,4.1,11.0,109.0,426.36,357.68
2016,5,25,18,45,248.5,38.5,4.05,11.0,72.0,303.01,248.74
2016,5,25,19,0,134.0,26.0,4.0,11.0,35.0,181.73,115.56
2016,5,25,19,15,67.0,13.0,3.95,10.5,17.5,60.4,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,5,15,114.0,17.5,2.85,9.5,29.0,13.35,0.0
2016,5,26,5,30,228.0,35.0,2.8,10.0,58.0,26.57,17.04
2016,5,26,5,45,327.0,46.0,2.75,10.5,99.0,35.11,25.57
2016,5,26,6,0,426.0,57.0,2.7,11.0,140.0,45.94,35.68
2016,5,26,6,15,491.5,65.0,2.65,11.5,187.0,51.97,41.3
2016,5,26,6,30,557.0,73.0,2.6,12.0,234.0,57.99,46.7
2016,5,26,6,45,603.0,79.0,2.6,12.5,284.5,62.24,50.36
2016,5,26,7,0,649.0,85.0,2.6,13.0,335.0,66.46,53.88
2016,5,26,7,15,682.5,90.0,2.55,13.5,385.5,69.73,56.48
2016,5,26,7,30,716.0,95.0,2.5,14.0,436.0,72.93,58.97
2016,5,26,7,45,739.0,99.5,2.45,14.5,485.0,81.79,66.37
2016,5,26,8,0,762.0,104.0,2.4,15.0,534.0,84.42,68.27
2016,5,26,8,15,781.5,107.5,2.35,15.5,581.0,86.17,69.42
2016,5,26,8,30,801.0,111.0,2.3,16.0,628.0,87.82,70.49
2016,5,26,8,45,815.0,114.5,2.3,16.5,671.0,89.21,71.33
2016,5,26,9,0,829.0,118.0,2.3,17.0,714.0,90.46,72.06
2016,5,26,9,15,841.0,120.5,2.3,17.0,753.0,90.94,72.3
2016,5,26,9,30,853.0,123.0,2.3,17.0,792.0,101.51,81.08
2016,5,26,9,45,858.5,127.0,2.3,17.5,825.0,118.31,78.8
2016,5,26,10,0,864.0,131.0,2.3,18.0,858.0,172.66,101.4
2016,5,26,10,15,871.5,132.5,2.35,18.0,885.5,226.95,138.08
2016,5,26,10,30,879.0,134.0,2.4,18.0,913.0,282.1,182.59
2016,5,26,10,45,885.0,134.0,2.5,18.5,934.5,336.69,229.5
2016,5,26,11,0,891.0,134.0,2.6,19.0,956.0,391.56,277.36
2016,5,26,11,15,894.5,135.0,2.65,19.0,970.0,446.12,325.1
2016,5,26,11,30,898.0,136.0,2.7,19.0,984.0,500.37,371.65
2016,5,26,11,45,901.5,135.0,2.8,19.0,991.0,552.89,415.92
2016,5,26,12,0,905.0,134.0,2.9,19.0,998.0,604.65,458.52
2016,5,26,12,15,905.5,134.0,3.0,18.5,997.5,654.3,499.48
2016,5,26,12,30,906.0,134.0,3.1,18.0,997.0,702.5,538.61
2016,5,26,12,45,909.0,130.5,3.25,18.0,990.0,748.14,574.47
2016,5,26,13,0,912.0,127.0,3.4,18.0,983.0,791.79,608.35
2016,5,26,13,15,909.5,126.5,3.5,18.0,967.5,831.35,637.44
2016,5,26,13,30,907.0,126.0,3.6,18.0,952.0,868.2,663.98
2016,5,26,13,45,903.5,124.0,3.7,18.0,930.0,899.99,687.01
2016,5,26,14,0,900.0,122.0,3.8,18.0,908.0,928.62,707.94
2016,5,26,14,15,893.5,120.5,3.85,17.5,879.0,951.69,726.22
2016,5,26,14,30,887.0,119.0,3.9,17.0,850.0,971.29,742.32
2016,5,26,14,45,879.0,117.0,3.95,17.0,815.0,985.42,753.46
2016,5,26,15,0,871.0,115.0,4.0,17.0,780.0,995.94,762.32
2016,5,26,15,15,859.5,112.5,4.0,16.5,740.0,998.84,767.26
2016,5,26,15,30,848.0,110.0,4.0,16.0,700.0,1012.02,779.59
2016,5,26,15,45,831.5,108.0,4.05,16.0,655.0,1003.15,775.61
2016,5,26,16,0,815.0,106.0,4.1,16.0,610.0,990.68,769.41
2016,5,26,16,15,795.0,102.5,4.1,15.5,561.5,969.35,758.2
2016,5,26,16,30,775.0,99.0,4.1,15.0,513.0,944.72,744.63
2016,5,26,16,45,746.0,95.5,4.1,15.0,462.5,907.86,720.72
2016,5,26,17,0,717.0,92.0,4.1,15.0,412.0,876.04,700.21
2016,5,26,17,15,680.0,87.0,4.05,14.5,360.5,825.14,666.09
2016,5,26,17,30,643.0,82.0,4.0,14.0,309.0,772.64,629.79
2016,5,26,17,45,586.5,76.0,4.0,13.5,258.0,699.12,576.05
2016,5,26,18,0,530.0,70.0,4.0,13.0,207.0,625.65,519.97
2016,5,26,18,15,453.5,61.0,3.95,12.5,160.0,531.38,444.23
2016,5,26,18,30,377.0,52.0,3.9,12.0,113.0,439.57,366.94
2016,5,26,18,45,261.0,39.5,3.85,11.5,75.0,314.74,258.28
2016,5,26,19,0,145.0,27.0,3.8,11.0,37.0,193.28,127.87
2016,5,26,19,15,72.5,13.5,3.75,10.5,18.5,64.95,0.0
2016,5,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,115.5,18.0,2.95,9.5,29.5,13.72,0.14
2016,5,27,5,30,231.0,36.0,2.9,10.0,59.0,27.3,17.72
2016,5,27,5,45,335.5,46.5,2.85,10.5,101.0,37.65,27.83
2016,5,27,6,0,440.0,57.0,2.8,11.0,143.0,46.03,35.77
2016,5,27,6,15,505.5,65.0,2.65,11.5,191.0,52.09,41.41
2016,5,27,6,30,571.0,73.0,2.5,12.0,239.0,58.14,46.84
2016,5,27,6,45,623.5,77.5,2.45,12.5,290.5,61.43,49.63
2016,5,27,7,0,676.0,82.0,2.4,13.0,342.0,64.78,52.39
2016,5,27,7,15,708.5,86.5,2.25,13.5,393.5,67.82,54.79
2016,5,27,7,30,741.0,91.0,2.1,14.0,445.0,76.64,62.22
2016,5,27,7,45,770.0,93.0,2.0,14.5,495.5,77.91,62.97
2016,5,27,8,0,799.0,95.0,1.9,15.0,546.0,79.2,63.74
2016,5,27,8,15,817.5,98.5,1.8,15.5,593.5,81.2,65.12
2016,5,27,8,30,836.0,102.0,1.7,16.0,641.0,83.09,66.4
2016,5,27,8,45,851.0,104.0,1.65,16.5,685.0,93.09,74.6
2016,5,27,9,0,866.0,106.0,1.6,17.0,729.0,94.33,75.3
2016,5,27,9,15,876.5,108.0,1.55,17.0,768.0,95.28,75.92
2016,5,27,9,30,887.0,110.0,1.5,17.0,807.0,96.08,76.44
2016,5,27,9,45,899.0,110.0,1.45,17.5,842.0,112.47,73.12
2016,5,27,10,0,911.0,110.0,1.4,18.0,877.0,167.51,95.28
2016,5,27,10,15,916.5,111.0,1.45,18.5,904.0,223.52,132.8
2016,5,27,10,30,922.0,112.0,1.5,19.0,931.0,280.13,177.98
2016,5,27,10,45,926.0,113.0,1.55,19.5,951.5,336.74,226.18
2016,5,27,11,0,930.0,114.0,1.6,20.0,972.0,393.39,275.01
2016,5,27,11,15,932.5,114.5,1.65,20.0,985.5,449.0,323.08
2016,5,27,11,30,935.0,115.0,1.7,20.0,999.0,504.1,369.73
2016,5,27,11,45,934.5,116.5,1.8,20.0,1005.0,557.65,414.23
2016,5,27,12,0,934.0,118.0,1.9,20.0,1011.0,610.05,456.69
2016,5,27,12,15,933.5,118.0,2.0,20.0,1009.5,660.07,496.37
2016,5,27,12,30,933.0,118.0,2.1,20.0,1008.0,708.46,533.96
2016,5,27,12,45,925.5,121.5,2.25,20.0,997.5,752.76,568.13
2016,5,27,13,0,918.0,125.0,2.4,20.0,987.0,794.53,599.95
2016,5,27,13,15,914.5,124.5,2.45,20.0,971.0,833.46,627.61
2016,5,27,13,30,911.0,124.0,2.5,20.0,955.0,869.6,652.74
2016,5,27,13,45,903.0,124.5,2.65,20.0,931.5,899.82,674.67
2016,5,27,14,0,895.0,125.0,2.8,20.0,908.0,926.73,694.49
2016,5,27,14,15,888.5,123.5,2.85,20.0,878.5,949.76,711.03
2016,5,27,14,30,882.0,122.0,2.9,20.0,849.0,969.32,725.4
2016,5,27,14,45,867.5,123.0,3.0,20.0,812.5,980.18,734.52
2016,5,27,15,0,853.0,124.0,3.1,20.0,776.0,1001.72,751.06
2016,5,27,15,15,840.5,121.5,3.2,19.5,735.5,1003.72,756.02
2016,5,27,15,30,828.0,119.0,3.3,19.0,695.0,1001.98,758.8
2016,5,27,15,45,807.5,117.5,3.45,19.0,649.5,989.56,753.41
2016,5,27,16,0,787.0,116.0,3.6,19.0,604.0,973.51,745.63
2016,5,27,16,15,765.5,112.5,3.65,18.5,556.0,950.7,733.88
2016,5,27,16,30,744.0,109.0,3.7,18.0,508.0,932.5,725.31
2016,5,27,16,45,714.0,104.5,3.75,17.5,457.5,894.21,702.28
2016,5,27,17,0,684.0,100.0,3.8,17.0,407.0,853.44,677.05
2016,5,27,17,15,646.0,94.5,3.8,16.5,356.0,801.33,642.48
2016,5,27,17,30,608.0,89.0,3.8,16.0,305.0,747.65,605.64
2016,5,27,17,45,554.0,81.5,3.8,15.5,255.0,675.16,552.9
2016,5,27,18,0,500.0,74.0,3.8,15.0,205.0,602.67,497.85
2016,5,27,18,15,426.0,64.0,3.8,14.5,159.0,510.11,424.01
2016,5,27,18,30,352.0,54.0,3.8,14.0,113.0,417.88,347.0
2016,5,27,18,45,247.0,40.5,3.8,13.5,75.0,304.56,248.49
2016,5,27,19,0,142.0,27.0,3.8,13.0,37.0,191.68,129.69
2016,5,27,19,15,71.0,13.5,3.8,12.5,18.5,63.86,0.0
2016,5,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,28,5,15,113.0,18.0,2.35,10.5,30.0,13.72,0.67
2016,5,28,5,30,226.0,36.0,2.3,11.0,60.0,27.28,17.69
2016,5,28,5,45,320.5,48.0,2.25,11.5,101.0,36.48,26.71
2016,5,28,6,0,415.0,60.0,2.2,12.0,142.0,48.21,37.59
2016,5,28,6,15,480.0,69.0,2.1,12.5,189.5,54.92,43.78
2016,5,28,6,30,545.0,78.0,2.0,13.0,237.0,61.57,49.72
2016,5,28,6,45,592.0,84.5,1.95,13.5,287.5,66.06,53.55
2016,5,28,7,0,639.0,91.0,1.9,14.0,338.0,70.5,57.22
2016,5,28,7,15,673.5,96.5,1.85,14.5,389.0,73.96,59.96
2016,5,28,7,30,708.0,102.0,1.8,15.0,440.0,77.35,62.58
2016,5,28,7,45,735.0,106.0,1.75,15.5,490.0,79.52,64.1
2016,5,28,8,0,762.0,110.0,1.7,16.0,540.0,88.47,71.46
2016,5,28,8,15,781.5,113.5,1.65,16.5,587.5,90.08,72.45
2016,5,28,8,30,801.0,117.0,1.6,17.0,635.0,91.59,73.37
2016,5,28,8,45,817.5,119.5,1.6,17.5,679.0,92.3,73.62
2016,5,28,9,0,834.0,122.0,1.6,18.0,723.0,92.92,73.81
2016,5,28,9,15,846.0,124.5,1.6,18.0,762.0,93.32,73.97
2016,5,28,9,30,858.0,127.0,1.6,18.0,801.0,93.62,74.07
2016,5,28,9,45,866.5,129.0,1.6,18.5,835.0,120.64,79.53
2016,5,28,10,0,875.0,131.0,1.6,19.0,869.0,174.69,101.83
2016,5,28,10,15,882.0,132.5,1.6,19.0,896.5,229.41,138.62
2016,5,28,10,30,889.0,134.0,1.6,19.0,924.0,284.93,183.02
2016,5,28,10,45,893.5,135.0,1.65,19.5,944.5,340.09,229.88
2016,5,28,11,0,898.0,136.0,1.7,20.0,965.0,395.39,277.43
2016,5,28,11,15,900.5,137.0,1.75,20.0,978.5,449.87,324.44
2016,5,28,11,30,903.0,138.0,1.8,20.0,992.0,503.93,370.14
2016,5,28,11,45,904.0,138.5,1.85,20.0,998.0,556.33,413.46
2016,5,28,12,0,905.0,139.0,1.9,20.0,1004.0,607.8,454.9
2016,5,28,12,15,904.5,139.0,1.95,20.0,1002.5,656.91,493.53
2016,5,28,12,30,904.0,139.0,2.0,20.0,1001.0,704.49,530.12
2016,5,28,12,45,898.0,141.0,2.05,20.0,991.0,747.91,562.92
2016,5,28,13,0,892.0,143.0,2.1,20.0,981.0,788.95,593.43
2016,5,28,13,15,688.0,261.5,2.15,20.0,901.5,789.12,590.76
2016,5,28,13,30,484.0,380.0,2.2,20.0,822.0,756.01,564.98
2016,5,28,13,45,679.5,259.0,2.25,20.0,862.5,849.8,635.89
2016,5,28,14,0,875.0,138.0,2.3,20.0,903.0,920.45,686.43
2016,5,28,14,15,867.0,136.0,2.35,20.0,873.5,941.47,701.09
2016,5,28,14,30,859.0,134.0,2.4,20.0,844.0,958.98,714.02
2016,5,28,14,45,850.5,131.0,2.45,20.0,809.0,986.0,733.44
2016,5,28,15,0,842.0,128.0,2.5,20.0,774.0,995.05,741.01
2016,5,28,15,15,829.0,125.5,2.55,19.5,733.0,996.47,745.31
2016,5,28,15,30,816.0,123.0,2.6,19.0,692.0,994.17,747.38
2016,5,28,15,45,801.0,119.0,2.7,19.0,647.5,984.49,743.73
2016,5,28,16,0,786.0,115.0,2.8,19.0,603.0,971.23,737.79
2016,5,28,16,15,764.5,111.0,2.85,18.5,555.0,947.88,725.94
2016,5,28,16,30,743.0,107.0,2.9,18.0,507.0,928.79,717.02
2016,5,28,16,45,717.0,102.0,2.95,18.0,457.5,893.93,695.51
2016,5,28,17,0,691.0,97.0,3.0,18.0,408.0,856.53,671.93
2016,5,28,17,15,654.0,91.5,3.05,17.0,357.0,805.37,640.21
2016,5,28,17,30,617.0,86.0,3.1,16.0,306.0,752.65,606.08
2016,5,28,17,45,567.5,78.5,3.15,15.5,256.5,684.38,557.4
2016,5,28,18,0,518.0,71.0,3.2,15.0,207.0,615.99,506.34
2016,5,28,18,15,444.0,62.0,3.15,14.5,161.0,524.29,433.84
2016,5,28,18,30,370.0,53.0,3.1,14.0,115.0,434.95,359.79
2016,5,28,18,45,265.0,40.0,3.1,13.5,77.0,318.09,259.51
2016,5,28,19,0,160.0,27.0,3.1,13.0,39.0,206.66,143.62
2016,5,28,19,15,80.0,13.5,3.05,12.5,19.5,70.64,0.0
2016,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,5,15,119.0,18.0,2.85,10.5,30.5,13.74,1.14
2016,5,29,5,30,238.0,36.0,2.8,11.0,61.0,27.34,17.78
2016,5,29,5,45,336.0,47.0,2.75,12.0,103.0,38.02,28.01
2016,5,29,6,0,434.0,58.0,2.7,13.0,145.0,46.74,36.12
2016,5,29,6,15,499.0,66.0,2.6,13.5,192.5,52.76,41.68
2016,5,29,6,30,564.0,74.0,2.5,14.0,240.0,58.77,47.02
2016,5,29,6,45,610.5,80.0,2.45,14.5,290.5,63.02,50.64
2016,5,29,7,0,657.0,86.0,2.4,15.0,341.0,67.25,54.13
2016,5,29,7,15,690.0,91.0,2.3,15.5,392.0,70.5,56.69
2016,5,29,7,30,723.0,96.0,2.2,16.0,443.0,73.68,59.14
2016,5,29,7,45,747.0,100.5,2.15,16.5,492.0,82.61,66.54
2016,5,29,8,0,771.0,105.0,2.1,17.0,541.0,85.25,68.43
2016,5,29,8,15,790.0,108.5,2.1,17.5,588.5,86.98,69.54
2016,5,29,8,30,809.0,112.0,2.1,18.0,636.0,88.61,70.58
2016,5,29,8,45,821.5,115.5,2.1,18.5,678.5,89.94,71.36
2016,5,29,9,0,834.0,119.0,2.1,19.0,721.0,91.12,72.03
2016,5,29,9,15,845.5,121.5,2.1,19.0,760.0,91.57,72.24
2016,5,29,9,30,857.0,124.0,2.1,19.0,799.0,102.08,80.89
2016,5,29,9,45,864.5,126.5,2.15,19.5,832.0,119.71,78.31
2016,5,29,10,0,872.0,129.0,2.2,20.0,865.0,173.69,100.82
2016,5,29,10,15,878.5,130.5,2.25,20.0,892.0,228.05,137.5
2016,5,29,10,30,885.0,132.0,2.3,20.0,919.0,283.17,181.76
2016,5,29,10,45,891.0,132.0,2.35,20.0,940.0,337.89,228.81
2016,5,29,11,0,897.0,132.0,2.4,20.0,961.0,392.89,276.91
2016,5,29,11,15,900.0,133.0,2.45,20.0,974.5,447.38,324.33
2016,5,29,11,30,903.0,134.0,2.5,20.0,988.0,501.5,370.52
2016,5,29,11,45,906.5,133.0,2.6,20.5,995.0,554.08,413.79
2016,5,29,12,0,910.0,132.0,2.7,21.0,1002.0,605.91,455.23
2016,5,29,12,15,910.0,131.5,2.75,20.5,1001.0,655.0,495.2
2016,5,29,12,30,910.0,131.0,2.8,20.0,1000.0,702.57,533.26
2016,5,29,12,45,905.0,133.0,2.9,20.0,991.0,746.72,567.32
2016,5,29,13,0,900.0,135.0,3.0,20.0,982.0,788.56,599.13
2016,5,29,13,15,896.5,134.5,3.05,20.0,966.5,827.05,627.12
2016,5,29,13,30,893.0,134.0,3.1,20.0,951.0,862.81,652.27
2016,5,29,13,45,889.5,132.0,3.2,20.0,928.5,894.37,674.87
2016,5,29,14,0,886.0,130.0,3.3,20.0,906.0,922.81,695.42
2016,5,29,14,15,879.5,128.0,3.3,20.0,877.0,945.27,711.33
2016,5,29,14,30,873.0,126.0,3.3,20.0,848.0,964.26,725.04
2016,5,29,14,45,865.0,123.5,3.35,20.0,813.5,977.82,735.6
2016,5,29,15,0,857.0,121.0,3.4,20.0,779.0,987.79,743.94
2016,5,29,15,15,845.0,118.5,3.4,19.5,739.0,1004.47,758.1
2016,5,29,15,30,833.0,116.0,3.4,19.0,699.0,1003.28,760.32
2016,5,29,15,45,818.0,113.0,3.45,19.0,654.5,994.8,756.83
2016,5,29,16,0,803.0,110.0,3.5,19.0,610.0,982.74,751.08
2016,5,29,16,15,585.0,157.5,3.5,18.5,506.5,825.95,644.6
2016,5,29,16,30,367.0,205.0,3.5,18.0,403.0,624.24,497.54
2016,5,29,16,45,537.0,149.5,3.5,17.5,408.0,757.55,603.9
2016,5,29,17,0,707.0,94.0,3.5,17.0,413.0,868.58,687.26
2016,5,29,17,15,670.0,89.0,3.45,16.5,362.0,817.89,652.66
2016,5,29,17,30,633.0,84.0,3.4,16.0,311.0,765.63,617.09
2016,5,29,17,45,580.0,77.5,3.4,15.5,261.0,695.05,566.44
2016,5,29,18,0,527.0,71.0,3.4,15.0,211.0,624.41,513.51
2016,5,29,18,15,453.5,62.0,3.3,14.5,164.5,532.95,441.12
2016,5,29,18,30,380.0,53.0,3.2,14.0,118.0,443.83,367.25
2016,5,29,18,45,272.0,40.5,3.15,13.5,79.5,324.41,265.12
2016,5,29,19,0,164.0,28.0,3.1,13.0,41.0,212.72,150.99
2016,5,29,19,15,82.0,14.0,3.05,12.5,20.5,72.58,0.0
2016,5,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,5,15,144.0,17.0,0.55,11.5,32.0,13.66,1.5
2016,5,30,5,30,288.0,34.0,0.5,12.0,64.0,27.79,18.2
2016,5,30,5,45,382.5,43.5,0.45,13.0,106.0,35.43,25.72
2016,5,30,6,0,477.0,53.0,0.4,14.0,148.0,43.1,32.84
2016,5,30,6,15,539.0,60.0,0.35,14.5,196.0,48.55,37.84
2016,5,30,6,30,601.0,67.0,0.3,15.0,244.0,54.0,42.65
2016,5,30,6,45,645.0,72.0,0.25,15.5,294.5,57.74,45.81
2016,5,30,7,0,689.0,77.0,0.2,16.0,345.0,61.49,48.87
2016,5,30,7,15,720.5,81.5,0.15,16.5,396.0,69.94,55.95
2016,5,30,7,30,752.0,86.0,0.1,17.0,447.0,73.23,58.42
2016,5,30,7,45,775.0,89.5,0.1,17.5,496.0,75.55,60.06
2016,5,30,8,0,798.0,93.0,0.1,18.0,545.0,77.8,61.63
2016,5,30,8,15,815.5,96.0,0.2,18.5,592.0,79.49,62.75
2016,5,30,8,30,833.0,99.0,0.3,19.0,639.0,81.08,63.79
2016,5,30,8,45,845.5,102.0,0.45,19.5,682.0,91.79,72.48
2016,5,30,9,0,858.0,105.0,0.6,20.0,725.0,93.51,73.59
2016,5,30,9,15,869.0,107.0,0.7,20.0,764.0,94.48,74.24
2016,5,30,9,30,880.0,109.0,0.8,20.0,803.0,95.29,74.78
2016,5,30,9,45,892.5,108.5,0.9,20.5,837.5,112.54,71.57
2016,5,30,10,0,905.0,108.0,1.0,21.0,872.0,166.8,93.45
2016,5,30,10,15,911.0,109.0,1.05,21.0,899.0,222.33,130.52
2016,5,30,10,30,917.0,110.0,1.1,21.0,926.0,278.54,175.16
2016,5,30,10,45,919.5,112.0,1.2,21.0,946.0,334.8,223.08
2016,5,30,11,0,922.0,114.0,1.3,21.0,966.0,390.98,271.69
2016,5,30,11,15,924.5,114.5,1.35,21.0,980.0,445.98,318.85
2016,5,30,11,30,927.0,115.0,1.4,21.0,994.0,500.48,364.61
2016,5,30,11,45,928.0,115.5,1.45,21.0,1000.0,553.56,408.12
2016,5,30,12,0,929.0,116.0,1.5,21.0,1006.0,605.62,449.65
2016,5,30,12,15,929.0,116.0,1.5,21.0,1005.0,655.53,488.17
2016,5,30,12,30,929.0,116.0,1.5,21.0,1004.0,703.87,524.5
2016,5,30,12,45,919.5,121.0,1.55,21.0,993.5,747.61,557.05
2016,5,30,13,0,910.0,126.0,1.6,21.0,983.0,788.74,587.16
2016,5,30,13,15,907.0,125.0,1.65,21.0,967.5,827.31,614.13
2016,5,30,13,30,904.0,124.0,1.7,21.0,952.0,863.14,638.58
2016,5,30,13,45,899.5,123.0,1.8,21.0,929.5,894.77,660.81
2016,5,30,14,0,895.0,122.0,1.9,21.0,907.0,923.25,681.06
2016,5,30,14,15,888.5,120.5,1.95,20.5,878.0,946.18,698.57
2016,5,30,14,30,882.0,119.0,2.0,20.0,849.0,965.66,714.04
2016,5,30,14,45,874.0,116.5,2.05,20.0,814.5,979.2,724.45
2016,5,30,15,0,866.0,114.0,2.1,20.0,780.0,989.14,732.73
2016,5,30,15,15,855.0,112.0,2.15,19.5,740.5,993.03,738.67
2016,5,30,15,30,844.0,110.0,2.2,19.0,701.0,1007.27,751.71
2016,5,30,15,45,831.5,106.5,2.25,19.0,657.5,1000.77,749.7
2016,5,30,16,0,819.0,103.0,2.3,19.0,614.0,990.69,745.65
2016,5,30,16,15,800.0,99.5,2.3,18.5,566.5,970.48,735.78
2016,5,30,16,30,781.0,96.0,2.3,18.0,519.0,946.99,723.72
2016,5,30,16,45,759.0,91.5,2.3,18.0,469.5,916.15,705.15
2016,5,30,17,0,737.0,87.0,2.3,18.0,420.0,882.51,684.41
2016,5,30,17,15,703.0,82.5,2.25,17.5,369.5,841.68,658.97
2016,5,30,17,30,669.0,78.0,2.2,17.0,319.0,792.56,626.78
2016,5,30,17,45,624.0,71.5,2.2,16.5,269.0,728.96,583.07
2016,5,30,18,0,579.0,65.0,2.2,16.0,219.0,665.0,536.99
2016,5,30,18,15,508.0,57.0,2.15,15.0,171.5,575.94,469.62
2016,5,30,18,30,437.0,49.0,2.1,14.0,124.0,489.15,400.23
2016,5,30,18,45,327.5,38.5,2.05,13.5,84.5,370.86,300.8
2016,5,30,19,0,218.0,28.0,2.0,13.0,45.0,256.24,185.12
2016,5,30,19,15,109.0,14.0,2.05,12.5,22.5,92.91,0.0
2016,5,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,138.5,18.0,1.55,12.5,32.5,13.8,1.85
2016,5,31,5,30,277.0,36.0,1.5,13.0,65.0,29.41,19.48
2016,5,31,5,45,374.0,46.0,1.45,14.0,107.5,37.4,27.29
2016,5,31,6,0,471.0,56.0,1.4,15.0,150.0,45.42,34.7
2016,5,31,6,15,535.0,63.0,1.35,15.5,198.5,50.8,39.62
2016,5,31,6,30,599.0,70.0,1.3,16.0,247.0,56.19,44.37
2016,5,31,6,45,644.0,75.5,1.3,17.0,298.0,60.23,47.68
2016,5,31,7,0,689.0,81.0,1.3,18.0,349.0,64.26,50.86
2016,5,31,7,15,721.5,85.5,1.25,18.0,400.5,67.34,53.36
2016,5,31,7,30,754.0,90.0,1.2,18.0,452.0,76.13,60.76
2016,5,31,7,45,779.0,93.0,1.2,18.5,502.5,78.06,62.05
2016,5,31,8,0,804.0,96.0,1.2,19.0,553.0,79.94,63.31
2016,5,31,8,15,822.5,99.0,1.2,19.5,600.5,81.6,64.38
2016,5,31,8,30,841.0,102.0,1.2,20.0,648.0,83.17,65.37
2016,5,31,8,45,856.0,104.5,1.2,20.5,692.0,93.49,73.71
2016,5,31,9,0,871.0,107.0,1.2,21.0,736.0,95.0,74.61
2016,5,31,9,15,882.0,109.0,1.2,21.0,775.5,95.95,75.22
2016,5,31,9,30,893.0,111.0,1.2,21.0,815.0,96.75,75.73
2016,5,31,9,45,903.0,111.5,1.3,21.5,849.5,114.91,72.89
2016,5,31,10,0,913.0,112.0,1.4,22.0,884.0,170.01,95.36
2016,5,31,10,15,919.5,113.5,1.45,22.0,911.5,226.37,133.0
2016,5,31,10,30,926.0,115.0,1.5,22.0,939.0,283.47,178.31
2016,5,31,10,45,930.0,116.0,1.55,22.5,960.5,340.12,225.98
2016,5,31,11,0,934.0,117.0,1.6,23.0,982.0,396.82,274.25
2016,5,31,11,15,937.5,117.5,1.65,23.0,996.0,452.89,322.04
2016,5,31,11,30,941.0,118.0,1.7,23.0,1010.0,508.57,368.51
2016,5,31,11,45,942.5,118.5,1.75,23.0,1017.0,562.67,412.63
2016,5,31,12,0,944.0,119.0,1.8,23.0,1024.0,615.8,454.8
2016,5,31,12,15,944.0,119.0,1.85,23.0,1023.0,666.51,494.11
2016,5,31,12,30,944.0,119.0,1.9,23.0,1022.0,715.64,531.32
2016,5,31,12,45,946.5,116.0,2.0,23.0,1014.5,762.4,566.47
2016,5,31,13,0,949.0,113.0,2.1,23.0,1007.0,807.08,599.6
2016,5,31,13,15,946.0,112.5,2.2,23.0,991.5,847.22,627.52
2016,5,31,13,30,943.0,112.0,2.3,23.0,976.0,884.54,653.37
2016,5,31,13,45,938.0,111.0,2.4,23.0,953.0,916.7,675.82
2016,5,31,14,0,933.0,110.0,2.5,23.0,930.0,945.59,696.2
2016,5,31,14,15,927.0,108.5,2.55,22.5,900.5,969.69,714.48
2016,5,31,14,30,921.0,107.0,2.6,22.0,871.0,990.25,730.66
2016,5,31,14,45,912.5,105.5,2.65,22.0,835.5,1004.83,741.69
2016,5,31,15,0,904.0,104.0,2.7,22.0,800.0,1015.73,750.54
2016,5,31,15,15,893.0,102.0,2.7,22.0,759.5,1019.91,754.71
2016,5,31,15,30,882.0,100.0,2.7,22.0,719.0,1020.38,756.69
2016,5,31,15,45,867.5,97.5,2.75,22.0,674.0,1013.1,754.23
2016,5,31,16,0,853.0,95.0,2.8,22.0,629.0,1015.56,758.47
2016,5,31,16,15,834.0,92.0,2.8,21.5,580.5,995.93,749.01
2016,5,31,16,30,815.0,89.0,2.8,21.0,532.0,972.94,737.46
2016,5,31,16,45,761.5,84.5,2.8,20.5,467.0,909.91,698.25
2016,5,31,17,0,708.0,80.0,2.8,20.0,402.0,844.7,656.73
2016,5,31,17,15,703.5,76.5,2.75,19.5,364.5,827.64,648.15
2016,5,31,17,30,699.0,73.0,2.7,19.0,327.0,814.68,641.66
2016,5,31,17,45,652.0,67.5,2.7,18.5,275.5,750.0,597.06
2016,5,31,18,0,605.0,62.0,2.7,18.0,224.0,685.04,550.46
2016,5,31,18,15,534.5,55.0,2.6,17.0,176.0,597.17,484.21
2016,5,31,18,30,464.0,48.0,2.5,16.0,128.0,511.47,415.93
2016,5,31,18,45,355.0,37.5,2.45,15.5,87.5,392.76,316.82
2016,5,31,19,0,246.0,27.0,2.4,15.0,47.0,280.26,204.37
2016,5,31,19,15,123.0,13.5,2.4,14.5,23.5,103.09,0.0
2016,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,15,155.0,18.0,2.1,12.5,34.5,14.5,2.53
2016,6,1,5,30,310.0,36.0,2.0,13.0,69.0,29.55,19.61
2016,6,1,5,45,405.5,45.5,1.9,13.5,112.5,37.19,27.16
2016,6,1,6,0,501.0,55.0,1.8,14.0,156.0,44.87,34.36
2016,6,1,6,15,564.0,62.0,1.7,14.0,205.5,50.33,39.45
2016,6,1,6,30,627.0,69.0,1.6,14.0,255.0,55.79,44.38
2016,6,1,6,45,670.0,74.5,1.55,14.5,306.5,59.89,47.87
2016,6,1,7,0,713.0,80.0,1.5,15.0,358.0,63.95,51.22
2016,6,1,7,15,582.0,119.0,1.5,15.0,366.5,87.83,71.96
2016,6,1,7,30,451.0,158.0,1.5,15.0,375.0,106.52,87.88
2016,6,1,7,45,636.0,127.5,1.55,15.5,469.0,91.15,74.11
2016,6,1,8,0,821.0,97.0,1.6,16.0,563.0,81.02,65.01
2016,6,1,8,15,839.0,100.0,1.6,16.0,611.0,82.67,66.23
2016,6,1,8,30,857.0,103.0,1.6,16.0,659.0,84.23,67.36
2016,6,1,8,45,783.5,137.5,1.6,16.5,672.0,102.38,82.48
2016,6,1,9,0,710.0,172.0,1.6,17.0,685.0,109.24,87.87
2016,6,1,9,15,613.5,228.0,1.6,17.0,688.5,134.47,108.82
2016,6,1,9,30,517.0,284.0,1.6,17.0,692.0,158.77,128.73
2016,6,1,9,45,595.5,264.5,1.6,17.5,753.0,160.36,114.6
2016,6,1,10,0,674.0,245.0,1.6,18.0,814.0,198.21,127.78
2016,6,1,10,15,608.5,292.5,1.55,18.0,819.0,258.33,172.93
2016,6,1,10,30,543.0,340.0,1.5,18.0,824.0,315.88,220.52
2016,6,1,10,45,597.0,320.0,1.5,18.5,863.5,360.35,254.88
2016,6,1,11,0,651.0,300.0,1.5,19.0,903.0,403.9,289.79
2016,6,1,11,15,802.0,208.0,1.5,19.0,961.5,454.21,329.33
2016,6,1,11,30,953.0,116.0,1.5,19.0,1020.0,512.57,376.11
2016,6,1,11,45,953.5,116.5,1.5,19.0,1026.0,566.71,420.52
2016,6,1,12,0,954.0,117.0,1.5,19.0,1032.0,619.77,462.78
2016,6,1,12,15,731.5,259.5,1.5,19.0,961.0,648.01,483.9
2016,6,1,12,30,509.0,402.0,1.5,19.0,890.0,655.27,488.11
2016,6,1,12,45,717.5,267.0,1.55,19.0,947.5,733.74,547.98
2016,6,1,13,0,926.0,132.0,1.6,19.0,1005.0,804.71,602.48
2016,6,1,13,15,922.5,131.0,1.6,19.0,989.0,843.74,629.11
2016,6,1,13,30,919.0,130.0,1.6,19.0,973.0,879.94,653.3
2016,6,1,13,45,915.5,128.0,1.65,19.0,950.5,912.28,675.47
2016,6,1,14,0,912.0,126.0,1.7,19.0,928.0,941.43,695.61
2016,6,1,14,15,905.0,124.5,1.7,19.0,898.5,964.55,711.26
2016,6,1,14,30,898.0,123.0,1.7,19.0,869.0,984.14,724.75
2016,6,1,14,45,891.5,119.5,1.7,19.0,834.0,998.64,735.09
2016,6,1,15,0,885.0,116.0,1.7,19.0,799.0,1009.47,743.27
2016,6,1,15,15,873.5,114.0,1.7,18.5,758.5,1013.25,748.51
2016,6,1,15,30,862.0,112.0,1.7,18.0,718.0,1027.43,760.78
2016,6,1,15,45,850.0,107.5,1.75,18.0,673.5,1020.5,758.71
2016,6,1,16,0,838.0,103.0,1.8,18.0,629.0,1009.87,754.61
2016,6,1,16,15,818.5,100.0,1.8,18.0,580.5,989.84,743.71
2016,6,1,16,30,799.0,97.0,1.8,18.0,532.0,966.46,730.68
2016,6,1,16,45,604.5,126.0,1.8,18.0,437.0,809.28,625.56
2016,6,1,17,0,410.0,155.0,1.8,18.0,342.0,634.69,502.34
2016,6,1,17,15,548.0,116.5,1.75,17.5,335.0,730.39,577.41
2016,6,1,17,30,686.0,78.0,1.7,17.0,328.0,809.13,635.2
2016,6,1,17,45,641.5,71.5,1.7,16.5,277.0,745.69,591.12
2016,6,1,18,0,597.0,65.0,1.7,16.0,226.0,681.83,546.05
2016,6,1,18,15,526.5,57.5,1.65,15.0,178.0,593.39,480.3
2016,6,1,18,30,456.0,50.0,1.6,14.0,130.0,507.05,412.37
2016,6,1,18,45,348.5,39.5,1.55,13.5,89.5,389.64,315.01
2016,6,1,19,0,241.0,29.0,1.5,13.0,49.0,279.35,206.67
2016,6,1,19,15,120.5,14.5,1.55,12.5,24.5,102.07,0.0
2016,6,1,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,5,15,165.5,18.0,1.9,10.5,35.5,14.52,2.86
2016,6,2,5,30,331.0,36.0,1.8,11.0,71.0,29.64,19.9
2016,6,2,5,45,428.0,45.0,1.75,12.0,115.5,36.92,27.11
2016,6,2,6,0,525.0,54.0,1.7,13.0,160.0,44.28,33.98
2016,6,2,6,15,587.5,61.0,1.55,13.5,210.5,49.8,39.07
2016,6,2,6,30,650.0,68.0,1.4,14.0,261.0,55.34,43.98
2016,6,2,6,45,692.0,73.0,1.3,15.0,313.0,59.13,47.1
2016,6,2,7,0,734.0,78.0,1.2,16.0,365.0,68.08,54.64
2016,6,2,7,15,764.5,82.5,1.15,16.5,417.0,71.48,57.29
2016,6,2,7,30,795.0,87.0,1.1,17.0,469.0,74.81,59.84
2016,6,2,7,45,817.5,90.5,1.05,17.5,520.0,77.17,61.53
2016,6,2,8,0,840.0,94.0,1.0,18.0,571.0,79.46,63.14
2016,6,2,8,15,857.0,96.5,1.0,18.5,619.0,80.86,64.0
2016,6,2,8,30,874.0,99.0,1.0,19.0,667.0,91.01,72.25
2016,6,2,8,45,887.5,101.0,1.05,20.0,711.5,92.45,72.95
2016,6,2,9,0,901.0,103.0,1.1,21.0,756.0,93.73,73.54
2016,6,2,9,15,694.0,197.0,1.1,21.5,716.0,119.69,94.67
2016,6,2,9,30,487.0,291.0,1.1,22.0,676.0,161.07,127.95
2016,6,2,9,45,707.5,203.0,1.15,22.5,788.0,133.68,89.75
2016,6,2,10,0,928.0,115.0,1.2,23.0,900.0,173.49,96.95
2016,6,2,10,15,933.5,116.5,1.2,23.0,927.5,230.48,134.82
2016,6,2,10,30,939.0,118.0,1.2,23.0,955.0,288.1,180.18
2016,6,2,10,45,943.5,118.0,1.25,23.5,975.5,345.01,227.67
2016,6,2,11,0,948.0,118.0,1.3,24.0,996.0,402.0,275.75
2016,6,2,11,15,950.0,118.5,1.35,24.0,1009.5,458.18,323.27
2016,6,2,11,30,952.0,119.0,1.4,24.0,1023.0,513.8,369.31
2016,6,2,11,45,953.5,119.0,1.45,24.0,1029.5,568.11,413.16
2016,6,2,12,0,955.0,119.0,1.5,24.0,1036.0,621.41,455.04
2016,6,2,12,15,954.0,119.0,1.55,24.0,1034.0,672.01,493.87
2016,6,2,12,30,953.0,119.0,1.6,24.0,1032.0,720.92,530.54
2016,6,2,12,45,956.5,115.0,1.7,24.0,1024.5,767.99,565.61
2016,6,2,13,0,960.0,111.0,1.8,24.0,1017.0,812.99,598.67
2016,6,2,13,15,956.5,110.5,1.9,23.5,1000.5,853.11,627.47
2016,6,2,13,30,953.0,110.0,2.0,23.0,984.0,890.35,654.35
2016,6,2,13,45,948.0,109.0,2.1,23.0,961.0,922.8,676.89
2016,6,2,14,0,943.0,108.0,2.2,23.0,938.0,951.96,697.37
2016,6,2,14,15,936.0,106.5,2.25,23.0,908.0,975.38,713.72
2016,6,2,14,30,929.0,105.0,2.3,23.0,878.0,995.2,727.9
2016,6,2,14,45,920.5,103.5,2.4,23.0,842.0,1009.93,739.49
2016,6,2,15,0,912.0,102.0,2.5,23.0,806.0,1020.96,748.89
2016,6,2,15,15,901.0,100.0,2.55,22.5,765.5,1025.24,755.07
2016,6,2,15,30,890.0,98.0,2.6,22.0,725.0,1025.81,759.07
2016,6,2,15,45,875.5,95.5,2.7,22.0,679.5,1018.58,757.19
2016,6,2,16,0,861.0,93.0,2.8,22.0,634.0,1007.77,753.09
2016,6,2,16,15,842.5,90.0,2.85,21.5,585.5,1001.89,753.39
2016,6,2,16,30,824.0,87.0,2.9,21.0,537.0,979.44,742.53
2016,6,2,16,45,800.0,83.5,2.95,21.0,486.0,947.62,723.85
2016,6,2,17,0,776.0,80.0,3.0,21.0,435.0,912.95,702.95
2016,6,2,17,15,743.0,75.5,3.0,20.0,383.0,865.54,674.82
2016,6,2,17,30,710.0,71.0,3.0,19.0,331.0,816.15,644.23
2016,6,2,17,45,665.0,65.5,3.0,18.5,280.0,759.56,605.72
2016,6,2,18,0,620.0,60.0,3.0,18.0,229.0,696.23,560.26
2016,6,2,18,15,552.0,53.5,3.0,17.0,181.0,611.0,496.43
2016,6,2,18,30,484.0,47.0,3.0,16.0,133.0,527.8,430.4
2016,6,2,18,45,378.0,37.5,3.0,15.5,91.5,412.11,333.69
2016,6,2,19,0,272.0,28.0,3.0,15.0,50.0,303.93,227.26
2016,6,2,19,15,136.0,14.0,3.0,14.5,25.0,148.55,0.0
2016,6,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,5,15,176.5,16.5,1.75,13.5,35.5,13.31,2.25
2016,6,3,5,30,353.0,33.0,1.7,14.0,71.0,27.21,17.59
2016,6,3,5,45,445.0,41.5,1.7,15.0,115.0,34.19,24.38
2016,6,3,6,0,537.0,50.0,1.7,16.0,159.0,41.23,30.87
2016,6,3,6,15,596.5,56.0,1.65,16.5,208.0,46.09,35.3
2016,6,3,6,30,656.0,62.0,1.6,17.0,257.0,50.99,39.6
2016,6,3,6,45,696.0,66.5,1.55,18.0,308.5,59.02,46.42
2016,6,3,7,0,736.0,71.0,1.5,19.0,360.0,62.79,49.38
2016,6,3,7,15,765.5,75.0,1.45,19.5,411.0,65.98,51.86
2016,6,3,7,30,795.0,79.0,1.4,20.0,462.0,69.11,54.24
2016,6,3,7,45,817.0,82.0,1.35,20.5,512.0,71.31,55.8
2016,6,3,8,0,839.0,85.0,1.3,21.0,562.0,73.45,57.3
2016,6,3,8,15,855.5,87.5,1.25,21.5,609.5,83.6,65.54
2016,6,3,8,30,872.0,90.0,1.2,22.0,657.0,85.68,66.93
