Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,8,45,885.5,92.0,1.2,22.5,701.0,87.24,67.89
2016,6,3,9,0,899.0,94.0,1.2,23.0,745.0,88.65,68.75
2016,6,3,9,15,908.5,95.5,1.2,23.0,783.5,89.52,69.31
2016,6,3,9,30,918.0,97.0,1.2,23.0,822.0,90.25,69.76
2016,6,3,9,45,929.5,96.0,1.2,23.5,856.5,108.73,66.78
2016,6,3,10,0,941.0,95.0,1.2,24.0,891.0,164.27,89.02
2016,6,3,10,15,946.0,96.5,1.2,24.0,918.5,221.58,127.04
2016,6,3,10,30,951.0,98.0,1.2,24.0,946.0,279.45,172.61
2016,6,3,10,45,953.0,99.5,1.3,24.5,966.5,336.83,220.65
2016,6,3,11,0,955.0,101.0,1.4,25.0,987.0,394.04,269.12
2016,6,3,11,15,957.5,101.5,1.45,25.0,1000.5,450.44,316.85
2016,6,3,11,30,960.0,102.0,1.5,25.0,1014.0,506.31,363.12
2016,6,3,11,45,960.0,103.0,1.6,25.0,1020.0,560.53,407.22
2016,6,3,12,0,960.0,104.0,1.7,25.0,1026.0,613.6,449.29
2016,6,3,12,15,959.5,104.0,1.75,24.5,1025.0,664.3,489.28
2016,6,3,12,30,959.0,104.0,1.8,24.0,1024.0,713.34,527.24
2016,6,3,12,45,951.5,108.0,1.85,24.0,1013.5,758.72,560.77
2016,6,3,13,0,944.0,112.0,1.9,24.0,1003.0,801.56,591.89
2016,6,3,13,15,941.5,111.0,1.95,24.0,988.0,841.42,619.06
2016,6,3,13,30,939.0,110.0,2.0,24.0,973.0,878.49,644.11
2016,6,3,13,45,934.5,109.0,2.05,24.0,950.5,910.89,666.07
2016,6,3,14,0,930.0,108.0,2.1,24.0,928.0,940.06,685.99
2016,6,3,14,15,924.0,107.0,2.15,24.0,899.0,964.53,702.96
2016,6,3,14,30,918.0,106.0,2.2,24.0,870.0,985.52,717.82
2016,6,3,14,45,911.5,103.5,2.25,24.0,835.5,1000.95,729.26
2016,6,3,15,0,905.0,101.0,2.3,24.0,801.0,1012.72,738.57
2016,6,3,15,15,894.5,99.0,2.3,24.0,761.0,1017.39,742.96
2016,6,3,15,30,884.0,97.0,2.3,24.0,721.0,1018.38,745.21
2016,6,3,15,45,871.0,94.5,2.3,24.0,676.5,1012.64,743.31
2016,6,3,16,0,858.0,92.0,2.3,24.0,632.0,1003.35,739.33
2016,6,3,16,15,701.5,124.5,2.3,23.5,543.5,906.6,678.79
2016,6,3,16,30,545.0,157.0,2.3,23.0,455.0,773.96,591.94
2016,6,3,16,45,659.5,118.5,2.3,22.5,445.0,856.06,653.44
2016,6,3,17,0,774.0,80.0,2.3,22.0,435.0,910.96,693.86
2016,6,3,17,15,742.0,75.5,2.25,21.5,383.5,864.61,664.44
2016,6,3,17,30,710.0,71.0,2.2,21.0,332.0,816.25,633.7
2016,6,3,17,45,663.0,66.0,2.15,20.5,281.0,758.45,594.95
2016,6,3,18,0,616.0,61.0,2.1,20.0,230.0,694.06,549.57
2016,6,3,18,15,549.0,54.5,2.05,19.0,182.0,609.8,487.79
2016,6,3,18,30,482.0,48.0,2.0,18.0,134.0,527.48,423.82
2016,6,3,18,45,378.0,38.0,1.95,17.0,93.0,412.83,330.55
2016,6,3,19,0,274.0,28.0,1.9,16.0,52.0,305.61,228.53
2016,6,3,19,15,137.0,14.0,1.85,15.5,26.0,150.09,0.0
2016,6,3,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.2,16.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.2,16.0,5.0,3.93,0.0
2016,6,4,5,15,0.0,19.5,1.1,16.0,19.5,14.83,3.26
2016,6,4,5,30,0.0,34.0,1.0,16.0,34.0,25.46,15.98
2016,6,4,5,45,11.0,52.5,0.95,16.5,55.0,38.75,28.21
2016,6,4,6,0,22.0,71.0,0.9,17.0,76.0,51.49,39.75
2016,6,4,6,15,30.0,91.0,0.8,17.5,99.5,65.1,51.83
2016,6,4,6,30,38.0,111.0,0.7,18.0,123.0,78.52,63.47
2016,6,4,6,45,44.0,131.0,0.65,19.0,147.0,91.72,74.49
2016,6,4,7,0,50.0,151.0,0.6,20.0,171.0,104.73,85.04
2016,6,4,7,15,190.0,167.5,0.55,20.5,257.0,114.9,93.13
2016,6,4,7,30,330.0,184.0,0.5,21.0,343.0,123.0,99.34
2016,6,4,7,45,258.5,217.5,0.5,21.5,350.0,139.34,112.31
2016,6,4,8,0,187.0,251.0,0.5,22.0,357.0,160.83,129.24
2016,6,4,8,15,213.0,271.0,0.55,21.5,402.0,171.9,138.06
2016,6,4,8,30,239.0,291.0,0.6,21.0,447.0,182.64,146.63
2016,6,4,8,45,179.0,315.0,0.7,21.0,436.5,192.29,154.09
2016,6,4,9,0,119.0,339.0,0.8,21.0,426.0,201.2,160.95
2016,6,4,9,15,94.0,349.0,0.8,21.0,420.0,218.39,174.28
2016,6,4,9,30,69.0,359.0,0.8,21.0,414.0,222.86,177.39
2016,6,4,9,45,48.5,345.0,0.85,21.0,384.5,219.02,165.68
2016,6,4,10,0,28.0,331.0,0.9,21.0,355.0,217.82,164.32
2016,6,4,10,15,102.0,389.0,0.85,21.0,479.5,268.0,198.54
2016,6,4,10,30,176.0,447.0,0.8,21.0,604.0,313.71,229.13
2016,6,4,10,45,147.5,455.5,0.8,21.0,589.0,329.67,242.43
2016,6,4,11,0,119.0,464.0,0.8,21.0,574.0,342.75,253.57
2016,6,4,11,15,109.0,467.5,0.8,21.0,570.0,366.67,271.83
2016,6,4,11,30,99.0,471.0,0.8,21.0,566.0,378.31,280.87
2016,6,4,11,45,107.0,477.5,0.8,21.0,581.0,399.99,296.94
2016,6,4,12,0,115.0,484.0,0.8,21.0,596.0,420.35,311.95
2016,6,4,12,15,113.0,483.0,0.75,21.0,592.0,434.98,322.49
2016,6,4,12,30,111.0,482.0,0.7,21.0,588.0,446.74,330.91
2016,6,4,12,45,113.0,478.0,0.7,21.0,585.5,458.4,339.6
2016,6,4,13,0,115.0,474.0,0.7,21.0,583.0,478.22,353.92
2016,6,4,13,15,78.0,434.5,0.7,21.0,508.0,420.04,312.56
2016,6,4,13,30,41.0,395.0,0.7,21.0,433.0,365.14,273.17
2016,6,4,13,45,52.5,400.5,0.75,21.0,448.0,387.29,290.49
2016,6,4,14,0,64.0,406.0,0.8,21.0,463.0,410.56,308.05
2016,6,4,14,15,48.5,371.5,0.8,21.0,414.0,371.9,280.06
2016,6,4,14,30,33.0,337.0,0.8,21.0,365.0,330.88,250.35
2016,6,4,14,45,227.5,322.5,0.8,21.5,500.0,553.83,416.91
2016,6,4,15,0,422.0,308.0,0.8,22.0,635.0,763.86,561.77
2016,6,4,15,15,365.5,309.0,0.8,21.5,582.0,700.47,518.33
2016,6,4,15,30,309.0,310.0,0.8,21.0,529.0,656.15,489.81
2016,6,4,15,45,288.0,292.5,0.85,21.0,486.5,625.12,470.53
2016,6,4,16,0,267.0,275.0,0.9,21.0,444.0,592.07,449.32
2016,6,4,16,15,331.5,238.5,0.9,20.5,432.0,622.13,475.47
2016,6,4,16,30,396.0,202.0,0.9,20.0,420.0,674.42,516.05
2016,6,4,16,45,545.5,150.0,0.9,19.5,419.0,766.12,584.88
2016,6,4,17,0,695.0,98.0,0.9,19.0,418.0,861.66,651.81
2016,6,4,17,15,660.0,92.5,0.9,18.5,367.5,812.65,620.54
2016,6,4,17,30,625.0,87.0,0.9,18.0,317.0,762.01,589.05
2016,6,4,17,45,583.5,79.0,0.9,17.5,268.5,700.74,548.63
2016,6,4,18,0,542.0,71.0,0.9,17.0,220.0,639.01,505.91
2016,6,4,18,15,474.5,62.5,0.85,16.0,173.5,553.3,443.18
2016,6,4,18,30,407.0,54.0,0.8,15.0,127.0,469.55,378.45
2016,6,4,18,45,317.0,42.0,0.8,14.5,88.0,366.46,294.36
2016,6,4,19,0,227.0,30.0,0.8,14.0,49.0,268.09,201.88
2016,6,4,19,15,113.5,15.0,0.8,13.5,24.5,129.79,0.0
2016,6,4,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,4.5,0.4,10.5,5.0,0.0,0.0
2016,6,5,5,0,62.0,9.0,0.4,11.0,10.0,7.08,0.0
2016,6,5,5,15,194.5,21.5,0.35,11.5,40.0,17.52,5.27
2016,6,5,5,30,327.0,34.0,0.3,12.0,70.0,27.9,18.47
2016,6,5,5,45,416.5,43.0,0.3,12.5,113.0,35.19,25.64
2016,6,5,6,0,506.0,52.0,0.3,13.0,156.0,42.52,32.51
2016,6,5,6,15,565.5,59.0,0.35,13.5,204.5,48.03,37.55
2016,6,5,6,30,625.0,66.0,0.4,14.0,253.0,53.53,42.41
2016,6,5,6,45,665.0,71.5,0.45,14.5,303.5,57.65,45.9
2016,6,5,7,0,705.0,77.0,0.5,15.0,354.0,61.72,49.26
2016,6,5,7,15,735.5,81.5,0.55,15.5,405.0,70.19,56.39
2016,6,5,7,30,766.0,86.0,0.6,16.0,456.0,73.48,58.91
2016,6,5,7,45,788.0,89.5,0.7,16.5,505.5,75.81,60.58
2016,6,5,8,0,810.0,93.0,0.8,17.0,555.0,78.05,62.17
2016,6,5,8,15,827.0,96.0,0.9,17.0,602.0,79.74,63.42
2016,6,5,8,30,844.0,99.0,1.0,17.0,649.0,81.34,64.59
2016,6,5,8,45,857.5,101.5,1.1,17.5,692.0,91.85,73.19
2016,6,5,9,0,871.0,104.0,1.2,18.0,735.0,93.35,74.12
2016,6,5,9,15,881.0,106.0,1.2,18.0,774.0,94.3,74.75
2016,6,5,9,30,891.0,108.0,1.2,18.0,813.0,95.1,75.26
2016,6,5,9,45,903.5,107.0,1.3,18.5,847.5,113.07,72.02
2016,6,5,10,0,916.0,106.0,1.4,19.0,882.0,167.35,94.25
2016,6,5,10,15,922.0,107.5,1.4,19.0,909.5,223.45,132.18
2016,6,5,10,30,928.0,109.0,1.4,19.0,937.0,280.25,177.73
2016,6,5,10,45,932.0,109.5,1.4,19.5,957.5,336.39,225.45
2016,6,5,11,0,936.0,110.0,1.4,20.0,978.0,392.58,273.7
2016,6,5,11,15,938.5,110.5,1.4,20.0,992.0,448.02,321.33
2016,6,5,11,30,941.0,111.0,1.4,20.0,1006.0,502.97,367.46
2016,6,5,11,45,942.5,111.0,1.45,20.0,1012.5,556.4,411.43
2016,6,5,12,0,944.0,111.0,1.5,20.0,1019.0,608.85,453.44
2016,6,5,12,15,944.0,111.5,1.5,20.0,1018.5,659.57,492.68
2016,6,5,12,30,944.0,112.0,1.5,20.0,1018.0,708.76,529.73
2016,6,5,12,45,934.0,117.0,1.55,20.5,1007.0,752.65,561.44
2016,6,5,13,0,924.0,122.0,1.6,21.0,996.0,793.9,590.54
2016,6,5,13,15,921.0,121.5,1.6,21.0,980.5,833.31,617.42
2016,6,5,13,30,918.0,121.0,1.6,21.0,965.0,869.99,641.8
2016,6,5,13,45,914.5,119.0,1.6,21.0,943.0,902.01,663.02
2016,6,5,14,0,911.0,117.0,1.6,21.0,921.0,930.87,682.19
2016,6,5,14,15,904.5,115.5,1.6,21.0,892.0,954.18,697.81
2016,6,5,14,30,898.0,114.0,1.6,21.0,863.0,974.01,711.31
2016,6,5,14,45,890.5,111.5,1.65,21.0,828.5,988.35,722.14
2016,6,5,15,0,883.0,109.0,1.7,21.0,794.0,999.06,730.87
2016,6,5,15,15,871.5,106.5,1.75,21.0,753.5,1002.16,734.91
2016,6,5,15,30,860.0,104.0,1.8,21.0,713.0,1001.6,736.83
2016,6,5,15,45,846.5,101.0,1.85,21.0,668.5,994.86,734.94
2016,6,5,16,0,833.0,98.0,1.9,21.0,624.0,998.08,739.75
2016,6,5,16,15,813.5,95.0,1.95,20.5,576.0,978.15,730.78
2016,6,5,16,30,794.0,92.0,2.0,20.0,528.0,954.94,719.79
2016,6,5,16,45,770.0,88.0,2.05,19.5,478.0,922.83,702.61
2016,6,5,17,0,746.0,84.0,2.1,19.0,428.0,887.96,683.18
2016,6,5,17,15,712.5,79.5,2.1,18.5,377.0,840.56,653.91
2016,6,5,17,30,679.0,75.0,2.1,18.0,326.0,798.3,627.43
2016,6,5,17,45,634.0,69.0,2.1,17.5,276.0,735.36,584.68
2016,6,5,18,0,589.0,63.0,2.1,17.0,226.0,672.09,539.78
2016,6,5,18,15,522.5,56.0,2.05,16.0,179.0,588.31,477.37
2016,6,5,18,30,456.0,49.0,2.0,15.0,132.0,506.52,412.95
2016,6,5,18,45,356.5,39.0,2.0,14.5,92.0,396.38,321.7
2016,6,5,19,0,257.0,29.0,2.0,14.0,52.0,293.23,224.37
2016,6,5,19,15,128.5,14.5,2.0,13.5,26.0,145.96,0.0
2016,6,5,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,6,6,5,0,57.0,9.0,1.1,13.0,10.0,7.08,0.0
2016,6,6,5,15,176.0,21.0,1.05,13.0,38.0,17.04,5.02
2016,6,6,5,30,295.0,33.0,1.0,13.0,66.0,26.91,17.49
2016,6,6,5,45,379.5,42.5,1.0,13.5,106.5,34.53,24.89
2016,6,6,6,0,464.0,52.0,1.0,14.0,147.0,42.14,31.98
2016,6,6,6,15,521.5,59.0,1.0,14.5,193.0,47.55,36.92
2016,6,6,6,30,579.0,66.0,1.0,15.0,239.0,52.93,41.68
2016,6,6,6,45,620.0,71.5,1.0,15.5,287.5,56.98,45.11
2016,6,6,7,0,661.0,77.0,1.0,16.0,336.0,60.98,48.4
2016,6,6,7,15,691.0,81.5,1.0,16.0,385.0,64.06,50.92
2016,6,6,7,30,721.0,86.0,1.0,16.0,434.0,72.55,58.13
2016,6,6,7,45,744.5,89.5,1.05,16.5,482.5,74.82,59.75
2016,6,6,8,0,768.0,93.0,1.1,17.0,531.0,77.02,61.31
2016,6,6,8,15,786.0,96.0,1.1,17.5,576.5,78.67,62.39
2016,6,6,8,30,804.0,99.0,1.1,18.0,622.0,80.23,63.39
2016,6,6,8,45,817.5,101.5,1.1,18.5,664.0,81.25,63.95
2016,6,6,9,0,831.0,104.0,1.1,19.0,706.0,92.11,72.79
2016,6,6,9,15,842.0,106.0,1.1,19.0,744.0,93.04,73.38
2016,6,6,9,30,853.0,108.0,1.1,19.0,782.0,93.82,73.88
2016,6,6,9,45,861.0,109.5,1.15,19.0,815.0,111.96,71.67
2016,6,6,10,0,869.0,111.0,1.2,19.0,848.0,164.63,93.82
2016,6,6,10,15,875.5,112.5,1.2,19.0,875.0,218.15,129.93
2016,6,6,10,30,882.0,114.0,1.2,19.0,902.0,272.43,173.37
2016,6,6,10,45,887.0,115.0,1.2,19.5,922.5,326.58,219.21
2016,6,6,11,0,892.0,116.0,1.2,20.0,943.0,380.92,265.7
2016,6,6,11,15,895.0,116.5,1.2,20.0,957.0,434.2,311.37
2016,6,6,11,30,898.0,117.0,1.2,20.0,971.0,487.09,355.69
2016,6,6,11,45,899.5,117.0,1.2,20.0,977.5,538.35,397.58
2016,6,6,12,0,901.0,117.0,1.2,20.0,984.0,588.71,437.53
2016,6,6,12,15,901.0,117.0,1.2,20.0,983.5,637.08,474.88
2016,6,6,12,30,901.0,117.0,1.2,20.0,983.0,683.99,510.14
2016,6,6,12,45,892.5,121.5,1.2,20.0,973.0,726.69,541.48
2016,6,6,13,0,884.0,126.0,1.2,20.0,963.0,766.96,570.42
2016,6,6,13,15,881.0,125.5,1.2,19.5,948.0,804.87,597.62
2016,6,6,13,30,878.0,125.0,1.2,19.0,933.0,840.17,622.24
2016,6,6,13,45,871.5,124.5,1.25,19.0,910.5,869.69,642.54
2016,6,6,14,0,865.0,124.0,1.3,19.0,888.0,896.07,660.89
2016,6,6,14,15,858.0,122.5,1.3,18.5,860.0,917.83,676.87
2016,6,6,14,30,851.0,121.0,1.3,18.0,832.0,936.24,690.85
2016,6,6,14,45,840.5,120.0,1.3,18.0,798.0,948.4,699.63
2016,6,6,15,0,830.0,119.0,1.3,18.0,764.0,957.07,706.36
2016,6,6,15,15,818.0,116.5,1.3,17.5,725.0,973.32,719.58
2016,6,6,15,30,806.0,114.0,1.3,17.0,686.0,972.02,721.46
2016,6,6,15,45,791.0,111.5,1.35,17.0,643.0,964.14,718.9
2016,6,6,16,0,776.0,109.0,1.4,17.0,600.0,952.82,714.25
2016,6,6,16,15,756.5,105.5,1.4,16.5,554.0,932.4,704.2
2016,6,6,16,30,737.0,102.0,1.4,16.0,508.0,908.82,692.07
2016,6,6,16,45,713.5,97.0,1.4,16.0,460.0,883.18,677.16
2016,6,6,17,0,690.0,92.0,1.4,16.0,412.0,848.6,655.91
2016,6,6,17,15,656.5,87.0,1.4,15.5,363.0,801.9,626.93
2016,6,6,17,30,623.0,82.0,1.4,15.0,314.0,753.6,595.96
2016,6,6,17,45,579.5,75.0,1.45,15.0,266.0,691.89,553.29
2016,6,6,18,0,536.0,68.0,1.5,15.0,218.0,629.88,508.5
2016,6,6,18,15,471.0,60.0,1.5,14.5,172.5,547.42,446.17
2016,6,6,18,30,406.0,52.0,1.5,14.0,127.0,466.91,382.07
2016,6,6,18,45,311.5,41.0,1.5,13.5,88.5,361.27,294.42
2016,6,6,19,0,217.0,30.0,1.5,13.0,50.0,259.16,199.66
2016,6,6,19,15,108.5,15.0,1.5,12.5,25.0,126.72,0.0
2016,6,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,4.5,1.15,10.5,5.0,0.0,0.0
2016,6,7,5,0,40.0,9.0,1.2,11.0,10.0,7.08,0.0
2016,6,7,5,15,157.0,22.5,1.2,11.0,38.5,17.15,5.29
2016,6,7,5,30,274.0,36.0,1.2,11.0,67.0,29.31,19.73
2016,6,7,5,45,365.0,46.0,1.2,11.5,108.5,37.27,27.53
2016,6,7,6,0,456.0,56.0,1.2,12.0,150.0,45.23,35.0
2016,6,7,6,15,517.0,63.5,1.15,12.0,197.0,50.93,40.34
2016,6,7,6,30,578.0,71.0,1.1,12.0,244.0,56.62,45.5
2016,6,7,6,45,314.0,111.5,1.1,12.5,208.0,78.05,64.42
2016,6,7,7,0,50.0,152.0,1.1,13.0,172.0,105.31,88.06
2016,6,7,7,15,44.0,169.0,1.1,13.5,188.5,116.23,97.04
2016,6,7,7,30,38.0,186.0,1.1,14.0,205.0,126.91,105.7
2016,6,7,7,45,99.0,219.0,1.15,14.5,274.5,147.29,122.51
2016,6,7,8,0,160.0,252.0,1.2,15.0,344.0,160.67,133.14
2016,6,7,8,15,236.5,264.5,1.2,15.0,412.5,169.43,140.04
2016,6,7,8,30,313.0,277.0,1.2,15.0,481.0,168.61,138.91
2016,6,7,8,45,582.0,192.0,1.3,15.5,602.5,119.76,97.32
2016,6,7,9,0,851.0,107.0,1.4,16.0,724.0,94.36,75.53
2016,6,7,9,15,862.0,109.5,1.45,16.0,763.0,95.53,76.41
2016,6,7,9,30,873.0,112.0,1.5,16.0,802.0,96.54,77.1
2016,6,7,9,45,877.5,116.0,1.55,16.5,834.5,116.0,75.5
2016,6,7,10,0,882.0,120.0,1.6,17.0,867.0,170.56,98.92
2016,6,7,10,15,888.5,121.5,1.6,16.5,894.5,224.92,136.15
2016,6,7,10,30,895.0,123.0,1.6,16.0,922.0,280.04,181.1
2016,6,7,10,45,899.0,124.5,1.6,16.0,943.0,335.02,228.77
2016,6,7,11,0,903.0,126.0,1.6,16.0,964.0,390.12,277.24
2016,6,7,11,15,906.5,126.5,1.5,16.0,978.0,444.36,324.28
2016,6,7,11,30,910.0,127.0,1.4,16.0,992.0,498.27,369.8
2016,6,7,11,45,913.5,126.0,1.35,16.0,999.5,550.74,413.05
2016,6,7,12,0,917.0,125.0,1.3,16.0,1007.0,602.48,454.33
2016,6,7,12,15,917.0,125.0,1.25,16.0,1006.5,651.85,492.54
2016,6,7,12,30,917.0,125.0,1.2,16.0,1006.0,699.76,528.5
2016,6,7,12,45,696.0,266.0,1.15,16.0,931.5,715.51,537.07
2016,6,7,13,0,475.0,407.0,1.1,16.0,857.0,704.05,525.75
2016,6,7,13,15,507.5,384.0,1.1,16.0,857.5,743.95,555.12
2016,6,7,13,30,540.0,361.0,1.1,16.0,858.0,783.17,583.22
2016,6,7,13,45,539.0,349.0,1.1,16.0,835.5,802.18,596.9
2016,6,7,14,0,538.0,337.0,1.1,16.0,813.0,818.38,608.88
2016,6,7,14,15,715.0,225.5,1.15,16.0,836.5,907.8,674.86
2016,6,7,14,30,892.0,114.0,1.2,16.0,860.0,967.66,715.04
2016,6,7,14,45,881.5,113.5,1.25,16.0,825.0,981.07,724.9
2016,6,7,15,0,871.0,113.0,1.3,16.0,790.0,990.89,733.24
2016,6,7,15,15,859.5,110.5,1.35,16.0,750.0,994.0,737.44
2016,6,7,15,30,848.0,108.0,1.4,16.0,710.0,993.5,739.53
2016,6,7,15,45,832.0,106.0,1.45,16.0,666.0,999.27,745.95
2016,6,7,16,0,816.0,104.0,1.5,16.0,622.0,987.69,741.04
2016,6,7,16,15,557.5,164.5,1.55,15.5,506.5,804.38,620.7
2016,6,7,16,30,299.0,225.0,1.6,15.0,391.0,577.57,457.21
2016,6,7,16,45,512.0,158.0,1.65,15.0,409.0,741.67,586.6
2016,6,7,17,0,725.0,91.0,1.7,15.0,427.0,882.39,687.19
2016,6,7,17,15,530.5,110.5,1.75,14.5,341.0,706.67,563.72
2016,6,7,17,30,336.0,130.0,1.8,14.0,255.0,501.19,411.56
2016,6,7,17,45,450.5,99.5,1.85,14.0,241.0,591.25,484.85
2016,6,7,18,0,565.0,69.0,1.9,14.0,227.0,658.17,535.4
2016,6,7,18,15,498.0,61.5,1.85,13.5,180.5,573.69,469.8
2016,6,7,18,30,431.0,54.0,1.8,13.0,134.0,491.0,403.53
2016,6,7,18,45,334.0,43.0,1.8,12.5,94.0,382.22,313.01
2016,6,7,19,0,237.0,32.0,1.8,12.0,54.0,278.92,217.1
2016,6,7,19,15,118.5,16.0,1.8,11.5,27.0,137.0,0.93
2016,6,7,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.0,1.65,10.0,6.0,0.0,0.0
2016,6,8,5,0,0.0,12.0,1.7,10.0,12.0,9.44,0.0
2016,6,8,5,15,171.5,23.0,1.75,10.0,42.0,17.56,5.67
2016,6,8,5,30,343.0,34.0,1.8,10.0,72.0,27.97,18.65
2016,6,8,5,45,429.0,42.5,1.9,10.5,114.5,34.86,25.49
2016,6,8,6,0,515.0,51.0,2.0,11.0,157.0,41.8,32.06
2016,6,8,6,15,296.5,83.5,2.05,11.0,148.5,60.49,49.08
2016,6,8,6,30,78.0,116.0,2.1,11.0,140.0,81.91,68.34
2016,6,8,6,45,85.0,137.0,2.15,11.5,167.5,95.71,80.38
2016,6,8,7,0,92.0,158.0,2.2,12.0,195.0,109.3,91.99
2016,6,8,7,15,46.0,146.0,2.2,12.0,164.5,103.25,86.35
2016,6,8,7,30,0.0,134.0,2.2,12.0,134.0,98.97,82.3
2016,6,8,7,45,56.0,192.0,2.25,12.5,224.5,131.9,110.5
2016,6,8,8,0,112.0,250.0,2.3,13.0,315.0,158.54,132.75
2016,6,8,8,15,186.5,269.0,2.3,13.0,386.5,170.28,142.27
2016,6,8,8,30,261.0,288.0,2.3,13.0,458.0,172.55,143.75
2016,6,8,8,45,247.5,312.0,2.3,13.5,482.0,182.18,151.2
2016,6,8,9,0,234.0,336.0,2.3,14.0,506.0,203.45,168.3
2016,6,8,9,15,307.5,336.0,2.3,14.0,571.5,191.44,157.87
2016,6,8,9,30,381.0,336.0,2.3,14.0,637.0,191.79,157.88
2016,6,8,9,45,222.0,361.0,2.3,14.0,538.5,220.06,169.62
2016,6,8,10,0,63.0,386.0,2.3,14.0,440.0,249.54,193.5
2016,6,8,10,15,157.0,411.5,2.3,14.0,551.0,273.78,207.57
2016,6,8,10,30,251.0,437.0,2.3,14.0,662.0,310.72,232.43
2016,6,8,10,45,335.5,416.0,2.3,14.5,723.5,348.06,259.18
2016,6,8,11,0,420.0,395.0,2.3,15.0,785.0,383.82,286.22
2016,6,8,11,15,664.5,261.5,2.3,15.0,888.5,429.09,319.82
2016,6,8,11,30,909.0,128.0,2.3,15.0,992.0,498.0,374.18
2016,6,8,11,45,654.0,275.0,2.3,15.0,899.0,522.06,397.71
2016,6,8,12,0,399.0,422.0,2.3,15.0,806.0,531.3,406.55
2016,6,8,12,15,655.5,275.0,2.3,15.0,905.5,610.14,468.69
2016,6,8,12,30,912.0,128.0,2.3,15.0,1005.0,698.16,537.75
2016,6,8,12,45,715.5,258.5,2.35,15.0,943.0,722.95,553.99
2016,6,8,13,0,519.0,389.0,2.4,15.0,881.0,722.58,551.52
2016,6,8,13,15,704.0,262.0,2.4,15.0,918.0,798.02,610.45
2016,6,8,13,30,889.0,135.0,2.4,15.0,955.0,856.68,655.44
2016,6,8,13,45,696.5,242.5,2.45,15.0,875.5,846.26,646.43
2016,6,8,14,0,504.0,350.0,2.5,15.0,796.0,799.33,610.42
2016,6,8,14,15,489.5,336.5,2.55,14.5,758.5,798.34,612.8
2016,6,8,14,30,475.0,323.0,2.6,14.0,721.0,793.82,612.28
2016,6,8,14,45,500.0,298.5,2.65,14.0,702.0,813.42,628.74
2016,6,8,15,0,525.0,274.0,2.7,14.0,683.0,830.63,643.44
2016,6,8,15,15,420.5,292.0,2.75,13.5,609.0,759.09,592.7
2016,6,8,15,30,316.0,310.0,2.8,13.0,535.0,662.27,523.01
2016,6,8,15,45,302.0,291.5,2.85,13.0,496.0,637.35,506.78
2016,6,8,16,0,288.0,273.0,2.9,13.0,457.0,610.36,488.34
2016,6,8,16,15,539.0,182.5,2.9,13.0,493.0,794.93,634.29
2016,6,8,16,30,790.0,92.0,2.9,13.0,529.0,950.68,746.66
2016,6,8,16,45,763.0,89.5,2.95,13.0,479.5,917.57,724.48
2016,6,8,17,0,736.0,87.0,3.0,13.0,430.0,881.72,701.82
2016,6,8,17,15,663.5,85.5,3.0,12.5,368.0,806.83,650.85
2016,6,8,17,30,591.0,84.0,3.0,12.0,306.0,725.27,593.35
2016,6,8,17,45,583.0,75.5,3.0,12.0,267.5,696.07,572.93
2016,6,8,18,0,575.0,67.0,3.0,12.0,229.0,664.95,549.45
2016,6,8,18,15,511.0,59.5,2.9,11.5,182.5,583.02,485.11
2016,6,8,18,30,447.0,52.0,2.8,11.0,136.0,502.85,419.28
2016,6,8,18,45,348.5,42.0,2.75,11.0,95.5,393.52,325.95
2016,6,8,19,0,250.0,32.0,2.7,11.0,55.0,290.62,229.03
2016,6,8,19,15,125.0,16.0,2.65,11.0,27.5,142.28,13.11
2016,6,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,28.5,5.0,3.0,10.0,5.5,0.0,0.0
2016,6,9,5,0,57.0,10.0,3.0,10.0,11.0,7.87,0.0
2016,6,9,5,15,184.5,22.5,3.1,10.5,40.5,18.32,6.19
2016,6,9,5,30,312.0,35.0,3.2,11.0,70.0,28.65,19.13
2016,6,9,5,45,402.0,44.5,3.3,11.5,112.5,36.29,26.63
2016,6,9,6,0,492.0,54.0,3.4,12.0,155.0,43.96,33.83
2016,6,9,6,15,551.5,60.5,3.45,12.0,203.0,49.01,38.58
2016,6,9,6,30,611.0,67.0,3.5,12.0,251.0,54.08,43.19
2016,6,9,6,45,307.0,97.5,3.55,12.5,190.0,68.93,56.31
2016,6,9,7,0,3.0,128.0,3.6,13.0,129.0,93.19,77.54
2016,6,9,7,15,12.0,151.0,3.55,13.5,157.0,109.03,91.01
2016,6,9,7,30,21.0,174.0,3.5,14.0,185.0,124.72,104.14
2016,6,9,7,45,26.5,196.5,3.5,14.5,211.5,139.89,116.64
2016,6,9,8,0,32.0,219.0,3.5,15.0,238.0,147.15,122.22
2016,6,9,8,15,104.0,258.5,3.45,15.0,325.5,170.68,141.81
2016,6,9,8,30,176.0,298.0,3.4,15.0,413.0,184.11,152.68
2016,6,9,8,45,517.0,203.0,3.4,15.5,571.5,125.57,102.54
2016,6,9,9,0,858.0,108.0,3.4,16.0,730.0,95.12,76.29
2016,6,9,9,15,868.5,110.0,3.35,16.0,768.5,96.01,76.91
2016,6,9,9,30,879.0,112.0,3.3,16.0,807.0,96.74,77.37
2016,6,9,9,45,884.5,115.5,3.25,16.5,840.0,115.68,75.52
2016,6,9,10,0,890.0,119.0,3.2,17.0,873.0,170.41,98.9
2016,6,9,10,15,896.0,120.0,3.2,17.0,900.5,224.79,136.09
2016,6,9,10,30,902.0,121.0,3.2,17.0,928.0,279.87,181.03
2016,6,9,10,45,904.5,123.5,3.25,17.5,948.0,335.29,229.16
2016,6,9,11,0,907.0,126.0,3.3,18.0,968.0,390.68,277.96
2016,6,9,11,15,909.5,126.5,3.35,18.0,981.5,444.7,325.82
2016,6,9,11,30,912.0,127.0,3.4,18.0,995.0,498.28,372.46
2016,6,9,11,45,911.5,128.5,3.45,18.0,1001.0,550.39,416.87
2016,6,9,12,0,911.0,130.0,3.5,18.0,1007.0,601.48,459.32
2016,6,9,12,15,910.5,130.0,3.55,17.5,1006.5,650.37,500.01
2016,6,9,12,30,910.0,130.0,3.6,17.0,1006.0,697.78,538.8
2016,6,9,12,45,919.5,122.5,3.65,17.0,1000.5,744.83,575.74
2016,6,9,13,0,929.0,115.0,3.7,17.0,995.0,790.18,610.81
2016,6,9,13,15,926.0,114.0,3.7,17.0,980.0,829.19,639.01
2016,6,9,13,30,923.0,113.0,3.7,17.0,965.0,865.43,664.73
2016,6,9,13,45,919.0,111.5,3.75,17.0,943.0,897.44,687.72
2016,6,9,14,0,915.0,110.0,3.8,17.0,921.0,926.28,708.56
2016,6,9,14,15,909.0,108.5,3.85,17.0,892.5,950.03,725.95
2016,6,9,14,30,903.0,107.0,3.9,17.0,864.0,970.33,741.11
2016,6,9,14,45,895.0,105.5,3.95,17.0,829.5,985.22,752.7
2016,6,9,15,0,887.0,104.0,4.0,17.0,795.0,996.52,762.03
2016,6,9,15,15,876.0,102.0,4.0,16.5,755.5,1000.72,767.79
2016,6,9,15,30,865.0,100.0,4.0,16.0,716.0,1001.29,771.29
2016,6,9,15,45,850.5,97.5,4.0,16.0,672.0,994.17,768.21
2016,6,9,16,0,836.0,95.0,4.0,16.0,628.0,996.87,772.2
2016,6,9,16,15,818.0,92.0,4.0,15.5,580.5,978.61,763.02
2016,6,9,16,30,800.0,89.0,4.0,15.0,533.0,957.06,751.67
2016,6,9,16,45,774.0,86.5,4.0,15.0,483.0,924.95,731.29
2016,6,9,17,0,748.0,84.0,4.0,15.0,433.0,890.1,708.74
2016,6,9,17,15,716.5,79.5,4.0,14.5,383.0,844.83,679.38
2016,6,9,17,30,685.0,75.0,4.0,14.0,333.0,804.4,652.81
2016,6,9,17,45,642.0,69.5,4.0,13.5,283.0,744.05,609.98
2016,6,9,18,0,599.0,64.0,4.0,13.0,233.0,683.23,564.99
2016,6,9,18,15,536.0,57.0,3.9,12.5,186.0,602.35,501.52
2016,6,9,18,30,473.0,50.0,3.8,12.0,139.0,523.18,436.31
2016,6,9,18,45,383.5,40.0,3.7,12.0,98.5,420.66,348.12
2016,6,9,19,0,294.0,30.0,3.6,12.0,58.0,324.15,256.19
2016,6,9,19,15,147.0,15.0,3.55,11.5,29.0,163.52,27.38
2016,6,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,10.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,10.0,10.0,7.87,0.0
2016,6,10,5,15,116.5,23.5,3.35,10.0,36.5,17.76,5.89
2016,6,10,5,30,233.0,37.0,3.4,10.0,63.0,28.06,18.71
2016,6,10,5,45,292.5,51.0,3.45,10.5,100.5,38.42,28.63
2016,6,10,6,0,352.0,65.0,3.5,11.0,138.0,48.64,38.17
2016,6,10,6,15,396.0,78.0,3.55,11.0,180.5,57.88,46.72
2016,6,10,6,30,440.0,91.0,3.6,11.0,223.0,66.91,54.9
2016,6,10,6,45,486.5,97.0,3.7,11.5,268.0,71.26,58.62
2016,6,10,7,0,533.0,103.0,3.8,12.0,313.0,77.16,63.59
2016,6,10,7,15,525.5,122.0,3.85,12.5,352.0,86.93,71.9
2016,6,10,7,30,518.0,141.0,3.9,13.0,391.0,97.65,80.92
2016,6,10,7,45,482.5,170.5,3.95,13.5,423.0,113.26,94.07
2016,6,10,8,0,447.0,200.0,4.0,14.0,455.0,127.8,106.12
2016,6,10,8,15,499.0,199.0,4.05,14.0,506.5,126.71,104.83
2016,6,10,8,30,551.0,198.0,4.1,14.0,558.0,125.75,103.7
2016,6,10,8,45,711.0,148.5,4.15,14.5,644.5,98.24,79.65
2016,6,10,9,0,871.0,99.0,4.2,15.0,731.0,90.58,72.76
2016,6,10,9,15,883.0,101.0,4.2,15.0,771.0,91.68,73.54
2016,6,10,9,30,895.0,103.0,4.2,15.0,811.0,92.63,74.2
2016,6,10,9,45,908.0,102.5,4.25,15.5,847.0,110.0,71.08
2016,6,10,10,0,921.0,102.0,4.3,16.0,883.0,164.57,93.64
2016,6,10,10,15,928.5,103.0,4.3,16.0,912.0,220.68,132.23
2016,6,10,10,30,936.0,104.0,4.3,16.0,941.0,277.65,179.08
2016,6,10,10,45,940.5,106.0,4.35,16.0,963.5,335.01,229.78
2016,6,10,11,0,945.0,108.0,4.4,16.0,986.0,392.53,281.61
2016,6,10,11,15,949.0,109.0,4.4,16.0,1001.0,449.19,332.44
2016,6,10,11,30,953.0,110.0,4.4,16.0,1016.0,505.54,382.07
2016,6,10,11,45,955.5,110.0,4.45,16.5,1024.5,559.99,428.39
2016,6,10,12,0,958.0,110.0,4.5,17.0,1033.0,613.56,472.67
2016,6,10,12,15,958.5,110.0,4.5,17.0,1033.0,664.84,514.75
2016,6,10,12,30,959.0,110.0,4.5,17.0,1033.0,714.61,554.65
2016,6,10,12,45,944.0,119.5,4.55,17.0,1021.5,759.09,589.79
2016,6,10,13,0,929.0,129.0,4.6,17.0,1010.0,800.65,622.09
2016,6,10,13,15,926.5,128.5,4.6,17.0,995.0,840.95,651.95
2016,6,10,13,30,924.0,128.0,4.6,17.0,980.0,878.56,678.94
2016,6,10,13,45,922.0,125.0,4.65,17.0,959.0,911.54,702.97
2016,6,10,14,0,920.0,122.0,4.7,17.0,938.0,941.38,724.84
2016,6,10,14,15,913.5,120.5,4.7,16.5,909.0,965.25,743.67
2016,6,10,14,30,907.0,119.0,4.7,16.0,880.0,985.63,760.26
2016,6,10,14,45,901.0,116.0,4.7,16.0,845.5,1001.43,772.36
2016,6,10,15,0,895.0,113.0,4.7,16.0,811.0,1013.61,782.11
2016,6,10,15,15,883.5,111.0,4.7,16.0,770.5,1017.75,786.46
2016,6,10,15,30,872.0,109.0,4.7,16.0,730.0,1018.21,788.49
2016,6,10,15,45,857.5,106.0,4.75,16.0,685.5,1024.73,795.41
2016,6,10,16,0,843.0,103.0,4.8,16.0,641.0,1013.72,790.18
2016,6,10,16,15,824.0,100.0,4.8,15.5,592.5,994.59,780.48
2016,6,10,16,30,805.0,97.0,4.8,15.0,544.0,972.1,768.41
2016,6,10,16,45,779.5,93.5,4.8,15.0,493.5,939.24,747.28
2016,6,10,17,0,754.0,90.0,4.8,15.0,443.0,903.54,723.88
2016,6,10,17,15,721.0,85.0,4.75,14.5,391.5,863.2,697.61
2016,6,10,17,30,688.0,80.0,4.7,14.0,340.0,814.41,664.26
2016,6,10,17,45,641.5,74.5,4.7,13.5,289.0,750.64,618.54
2016,6,10,18,0,595.0,69.0,4.7,13.0,238.0,686.43,570.55
2016,6,10,18,15,529.0,61.5,4.65,12.5,190.0,602.09,503.93
2016,6,10,18,30,463.0,54.0,4.6,12.0,142.0,519.44,435.49
2016,6,10,18,45,365.0,43.5,4.55,12.0,100.5,409.24,340.5
2016,6,10,19,0,267.0,33.0,4.5,12.0,59.0,305.36,242.98
2016,6,10,19,15,133.5,16.5,4.5,11.5,29.5,150.59,33.97
2016,6,10,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,9.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,10.0,11.0,8.65,0.0
2016,6,11,5,15,143.5,24.0,2.75,10.5,40.5,18.2,6.17
2016,6,11,5,30,287.0,37.0,2.7,11.0,70.0,30.2,20.49
2016,6,11,5,45,385.5,46.5,2.7,11.5,112.5,37.81,27.98
2016,6,11,6,0,484.0,56.0,2.7,12.0,155.0,45.47,35.19
2016,6,11,6,15,544.5,63.0,2.6,12.5,203.5,50.84,40.15
2016,6,11,6,30,605.0,70.0,2.5,13.0,252.0,56.22,44.94
2016,6,11,6,45,657.0,73.5,2.45,13.5,304.0,58.95,47.22
2016,6,11,7,0,709.0,77.0,2.4,14.0,356.0,61.79,49.5
2016,6,11,7,15,740.0,81.5,2.3,14.5,407.5,70.27,56.7
2016,6,11,7,30,771.0,86.0,2.2,15.0,459.0,73.58,59.27
2016,6,11,7,45,800.0,87.5,2.15,16.0,510.5,74.69,59.78
2016,6,11,8,0,829.0,89.0,2.1,17.0,562.0,75.84,60.32
2016,6,11,8,15,847.0,92.0,2.05,17.5,610.0,77.69,61.58
2016,6,11,8,30,865.0,95.0,2.0,18.0,658.0,88.44,70.42
2016,6,11,8,45,881.5,96.0,2.0,18.5,703.5,89.42,70.9
2016,6,11,9,0,898.0,97.0,2.0,19.0,749.0,90.3,71.32
2016,6,11,9,15,908.5,99.0,2.0,19.5,789.0,91.42,71.95
2016,6,11,9,30,919.0,101.0,2.0,20.0,829.0,92.39,72.46
2016,6,11,9,45,918.5,108.0,2.05,20.5,861.0,113.03,72.04
2016,6,11,10,0,918.0,115.0,2.1,21.0,893.0,170.7,96.54
2016,6,11,10,15,924.5,116.5,2.1,21.0,921.5,226.91,134.06
2016,6,11,10,30,931.0,118.0,2.1,21.0,950.0,283.88,179.44
2016,6,11,10,45,936.0,118.5,2.15,21.5,972.0,340.44,227.35
2016,6,11,11,0,941.0,119.0,2.2,22.0,994.0,397.16,276.08
2016,6,11,11,15,944.0,120.0,2.25,22.0,1008.0,453.39,324.55
2016,6,11,11,30,947.0,121.0,2.3,22.0,1022.0,509.21,371.74
2016,6,11,11,45,948.0,121.5,2.35,22.0,1029.0,563.15,416.36
2016,6,11,12,0,949.0,122.0,2.4,22.0,1036.0,616.11,459.03
2016,6,11,12,15,948.5,122.0,2.45,22.0,1035.0,666.67,498.84
2016,6,11,12,30,948.0,122.0,2.5,22.0,1034.0,715.66,536.53
2016,6,11,12,45,948.5,120.0,2.6,22.5,1026.5,762.04,570.76
2016,6,11,13,0,949.0,118.0,2.7,23.0,1019.0,806.29,602.75
2016,6,11,13,15,946.0,117.5,2.8,22.5,1003.5,846.67,632.58
2016,6,11,13,30,943.0,117.0,2.9,22.0,988.0,884.27,660.11
2016,6,11,13,45,937.0,116.5,3.0,22.0,965.0,916.37,682.71
2016,6,11,14,0,931.0,116.0,3.1,22.0,942.0,945.18,703.2
2016,6,11,14,15,924.5,114.5,3.2,22.0,913.0,969.2,720.61
2016,6,11,14,30,918.0,113.0,3.3,22.0,884.0,989.7,735.82
2016,6,11,14,45,909.0,111.5,3.45,22.0,848.5,1004.23,747.61
2016,6,11,15,0,900.0,110.0,3.6,22.0,813.0,1015.08,757.16
2016,6,11,15,15,889.0,108.0,3.7,21.5,772.5,1019.74,763.88
2016,6,11,15,30,878.0,106.0,3.8,21.0,732.0,1020.73,768.37
2016,6,11,15,45,862.5,103.5,3.95,21.0,687.5,1012.98,765.98
2016,6,11,16,0,847.0,101.0,4.1,21.0,643.0,1015.26,770.61
2016,6,11,16,15,828.5,98.0,4.1,20.5,594.5,996.67,761.51
2016,6,11,16,30,810.0,95.0,4.1,20.0,546.0,974.71,750.24
2016,6,11,16,45,783.5,92.0,4.2,20.0,495.0,941.47,730.11
2016,6,11,17,0,757.0,89.0,4.3,20.0,444.0,905.4,707.7
2016,6,11,17,15,724.0,84.5,4.3,19.0,392.5,865.54,684.21
2016,6,11,17,30,691.0,80.0,4.3,18.0,341.0,817.42,653.74
2016,6,11,17,45,643.5,74.5,4.3,17.5,290.0,752.67,608.44
2016,6,11,18,0,596.0,69.0,4.3,17.0,239.0,687.51,560.92
2016,6,11,18,15,531.0,61.0,4.2,16.0,191.0,603.43,496.77
2016,6,11,18,30,466.0,53.0,4.1,15.0,143.0,521.12,430.71
2016,6,11,18,45,368.5,43.0,4.1,14.5,101.0,411.86,338.86
2016,6,11,19,0,271.0,33.0,4.1,14.0,59.0,308.78,244.27
2016,6,11,19,15,135.5,16.5,4.05,13.5,29.5,152.43,41.81
2016,6,11,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,4,45,37.5,5.5,2.2,11.5,6.0,0.0,0.0
2016,6,12,5,0,75.0,11.0,2.1,12.0,12.0,8.65,0.0
2016,6,12,5,15,210.0,23.0,1.85,12.5,43.0,18.82,6.48
2016,6,12,5,30,345.0,35.0,1.6,13.0,74.0,28.81,19.12
2016,6,12,5,45,434.5,44.0,1.35,13.5,117.5,36.11,26.27
2016,6,12,6,0,524.0,53.0,1.1,14.0,161.0,43.45,33.14
2016,6,12,6,15,582.5,59.5,0.95,14.0,209.5,48.58,37.92
2016,6,12,6,30,641.0,66.0,0.8,14.0,258.0,53.73,42.56
2016,6,12,6,45,681.5,71.0,0.7,14.5,309.0,57.53,45.79
2016,6,12,7,0,722.0,76.0,0.6,15.0,360.0,66.34,53.32
2016,6,12,7,15,751.0,80.5,0.6,15.0,411.0,69.74,56.1
2016,6,12,7,30,780.0,85.0,0.6,15.0,462.0,73.05,58.78
2016,6,12,7,45,801.0,88.5,0.6,15.5,511.5,75.41,60.48
2016,6,12,8,0,822.0,92.0,0.6,16.0,561.0,77.67,62.09
2016,6,12,8,15,838.5,95.0,0.6,16.5,607.5,79.4,63.23
2016,6,12,8,30,855.0,98.0,0.6,17.0,654.0,89.91,71.85
2016,6,12,8,45,866.0,101.0,0.65,17.5,697.0,91.81,73.09
2016,6,12,9,0,877.0,104.0,0.7,18.0,740.0,93.53,74.21
2016,6,12,9,15,886.5,106.0,0.7,18.0,778.5,94.48,74.83
2016,6,12,9,30,896.0,108.0,0.7,18.0,817.0,95.27,75.33
2016,6,12,9,45,903.5,109.5,0.75,18.5,850.0,112.6,72.56
2016,6,12,10,0,911.0,111.0,0.8,19.0,883.0,167.41,94.67
2016,6,12,10,15,916.5,112.5,0.85,19.0,910.0,222.97,131.62
2016,6,12,10,30,922.0,114.0,0.9,19.0,937.0,279.17,176.24
2016,6,12,10,45,923.0,116.5,1.0,19.0,956.5,335.14,224.05
2016,6,12,11,0,924.0,119.0,1.1,19.0,976.0,390.9,272.52
2016,6,12,11,15,926.0,119.5,1.15,19.0,990.0,445.48,319.53
2016,6,12,11,30,928.0,120.0,1.2,19.0,1004.0,499.54,365.15
2016,6,12,11,45,926.5,122.0,1.3,19.5,1009.5,552.15,408.01
2016,6,12,12,0,925.0,124.0,1.4,20.0,1015.0,603.62,448.71
2016,6,12,12,15,924.0,124.0,1.4,20.0,1014.0,652.73,486.74
2016,6,12,12,30,923.0,124.0,1.4,20.0,1013.0,700.29,522.6
2016,6,12,12,45,921.0,123.5,1.45,20.0,1004.5,744.99,556.02
2016,6,12,13,0,919.0,123.0,1.5,20.0,996.0,787.52,587.29
2016,6,12,13,15,915.5,122.5,1.55,19.5,980.5,826.46,615.79
2016,6,12,13,30,912.0,122.0,1.6,19.0,965.0,862.68,641.77
2016,6,12,13,45,907.0,121.0,1.65,19.0,942.5,894.28,663.51
2016,6,12,14,0,902.0,120.0,1.7,19.0,920.0,922.72,683.23
2016,6,12,14,15,895.5,118.5,1.7,19.0,891.5,946.06,699.06
2016,6,12,14,30,889.0,117.0,1.7,19.0,863.0,965.97,712.78
2016,6,12,14,45,879.5,115.5,1.75,19.0,828.5,979.52,723.17
2016,6,12,15,0,870.0,114.0,1.8,19.0,794.0,989.48,731.45
2016,6,12,15,15,859.0,112.0,1.8,18.5,755.0,993.84,737.01
2016,6,12,15,30,848.0,110.0,1.8,18.0,716.0,994.63,740.49
2016,6,12,15,45,834.0,107.0,1.85,18.0,672.5,1001.62,747.55
2016,6,12,16,0,820.0,104.0,1.9,18.0,629.0,991.13,743.17
2016,6,12,16,15,801.5,100.5,1.9,17.5,581.5,971.98,734.05
2016,6,12,16,30,783.0,97.0,1.9,17.0,534.0,949.54,722.79
2016,6,12,16,45,762.0,92.5,1.9,17.0,485.0,920.27,705.45
2016,6,12,17,0,741.0,88.0,1.9,17.0,436.0,888.17,685.99
2016,6,12,17,15,709.0,83.5,1.9,16.5,385.5,849.35,662.71
2016,6,12,17,30,677.0,79.0,1.9,16.0,335.0,802.51,633.0
2016,6,12,17,45,635.0,72.5,1.9,15.5,285.5,741.95,592.14
2016,6,12,18,0,593.0,66.0,1.9,15.0,236.0,680.86,549.07
2016,6,12,18,15,530.5,59.0,1.85,14.5,189.0,600.56,488.68
2016,6,12,18,30,468.0,52.0,1.8,14.0,142.0,521.86,426.4
2016,6,12,18,45,373.0,42.0,1.8,13.5,101.0,414.73,338.37
2016,6,12,19,0,278.0,32.0,1.8,13.0,60.0,313.75,247.51
2016,6,12,19,15,139.0,16.0,1.8,12.5,30.0,160.94,51.51
2016,6,12,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,5.0,3.15,9.0,6.0,0.0,0.0
2016,6,13,5,0,71.0,10.0,3.2,9.0,12.0,7.87,0.0
2016,6,13,5,15,201.5,22.0,3.2,9.5,42.0,17.95,6.01
2016,6,13,5,30,332.0,34.0,3.2,10.0,72.0,27.91,18.58
2016,6,13,5,45,425.0,42.5,3.25,10.5,114.5,34.83,25.44
2016,6,13,6,0,518.0,51.0,3.3,11.0,157.0,41.83,32.06
2016,6,13,6,15,576.0,57.0,3.35,11.5,205.0,46.62,36.51
2016,6,13,6,30,634.0,63.0,3.4,12.0,253.0,51.43,40.81
2016,6,13,6,45,675.5,67.5,3.5,12.5,303.5,54.96,43.83
2016,6,13,7,0,717.0,72.0,3.6,13.0,354.0,63.22,50.98
