Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,7,15,747.0,76.0,3.65,13.5,405.0,66.36,53.48
2016,6,13,7,30,777.0,80.0,3.7,14.0,456.0,69.44,55.89
2016,6,13,7,45,799.5,83.5,3.75,14.5,505.5,71.94,57.76
2016,6,13,8,0,822.0,87.0,3.8,15.0,555.0,74.35,59.54
2016,6,13,8,15,839.5,89.5,3.8,15.5,602.5,84.4,67.9
2016,6,13,8,30,857.0,92.0,3.8,16.0,650.0,86.45,69.32
2016,6,13,8,45,872.0,94.0,3.85,16.5,694.5,88.0,70.31
2016,6,13,9,0,887.0,96.0,3.9,17.0,739.0,89.4,71.19
2016,6,13,9,15,897.5,98.0,3.95,17.0,778.5,90.53,71.98
2016,6,13,9,30,908.0,100.0,4.0,17.0,818.0,91.5,72.65
2016,6,13,9,45,917.5,100.5,4.05,17.5,852.5,108.22,69.7
2016,6,13,10,0,927.0,101.0,4.1,18.0,887.0,163.35,91.99
2016,6,13,10,15,933.0,102.0,4.2,18.0,914.5,219.46,130.05
2016,6,13,10,30,939.0,103.0,4.3,18.0,942.0,276.25,176.38
2016,6,13,10,45,939.0,106.5,4.45,18.5,962.0,333.32,226.23
2016,6,13,11,0,939.0,110.0,4.6,19.0,982.0,390.09,276.7
2016,6,13,11,15,941.5,110.5,4.6,18.5,996.0,445.51,326.73
2016,6,13,11,30,944.0,111.0,4.6,18.0,1010.0,500.45,375.68
2016,6,13,11,45,940.0,114.5,4.7,18.0,1015.5,553.46,421.62
2016,6,13,12,0,936.0,118.0,4.8,18.0,1021.0,605.09,465.37
2016,6,13,12,15,936.0,118.0,4.85,18.0,1020.0,655.19,506.76
2016,6,13,12,30,936.0,118.0,4.9,18.0,1019.0,703.81,546.09
2016,6,13,12,45,932.5,119.0,4.95,18.0,1011.0,749.02,582.07
2016,6,13,13,0,929.0,120.0,5.0,18.0,1003.0,791.99,615.75
2016,6,13,13,15,925.5,119.5,5.0,17.5,987.5,831.26,646.11
2016,6,13,13,30,922.0,119.0,5.0,17.0,972.0,867.79,673.84
2016,6,13,13,45,916.5,118.5,5.05,17.0,949.5,899.69,697.3
2016,6,13,14,0,911.0,118.0,5.1,17.0,927.0,928.4,718.56
2016,6,13,14,15,904.0,116.5,5.05,16.5,898.0,951.52,736.69
2016,6,13,14,30,897.0,115.0,5.0,16.0,869.0,971.15,752.5
2016,6,13,14,45,895.5,109.5,4.95,16.0,836.0,988.49,765.38
2016,6,13,15,0,894.0,104.0,4.9,16.0,803.0,1002.22,775.86
2016,6,13,15,15,883.0,101.5,4.9,15.5,763.5,1006.14,781.56
2016,6,13,15,30,872.0,99.0,4.9,15.0,724.0,1006.38,784.92
2016,6,13,15,45,861.5,95.5,4.9,15.0,680.5,1002.38,783.97
2016,6,13,16,0,851.0,92.0,4.9,15.0,637.0,994.84,780.7
2016,6,13,16,15,833.5,89.0,4.9,14.5,589.5,990.34,781.27
2016,6,13,16,30,816.0,86.0,4.9,14.0,542.0,969.41,770.1
2016,6,13,16,45,788.0,84.5,4.9,14.0,491.5,936.63,748.86
2016,6,13,17,0,760.0,83.0,4.9,14.0,441.0,901.11,725.42
2016,6,13,17,15,729.0,79.0,4.85,13.5,391.0,856.97,696.14
2016,6,13,17,30,698.0,75.0,4.8,13.0,341.0,817.42,669.59
2016,6,13,17,45,643.0,72.0,4.75,12.5,289.5,749.01,619.8
2016,6,13,18,0,588.0,69.0,4.7,12.0,238.0,680.41,568.01
2016,6,13,18,15,525.0,61.5,4.65,11.5,191.0,599.03,503.57
2016,6,13,18,30,462.0,54.0,4.6,11.0,144.0,519.22,437.29
2016,6,13,18,45,361.5,44.5,4.55,11.0,102.5,407.97,341.32
2016,6,13,19,0,261.0,35.0,4.5,11.0,61.0,302.42,243.45
2016,6,13,19,15,130.5,17.5,4.45,10.5,30.5,151.63,54.89
2016,6,13,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,4,45,36.5,5.5,3.4,8.5,6.0,0.0,0.0
2016,6,14,5,0,73.0,11.0,3.4,9.0,12.0,8.65,0.0
2016,6,14,5,15,206.0,22.5,3.4,9.0,42.0,18.39,6.27
2016,6,14,5,30,339.0,34.0,3.4,9.0,72.0,27.95,18.69
2016,6,14,5,45,440.0,41.0,3.45,9.5,115.5,33.73,24.56
2016,6,14,6,0,541.0,48.0,3.5,10.0,159.0,39.69,30.27
2016,6,14,6,15,597.0,53.5,3.5,10.5,207.0,44.2,34.48
2016,6,14,6,30,653.0,59.0,3.5,11.0,255.0,52.78,42.19
2016,6,14,6,45,677.0,62.0,3.55,11.5,298.0,55.24,44.26
2016,6,14,7,0,701.0,65.0,3.6,12.0,341.0,57.7,46.25
2016,6,14,7,15,640.0,93.5,3.6,12.0,371.5,71.2,58.11
2016,6,14,7,30,579.0,122.0,3.6,12.0,402.0,87.99,72.73
2016,6,14,7,45,608.5,129.0,3.6,12.0,450.5,91.47,75.51
2016,6,14,8,0,638.0,136.0,3.6,12.0,499.0,94.78,78.15
2016,6,14,8,15,466.0,208.0,3.6,12.0,485.5,130.88,109.25
2016,6,14,8,30,294.0,280.0,3.6,12.0,472.0,169.59,142.13
2016,6,14,8,45,332.5,291.0,3.6,12.5,521.5,174.69,145.76
2016,6,14,9,0,371.0,302.0,3.6,13.0,571.0,179.58,149.25
2016,6,14,9,15,499.0,270.0,3.6,13.0,652.5,154.34,127.56
2016,6,14,9,30,627.0,238.0,3.6,13.0,734.0,136.27,112.0
2016,6,14,9,45,543.5,285.0,3.6,13.0,728.0,169.03,125.76
2016,6,14,10,0,460.0,332.0,3.6,13.0,722.0,220.85,157.36
2016,6,14,10,15,464.0,347.5,3.6,13.0,752.0,263.65,187.83
2016,6,14,10,30,468.0,363.0,3.6,13.0,782.0,307.78,223.16
2016,6,14,10,45,467.0,377.0,3.65,13.0,803.0,351.01,259.7
2016,6,14,11,0,466.0,391.0,3.7,13.0,824.0,394.87,297.17
2016,6,14,11,15,377.5,427.5,3.7,13.0,781.5,427.09,326.94
2016,6,14,11,30,289.0,464.0,3.7,13.0,739.0,441.4,341.34
2016,6,14,11,45,418.0,423.5,3.75,13.5,824.5,501.68,388.04
2016,6,14,12,0,547.0,383.0,3.8,14.0,910.0,581.59,449.65
2016,6,14,12,15,745.0,245.5,3.9,14.0,963.5,640.02,497.75
2016,6,14,12,30,943.0,108.0,4.0,14.0,1017.0,700.4,548.46
2016,6,14,12,45,946.5,105.0,4.1,14.5,1011.0,747.4,584.97
2016,6,14,13,0,950.0,102.0,4.2,15.0,1005.0,792.48,619.33
2016,6,14,13,15,947.5,101.5,4.25,15.0,990.5,832.8,648.83
2016,6,14,13,30,945.0,101.0,4.3,15.0,976.0,870.4,676.23
2016,6,14,13,45,942.0,100.0,4.35,15.0,954.5,904.21,700.93
2016,6,14,14,0,939.0,99.0,4.4,15.0,933.0,934.92,723.48
2016,6,14,14,15,933.5,98.0,4.45,15.0,905.0,960.11,742.25
2016,6,14,14,30,928.0,97.0,4.5,15.0,877.0,981.86,758.76
2016,6,14,14,45,920.0,95.5,4.6,15.0,843.0,997.17,771.39
2016,6,14,15,0,912.0,94.0,4.7,15.0,809.0,1008.84,781.7
2016,6,14,15,15,902.0,92.5,4.75,14.5,769.5,1014.87,789.35
2016,6,14,15,30,892.0,91.0,4.8,14.0,730.0,1017.25,794.67
2016,6,14,15,45,877.0,89.5,4.85,14.0,685.5,1010.97,792.55
2016,6,14,16,0,862.0,88.0,4.9,14.0,641.0,1001.16,788.12
2016,6,14,16,15,845.5,85.5,4.9,13.5,594.0,985.21,780.49
2016,6,14,16,30,829.0,83.0,4.9,13.0,547.0,978.76,779.82
2016,6,14,16,45,805.5,80.0,4.95,13.0,497.0,948.55,760.73
2016,6,14,17,0,782.0,77.0,5.0,13.0,447.0,915.52,739.45
2016,6,14,17,15,752.0,73.5,4.95,12.5,396.0,872.81,711.21
2016,6,14,17,30,722.0,70.0,4.9,12.0,345.0,828.03,680.67
2016,6,14,17,45,673.0,66.5,4.85,12.0,294.0,769.85,637.52
2016,6,14,18,0,624.0,63.0,4.8,12.0,243.0,705.78,588.24
2016,6,14,18,15,562.5,56.5,4.7,11.5,195.5,626.35,525.43
2016,6,14,18,30,501.0,50.0,4.6,11.0,148.0,548.46,460.84
2016,6,14,18,45,390.0,42.0,4.55,10.5,105.5,429.33,359.44
2016,6,14,19,0,279.0,34.0,4.5,10.0,63.0,316.61,256.44
2016,6,14,19,15,139.5,17.0,4.45,9.5,31.5,157.59,62.8
2016,6,14,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.0,3.55,8.5,4.0,0.0,0.0
2016,6,15,5,0,0.0,8.0,3.5,9.0,8.0,6.29,0.0
2016,6,15,5,15,43.5,23.0,3.5,9.0,28.0,17.46,5.6
2016,6,15,5,30,87.0,38.0,3.5,9.0,48.0,28.2,18.9
2016,6,15,5,45,119.5,56.5,3.5,9.5,77.0,41.22,31.24
2016,6,15,6,0,152.0,75.0,3.5,10.0,106.0,53.97,43.1
2016,6,15,6,15,169.0,95.0,3.55,10.0,138.0,67.21,55.31
2016,6,15,6,30,186.0,115.0,3.6,10.0,170.0,80.07,66.96
2016,6,15,6,45,201.5,134.5,3.65,10.5,204.5,92.23,77.63
2016,6,15,7,0,217.0,154.0,3.7,11.0,239.0,103.99,87.73
2016,6,15,7,15,198.5,178.5,3.7,11.0,264.5,120.94,102.4
2016,6,15,7,30,180.0,203.0,3.7,11.0,290.0,134.6,114.01
2016,6,15,7,45,124.0,221.5,3.75,11.5,284.5,143.87,121.45
2016,6,15,8,0,68.0,240.0,3.8,12.0,279.0,158.9,133.8
2016,6,15,8,15,81.5,265.5,3.75,12.0,316.0,173.52,145.9
2016,6,15,8,30,95.0,291.0,3.7,12.0,353.0,187.76,157.59
2016,6,15,8,45,140.0,315.5,3.7,12.5,414.0,191.36,159.9
2016,6,15,9,0,185.0,340.0,3.7,13.0,475.0,203.67,169.57
2016,6,15,9,15,552.5,213.5,3.7,13.0,645.0,124.24,101.91
2016,6,15,9,30,920.0,87.0,3.7,13.0,815.0,84.9,68.09
2016,6,15,9,45,682.0,211.5,3.7,13.5,764.0,133.87,95.52
2016,6,15,10,0,444.0,336.0,3.7,14.0,713.0,220.69,157.39
2016,6,15,10,15,689.5,218.0,3.65,14.0,824.0,227.09,148.47
2016,6,15,10,30,935.0,100.0,3.6,14.0,935.0,272.45,175.83
2016,6,15,10,45,943.0,98.0,3.6,14.0,957.5,328.22,225.27
2016,6,15,11,0,951.0,96.0,3.6,14.0,980.0,384.39,276.12
2016,6,15,11,15,657.0,263.5,3.55,14.0,878.5,423.96,318.83
2016,6,15,11,30,363.0,431.0,3.5,14.0,777.0,453.79,348.56
2016,6,15,11,45,393.0,425.5,3.5,14.0,802.5,495.8,382.44
2016,6,15,12,0,423.0,420.0,3.5,14.0,828.0,536.81,415.34
2016,6,15,12,15,280.5,454.5,3.4,14.0,725.5,512.14,397.46
2016,6,15,12,30,138.0,489.0,3.3,14.0,623.0,470.06,365.13
2016,6,15,12,45,215.0,475.5,3.25,14.0,681.5,530.67,412.52
2016,6,15,13,0,292.0,462.0,3.2,14.0,740.0,603.8,468.32
2016,6,15,13,15,262.0,461.0,3.15,14.0,708.0,604.44,468.57
2016,6,15,13,30,232.0,460.0,3.1,14.0,676.0,589.34,457.65
2016,6,15,13,45,369.0,405.5,3.05,14.0,738.5,690.3,535.57
2016,6,15,14,0,506.0,351.0,3.0,14.0,801.0,799.39,617.0
2016,6,15,14,15,719.0,222.0,2.95,14.0,839.5,905.02,697.29
2016,6,15,14,30,932.0,93.0,2.9,14.0,878.0,981.13,749.83
2016,6,15,14,45,929.5,89.0,2.85,14.0,845.0,999.07,762.05
2016,6,15,15,0,927.0,85.0,2.8,14.0,812.0,1013.38,772.47
2016,6,15,15,15,917.0,83.5,2.75,13.5,772.0,1019.4,778.88
2016,6,15,15,30,907.0,82.0,2.7,13.0,732.0,1021.73,783.03
2016,6,15,15,45,894.0,80.0,2.65,13.0,688.0,1016.77,780.99
2016,6,15,16,0,881.0,78.0,2.6,13.0,644.0,1008.23,776.73
2016,6,15,16,15,864.5,76.0,2.55,12.5,596.5,992.65,769.22
2016,6,15,16,30,848.0,74.0,2.5,12.0,549.0,973.82,759.57
2016,6,15,16,45,825.0,71.5,2.45,12.0,499.0,944.68,741.3
2016,6,15,17,0,802.0,69.0,2.4,12.0,449.0,924.81,729.55
2016,6,15,17,15,773.0,65.5,2.25,11.5,398.0,882.86,702.07
2016,6,15,17,30,744.0,62.0,2.1,11.0,347.0,838.84,672.63
2016,6,15,17,45,703.0,58.0,2.0,11.0,296.5,780.94,631.29
2016,6,15,18,0,662.0,54.0,1.9,11.0,246.0,722.2,587.91
2016,6,15,18,15,604.0,48.5,1.75,10.5,198.0,645.71,529.6
2016,6,15,18,30,546.0,43.0,1.6,10.0,150.0,577.75,474.93
2016,6,15,18,45,457.0,35.5,1.5,10.0,108.0,476.72,390.53
2016,6,15,19,0,368.0,28.0,1.4,10.0,66.0,381.42,303.25
2016,6,15,19,15,184.0,14.0,1.3,9.5,33.0,192.67,82.57
2016,6,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.5,1.0,9.5,2.5,0.0,0.0
2016,6,16,5,0,0.0,5.0,1.0,10.0,5.0,3.93,0.0
2016,6,16,5,15,0.0,19.0,1.0,10.0,19.0,14.51,3.61
2016,6,16,5,30,0.0,33.0,1.0,10.0,33.0,24.81,15.93
2016,6,16,5,45,6.0,51.0,1.05,10.0,52.5,37.76,28.15
2016,6,16,6,0,12.0,69.0,1.1,10.0,72.0,50.64,40.16
2016,6,16,6,15,19.5,88.5,1.05,10.0,94.0,63.51,52.0
2016,6,16,6,30,27.0,108.0,1.0,10.0,116.0,76.64,63.85
2016,6,16,6,45,32.5,127.5,1.0,10.5,139.0,89.56,75.15
2016,6,16,7,0,38.0,147.0,1.0,11.0,162.0,102.28,86.03
2016,6,16,7,15,31.5,162.0,0.95,11.0,175.5,112.07,94.31
2016,6,16,7,30,25.0,177.0,0.9,11.0,189.0,126.56,106.58
2016,6,16,7,45,15.0,175.0,0.9,11.5,182.5,126.44,105.85
2016,6,16,8,0,5.0,173.0,0.9,12.0,176.0,125.96,104.88
2016,6,16,8,15,31.0,224.0,0.9,12.5,244.0,150.78,125.52
2016,6,16,8,30,57.0,275.0,0.9,13.0,312.0,178.91,148.51
2016,6,16,8,45,69.5,301.0,0.9,13.5,349.5,193.12,159.54
2016,6,16,9,0,82.0,327.0,0.9,14.0,387.0,206.89,170.14
2016,6,16,9,15,48.5,291.5,0.9,14.0,327.5,189.23,155.16
2016,6,16,9,30,15.0,256.0,0.9,14.0,268.0,182.76,149.59
2016,6,16,9,45,16.0,268.5,0.95,14.5,281.5,191.74,149.44
2016,6,16,10,0,17.0,281.0,1.0,15.0,295.0,202.71,157.11
2016,6,16,10,15,60.5,358.5,1.0,15.0,412.5,244.02,186.85
2016,6,16,10,30,104.0,436.0,1.0,15.0,530.0,304.64,231.07
2016,6,16,10,45,141.0,452.5,1.05,15.0,582.0,324.33,244.87
2016,6,16,11,0,178.0,469.0,1.1,15.0,634.0,363.19,274.0
2016,6,16,11,15,169.0,476.5,1.1,15.0,635.5,383.94,290.65
2016,6,16,11,30,160.0,484.0,1.1,15.0,637.0,404.07,306.66
2016,6,16,11,45,170.5,476.5,1.15,15.0,640.5,423.79,322.27
2016,6,16,12,0,181.0,469.0,1.2,15.0,644.0,444.02,338.23
2016,6,16,12,15,99.0,387.5,1.15,15.0,483.0,356.51,273.82
2016,6,16,12,30,17.0,306.0,1.1,15.0,322.0,247.16,190.81
2016,6,16,12,45,25.0,348.0,1.1,15.0,372.0,293.21,226.78
2016,6,16,13,0,33.0,390.0,1.1,15.0,422.0,338.96,261.36
2016,6,16,13,15,25.0,344.0,1.1,15.0,368.0,301.34,232.85
2016,6,16,13,30,17.0,298.0,1.1,15.0,314.0,250.17,194.03
2016,6,16,13,45,14.5,266.5,1.15,15.0,280.0,224.28,174.47
2016,6,16,14,0,12.0,235.0,1.2,15.0,246.0,197.64,153.99
2016,6,16,14,15,9.5,208.0,1.15,15.0,216.0,174.15,135.68
2016,6,16,14,30,7.0,181.0,1.1,15.0,186.0,150.21,116.85
2016,6,16,14,45,9.0,204.0,1.1,15.0,211.0,172.2,134.7
2016,6,16,15,0,11.0,227.0,1.1,15.0,236.0,195.22,153.18
2016,6,16,15,15,12.0,228.5,1.05,14.5,238.0,199.16,156.82
2016,6,16,15,30,13.0,230.0,1.0,14.0,240.0,203.45,160.88
2016,6,16,15,45,6.5,151.0,1.0,14.0,156.0,127.29,99.87
2016,6,16,16,0,0.0,72.0,1.0,14.0,72.0,55.42,40.84
2016,6,16,16,15,0.0,109.0,0.95,13.5,109.0,85.24,66.03
2016,6,16,16,30,0.0,146.0,0.9,13.0,146.0,119.18,94.46
2016,6,16,16,45,93.0,172.0,0.9,13.0,216.5,281.75,230.79
2016,6,16,17,0,186.0,198.0,0.9,13.0,287.0,413.63,336.89
2016,6,16,17,15,93.0,125.0,0.8,13.0,169.5,231.1,190.07
2016,6,16,17,30,0.0,52.0,0.7,13.0,52.0,39.79,28.44
2016,6,16,17,45,0.0,44.0,0.65,13.0,44.0,33.62,23.43
2016,6,16,18,0,0.0,36.0,0.6,13.0,36.0,27.46,18.16
2016,6,16,18,15,0.0,29.0,0.5,12.5,29.0,22.09,13.52
2016,6,16,18,30,0.0,22.0,0.4,12.0,22.0,16.73,8.82
2016,6,16,18,45,0.0,15.5,0.35,12.0,15.5,11.77,4.4
2016,6,16,19,0,0.0,9.0,0.3,12.0,9.0,6.82,0.0
2016,6,16,19,15,0.0,4.5,0.3,11.5,4.5,3.4,0.0
2016,6,16,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,0.8,10.5,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,0.8,11.0,3.0,2.36,0.0
2016,6,17,5,15,0.0,10.5,0.8,11.0,10.5,7.97,0.0
2016,6,17,5,30,0.0,18.0,0.8,11.0,18.0,13.69,6.23
2016,6,17,5,45,0.0,28.0,0.8,11.5,28.0,21.35,13.41
2016,6,17,6,0,0.0,38.0,0.8,12.0,38.0,29.03,20.52
2016,6,17,6,15,0.0,50.0,0.8,12.0,50.0,38.27,28.99
2016,6,17,6,30,0.0,62.0,0.8,12.0,62.0,47.47,37.31
2016,6,17,6,45,0.0,74.0,0.8,12.5,74.0,56.38,45.15
2016,6,17,7,0,0.0,86.0,0.8,13.0,86.0,65.25,52.8
2016,6,17,7,15,0.0,100.5,0.8,13.0,100.5,75.78,61.9
2016,6,17,7,30,0.0,115.0,0.8,13.0,115.0,86.24,70.81
2016,6,17,7,45,1.0,137.5,0.8,13.5,138.0,101.98,84.06
2016,6,17,8,0,2.0,160.0,0.8,14.0,161.0,117.5,96.89
2016,6,17,8,15,30.5,218.0,0.85,14.0,238.0,147.5,122.04
2016,6,17,8,30,59.0,276.0,0.9,14.0,315.0,179.44,148.41
2016,6,17,8,45,63.5,298.0,0.95,14.5,342.5,191.49,157.64
2016,6,17,9,0,68.0,320.0,1.0,15.0,370.0,203.17,166.57
2016,6,17,9,15,43.0,295.0,1.05,15.0,327.0,190.82,156.05
2016,6,17,9,30,18.0,270.0,1.1,15.0,284.0,191.41,156.31
2016,6,17,9,45,40.0,326.5,1.15,15.0,360.0,208.83,162.35
2016,6,17,10,0,62.0,383.0,1.2,15.0,436.0,247.14,190.09
2016,6,17,10,15,49.5,377.5,1.2,15.0,421.0,252.2,193.69
2016,6,17,10,30,37.0,372.0,1.2,15.0,406.0,255.07,196.28
2016,6,17,10,45,34.0,374.0,1.2,15.5,405.5,262.97,202.12
2016,6,17,11,0,31.0,376.0,1.2,16.0,405.0,270.47,207.63
2016,6,17,11,15,31.5,383.0,1.2,16.0,413.0,282.19,216.64
2016,6,17,11,30,32.0,390.0,1.2,16.0,421.0,294.26,225.88
2016,6,17,11,45,98.0,441.0,1.25,16.0,536.0,369.06,282.03
2016,6,17,12,0,164.0,492.0,1.3,16.0,651.0,449.79,341.8
2016,6,17,12,15,141.5,488.5,1.3,16.0,625.5,453.4,344.52
2016,6,17,12,30,119.0,485.0,1.3,16.0,600.0,454.36,345.57
2016,6,17,12,45,188.5,478.0,1.35,16.0,658.5,513.67,390.47
2016,6,17,13,0,258.0,471.0,1.4,16.0,717.0,585.2,443.33
2016,6,17,13,15,215.0,469.0,1.45,16.0,672.0,564.18,428.17
2016,6,17,13,30,172.0,467.0,1.5,16.0,627.0,545.9,415.31
2016,6,17,13,45,120.5,440.5,1.55,16.0,551.0,494.7,378.24
2016,6,17,14,0,69.0,414.0,1.6,16.0,475.0,420.52,323.59
2016,6,17,14,15,42.0,342.0,1.65,15.5,379.0,336.71,261.74
2016,6,17,14,30,15.0,270.0,1.7,15.0,283.0,233.06,182.3
2016,6,17,14,45,134.5,319.0,1.75,15.0,425.0,436.7,343.62
2016,6,17,15,0,254.0,368.0,1.8,15.0,567.0,636.28,492.58
2016,6,17,15,15,205.0,352.5,1.85,14.5,508.5,560.05,436.89
2016,6,17,15,30,156.0,337.0,1.9,14.0,450.0,504.09,396.64
2016,6,17,15,45,212.5,309.0,1.95,14.0,452.0,539.39,426.86
2016,6,17,16,0,269.0,281.0,2.0,14.0,454.0,598.63,473.78
2016,6,17,16,15,156.5,252.5,2.05,13.5,352.0,432.24,347.38
2016,6,17,16,30,44.0,224.0,2.1,13.0,250.0,265.6,214.87
2016,6,17,16,45,30.5,196.0,2.15,13.0,213.0,224.46,182.49
2016,6,17,17,0,17.0,168.0,2.2,13.0,176.0,163.93,133.04
2016,6,17,17,15,8.5,115.0,2.15,12.5,119.0,103.27,82.77
2016,6,17,17,30,0.0,62.0,2.1,12.0,62.0,47.51,35.33
2016,6,17,17,45,0.0,53.0,2.05,11.5,53.0,40.56,29.53
2016,6,17,18,0,0.0,44.0,2.0,11.0,44.0,33.62,23.62
2016,6,17,18,15,0.0,35.0,1.9,10.5,35.0,26.7,17.61
2016,6,17,18,30,0.0,26.0,1.8,10.0,26.0,19.8,11.54
2016,6,17,18,45,0.0,18.5,1.7,10.0,18.5,14.06,6.4
2016,6,17,19,0,0.0,11.0,1.6,10.0,11.0,8.34,1.23
2016,6,17,19,15,0.0,5.5,1.5,10.0,5.5,4.16,0.0
2016,6,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,6.5,1.35,8.5,6.5,0.0,0.0
2016,6,18,5,0,0.0,13.0,1.4,9.0,13.0,10.23,0.0
2016,6,18,5,15,203.5,22.0,1.45,9.0,44.5,17.97,5.57
2016,6,18,5,30,407.0,31.0,1.5,9.0,76.0,25.8,16.82
2016,6,18,5,45,496.5,38.0,1.55,9.5,120.5,31.73,22.79
2016,6,18,6,0,586.0,45.0,1.6,10.0,165.0,40.95,31.42
2016,6,18,6,15,642.5,50.0,1.6,10.5,214.5,45.54,35.71
2016,6,18,6,30,699.0,55.0,1.6,11.0,264.0,50.18,39.87
2016,6,18,6,45,740.0,59.0,1.65,11.5,316.0,53.86,43.05
2016,6,18,7,0,781.0,63.0,1.7,12.0,368.0,57.54,46.13
2016,6,18,7,15,808.5,66.0,1.7,12.5,420.0,60.25,48.28
2016,6,18,7,30,836.0,69.0,1.7,13.0,472.0,69.81,56.45
2016,6,18,7,45,857.5,71.5,1.75,13.5,522.5,72.63,58.58
2016,6,18,8,0,879.0,74.0,1.8,14.0,573.0,75.33,60.61
2016,6,18,8,15,895.0,76.0,1.8,14.5,621.5,77.46,62.13
2016,6,18,8,30,911.0,78.0,1.8,15.0,670.0,79.46,63.54
2016,6,18,8,45,923.0,80.0,1.8,15.5,714.5,81.23,64.75
2016,6,18,9,0,935.0,82.0,1.8,16.0,759.0,82.85,65.84
2016,6,18,9,15,944.0,83.5,1.8,16.5,798.5,83.95,66.48
2016,6,18,9,30,953.0,85.0,1.8,17.0,838.0,84.92,67.03
2016,6,18,9,45,961.0,86.0,1.85,17.5,872.5,99.58,64.22
2016,6,18,10,0,969.0,87.0,1.9,18.0,907.0,156.97,85.87
2016,6,18,10,15,974.0,88.0,1.95,18.0,935.5,215.01,124.29
2016,6,18,10,30,979.0,89.0,2.0,18.0,964.0,273.63,171.33
2016,6,18,10,45,983.5,89.5,2.1,18.5,985.5,332.2,221.6
2016,6,18,11,0,988.0,90.0,2.2,19.0,1007.0,390.85,272.84
2016,6,18,11,15,990.0,90.0,2.25,19.0,1021.0,448.09,323.1
2016,6,18,11,30,992.0,90.0,2.3,19.0,1035.0,504.71,371.88
2016,6,18,11,45,994.0,90.0,2.4,19.0,1042.5,560.51,418.94
2016,6,18,12,0,996.0,90.0,2.5,19.0,1050.0,615.31,463.99
2016,6,18,12,15,995.5,90.0,2.55,19.0,1049.5,667.39,505.69
2016,6,18,12,30,995.0,90.0,2.6,19.0,1049.0,717.79,545.08
2016,6,18,12,45,991.5,91.0,2.7,19.5,1040.5,764.97,580.43
2016,6,18,13,0,988.0,92.0,2.8,20.0,1032.0,809.76,613.18
2016,6,18,13,15,985.5,91.5,2.85,20.0,1017.0,851.42,642.17
2016,6,18,13,30,983.0,91.0,2.9,20.0,1002.0,890.27,669.15
2016,6,18,13,45,977.5,91.0,2.95,20.0,979.5,924.04,692.64
2016,6,18,14,0,972.0,91.0,3.0,20.0,957.0,954.5,713.96
2016,6,18,14,15,966.5,90.0,3.05,20.0,928.0,980.56,732.4
2016,6,18,14,30,961.0,89.0,3.1,20.0,899.0,1003.08,748.62
2016,6,18,14,45,951.0,89.0,3.15,20.0,864.0,1018.75,760.43
2016,6,18,15,0,941.0,89.0,3.2,20.0,829.0,1030.67,769.97
2016,6,18,15,15,931.5,87.5,3.25,19.5,789.0,1037.69,777.95
2016,6,18,15,30,922.0,86.0,3.3,19.0,749.0,1040.98,783.69
2016,6,18,15,45,907.5,84.5,3.35,19.0,704.0,1035.5,782.26
2016,6,18,16,0,893.0,83.0,3.4,19.0,659.0,1026.39,778.6
2016,6,18,16,15,876.5,80.5,3.4,18.5,610.5,1010.5,771.55
2016,6,18,16,30,860.0,78.0,3.4,18.0,562.0,991.27,762.28
2016,6,18,16,45,837.5,75.5,3.45,18.0,511.5,962.82,745.51
2016,6,18,17,0,815.0,73.0,3.5,18.0,461.0,943.65,735.12
2016,6,18,17,15,786.0,69.5,3.55,17.5,409.5,901.67,709.55
2016,6,18,17,30,757.0,66.0,3.6,17.0,358.0,857.5,681.73
2016,6,18,17,45,718.0,61.5,3.65,16.5,306.5,800.59,643.35
2016,6,18,18,0,679.0,57.0,3.7,16.0,255.0,742.62,602.41
2016,6,18,18,15,620.5,51.5,3.75,15.0,206.0,665.08,545.12
2016,6,18,18,30,562.0,46.0,3.8,14.0,157.0,596.88,491.61
2016,6,18,18,45,472.0,38.0,3.9,13.5,114.0,493.59,405.75
2016,6,18,19,0,382.0,30.0,4.0,13.0,71.0,395.83,316.9
2016,6,18,19,15,191.0,15.0,3.95,12.5,35.5,201.37,98.61
2016,6,18,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,19,4,45,55.0,5.0,1.6,10.5,6.0,0.0,0.0
2016,6,19,5,0,110.0,10.0,1.5,11.0,12.0,7.87,0.0
2016,6,19,5,15,257.0,20.5,1.45,11.5,44.0,16.87,4.6
2016,6,19,5,30,404.0,31.0,1.4,12.0,76.0,25.79,16.55
2016,6,19,5,45,493.5,38.5,1.4,13.0,120.0,32.11,22.77
2016,6,19,6,0,583.0,46.0,1.4,14.0,164.0,38.52,28.74
2016,6,19,6,15,639.0,51.0,1.4,14.5,213.5,46.32,35.82
2016,6,19,6,30,695.0,56.0,1.4,15.0,263.0,50.92,39.89
2016,6,19,6,45,734.0,60.0,1.4,15.5,314.5,54.54,42.95
2016,6,19,7,0,773.0,64.0,1.4,16.0,366.0,58.16,45.93
2016,6,19,7,15,800.0,67.5,1.4,16.5,417.5,61.17,48.31
2016,6,19,7,30,827.0,71.0,1.4,17.0,469.0,64.14,50.61
2016,6,19,7,45,848.0,73.5,1.4,17.5,519.0,73.72,58.6
2016,6,19,8,0,869.0,76.0,1.4,18.0,569.0,76.37,60.53
2016,6,19,8,15,792.0,107.0,1.4,18.5,585.5,86.04,68.44
2016,6,19,8,30,715.0,138.0,1.4,19.0,602.0,94.37,75.12
2016,6,19,8,45,673.0,170.5,1.4,19.5,630.5,109.97,87.84
2016,6,19,9,0,631.0,203.0,1.4,20.0,659.0,124.55,99.53
2016,6,19,9,15,787.5,144.5,1.45,20.0,745.0,102.91,81.31
2016,6,19,9,30,944.0,86.0,1.5,20.0,831.0,85.17,66.39
2016,6,19,9,45,952.0,86.5,1.6,20.5,865.5,98.65,63.31
2016,6,19,10,0,960.0,87.0,1.7,21.0,900.0,155.24,83.97
2016,6,19,10,15,965.5,88.0,1.8,21.0,928.0,212.83,121.48
2016,6,19,10,30,971.0,89.0,1.9,21.0,956.0,271.08,167.6
2016,6,19,10,45,973.0,91.0,2.0,21.0,977.5,329.41,217.54
2016,6,19,11,0,975.0,93.0,2.1,21.0,999.0,387.6,268.42
2016,6,19,11,15,977.5,93.5,2.15,21.0,1013.5,444.7,318.06
2016,6,19,11,30,980.0,94.0,2.2,21.0,1028.0,501.27,366.32
2016,6,19,11,45,978.0,97.0,2.3,21.5,1034.5,556.59,411.79
2016,6,19,12,0,976.0,100.0,2.4,22.0,1041.0,610.65,454.9
2016,6,19,12,15,976.0,100.0,2.45,21.5,1041.0,662.33,496.69
2016,6,19,12,30,976.0,100.0,2.5,21.0,1041.0,712.43,536.45
2016,6,19,12,45,972.0,101.5,2.65,21.0,1032.5,759.11,572.49
2016,6,19,13,0,968.0,103.0,2.8,21.0,1024.0,803.46,606.24
2016,6,19,13,15,965.0,102.5,2.85,20.5,1009.0,844.33,636.13
2016,6,19,13,30,962.0,102.0,2.9,20.0,994.0,882.4,663.84
2016,6,19,13,45,959.0,101.0,2.95,20.0,972.5,917.04,687.97
2016,6,19,14,0,956.0,100.0,3.0,20.0,951.0,948.53,710.0
2016,6,19,14,15,950.5,98.5,3.05,20.0,923.0,973.98,728.04
2016,6,19,14,30,945.0,97.0,3.1,20.0,895.0,995.9,743.87
2016,6,19,14,45,938.5,95.5,3.15,20.0,861.0,1013.28,756.84
2016,6,19,15,0,932.0,94.0,3.2,20.0,827.0,1027.02,767.57
2016,6,19,15,15,922.5,92.0,3.2,19.5,787.5,1033.55,774.77
2016,6,19,15,30,913.0,90.0,3.2,19.0,748.0,1036.34,779.73
2016,6,19,15,45,786.0,124.0,3.25,19.0,665.5,971.23,737.9
2016,6,19,16,0,659.0,158.0,3.3,19.0,583.0,896.09,688.82
2016,6,19,16,15,758.5,119.5,3.3,18.5,574.0,949.61,730.03
2016,6,19,16,30,858.0,81.0,3.3,18.0,565.0,993.09,763.27
2016,6,19,16,45,712.0,102.0,3.35,18.0,479.0,888.2,692.33
2016,6,19,17,0,566.0,123.0,3.4,18.0,393.0,763.15,605.45
2016,6,19,17,15,635.5,93.0,3.35,17.5,364.0,789.91,628.93
2016,6,19,17,30,705.0,63.0,3.3,17.0,335.0,802.81,641.01
2016,6,19,17,45,650.5,64.5,3.3,16.5,287.5,746.16,601.6
2016,6,19,18,0,596.0,66.0,3.3,16.0,240.0,684.84,557.45
2016,6,19,18,15,541.0,59.0,3.25,15.5,194.5,611.33,501.44
2016,6,19,18,30,486.0,52.0,3.2,15.0,149.0,538.98,443.43
2016,6,19,18,45,406.5,42.5,3.15,14.5,108.5,444.73,364.74
2016,6,19,19,0,327.0,33.0,3.1,14.0,68.0,355.26,283.61
2016,6,19,19,15,163.5,16.5,3.1,13.5,34.0,183.73,91.68
2016,6,19,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,20,4,45,61.0,5.0,3.25,9.5,6.5,0.0,0.0
2016,6,20,5,0,122.0,10.0,3.3,10.0,13.0,7.87,0.0
2016,6,20,5,15,270.0,20.0,3.25,10.5,44.5,16.49,4.19
2016,6,20,5,30,418.0,30.0,3.2,11.0,76.0,25.04,15.93
2016,6,20,5,45,506.5,37.0,3.2,11.5,120.0,31.0,21.9
2016,6,20,6,0,595.0,44.0,3.2,12.0,164.0,40.18,30.44
2016,6,20,6,15,649.5,49.0,3.2,12.5,213.5,44.79,34.71
2016,6,20,6,30,704.0,54.0,3.2,13.0,263.0,49.45,38.87
2016,6,20,6,45,743.0,57.0,3.2,13.5,314.0,52.36,41.35
2016,6,20,7,0,782.0,60.0,3.2,14.0,365.0,55.32,43.78
2016,6,20,7,15,808.5,63.5,3.25,14.5,416.5,58.44,46.3
2016,6,20,7,30,835.0,67.0,3.3,15.0,468.0,68.42,54.79
2016,6,20,7,45,855.5,69.0,3.35,16.0,518.0,70.91,56.52
2016,6,20,8,0,876.0,71.0,3.4,17.0,568.0,73.29,58.16
2016,6,20,8,15,891.0,73.0,3.4,17.5,615.5,75.43,59.68
2016,6,20,8,30,906.0,75.0,3.4,18.0,663.0,77.45,61.1
2016,6,20,8,45,917.5,77.0,3.4,19.0,706.5,79.24,62.2
2016,6,20,9,0,929.0,79.0,3.4,20.0,750.0,80.9,63.18
2016,6,20,9,15,937.5,80.5,3.4,20.0,789.5,82.03,63.98
2016,6,20,9,30,946.0,82.0,3.4,20.0,829.0,83.02,64.68
2016,6,20,9,45,947.5,86.5,3.45,20.5,861.5,97.63,63.18
2016,6,20,10,0,949.0,91.0,3.5,21.0,894.0,155.5,84.99
2016,6,20,10,15,954.5,92.0,3.5,21.0,922.0,212.52,122.22
2016,6,20,10,30,960.0,93.0,3.5,21.0,950.0,270.2,168.16
2016,6,20,10,45,964.5,93.5,3.55,21.5,971.5,327.75,217.37
2016,6,20,11,0,969.0,94.0,3.6,22.0,993.0,385.41,267.64
2016,6,20,11,15,971.5,94.5,3.65,22.0,1007.5,442.2,317.5
2016,6,20,11,30,974.0,95.0,3.7,22.0,1022.0,498.48,366.07
2016,6,20,11,45,975.5,94.5,3.75,22.0,1029.0,552.88,412.09
2016,6,20,12,0,977.0,94.0,3.8,22.0,1036.0,606.24,456.1
2016,6,20,12,15,977.0,94.0,3.8,22.0,1036.0,657.83,497.51
2016,6,20,12,30,977.0,94.0,3.8,22.0,1036.0,707.82,536.68
2016,6,20,12,45,972.0,96.0,3.85,22.0,1027.5,754.11,572.42
2016,6,20,13,0,967.0,98.0,3.9,22.0,1019.0,798.0,605.71
2016,6,20,13,15,964.5,97.5,3.95,21.5,1004.0,839.08,636.04
2016,6,20,13,30,962.0,97.0,4.0,21.0,989.0,877.41,664.28
2016,6,20,13,45,959.0,95.5,4.05,21.0,967.0,911.45,688.31
2016,6,20,14,0,956.0,94.0,4.1,21.0,945.0,942.31,710.2
2016,6,20,14,15,950.0,93.0,4.1,20.5,916.5,967.64,729.49
2016,6,20,14,30,944.0,92.0,4.1,20.0,888.0,989.45,746.57
2016,6,20,14,45,935.5,91.0,4.15,20.0,853.5,1005.3,758.64
2016,6,20,15,0,927.0,90.0,4.2,20.0,819.0,1017.46,768.41
2016,6,20,15,15,917.0,88.5,4.2,19.5,779.5,1023.9,775.67
2016,6,20,15,30,907.0,87.0,4.2,19.0,740.0,1026.63,780.64
2016,6,20,15,45,893.5,85.0,4.25,19.0,695.5,1021.57,779.33
2016,6,20,16,0,880.0,83.0,4.3,19.0,651.0,1012.92,775.75
2016,6,20,16,15,863.5,81.0,4.3,18.5,603.5,997.74,768.96
2016,6,20,16,30,847.0,79.0,4.3,18.0,556.0,979.29,759.96
2016,6,20,16,45,824.5,76.0,4.3,17.5,506.0,962.74,752.29
2016,6,20,17,0,802.0,73.0,4.3,17.0,456.0,930.77,733.49
2016,6,20,17,15,773.0,69.5,4.2,16.5,405.0,889.03,706.79
2016,6,20,17,30,744.0,66.0,4.1,16.0,354.0,845.16,677.88
2016,6,20,17,45,703.0,62.0,4.1,15.5,303.5,787.33,637.96
2016,6,20,18,0,662.0,58.0,4.1,15.0,253.0,728.53,595.62
2016,6,20,18,15,604.0,52.5,4.0,14.5,204.5,659.15,542.5
2016,6,20,18,30,546.0,47.0,3.9,14.0,156.0,584.8,482.6
2016,6,20,18,45,458.0,39.0,3.85,14.0,113.5,483.65,397.34
2016,6,20,19,0,370.0,31.0,3.8,14.0,71.0,387.79,309.93
2016,6,20,19,15,185.0,15.5,3.75,13.5,35.5,198.52,102.13
2016,6,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,45,55.5,5.0,3.25,10.5,6.0,0.0,0.0
2016,6,21,5,0,111.0,10.0,3.3,11.0,12.0,7.87,0.0
2016,6,21,5,15,258.0,20.0,3.25,11.5,43.5,16.46,3.9
2016,6,21,5,30,405.0,30.0,3.2,12.0,75.0,24.98,15.78
2016,6,21,5,45,493.5,37.0,3.2,13.0,118.5,30.92,21.67
2016,6,21,6,0,582.0,44.0,3.2,14.0,162.0,40.07,30.07
2016,6,21,6,15,637.0,49.5,3.15,14.5,210.5,45.07,34.67
2016,6,21,6,30,692.0,55.0,3.1,15.0,259.0,50.09,39.12
2016,6,21,6,45,730.5,58.5,3.05,16.0,310.0,53.33,41.78
2016,6,21,7,0,769.0,62.0,3.0,17.0,361.0,56.6,44.37
2016,6,21,7,15,796.0,65.0,2.95,17.5,412.0,59.29,46.48
2016,6,21,7,30,823.0,68.0,2.9,18.0,463.0,68.84,54.49
2016,6,21,7,45,844.5,70.5,2.9,19.0,513.0,71.65,56.48
2016,6,21,8,0,866.0,73.0,2.9,20.0,563.0,74.34,58.35
2016,6,21,8,15,881.0,75.0,2.85,20.5,610.0,76.44,59.81
2016,6,21,8,30,896.0,77.0,2.8,21.0,657.0,78.42,61.17
2016,6,21,8,45,908.5,78.0,2.8,21.5,701.0,79.59,61.85
2016,6,21,9,0,921.0,79.0,2.8,22.0,745.0,80.65,62.45
2016,6,21,9,15,930.0,80.5,2.8,22.0,784.0,81.79,63.25
2016,6,21,9,30,939.0,82.0,2.8,22.0,823.0,82.79,63.95
2016,6,21,9,45,940.0,87.0,2.85,22.5,855.0,96.7,62.56
2016,6,21,10,0,941.0,92.0,2.9,23.0,887.0,154.37,83.86
2016,6,21,10,15,946.0,93.0,2.9,23.0,915.0,210.87,120.24
2016,6,21,10,30,951.0,94.0,2.9,23.0,943.0,267.98,165.2
2016,6,21,10,45,954.0,95.5,2.95,23.5,964.0,325.22,213.63
2016,6,21,11,0,957.0,97.0,3.0,24.0,985.0,382.45,262.97
2016,6,21,11,15,959.5,98.0,3.05,24.0,999.5,438.96,311.97
2016,6,21,11,30,962.0,99.0,3.1,24.0,1014.0,494.99,359.7
2016,6,21,11,45,962.5,99.5,3.2,24.0,1021.5,549.04,404.94
2016,6,21,12,0,963.0,100.0,3.3,24.0,1029.0,602.03,448.21
2016,6,21,12,15,963.0,100.0,3.4,24.0,1029.0,653.1,489.01
2016,6,21,12,30,963.0,100.0,3.5,24.0,1029.0,702.63,527.71
2016,6,21,12,45,960.5,100.5,3.6,24.0,1021.0,749.03,563.36
2016,6,21,13,0,958.0,101.0,3.7,24.0,1013.0,793.2,596.76
2016,6,21,13,15,955.5,100.5,3.75,23.5,998.5,834.05,626.78
2016,6,21,13,30,953.0,100.0,3.8,23.0,984.0,872.18,654.63
2016,6,21,13,45,949.5,99.0,3.9,23.0,962.5,906.09,678.61
2016,6,21,14,0,946.0,98.0,4.0,23.0,941.0,936.85,700.51
2016,6,21,14,15,940.5,97.0,4.0,22.5,913.0,962.52,719.88
2016,6,21,14,30,935.0,96.0,4.0,22.0,885.0,984.74,737.08
2016,6,21,14,45,927.5,94.5,4.05,22.0,851.0,1000.99,749.32
2016,6,21,15,0,920.0,93.0,4.1,22.0,817.0,1013.6,759.31
2016,6,21,15,15,910.5,91.0,4.1,21.5,778.0,1020.0,766.48
2016,6,21,15,30,901.0,89.0,4.1,21.0,739.0,1022.71,771.4
2016,6,21,15,45,888.5,87.0,4.15,21.0,695.0,1018.74,770.83
2016,6,21,16,0,876.0,85.0,4.2,21.0,651.0,1011.2,768.04
2016,6,21,16,15,860.0,82.5,4.15,20.5,604.0,996.01,761.0
2016,6,21,16,30,844.0,80.0,4.1,20.0,557.0,977.53,751.77
2016,6,21,16,45,823.5,77.0,4.1,20.0,507.5,963.14,744.29
2016,6,21,17,0,803.0,74.0,4.1,20.0,458.0,933.23,725.81
2016,6,21,17,15,775.0,70.5,4.05,19.0,407.5,892.52,701.83
2016,6,21,17,30,747.0,67.0,4.0,18.0,357.0,849.61,675.52
2016,6,21,17,45,708.0,63.0,4.0,17.5,306.0,793.64,637.41
2016,6,21,18,0,669.0,59.0,4.0,17.0,255.0,736.54,596.82
2016,6,21,18,15,612.0,53.0,3.95,16.5,207.0,667.36,544.59
2016,6,21,18,30,555.0,47.0,3.9,16.0,159.0,592.89,485.31
2016,6,21,18,45,463.0,39.5,3.9,15.5,115.5,488.75,399.28
2016,6,21,19,0,371.0,32.0,3.9,15.0,72.0,389.96,310.8
2016,6,21,19,15,185.5,16.0,3.85,14.5,36.0,200.23,104.69
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.0,4.15,9.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,10.0,4.2,10.0,12.0,7.87,0.0
2016,6,22,5,15,228.5,21.5,4.2,10.5,42.5,17.66,4.34
2016,6,22,5,30,376.0,33.0,4.2,11.0,73.0,27.35,17.85
2016,6,22,5,45,468.0,40.5,4.25,11.5,117.0,33.56,24.13
2016,6,22,6,0,560.0,48.0,4.3,12.0,161.0,39.89,30.14
2016,6,22,6,15,617.5,53.5,4.35,12.5,210.0,44.44,34.38
2016,6,22,6,30,675.0,59.0,4.4,13.0,259.0,53.08,42.12
2016,6,22,6,45,712.5,64.0,4.45,13.5,309.5,57.33,45.78
2016,6,22,7,0,750.0,69.0,4.5,14.0,360.0,61.54,49.3
2016,6,22,7,15,778.5,72.5,4.5,14.5,411.5,64.42,51.57
2016,6,22,7,30,807.0,76.0,4.5,15.0,463.0,67.26,53.78
2016,6,22,7,45,829.0,78.5,4.55,15.5,512.5,69.22,55.18
2016,6,22,8,0,851.0,81.0,4.6,16.0,562.0,79.11,63.45
2016,6,22,8,15,867.0,83.5,4.55,16.5,609.5,81.41,65.1
2016,6,22,8,30,883.0,86.0,4.5,17.0,657.0,83.57,66.62
2016,6,22,8,45,896.5,87.5,4.5,17.5,701.5,84.93,67.45
2016,6,22,9,0,910.0,89.0,4.5,18.0,746.0,86.15,68.18
2016,6,22,9,15,920.0,90.5,4.45,18.0,785.5,87.14,68.86
2016,6,22,9,30,930.0,92.0,4.4,18.0,825.0,88.0,69.44
2016,6,22,9,45,938.0,93.5,4.35,18.5,859.5,99.22,66.28
2016,6,22,10,0,946.0,95.0,4.3,19.0,894.0,155.65,86.4
2016,6,22,10,15,951.5,96.0,4.3,19.0,922.5,212.56,123.56
2016,6,22,10,30,957.0,97.0,4.3,19.0,951.0,270.13,169.7
2016,6,22,10,45,961.0,98.0,4.3,19.5,972.5,327.75,219.39
2016,6,22,11,0,965.0,99.0,4.3,20.0,994.0,385.45,270.19
2016,6,22,11,15,968.0,99.5,4.3,20.0,1009.0,442.33,320.63
2016,6,22,11,30,971.0,100.0,4.3,20.0,1024.0,498.76,369.81
2016,6,22,11,45,972.0,100.5,4.3,20.0,1031.5,553.59,416.6
2016,6,22,12,0,973.0,101.0,4.3,20.0,1039.0,607.38,461.34
2016,6,22,12,15,973.5,101.0,4.3,20.0,1039.5,659.31,503.5
2016,6,22,12,30,974.0,101.0,4.3,20.0,1040.0,709.72,543.49
2016,6,22,12,45,970.5,102.5,4.3,20.0,1032.5,756.79,580.08
2016,6,22,13,0,967.0,104.0,4.3,20.0,1025.0,801.57,614.25
2016,6,22,13,15,965.0,103.5,4.3,20.0,1010.5,843.33,644.18
2016,6,22,13,30,963.0,103.0,4.3,20.0,996.0,882.37,671.67
2016,6,22,13,45,960.0,101.5,4.35,20.0,974.5,916.76,696.09
2016,6,22,14,0,957.0,100.0,4.4,20.0,953.0,947.97,718.34
2016,6,22,14,15,951.0,99.0,4.4,20.0,924.5,973.63,736.57
2016,6,22,14,30,945.0,98.0,4.4,20.0,896.0,995.77,752.5
2016,6,22,14,45,938.0,96.0,4.4,20.0,861.5,1012.34,764.85
2016,6,22,15,0,931.0,94.0,4.4,20.0,827.0,1025.2,774.8
2016,6,22,15,15,920.5,92.5,4.4,19.5,787.0,1031.43,781.88
2016,6,22,15,30,910.0,91.0,4.4,19.0,747.0,1033.93,786.77
2016,6,22,15,45,896.5,89.0,4.45,19.0,702.5,1029.13,785.83
2016,6,22,16,0,883.0,87.0,4.5,19.0,658.0,1020.72,782.6
2016,6,22,16,15,867.0,84.5,4.5,18.5,610.5,1005.65,775.95
2016,6,22,16,30,851.0,82.0,4.5,18.0,563.0,987.27,767.06
2016,6,22,16,45,827.5,79.5,4.5,17.5,512.5,970.62,759.39
2016,6,22,17,0,804.0,77.0,4.5,17.0,462.0,938.38,740.45
2016,6,22,17,15,775.0,73.5,4.5,16.5,410.5,896.69,714.32
2016,6,22,17,30,746.0,70.0,4.5,16.0,359.0,852.79,685.84
2016,6,22,17,45,702.5,66.0,4.5,15.5,307.5,792.45,643.94
2016,6,22,18,0,659.0,62.0,4.5,15.0,256.0,738.45,605.14
2016,6,22,18,15,599.5,56.0,4.45,14.5,207.5,660.69,545.45
2016,6,22,18,30,540.0,50.0,4.4,14.0,159.0,584.22,483.75
2016,6,22,18,45,441.5,42.0,4.35,13.5,115.0,474.17,391.75
2016,6,22,19,0,343.0,34.0,4.3,13.0,71.0,369.69,297.95
2016,6,22,19,15,171.5,17.0,4.3,12.5,35.5,191.74,102.59
2016,6,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
