Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,15,221.5,14.5,3.65,9.5,38.0,11.81,0.83
2016,6,23,5,30,443.0,29.0,3.6,10.0,76.0,26.48,17.16
2016,6,23,5,45,532.5,35.0,3.6,10.5,121.0,32.1,22.94
2016,6,23,6,0,622.0,41.0,3.6,11.0,166.0,37.88,28.48
2016,6,23,6,15,673.0,45.5,3.6,11.5,215.0,42.18,32.5
2016,6,23,6,30,724.0,50.0,3.6,12.0,264.0,46.52,36.4
2016,6,23,6,45,759.5,53.5,3.65,13.0,314.5,49.91,39.24
2016,6,23,7,0,795.0,57.0,3.7,14.0,365.0,58.9,46.96
2016,6,23,7,15,819.0,59.5,3.65,14.5,415.0,62.06,49.49
2016,6,23,7,30,843.0,62.0,3.6,15.0,465.0,65.12,51.9
2016,6,23,7,45,860.5,64.5,3.6,15.5,514.0,67.96,54.08
2016,6,23,8,0,878.0,67.0,3.6,16.0,563.0,70.67,56.13
2016,6,23,8,15,891.0,69.0,3.55,16.5,609.0,72.83,57.69
2016,6,23,8,30,904.0,71.0,3.5,17.0,655.0,74.86,59.14
2016,6,23,8,45,913.5,73.0,3.5,17.5,697.5,76.66,60.39
2016,6,23,9,0,923.0,75.0,3.5,18.0,740.0,78.32,61.52
2016,6,23,9,15,931.0,76.5,3.5,18.0,778.5,79.5,62.37
2016,6,23,9,30,939.0,78.0,3.5,18.0,817.0,80.54,63.12
2016,6,23,9,45,942.0,81.0,3.5,18.5,849.0,91.71,60.81
2016,6,23,10,0,945.0,84.0,3.5,19.0,881.0,148.52,80.95
2016,6,23,10,15,949.5,85.0,3.55,19.0,908.5,205.06,117.65
2016,6,23,10,30,954.0,86.0,3.6,19.0,936.0,262.14,163.32
2016,6,23,10,45,958.5,85.5,3.65,19.5,957.0,318.65,212.06
2016,6,23,11,0,963.0,85.0,3.7,20.0,978.0,375.23,261.97
2016,6,23,11,15,965.0,85.5,3.75,20.0,992.0,431.38,311.86
2016,6,23,11,30,967.0,86.0,3.8,20.0,1006.0,486.96,360.42
2016,6,23,11,45,968.5,85.5,3.9,20.0,1013.0,540.84,406.65
2016,6,23,12,0,970.0,85.0,4.0,20.0,1020.0,593.68,450.92
2016,6,23,12,15,969.5,85.0,4.05,20.0,1019.5,644.45,492.4
2016,6,23,12,30,969.0,85.0,4.1,20.0,1019.0,693.58,531.65
2016,6,23,12,45,965.5,86.5,4.15,20.0,1011.0,739.98,567.99
2016,6,23,13,0,962.0,88.0,4.2,20.0,1003.0,784.09,601.95
2016,6,23,13,15,959.0,87.5,4.2,19.5,988.0,824.36,631.73
2016,6,23,13,30,956.0,87.0,4.2,19.0,973.0,861.84,659.52
2016,6,23,13,45,953.0,85.0,4.25,19.0,951.5,894.97,683.23
2016,6,23,14,0,950.0,83.0,4.3,19.0,930.0,924.9,704.76
2016,6,23,14,15,944.0,82.0,4.3,19.0,902.0,949.82,722.63
2016,6,23,14,30,938.0,81.0,4.3,19.0,874.0,971.25,738.2
2016,6,23,14,45,931.0,79.5,4.35,19.0,840.0,987.64,750.73
2016,6,23,15,0,924.0,78.0,4.4,19.0,806.0,1000.4,760.98
2016,6,23,15,15,914.5,76.5,4.35,18.5,767.5,1007.03,768.07
2016,6,23,15,30,905.0,75.0,4.3,18.0,729.0,1010.0,772.88
2016,6,23,15,45,892.5,74.0,4.3,17.5,685.5,1006.92,774.02
2016,6,23,16,0,880.0,73.0,4.3,17.0,642.0,1000.32,772.93
2016,6,23,16,15,865.0,71.0,4.25,16.5,596.0,986.49,766.63
2016,6,23,16,30,850.0,69.0,4.2,16.0,550.0,969.38,758.13
2016,6,23,16,45,828.0,67.0,4.2,16.0,500.5,942.08,741.25
2016,6,23,17,0,806.0,65.0,4.2,16.0,451.0,912.07,722.32
2016,6,23,17,15,779.5,62.0,4.15,15.5,401.5,885.37,706.58
2016,6,23,17,30,753.0,59.0,4.1,15.0,352.0,844.67,680.02
2016,6,23,17,45,713.0,56.0,4.05,14.5,302.0,789.22,641.52
2016,6,23,18,0,673.0,53.0,4.0,14.0,252.0,732.85,600.75
2016,6,23,18,15,618.5,48.0,3.9,13.5,204.0,660.05,544.94
2016,6,23,18,30,564.0,43.0,3.8,13.0,156.0,588.01,486.78
2016,6,23,18,45,475.0,36.0,3.7,13.0,113.5,494.04,406.99
2016,6,23,19,0,386.0,29.0,3.6,13.0,71.0,398.49,319.81
2016,6,23,19,15,241.5,19.0,3.5,12.5,41.0,249.05,135.77
2016,6,23,19,30,97.0,9.0,3.4,12.0,11.0,77.53,0.0
2016,6,23,19,45,48.5,4.5,3.35,12.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,24,5,15,205.0,15.0,3.5,10.0,37.0,12.18,0.75
2016,6,24,5,30,410.0,30.0,3.5,10.0,74.0,25.03,15.88
2016,6,24,5,45,498.5,37.5,3.55,10.5,118.0,31.36,22.28
2016,6,24,6,0,587.0,45.0,3.6,11.0,162.0,40.98,31.25
2016,6,24,6,15,644.0,50.5,3.6,11.5,212.0,45.98,35.91
2016,6,24,6,30,701.0,56.0,3.6,12.0,262.0,51.01,40.43
2016,6,24,6,45,738.5,60.0,3.6,13.0,313.5,54.61,43.44
2016,6,24,7,0,776.0,64.0,3.6,14.0,365.0,58.21,46.35
2016,6,24,7,15,803.5,67.5,3.55,14.5,416.5,61.24,48.78
2016,6,24,7,30,831.0,71.0,3.5,15.0,468.0,64.23,51.12
2016,6,24,7,45,852.0,73.5,3.45,15.5,518.5,73.76,59.15
2016,6,24,8,0,873.0,76.0,3.4,16.0,569.0,76.43,61.12
2016,6,24,8,15,888.5,78.5,3.3,16.5,617.0,78.83,62.87
2016,6,24,8,30,904.0,81.0,3.2,17.0,665.0,81.1,64.48
2016,6,24,8,45,916.0,83.0,3.15,18.0,709.0,82.82,65.5
2016,6,24,9,0,928.0,85.0,3.1,19.0,753.0,84.39,66.4
2016,6,24,9,15,937.5,86.5,3.05,19.5,793.0,85.46,67.01
2016,6,24,9,30,947.0,88.0,3.0,20.0,833.0,86.4,67.51
2016,6,24,9,45,956.0,88.0,3.0,20.5,868.0,95.17,74.57
2016,6,24,10,0,965.0,88.0,3.0,21.0,903.0,151.81,82.42
2016,6,24,10,15,970.5,89.0,3.05,21.0,931.5,209.71,119.4
2016,6,24,10,30,976.0,90.0,3.1,21.0,960.0,268.27,165.6
2016,6,24,10,45,980.0,90.5,3.15,21.5,982.0,326.58,215.24
2016,6,24,11,0,984.0,91.0,3.2,22.0,1004.0,384.95,266.01
2016,6,24,11,15,986.5,91.5,3.25,22.0,1019.0,442.58,316.5
2016,6,24,11,30,989.0,92.0,3.3,22.0,1034.0,499.69,365.66
2016,6,24,11,45,990.0,92.5,3.4,22.0,1041.0,555.35,412.66
2016,6,24,12,0,991.0,93.0,3.5,22.0,1048.0,609.95,457.64
2016,6,24,12,15,991.0,93.0,3.6,22.0,1048.5,662.32,499.85
2016,6,24,12,30,991.0,93.0,3.7,22.0,1049.0,713.09,539.87
2016,6,24,12,45,980.5,99.0,3.85,22.0,1039.0,759.51,575.97
2016,6,24,13,0,970.0,105.0,4.0,22.0,1029.0,803.23,609.45
2016,6,24,13,15,967.5,104.5,4.05,22.0,1014.0,844.85,639.23
2016,6,24,13,30,965.0,104.0,4.1,22.0,999.0,883.71,666.5
2016,6,24,13,45,960.0,104.0,4.2,22.0,977.0,917.98,690.84
2016,6,24,14,0,955.0,104.0,4.3,22.0,955.0,949.02,713.03
2016,6,24,14,15,949.0,102.5,4.35,22.0,927.0,974.38,731.17
2016,6,24,14,30,943.0,101.0,4.4,22.0,899.0,996.19,747.04
2016,6,24,14,45,934.5,100.0,4.45,22.0,864.0,1012.52,759.29
2016,6,24,15,0,926.0,99.0,4.5,22.0,829.0,1025.16,769.49
2016,6,24,15,15,916.0,97.0,4.5,21.5,789.5,1031.52,776.72
2016,6,24,15,30,906.0,95.0,4.5,21.0,750.0,1034.14,781.67
2016,6,24,15,45,892.5,93.5,4.5,21.0,705.5,1030.12,780.77
2016,6,24,16,0,879.0,92.0,4.5,21.0,661.0,1022.53,777.63
2016,6,24,16,15,862.0,89.0,4.45,20.5,613.0,1006.07,769.63
2016,6,24,16,30,845.0,86.0,4.4,20.0,565.0,999.11,768.33
2016,6,24,16,45,822.5,83.0,4.35,20.0,514.5,970.3,750.5
2016,6,24,17,0,800.0,80.0,4.3,20.0,464.0,938.53,730.52
2016,6,24,17,15,770.5,76.0,4.2,19.5,412.0,895.8,703.52
2016,6,24,17,30,741.0,72.0,4.1,19.0,360.0,850.86,674.27
2016,6,24,17,45,700.0,67.5,4.05,18.5,309.0,792.36,634.24
2016,6,24,18,0,659.0,63.0,4.0,18.0,258.0,740.35,597.44
2016,6,24,18,15,599.0,57.0,3.9,17.0,208.5,662.12,539.43
2016,6,24,18,30,539.0,51.0,3.8,16.0,159.0,585.16,479.19
2016,6,24,18,45,447.0,42.5,3.75,15.5,115.5,479.86,392.25
2016,6,24,19,0,355.0,34.0,3.7,15.0,72.0,379.77,303.18
2016,6,24,19,15,210.0,22.0,3.65,14.5,41.5,228.69,124.52
2016,6,24,19,30,65.0,10.0,3.6,14.0,11.0,55.11,0.0
2016,6,24,19,45,32.5,5.0,3.55,13.5,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,186.5,16.0,2.55,12.5,35.5,12.96,0.75
2016,6,25,5,30,373.0,32.0,2.5,13.0,71.0,26.53,16.9
2016,6,25,5,45,465.5,39.5,2.45,14.0,114.5,32.76,23.15
2016,6,25,6,0,558.0,47.0,2.4,15.0,158.0,39.1,29.07
2016,6,25,6,15,616.0,53.0,2.35,15.5,207.0,44.06,33.62
2016,6,25,6,30,674.0,59.0,2.3,16.0,256.0,53.08,41.62
2016,6,25,6,45,715.5,63.0,2.3,16.5,307.5,56.61,44.6
2016,6,25,7,0,757.0,67.0,2.3,17.0,359.0,60.16,47.5
2016,6,25,7,15,785.0,70.5,2.25,17.5,410.0,63.09,49.8
2016,6,25,7,30,813.0,74.0,2.2,18.0,461.0,65.98,52.02
2016,6,25,7,45,836.0,76.0,2.15,19.0,511.5,67.68,53.08
2016,6,25,8,0,859.0,78.0,2.1,20.0,562.0,77.37,60.93
2016,6,25,8,15,874.5,80.5,2.1,20.0,609.5,79.72,62.72
2016,6,25,8,30,890.0,83.0,2.1,20.0,657.0,81.93,64.39
2016,6,25,8,45,903.0,84.5,2.1,20.5,701.0,83.33,65.25
2016,6,25,9,0,916.0,86.0,2.1,21.0,745.0,84.61,66.02
2016,6,25,9,15,925.5,87.5,2.15,21.0,784.5,85.65,66.73
2016,6,25,9,30,935.0,89.0,2.2,21.0,824.0,86.55,67.34
2016,6,25,9,45,935.0,94.5,2.25,21.5,856.5,96.74,75.54
2016,6,25,10,0,935.0,100.0,2.3,22.0,889.0,154.38,85.32
2016,6,25,10,15,940.5,101.5,2.35,22.0,917.0,211.04,121.07
2016,6,25,10,30,946.0,103.0,2.4,22.0,945.0,268.38,165.82
2016,6,25,10,45,950.0,103.5,2.5,22.5,967.0,325.21,213.75
2016,6,25,11,0,954.0,104.0,2.6,23.0,989.0,382.13,262.84
2016,6,25,11,15,957.0,104.5,2.65,23.0,1003.5,438.55,311.77
2016,6,25,11,30,960.0,105.0,2.7,23.0,1018.0,494.55,359.5
2016,6,25,11,45,961.5,105.5,2.8,23.0,1026.0,549.22,405.21
2016,6,25,12,0,963.0,106.0,2.9,23.0,1034.0,602.95,449.04
2016,6,25,12,15,963.0,106.0,2.95,23.0,1034.0,654.31,489.86
2016,6,25,12,30,963.0,106.0,3.0,23.0,1034.0,704.15,528.55
2016,6,25,12,45,964.0,104.0,3.1,23.0,1027.5,751.35,564.78
2016,6,25,13,0,965.0,102.0,3.2,23.0,1021.0,796.48,598.87
2016,6,25,13,15,962.5,101.5,3.25,23.0,1006.5,837.83,628.02
2016,6,25,13,30,960.0,101.0,3.3,23.0,992.0,876.44,654.77
2016,6,25,13,45,956.5,100.0,3.35,23.0,970.5,910.83,678.61
2016,6,25,14,0,953.0,99.0,3.4,23.0,949.0,942.06,700.36
2016,6,25,14,15,947.5,98.0,3.45,23.0,921.0,968.18,718.75
2016,6,25,14,30,942.0,97.0,3.5,23.0,893.0,990.83,734.96
2016,6,25,14,45,935.0,95.0,3.55,23.0,859.0,1007.45,747.31
2016,6,25,15,0,928.0,93.0,3.6,23.0,825.0,1020.37,757.42
2016,6,25,15,15,918.0,91.5,3.6,22.5,785.5,1027.19,764.79
2016,6,25,15,30,908.0,90.0,3.6,22.0,746.0,1030.29,769.93
2016,6,25,15,45,896.0,87.5,3.65,22.0,702.0,1026.53,769.58
2016,6,25,16,0,884.0,85.0,3.7,22.0,658.0,1019.14,767.0
2016,6,25,16,15,867.5,82.5,3.7,21.5,610.5,1003.64,760.2
2016,6,25,16,30,851.0,80.0,3.7,21.0,563.0,984.82,751.21
2016,6,25,16,45,830.5,77.0,3.7,21.0,513.0,970.56,743.95
2016,6,25,17,0,810.0,74.0,3.7,21.0,463.0,940.75,725.79
2016,6,25,17,15,781.5,70.5,3.65,20.0,411.5,899.6,701.84
2016,6,25,17,30,753.0,67.0,3.6,19.0,360.0,856.22,675.55
2016,6,25,17,45,713.5,62.5,3.6,18.5,309.0,799.09,637.1
2016,6,25,18,0,674.0,58.0,3.6,18.0,258.0,740.9,596.21
2016,6,25,18,15,617.0,52.5,3.55,17.5,209.0,672.04,544.79
2016,6,25,18,30,560.0,47.0,3.5,17.0,160.0,598.2,486.61
2016,6,25,18,45,470.0,39.5,3.5,16.5,116.5,495.51,402.52
2016,6,25,19,0,380.0,32.0,3.5,16.0,73.0,398.01,315.97
2016,6,25,19,15,234.0,21.0,3.5,15.5,42.5,246.37,134.63
2016,6,25,19,30,88.0,10.0,3.5,15.0,12.0,71.87,0.0
2016,6,25,19,45,44.0,5.0,3.5,14.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,5,15,180.5,15.5,3.55,12.5,34.5,12.53,0.17
2016,6,26,5,30,361.0,31.0,3.5,13.0,69.0,25.65,16.1
2016,6,26,5,45,453.0,38.5,3.5,14.0,111.5,31.88,22.36
2016,6,26,6,0,545.0,46.0,3.5,15.0,154.0,38.22,28.26
2016,6,26,6,15,602.5,51.5,3.4,15.5,202.0,42.79,32.48
2016,6,26,6,30,660.0,57.0,3.3,16.0,250.0,51.3,40.03
2016,6,26,6,45,700.5,61.0,3.25,16.5,300.5,54.84,43.03
2016,6,26,7,0,741.0,65.0,3.2,17.0,351.0,58.39,45.95
2016,6,26,7,15,769.0,68.5,3.2,17.5,401.5,61.34,48.28
2016,6,26,7,30,797.0,72.0,3.2,18.0,452.0,64.25,50.53
2016,6,26,7,45,818.5,75.0,3.2,19.0,501.0,66.61,52.17
2016,6,26,8,0,840.0,78.0,3.2,20.0,550.0,76.9,60.56
2016,6,26,8,15,694.5,136.5,3.2,20.5,549.5,94.96,75.53
2016,6,26,8,30,549.0,195.0,3.2,21.0,549.0,124.42,99.84
2016,6,26,8,45,721.5,141.0,3.25,22.0,639.5,94.69,74.36
2016,6,26,9,0,894.0,87.0,3.3,23.0,730.0,84.52,65.43
2016,6,26,9,15,903.5,88.5,3.35,23.0,769.0,85.51,66.11
2016,6,26,9,30,913.0,90.0,3.4,23.0,808.0,86.37,66.69
2016,6,26,9,45,919.0,92.0,3.45,23.5,841.0,93.71,72.49
2016,6,26,10,0,925.0,94.0,3.5,24.0,874.0,149.12,81.28
2016,6,26,10,15,930.5,95.0,3.55,24.0,901.5,204.85,116.12
2016,6,26,10,30,936.0,96.0,3.6,24.0,929.0,261.25,160.0
2016,6,26,10,45,938.5,97.5,3.65,24.5,950.0,317.62,207.53
2016,6,26,11,0,941.0,99.0,3.7,25.0,971.0,373.93,256.13
2016,6,26,11,15,676.0,254.5,3.75,25.0,886.0,418.55,300.88
2016,6,26,11,30,411.0,410.0,3.8,25.0,801.0,449.48,330.74
2016,6,26,11,45,463.5,404.5,3.85,25.0,848.5,506.25,374.3
2016,6,26,12,0,516.0,399.0,3.9,25.0,896.0,568.13,421.21
2016,6,26,12,15,484.5,411.0,3.95,25.0,878.0,596.65,443.62
2016,6,26,12,30,453.0,423.0,4.0,25.0,860.0,622.01,463.22
2016,6,26,12,45,511.5,392.0,4.05,25.0,882.0,674.96,503.09
2016,6,26,13,0,570.0,361.0,4.1,25.0,904.0,729.69,543.85
2016,6,26,13,15,744.0,237.0,4.1,24.5,934.5,798.91,598.32
2016,6,26,13,30,918.0,113.0,4.1,24.0,965.0,852.27,640.07
2016,6,26,13,45,914.5,111.5,4.15,24.0,944.0,885.17,663.08
2016,6,26,14,0,911.0,110.0,4.2,24.0,923.0,914.99,684.12
2016,6,26,14,15,905.5,109.0,4.2,24.0,896.0,940.28,701.9
2016,6,26,14,30,900.0,108.0,4.2,24.0,869.0,962.22,717.51
2016,6,26,14,45,893.0,106.0,4.2,24.0,836.0,978.29,729.29
2016,6,26,15,0,886.0,104.0,4.2,24.0,803.0,990.8,738.86
2016,6,26,15,15,876.0,102.0,4.2,23.5,764.5,996.78,745.67
2016,6,26,15,30,866.0,100.0,4.2,23.0,726.0,999.15,750.29
2016,6,26,15,45,855.0,97.0,4.2,23.0,683.5,995.83,749.8
2016,6,26,16,0,844.0,94.0,4.2,23.0,641.0,989.0,747.12
2016,6,26,16,15,827.5,91.0,4.15,22.5,594.5,986.28,748.57
2016,6,26,16,30,811.0,88.0,4.1,22.0,548.0,967.01,738.73
2016,6,26,16,45,791.5,84.0,4.05,21.5,499.5,940.24,723.76
2016,6,26,17,0,772.0,80.0,4.0,21.0,451.0,910.57,706.58
2016,6,26,17,15,743.0,76.0,3.95,20.5,400.5,868.78,680.42
2016,6,26,17,30,714.0,72.0,3.9,20.0,350.0,824.84,652.06
2016,6,26,17,45,677.0,66.5,3.85,19.5,300.5,769.53,614.31
2016,6,26,18,0,640.0,61.0,3.8,19.0,251.0,720.12,579.45
2016,6,26,18,15,582.5,55.0,3.75,18.5,203.0,644.74,522.82
2016,6,26,18,30,525.0,49.0,3.7,18.0,155.0,570.63,464.28
2016,6,26,18,45,440.0,40.5,3.65,17.5,113.0,471.8,382.99
2016,6,26,19,0,355.0,32.0,3.6,17.0,71.0,378.02,299.62
2016,6,26,19,15,218.0,21.0,3.55,16.5,41.0,234.26,127.78
2016,6,26,19,30,81.0,10.0,3.5,16.0,11.0,66.82,0.0
2016,6,26,19,45,40.5,5.0,3.5,15.5,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.0,3.85,14.5,33.5,12.12,0.0
2016,6,27,5,30,351.0,30.0,3.8,15.0,67.0,24.79,15.17
2016,6,27,5,45,443.5,38.0,3.8,15.5,109.0,31.42,21.79
2016,6,27,6,0,536.0,46.0,3.8,16.0,151.0,38.15,28.07
2016,6,27,6,15,593.5,51.5,3.75,16.5,199.0,42.7,32.26
2016,6,27,6,30,651.0,57.0,3.7,17.0,247.0,51.2,39.77
2016,6,27,6,45,693.5,61.0,3.65,17.5,297.0,54.74,42.77
2016,6,27,7,0,736.0,65.0,3.6,18.0,347.0,58.31,45.69
2016,6,27,7,15,764.5,68.5,3.6,18.5,397.5,61.26,48.01
2016,6,27,7,30,793.0,72.0,3.6,19.0,448.0,64.17,50.26
2016,6,27,7,45,816.0,74.5,3.6,20.0,498.0,66.22,51.62
2016,6,27,8,0,839.0,77.0,3.6,21.0,548.0,76.23,59.75
2016,6,27,8,15,855.0,79.0,3.6,21.5,595.0,78.26,61.14
2016,6,27,8,30,871.0,81.0,3.6,22.0,642.0,80.18,62.44
2016,6,27,8,45,884.5,83.0,3.6,23.0,685.5,81.89,63.44
2016,6,27,9,0,898.0,85.0,3.6,24.0,729.0,83.48,64.32
2016,6,27,9,15,907.5,86.5,3.65,24.0,768.5,84.51,65.03
2016,6,27,9,30,917.0,88.0,3.7,24.0,808.0,85.41,65.63
2016,6,27,9,45,914.0,95.5,3.75,24.5,839.0,94.32,72.7
2016,6,27,10,0,911.0,103.0,3.8,25.0,870.0,151.58,83.63
2016,6,27,10,15,917.0,104.0,3.8,25.0,898.0,206.74,117.76
2016,6,27,10,30,923.0,105.0,3.8,25.0,926.0,262.63,160.93
2016,6,27,10,45,928.0,105.5,3.85,25.0,948.0,318.5,208.12
2016,6,27,11,0,933.0,106.0,3.9,25.0,970.0,374.59,256.84
2016,6,27,11,15,936.0,106.5,3.9,25.0,985.0,429.93,304.94
2016,6,27,11,30,939.0,107.0,3.9,25.0,1000.0,484.89,351.93
2016,6,27,11,45,941.0,107.0,3.95,25.0,1007.5,538.46,396.87
2016,6,27,12,0,943.0,107.0,4.0,25.0,1015.0,591.16,440.0
2016,6,27,12,15,943.0,107.0,4.0,25.0,1015.5,641.61,480.28
2016,6,27,12,30,943.0,107.0,4.0,25.0,1016.0,690.59,518.45
2016,6,27,12,45,946.5,103.5,4.05,25.0,1010.5,737.54,554.52
2016,6,27,13,0,950.0,100.0,4.1,25.0,1005.0,782.57,588.55
2016,6,27,13,15,947.5,99.5,4.05,25.0,991.0,823.32,617.14
2016,6,27,13,30,945.0,99.0,4.0,25.0,977.0,861.38,643.21
2016,6,27,13,45,943.0,97.5,4.0,25.0,956.0,896.07,667.13
2016,6,27,14,0,941.0,96.0,4.0,25.0,935.0,927.71,688.96
2016,6,27,14,15,935.5,95.0,4.0,24.5,907.5,953.48,708.26
2016,6,27,14,30,930.0,94.0,4.0,24.0,880.0,975.81,725.42
2016,6,27,14,45,924.5,91.5,4.0,24.0,847.0,993.07,737.93
2016,6,27,15,0,919.0,89.0,4.0,24.0,814.0,1006.69,748.19
2016,6,27,15,15,910.0,87.5,4.0,23.5,775.5,1014.33,756.11
2016,6,27,15,30,901.0,86.0,4.0,23.0,737.0,1018.32,761.82
2016,6,27,15,45,891.0,83.5,4.0,23.0,694.0,1016.5,762.37
2016,6,27,16,0,881.0,81.0,4.0,23.0,651.0,1011.09,760.71
2016,6,27,16,15,865.5,78.5,3.95,22.5,604.5,996.58,754.19
2016,6,27,16,30,850.0,76.0,3.9,22.0,558.0,978.73,745.5
2016,6,27,16,45,831.0,73.0,3.9,21.5,509.0,953.55,732.04
2016,6,27,17,0,812.0,70.0,3.9,21.0,460.0,937.54,724.88
2016,6,27,17,15,785.0,66.5,3.85,20.5,409.5,897.89,700.44
2016,6,27,17,30,758.0,63.0,3.8,20.0,359.0,856.02,673.91
2016,6,27,17,45,721.0,59.0,3.8,19.5,308.5,801.97,637.74
2016,6,27,18,0,684.0,55.0,3.8,19.0,258.0,746.78,599.15
2016,6,27,18,15,629.0,50.0,3.75,18.5,209.5,673.16,544.26
2016,6,27,18,30,574.0,45.0,3.7,18.0,161.0,607.94,492.83
2016,6,27,18,45,489.0,37.5,3.65,17.5,117.5,509.06,411.81
2016,6,27,19,0,404.0,30.0,3.6,17.0,74.0,415.23,328.18
2016,6,27,19,15,260.0,20.0,3.6,16.5,43.0,265.51,145.14
2016,6,27,19,30,116.0,10.0,3.6,16.0,12.0,92.34,0.0
2016,6,27,19,45,58.0,5.0,3.6,15.5,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,15,187.0,15.0,3.7,12.5,34.5,12.15,0.0
2016,6,28,5,30,374.0,30.0,3.6,13.0,69.0,24.9,15.37
2016,6,28,5,45,469.0,37.5,3.55,13.5,112.5,31.19,21.78
2016,6,28,6,0,564.0,45.0,3.5,14.0,156.0,37.61,27.83
2016,6,28,6,15,622.0,51.0,3.45,14.5,205.0,46.18,35.63
2016,6,28,6,30,680.0,57.0,3.4,15.0,254.0,51.56,40.42
2016,6,28,6,45,722.0,60.5,3.35,16.0,305.0,54.77,43.06
2016,6,28,7,0,764.0,64.0,3.3,17.0,356.0,58.02,45.63
2016,6,28,7,15,792.0,67.5,3.25,17.5,407.5,61.04,48.02
2016,6,28,7,30,820.0,71.0,3.2,18.0,459.0,64.01,50.33
2016,6,28,7,45,842.0,73.0,3.2,19.0,509.5,73.16,57.81
2016,6,28,8,0,864.0,75.0,3.2,20.0,560.0,75.52,59.39
2016,6,28,8,15,880.0,77.5,3.25,20.5,607.5,77.95,61.13
2016,6,28,8,30,896.0,80.0,3.3,21.0,655.0,80.24,62.75
2016,6,28,8,45,908.5,81.5,3.35,22.0,699.0,81.69,63.52
2016,6,28,9,0,921.0,83.0,3.4,23.0,743.0,83.01,64.2
2016,6,28,9,15,930.5,84.5,3.4,23.0,783.0,84.11,64.96
2016,6,28,9,30,940.0,86.0,3.4,23.0,823.0,85.08,65.62
2016,6,28,9,45,944.0,89.0,3.45,23.5,856.5,90.95,70.22
2016,6,28,10,0,948.0,92.0,3.5,24.0,890.0,148.12,80.34
2016,6,28,10,15,953.5,93.0,3.55,24.0,918.5,205.17,115.51
2016,6,28,10,30,959.0,94.0,3.6,24.0,947.0,262.89,160.18
2016,6,28,10,45,962.0,95.5,3.65,24.5,968.5,320.71,208.79
2016,6,28,11,0,965.0,97.0,3.7,25.0,990.0,378.53,258.62
2016,6,28,11,15,967.5,97.5,3.75,25.0,1005.0,435.33,308.01
2016,6,28,11,30,970.0,98.0,3.8,25.0,1020.0,491.65,356.21
2016,6,28,11,45,970.5,99.0,3.85,25.0,1027.5,546.65,402.31
2016,6,28,12,0,971.0,100.0,3.9,25.0,1035.0,600.61,446.4
2016,6,28,12,15,971.5,100.0,3.9,25.0,1035.5,652.62,487.79
2016,6,28,12,30,972.0,100.0,3.9,25.0,1036.0,703.13,527.01
2016,6,28,12,45,965.5,103.0,3.95,25.0,1027.5,749.44,562.44
2016,6,28,13,0,959.0,106.0,4.0,25.0,1019.0,793.31,595.4
2016,6,28,13,15,957.0,105.5,4.0,24.5,1005.0,835.08,626.18
2016,6,28,13,30,955.0,105.0,4.0,24.0,991.0,874.17,654.42
2016,6,28,13,45,952.5,103.0,4.05,24.0,970.0,908.62,678.44
2016,6,28,14,0,950.0,101.0,4.1,24.0,949.0,939.91,700.36
2016,6,28,14,15,944.5,100.0,4.1,23.5,921.5,966.18,720.07
2016,6,28,14,30,939.0,99.0,4.1,23.0,894.0,988.97,737.61
2016,6,28,14,45,933.0,97.0,4.1,23.0,860.5,1006.72,750.49
2016,6,28,15,0,927.0,95.0,4.1,23.0,827.0,1020.82,761.1
2016,6,28,15,15,917.5,93.5,4.1,22.5,787.5,1028.34,768.99
2016,6,28,15,30,908.0,92.0,4.1,22.0,748.0,1032.16,774.65
2016,6,28,15,45,897.5,89.5,4.15,22.0,704.5,1030.15,775.42
2016,6,28,16,0,887.0,87.0,4.2,22.0,661.0,1024.52,773.95
2016,6,28,16,15,871.0,84.5,4.2,21.5,614.0,1009.75,767.58
2016,6,28,16,30,855.0,82.0,4.2,21.0,567.0,991.62,759.02
2016,6,28,16,45,835.5,78.5,4.2,21.0,517.0,977.95,752.11
2016,6,28,17,0,816.0,75.0,4.2,21.0,467.0,948.55,734.13
2016,6,28,17,15,788.5,71.5,4.2,20.5,415.5,908.41,709.72
2016,6,28,17,30,761.0,68.0,4.2,20.0,364.0,865.98,683.0
2016,6,28,17,45,722.5,63.5,4.2,19.5,313.0,809.69,645.1
2016,6,28,18,0,684.0,59.0,4.2,19.0,262.0,752.21,604.69
2016,6,28,18,15,627.5,53.5,4.15,18.0,212.5,683.81,554.64
2016,6,28,18,30,571.0,48.0,4.1,17.0,163.0,610.03,497.3
2016,6,28,18,45,481.0,40.0,4.05,16.5,119.0,506.16,411.84
2016,6,28,19,0,391.0,32.0,4.0,16.0,75.0,407.5,323.93
2016,6,28,19,15,241.5,21.0,3.95,15.5,43.5,252.58,138.37
2016,6,28,19,30,92.0,10.0,3.9,15.0,12.0,74.91,0.0
2016,6,28,19,45,46.0,5.0,3.9,14.5,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,5,15,162.0,16.5,3.55,11.5,33.0,13.35,0.0
2016,6,29,5,30,324.0,33.0,3.5,12.0,66.0,27.22,17.34
2016,6,29,5,45,422.0,42.0,3.5,12.5,109.0,34.56,24.82
2016,6,29,6,0,520.0,51.0,3.5,13.0,152.0,41.97,31.82
2016,6,29,6,15,582.0,57.5,3.5,13.5,200.5,47.16,36.65
2016,6,29,6,30,644.0,64.0,3.5,14.0,249.0,52.38,41.32
2016,6,29,6,45,685.0,69.0,3.5,14.5,300.0,56.24,44.64
2016,6,29,7,0,726.0,74.0,3.5,15.0,351.0,65.0,52.18
2016,6,29,7,15,756.5,78.0,3.5,15.5,402.5,68.11,54.64
2016,6,29,7,30,787.0,82.0,3.5,16.0,454.0,71.18,57.01
2016,6,29,7,45,809.0,85.5,3.55,17.0,504.0,73.65,58.71
2016,6,29,8,0,831.0,89.0,3.6,18.0,554.0,76.04,60.32
2016,6,29,8,15,848.5,91.5,3.6,18.5,602.0,77.56,61.31
2016,6,29,8,30,866.0,94.0,3.6,19.0,650.0,87.87,69.76
2016,6,29,8,45,879.5,96.5,3.65,20.0,694.0,89.68,70.8
2016,6,29,9,0,893.0,99.0,3.7,21.0,738.0,91.33,71.72
2016,6,29,9,15,903.0,100.5,3.7,21.0,778.0,92.17,72.24
2016,6,29,9,30,913.0,102.0,3.7,21.0,818.0,92.86,72.66
2016,6,29,9,45,922.0,103.5,3.75,21.5,852.5,96.6,75.49
2016,6,29,10,0,931.0,105.0,3.8,22.0,887.0,152.4,85.27
2016,6,29,10,15,936.5,106.0,3.85,22.0,915.5,208.69,119.99
2016,6,29,10,30,942.0,107.0,3.9,22.0,944.0,265.66,164.28
2016,6,29,10,45,946.5,107.5,3.95,22.5,966.0,322.57,212.39
2016,6,29,11,0,951.0,108.0,4.0,23.0,988.0,379.62,261.9
2016,6,29,11,15,953.5,108.5,4.05,23.0,1003.0,435.88,311.24
2016,6,29,11,30,956.0,109.0,4.1,23.0,1018.0,491.68,359.44
2016,6,29,11,45,957.0,109.5,4.15,23.0,1025.5,546.12,405.5
2016,6,29,12,0,958.0,110.0,4.2,23.0,1033.0,599.59,449.64
2016,6,29,12,15,958.0,110.5,4.25,23.0,1033.0,651.32,491.35
2016,6,29,12,30,958.0,111.0,4.3,23.0,1033.0,701.57,530.96
2016,6,29,12,45,956.0,111.0,4.35,23.0,1025.5,748.37,567.21
2016,6,29,13,0,954.0,111.0,4.4,23.0,1018.0,792.99,601.18
2016,6,29,13,15,951.5,110.5,4.4,23.0,1004.0,834.39,631.04
2016,6,29,13,30,949.0,110.0,4.4,23.0,990.0,873.09,658.05
2016,6,29,13,45,945.0,109.0,4.45,23.0,968.5,907.19,682.02
2016,6,29,14,0,941.0,108.0,4.5,23.0,947.0,938.12,704.01
2016,6,29,14,15,935.5,106.5,4.5,23.0,919.5,963.93,722.18
2016,6,29,14,30,930.0,105.0,4.5,23.0,892.0,986.25,738.09
2016,6,29,14,45,923.0,103.0,4.5,23.0,858.0,1003.09,750.43
2016,6,29,15,0,916.0,101.0,4.5,23.0,824.0,1016.27,760.48
2016,6,29,15,15,906.0,99.5,4.45,22.5,785.0,1023.35,767.82
2016,6,29,15,30,896.0,98.0,4.4,22.0,746.0,1026.76,772.92
2016,6,29,15,45,884.5,95.0,4.4,22.0,702.5,1023.29,772.36
2016,6,29,16,0,873.0,92.0,4.4,22.0,659.0,1016.19,769.55
2016,6,29,16,15,856.5,89.5,4.35,21.5,611.5,1001.08,762.6
2016,6,29,16,30,840.0,87.0,4.3,21.0,564.0,995.55,762.4
2016,6,29,16,45,819.5,83.5,4.25,20.5,514.0,968.36,747.13
2016,6,29,17,0,799.0,80.0,4.2,20.0,464.0,938.18,729.7
2016,6,29,17,15,769.5,76.0,4.15,19.5,412.5,895.63,703.11
2016,6,29,17,30,740.0,72.0,4.1,19.0,361.0,850.85,674.24
2016,6,29,17,45,699.0,67.5,4.05,18.5,309.5,792.49,634.31
2016,6,29,18,0,658.0,63.0,4.0,18.0,258.0,740.56,597.6
2016,6,29,18,15,598.0,57.0,3.9,17.0,209.0,662.39,539.65
2016,6,29,18,30,538.0,51.0,3.8,16.0,160.0,585.46,479.47
2016,6,29,18,45,443.0,43.0,3.75,15.5,116.5,478.18,390.98
2016,6,29,19,0,348.0,35.0,3.7,15.0,73.0,375.98,300.31
2016,6,29,19,15,204.5,22.5,3.7,14.5,42.5,225.55,123.0
2016,6,29,19,30,61.0,10.0,3.7,14.0,12.0,52.35,0.0
2016,6,29,19,45,30.5,5.0,3.7,13.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,129.5,17.5,3.05,12.5,30.5,13.38,0.0
2016,6,30,5,30,259.0,35.0,3.0,13.0,61.0,26.69,16.75
2016,6,30,5,45,355.5,45.5,3.0,14.0,102.0,37.05,26.82
2016,6,30,6,0,452.0,56.0,3.0,15.0,143.0,45.43,34.6
2016,6,30,6,15,516.5,63.5,2.95,15.5,190.5,51.15,39.87
2016,6,30,6,30,581.0,71.0,2.9,16.0,238.0,56.87,44.95
2016,6,30,6,45,628.0,76.5,2.85,16.5,288.5,60.87,48.36
2016,6,30,7,0,675.0,82.0,2.8,17.0,339.0,64.87,51.65
2016,6,30,7,15,707.5,86.5,2.75,17.5,389.5,67.9,54.02
2016,6,30,7,30,740.0,91.0,2.7,18.0,440.0,76.75,61.38
2016,6,30,7,45,766.5,94.0,2.7,19.0,490.0,78.67,62.54
2016,6,30,8,0,793.0,97.0,2.7,20.0,540.0,80.55,63.67
2016,6,30,8,15,811.5,100.0,2.7,20.5,587.5,82.17,64.71
2016,6,30,8,30,830.0,103.0,2.7,21.0,635.0,83.71,65.67
2016,6,30,8,45,844.5,105.5,2.7,22.0,679.0,84.73,66.07
2016,6,30,9,0,859.0,108.0,2.7,23.0,723.0,95.27,74.39
2016,6,30,9,15,870.0,110.5,2.75,23.0,762.5,96.49,75.21
2016,6,30,9,30,881.0,113.0,2.8,23.0,802.0,97.53,75.91
2016,6,30,9,45,891.0,113.5,2.85,23.0,837.0,99.37,77.29
2016,6,30,10,0,901.0,114.0,2.9,23.0,872.0,153.15,86.73
2016,6,30,10,15,907.5,115.5,2.95,23.0,900.0,208.3,120.31
2016,6,30,10,30,914.0,117.0,3.0,23.0,928.0,264.27,163.31
2016,6,30,10,45,918.0,118.0,3.1,23.5,950.0,319.93,209.92
2016,6,30,11,0,922.0,119.0,3.2,24.0,972.0,375.72,257.92
2016,6,30,11,15,925.0,120.0,3.25,24.0,987.0,431.08,305.95
2016,6,30,11,30,928.0,121.0,3.3,24.0,1002.0,486.11,352.95
2016,6,30,11,45,929.5,121.5,3.4,24.0,1009.5,539.59,397.83
2016,6,30,12,0,931.0,122.0,3.5,24.0,1017.0,592.22,440.94
2016,6,30,12,15,931.0,122.0,3.55,23.5,1017.5,642.6,482.14
2016,6,30,12,30,931.0,122.0,3.6,23.0,1018.0,691.56,521.47
2016,6,30,12,45,931.5,120.0,3.65,23.0,1011.5,737.71,557.03
2016,6,30,13,0,932.0,118.0,3.7,23.0,1005.0,781.84,590.47
2016,6,30,13,15,929.5,117.0,3.75,23.0,990.5,822.2,619.89
2016,6,30,13,30,927.0,116.0,3.8,23.0,976.0,859.89,646.28
2016,6,30,13,45,924.5,114.0,3.85,23.0,955.5,893.83,670.07
2016,6,30,14,0,922.0,112.0,3.9,23.0,935.0,924.7,691.79
2016,6,30,14,15,916.0,111.0,3.9,23.0,907.0,950.16,709.61
2016,6,30,14,30,910.0,110.0,3.9,23.0,879.0,972.19,725.24
2016,6,30,14,45,903.5,107.5,3.95,23.0,846.0,988.75,737.63
2016,6,30,15,0,897.0,105.0,4.0,23.0,813.0,1001.7,747.79
2016,6,30,15,15,887.0,103.0,4.0,22.5,774.0,1008.1,754.9
2016,6,30,15,30,877.0,101.0,4.0,22.0,735.0,1010.86,759.79
2016,6,30,15,45,865.0,98.0,4.05,22.0,692.0,1006.85,759.17
2016,6,30,16,0,853.0,95.0,4.1,22.0,649.0,999.28,756.33
2016,6,30,16,15,836.0,92.5,4.1,21.5,601.5,996.94,758.39
2016,6,30,16,30,819.0,90.0,4.1,21.0,554.0,977.97,749.08
2016,6,30,16,45,797.0,86.5,4.15,20.5,504.5,949.44,733.46
2016,6,30,17,0,775.0,83.0,4.2,20.0,455.0,917.99,715.55
2016,6,30,17,15,745.0,79.0,4.15,19.5,404.0,875.26,688.63
2016,6,30,17,30,715.0,75.0,4.1,19.0,353.0,830.35,659.44
2016,6,30,17,45,672.0,70.0,4.1,18.5,302.5,776.96,623.15
2016,6,30,18,0,629.0,65.0,4.1,18.0,252.0,716.55,579.99
2016,6,30,18,15,568.5,58.5,4.05,17.5,203.5,637.94,520.49
2016,6,30,18,30,508.0,52.0,4.0,17.0,155.0,560.66,459.01
2016,6,30,18,45,412.0,43.5,4.0,16.5,112.5,452.79,370.02
2016,6,30,19,0,316.0,35.0,4.0,16.0,70.0,350.25,279.38
2016,6,30,19,15,182.5,22.5,4.0,15.5,40.5,206.2,110.77
2016,6,30,19,30,49.0,10.0,4.0,15.0,11.0,43.62,0.0
2016,6,30,19,45,24.5,5.0,4.0,14.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,131.5,16.5,3.3,13.5,29.5,12.65,0.0
2016,7,1,5,30,263.0,33.0,3.2,14.0,59.0,27.01,16.85
2016,7,1,5,45,358.0,43.0,3.15,15.0,99.5,35.02,24.91
2016,7,1,6,0,453.0,53.0,3.1,16.0,140.0,43.05,32.35
2016,7,1,6,15,516.0,60.5,3.0,16.0,186.5,48.83,37.74
2016,7,1,6,30,579.0,68.0,2.9,16.0,233.0,54.6,42.95
2016,7,1,6,45,623.5,73.5,2.85,16.5,282.5,58.64,46.4
2016,7,1,7,0,668.0,79.0,2.8,17.0,332.0,62.66,49.72
2016,7,1,7,15,700.0,83.5,2.65,17.5,382.5,65.74,52.14
2016,7,1,7,30,732.0,88.0,2.5,18.0,433.0,74.43,59.38
2016,7,1,7,45,757.5,91.0,2.4,19.0,482.0,76.38,60.59
2016,7,1,8,0,783.0,94.0,2.3,20.0,531.0,78.3,61.75
2016,7,1,8,15,801.5,97.0,2.15,20.5,578.0,79.98,62.84
2016,7,1,8,30,820.0,100.0,2.0,21.0,625.0,81.57,63.85
2016,7,1,8,45,834.5,103.0,1.95,21.5,668.5,82.95,64.69
2016,7,1,9,0,849.0,106.0,1.9,22.0,712.0,93.88,73.5
2016,7,1,9,15,860.0,108.0,1.9,22.0,751.5,94.86,74.12
2016,7,1,9,30,871.0,110.0,1.9,22.0,791.0,95.67,74.63
2016,7,1,9,45,879.0,112.0,1.9,22.5,825.0,97.05,75.48
2016,7,1,10,0,887.0,114.0,1.9,23.0,859.0,150.73,85.5
2016,7,1,10,15,893.5,115.5,1.95,23.0,887.5,205.11,118.21
2016,7,1,10,30,900.0,117.0,2.0,23.0,916.0,260.3,160.27
2016,7,1,10,45,904.0,118.5,2.05,23.0,937.5,315.47,206.49
2016,7,1,11,0,908.0,120.0,2.1,23.0,959.0,370.8,254.22
2016,7,1,11,15,911.0,121.0,2.15,23.0,974.0,425.44,301.38
2016,7,1,11,30,914.0,122.0,2.2,23.0,989.0,479.76,347.49
2016,7,1,11,45,915.0,122.5,2.3,23.0,996.5,532.32,391.38
2016,7,1,12,0,916.0,123.0,2.4,23.0,1004.0,583.99,433.49
2016,7,1,12,15,916.0,123.0,2.45,22.5,1004.5,633.68,473.82
2016,7,1,12,30,916.0,123.0,2.5,22.0,1005.0,681.99,512.29
2016,7,1,12,45,907.5,127.5,2.6,22.0,996.0,726.19,546.25
2016,7,1,13,0,899.0,132.0,2.7,22.0,987.0,768.0,577.86
2016,7,1,13,15,896.0,131.5,2.75,22.0,973.0,807.53,606.96
2016,7,1,13,30,893.0,131.0,2.8,22.0,959.0,844.46,632.64
2016,7,1,13,45,890.0,128.5,2.85,22.0,938.0,876.91,655.24
2016,7,1,14,0,887.0,126.0,2.9,22.0,917.0,906.31,675.82
2016,7,1,14,15,880.5,124.5,2.95,21.5,890.0,930.3,694.19
2016,7,1,14,30,874.0,123.0,3.0,21.0,863.0,950.91,710.49
2016,7,1,14,45,867.0,120.5,3.05,21.0,829.5,966.64,722.33
2016,7,1,15,0,860.0,118.0,3.1,21.0,796.0,978.85,732.02
2016,7,1,15,15,848.5,116.0,3.1,21.0,757.5,983.6,736.51
2016,7,1,15,30,837.0,114.0,3.1,21.0,719.0,998.89,748.3
2016,7,1,15,45,824.5,110.5,3.1,21.0,676.0,993.83,746.54
2016,7,1,16,0,812.0,107.0,3.1,21.0,633.0,985.19,742.7
2016,7,1,16,15,793.5,103.5,3.1,20.5,586.5,966.95,733.91
2016,7,1,16,30,775.0,100.0,3.1,20.0,540.0,945.4,722.92
2016,7,1,16,45,752.5,96.0,3.1,20.0,491.5,916.06,705.1
2016,7,1,17,0,730.0,92.0,3.1,20.0,443.0,890.54,689.83
2016,7,1,17,15,698.5,87.0,3.1,19.5,392.5,846.09,662.1
2016,7,1,17,30,667.0,82.0,3.1,19.0,342.0,799.77,632.32
2016,7,1,17,45,625.0,76.0,3.1,18.5,292.5,740.52,591.9
2016,7,1,18,0,583.0,70.0,3.1,18.0,243.0,680.61,549.31
2016,7,1,18,15,522.0,63.0,3.05,17.5,196.0,601.91,489.93
2016,7,1,18,30,461.0,56.0,3.0,17.0,149.0,524.49,428.59
2016,7,1,18,45,370.5,46.0,3.0,16.5,107.5,420.66,343.2
2016,7,1,19,0,280.0,36.0,3.0,16.0,66.0,322.05,256.37
2016,7,1,19,15,158.0,22.5,2.95,15.5,38.0,187.32,98.77
2016,7,1,19,30,36.0,9.0,2.9,15.0,10.0,33.36,0.0
2016,7,1,19,45,18.0,4.5,2.9,14.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,127.0,16.5,1.5,12.0,28.5,12.63,0.0
2016,7,2,5,30,254.0,33.0,1.4,12.0,57.0,25.22,15.47
2016,7,2,5,45,350.5,43.0,1.3,12.5,97.5,35.0,25.19
2016,7,2,6,0,447.0,53.0,1.2,13.0,138.0,43.03,32.77
2016,7,2,6,15,511.0,60.5,1.1,13.5,185.0,48.8,38.14
2016,7,2,6,30,575.0,68.0,1.0,14.0,232.0,54.57,43.31
2016,7,2,6,45,619.5,74.0,0.9,14.5,281.5,58.97,47.08
2016,7,2,7,0,664.0,80.0,0.8,15.0,331.0,63.32,50.71
2016,7,2,7,15,697.0,84.5,0.8,15.0,381.5,66.39,53.24
2016,7,2,7,30,730.0,89.0,0.8,15.0,432.0,75.14,60.69
2016,7,2,7,45,754.0,93.0,0.85,15.5,481.0,77.73,62.58
2016,7,2,8,0,778.0,97.0,0.9,16.0,530.0,80.23,64.39
2016,7,2,8,15,796.5,100.5,0.95,16.0,577.0,82.17,65.83
2016,7,2,8,30,815.0,104.0,1.0,16.0,624.0,83.99,67.18
2016,7,2,8,45,615.0,191.5,1.05,16.0,600.0,121.58,98.92
2016,7,2,9,0,415.0,279.0,1.1,16.0,576.0,160.3,130.99
2016,7,2,9,15,639.5,197.0,1.1,16.0,682.5,118.97,96.05
2016,7,2,9,30,864.0,115.0,1.1,16.0,789.0,98.02,78.32
2016,7,2,9,45,859.0,124.5,1.1,16.5,819.5,101.7,81.15
2016,7,2,10,0,854.0,134.0,1.1,17.0,850.0,156.57,93.44
2016,7,2,10,15,861.0,135.5,1.05,17.0,878.5,209.45,125.41
2016,7,2,10,30,868.0,137.0,1.0,17.0,907.0,263.22,166.6
2016,7,2,10,45,872.5,138.5,1.0,17.0,928.5,317.03,211.91
2016,7,2,11,0,877.0,140.0,1.0,17.0,950.0,371.09,258.66
2016,7,2,11,15,880.5,141.0,1.0,17.0,965.0,424.58,304.8
2016,7,2,11,30,884.0,142.0,1.0,17.0,980.0,477.86,349.86
2016,7,2,11,45,886.0,142.0,1.0,17.5,988.0,529.45,391.74
2016,7,2,12,0,888.0,142.0,1.0,18.0,996.0,580.33,431.64
2016,7,2,12,15,888.0,142.0,1.0,18.0,996.0,629.16,469.59
2016,7,2,12,30,888.0,142.0,1.0,18.0,996.0,676.69,505.51
2016,7,2,12,45,898.0,134.0,1.05,18.0,992.5,723.77,540.87
2016,7,2,13,0,908.0,126.0,1.1,18.0,989.0,769.32,574.5
2016,7,2,13,15,904.5,125.5,1.1,18.0,975.0,808.69,602.13
2016,7,2,13,30,901.0,125.0,1.1,18.0,961.0,845.41,626.47
2016,7,2,13,45,897.0,123.5,1.15,18.0,940.0,878.01,648.74
2016,7,2,14,0,893.0,122.0,1.2,18.0,919.0,907.55,669.07
2016,7,2,14,15,886.5,120.5,1.2,17.5,891.0,931.64,686.44
2016,7,2,14,30,880.0,119.0,1.2,17.0,863.0,952.34,701.79
2016,7,2,14,45,871.0,117.5,1.3,17.0,829.5,967.22,713.88
2016,7,2,15,0,862.0,116.0,1.4,17.0,796.0,978.54,723.88
2016,7,2,15,15,850.5,113.5,1.45,17.0,757.0,982.78,728.68
2016,7,2,15,30,839.0,111.0,1.5,17.0,718.0,997.33,740.47
2016,7,2,15,45,823.5,109.0,1.55,17.0,674.5,990.99,738.66
2016,7,2,16,0,808.0,107.0,1.6,17.0,631.0,981.09,734.88
2016,7,2,16,15,789.0,104.0,1.65,16.5,584.5,962.97,727.13
2016,7,2,16,30,770.0,101.0,1.7,16.0,538.0,941.56,717.19
2016,7,2,16,45,744.0,97.5,1.75,16.0,488.5,909.31,698.41
2016,7,2,17,0,718.0,94.0,1.8,16.0,439.0,881.3,682.34
2016,7,2,17,15,685.5,89.0,1.8,15.5,389.0,836.05,654.42
2016,7,2,17,30,653.0,84.0,1.8,15.0,339.0,788.97,624.49
2016,7,2,17,45,609.0,78.5,1.85,15.0,289.5,728.74,583.09
2016,7,2,18,0,565.0,73.0,1.9,15.0,240.0,667.89,539.54
2016,7,2,18,15,503.5,65.0,1.85,14.5,193.5,587.81,479.41
2016,7,2,18,30,442.0,57.0,1.8,14.0,147.0,509.12,417.36
2016,7,2,18,45,353.5,46.5,1.8,14.0,106.0,406.95,332.92
2016,7,2,19,0,265.0,36.0,1.8,14.0,65.0,308.45,245.91
2016,7,2,19,15,132.5,18.0,1.75,13.5,32.5,157.25,81.46
2016,7,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
