Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,5,15,129.0,16.0,0.75,10.0,28.5,12.26,0.0
2016,7,3,5,30,258.0,32.0,0.7,10.0,57.0,26.19,16.37
2016,7,3,5,45,356.0,42.0,0.7,10.5,97.5,34.24,24.74
2016,7,3,6,0,454.0,52.0,0.7,11.0,138.0,42.31,32.42
2016,7,3,6,15,518.0,59.0,0.7,11.5,184.5,47.73,37.51
2016,7,3,6,30,582.0,66.0,0.7,12.0,231.0,53.18,42.42
2016,7,3,6,45,625.5,71.5,0.7,12.5,280.5,57.25,45.95
2016,7,3,7,0,669.0,77.0,0.7,13.0,330.0,61.31,49.35
2016,7,3,7,15,701.0,81.5,0.7,13.0,380.0,64.44,51.96
2016,7,3,7,30,733.0,86.0,0.7,13.0,430.0,73.04,59.34
2016,7,3,7,45,757.0,90.0,0.7,13.5,479.0,75.71,61.32
2016,7,3,8,0,781.0,94.0,0.7,14.0,528.0,78.29,63.21
2016,7,3,8,15,799.0,97.0,0.75,14.0,574.5,79.96,64.44
2016,7,3,8,30,817.0,100.0,0.8,14.0,621.0,81.53,65.6
2016,7,3,8,45,831.0,103.0,0.85,14.5,664.5,82.9,66.45
2016,7,3,9,0,845.0,106.0,0.9,15.0,708.0,93.78,75.44
2016,7,3,9,15,856.0,108.0,0.95,15.0,747.0,94.76,76.06
2016,7,3,9,30,867.0,110.0,1.0,15.0,786.0,95.58,76.6
2016,7,3,9,45,886.5,105.0,1.05,15.5,823.0,92.99,74.12
2016,7,3,10,0,906.0,100.0,1.1,16.0,860.0,142.8,81.56
2016,7,3,10,15,912.0,101.5,1.1,16.0,888.0,198.04,114.94
2016,7,3,10,30,918.0,103.0,1.1,16.0,916.0,254.04,158.21
2016,7,3,10,45,922.0,104.0,1.15,16.0,938.0,309.81,205.72
2016,7,3,11,0,926.0,105.0,1.2,16.0,960.0,365.71,254.79
2016,7,3,11,15,929.0,105.5,1.15,16.0,975.0,420.87,302.88
2016,7,3,11,30,932.0,106.0,1.1,16.0,990.0,475.65,349.58
2016,7,3,11,45,933.0,106.5,1.05,16.0,998.0,528.93,393.75
2016,7,3,12,0,934.0,107.0,1.0,16.0,1006.0,581.26,435.71
2016,7,3,12,15,934.5,107.0,1.0,16.0,1006.5,631.82,475.38
2016,7,3,12,30,935.0,107.0,1.0,16.0,1007.0,680.97,512.86
2016,7,3,12,45,924.0,113.5,1.0,16.0,997.5,725.61,546.02
2016,7,3,13,0,913.0,120.0,1.0,16.0,988.0,767.67,576.55
2016,7,3,13,15,910.0,119.5,1.0,16.0,974.0,807.49,604.5
2016,7,3,13,30,907.0,119.0,1.0,16.0,960.0,844.68,629.24
2016,7,3,13,45,904.0,117.0,1.0,16.0,939.5,877.75,651.14
2016,7,3,14,0,901.0,115.0,1.0,16.0,919.0,907.76,671.02
2016,7,3,14,15,895.0,114.0,1.05,16.0,891.5,932.85,688.59
2016,7,3,14,30,889.0,113.0,1.1,16.0,864.0,954.58,704.15
2016,7,3,14,45,881.5,110.5,1.15,16.0,831.0,969.95,715.76
2016,7,3,15,0,874.0,108.0,1.2,16.0,798.0,981.74,725.29
2016,7,3,15,15,863.5,106.0,1.2,16.0,759.5,987.52,730.27
2016,7,3,15,30,853.0,104.0,1.2,16.0,721.0,989.7,733.17
2016,7,3,15,45,840.0,101.0,1.3,16.0,678.0,984.7,733.37
2016,7,3,16,0,827.0,98.0,1.4,16.0,635.0,989.63,740.25
2016,7,3,16,15,809.0,95.5,1.45,16.0,588.5,973.12,732.18
2016,7,3,16,30,791.0,93.0,1.5,16.0,542.0,953.32,722.17
2016,7,3,16,45,768.5,89.0,1.55,16.0,493.0,923.93,705.63
2016,7,3,17,0,746.0,85.0,1.6,16.0,444.0,891.69,686.95
2016,7,3,17,15,715.5,81.0,1.6,15.5,394.0,848.89,661.11
2016,7,3,17,30,685.0,77.0,1.6,15.0,344.0,810.79,637.91
2016,7,3,17,45,642.0,72.0,1.65,14.5,294.0,751.67,598.96
2016,7,3,18,0,599.0,67.0,1.7,14.0,244.0,691.94,557.78
2016,7,3,18,15,540.0,60.0,1.65,13.5,197.0,614.75,500.26
2016,7,3,18,30,481.0,53.0,1.6,13.0,150.0,538.84,440.71
2016,7,3,18,45,391.5,43.5,1.6,13.0,108.5,436.01,356.1
2016,7,3,19,0,302.0,34.0,1.6,13.0,67.0,338.47,269.7
2016,7,3,19,15,151.0,17.0,1.55,12.5,33.5,176.72,90.48
2016,7,3,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,5,15,127.0,16.0,0.75,10.0,28.0,12.25,0.0
2016,7,4,5,30,254.0,32.0,0.8,10.0,56.0,26.21,16.27
2016,7,4,5,45,354.5,41.5,0.85,10.5,96.5,33.84,24.36
2016,7,4,6,0,455.0,51.0,0.9,11.0,137.0,41.54,31.7
2016,7,4,6,15,519.0,58.5,0.9,11.0,183.5,47.37,37.25
2016,7,4,6,30,583.0,66.0,0.9,11.0,230.0,53.21,42.61
2016,7,4,6,45,630.5,70.5,0.95,11.5,280.0,56.61,45.56
2016,7,4,7,0,678.0,75.0,1.0,12.0,330.0,60.06,48.44
2016,7,4,7,15,709.5,79.5,1.0,12.5,380.0,68.45,55.62
2016,7,4,7,30,741.0,84.0,1.0,13.0,430.0,71.77,58.23
2016,7,4,7,45,767.5,86.5,1.0,13.5,479.5,73.51,59.42
2016,7,4,8,0,794.0,89.0,1.0,14.0,529.0,75.24,60.58
2016,7,4,8,15,812.0,92.0,1.0,14.0,576.0,77.04,61.94
2016,7,4,8,30,830.0,95.0,1.0,14.0,623.0,78.76,63.22
2016,7,4,8,45,845.5,96.5,1.05,14.5,667.0,88.72,71.47
2016,7,4,9,0,861.0,98.0,1.1,15.0,711.0,89.83,72.08
2016,7,4,9,15,871.5,100.0,1.1,15.0,750.0,90.94,72.85
2016,7,4,9,30,882.0,102.0,1.1,15.0,789.0,91.9,73.5
2016,7,4,9,45,876.5,111.0,1.1,15.5,819.5,95.71,76.44
2016,7,4,10,0,871.0,120.0,1.1,16.0,850.0,148.9,87.93
2016,7,4,10,15,878.0,121.5,1.1,16.0,878.5,202.61,120.04
2016,7,4,10,30,885.0,123.0,1.1,16.0,907.0,257.21,161.94
2016,7,4,10,45,890.0,124.0,1.15,16.5,929.0,311.71,207.76
2016,7,4,11,0,895.0,125.0,1.2,17.0,951.0,366.48,255.08
2016,7,4,11,15,898.5,125.5,1.2,17.0,966.0,420.51,302.05
2016,7,4,11,30,902.0,126.0,1.2,17.0,981.0,474.28,347.9
2016,7,4,11,45,903.5,126.5,1.25,17.0,989.0,526.65,391.79
2016,7,4,12,0,905.0,127.0,1.3,17.0,997.0,578.23,433.86
2016,7,4,12,15,905.5,127.0,1.3,17.0,997.5,627.91,473.04
2016,7,4,12,30,906.0,127.0,1.3,17.0,998.0,676.28,510.15
2016,7,4,12,45,915.5,119.0,1.35,17.0,994.0,723.28,545.96
2016,7,4,13,0,925.0,111.0,1.4,17.0,990.0,768.65,579.94
2016,7,4,13,15,922.5,110.5,1.4,17.0,976.0,809.11,608.38
2016,7,4,13,30,920.0,110.0,1.4,17.0,962.0,846.94,633.84
2016,7,4,13,45,916.5,108.5,1.45,17.0,941.5,880.24,656.8
2016,7,4,14,0,913.0,107.0,1.5,17.0,921.0,910.46,677.77
2016,7,4,14,15,907.0,106.0,1.5,17.0,893.5,935.7,694.85
2016,7,4,14,30,901.0,105.0,1.5,17.0,866.0,957.55,709.81
2016,7,4,14,45,894.0,103.0,1.55,17.0,833.0,973.98,722.1
2016,7,4,15,0,887.0,101.0,1.6,17.0,800.0,986.84,732.27
2016,7,4,15,15,876.5,99.0,1.6,16.5,761.5,992.66,738.71
2016,7,4,15,30,866.0,97.0,1.6,16.0,723.0,994.85,743.05
2016,7,4,15,45,854.5,94.0,1.65,16.0,680.0,991.31,743.18
2016,7,4,16,0,843.0,91.0,1.7,16.0,637.0,984.24,741.19
2016,7,4,16,15,825.5,88.5,1.7,16.0,590.5,981.23,741.37
2016,7,4,16,30,808.0,86.0,1.7,16.0,544.0,961.88,730.69
2016,7,4,16,45,787.5,82.0,1.75,16.0,495.0,934.38,715.31
2016,7,4,17,0,767.0,78.0,1.8,16.0,446.0,903.99,697.78
2016,7,4,17,15,737.5,74.5,1.85,15.5,396.0,862.65,673.46
2016,7,4,17,30,708.0,71.0,1.9,15.0,346.0,819.18,646.85
2016,7,4,17,45,668.0,66.0,1.95,14.5,296.5,768.1,613.54
2016,7,4,18,0,628.0,61.0,2.0,14.0,247.0,710.7,573.85
2016,7,4,18,15,569.5,55.0,2.0,13.5,199.5,634.76,517.46
2016,7,4,18,30,511.0,49.0,2.0,13.0,152.0,560.13,458.93
2016,7,4,18,45,421.5,40.5,2.0,13.0,110.0,457.83,374.33
2016,7,4,19,0,332.0,32.0,2.0,13.0,68.0,360.88,287.57
2016,7,4,19,15,166.0,16.0,2.0,12.5,34.0,186.23,93.44
2016,7,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.0,2.4,10.5,28.0,12.13,0.0
2016,7,5,5,30,282.0,30.0,2.4,11.0,56.0,24.65,14.73
2016,7,5,5,45,379.5,40.0,2.4,11.5,97.0,32.78,23.24
2016,7,5,6,0,477.0,50.0,2.4,12.0,138.0,40.93,30.97
2016,7,5,6,15,304.5,79.5,2.35,12.5,142.0,58.0,46.47
2016,7,5,6,30,132.0,109.0,2.3,13.0,146.0,76.7,63.17
2016,7,5,6,45,146.0,129.0,2.3,13.5,177.5,89.71,74.53
2016,7,5,7,0,160.0,149.0,2.3,14.0,209.0,102.44,85.4
2016,7,5,7,15,264.5,157.5,2.25,14.5,273.5,106.86,88.82
2016,7,5,7,30,369.0,166.0,2.2,15.0,338.0,113.7,94.25
2016,7,5,7,45,586.0,129.0,2.2,15.5,437.0,91.77,74.79
2016,7,5,8,0,803.0,92.0,2.2,16.0,536.0,77.5,62.07
2016,7,5,8,15,822.0,95.0,2.2,16.5,584.0,79.28,63.28
2016,7,5,8,30,841.0,98.0,2.2,17.0,632.0,80.97,64.41
2016,7,5,8,45,855.5,100.5,2.2,17.5,676.5,91.3,72.89
2016,7,5,9,0,870.0,103.0,2.2,18.0,721.0,92.91,73.9
2016,7,5,9,15,881.5,105.0,2.2,18.0,761.0,93.99,74.63
2016,7,5,9,30,893.0,107.0,2.2,18.0,801.0,94.92,75.25
2016,7,5,9,45,903.0,108.0,2.2,18.5,836.5,95.13,75.13
2016,7,5,10,0,913.0,109.0,2.2,19.0,872.0,145.75,83.72
2016,7,5,10,15,919.5,110.0,2.2,19.0,901.5,201.39,116.54
2016,7,5,10,30,926.0,111.0,2.2,19.0,931.0,257.86,159.72
2016,7,5,10,45,931.0,112.0,2.25,19.0,953.5,314.55,207.76
2016,7,5,11,0,936.0,113.0,2.3,19.0,976.0,371.49,257.64
2016,7,5,11,15,939.5,113.5,2.35,19.0,991.5,427.64,306.97
2016,7,5,11,30,943.0,114.0,2.4,19.0,1007.0,483.47,355.25
2016,7,5,11,45,944.5,114.5,2.45,19.0,1015.5,537.85,401.31
2016,7,5,12,0,946.0,115.0,2.5,19.0,1024.0,591.35,445.46
2016,7,5,12,15,946.5,115.0,2.55,19.0,1024.5,642.84,486.95
2016,7,5,12,30,947.0,115.0,2.6,19.0,1025.0,692.91,526.34
2016,7,5,12,45,945.0,115.5,2.65,19.0,1018.0,740.01,562.66
2016,7,5,13,0,943.0,116.0,2.7,19.0,1011.0,785.0,596.72
2016,7,5,13,15,940.0,115.0,2.75,18.5,997.0,825.64,627.61
2016,7,5,13,30,937.0,114.0,2.8,18.0,983.0,863.54,655.44
2016,7,5,13,45,935.0,112.0,2.9,18.0,962.5,898.48,680.36
2016,7,5,14,0,933.0,110.0,3.0,18.0,942.0,930.35,703.23
2016,7,5,14,15,927.0,108.5,3.0,18.0,913.5,955.88,721.11
2016,7,5,14,30,921.0,107.0,3.0,18.0,885.0,977.91,736.75
2016,7,5,14,45,913.5,105.0,3.05,18.0,851.0,994.47,749.25
2016,7,5,15,0,906.0,103.0,3.1,18.0,817.0,1007.36,759.49
2016,7,5,15,15,895.0,101.0,3.1,17.5,777.5,1013.12,766.17
2016,7,5,15,30,884.0,99.0,3.1,17.0,738.0,1015.16,770.59
2016,7,5,15,45,870.0,96.5,3.15,17.0,693.5,1009.94,769.28
2016,7,5,16,0,856.0,94.0,3.2,17.0,649.0,1001.12,765.72
2016,7,5,16,15,838.0,91.5,3.25,16.5,601.0,997.91,767.61
2016,7,5,16,30,820.0,89.0,3.3,16.0,553.0,978.09,758.07
2016,7,5,16,45,795.5,85.5,3.35,16.0,502.5,947.18,739.38
2016,7,5,17,0,771.0,82.0,3.4,16.0,452.0,913.37,718.46
2016,7,5,17,15,739.5,78.0,3.45,15.5,401.0,869.33,691.04
2016,7,5,17,30,708.0,74.0,3.5,15.0,350.0,823.16,661.24
2016,7,5,17,45,662.0,70.0,3.6,15.0,299.0,768.42,622.9
2016,7,5,18,0,616.0,66.0,3.7,15.0,248.0,706.88,577.76
2016,7,5,18,15,554.0,59.5,3.7,14.0,199.5,627.22,517.94
2016,7,5,18,30,492.0,53.0,3.7,13.0,151.0,548.9,455.78
2016,7,5,18,45,397.0,44.0,3.7,12.5,109.0,441.56,365.83
2016,7,5,19,0,302.0,35.0,3.7,12.0,67.0,339.54,273.84
2016,7,5,19,15,151.0,17.5,3.65,11.5,33.5,177.21,86.61
2016,7,5,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,15,159.0,13.5,3.45,10.5,28.0,10.92,0.0
2016,7,6,5,30,318.0,27.0,3.4,11.0,56.0,22.29,12.64
2016,7,6,5,45,411.5,35.5,3.4,11.5,96.5,29.31,20.15
2016,7,6,6,0,505.0,44.0,3.4,12.0,137.0,36.4,26.91
2016,7,6,6,15,566.5,50.0,3.25,12.5,184.0,41.34,31.55
2016,7,6,6,30,628.0,56.0,3.1,13.0,231.0,46.32,36.06
2016,7,6,6,45,668.0,61.0,3.0,13.5,280.5,54.43,43.23
2016,7,6,7,0,708.0,66.0,2.9,14.0,330.0,58.66,46.8
2016,7,6,7,15,738.5,69.5,2.8,14.5,380.0,61.57,49.13
2016,7,6,7,30,769.0,73.0,2.7,15.0,430.0,64.45,51.38
2016,7,6,7,45,791.5,76.0,2.6,16.0,479.0,66.77,53.0
2016,7,6,8,0,814.0,79.0,2.5,17.0,528.0,69.03,54.54
2016,7,6,8,15,831.0,81.5,2.45,17.5,575.0,79.15,62.95
2016,7,6,8,30,848.0,84.0,2.4,18.0,622.0,81.35,64.49
2016,7,6,8,45,860.5,86.5,2.35,18.5,665.5,83.29,65.81
2016,7,6,9,0,873.0,89.0,2.3,19.0,709.0,85.07,67.0
2016,7,6,9,15,883.0,91.0,2.3,19.0,748.0,86.33,67.9
2016,7,6,9,30,893.0,93.0,2.3,19.0,787.0,87.44,68.69
2016,7,6,9,45,900.5,94.5,2.35,19.5,821.0,88.06,68.94
2016,7,6,10,0,908.0,96.0,2.4,20.0,855.0,137.17,77.21
2016,7,6,10,15,914.0,97.0,2.45,20.0,883.0,192.29,109.39
2016,7,6,10,30,920.0,98.0,2.5,20.0,911.0,248.17,152.02
2016,7,6,10,45,924.0,99.0,2.55,20.0,932.5,304.1,199.46
2016,7,6,11,0,928.0,100.0,2.6,20.0,954.0,360.16,248.7
2016,7,6,11,15,931.0,100.5,2.7,20.0,969.0,415.49,297.55
2016,7,6,11,30,934.0,101.0,2.8,20.0,984.0,470.44,345.38
2016,7,6,11,45,935.5,101.0,2.9,20.0,992.0,523.78,390.96
2016,7,6,12,0,937.0,101.0,3.0,20.0,1000.0,576.19,434.68
2016,7,6,12,15,937.0,101.0,3.1,19.5,1000.5,626.61,476.72
2016,7,6,12,30,937.0,101.0,3.2,19.0,1001.0,675.55,516.84
2016,7,6,12,45,930.5,104.5,3.35,19.0,993.0,721.08,552.84
2016,7,6,13,0,924.0,108.0,3.5,19.0,985.0,764.28,586.48
2016,7,6,13,15,921.5,107.5,3.55,18.5,971.5,804.71,617.57
2016,7,6,13,30,919.0,107.0,3.6,18.0,958.0,842.51,645.75
2016,7,6,13,45,918.5,104.0,3.65,18.0,938.5,876.95,670.37
2016,7,6,14,0,918.0,101.0,3.7,18.0,919.0,908.39,692.92
2016,7,6,14,15,912.5,100.0,3.7,18.0,892.0,934.15,711.3
2016,7,6,14,30,907.0,99.0,3.7,18.0,865.0,956.53,727.46
2016,7,6,14,45,903.0,95.5,3.75,18.0,833.0,974.3,740.91
2016,7,6,15,0,899.0,92.0,3.8,18.0,801.0,988.5,752.11
2016,7,6,15,15,889.5,90.5,3.8,17.5,763.0,995.88,759.94
2016,7,6,15,30,880.0,89.0,3.8,17.0,725.0,999.65,765.55
2016,7,6,15,45,870.0,86.0,3.8,17.0,682.5,997.58,765.9
2016,7,6,16,0,860.0,83.0,3.8,17.0,640.0,991.94,764.01
2016,7,6,16,15,844.0,80.5,3.8,16.5,593.5,977.32,757.46
2016,7,6,16,30,828.0,78.0,3.8,16.0,547.0,959.43,748.73
2016,7,6,16,45,808.5,75.0,3.8,16.0,498.5,946.62,742.2
2016,7,6,17,0,789.0,72.0,3.8,16.0,450.0,918.38,724.6
2016,7,6,17,15,761.0,68.5,3.8,15.5,400.0,878.3,699.56
2016,7,6,17,30,733.0,65.0,3.8,15.0,350.0,836.04,672.26
2016,7,6,17,45,692.5,61.0,3.8,14.5,299.5,779.25,633.02
2016,7,6,18,0,652.0,57.0,3.8,14.0,249.0,721.45,591.35
2016,7,6,18,15,595.0,51.5,3.7,13.5,201.5,653.13,538.92
2016,7,6,18,30,538.0,46.0,3.6,13.0,154.0,579.99,479.8
2016,7,6,18,45,450.0,38.0,3.55,13.0,111.5,478.88,394.35
2016,7,6,19,0,362.0,30.0,3.5,13.0,69.0,383.14,306.37
2016,7,6,19,15,181.0,15.0,3.4,12.5,34.5,195.38,92.03
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,5,15,157.5,13.0,3.05,10.5,27.0,10.51,0.0
2016,7,7,5,30,315.0,26.0,3.0,11.0,54.0,21.45,11.83
2016,7,7,5,45,411.0,34.0,2.95,11.5,94.5,28.11,19.08
2016,7,7,6,0,507.0,42.0,2.9,12.0,135.0,34.86,25.52
2016,7,7,6,15,568.0,48.0,2.85,12.5,182.0,39.84,30.21
2016,7,7,6,30,629.0,54.0,2.8,13.0,229.0,48.57,38.08
2016,7,7,6,45,670.5,58.5,2.75,13.5,278.0,52.51,41.52
2016,7,7,7,0,712.0,63.0,2.7,14.0,327.0,56.45,44.84
2016,7,7,7,15,742.0,66.5,2.65,14.5,377.0,59.43,47.24
2016,7,7,7,30,772.0,70.0,2.6,15.0,427.0,62.38,49.56
2016,7,7,7,45,794.5,73.0,2.6,15.5,476.0,64.77,51.37
2016,7,7,8,0,817.0,76.0,2.6,16.0,525.0,74.94,59.9
2016,7,7,8,15,834.0,78.5,2.6,16.0,572.0,77.33,61.75
2016,7,7,8,30,851.0,81.0,2.6,16.0,619.0,79.58,63.5
2016,7,7,8,45,864.0,83.0,2.65,16.5,662.5,81.29,64.64
2016,7,7,9,0,877.0,85.0,2.7,17.0,706.0,82.86,65.68
2016,7,7,9,15,887.0,86.5,2.75,17.0,745.0,83.91,66.41
2016,7,7,9,30,897.0,88.0,2.8,17.0,784.0,84.83,67.05
2016,7,7,9,45,902.0,91.0,2.85,17.0,817.5,86.27,68.13
2016,7,7,10,0,907.0,94.0,2.9,17.0,851.0,134.75,76.72
2016,7,7,10,15,913.0,95.0,2.95,17.0,879.5,189.82,108.98
2016,7,7,10,30,919.0,96.0,3.0,17.0,908.0,245.65,152.02
2016,7,7,10,45,924.0,96.5,3.05,17.5,930.0,301.5,199.61
2016,7,7,11,0,929.0,97.0,3.1,18.0,952.0,357.58,249.0
2016,7,7,11,15,932.0,97.5,3.1,18.0,967.0,412.96,298.35
2016,7,7,11,30,935.0,98.0,3.1,18.0,982.0,467.96,346.63
2016,7,7,11,45,937.5,97.5,3.15,18.0,990.0,521.48,392.75
2016,7,7,12,0,940.0,97.0,3.2,18.0,998.0,574.15,437.02
2016,7,7,12,15,940.0,97.0,3.2,18.0,999.0,624.68,478.38
2016,7,7,12,30,940.0,97.0,3.2,18.0,1000.0,673.7,517.52
2016,7,7,12,45,935.5,99.0,3.25,18.0,992.5,719.52,553.52
2016,7,7,13,0,931.0,101.0,3.3,18.0,985.0,763.09,587.14
2016,7,7,13,15,928.5,100.5,3.3,18.0,971.0,803.62,616.76
2016,7,7,13,30,926.0,100.0,3.3,18.0,957.0,841.52,643.47
2016,7,7,13,45,924.0,97.5,3.3,18.0,937.0,875.19,667.16
2016,7,7,14,0,922.0,95.0,3.3,18.0,917.0,905.79,688.72
2016,7,7,14,15,916.5,94.0,3.25,18.0,889.5,931.52,706.61
2016,7,7,14,30,911.0,93.0,3.2,18.0,862.0,953.87,722.25
2016,7,7,14,45,906.0,90.5,3.2,18.0,829.5,971.66,735.27
2016,7,7,15,0,901.0,88.0,3.2,18.0,797.0,985.9,746.05
2016,7,7,15,15,891.0,86.5,3.15,17.5,759.0,992.74,753.02
2016,7,7,15,30,881.0,85.0,3.1,17.0,721.0,995.94,757.77
2016,7,7,15,45,871.0,82.0,3.1,17.0,678.5,993.78,758.07
2016,7,7,16,0,861.0,79.0,3.1,17.0,636.0,988.04,756.14
2016,7,7,16,15,845.5,77.0,3.1,16.5,590.0,974.48,750.41
2016,7,7,16,30,830.0,75.0,3.1,16.0,544.0,957.67,742.54
2016,7,7,16,45,810.5,71.5,3.15,16.0,495.5,931.74,727.27
2016,7,7,17,0,791.0,68.0,3.2,16.0,447.0,914.97,718.41
2016,7,7,17,15,763.5,65.0,3.2,15.5,397.0,876.06,694.36
2016,7,7,17,30,736.0,62.0,3.2,15.0,347.0,834.99,668.19
2016,7,7,17,45,698.5,58.0,3.25,14.5,297.5,781.07,631.72
2016,7,7,18,0,661.0,54.0,3.3,14.0,248.0,726.09,592.76
2016,7,7,18,15,605.5,48.5,3.25,13.5,200.5,652.03,536.42
2016,7,7,18,30,550.0,43.0,3.2,13.0,153.0,586.15,483.38
2016,7,7,18,45,467.5,35.5,3.2,12.5,111.0,490.11,403.06
2016,7,7,19,0,385.0,28.0,3.2,12.0,69.0,399.2,319.16
2016,7,7,19,15,192.5,14.0,3.15,11.5,34.5,201.83,91.07
2016,7,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,15,171.0,12.0,2.75,10.5,27.0,9.72,0.0
2016,7,8,5,30,342.0,24.0,2.7,11.0,54.0,19.91,10.43
2016,7,8,5,45,432.0,31.5,2.65,11.5,93.5,26.22,17.4
2016,7,8,6,0,522.0,39.0,2.6,12.0,133.0,35.4,26.0
2016,7,8,6,15,580.5,44.0,2.6,12.5,179.0,40.0,30.35
2016,7,8,6,30,639.0,49.0,2.6,13.0,225.0,44.66,34.58
2016,7,8,6,45,676.5,53.5,2.65,13.5,273.5,48.7,38.11
2016,7,8,7,0,714.0,58.0,2.7,14.0,322.0,52.7,41.52
2016,7,8,7,15,743.0,61.5,2.65,14.5,371.5,55.79,44.03
2016,7,8,7,30,772.0,65.0,2.6,15.0,421.0,58.84,46.46
2016,7,8,7,45,792.0,68.0,2.6,15.5,469.0,68.57,54.69
2016,7,8,8,0,812.0,71.0,2.6,16.0,517.0,71.55,56.96
2016,7,8,8,15,829.0,73.5,2.6,16.5,563.5,74.0,58.77
2016,7,8,8,30,846.0,76.0,2.6,17.0,610.0,76.33,60.46
2016,7,8,8,45,856.5,79.0,2.65,17.5,652.5,78.64,62.13
2016,7,8,9,0,867.0,82.0,2.7,18.0,695.0,80.79,63.66
2016,7,8,9,15,877.5,83.5,2.7,18.0,734.0,81.89,64.44
2016,7,8,9,30,888.0,85.0,2.7,18.0,773.0,82.87,65.13
2016,7,8,9,45,896.0,86.0,2.75,18.5,807.0,83.37,65.29
2016,7,8,10,0,904.0,87.0,2.8,19.0,841.0,129.38,72.38
2016,7,8,10,15,910.0,88.5,2.8,19.0,869.0,184.5,104.17
2016,7,8,10,30,916.0,90.0,2.8,19.0,897.0,240.4,146.79
2016,7,8,10,45,920.5,90.5,2.8,19.0,919.5,295.9,194.04
2016,7,8,11,0,925.0,91.0,2.8,19.0,942.0,351.57,243.22
2016,7,8,11,15,928.5,91.5,2.8,19.0,957.0,406.85,292.23
2016,7,8,11,30,932.0,92.0,2.8,19.0,972.0,461.81,340.21
2016,7,8,11,45,935.5,91.0,2.85,19.0,981.0,515.22,386.01
2016,7,8,12,0,939.0,90.0,2.9,19.0,990.0,567.85,430.01
2016,7,8,12,15,939.5,90.0,2.9,19.0,991.0,618.48,471.2
2016,7,8,12,30,940.0,90.0,2.9,19.0,992.0,667.65,510.2
2016,7,8,12,45,935.0,92.5,2.9,19.5,984.5,713.39,544.66
2016,7,8,13,0,930.0,95.0,2.9,20.0,977.0,756.85,576.54
2016,7,8,13,15,927.5,94.5,2.9,19.5,963.5,797.19,606.67
2016,7,8,13,30,925.0,94.0,2.9,19.0,950.0,834.9,634.14
2016,7,8,13,45,921.5,93.0,2.95,19.0,929.5,868.49,657.87
2016,7,8,14,0,918.0,92.0,3.0,19.0,909.0,899.03,679.53
2016,7,8,14,15,912.5,91.0,3.0,19.0,882.0,924.59,697.5
2016,7,8,14,30,907.0,90.0,3.0,19.0,855.0,946.78,713.28
2016,7,8,14,45,899.5,88.5,3.0,19.0,822.0,963.1,725.21
2016,7,8,15,0,892.0,87.0,3.0,19.0,789.0,975.84,734.93
2016,7,8,15,15,882.0,85.5,2.95,18.5,751.0,982.54,741.74
2016,7,8,15,30,872.0,84.0,2.9,18.0,713.0,985.63,746.34
2016,7,8,15,45,860.5,81.5,2.9,18.0,670.5,982.47,745.94
2016,7,8,16,0,849.0,79.0,2.9,18.0,628.0,975.78,743.36
2016,7,8,16,15,833.0,77.0,2.85,17.5,582.0,961.71,736.86
2016,7,8,16,30,817.0,75.0,2.8,17.0,536.0,944.44,728.27
2016,7,8,16,45,797.5,71.5,2.75,17.0,488.0,918.61,712.37
2016,7,8,17,0,778.0,68.0,2.7,17.0,440.0,901.99,702.91
2016,7,8,17,15,750.5,64.5,2.65,16.5,390.5,862.55,678.31
2016,7,8,17,30,723.0,61.0,2.6,16.0,341.0,821.0,651.71
2016,7,8,17,45,686.5,57.0,2.6,16.0,292.0,768.32,615.13
2016,7,8,18,0,650.0,53.0,2.6,16.0,243.0,714.6,576.32
2016,7,8,18,15,594.5,47.5,2.5,15.5,196.0,640.87,520.8
2016,7,8,18,30,539.0,42.0,2.4,15.0,149.0,575.08,468.45
2016,7,8,18,45,455.0,35.0,2.35,14.5,108.0,478.95,389.16
2016,7,8,19,0,371.0,28.0,2.3,14.0,67.0,388.09,306.33
2016,7,8,19,15,185.5,14.0,2.25,13.5,33.5,196.18,82.26
2016,7,8,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,11.5,1.15,11.5,26.0,9.05,0.0
2016,7,9,5,30,336.0,23.0,1.2,12.0,52.0,19.07,9.57
2016,7,9,5,45,428.0,30.5,1.25,12.5,91.5,25.4,16.61
2016,7,9,6,0,520.0,38.0,1.3,13.0,131.0,34.54,25.13
2016,7,9,6,15,578.5,43.0,1.4,13.5,177.0,39.16,29.48
2016,7,9,6,30,637.0,48.0,1.5,14.0,223.0,43.84,33.72
2016,7,9,6,45,675.5,52.0,1.6,14.5,271.0,47.52,36.92
2016,7,9,7,0,714.0,56.0,1.7,15.0,319.0,51.2,40.03
2016,7,9,7,15,743.0,59.5,1.75,15.0,368.5,54.33,42.67
2016,7,9,7,30,772.0,63.0,1.8,15.0,418.0,57.42,45.23
2016,7,9,7,45,792.5,65.5,1.9,15.5,466.0,66.87,53.22
2016,7,9,8,0,813.0,68.0,2.0,16.0,514.0,69.57,55.25
2016,7,9,8,15,829.5,70.5,2.05,16.0,560.0,72.06,57.21
2016,7,9,8,30,846.0,73.0,2.1,16.0,606.0,74.42,59.06
2016,7,9,8,45,859.0,74.5,2.15,16.5,649.0,75.94,60.07
2016,7,9,9,0,872.0,76.0,2.2,17.0,692.0,77.34,60.98
2016,7,9,9,15,883.0,77.5,2.25,17.0,731.5,78.57,61.88
2016,7,9,9,30,894.0,79.0,2.3,17.0,771.0,79.68,62.68
2016,7,9,9,45,612.5,227.5,2.35,17.0,711.5,128.35,103.56
2016,7,9,10,0,331.0,376.0,2.4,17.0,652.0,229.07,168.68
2016,7,9,10,15,624.5,232.0,2.45,17.0,774.5,206.08,133.71
2016,7,9,10,30,918.0,88.0,2.5,17.0,897.0,238.44,146.08
2016,7,9,10,45,928.5,86.0,2.55,17.5,921.5,294.08,193.17
2016,7,9,11,0,939.0,84.0,2.6,18.0,946.0,350.47,242.58
2016,7,9,11,15,944.5,84.5,2.65,18.0,964.0,407.2,292.94
2016,7,9,11,30,950.0,85.0,2.7,18.0,982.0,463.8,342.45
2016,7,9,11,45,956.0,84.5,2.8,18.0,993.5,519.62,390.35
2016,7,9,12,0,962.0,84.0,2.9,18.0,1005.0,574.9,436.65
2016,7,9,12,15,965.0,84.0,2.95,18.0,1008.5,628.04,480.03
2016,7,9,12,30,968.0,84.0,3.0,18.0,1012.0,679.92,521.37
2016,7,9,12,45,967.0,86.0,3.15,18.0,1007.5,729.17,560.24
2016,7,9,13,0,966.0,88.0,3.3,18.0,1003.0,776.4,596.92
2016,7,9,13,15,965.5,87.5,3.35,17.5,991.0,819.61,629.4
2016,7,9,13,30,965.0,87.0,3.4,17.0,979.0,860.24,659.5
2016,7,9,13,45,964.0,86.0,3.5,17.0,960.0,897.21,686.1
2016,7,9,14,0,963.0,85.0,3.6,17.0,941.0,931.18,710.64
2016,7,9,14,15,958.5,84.0,3.65,16.5,914.5,958.83,731.96
2016,7,9,14,30,954.0,83.0,3.7,16.0,888.0,983.03,751.11
2016,7,9,14,45,947.5,82.0,3.75,16.0,855.0,1001.78,765.3
2016,7,9,15,0,941.0,81.0,3.8,16.0,822.0,1016.88,777.17
2016,7,9,15,15,932.5,80.0,3.85,15.5,783.0,1026.32,786.86
2016,7,9,15,30,924.0,79.0,3.9,15.0,744.0,1032.06,794.26
2016,7,9,15,45,911.0,77.5,3.95,15.0,700.5,1028.95,794.31
2016,7,9,16,0,898.0,76.0,4.0,15.0,657.0,1022.18,792.04
2016,7,9,16,15,883.5,74.0,4.0,14.5,610.0,1009.7,787.09
2016,7,9,16,30,869.0,72.0,4.0,14.0,563.0,993.82,779.85
2016,7,9,16,45,849.5,69.5,4.0,14.0,513.5,968.97,764.82
2016,7,9,17,0,830.0,67.0,4.0,14.0,464.0,941.21,747.62
2016,7,9,17,15,803.5,64.0,3.95,13.5,413.0,914.81,732.22
2016,7,9,17,30,777.0,61.0,3.9,13.0,362.0,874.1,705.79
2016,7,9,17,45,740.0,57.0,3.85,13.0,310.5,819.88,667.1
2016,7,9,18,0,703.0,53.0,3.8,13.0,259.0,764.44,626.03
2016,7,9,18,15,647.5,48.0,3.7,12.5,209.5,689.95,569.04
2016,7,9,18,30,592.0,43.0,3.6,12.0,160.0,616.04,509.34
2016,7,9,18,45,501.0,36.0,3.5,12.0,116.0,510.78,420.27
2016,7,9,19,0,410.0,29.0,3.4,12.0,72.0,421.39,335.39
2016,7,9,19,15,205.0,14.5,3.4,11.5,36.0,212.1,83.72
2016,7,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,176.0,12.0,3.2,10.5,27.0,9.44,0.0
2016,7,10,5,30,352.0,24.0,3.2,11.0,54.0,19.97,10.12
2016,7,10,5,45,452.5,31.5,3.2,11.5,95.5,26.35,17.45
2016,7,10,6,0,553.0,39.0,3.2,12.0,137.0,35.65,26.18
2016,7,10,6,15,613.5,44.5,3.2,12.5,185.0,40.74,30.98
2016,7,10,6,30,674.0,50.0,3.2,13.0,233.0,45.87,35.65
2016,7,10,6,45,716.5,53.5,3.25,13.5,284.0,49.24,38.59
2016,7,10,7,0,759.0,57.0,3.3,14.0,335.0,52.65,41.47
2016,7,10,7,15,787.5,60.5,3.3,14.5,386.5,55.84,44.08
2016,7,10,7,30,816.0,64.0,3.3,15.0,438.0,65.59,52.4
2016,7,10,7,45,838.5,66.0,3.3,15.5,488.5,68.17,54.36
2016,7,10,8,0,861.0,68.0,3.3,16.0,539.0,70.67,56.22
2016,7,10,8,15,877.5,70.0,3.3,16.0,586.5,72.92,57.97
2016,7,10,8,30,894.0,72.0,3.3,16.0,634.0,75.06,59.63
2016,7,10,8,45,907.0,73.5,3.3,16.5,679.0,76.68,60.72
2016,7,10,9,0,920.0,75.0,3.3,17.0,724.0,78.18,61.71
2016,7,10,9,15,929.5,76.5,3.35,17.0,764.0,79.45,62.65
2016,7,10,9,30,939.0,78.0,3.4,17.0,804.0,80.6,63.48
2016,7,10,9,45,942.0,81.5,3.5,17.5,838.0,82.5,64.84
2016,7,10,10,0,945.0,85.0,3.6,18.0,872.0,129.01,72.24
2016,7,10,10,15,951.0,86.5,3.65,18.0,901.0,186.55,104.89
2016,7,10,10,30,957.0,88.0,3.7,18.0,930.0,244.88,149.3
2016,7,10,10,45,961.5,88.5,3.8,18.5,952.5,302.8,198.48
2016,7,10,11,0,966.0,89.0,3.9,19.0,975.0,360.88,249.68
2016,7,10,11,15,969.0,89.5,3.95,19.0,991.0,418.36,301.04
2016,7,10,11,30,972.0,90.0,4.0,19.0,1007.0,475.42,351.34
2016,7,10,11,45,973.5,90.5,4.1,19.0,1015.5,531.14,399.59
2016,7,10,12,0,975.0,91.0,4.2,19.0,1024.0,585.89,445.87
2016,7,10,12,15,975.5,91.0,4.25,19.0,1025.0,638.5,489.28
2016,7,10,12,30,976.0,91.0,4.3,19.0,1026.0,689.58,530.46
2016,7,10,12,45,969.0,95.0,4.35,19.0,1018.0,737.0,567.98
2016,7,10,13,0,962.0,99.0,4.4,19.0,1010.0,781.97,602.92
2016,7,10,13,15,960.0,98.5,4.35,19.0,996.5,824.3,633.69
2016,7,10,13,30,958.0,98.0,4.3,19.0,983.0,863.95,661.58
2016,7,10,13,45,955.0,97.0,4.3,19.0,962.5,899.44,686.71
2016,7,10,14,0,952.0,96.0,4.3,19.0,942.0,931.81,709.64
2016,7,10,14,15,947.0,95.0,4.3,19.0,914.5,959.11,729.11
2016,7,10,14,30,942.0,94.0,4.3,19.0,887.0,982.96,746.3
2016,7,10,14,45,935.5,92.0,4.3,19.0,853.5,1000.8,759.5
2016,7,10,15,0,929.0,90.0,4.3,19.0,820.0,1014.94,770.35
2016,7,10,15,15,919.5,88.5,4.25,19.0,781.0,1022.96,776.91
2016,7,10,15,30,910.0,87.0,4.2,19.0,742.0,1027.25,781.14
2016,7,10,15,45,897.5,85.0,4.2,19.0,698.0,1024.22,780.89
2016,7,10,16,0,885.0,83.0,4.2,19.0,654.0,1017.54,778.36
2016,7,10,16,15,868.5,80.5,4.2,18.5,606.5,1002.62,771.77
2016,7,10,16,30,852.0,78.0,4.2,18.0,559.0,984.31,762.93
2016,7,10,16,45,830.5,75.5,4.2,18.0,508.5,957.76,746.82
2016,7,10,17,0,809.0,73.0,4.2,18.0,458.0,940.47,737.23
2016,7,10,17,15,780.0,69.5,4.1,17.5,406.5,899.22,711.0
2016,7,10,17,30,751.0,66.0,4.0,17.0,355.0,855.72,682.6
2016,7,10,17,45,710.5,61.5,3.95,16.5,303.5,797.89,642.79
2016,7,10,18,0,670.0,57.0,3.9,16.0,252.0,738.99,600.49
2016,7,10,18,15,611.0,51.5,3.85,15.5,203.0,668.56,547.03
2016,7,10,18,30,552.0,46.0,3.8,15.0,154.0,593.17,486.6
2016,7,10,18,45,459.5,38.0,3.8,14.5,111.0,487.76,398.89
2016,7,10,19,0,367.0,30.0,3.8,14.0,68.0,387.97,307.09
2016,7,10,19,15,183.5,15.0,3.8,13.5,34.0,196.15,69.25
2016,7,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,5,15,172.0,12.0,2.2,11.5,26.0,9.44,0.0
2016,7,11,5,30,344.0,24.0,2.2,12.0,52.0,19.95,9.84
2016,7,11,5,45,443.5,31.5,2.25,12.5,93.0,26.31,17.31
2016,7,11,6,0,543.0,39.0,2.3,13.0,134.0,35.58,26.0
2016,7,11,6,15,604.5,44.5,2.25,13.5,182.0,40.65,30.78
2016,7,11,6,30,666.0,50.0,2.2,14.0,230.0,45.78,35.43
2016,7,11,6,45,707.0,54.0,2.2,15.0,280.5,49.5,38.6
2016,7,11,7,0,748.0,58.0,2.2,16.0,331.0,53.23,41.66
2016,7,11,7,15,777.5,61.5,2.2,16.5,382.0,56.39,44.22
2016,7,11,7,30,807.0,65.0,2.2,17.0,433.0,66.07,52.41
2016,7,11,7,45,828.5,67.5,2.2,17.5,483.0,68.95,54.59
2016,7,11,8,0,850.0,70.0,2.2,18.0,533.0,71.72,56.67
2016,7,11,8,15,866.5,72.5,2.2,18.5,581.0,74.25,58.53
2016,7,11,8,30,883.0,75.0,2.2,19.0,629.0,76.66,60.26
2016,7,11,8,45,895.0,77.0,2.25,19.5,673.5,78.5,61.52
2016,7,11,9,0,907.0,79.0,2.3,20.0,718.0,80.2,62.66
2016,7,11,9,15,917.5,80.5,2.35,20.0,758.0,81.42,63.53
2016,7,11,9,30,928.0,82.0,2.4,20.0,798.0,82.52,64.32
2016,7,11,9,45,928.5,87.5,2.45,20.5,831.5,85.34,66.42
2016,7,11,10,0,929.0,93.0,2.5,21.0,865.0,130.81,73.7
2016,7,11,10,15,935.5,94.0,2.5,21.0,894.0,187.38,104.89
2016,7,11,10,30,942.0,95.0,2.5,21.0,923.0,244.79,147.66
2016,7,11,10,45,947.0,95.5,2.55,21.0,946.0,302.15,195.75
2016,7,11,11,0,952.0,96.0,2.6,21.0,969.0,359.74,246.01
2016,7,11,11,15,955.5,96.5,2.7,21.0,985.0,416.81,296.18
2016,7,11,11,30,959.0,97.0,2.8,21.0,1001.0,473.54,345.37
2016,7,11,11,45,961.0,97.0,2.9,21.5,1009.5,528.68,391.56
2016,7,11,12,0,963.0,97.0,3.0,22.0,1018.0,582.9,435.68
2016,7,11,12,15,963.0,97.5,3.1,22.0,1019.0,635.21,477.99
2016,7,11,12,30,963.0,98.0,3.2,22.0,1020.0,685.99,518.14
2016,7,11,12,45,962.5,97.5,3.3,22.0,1013.5,733.91,555.36
2016,7,11,13,0,962.0,97.0,3.4,22.0,1007.0,779.72,590.36
2016,7,11,13,15,959.0,96.5,3.5,21.5,993.0,821.28,621.82
2016,7,11,13,30,956.0,96.0,3.6,21.0,979.0,860.08,650.55
2016,7,11,13,45,953.0,94.5,3.7,21.0,958.0,895.03,675.42
2016,7,11,14,0,950.0,93.0,3.8,21.0,937.0,926.81,698.17
2016,7,11,14,15,944.5,92.0,3.85,21.0,909.5,953.56,717.28
2016,7,11,14,30,939.0,91.0,3.9,21.0,882.0,976.83,734.15
2016,7,11,14,45,932.5,89.0,3.95,21.0,848.5,994.53,747.4
2016,7,11,15,0,926.0,87.0,4.0,21.0,815.0,1008.55,758.36
2016,7,11,15,15,916.0,85.5,4.0,20.5,775.5,1015.98,766.21
2016,7,11,15,30,906.0,84.0,4.0,20.0,736.0,1019.66,771.79
2016,7,11,15,45,895.0,81.5,4.05,20.0,692.5,1017.46,772.43
2016,7,11,16,0,884.0,79.0,4.1,20.0,649.0,1011.61,770.78
2016,7,11,16,15,868.0,77.0,4.05,19.5,602.0,997.72,764.61
2016,7,11,16,30,852.0,75.0,4.0,19.0,555.0,980.5,756.23
2016,7,11,16,45,832.0,72.0,4.0,18.5,505.5,954.72,742.17
2016,7,11,17,0,812.0,69.0,4.0,18.0,456.0,938.1,734.47
2016,7,11,17,15,784.5,65.5,4.0,17.5,404.5,898.29,709.86
2016,7,11,17,30,757.0,62.0,4.0,17.0,353.0,856.23,683.02
2016,7,11,17,45,719.0,58.0,4.0,16.5,302.5,801.44,645.67
2016,7,11,18,0,681.0,54.0,4.0,16.0,252.0,745.51,605.78
2016,7,11,18,15,624.0,48.5,3.95,15.5,203.0,669.51,548.0
2016,7,11,18,30,567.0,43.0,3.9,15.0,154.0,594.26,487.59
2016,7,11,18,45,475.5,35.5,3.85,14.5,111.0,497.8,406.65
2016,7,11,19,0,384.0,28.0,3.8,14.0,68.0,399.36,315.04
2016,7,11,19,15,192.0,14.0,3.75,13.5,34.0,200.28,62.03
2016,7,11,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,5,15,171.5,11.5,3.9,10.5,25.5,9.05,0.0
2016,7,12,5,30,343.0,23.0,3.9,11.0,51.0,19.13,8.99
2016,7,12,5,45,444.5,31.5,3.9,11.5,92.5,26.32,17.35
2016,7,12,6,0,546.0,40.0,3.9,12.0,134.0,36.47,26.87
2016,7,12,6,15,609.5,45.5,3.95,12.5,183.0,41.54,31.67
2016,7,12,6,30,673.0,51.0,4.0,13.0,232.0,46.67,36.35
2016,7,12,6,45,714.0,55.5,4.05,13.5,283.0,50.77,39.95
2016,7,12,7,0,755.0,60.0,4.1,14.0,334.0,54.85,43.44
2016,7,12,7,15,785.0,63.5,4.05,14.5,386.0,57.99,45.99
2016,7,12,7,30,815.0,67.0,4.0,15.0,438.0,61.09,48.46
2016,7,12,7,45,836.5,70.0,4.0,15.5,489.0,70.77,56.65
2016,7,12,8,0,858.0,73.0,4.0,16.0,540.0,73.86,59.01
2016,7,12,8,15,874.5,75.5,3.95,16.5,588.0,76.37,60.85
2016,7,12,8,30,891.0,78.0,3.9,17.0,636.0,78.75,62.58
2016,7,12,8,45,903.5,80.0,3.85,18.0,681.0,80.57,63.69
2016,7,12,9,0,916.0,82.0,3.8,19.0,726.0,82.26,64.69
2016,7,12,9,15,925.5,83.5,3.75,19.0,766.0,83.42,65.51
2016,7,12,9,30,935.0,85.0,3.7,19.0,806.0,84.45,66.24
2016,7,12,9,45,945.0,85.0,3.7,19.5,841.5,84.55,66.06
2016,7,12,10,0,955.0,85.0,3.7,20.0,877.0,127.07,70.94
2016,7,12,10,15,960.5,86.0,3.7,20.0,906.0,184.94,102.71
2016,7,12,10,30,966.0,87.0,3.7,20.0,935.0,243.53,146.62
2016,7,12,10,45,970.0,87.5,3.7,20.5,957.5,301.94,195.69
2016,7,12,11,0,974.0,88.0,3.7,21.0,980.0,360.45,246.77
2016,7,12,11,15,976.0,88.5,3.7,21.0,995.5,418.13,297.87
2016,7,12,11,30,978.0,89.0,3.7,21.0,1011.0,475.27,347.8
2016,7,12,11,45,978.5,89.5,3.75,21.5,1018.5,530.95,394.81
2016,7,12,12,0,979.0,90.0,3.8,22.0,1026.0,585.54,439.53
2016,7,12,12,15,979.0,90.5,3.85,22.0,1026.5,638.55,482.62
2016,7,12,12,30,979.0,91.0,3.9,22.0,1027.0,689.98,523.44
2016,7,12,12,45,968.0,96.5,3.95,22.0,1017.5,736.17,559.42
2016,7,12,13,0,957.0,102.0,4.0,22.0,1008.0,779.6,592.63
2016,7,12,13,15,954.5,101.5,4.05,21.5,994.0,821.56,624.54
2016,7,12,13,30,952.0,101.0,4.1,21.0,980.0,860.82,653.53
2016,7,12,13,45,947.5,100.5,4.15,21.0,958.5,895.51,678.1
2016,7,12,14,0,943.0,100.0,4.2,21.0,937.0,927.02,700.51
2016,7,12,14,15,937.0,99.0,4.2,21.0,909.0,953.4,719.19
2016,7,12,14,30,931.0,98.0,4.2,21.0,881.0,976.29,735.59
2016,7,12,14,45,923.5,96.0,4.25,21.0,847.0,993.14,748.31
2016,7,12,15,0,916.0,94.0,4.3,21.0,813.0,1006.3,758.72
2016,7,12,15,15,906.5,92.5,4.3,20.5,774.0,1014.32,767.03
2016,7,12,15,30,897.0,91.0,4.3,20.0,735.0,1018.65,773.06
2016,7,12,15,45,885.0,88.5,4.3,20.0,691.5,1015.63,772.8
2016,7,12,16,0,873.0,86.0,4.3,20.0,648.0,1008.96,770.26
2016,7,12,16,15,856.5,83.5,4.25,19.5,601.0,994.18,763.45
2016,7,12,16,30,840.0,81.0,4.2,19.0,554.0,976.05,754.42
2016,7,12,16,45,820.0,77.5,4.2,19.0,504.5,962.36,747.39
2016,7,12,17,0,800.0,74.0,4.2,19.0,455.0,932.99,729.19
2016,7,12,17,15,771.5,70.5,4.15,18.5,403.5,892.38,703.8
2016,7,12,17,30,743.0,67.0,4.1,18.0,352.0,849.51,676.11
2016,7,12,17,45,704.0,62.0,4.05,17.5,301.0,792.6,636.98
2016,7,12,18,0,665.0,57.0,4.0,17.0,250.0,734.58,595.33
2016,7,12,18,15,606.0,51.5,3.9,16.0,201.5,664.41,542.91
2016,7,12,18,30,547.0,46.0,3.8,15.0,153.0,589.14,483.26
2016,7,12,18,45,453.5,38.0,3.75,14.5,109.5,483.04,394.67
2016,7,12,19,0,360.0,30.0,3.7,14.0,66.0,382.61,301.21
2016,7,12,19,15,180.0,15.0,3.65,13.5,33.0,192.59,49.47
2016,7,12,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
