Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,13,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,151.5,12.0,3.0,12.5,24.0,9.44,0.0
2016,7,13,5,30,303.0,24.0,2.9,13.0,48.0,19.85,9.14
2016,7,13,5,45,408.0,33.0,2.85,14.0,89.0,27.36,18.01
2016,7,13,6,0,513.0,42.0,2.8,15.0,130.0,34.96,25.18
2016,7,13,6,15,578.5,48.0,2.7,15.5,178.0,39.98,29.89
2016,7,13,6,30,644.0,54.0,2.6,16.0,226.0,48.79,37.79
2016,7,13,6,45,688.5,59.0,2.55,17.0,277.5,53.19,41.52
2016,7,13,7,0,733.0,64.0,2.5,18.0,329.0,57.57,45.12
2016,7,13,7,15,764.5,67.5,2.45,18.5,380.5,60.59,47.52
2016,7,13,7,30,796.0,71.0,2.4,19.0,432.0,63.59,49.84
2016,7,13,7,45,819.5,74.0,2.35,20.0,483.0,66.03,51.55
2016,7,13,8,0,843.0,77.0,2.3,21.0,534.0,76.09,59.72
2016,7,13,8,15,860.5,79.5,2.3,21.0,582.0,78.55,61.59
2016,7,13,8,30,878.0,82.0,2.3,21.0,630.0,80.88,63.35
2016,7,13,8,45,891.5,83.5,2.35,21.5,675.0,82.35,64.27
2016,7,13,9,0,905.0,85.0,2.4,22.0,720.0,83.7,65.09
2016,7,13,9,15,915.5,87.0,2.45,22.0,761.0,85.13,66.12
2016,7,13,9,30,926.0,89.0,2.5,22.0,802.0,86.4,67.04
2016,7,13,9,45,923.0,96.5,2.55,22.5,834.0,90.02,69.76
2016,7,13,10,0,920.0,104.0,2.6,23.0,866.0,133.33,76.4
2016,7,13,10,15,926.5,105.5,2.65,23.0,895.5,189.94,106.72
2016,7,13,10,30,933.0,107.0,2.7,23.0,925.0,247.41,148.87
2016,7,13,10,45,938.5,107.5,2.75,23.5,948.0,304.7,195.95
2016,7,13,11,0,944.0,108.0,2.8,24.0,971.0,362.3,245.16
2016,7,13,11,15,947.0,108.5,2.85,24.0,986.5,419.09,294.48
2016,7,13,11,30,950.0,109.0,2.9,24.0,1002.0,475.51,342.8
2016,7,13,11,45,952.0,109.0,3.0,24.0,1011.0,530.57,389.15
2016,7,13,12,0,954.0,109.0,3.1,24.0,1020.0,584.74,433.65
2016,7,13,12,15,954.0,109.0,3.2,24.0,1021.0,636.68,475.39
2016,7,13,12,30,954.0,109.0,3.3,24.0,1022.0,687.11,515.01
2016,7,13,12,45,956.5,106.5,3.4,24.0,1016.5,735.56,552.38
2016,7,13,13,0,959.0,104.0,3.5,24.0,1011.0,782.07,587.66
2016,7,13,13,15,956.5,103.5,3.55,24.0,997.0,824.24,618.14
2016,7,13,13,30,954.0,103.0,3.6,24.0,983.0,863.71,645.55
2016,7,13,13,45,950.0,102.0,3.65,24.0,962.0,898.56,669.77
2016,7,13,14,0,946.0,101.0,3.7,24.0,941.0,930.23,691.87
2016,7,13,14,15,940.5,100.0,3.75,24.0,913.5,957.25,710.9
2016,7,13,14,30,935.0,99.0,3.8,24.0,886.0,980.78,727.72
2016,7,13,14,45,928.0,97.5,3.85,24.0,852.0,998.82,741.02
2016,7,13,15,0,921.0,96.0,3.9,24.0,818.0,1013.2,752.08
2016,7,13,15,15,911.5,94.0,3.9,23.5,779.0,1020.86,760.02
2016,7,13,15,30,902.0,92.0,3.9,23.0,740.0,1024.78,765.71
2016,7,13,15,45,890.0,89.5,3.9,23.0,696.5,1021.87,765.56
2016,7,13,16,0,878.0,87.0,3.9,23.0,653.0,1015.31,763.16
2016,7,13,16,15,862.0,84.5,3.85,22.5,605.5,1001.11,756.91
2016,7,13,16,30,846.0,82.0,3.8,22.0,558.0,983.54,748.47
2016,7,13,16,45,826.5,78.5,3.8,21.5,508.0,970.42,743.43
2016,7,13,17,0,807.0,75.0,3.8,21.0,458.0,941.52,727.31
2016,7,13,17,15,778.5,71.5,3.7,20.5,406.5,900.83,702.0
2016,7,13,17,30,750.0,68.0,3.6,20.0,355.0,857.83,674.43
2016,7,13,17,45,712.5,63.0,3.55,19.5,304.0,802.21,636.89
2016,7,13,18,0,675.0,58.0,3.5,19.0,253.0,745.33,596.76
2016,7,13,18,15,616.0,52.0,3.4,18.5,203.5,674.46,543.59
2016,7,13,18,30,557.0,46.0,3.3,18.0,154.0,598.12,483.13
2016,7,13,18,45,465.5,37.5,3.25,17.5,110.5,492.68,396.46
2016,7,13,19,0,374.0,29.0,3.2,17.0,67.0,392.96,304.03
2016,7,13,19,15,187.0,14.5,3.2,16.5,33.5,196.54,37.5
2016,7,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,160.0,12.0,2.5,13.5,24.0,9.44,0.0
2016,7,14,5,30,320.0,24.0,2.4,14.0,48.0,19.93,8.79
2016,7,14,5,45,428.5,32.0,2.35,15.0,90.0,26.66,17.3
2016,7,14,6,0,537.0,40.0,2.3,16.0,132.0,33.56,23.83
2016,7,14,6,15,602.0,46.0,2.2,16.5,180.5,41.9,31.45
2016,7,14,6,30,667.0,52.0,2.1,17.0,229.0,47.42,36.42
2016,7,14,6,45,710.5,56.5,2.05,18.0,280.5,51.51,39.88
2016,7,14,7,0,754.0,61.0,2.0,19.0,332.0,55.6,43.22
2016,7,14,7,15,784.5,64.5,1.95,19.5,384.0,58.72,45.7
2016,7,14,7,30,815.0,68.0,1.9,20.0,436.0,61.81,48.11
2016,7,14,7,45,837.5,70.5,1.9,20.5,487.0,71.08,55.77
2016,7,14,8,0,860.0,73.0,1.9,21.0,538.0,73.86,57.82
2016,7,14,8,15,876.5,75.5,1.85,21.5,586.5,76.39,59.63
2016,7,14,8,30,893.0,78.0,1.8,22.0,635.0,78.78,61.32
2016,7,14,8,45,906.5,79.5,1.75,22.5,680.0,80.34,62.31
2016,7,14,9,0,920.0,81.0,1.7,23.0,725.0,81.77,63.2
2016,7,14,9,15,929.5,82.5,1.7,23.0,765.5,82.97,64.03
2016,7,14,9,30,939.0,84.0,1.7,23.0,806.0,84.03,64.77
2016,7,14,9,45,941.0,88.5,1.7,23.5,840.0,86.35,66.42
2016,7,14,10,0,943.0,93.0,1.7,24.0,874.0,127.81,71.67
2016,7,14,10,15,949.0,94.0,1.75,24.0,903.0,185.29,101.75
2016,7,14,10,30,955.0,95.0,1.8,24.0,932.0,243.55,143.97
2016,7,14,10,45,959.0,96.0,1.85,24.5,954.5,301.9,191.49
2016,7,14,11,0,963.0,97.0,1.9,25.0,977.0,360.37,241.0
2016,7,14,11,15,965.5,97.5,1.95,25.0,992.5,417.92,290.43
2016,7,14,11,30,968.0,98.0,2.0,25.0,1008.0,475.0,338.75
2016,7,14,11,45,969.5,98.5,2.15,25.0,1016.5,530.96,385.42
2016,7,14,12,0,971.0,99.0,2.3,25.0,1025.0,585.95,430.2
2016,7,14,12,15,971.0,99.0,2.3,25.0,1026.0,638.56,471.5
2016,7,14,12,30,971.0,99.0,2.3,25.0,1027.0,689.6,510.51
2016,7,14,12,45,962.5,103.5,2.35,25.0,1018.0,736.64,545.9
2016,7,14,13,0,954.0,108.0,2.4,25.0,1009.0,781.12,578.73
2016,7,14,13,15,951.0,107.5,2.45,25.0,994.5,822.9,608.46
2016,7,14,13,30,948.0,107.0,2.5,25.0,980.0,861.94,635.01
2016,7,14,13,45,945.0,105.5,2.55,25.0,959.0,897.16,658.97
2016,7,14,14,0,942.0,104.0,2.6,25.0,938.0,929.23,680.88
2016,7,14,14,15,935.5,102.5,2.6,24.5,910.0,954.89,699.58
2016,7,14,14,30,929.0,101.0,2.6,24.0,882.0,976.99,716.13
2016,7,14,14,45,922.5,99.0,2.65,24.0,848.5,994.96,729.22
2016,7,14,15,0,916.0,97.0,2.7,24.0,815.0,1009.26,740.11
2016,7,14,15,15,906.0,95.0,2.7,23.5,775.5,1016.42,747.54
2016,7,14,15,30,896.0,93.0,2.7,23.0,736.0,1019.83,752.78
2016,7,14,15,45,884.0,90.5,2.75,23.0,692.0,1016.94,753.13
2016,7,14,16,0,872.0,88.0,2.8,23.0,648.0,1010.4,751.3
2016,7,14,16,15,855.5,85.0,2.8,22.5,600.5,995.11,744.79
2016,7,14,16,30,839.0,82.0,2.8,22.0,553.0,989.16,744.68
2016,7,14,16,45,818.0,79.0,2.8,22.0,503.0,962.52,729.14
2016,7,14,17,0,797.0,76.0,2.8,22.0,453.0,932.87,711.58
2016,7,14,17,15,767.0,72.0,2.75,21.5,401.5,890.15,685.57
2016,7,14,17,30,737.0,68.0,2.7,21.0,350.0,845.2,657.33
2016,7,14,17,45,696.0,63.5,2.7,20.5,298.5,787.11,618.88
2016,7,14,18,0,655.0,59.0,2.7,20.0,247.0,735.0,583.03
2016,7,14,18,15,594.0,53.0,2.65,19.0,198.0,656.09,525.65
2016,7,14,18,30,533.0,47.0,2.6,18.0,149.0,578.57,465.84
2016,7,14,18,45,436.0,38.5,2.55,17.0,106.0,469.19,377.27
2016,7,14,19,0,339.0,30.0,2.5,16.0,63.0,365.8,282.64
2016,7,14,19,15,169.5,15.0,2.45,15.5,31.5,183.38,21.34
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,15,111.5,13.5,0.95,12.0,21.5,10.62,0.0
2016,7,15,5,30,223.0,27.0,0.9,12.0,43.0,22.21,10.14
2016,7,15,5,45,330.5,37.5,0.9,12.5,82.5,30.73,21.02
2016,7,15,6,0,438.0,48.0,0.9,13.0,122.0,39.29,29.24
2016,7,15,6,15,509.5,56.0,0.85,13.5,169.5,45.59,35.17
2016,7,15,6,30,581.0,64.0,0.8,14.0,217.0,51.9,40.91
2016,7,15,6,45,628.0,70.0,0.8,14.5,267.0,56.42,44.85
2016,7,15,7,0,675.0,76.0,0.8,15.0,317.0,60.91,48.65
2016,7,15,7,15,710.0,80.5,0.8,15.0,368.5,64.12,51.33
2016,7,15,7,30,745.0,85.0,0.8,15.0,420.0,72.81,58.75
2016,7,15,7,45,770.5,88.5,0.8,15.5,470.5,75.21,60.49
2016,7,15,8,0,796.0,92.0,0.8,16.0,521.0,77.56,62.17
2016,7,15,8,15,815.5,95.0,0.8,16.5,569.5,79.35,63.37
2016,7,15,8,30,835.0,98.0,0.8,17.0,618.0,81.07,64.5
2016,7,15,8,45,849.0,101.0,0.8,17.5,662.5,82.53,65.42
2016,7,15,9,0,863.0,104.0,0.8,18.0,707.0,93.35,74.24
2016,7,15,9,15,874.5,106.5,0.8,18.0,747.5,94.73,75.19
2016,7,15,9,30,886.0,109.0,0.8,18.0,788.0,95.94,76.03
2016,7,15,9,45,893.5,111.5,0.8,18.5,823.0,96.85,76.48
2016,7,15,10,0,901.0,114.0,0.8,19.0,858.0,134.44,79.87
2016,7,15,10,15,908.0,115.0,0.8,19.0,887.5,190.03,108.88
2016,7,15,10,30,915.0,116.0,0.8,19.0,917.0,246.51,149.82
2016,7,15,10,45,744.0,225.5,0.8,19.5,887.5,311.5,208.53
2016,7,15,11,0,573.0,335.0,0.8,20.0,858.0,377.93,266.84
2016,7,15,11,15,753.5,226.0,0.8,20.0,926.5,414.33,293.8
2016,7,15,11,30,934.0,117.0,0.8,20.0,995.0,471.94,338.63
2016,7,15,11,45,689.0,265.5,0.85,20.0,916.0,508.75,372.02
2016,7,15,12,0,444.0,414.0,0.9,20.0,837.0,529.15,389.86
2016,7,15,12,15,442.5,414.5,0.95,20.0,836.5,565.05,417.37
2016,7,15,12,30,441.0,415.0,1.0,20.0,836.0,600.26,443.72
2016,7,15,12,45,455.0,409.5,1.05,20.0,841.5,640.64,473.37
2016,7,15,13,0,469.0,404.0,1.1,20.0,847.0,680.82,502.48
2016,7,15,13,15,692.5,264.0,1.15,20.0,907.5,772.06,570.18
2016,7,15,13,30,916.0,124.0,1.2,20.0,968.0,850.42,627.1
2016,7,15,13,45,913.5,122.0,1.25,20.0,947.0,885.09,650.08
2016,7,15,14,0,911.0,120.0,1.3,20.0,926.0,916.7,671.6
2016,7,15,14,15,904.5,118.5,1.35,20.0,898.5,942.0,689.11
2016,7,15,14,30,898.0,117.0,1.4,20.0,871.0,963.83,704.55
2016,7,15,14,45,892.0,113.5,1.5,20.0,837.5,980.59,717.67
2016,7,15,15,0,886.0,110.0,1.6,20.0,804.0,993.7,728.64
2016,7,15,15,15,875.5,108.0,1.65,20.0,765.0,1000.31,734.9
2016,7,15,15,30,865.0,106.0,1.7,20.0,726.0,1003.25,739.03
2016,7,15,15,45,854.5,102.0,1.75,20.0,683.0,1000.31,739.57
2016,7,15,16,0,844.0,98.0,1.8,20.0,640.0,1007.17,746.73
2016,7,15,16,15,826.0,95.0,1.85,19.5,592.5,990.48,739.92
2016,7,15,16,30,808.0,92.0,1.9,19.0,545.0,970.37,731.08
2016,7,15,16,45,787.5,87.5,1.95,19.0,495.5,942.58,715.61
2016,7,15,17,0,767.0,83.0,2.0,19.0,446.0,911.79,697.9
2016,7,15,17,15,735.5,79.0,2.05,18.5,394.5,867.91,671.98
2016,7,15,17,30,704.0,75.0,2.1,18.0,343.0,828.64,648.48
2016,7,15,17,45,663.0,69.5,2.15,18.0,292.5,770.45,609.0
2016,7,15,18,0,622.0,64.0,2.2,18.0,242.0,711.49,567.24
2016,7,15,18,15,558.0,57.0,2.2,17.0,193.5,629.16,507.23
2016,7,15,18,30,494.0,50.0,2.2,16.0,145.0,548.35,444.68
2016,7,15,18,45,397.0,41.0,2.2,15.5,103.0,439.29,355.17
2016,7,15,19,0,300.0,32.0,2.2,15.0,61.0,335.91,259.54
2016,7,15,19,15,150.0,16.0,2.2,14.5,30.5,169.23,4.43
2016,7,15,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,119.0,12.5,2.65,12.5,21.5,9.83,0.0
2016,7,16,5,30,238.0,25.0,2.5,13.0,43.0,20.57,8.38
2016,7,16,5,45,350.0,35.5,2.45,13.5,82.5,29.19,19.5
2016,7,16,6,0,462.0,46.0,2.4,14.0,122.0,37.86,27.79
2016,7,16,6,15,533.0,53.0,2.35,14.5,170.0,43.47,33.09
2016,7,16,6,30,604.0,60.0,2.3,15.0,218.0,49.14,38.25
2016,7,16,6,45,650.5,65.5,2.25,15.5,268.5,53.43,42.0
2016,7,16,7,0,697.0,71.0,2.2,16.0,319.0,57.71,45.62
2016,7,16,7,15,730.5,75.5,2.15,16.5,371.0,66.03,52.69
2016,7,16,7,30,764.0,80.0,2.1,17.0,423.0,69.53,55.45
2016,7,16,7,45,499.5,153.5,2.1,17.5,388.0,104.58,85.37
2016,7,16,8,0,235.0,227.0,2.1,18.0,353.0,143.72,118.1
2016,7,16,8,15,544.5,159.5,2.05,18.0,487.5,106.85,86.42
2016,7,16,8,30,854.0,92.0,2.0,18.0,622.0,86.31,68.74
2016,7,16,8,45,870.0,93.5,2.0,18.5,667.5,87.7,69.6
2016,7,16,9,0,886.0,95.0,2.0,19.0,713.0,88.96,70.34
2016,7,16,9,15,897.0,97.0,2.0,19.0,753.5,90.23,71.23
2016,7,16,9,30,908.0,99.0,2.0,19.0,794.0,91.34,72.0
2016,7,16,9,45,915.5,101.0,2.0,19.5,829.5,92.2,72.43
2016,7,16,10,0,923.0,103.0,2.0,20.0,865.0,128.97,75.49
2016,7,16,10,15,929.5,104.5,2.05,20.0,894.5,185.92,105.1
2016,7,16,10,30,936.0,106.0,2.1,20.0,924.0,243.72,147.28
2016,7,16,10,45,939.5,107.5,2.15,20.5,946.5,301.45,194.92
2016,7,16,11,0,943.0,109.0,2.2,21.0,969.0,359.29,244.69
2016,7,16,11,15,946.0,109.5,2.2,21.0,985.0,416.26,294.36
2016,7,16,11,30,949.0,110.0,2.2,21.0,1001.0,472.85,342.99
2016,7,16,11,45,950.5,110.5,2.25,21.0,1009.5,528.18,389.65
2016,7,16,12,0,952.0,111.0,2.3,21.0,1018.0,582.6,434.34
2016,7,16,12,15,952.5,111.0,2.3,21.0,1019.0,634.98,476.1
2016,7,16,12,30,953.0,111.0,2.3,21.0,1020.0,685.9,515.62
2016,7,16,12,45,954.0,109.5,2.35,21.0,1014.0,734.31,552.65
2016,7,16,13,0,955.0,108.0,2.4,21.0,1008.0,780.71,587.48
2016,7,16,13,15,952.5,107.5,2.4,21.0,994.5,823.04,617.74
2016,7,16,13,30,950.0,107.0,2.4,21.0,981.0,862.65,644.68
2016,7,16,13,45,948.5,104.5,2.45,21.0,960.5,898.41,669.33
2016,7,16,14,0,947.0,102.0,2.5,21.0,940.0,931.04,691.91
2016,7,16,14,15,941.5,101.0,2.55,20.5,912.0,958.28,712.34
2016,7,16,14,30,936.0,100.0,2.6,20.0,884.0,982.03,730.65
2016,7,16,14,45,929.5,98.0,2.65,20.0,850.5,1000.23,744.09
2016,7,16,15,0,923.0,96.0,2.7,20.0,817.0,1014.74,755.29
2016,7,16,15,15,913.0,94.0,2.75,20.0,777.5,1022.07,761.96
2016,7,16,15,30,903.0,92.0,2.8,20.0,738.0,1025.62,766.38
2016,7,16,15,45,890.5,90.0,2.85,20.0,694.0,1022.91,766.87
2016,7,16,16,0,878.0,88.0,2.9,20.0,650.0,1016.55,765.14
2016,7,16,16,15,861.0,85.0,2.9,19.5,602.0,1000.83,758.25
2016,7,16,16,30,844.0,82.0,2.9,19.0,554.0,981.69,749.17
2016,7,16,16,45,822.5,79.0,2.9,19.0,503.5,967.26,741.89
2016,7,16,17,0,801.0,76.0,2.9,19.0,453.0,937.09,723.63
2016,7,16,17,15,771.0,72.5,2.9,18.5,401.5,895.0,698.11
2016,7,16,17,30,741.0,69.0,2.9,18.0,350.0,850.62,670.23
2016,7,16,17,45,698.5,64.0,2.95,17.5,298.0,790.33,629.87
2016,7,16,18,0,656.0,59.0,3.0,17.0,246.0,736.24,592.18
2016,7,16,18,15,593.5,53.0,3.0,16.5,197.0,655.94,531.9
2016,7,16,18,30,531.0,47.0,3.0,16.0,148.0,577.08,469.27
2016,7,16,18,45,426.5,38.5,3.05,15.5,104.5,461.38,373.87
2016,7,16,19,0,322.0,30.0,3.1,15.0,61.0,352.15,271.49
2016,7,16,19,15,161.0,15.0,3.1,14.5,30.5,175.5,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,15,129.5,12.0,3.5,10.5,21.0,9.44,0.0
2016,7,17,5,30,259.0,24.0,3.5,11.0,42.0,19.81,7.38
2016,7,17,5,45,375.0,33.0,3.5,11.5,82.0,27.27,17.95
2016,7,17,6,0,491.0,42.0,3.5,12.0,122.0,34.86,25.33
2016,7,17,6,15,559.5,48.5,3.5,12.5,170.0,40.22,30.44
2016,7,17,6,30,628.0,55.0,3.5,13.0,218.0,45.65,35.42
2016,7,17,6,45,673.5,60.0,3.55,13.5,268.5,53.81,42.69
2016,7,17,7,0,719.0,65.0,3.6,14.0,319.0,58.16,46.4
2016,7,17,7,15,750.5,68.5,3.6,14.5,370.5,61.12,48.79
2016,7,17,7,30,782.0,72.0,3.6,15.0,422.0,64.07,51.11
2016,7,17,7,45,804.5,75.5,3.6,15.5,472.0,66.79,53.21
2016,7,17,8,0,827.0,79.0,3.6,16.0,522.0,69.44,55.2
2016,7,17,8,15,844.5,81.5,3.6,16.5,570.0,79.37,63.48
2016,7,17,8,30,862.0,84.0,3.6,17.0,618.0,81.66,65.11
2016,7,17,8,45,876.0,86.0,3.6,17.5,662.5,83.41,66.28
2016,7,17,9,0,890.0,88.0,3.6,18.0,707.0,85.02,67.33
2016,7,17,9,15,900.0,90.0,3.6,18.0,747.0,86.38,68.32
2016,7,17,9,30,910.0,92.0,3.6,18.0,787.0,87.59,69.18
2016,7,17,9,45,915.0,95.0,3.6,18.5,821.5,89.02,70.11
2016,7,17,10,0,920.0,98.0,3.6,19.0,856.0,124.73,73.23
2016,7,17,10,15,926.0,99.0,3.6,19.0,885.0,181.15,102.37
2016,7,17,10,30,932.0,100.0,3.6,19.0,914.0,238.35,144.39
2016,7,17,10,45,936.0,101.0,3.6,19.0,936.5,295.65,192.58
2016,7,17,11,0,940.0,102.0,3.6,19.0,959.0,353.11,243.27
2016,7,17,11,15,943.0,102.5,3.65,19.0,974.5,409.84,293.86
2016,7,17,11,30,946.0,103.0,3.7,19.0,990.0,466.2,343.53
2016,7,17,11,45,947.0,103.5,3.75,19.0,998.0,521.05,391.0
2016,7,17,12,0,948.0,104.0,3.8,19.0,1006.0,574.93,436.48
2016,7,17,12,15,948.0,104.5,3.85,19.0,1007.0,627.05,479.45
2016,7,17,12,30,948.0,105.0,3.9,19.0,1008.0,677.69,520.21
2016,7,17,12,45,941.5,108.5,3.95,19.0,1000.0,724.56,557.21
2016,7,17,13,0,935.0,112.0,4.0,19.0,992.0,769.05,591.67
2016,7,17,13,15,932.5,111.5,4.0,18.5,978.5,810.71,624.03
2016,7,17,13,30,930.0,111.0,4.0,18.0,965.0,849.72,652.98
2016,7,17,13,45,926.5,109.5,4.05,18.0,944.5,884.16,677.69
2016,7,17,14,0,923.0,108.0,4.1,18.0,924.0,915.47,700.25
2016,7,17,14,15,917.0,107.0,4.1,18.0,896.5,941.77,719.12
2016,7,17,14,30,911.0,106.0,4.1,18.0,869.0,964.62,735.71
2016,7,17,14,45,903.5,104.5,4.15,18.0,835.5,982.03,748.97
2016,7,17,15,0,896.0,103.0,4.2,18.0,802.0,995.81,759.94
2016,7,17,15,15,885.5,101.0,4.2,17.5,763.0,1002.44,767.35
2016,7,17,15,30,875.0,99.0,4.2,17.0,724.0,1005.37,772.45
2016,7,17,15,45,861.0,97.0,4.25,17.0,680.0,1001.12,771.64
2016,7,17,16,0,847.0,95.0,4.3,17.0,636.0,993.29,768.55
2016,7,17,16,15,829.0,92.0,4.25,16.5,589.0,989.87,769.58
2016,7,17,16,30,811.0,89.0,4.2,16.0,542.0,969.76,758.92
2016,7,17,16,45,785.5,86.5,4.2,15.5,491.5,939.41,741.29
2016,7,17,17,0,760.0,84.0,4.2,15.0,441.0,906.14,721.32
2016,7,17,17,15,728.5,80.0,4.15,14.5,390.0,862.33,692.9
2016,7,17,17,30,697.0,76.0,4.1,14.0,339.0,823.46,667.4
2016,7,17,17,45,650.0,71.0,4.05,14.0,288.0,760.35,621.32
2016,7,17,18,0,603.0,66.0,4.0,14.0,237.0,696.69,573.16
2016,7,17,18,15,537.5,59.0,3.9,13.5,188.5,613.38,508.13
2016,7,17,18,30,472.0,52.0,3.8,13.0,140.0,531.53,440.95
2016,7,17,18,45,372.0,42.0,3.7,12.5,98.5,419.21,345.53
2016,7,17,19,0,272.0,32.0,3.6,12.0,57.0,312.98,243.52
2016,7,17,19,15,136.0,16.0,3.5,11.5,28.5,156.8,0.0
2016,7,17,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,15,125.5,11.0,2.5,10.5,19.5,8.65,0.0
2016,7,18,5,30,251.0,22.0,2.5,11.0,39.0,18.11,5.63
2016,7,18,5,45,364.5,31.0,2.55,11.5,78.0,25.59,16.45
2016,7,18,6,0,478.0,40.0,2.6,12.0,117.0,33.18,23.83
2016,7,18,6,15,546.0,46.5,2.6,12.0,164.0,38.56,29.03
2016,7,18,6,30,614.0,53.0,2.6,12.0,211.0,44.0,34.1
2016,7,18,6,45,660.5,57.5,2.65,12.5,261.0,51.66,40.94
2016,7,18,7,0,707.0,62.0,2.7,13.0,311.0,55.67,44.38
2016,7,18,7,15,739.0,65.5,2.65,13.5,361.5,58.69,46.84
2016,7,18,7,30,771.0,69.0,2.6,14.0,412.0,61.7,49.24
2016,7,18,7,45,795.0,72.0,2.6,14.5,462.0,64.16,51.12
2016,7,18,8,0,819.0,75.0,2.6,15.0,512.0,74.15,59.54
2016,7,18,8,15,837.0,77.5,2.55,15.0,560.0,76.63,61.48
2016,7,18,8,30,855.0,80.0,2.5,15.0,608.0,78.98,63.31
2016,7,18,8,45,869.0,82.0,2.5,15.5,652.5,80.79,64.54
2016,7,18,9,0,883.0,84.0,2.5,16.0,697.0,82.46,65.66
2016,7,18,9,15,893.5,86.0,2.5,16.0,737.5,83.89,66.72
2016,7,18,9,30,904.0,88.0,2.5,16.0,778.0,85.18,67.66
2016,7,18,9,45,912.0,89.5,2.5,16.5,813.0,85.97,68.06
2016,7,18,10,0,920.0,91.0,2.5,17.0,848.0,119.58,70.24
2016,7,18,10,15,926.0,92.0,2.5,17.0,877.0,175.95,99.06
2016,7,18,10,30,932.0,93.0,2.5,17.0,906.0,233.1,141.02
2016,7,18,10,45,938.5,93.0,2.55,17.5,929.0,290.37,188.82
2016,7,18,11,0,945.0,93.0,2.6,18.0,952.0,348.03,239.2
2016,7,18,11,15,948.0,93.5,2.65,18.0,968.0,404.95,289.86
2016,7,18,11,30,951.0,94.0,2.7,18.0,984.0,461.48,339.55
2016,7,18,11,45,954.0,93.0,2.75,18.0,993.0,516.39,386.91
2016,7,18,12,0,957.0,92.0,2.8,18.0,1002.0,570.43,432.35
2016,7,18,12,15,957.5,92.0,2.8,18.0,1003.0,622.69,475.05
2016,7,18,12,30,958.0,92.0,2.8,18.0,1004.0,673.43,515.44
2016,7,18,12,45,960.5,89.5,2.8,18.0,998.5,721.77,553.1
2016,7,18,13,0,963.0,87.0,2.8,18.0,993.0,768.12,588.48
2016,7,18,13,15,960.5,86.5,2.8,18.0,979.5,810.18,618.77
2016,7,18,13,30,958.0,86.0,2.8,18.0,966.0,849.51,646.17
2016,7,18,13,45,956.5,84.0,2.85,18.0,945.5,885.33,671.41
2016,7,18,14,0,955.0,82.0,2.9,18.0,925.0,918.05,694.54
2016,7,18,14,15,950.0,81.0,2.9,18.0,898.0,945.4,713.67
2016,7,18,14,30,945.0,80.0,2.9,18.0,871.0,969.26,730.54
2016,7,18,14,45,939.5,78.0,2.9,18.0,837.5,988.0,744.09
2016,7,18,15,0,934.0,76.0,2.9,18.0,804.0,1003.06,755.34
2016,7,18,15,15,925.0,74.5,2.9,17.5,765.5,1011.53,763.82
2016,7,18,15,30,916.0,73.0,2.9,17.0,727.0,1016.25,770.03
2016,7,18,15,45,905.0,71.0,2.95,17.0,683.5,1014.61,771.19
2016,7,18,16,0,894.0,69.0,3.0,17.0,640.0,1009.28,770.09
2016,7,18,16,15,879.0,67.0,3.0,16.5,593.0,996.3,764.92
2016,7,18,16,30,864.0,65.0,3.0,16.0,546.0,979.9,757.53
2016,7,18,16,45,843.5,62.5,3.0,16.0,496.0,954.01,742.11
2016,7,18,17,0,823.0,60.0,3.0,16.0,446.0,925.2,724.56
2016,7,18,17,15,796.0,57.5,3.0,15.5,395.0,887.3,701.52
2016,7,18,17,30,769.0,55.0,3.0,15.0,344.0,858.64,684.49
2016,7,18,17,45,729.0,51.5,3.0,14.5,293.0,802.48,646.25
2016,7,18,18,0,689.0,48.0,3.0,14.0,242.0,745.35,605.55
2016,7,18,18,15,631.5,43.0,2.9,13.5,193.5,669.56,547.59
2016,7,18,18,30,574.0,38.0,2.8,13.0,145.0,594.73,487.0
2016,7,18,18,45,477.5,31.5,2.75,13.0,102.5,486.45,395.42
2016,7,18,19,0,381.0,25.0,2.7,13.0,60.0,394.34,300.75
2016,7,18,19,15,190.5,12.5,2.65,12.5,30.0,192.46,0.0
2016,7,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,5,15,147.5,10.0,2.15,10.5,20.0,7.87,0.0
2016,7,19,5,30,295.0,20.0,2.2,11.0,40.0,16.57,3.98
2016,7,19,5,45,410.0,28.0,2.25,11.5,80.0,23.36,14.48
2016,7,19,6,0,525.0,36.0,2.3,12.0,120.0,32.91,23.58
2016,7,19,6,15,591.0,41.5,2.3,12.0,167.5,38.04,28.54
2016,7,19,6,30,657.0,47.0,2.3,12.0,215.0,43.24,33.42
2016,7,19,6,45,702.0,51.0,2.3,12.5,265.5,47.05,36.82
2016,7,19,7,0,747.0,55.0,2.3,13.0,316.0,50.9,40.13
2016,7,19,7,15,777.0,58.0,2.3,13.5,367.5,53.78,42.49
2016,7,19,7,30,807.0,61.0,2.3,14.0,419.0,63.05,50.45
2016,7,19,7,45,828.5,64.0,2.3,14.5,469.0,66.36,53.05
2016,7,19,8,0,850.0,67.0,2.3,15.0,519.0,69.54,55.53
2016,7,19,8,15,866.5,69.0,2.3,15.5,567.0,71.83,57.2
2016,7,19,8,30,883.0,71.0,2.3,16.0,615.0,74.0,58.77
2016,7,19,8,45,893.5,74.0,2.3,16.5,659.0,76.52,60.63
2016,7,19,9,0,904.0,77.0,2.3,17.0,703.0,78.87,62.34
2016,7,19,9,15,914.0,78.5,2.35,17.0,743.5,80.14,63.27
2016,7,19,9,30,924.0,80.0,2.4,17.0,784.0,81.29,64.1
2016,7,19,9,45,929.0,83.0,2.45,17.0,818.5,82.98,65.4
2016,7,19,10,0,934.0,86.0,2.5,17.0,853.0,116.4,68.03
2016,7,19,10,15,940.0,87.0,2.5,17.0,882.0,173.57,96.81
2016,7,19,10,30,946.0,88.0,2.5,17.0,911.0,231.52,139.17
2016,7,19,10,45,949.0,89.5,2.55,17.0,933.5,289.64,188.11
2016,7,19,11,0,952.0,91.0,2.6,17.0,956.0,347.79,239.57
2016,7,19,11,15,954.5,91.5,2.6,17.0,971.5,404.97,290.62
2016,7,19,11,30,957.0,92.0,2.6,17.0,987.0,461.69,340.59
2016,7,19,11,45,959.5,91.5,2.6,17.0,995.5,517.06,388.35
2016,7,19,12,0,962.0,91.0,2.6,17.0,1004.0,571.52,434.06
2016,7,19,12,15,962.0,91.0,2.6,17.0,1005.0,623.8,476.84
2016,7,19,12,30,962.0,91.0,2.6,17.0,1006.0,674.49,517.24
2016,7,19,12,45,955.0,95.0,2.65,17.5,998.0,721.87,553.31
2016,7,19,13,0,948.0,99.0,2.7,18.0,990.0,766.81,586.65
2016,7,19,13,15,945.5,98.5,2.75,18.0,976.5,808.7,617.46
2016,7,19,13,30,943.0,98.0,2.8,18.0,963.0,847.9,645.1
2016,7,19,13,45,944.5,93.5,2.85,18.0,943.5,883.86,670.45
2016,7,19,14,0,946.0,89.0,2.9,18.0,924.0,916.76,693.71
2016,7,19,14,15,940.5,88.0,2.95,18.0,896.5,943.67,712.94
2016,7,19,14,30,935.0,87.0,3.0,18.0,869.0,967.1,729.96
2016,7,19,14,45,931.5,84.0,3.1,18.0,836.0,986.72,744.97
2016,7,19,15,0,928.0,81.0,3.2,18.0,803.0,1002.7,757.72
2016,7,19,15,15,918.5,79.5,3.2,17.5,764.0,1010.79,765.98
2016,7,19,15,30,909.0,78.0,3.2,17.0,725.0,1015.11,771.98
2016,7,19,15,45,900.0,74.5,3.25,17.0,682.0,1013.8,773.33
2016,7,19,16,0,891.0,71.0,3.3,17.0,639.0,1008.74,772.35
2016,7,19,16,15,875.5,69.0,3.3,16.5,592.0,995.33,766.84
2016,7,19,16,30,860.0,67.0,3.3,16.0,545.0,978.52,759.1
2016,7,19,16,45,842.0,64.0,3.3,16.0,495.5,954.6,744.96
2016,7,19,17,0,824.0,61.0,3.3,16.0,446.0,927.68,728.62
2016,7,19,17,15,797.0,58.0,3.25,15.5,395.0,889.1,704.61
2016,7,19,17,30,770.0,55.0,3.2,15.0,344.0,859.69,686.63
2016,7,19,17,45,733.0,51.0,3.2,15.0,293.0,805.64,648.59
2016,7,19,18,0,696.0,47.0,3.2,15.0,242.0,750.5,608.14
2016,7,19,18,15,639.0,42.0,3.1,14.5,193.5,675.0,550.44
2016,7,19,18,30,582.0,37.0,3.0,14.0,145.0,600.47,490.07
2016,7,19,18,45,487.0,30.5,2.95,13.5,102.0,493.34,400.06
2016,7,19,19,0,392.0,24.0,2.9,13.0,59.0,391.35,296.26
2016,7,19,19,15,196.0,12.0,2.85,12.5,29.5,195.05,0.0
2016,7,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,146.5,10.0,2.65,10.5,19.0,7.87,0.0
2016,7,20,5,30,293.0,20.0,2.7,11.0,38.0,16.58,3.15
2016,7,20,5,45,410.0,28.0,2.75,11.5,78.5,23.37,14.41
2016,7,20,6,0,527.0,36.0,2.8,12.0,119.0,32.93,23.56
2016,7,20,6,15,594.0,42.0,2.8,12.5,167.0,38.48,28.86
2016,7,20,6,30,661.0,48.0,2.8,13.0,215.0,44.1,34.03
2016,7,20,6,45,707.0,51.5,2.8,13.5,266.5,47.51,37.06
2016,7,20,7,0,753.0,55.0,2.8,14.0,318.0,50.99,40.03
2016,7,20,7,15,784.0,58.5,2.75,14.5,369.5,54.26,42.74
2016,7,20,7,30,815.0,62.0,2.7,15.0,421.0,63.86,50.96
2016,7,20,7,45,839.0,64.0,2.65,15.5,472.5,66.54,53.01
2016,7,20,8,0,863.0,66.0,2.6,16.0,524.0,69.14,54.96
2016,7,20,8,15,880.0,68.5,2.6,16.5,572.5,71.81,56.96
2016,7,20,8,30,897.0,71.0,2.6,17.0,621.0,74.35,58.85
2016,7,20,8,45,911.0,72.0,2.6,17.5,666.5,75.74,59.73
2016,7,20,9,0,925.0,73.0,2.6,18.0,712.0,77.03,60.54
2016,7,20,9,15,935.0,74.5,2.6,18.0,753.0,78.41,61.56
2016,7,20,9,30,945.0,76.0,2.6,18.0,794.0,79.66,62.47
2016,7,20,9,45,945.5,81.5,2.65,18.5,828.5,82.71,64.8
2016,7,20,10,0,946.0,87.0,2.7,19.0,863.0,116.36,67.88
2016,7,20,10,15,952.0,88.0,2.7,19.0,893.0,174.31,96.41
2016,7,20,10,30,958.0,89.0,2.7,19.0,923.0,233.05,138.82
2016,7,20,10,45,965.0,88.5,2.75,19.5,946.5,291.71,187.3
2016,7,20,11,0,972.0,88.0,2.8,20.0,970.0,350.79,238.54
2016,7,20,11,15,975.0,88.5,2.8,20.0,986.0,409.3,290.23
2016,7,20,11,30,978.0,89.0,2.8,20.0,1002.0,467.38,340.87
2016,7,20,11,45,981.0,88.0,2.85,20.0,1011.5,523.8,389.19
2016,7,20,12,0,984.0,87.0,2.9,20.0,1021.0,579.29,435.51
2016,7,20,12,15,984.5,87.5,2.95,20.0,1022.0,633.32,479.47
2016,7,20,12,30,985.0,88.0,3.0,20.0,1023.0,685.8,521.11
2016,7,20,12,45,984.0,87.5,3.05,20.0,1017.0,734.67,559.17
2016,7,20,13,0,983.0,87.0,3.1,20.0,1011.0,781.32,594.81
2016,7,20,13,15,981.0,86.5,3.1,20.0,997.0,824.74,625.91
2016,7,20,13,30,979.0,86.0,3.1,20.0,983.0,865.4,654.08
2016,7,20,13,45,976.5,84.5,3.15,20.0,962.0,901.76,679.53
2016,7,20,14,0,974.0,83.0,3.2,20.0,941.0,934.92,702.81
2016,7,20,14,15,969.0,82.0,3.25,19.5,913.5,962.99,724.1
2016,7,20,14,30,964.0,81.0,3.3,19.0,886.0,987.51,743.18
2016,7,20,14,45,958.5,79.0,3.35,19.0,852.5,1006.85,757.55
2016,7,20,15,0,953.0,77.0,3.4,19.0,819.0,1022.42,769.59
2016,7,20,15,15,944.5,76.0,3.4,18.5,779.5,1032.41,779.17
2016,7,20,15,30,936.0,75.0,3.4,18.0,740.0,1038.61,786.47
2016,7,20,15,45,925.5,72.5,3.45,18.0,696.0,1037.2,787.77
2016,7,20,16,0,915.0,70.0,3.5,18.0,652.0,1031.98,786.73
2016,7,20,16,15,900.0,68.0,3.5,17.5,604.0,1019.13,781.74
2016,7,20,16,30,885.0,66.0,3.5,17.0,556.0,1002.77,774.46
2016,7,20,16,45,865.5,63.5,3.5,17.0,505.5,977.86,759.78
2016,7,20,17,0,846.0,61.0,3.5,17.0,455.0,949.93,742.89
2016,7,20,17,15,818.5,58.0,3.5,16.5,403.0,910.58,718.9
2016,7,20,17,30,791.0,55.0,3.5,16.0,351.0,869.07,692.62
2016,7,20,17,45,751.5,51.5,3.5,16.0,298.5,824.22,661.46
2016,7,20,18,0,712.0,48.0,3.5,16.0,246.0,767.01,619.49
2016,7,20,18,15,653.5,43.0,3.4,15.5,196.5,689.67,560.53
2016,7,20,18,30,595.0,38.0,3.3,15.0,147.0,613.22,498.7
2016,7,20,18,45,495.5,31.0,3.25,14.5,103.0,501.07,404.69
2016,7,20,19,0,396.0,24.0,3.2,14.0,59.0,394.4,294.75
2016,7,20,19,15,198.0,12.0,3.15,13.5,29.5,162.05,0.0
2016,7,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,9.5,2.45,10.5,19.0,7.47,0.0
2016,7,21,5,30,303.0,19.0,2.5,11.0,38.0,15.78,1.76
2016,7,21,5,45,419.0,27.0,2.6,11.5,78.0,24.58,15.37
2016,7,21,6,0,535.0,35.0,2.7,12.0,118.0,32.12,22.82
2016,7,21,6,15,602.0,40.5,2.7,12.5,166.0,37.29,27.79
2016,7,21,6,30,669.0,46.0,2.7,13.0,214.0,42.55,32.64
2016,7,21,6,45,714.5,49.5,2.75,13.5,265.0,46.02,35.73
2016,7,21,7,0,760.0,53.0,2.8,14.0,316.0,49.56,38.77
2016,7,21,7,15,790.5,56.0,2.7,14.5,368.0,58.21,46.25
2016,7,21,7,30,821.0,59.0,2.6,15.0,420.0,61.84,49.19
2016,7,21,7,45,844.5,61.0,2.55,15.5,471.0,64.56,51.28
2016,7,21,8,0,868.0,63.0,2.5,16.0,522.0,67.19,53.28
2016,7,21,8,15,885.0,65.0,2.45,16.0,571.0,69.59,55.16
2016,7,21,8,30,902.0,67.0,2.4,16.0,620.0,71.87,56.95
2016,7,21,8,45,915.5,68.5,2.4,16.5,665.5,73.63,58.17
2016,7,21,9,0,929.0,70.0,2.4,17.0,711.0,75.29,59.3
2016,7,21,9,15,939.0,71.5,2.4,17.0,752.5,76.72,60.37
2016,7,21,9,30,949.0,73.0,2.4,17.0,794.0,78.03,61.34
2016,7,21,9,45,954.0,76.0,2.4,17.5,829.5,79.91,62.68
2016,7,21,10,0,959.0,79.0,2.4,18.0,865.0,111.32,64.52
2016,7,21,10,15,965.0,80.0,2.45,18.0,895.0,169.96,93.01
2016,7,21,10,30,971.0,81.0,2.5,18.0,925.0,229.4,135.88
2016,7,21,10,45,976.0,81.5,2.55,18.5,948.5,288.87,185.19
2016,7,21,11,0,981.0,82.0,2.6,19.0,972.0,348.56,237.17
2016,7,21,11,15,984.0,82.5,2.65,19.0,988.0,407.55,289.5
2016,7,21,11,30,987.0,83.0,2.7,19.0,1004.0,466.09,340.8
2016,7,21,11,45,988.5,83.5,2.8,19.0,1013.0,523.28,390.05
2016,7,21,12,0,990.0,84.0,2.9,19.0,1022.0,579.43,437.21
2016,7,21,12,15,990.5,84.0,2.95,19.0,1023.5,633.39,481.34
2016,7,21,12,30,991.0,84.0,3.0,19.0,1025.0,685.74,523.1
2016,7,21,12,45,987.0,86.5,3.05,19.0,1018.0,735.27,561.74
2016,7,21,13,0,983.0,89.0,3.1,19.0,1011.0,782.46,597.83
2016,7,21,13,15,980.5,88.5,3.1,19.0,997.0,825.63,628.95
2016,7,21,13,30,978.0,88.0,3.1,19.0,983.0,866.0,657.03
2016,7,21,13,45,977.0,85.5,3.15,19.0,962.5,902.76,682.85
2016,7,21,14,0,976.0,83.0,3.2,19.0,942.0,936.34,706.5
2016,7,21,14,15,971.0,82.5,3.2,19.0,914.5,965.03,726.53
2016,7,21,14,30,966.0,82.0,3.2,19.0,887.0,990.2,744.26
2016,7,21,14,45,961.0,79.5,3.25,19.0,853.0,1009.59,758.64
2016,7,21,15,0,956.0,77.0,3.3,19.0,819.0,1025.2,770.69
2016,7,21,15,15,946.5,75.5,3.3,18.5,779.0,1033.7,779.26
2016,7,21,15,30,937.0,74.0,3.3,18.0,739.0,1038.34,785.51
2016,7,21,15,45,926.5,72.0,3.35,18.0,695.0,1037.54,787.26
2016,7,21,16,0,916.0,70.0,3.4,18.0,651.0,1032.97,786.68
2016,7,21,16,15,900.5,68.0,3.4,17.5,603.0,1019.62,781.37
2016,7,21,16,30,885.0,66.0,3.4,17.0,555.0,1002.78,773.78
2016,7,21,16,45,865.0,63.5,3.4,17.0,504.0,977.36,758.79
2016,7,21,17,0,845.0,61.0,3.4,17.0,453.0,948.94,741.59
2016,7,21,17,15,817.5,58.0,3.4,16.5,401.0,909.62,717.64
2016,7,21,17,30,790.0,55.0,3.4,16.0,349.0,868.14,691.41
2016,7,21,17,45,749.5,51.5,3.4,15.5,296.5,822.33,660.8
2016,7,21,18,0,709.0,48.0,3.4,15.0,244.0,764.22,619.23
2016,7,21,18,15,650.0,43.0,3.3,14.5,194.5,686.49,559.68
2016,7,21,18,30,591.0,38.0,3.2,14.0,145.0,609.67,497.23
2016,7,21,18,45,491.0,31.0,3.1,13.5,101.0,497.17,402.31
2016,7,21,19,0,391.0,24.0,3.0,13.0,57.0,389.51,288.46
2016,7,21,19,15,195.5,12.0,2.95,12.5,28.5,160.08,0.0
2016,7,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,5,15,150.0,9.5,2.8,10.5,18.0,7.47,0.0
2016,7,22,5,30,300.0,19.0,2.8,11.0,36.0,15.78,0.61
2016,7,22,5,45,418.0,27.5,2.8,11.5,77.0,25.04,15.67
2016,7,22,6,0,536.0,36.0,2.8,12.0,118.0,33.0,23.57
2016,7,22,6,15,605.0,42.0,2.75,12.5,166.5,38.58,28.92
2016,7,22,6,30,674.0,48.0,2.7,13.0,215.0,44.23,34.14
2016,7,22,6,45,719.5,52.0,2.7,14.0,267.0,48.05,37.47
2016,7,22,7,0,765.0,56.0,2.7,15.0,319.0,51.91,40.7
2016,7,22,7,15,796.0,59.0,2.65,15.5,372.0,54.82,43.07
2016,7,22,7,30,827.0,62.0,2.6,16.0,425.0,64.01,50.9
2016,7,22,7,45,851.0,64.5,2.6,17.0,476.5,67.07,53.16
2016,7,22,8,0,875.0,67.0,2.6,18.0,528.0,70.03,55.3
2016,7,22,8,15,891.5,69.0,2.6,18.5,577.0,72.37,57.0
2016,7,22,8,30,908.0,71.0,2.6,19.0,626.0,74.6,58.6
2016,7,22,8,45,921.0,73.0,2.6,20.0,672.0,76.62,59.89
2016,7,22,9,0,934.0,75.0,2.6,21.0,718.0,78.51,61.06
2016,7,22,9,15,944.0,76.5,2.65,21.0,759.0,79.87,62.05
2016,7,22,9,30,954.0,78.0,2.7,21.0,800.0,81.11,62.95
2016,7,22,9,45,959.0,80.5,2.75,21.5,835.5,82.62,63.95
2016,7,22,10,0,964.0,83.0,2.8,22.0,871.0,112.45,65.02
2016,7,22,10,15,970.0,84.0,2.85,22.0,901.0,171.53,92.87
2016,7,22,10,30,976.0,85.0,2.9,22.0,931.0,231.41,135.22
2016,7,22,10,45,980.0,85.5,3.0,22.5,954.0,291.08,184.01
2016,7,22,11,0,984.0,86.0,3.1,23.0,977.0,350.86,235.46
2016,7,22,11,15,986.5,86.5,3.15,23.0,993.0,410.0,287.33
2016,7,22,11,30,989.0,87.0,3.2,23.0,1009.0,468.64,338.17
2016,7,22,11,45,990.5,87.5,3.3,23.0,1017.5,526.1,387.11
2016,7,22,12,0,992.0,88.0,3.4,23.0,1026.0,582.54,433.99
2016,7,22,12,15,992.0,88.0,3.45,23.0,1027.5,636.5,477.7
2016,7,22,12,30,992.0,88.0,3.5,23.0,1029.0,688.81,519.05
2016,7,22,12,45,985.5,91.5,3.6,23.0,1021.0,737.7,557.05
2016,7,22,13,0,979.0,95.0,3.7,23.0,1013.0,784.08,592.46
2016,7,22,13,15,976.5,94.5,3.75,23.0,999.0,827.34,623.89
2016,7,22,13,30,974.0,94.0,3.8,23.0,985.0,867.82,652.17
2016,7,22,13,45,970.0,93.5,3.9,23.0,963.5,904.08,677.77
2016,7,22,14,0,966.0,93.0,4.0,23.0,942.0,937.1,701.21
2016,7,22,14,15,960.5,92.0,4.05,23.0,914.0,964.93,720.93
2016,7,22,14,30,955.0,91.0,4.1,23.0,886.0,989.18,738.37
2016,7,22,14,45,947.0,90.0,4.15,23.0,851.5,1007.43,751.92
2016,7,22,15,0,939.0,89.0,4.2,23.0,817.0,1021.9,763.14
2016,7,22,15,15,929.5,87.5,4.25,22.5,777.0,1030.55,772.17
2016,7,22,15,30,920.0,86.0,4.3,22.0,737.0,1035.39,778.89
2016,7,22,15,45,906.0,84.5,4.35,22.0,692.0,1031.91,778.7
2016,7,22,16,0,892.0,83.0,4.4,22.0,647.0,1024.7,776.22
2016,7,22,16,15,875.5,80.5,4.4,21.5,599.0,1010.11,770.02
2016,7,22,16,30,859.0,78.0,4.4,21.0,551.0,992.06,761.53
2016,7,22,16,45,835.5,75.0,4.45,21.0,499.5,975.36,752.85
2016,7,22,17,0,812.0,72.0,4.5,21.0,448.0,943.08,733.22
2016,7,22,17,15,781.5,68.5,4.45,20.5,395.5,900.37,706.42
2016,7,22,17,30,751.0,65.0,4.4,20.0,343.0,855.38,677.19
2016,7,22,17,45,706.0,61.0,4.4,19.5,290.5,793.82,634.87
2016,7,22,18,0,661.0,57.0,4.4,19.0,238.0,731.19,589.71
2016,7,22,18,15,596.0,50.5,4.35,18.0,188.5,655.13,532.33
2016,7,22,18,30,531.0,44.0,4.3,17.0,139.0,573.41,466.8
2016,7,22,18,45,422.5,35.5,4.25,16.5,96.0,454.64,366.65
2016,7,22,19,0,314.0,27.0,4.2,16.0,53.0,340.68,247.58
2016,7,22,19,15,157.0,13.5,4.15,15.5,26.5,131.56,0.0
2016,7,22,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
