Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,122.5,9.5,3.05,13.5,16.5,7.47,0.0
2016,7,23,5,30,245.0,19.0,3.0,14.0,33.0,15.67,0.0
2016,7,23,5,45,371.5,28.5,3.0,15.0,73.0,23.65,14.15
2016,7,23,6,0,498.0,38.0,3.0,16.0,113.0,31.78,22.05
2016,7,23,6,15,570.0,44.0,2.95,16.5,161.0,39.99,29.64
2016,7,23,6,30,642.0,50.0,2.9,17.0,209.0,45.54,34.71
2016,7,23,6,45,691.0,54.5,2.85,18.0,261.0,49.68,38.28
2016,7,23,7,0,740.0,59.0,2.8,19.0,313.0,53.86,41.73
2016,7,23,7,15,772.5,63.0,2.8,19.5,365.0,57.4,44.61
2016,7,23,7,30,805.0,67.0,2.8,20.0,417.0,60.91,47.39
2016,7,23,7,45,830.0,69.5,2.8,21.0,469.0,70.0,54.81
2016,7,23,8,0,855.0,72.0,2.8,22.0,521.0,72.88,56.83
2016,7,23,8,15,872.5,74.5,2.8,22.5,570.0,75.48,58.71
2016,7,23,8,30,890.0,77.0,2.8,23.0,619.0,77.95,60.46
2016,7,23,8,45,904.0,78.5,2.8,23.5,665.0,79.57,61.51
2016,7,23,9,0,918.0,80.0,2.8,24.0,711.0,81.08,62.46
2016,7,23,9,15,928.5,81.5,2.85,24.0,752.0,82.36,63.36
2016,7,23,9,30,939.0,83.0,2.9,24.0,793.0,83.51,64.17
2016,7,23,9,45,942.0,87.5,2.95,24.5,828.0,85.96,65.92
2016,7,23,10,0,945.0,92.0,3.0,25.0,863.0,114.82,67.18
2016,7,23,10,15,951.0,93.0,3.05,25.0,892.5,173.02,93.88
2016,7,23,10,30,957.0,94.0,3.1,25.0,922.0,232.01,134.92
2016,7,23,10,45,961.0,95.0,3.2,25.0,945.5,291.12,182.94
2016,7,23,11,0,965.0,96.0,3.3,25.0,969.0,350.36,233.84
2016,7,23,11,15,968.0,96.5,3.4,25.0,985.0,408.87,284.81
2016,7,23,11,30,971.0,97.0,3.5,25.0,1001.0,466.97,334.91
2016,7,23,11,45,972.0,98.0,3.6,25.5,1010.0,523.86,382.33
2016,7,23,12,0,973.0,99.0,3.7,26.0,1019.0,579.73,427.58
2016,7,23,12,15,973.5,99.0,3.8,26.0,1020.0,633.37,470.76
2016,7,23,12,30,974.0,99.0,3.9,26.0,1021.0,685.46,511.73
2016,7,23,12,45,971.0,100.0,4.0,26.0,1014.0,734.21,549.38
2016,7,23,13,0,968.0,101.0,4.1,26.0,1007.0,780.67,584.63
2016,7,23,13,15,966.0,100.5,4.15,25.5,993.0,824.1,617.4
2016,7,23,13,30,964.0,100.0,4.2,25.0,979.0,864.82,647.0
2016,7,23,13,45,961.0,98.5,4.3,25.0,958.5,900.87,672.37
2016,7,23,14,0,958.0,97.0,4.4,25.0,938.0,933.71,695.61
2016,7,23,14,15,952.5,96.0,4.45,25.0,910.0,961.47,715.24
2016,7,23,14,30,947.0,95.0,4.5,25.0,882.0,985.68,732.6
2016,7,23,14,45,940.0,93.5,4.55,25.0,847.5,1004.33,746.4
2016,7,23,15,0,933.0,92.0,4.6,25.0,813.0,1019.23,758.02
2016,7,23,15,15,923.0,90.0,4.6,24.5,773.5,1026.84,766.07
2016,7,23,15,30,913.0,88.0,4.6,24.0,734.0,1030.61,771.8
2016,7,23,15,45,900.0,86.0,4.6,24.0,689.0,1027.56,771.6
2016,7,23,16,0,887.0,84.0,4.6,24.0,644.0,1020.79,769.11
2016,7,23,16,15,870.0,81.5,4.6,23.5,595.5,1005.72,762.66
2016,7,23,16,30,853.0,79.0,4.6,23.0,547.0,987.22,753.94
2016,7,23,16,45,829.5,76.0,4.6,22.5,496.0,970.61,746.51
2016,7,23,17,0,806.0,73.0,4.6,22.0,445.0,938.39,727.96
2016,7,23,17,15,775.0,69.5,4.55,21.5,392.5,895.24,700.86
2016,7,23,17,30,744.0,66.0,4.5,21.0,340.0,849.83,671.33
2016,7,23,17,45,698.5,61.5,4.45,20.5,287.5,787.23,627.91
2016,7,23,18,0,653.0,57.0,4.4,20.0,235.0,723.62,581.75
2016,7,23,18,15,586.5,50.5,4.35,19.0,185.5,646.55,523.64
2016,7,23,18,30,520.0,44.0,4.3,18.0,136.0,563.78,457.33
2016,7,23,18,45,406.0,35.5,4.25,17.5,93.0,440.72,353.88
2016,7,23,19,0,292.0,27.0,4.2,17.0,50.0,321.07,228.34
2016,7,23,19,15,146.0,13.5,4.15,16.5,25.0,123.04,0.0
2016,7,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,9.5,3.5,14.5,15.0,7.47,0.0
2016,7,24,5,30,199.0,19.0,3.5,15.0,30.0,15.59,0.0
2016,7,24,5,45,326.5,29.5,3.5,16.0,68.5,24.31,14.51
2016,7,24,6,0,454.0,40.0,3.5,17.0,107.0,33.13,23.09
2016,7,24,6,15,529.5,47.0,3.4,17.5,154.5,38.89,28.52
2016,7,24,6,30,605.0,54.0,3.3,18.0,202.0,44.71,33.82
2016,7,24,6,45,658.0,58.5,3.25,18.5,253.5,52.49,40.65
2016,7,24,7,0,711.0,63.0,3.2,19.0,305.0,56.55,44.08
2016,7,24,7,15,745.0,67.0,3.1,19.5,357.0,59.96,46.83
2016,7,24,7,30,779.0,71.0,3.0,20.0,409.0,63.34,49.5
2016,7,24,7,45,806.0,73.5,2.95,21.0,460.5,65.48,50.95
2016,7,24,8,0,833.0,76.0,2.9,22.0,512.0,67.6,52.35
2016,7,24,8,15,851.5,79.0,2.9,22.5,561.0,77.84,60.72
2016,7,24,8,30,870.0,82.0,2.9,23.0,610.0,80.55,62.66
2016,7,24,8,45,885.0,83.5,2.95,23.5,656.0,82.11,63.64
2016,7,24,9,0,900.0,85.0,3.0,24.0,702.0,83.54,64.52
2016,7,24,9,15,910.5,87.0,3.05,24.0,743.0,85.02,65.58
2016,7,24,9,30,921.0,89.0,3.1,24.0,784.0,86.35,66.53
2016,7,24,9,45,930.0,90.5,3.15,24.5,820.0,87.21,66.97
2016,7,24,10,0,939.0,92.0,3.2,25.0,856.0,113.06,66.65
2016,7,24,10,15,945.0,93.0,3.25,25.0,886.0,170.98,92.79
2016,7,24,10,30,951.0,94.0,3.3,25.0,916.0,229.7,133.47
2016,7,24,10,45,955.5,95.0,3.35,25.0,939.0,288.65,181.27
2016,7,24,11,0,960.0,96.0,3.4,25.0,962.0,347.81,232.05
2016,7,24,11,15,963.0,96.5,3.45,25.0,978.0,406.11,282.83
2016,7,24,11,30,966.0,97.0,3.5,25.0,994.0,464.01,332.74
2016,7,24,11,45,967.5,97.0,3.6,25.0,1002.5,520.26,380.47
2016,7,24,12,0,969.0,97.0,3.7,25.0,1011.0,575.5,426.23
2016,7,24,12,15,969.0,97.0,3.75,25.0,1012.5,628.67,469.16
2016,7,24,12,30,969.0,97.0,3.8,25.0,1014.0,680.23,509.79
2016,7,24,12,45,963.5,99.5,3.85,25.0,1006.0,728.27,546.88
2016,7,24,13,0,958.0,102.0,3.9,25.0,998.0,773.88,581.44
2016,7,24,13,15,955.5,101.5,3.9,25.0,984.0,816.59,612.46
2016,7,24,13,30,953.0,101.0,3.9,25.0,970.0,856.57,640.07
2016,7,24,13,45,948.5,100.5,3.95,25.0,948.5,891.97,664.72
2016,7,24,14,0,944.0,100.0,4.0,25.0,927.0,924.15,687.21
2016,7,24,14,15,938.0,99.0,4.0,24.5,899.0,951.16,707.39
2016,7,24,14,30,932.0,98.0,4.0,24.0,871.0,974.64,725.36
2016,7,24,14,45,924.0,97.0,4.05,24.0,837.0,992.63,738.71
2016,7,24,15,0,916.0,96.0,4.1,24.0,803.0,1006.91,749.77
2016,7,24,15,15,906.0,94.0,4.1,23.5,763.5,1014.4,757.65
2016,7,24,15,30,896.0,92.0,4.1,23.0,724.0,1018.09,763.25
2016,7,24,15,45,882.5,90.0,4.1,23.0,679.5,1014.51,762.68
2016,7,24,16,0,869.0,88.0,4.1,23.0,635.0,1007.27,759.85
2016,7,24,16,15,851.5,85.0,4.05,22.5,587.0,991.16,752.29
2016,7,24,16,30,834.0,82.0,4.0,22.0,539.0,984.34,751.24
2016,7,24,16,45,812.0,78.5,4.0,21.5,488.5,956.15,735.65
2016,7,24,17,0,790.0,75.0,4.0,21.0,438.0,924.92,717.82
2016,7,24,17,15,759.0,71.5,3.95,20.5,386.0,881.96,690.89
2016,7,24,17,30,728.0,68.0,3.9,20.0,334.0,836.73,661.53
2016,7,24,17,45,684.5,62.5,3.85,19.5,282.5,775.0,618.76
2016,7,24,18,0,641.0,57.0,3.8,19.0,231.0,719.9,578.96
2016,7,24,18,15,574.5,50.5,3.75,18.0,182.0,635.68,515.37
2016,7,24,18,30,508.0,44.0,3.7,17.0,133.0,553.25,449.25
2016,7,24,18,45,398.0,35.0,3.65,16.5,91.0,433.36,348.0
2016,7,24,19,0,288.0,26.0,3.6,16.0,49.0,315.21,219.59
2016,7,24,19,15,144.0,13.0,3.55,15.5,24.5,121.07,0.0
2016,7,24,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,5,15,98.0,9.5,2.8,11.5,14.5,7.47,0.0
2016,7,25,5,30,196.0,19.0,2.7,12.0,29.0,15.61,0.0
2016,7,25,5,45,325.0,29.5,2.6,13.0,67.5,24.33,14.63
2016,7,25,6,0,454.0,40.0,2.5,14.0,106.0,33.16,23.4
2016,7,25,6,15,531.0,47.5,2.4,14.5,154.0,39.31,29.27
2016,7,25,6,30,608.0,55.0,2.3,15.0,202.0,45.52,34.98
2016,7,25,6,45,660.5,59.5,2.25,15.5,254.0,53.34,41.93
2016,7,25,7,0,713.0,64.0,2.2,16.0,306.0,57.36,45.36
2016,7,25,7,15,747.5,68.5,2.15,16.5,358.0,61.14,48.47
2016,7,25,7,30,782.0,73.0,2.1,17.0,410.0,64.87,51.46
2016,7,25,7,45,809.5,75.0,2.05,17.5,462.0,66.62,52.68
2016,7,25,8,0,837.0,77.0,2.0,18.0,514.0,68.38,53.9
2016,7,25,8,15,855.5,80.0,1.95,18.5,563.0,78.56,62.32
2016,7,25,8,30,874.0,83.0,1.9,19.0,612.0,81.27,64.28
2016,7,25,8,45,889.5,84.5,1.85,20.0,658.5,82.83,65.14
2016,7,25,9,0,905.0,86.0,1.8,21.0,705.0,84.28,65.91
2016,7,25,9,15,916.0,87.5,1.75,21.5,746.0,85.48,66.6
2016,7,25,9,30,927.0,89.0,1.7,22.0,787.0,86.55,67.2
2016,7,25,9,45,933.0,91.5,1.7,22.5,822.5,87.88,68.02
2016,7,25,10,0,939.0,94.0,1.7,23.0,858.0,112.75,67.61
2016,7,25,10,15,945.5,95.0,1.7,23.0,888.0,170.84,93.4
2016,7,25,10,30,952.0,96.0,1.7,23.0,918.0,229.79,133.95
2016,7,25,10,45,956.5,97.0,1.7,23.5,941.0,288.92,181.27
2016,7,25,11,0,961.0,98.0,1.7,24.0,964.0,348.25,231.29
2016,7,25,11,15,964.0,98.5,1.7,24.0,980.0,406.74,281.52
2016,7,25,11,30,967.0,99.0,1.7,24.0,996.0,464.81,330.72
2016,7,25,11,45,969.0,99.0,1.75,24.5,1005.0,521.48,377.12
2016,7,25,12,0,971.0,99.0,1.8,25.0,1014.0,577.18,421.32
2016,7,25,12,15,971.0,99.0,1.85,25.0,1015.0,630.58,463.33
2016,7,25,12,30,971.0,99.0,1.9,25.0,1016.0,682.37,503.04
2016,7,25,12,45,969.5,99.0,1.95,25.0,1009.5,731.32,539.77
2016,7,25,13,0,968.0,99.0,2.0,25.0,1003.0,778.05,574.16
2016,7,25,13,15,965.5,98.5,2.0,25.0,989.0,821.15,604.21
2016,7,25,13,30,963.0,98.0,2.0,25.0,975.0,861.48,630.95
2016,7,25,13,45,959.5,97.0,2.05,25.0,954.0,897.57,655.27
2016,7,25,14,0,956.0,96.0,2.1,25.0,933.0,930.44,677.52
2016,7,25,14,15,950.5,95.0,2.15,24.5,904.5,958.19,697.86
2016,7,25,14,30,945.0,94.0,2.2,24.0,876.0,982.39,716.13
2016,7,25,14,45,938.0,92.0,2.25,24.0,842.0,1000.49,729.25
2016,7,25,15,0,931.0,90.0,2.3,24.0,808.0,1014.81,740.16
2016,7,25,15,15,921.0,88.5,2.35,23.5,768.0,1022.95,748.75
2016,7,25,15,30,911.0,87.0,2.4,23.0,728.0,1027.27,755.16
2016,7,25,15,45,898.0,85.0,2.45,23.0,683.5,1024.21,755.53
2016,7,25,16,0,885.0,83.0,2.5,23.0,639.0,1017.42,753.69
2016,7,25,16,15,868.0,80.5,2.5,22.5,590.5,1002.34,747.47
2016,7,25,16,30,851.0,78.0,2.5,22.0,542.0,983.82,739.07
2016,7,25,16,45,828.5,74.5,2.55,22.0,491.0,967.51,731.22
2016,7,25,17,0,806.0,71.0,2.6,22.0,440.0,935.61,712.6
2016,7,25,17,15,775.0,67.5,2.55,21.5,387.5,892.46,686.37
2016,7,25,17,30,744.0,64.0,2.5,21.0,335.0,847.07,657.78
2016,7,25,17,45,700.5,59.0,2.5,20.5,283.0,785.76,616.88
2016,7,25,18,0,657.0,54.0,2.5,20.0,231.0,723.48,573.17
2016,7,25,18,15,590.5,48.0,2.45,19.0,181.5,646.49,516.36
2016,7,25,18,30,524.0,42.0,2.4,18.0,132.0,564.52,451.86
2016,7,25,18,45,415.5,33.0,2.35,17.5,90.0,445.59,352.84
2016,7,25,19,0,307.0,24.0,2.3,17.0,48.0,326.92,219.1
2016,7,25,19,15,153.5,12.0,2.25,16.5,24.0,127.54,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,105.0,8.5,0.95,15.5,14.0,6.69,0.0
2016,7,26,5,30,210.0,17.0,0.9,16.0,28.0,13.96,0.0
2016,7,26,5,45,336.0,27.5,0.9,17.0,66.0,22.73,12.93
2016,7,26,6,0,462.0,38.0,0.9,18.0,104.0,31.6,21.65
2016,7,26,6,15,538.0,45.0,0.85,18.5,151.5,37.41,27.13
2016,7,26,6,30,614.0,52.0,0.8,19.0,199.0,43.31,32.48
2016,7,26,6,45,663.5,57.0,0.75,20.0,250.5,51.37,39.45
2016,7,26,7,0,713.0,62.0,0.7,21.0,302.0,55.81,43.09
2016,7,26,7,15,747.5,66.5,0.65,21.5,354.5,59.63,46.18
2016,7,26,7,30,782.0,71.0,0.6,22.0,407.0,63.41,49.15
2016,7,26,7,45,807.0,74.0,0.55,23.0,458.5,65.87,50.84
2016,7,26,8,0,832.0,77.0,0.5,24.0,510.0,68.28,52.45
2016,7,26,8,15,851.0,80.0,0.5,24.5,559.0,78.43,60.62
2016,7,26,8,30,870.0,83.0,0.5,25.0,608.0,81.15,62.52
2016,7,26,8,45,884.0,85.5,0.5,25.5,654.0,83.28,63.95
2016,7,26,9,0,898.0,88.0,0.5,26.0,700.0,85.26,65.25
2016,7,26,9,15,909.0,89.5,0.55,26.0,741.5,86.42,66.03
2016,7,26,9,30,920.0,91.0,0.6,26.0,783.0,87.46,66.73
2016,7,26,9,45,928.0,92.5,0.65,26.5,819.0,88.27,67.12
2016,7,26,10,0,936.0,94.0,0.7,27.0,855.0,111.18,65.94
2016,7,26,10,15,942.5,95.5,0.8,27.0,884.5,169.46,90.87
2016,7,26,10,30,949.0,97.0,0.9,27.0,914.0,228.61,130.48
2016,7,26,10,45,953.0,98.0,1.0,27.0,937.5,287.55,176.91
2016,7,26,11,0,957.0,99.0,1.1,27.0,961.0,346.63,226.24
2016,7,26,11,15,960.0,99.5,1.2,27.0,977.0,404.99,275.63
2016,7,26,11,30,963.0,100.0,1.3,27.0,993.0,462.94,324.13
2016,7,26,11,45,964.5,100.0,1.4,27.5,1001.5,519.26,369.66
2016,7,26,12,0,966.0,100.0,1.5,28.0,1010.0,574.57,413.07
2016,7,26,12,15,966.0,100.5,1.6,27.5,1011.0,628.17,455.71
2016,7,26,12,30,966.0,101.0,1.7,27.0,1012.0,680.2,496.32
2016,7,26,12,45,958.5,104.5,1.8,27.0,1003.5,727.8,532.01
2016,7,26,13,0,951.0,108.0,1.9,27.0,995.0,772.84,565.21
2016,7,26,13,15,948.0,107.5,1.95,27.0,980.5,815.18,595.21
2016,7,26,13,30,945.0,107.0,2.0,27.0,966.0,854.77,621.72
2016,7,26,13,45,941.5,106.0,2.1,27.0,945.0,890.54,646.16
2016,7,26,14,0,938.0,105.0,2.2,27.0,924.0,923.15,668.6
2016,7,26,14,15,932.0,104.0,2.25,26.5,896.0,950.23,688.42
2016,7,26,14,30,926.0,103.0,2.3,26.0,868.0,973.78,706.19
2016,7,26,14,45,918.0,101.0,2.4,26.0,833.5,990.81,719.07
2016,7,26,15,0,910.0,99.0,2.5,26.0,799.0,1004.07,729.75
2016,7,26,15,15,899.5,97.0,2.5,26.0,759.0,1011.1,735.63
2016,7,26,15,30,889.0,95.0,2.5,26.0,719.0,1014.35,739.3
2016,7,26,15,45,876.0,92.5,2.55,26.0,675.0,1010.75,739.27
2016,7,26,16,0,863.0,90.0,2.6,26.0,631.0,1003.47,737.07
2016,7,26,16,15,845.0,87.0,2.55,25.5,582.5,999.84,737.9
2016,7,26,16,30,827.0,84.0,2.5,25.0,534.0,979.73,727.94
2016,7,26,16,45,804.0,80.5,2.5,24.5,483.0,950.58,712.51
2016,7,26,17,0,781.0,77.0,2.5,24.0,432.0,918.4,694.82
2016,7,26,17,15,748.5,73.0,2.45,23.5,380.0,873.36,667.36
2016,7,26,17,30,716.0,69.0,2.4,23.0,328.0,826.1,637.53
2016,7,26,17,45,671.5,63.5,2.35,22.5,276.5,770.67,600.58
2016,7,26,18,0,627.0,58.0,2.3,22.0,225.0,708.31,556.66
2016,7,26,18,15,559.0,51.0,2.2,21.0,176.0,622.34,493.28
2016,7,26,18,30,491.0,44.0,2.1,20.0,127.0,538.29,427.41
2016,7,26,18,45,385.5,34.0,2.05,19.5,85.5,421.59,330.64
2016,7,26,19,0,280.0,24.0,2.0,19.0,44.0,303.23,194.22
2016,7,26,19,15,140.0,12.0,2.0,18.5,22.0,117.09,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,105.5,8.0,0.95,18.0,13.0,6.29,0.0
2016,7,27,5,30,211.0,16.0,0.9,18.0,26.0,13.13,0.0
2016,7,27,5,45,331.5,26.5,0.9,18.5,63.5,21.91,12.0
2016,7,27,6,0,452.0,37.0,0.9,19.0,101.0,30.74,20.78
2016,7,27,6,15,527.0,44.0,0.9,19.5,147.5,36.55,26.24
2016,7,27,6,30,602.0,51.0,0.9,20.0,194.0,42.43,31.56
2016,7,27,6,45,647.5,57.0,0.9,20.5,244.5,51.18,39.2
2016,7,27,7,0,693.0,63.0,0.9,21.0,295.0,56.32,43.53
2016,7,27,7,15,727.5,67.0,0.9,21.5,346.5,59.7,46.24
2016,7,27,7,30,762.0,71.0,0.9,22.0,398.0,63.05,48.86
2016,7,27,7,45,783.5,75.5,0.95,22.5,448.0,66.47,51.47
2016,7,27,8,0,805.0,80.0,1.0,23.0,498.0,69.76,53.95
2016,7,27,8,15,824.0,83.0,1.0,23.5,546.0,71.86,55.41
2016,7,27,8,30,843.0,86.0,1.0,24.0,594.0,82.3,63.82
2016,7,27,8,45,855.0,89.5,1.0,24.5,638.5,84.89,65.62
2016,7,27,9,0,867.0,93.0,1.0,25.0,683.0,87.3,67.27
2016,7,27,9,15,878.0,95.0,1.0,25.0,723.5,88.63,68.19
2016,7,27,9,30,889.0,97.0,1.0,25.0,764.0,89.82,69.01
2016,7,27,9,45,876.0,110.0,1.05,25.5,793.0,95.86,73.65
2016,7,27,10,0,863.0,123.0,1.1,26.0,822.0,120.79,75.65
2016,7,27,10,15,870.0,124.5,1.15,26.0,851.5,175.4,98.84
2016,7,27,10,30,877.0,126.0,1.2,26.0,881.0,230.94,135.98
2016,7,27,10,45,882.5,127.0,1.25,26.0,903.5,286.6,179.83
2016,7,27,11,0,888.0,128.0,1.3,26.0,926.0,342.64,226.63
2016,7,27,11,15,891.0,129.0,1.35,26.0,941.5,397.99,273.54
2016,7,27,11,30,894.0,130.0,1.4,26.0,957.0,453.06,319.67
2016,7,27,11,45,897.5,129.0,1.5,26.0,966.0,506.64,363.9
2016,7,27,12,0,901.0,128.0,1.6,26.0,975.0,559.52,406.52
2016,7,27,12,15,901.0,128.0,1.65,26.0,976.0,610.21,446.21
2016,7,27,12,30,901.0,128.0,1.7,26.0,977.0,659.45,483.82
2016,7,27,12,45,907.0,123.0,1.75,26.0,972.5,707.29,519.62
2016,7,27,13,0,913.0,118.0,1.8,26.0,968.0,753.42,553.49
2016,7,27,13,15,910.0,117.5,1.85,25.5,954.0,794.5,584.32
2016,7,27,13,30,907.0,117.0,1.9,25.0,940.0,832.92,611.5
2016,7,27,13,45,906.5,113.5,1.95,25.0,920.0,867.91,635.22
2016,7,27,14,0,906.0,110.0,2.0,25.0,900.0,899.86,656.98
2016,7,27,14,15,899.5,109.0,2.0,25.0,872.0,925.69,674.29
2016,7,27,14,30,893.0,108.0,2.0,25.0,844.0,948.06,689.47
2016,7,27,14,45,888.5,104.0,2.05,25.0,811.0,965.72,702.3
2016,7,27,15,0,884.0,100.0,2.1,25.0,778.0,979.73,712.98
2016,7,27,15,15,872.5,98.0,2.1,24.5,738.5,985.37,719.32
2016,7,27,15,30,861.0,96.0,2.1,24.0,699.0,987.29,723.52
2016,7,27,15,45,851.0,92.0,2.15,24.0,656.0,984.72,724.2
2016,7,27,16,0,841.0,88.0,2.2,24.0,613.0,978.52,722.7
2016,7,27,16,15,822.5,85.0,2.2,23.5,565.5,974.17,723.44
2016,7,27,16,30,804.0,82.0,2.2,23.0,518.0,953.55,713.48
2016,7,27,16,45,783.5,77.5,2.2,23.0,468.5,925.7,697.36
2016,7,27,17,0,763.0,73.0,2.2,23.0,419.0,894.87,679.06
2016,7,27,17,15,731.0,69.0,2.15,22.5,368.0,850.57,651.89
2016,7,27,17,30,699.0,65.0,2.1,22.0,317.0,804.18,622.44
2016,7,27,17,45,657.5,59.5,2.1,21.5,267.0,744.98,582.91
2016,7,27,18,0,616.0,54.0,2.1,21.0,217.0,691.98,545.81
2016,7,27,18,15,549.0,47.5,2.1,20.0,169.5,608.08,483.99
2016,7,27,18,30,482.0,41.0,2.1,19.0,122.0,526.24,419.68
2016,7,27,18,45,379.5,31.5,2.1,18.5,82.0,413.28,324.92
2016,7,27,19,0,277.0,22.0,2.1,18.0,42.0,296.91,182.12
2016,7,27,19,15,138.5,11.0,2.05,17.5,21.0,115.1,0.0
2016,7,27,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,98.0,7.5,1.1,14.5,12.0,5.9,0.0
2016,7,28,5,30,196.0,15.0,1.0,15.0,24.0,12.28,0.0
2016,7,28,5,45,320.0,25.0,0.95,15.5,60.5,20.63,10.99
2016,7,28,6,0,444.0,35.0,0.9,16.0,97.0,29.09,19.61
2016,7,28,6,15,519.0,42.0,0.85,16.0,143.0,34.93,25.22
2016,7,28,6,30,594.0,49.0,0.8,16.0,189.0,40.84,30.71
2016,7,28,6,45,644.5,54.0,0.75,16.5,239.0,48.73,37.72
2016,7,28,7,0,695.0,59.0,0.7,17.0,289.0,53.23,41.57
2016,7,28,7,15,729.0,63.0,0.7,17.5,340.5,56.7,44.42
2016,7,28,7,30,763.0,67.0,0.7,18.0,392.0,60.15,47.18
2016,7,28,7,45,789.0,69.5,0.7,19.0,442.5,62.34,48.69
2016,7,28,8,0,815.0,72.0,0.7,20.0,493.0,71.87,56.45
2016,7,28,8,15,834.0,74.5,0.7,20.5,541.5,74.46,58.31
2016,7,28,8,30,853.0,77.0,0.7,21.0,590.0,76.92,60.07
2016,7,28,8,45,867.5,79.0,0.75,21.5,635.0,78.83,61.35
2016,7,28,9,0,882.0,81.0,0.8,22.0,680.0,80.61,62.54
2016,7,28,9,15,893.0,83.0,0.85,22.5,720.5,82.16,63.53
2016,7,28,9,30,904.0,85.0,0.9,23.0,761.0,83.57,64.42
2016,7,28,9,45,912.5,86.5,1.0,23.5,796.5,84.49,64.91
2016,7,28,10,0,921.0,88.0,1.1,24.0,832.0,104.33,63.29
2016,7,28,10,15,927.0,89.0,1.15,24.0,861.5,161.45,87.08
2016,7,28,10,30,933.0,90.0,1.2,24.0,891.0,219.36,126.03
2016,7,28,10,45,938.0,90.5,1.25,24.5,914.0,277.33,171.87
2016,7,28,11,0,943.0,91.0,1.3,25.0,937.0,335.54,220.63
2016,7,28,11,15,945.5,91.5,1.3,25.0,952.5,392.93,269.62
2016,7,28,11,30,948.0,92.0,1.3,25.0,968.0,449.85,317.58
2016,7,28,11,45,949.5,92.5,1.35,25.0,976.5,505.65,363.72
2016,7,28,12,0,951.0,93.0,1.4,25.0,985.0,560.47,407.83
2016,7,28,12,15,950.5,93.0,1.45,24.5,985.5,612.59,449.65
2016,7,28,12,30,950.0,93.0,1.5,24.0,986.0,663.07,489.32
2016,7,28,12,45,938.5,99.0,1.55,24.0,976.5,709.16,523.97
2016,7,28,13,0,927.0,105.0,1.6,24.0,967.0,752.47,555.88
2016,7,28,13,15,924.0,104.5,1.6,24.0,952.5,793.78,585.06
2016,7,28,13,30,921.0,104.0,1.6,24.0,938.0,832.38,610.66
2016,7,28,13,45,917.5,102.5,1.65,24.0,917.0,866.77,633.94
2016,7,28,14,0,914.0,101.0,1.7,24.0,896.0,898.03,655.21
2016,7,28,14,15,907.5,99.5,1.7,23.5,868.0,923.35,673.41
2016,7,28,14,30,901.0,98.0,1.7,23.0,840.0,945.15,689.51
2016,7,28,14,45,894.0,96.0,1.75,23.0,806.5,962.39,702.14
2016,7,28,15,0,887.0,94.0,1.8,23.0,773.0,975.99,712.64
2016,7,28,15,15,876.0,92.0,1.8,23.0,733.5,982.0,717.8
2016,7,28,15,30,865.0,90.0,1.8,23.0,694.0,984.28,720.83
2016,7,28,15,45,853.0,87.0,1.85,23.0,650.5,980.71,720.93
2016,7,28,16,0,841.0,84.0,1.9,23.0,607.0,973.53,718.89
2016,7,28,16,15,822.5,81.5,1.9,22.5,560.0,956.86,711.52
2016,7,28,16,30,804.0,79.0,1.9,22.0,513.0,949.5,710.45
2016,7,28,16,45,782.5,75.0,1.9,21.5,463.5,921.24,695.31
2016,7,28,17,0,761.0,71.0,1.9,21.0,414.0,890.06,678.1
2016,7,28,17,15,729.0,67.0,1.9,20.5,363.0,845.78,651.33
2016,7,28,17,30,697.0,63.0,1.9,20.0,312.0,799.45,622.23
2016,7,28,17,45,654.0,58.0,1.9,20.0,262.5,739.53,580.86
2016,7,28,18,0,611.0,53.0,1.9,20.0,213.0,685.75,541.99
2016,7,28,18,15,544.0,46.5,1.85,19.0,165.5,602.01,479.8
2016,7,28,18,30,477.0,40.0,1.8,18.0,118.0,520.42,415.27
2016,7,28,18,45,372.5,30.5,1.75,17.5,79.0,406.07,318.82
2016,7,28,19,0,268.0,21.0,1.7,17.0,40.0,286.69,165.3
2016,7,28,19,15,134.0,10.5,1.65,16.5,20.0,111.19,0.0
2016,7,28,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,10.5,0.65,14.0,10.5,8.26,0.0
2016,7,29,5,30,0.0,21.0,0.6,14.0,21.0,16.52,0.0
2016,7,29,5,45,201.5,28.5,0.55,14.5,56.0,21.73,11.74
2016,7,29,6,0,403.0,36.0,0.5,15.0,91.0,29.68,20.21
2016,7,29,6,15,479.5,43.5,0.5,15.5,136.0,35.81,26.06
2016,7,29,6,30,556.0,51.0,0.5,16.0,181.0,41.99,31.74
2016,7,29,6,45,606.0,57.0,0.55,16.5,230.0,46.79,36.01
2016,7,29,7,0,656.0,63.0,0.6,17.0,279.0,55.82,43.86
2016,7,29,7,15,692.0,67.5,0.65,17.5,329.5,59.53,46.89
2016,7,29,7,30,728.0,72.0,0.7,18.0,380.0,63.2,49.83
2016,7,29,7,45,754.5,75.0,0.75,18.5,430.0,65.56,51.57
2016,7,29,8,0,781.0,78.0,0.8,19.0,480.0,67.88,53.27
2016,7,29,8,15,801.0,81.0,0.8,19.0,528.0,70.01,54.89
2016,7,29,8,30,821.0,84.0,0.8,19.0,576.0,80.48,63.62
2016,7,29,8,45,837.0,86.0,0.85,19.5,621.0,82.29,64.8
2016,7,29,9,0,853.0,88.0,0.9,20.0,666.0,83.96,65.89
2016,7,29,9,15,865.0,90.0,0.95,20.0,707.0,85.39,66.92
2016,7,29,9,30,877.0,92.0,1.0,20.0,748.0,86.69,67.85
2016,7,29,9,45,890.5,91.5,1.05,20.5,784.5,86.53,67.44
2016,7,29,10,0,904.0,91.0,1.1,21.0,821.0,103.74,64.65
2016,7,29,10,15,910.5,92.5,1.1,21.0,850.5,160.32,88.13
2016,7,29,10,30,917.0,94.0,1.1,21.0,880.0,217.77,126.94
2016,7,29,10,45,923.5,94.0,1.15,21.5,903.5,275.0,172.51
2016,7,29,11,0,930.0,94.0,1.2,22.0,927.0,332.64,221.19
2016,7,29,11,15,933.5,94.5,1.2,22.0,943.0,389.77,270.39
2016,7,29,11,30,937.0,95.0,1.2,22.0,959.0,446.56,318.65
2016,7,29,11,45,940.0,94.5,1.25,22.5,968.5,501.9,364.18
2016,7,29,12,0,943.0,94.0,1.3,23.0,978.0,556.39,407.61
2016,7,29,12,15,943.5,94.5,1.35,23.0,979.5,609.12,449.22
2016,7,29,12,30,944.0,95.0,1.4,23.0,981.0,660.35,488.6
2016,7,29,12,45,943.5,94.0,1.45,23.0,975.0,707.98,524.53
2016,7,29,13,0,943.0,93.0,1.5,23.0,969.0,753.46,558.17
2016,7,29,13,15,941.0,92.5,1.55,23.0,955.0,795.86,588.26
2016,7,29,13,30,939.0,92.0,1.6,23.0,941.0,835.58,615.18
2016,7,29,13,45,936.0,91.0,1.65,23.0,920.5,871.14,639.29
2016,7,29,14,0,933.0,90.0,1.7,23.0,900.0,903.59,661.39
2016,7,29,14,15,927.5,89.0,1.7,22.5,872.5,930.55,680.7
2016,7,29,14,30,922.0,88.0,1.7,22.0,845.0,954.03,697.92
2016,7,29,14,45,916.0,85.5,1.7,22.0,812.0,971.87,710.3
2016,7,29,15,0,910.0,83.0,1.7,22.0,779.0,986.0,720.5
2016,7,29,15,15,900.5,81.5,1.7,21.5,740.0,994.11,728.42
2016,7,29,15,30,891.0,80.0,1.7,21.0,701.0,998.49,734.21
2016,7,29,15,45,880.0,77.5,1.7,21.0,657.5,996.45,734.67
2016,7,29,16,0,869.0,75.0,1.7,21.0,614.0,990.75,733.0
2016,7,29,16,15,852.5,72.5,1.7,21.0,567.0,975.88,725.51
2016,7,29,16,30,836.0,70.0,1.7,21.0,520.0,957.63,715.95
2016,7,29,16,45,816.0,66.5,1.7,21.0,470.5,931.3,701.0
2016,7,29,17,0,796.0,63.0,1.7,21.0,421.0,902.06,683.96
2016,7,29,17,15,766.0,60.0,1.65,20.5,369.5,872.58,667.05
2016,7,29,17,30,736.0,57.0,1.6,20.0,318.0,829.08,639.75
2016,7,29,17,45,695.5,52.0,1.6,19.5,267.5,770.85,601.38
2016,7,29,18,0,655.0,47.0,1.6,19.0,217.0,711.73,560.21
2016,7,29,18,15,590.0,41.5,1.55,18.5,169.0,629.24,498.51
2016,7,29,18,30,525.0,36.0,1.5,18.0,121.0,548.13,433.89
2016,7,29,18,45,419.0,28.0,1.45,17.5,80.5,431.85,335.89
2016,7,29,19,0,313.0,20.0,1.4,17.0,40.0,319.97,168.51
2016,7,29,19,15,156.5,10.0,1.3,16.5,20.0,128.0,0.0
2016,7,29,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,5,15,103.5,7.0,0.4,11.5,11.0,5.51,0.0
2016,7,30,5,30,207.0,14.0,0.4,12.0,22.0,11.02,0.0
2016,7,30,5,45,337.5,24.0,0.4,12.5,59.0,19.91,10.19
2016,7,30,6,0,468.0,34.0,0.4,13.0,96.0,28.45,19.3
2016,7,30,6,15,544.5,40.5,0.4,13.5,143.5,36.86,27.21
2016,7,30,6,30,621.0,47.0,0.4,14.0,191.0,42.88,32.81
2016,7,30,6,45,671.0,52.0,0.45,14.5,242.0,47.45,36.91
2016,7,30,7,0,721.0,57.0,0.5,15.0,293.0,52.04,40.88
2016,7,30,7,15,755.0,60.5,0.5,15.5,345.0,55.24,43.52
2016,7,30,7,30,789.0,64.0,0.5,16.0,397.0,58.43,46.09
2016,7,30,7,45,813.5,67.0,0.55,16.5,448.0,67.74,53.92
2016,7,30,8,0,838.0,70.0,0.6,17.0,499.0,70.99,56.39
2016,7,30,8,15,856.0,72.5,0.6,17.0,548.0,73.63,58.46
2016,7,30,8,30,874.0,75.0,0.6,17.0,597.0,76.15,60.41
2016,7,30,8,45,888.0,77.0,0.65,17.5,642.5,78.12,61.78
2016,7,30,9,0,902.0,79.0,0.7,18.0,688.0,79.96,63.03
2016,7,30,9,15,912.0,81.0,0.75,18.0,729.0,81.55,64.21
2016,7,30,9,30,922.0,83.0,0.8,18.0,770.0,83.0,65.29
2016,7,30,9,45,930.0,84.5,0.85,18.5,805.5,83.97,65.83
2016,7,30,10,0,938.0,86.0,0.9,19.0,841.0,101.4,63.7
2016,7,30,10,15,943.5,87.0,0.9,19.0,870.5,159.59,87.25
2016,7,30,10,30,949.0,88.0,0.9,19.0,900.0,218.51,127.02
2016,7,30,10,45,952.5,89.0,0.95,19.5,922.5,277.51,174.26
2016,7,30,11,0,956.0,90.0,1.0,20.0,945.0,336.6,224.45
2016,7,30,11,15,958.5,90.5,1.0,20.0,960.5,394.88,274.86
2016,7,30,11,30,961.0,91.0,1.0,20.0,976.0,452.68,324.15
2016,7,30,11,45,961.0,92.0,1.05,20.0,984.0,509.0,371.36
2016,7,30,12,0,961.0,93.0,1.1,20.0,992.0,564.17,416.35
2016,7,30,12,15,961.0,93.0,1.15,20.0,992.5,617.24,458.5
2016,7,30,12,30,961.0,93.0,1.2,20.0,993.0,668.68,498.31
2016,7,30,12,45,958.5,93.0,1.25,20.0,986.0,716.61,534.64
2016,7,30,13,0,956.0,93.0,1.3,20.0,979.0,762.21,568.53
2016,7,30,13,15,953.5,92.5,1.3,20.0,965.0,804.85,598.36
2016,7,30,13,30,951.0,92.0,1.3,20.0,951.0,844.73,624.84
2016,7,30,13,45,947.5,90.5,1.3,20.0,929.5,879.9,648.09
2016,7,30,14,0,944.0,89.0,1.3,20.0,908.0,911.85,669.2
2016,7,30,14,15,938.5,88.0,1.3,19.5,880.0,939.16,688.63
2016,7,30,14,30,933.0,87.0,1.3,19.0,852.0,962.95,705.94
2016,7,30,14,45,926.5,85.0,1.35,19.0,818.5,981.11,719.28
2016,7,30,15,0,920.0,83.0,1.4,19.0,785.0,995.55,730.46
2016,7,30,15,15,910.5,81.5,1.4,18.5,745.5,1003.85,738.5
2016,7,30,15,30,901.0,80.0,1.4,18.0,706.0,1008.38,744.39
2016,7,30,15,45,888.5,78.0,1.4,18.0,662.0,1005.55,744.37
2016,7,30,16,0,876.0,76.0,1.4,18.0,618.0,999.03,742.21
2016,7,30,16,15,859.5,73.5,1.4,17.5,570.0,984.22,736.21
2016,7,30,16,30,843.0,71.0,1.4,17.0,522.0,966.01,728.07
2016,7,30,16,45,820.5,68.5,1.4,17.0,472.0,938.52,712.36
2016,7,30,17,0,798.0,66.0,1.4,17.0,422.0,920.14,702.69
2016,7,30,17,15,767.0,62.0,1.3,16.5,370.0,876.33,675.05
2016,7,30,17,30,736.0,58.0,1.2,16.0,318.0,830.38,645.32
2016,7,30,17,45,691.0,54.0,1.2,15.5,267.0,769.23,604.81
2016,7,30,18,0,646.0,50.0,1.2,15.0,216.0,707.24,561.4
2016,7,30,18,15,579.0,44.0,1.1,14.5,167.5,622.25,496.9
2016,7,30,18,30,512.0,38.0,1.0,14.0,119.0,548.12,436.59
2016,7,30,18,45,399.5,29.0,0.95,13.5,78.5,426.9,333.61
2016,7,30,19,0,287.0,20.0,0.9,13.0,38.0,297.2,140.16
2016,7,30,19,15,143.5,10.0,0.85,12.5,19.0,117.96,0.0
2016,7,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,31,5,15,74.0,7.0,1.1,9.5,10.0,5.51,0.0
2016,7,31,5,30,148.0,14.0,1.1,10.0,20.0,11.02,0.0
2016,7,31,5,45,281.0,25.5,1.15,10.5,55.5,20.98,10.84
2016,7,31,6,0,414.0,37.0,1.2,11.0,91.0,30.62,21.28
2016,7,31,6,15,494.0,44.5,1.2,11.0,137.5,36.75,27.34
2016,7,31,6,30,574.0,52.0,1.2,11.0,184.0,42.96,33.24
2016,7,31,6,45,626.0,58.0,1.2,11.5,234.5,47.79,37.64
2016,7,31,7,0,678.0,64.0,1.2,12.0,285.0,56.95,45.77
2016,7,31,7,15,714.0,68.5,1.15,12.5,336.5,60.67,48.89
2016,7,31,7,30,750.0,73.0,1.1,13.0,388.0,64.36,51.9
2016,7,31,7,45,777.5,76.0,1.1,13.5,439.0,66.76,53.71
2016,7,31,8,0,805.0,79.0,1.1,14.0,490.0,69.13,55.48
2016,7,31,8,15,824.5,82.0,1.05,14.5,538.5,71.27,57.03
2016,7,31,8,30,844.0,85.0,1.0,15.0,587.0,81.67,65.7
2016,7,31,8,45,860.0,86.5,1.0,15.5,632.5,83.2,66.66
2016,7,31,9,0,876.0,88.0,1.0,16.0,678.0,84.62,67.55
2016,7,31,9,15,887.5,89.5,1.0,16.5,719.0,85.8,68.23
2016,7,31,9,30,899.0,91.0,1.0,17.0,760.0,86.85,68.82
2016,7,31,9,45,907.5,92.5,1.0,17.5,795.5,87.68,69.24
2016,7,31,10,0,916.0,94.0,1.0,18.0,831.0,103.33,66.74
2016,7,31,10,15,922.0,95.5,1.0,18.0,860.5,160.77,89.65
2016,7,31,10,30,928.0,97.0,1.0,18.0,890.0,219.04,128.92
2016,7,31,10,45,934.0,97.0,1.05,18.5,913.0,277.02,175.34
2016,7,31,11,0,940.0,97.0,1.1,19.0,936.0,335.36,225.0
2016,7,31,11,15,943.0,97.5,1.15,19.0,952.0,393.12,275.34
2016,7,31,11,30,946.0,98.0,1.2,19.0,968.0,450.47,324.78
2016,7,31,11,45,948.0,98.0,1.25,19.5,976.5,506.43,371.33
2016,7,31,12,0,950.0,98.0,1.3,20.0,985.0,561.43,415.66
2016,7,31,12,15,950.5,98.0,1.35,20.0,986.0,614.41,457.94
2016,7,31,12,30,951.0,98.0,1.4,20.0,987.0,665.84,497.93
2016,7,31,12,45,950.0,97.5,1.45,20.0,980.5,714.09,534.68
2016,7,31,13,0,949.0,97.0,1.5,20.0,974.0,760.15,569.07
2016,7,31,13,15,946.5,96.5,1.55,20.0,960.0,802.67,599.7
2016,7,31,13,30,944.0,96.0,1.6,20.0,946.0,842.45,626.93
2016,7,31,13,45,941.5,94.0,1.65,20.0,925.0,877.9,651.22
2016,7,31,14,0,939.0,92.0,1.7,20.0,904.0,910.18,673.45
2016,7,31,14,15,933.0,91.0,1.7,19.5,876.0,937.02,692.87
2016,7,31,14,30,927.0,90.0,1.7,19.0,848.0,960.32,710.15
2016,7,31,14,45,920.5,88.0,1.7,19.0,814.5,978.47,722.88
2016,7,31,15,0,914.0,86.0,1.7,19.0,781.0,992.91,733.39
2016,7,31,15,15,904.0,84.0,1.7,19.0,741.5,1000.15,739.44
2016,7,31,15,30,894.0,82.0,1.7,19.0,702.0,1003.59,743.28
2016,7,31,15,45,882.5,79.5,1.7,19.0,658.0,1001.17,743.53
2016,7,31,16,0,871.0,77.0,1.7,19.0,614.0,995.06,741.6
2016,7,31,16,15,854.0,74.5,1.7,18.5,566.0,979.77,735.2
2016,7,31,16,30,837.0,72.0,1.7,18.0,518.0,961.08,726.67
2016,7,31,16,45,814.5,69.0,1.7,18.0,468.0,932.98,710.38
2016,7,31,17,0,792.0,66.0,1.7,18.0,418.0,913.96,700.14
2016,7,31,17,15,761.0,62.5,1.65,17.5,366.5,870.93,673.6
2016,7,31,17,30,730.0,59.0,1.6,17.0,315.0,825.76,644.85
2016,7,31,17,45,684.5,54.5,1.6,16.5,263.5,763.52,602.99
2016,7,31,18,0,639.0,50.0,1.6,16.0,212.0,700.48,558.21
2016,7,31,18,15,571.0,43.5,1.55,15.5,164.0,614.14,492.48
2016,7,31,18,30,503.0,37.0,1.5,15.0,116.0,538.7,430.83
2016,7,31,18,45,388.0,28.0,1.5,14.5,76.0,415.87,324.97
2016,7,31,19,0,273.0,19.0,1.5,14.0,36.0,282.84,111.07
2016,7,31,19,15,136.5,9.5,1.45,13.5,18.0,112.12,0.0
2016,7,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,5,15,51.5,7.0,0.6,10.5,9.0,0.0,0.0
2016,8,1,5,30,103.0,14.0,0.6,11.0,18.0,11.02,0.0
2016,8,1,5,45,235.5,26.5,0.65,11.5,52.5,21.71,11.02
2016,8,1,6,0,368.0,39.0,0.7,12.0,87.0,32.05,22.41
2016,8,1,6,15,452.0,48.0,0.7,12.5,132.5,39.26,29.39
2016,8,1,6,30,536.0,57.0,0.7,13.0,178.0,46.49,36.12
2016,8,1,6,45,595.5,62.5,0.7,13.5,229.0,50.81,40.04
2016,8,1,7,0,655.0,68.0,0.7,14.0,280.0,55.2,43.86
2016,8,1,7,15,693.5,72.5,0.7,14.5,331.5,58.6,46.68
2016,8,1,7,30,732.0,77.0,0.7,15.0,383.0,67.04,53.85
2016,8,1,7,45,763.0,80.0,0.75,15.5,435.0,69.36,55.56
2016,8,1,8,0,794.0,83.0,0.8,16.0,487.0,71.69,57.25
2016,8,1,8,15,814.5,86.0,0.85,16.0,536.0,73.74,58.82
2016,8,1,8,30,835.0,89.0,0.9,16.0,585.0,75.72,60.32
2016,8,1,8,45,853.5,90.5,0.95,16.5,631.5,85.43,68.32
2016,8,1,9,0,872.0,92.0,1.0,17.0,678.0,86.87,69.2
2016,8,1,9,15,884.0,94.0,1.05,17.0,719.5,88.29,70.22
2016,8,1,9,30,896.0,96.0,1.1,17.0,761.0,89.57,71.14
2016,8,1,9,45,902.5,99.0,1.15,17.5,796.5,91.07,72.12
2016,8,1,10,0,909.0,102.0,1.2,18.0,832.0,105.95,69.86
2016,8,1,10,15,916.5,103.5,1.2,18.0,862.0,163.36,92.25
2016,8,1,10,30,924.0,105.0,1.2,18.0,892.0,221.77,131.39
2016,8,1,10,45,928.0,106.5,1.25,18.0,915.5,280.19,178.49
2016,8,1,11,0,932.0,108.0,1.3,18.0,939.0,338.78,228.95
2016,8,1,11,15,936.0,108.5,1.3,18.0,955.5,396.73,279.5
2016,8,1,11,30,940.0,109.0,1.3,18.0,972.0,454.41,329.18
2016,8,1,11,45,941.0,110.0,1.35,18.5,981.0,510.59,376.08
2016,8,1,12,0,942.0,111.0,1.4,19.0,990.0,565.77,420.71
2016,8,1,12,15,942.5,111.0,1.4,18.5,991.0,618.77,463.72
2016,8,1,12,30,943.0,111.0,1.4,18.0,992.0,670.24,504.49
2016,8,1,12,45,945.0,109.0,1.4,18.0,986.5,719.39,541.66
2016,8,1,13,0,947.0,107.0,1.4,18.0,981.0,766.55,576.5
2016,8,1,13,15,944.0,106.5,1.4,18.0,966.5,808.99,606.91
2016,8,1,13,30,941.0,106.0,1.4,18.0,952.0,848.65,633.52
2016,8,1,13,45,937.5,104.5,1.45,18.0,931.0,884.03,657.81
2016,8,1,14,0,934.0,103.0,1.5,18.0,910.0,916.2,680.02
2016,8,1,14,15,928.0,101.5,1.5,18.0,881.5,942.8,697.95
2016,8,1,14,30,922.0,100.0,1.5,18.0,853.0,965.83,713.66
2016,8,1,14,45,914.0,98.5,1.55,18.0,818.5,983.34,726.68
2016,8,1,15,0,906.0,97.0,1.6,18.0,784.0,997.11,737.49
2016,8,1,15,15,895.0,95.0,1.6,17.5,744.0,1003.62,744.48
2016,8,1,15,30,884.0,93.0,1.6,17.0,704.0,1006.32,749.27
2016,8,1,15,45,870.5,90.5,1.65,17.0,659.5,1002.17,749.16
2016,8,1,16,0,857.0,88.0,1.7,17.0,615.0,994.33,746.84
2016,8,1,16,15,838.5,85.5,1.7,16.5,566.5,990.66,748.15
2016,8,1,16,30,820.0,83.0,1.7,16.0,518.0,970.67,738.59
2016,8,1,16,45,794.5,79.5,1.75,16.0,467.0,938.96,720.46
2016,8,1,17,0,769.0,76.0,1.8,16.0,416.0,904.27,700.02
2016,8,1,17,15,735.0,72.0,1.85,15.5,363.5,857.79,671.94
2016,8,1,17,30,701.0,68.0,1.9,15.0,311.0,809.15,641.16
2016,8,1,17,45,650.0,62.5,1.95,14.5,259.5,748.23,599.69
2016,8,1,18,0,599.0,57.0,2.0,14.0,208.0,680.29,550.46
2016,8,1,18,15,524.5,50.0,2.0,13.5,160.0,589.24,479.9
2016,8,1,18,30,450.0,43.0,2.0,13.0,112.0,500.36,406.65
2016,8,1,18,45,325.5,32.0,2.0,13.0,72.5,368.35,290.42
