Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,19,0,201.0,21.0,2.0,13.0,33.0,224.56,64.88
2016,8,1,19,15,100.5,10.5,2.0,12.5,16.5,85.25,0.0
2016,8,1,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,2,5,15,57.0,7.0,1.95,10.5,8.5,0.0,0.0
2016,8,2,5,30,114.0,14.0,1.9,11.0,17.0,11.02,0.0
2016,8,2,5,45,257.0,25.5,1.9,11.5,52.5,20.97,10.0
2016,8,2,6,0,400.0,37.0,1.9,12.0,88.0,30.6,21.05
2016,8,2,6,15,485.5,45.0,1.9,12.5,134.5,37.13,27.43
2016,8,2,6,30,571.0,53.0,1.9,13.0,181.0,43.74,33.61
2016,8,2,6,45,629.0,58.0,1.9,13.5,232.5,47.85,37.36
2016,8,2,7,0,687.0,63.0,1.9,14.0,284.0,56.31,44.83
2016,8,2,7,15,725.0,67.5,1.9,14.5,336.5,60.1,48.0
2016,8,2,7,30,763.0,72.0,1.9,15.0,389.0,63.88,51.07
2016,8,2,7,45,792.5,74.5,1.9,16.0,441.5,66.0,52.54
2016,8,2,8,0,822.0,77.0,1.9,17.0,494.0,68.13,53.98
2016,8,2,8,15,842.0,80.0,1.85,17.5,543.5,78.08,62.24
2016,8,2,8,30,862.0,83.0,1.8,18.0,593.0,80.85,64.26
2016,8,2,8,45,879.5,84.0,1.8,18.5,640.0,82.19,65.06
2016,8,2,9,0,897.0,85.0,1.8,19.0,687.0,83.43,65.79
2016,8,2,9,15,908.5,87.0,1.8,19.5,728.5,84.98,66.79
2016,8,2,9,30,920.0,89.0,1.8,20.0,770.0,86.4,67.69
2016,8,2,9,45,927.5,91.0,1.85,20.5,806.0,87.55,68.37
2016,8,2,10,0,935.0,93.0,1.9,21.0,842.0,101.03,65.8
2016,8,2,10,15,942.0,94.0,1.9,21.0,872.5,159.58,87.75
2016,8,2,10,30,949.0,95.0,1.9,21.0,903.0,219.05,127.12
2016,8,2,10,45,953.5,96.0,1.95,21.5,926.5,278.66,174.56
2016,8,2,11,0,958.0,97.0,2.0,22.0,950.0,338.48,225.38
2016,8,2,11,15,961.5,97.5,2.05,22.0,966.5,397.62,276.88
2016,8,2,11,30,965.0,98.0,2.1,22.0,983.0,456.39,327.57
2016,8,2,11,45,966.5,98.5,2.2,22.5,991.5,513.67,375.48
2016,8,2,12,0,968.0,99.0,2.3,23.0,1000.0,569.94,421.18
2016,8,2,12,15,968.0,99.0,2.4,23.0,1001.0,623.75,464.6
2016,8,2,12,30,968.0,99.0,2.5,23.0,1002.0,675.92,505.69
2016,8,2,12,45,960.5,103.0,2.6,23.5,993.5,724.43,542.09
2016,8,2,13,0,953.0,107.0,2.7,24.0,985.0,770.37,575.72
2016,8,2,13,15,950.5,106.0,2.75,24.0,970.5,813.07,606.97
2016,8,2,13,30,948.0,105.0,2.8,24.0,956.0,852.97,634.47
2016,8,2,13,45,943.5,104.5,2.9,24.0,934.5,888.71,659.45
2016,8,2,14,0,939.0,104.0,3.0,24.0,913.0,921.21,682.32
2016,8,2,14,15,932.5,102.5,3.05,24.0,884.0,947.59,700.84
2016,8,2,14,30,926.0,101.0,3.1,24.0,855.0,970.34,717.1
2016,8,2,14,45,917.0,99.5,3.15,24.0,820.0,987.06,729.53
2016,8,2,15,0,908.0,98.0,3.2,24.0,785.0,999.97,739.67
2016,8,2,15,15,897.0,96.0,3.25,23.5,745.0,1006.56,747.31
2016,8,2,15,30,886.0,94.0,3.3,23.0,705.0,1009.33,752.66
2016,8,2,15,45,871.0,92.0,3.35,23.0,659.5,1004.31,751.59
2016,8,2,16,0,856.0,90.0,3.4,23.0,614.0,995.61,748.25
2016,8,2,16,15,837.5,87.0,3.4,22.5,565.5,991.42,749.2
2016,8,2,16,30,819.0,84.0,3.4,22.0,517.0,970.78,739.0
2016,8,2,16,45,792.5,81.0,3.45,22.0,465.5,938.7,719.87
2016,8,2,17,0,766.0,78.0,3.5,22.0,414.0,903.64,698.37
2016,8,2,17,15,731.0,73.5,3.45,21.0,361.5,855.51,669.03
2016,8,2,17,30,696.0,69.0,3.4,20.0,309.0,812.36,642.14
2016,8,2,17,45,644.0,63.5,3.4,19.5,257.0,743.82,594.02
2016,8,2,18,0,592.0,58.0,3.4,19.0,205.0,675.03,543.23
2016,8,2,18,15,515.0,50.5,3.3,18.0,157.0,581.15,470.56
2016,8,2,18,30,438.0,43.0,3.2,17.0,109.0,489.61,395.28
2016,8,2,18,45,309.5,31.5,3.15,16.5,69.5,354.24,275.76
2016,8,2,19,0,181.0,20.0,3.1,16.0,30.0,205.52,29.97
2016,8,2,19,15,90.5,10.0,3.05,15.5,15.0,77.14,0.0
2016,8,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,55.0,6.0,1.2,13.5,7.5,0.0,0.0
2016,8,3,5,30,110.0,12.0,1.1,14.0,15.0,9.44,0.0
2016,8,3,5,45,249.5,24.0,1.05,15.0,50.0,19.71,8.43
2016,8,3,6,0,389.0,36.0,1.0,16.0,85.0,29.74,19.9
2016,8,3,6,15,475.0,44.5,0.95,16.5,131.5,36.67,26.56
2016,8,3,6,30,561.0,53.0,0.9,17.0,178.0,43.66,32.99
2016,8,3,6,45,617.0,59.0,0.85,17.5,229.0,48.47,37.3
2016,8,3,7,0,673.0,65.0,0.8,18.0,280.0,53.3,41.47
2016,8,3,7,15,711.0,70.0,0.75,18.5,332.5,61.83,48.73
2016,8,3,7,30,749.0,75.0,0.7,19.0,385.0,65.88,51.98
2016,8,3,7,45,778.0,78.0,0.7,20.0,436.5,68.25,53.6
2016,8,3,8,0,807.0,81.0,0.7,21.0,488.0,70.61,55.18
2016,8,3,8,15,827.5,84.0,0.7,21.5,537.5,72.74,56.67
2016,8,3,8,30,848.0,87.0,0.7,22.0,587.0,82.96,64.95
2016,8,3,8,45,863.5,89.5,0.7,22.5,633.0,85.09,66.36
2016,8,3,9,0,879.0,92.0,0.7,23.0,679.0,87.07,67.67
2016,8,3,9,15,891.0,94.0,0.8,23.0,721.0,88.51,68.7
2016,8,3,9,30,903.0,96.0,0.9,23.0,763.0,89.82,69.62
2016,8,3,9,45,906.5,100.5,1.0,23.5,797.5,92.06,71.19
2016,8,3,10,0,910.0,105.0,1.1,24.0,832.0,104.96,69.15
2016,8,3,10,15,917.0,106.5,1.2,24.0,862.5,162.61,90.05
2016,8,3,10,30,924.0,108.0,1.3,24.0,893.0,221.19,128.0
2016,8,3,10,45,928.5,109.5,1.45,24.5,916.0,279.94,173.89
2016,8,3,11,0,933.0,111.0,1.6,25.0,939.0,338.93,223.18
2016,8,3,11,15,936.5,111.5,1.7,24.5,955.5,397.0,273.5
2016,8,3,11,30,940.0,112.0,1.8,24.0,972.0,454.74,323.33
2016,8,3,11,45,941.0,113.0,1.9,24.0,980.5,511.14,370.64
2016,8,3,12,0,942.0,114.0,2.0,24.0,989.0,566.55,415.98
2016,8,3,12,15,942.0,114.0,2.05,24.0,990.5,619.49,458.1
2016,8,3,12,30,942.0,114.0,2.1,24.0,992.0,670.84,497.94
2016,8,3,12,45,944.0,112.0,2.2,24.0,986.0,720.15,535.68
2016,8,3,13,0,946.0,110.0,2.3,24.0,980.0,767.46,571.27
2016,8,3,13,15,943.5,109.5,2.35,23.5,966.0,810.42,603.78
2016,8,3,13,30,941.0,109.0,2.4,23.0,952.0,850.64,632.58
2016,8,3,13,45,937.5,107.5,2.5,23.0,930.5,886.19,657.43
2016,8,3,14,0,934.0,106.0,2.6,23.0,909.0,918.53,680.2
2016,8,3,14,15,928.0,104.5,2.65,22.5,881.0,945.29,700.3
2016,8,3,14,30,922.0,103.0,2.7,22.0,853.0,968.47,718.25
2016,8,3,14,45,915.5,100.5,2.8,22.0,818.5,986.49,732.03
2016,8,3,15,0,909.0,98.0,2.9,22.0,784.0,1000.75,743.56
2016,8,3,15,15,898.5,96.5,2.95,21.5,744.0,1008.43,751.95
2016,8,3,15,30,888.0,95.0,3.0,21.0,704.0,1012.32,758.1
2016,8,3,15,45,875.5,91.5,3.05,21.0,659.5,1008.1,757.61
2016,8,3,16,0,863.0,88.0,3.1,21.0,615.0,1000.12,754.82
2016,8,3,16,15,844.5,85.5,3.15,20.5,566.0,996.45,756.56
2016,8,3,16,30,826.0,83.0,3.2,20.0,517.0,976.42,747.17
2016,8,3,16,45,802.5,79.0,3.25,20.0,465.5,946.02,729.2
2016,8,3,17,0,779.0,75.0,3.3,20.0,414.0,912.58,708.83
2016,8,3,17,15,744.5,70.5,3.3,19.5,361.5,864.8,678.67
2016,8,3,17,30,710.0,66.0,3.3,19.0,309.0,814.87,645.87
2016,8,3,17,45,661.0,60.5,3.35,18.5,257.0,755.47,604.66
2016,8,3,18,0,612.0,55.0,3.4,18.0,205.0,689.2,555.76
2016,8,3,18,15,535.5,47.5,3.35,17.0,156.5,595.42,483.03
2016,8,3,18,30,459.0,40.0,3.3,16.0,108.0,504.2,407.61
2016,8,3,18,45,330.5,29.5,3.25,15.5,68.5,369.73,286.29
2016,8,3,19,0,202.0,19.0,3.2,15.0,29.0,219.43,0.0
2016,8,3,19,15,101.0,9.5,3.15,14.5,14.5,84.72,0.0
2016,8,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,15,30.5,6.0,2.3,10.5,7.0,0.0,0.0
2016,8,4,5,30,61.0,12.0,2.3,11.0,14.0,9.44,0.0
2016,8,4,5,45,202.0,26.0,2.35,11.5,47.5,19.85,8.13
2016,8,4,6,0,343.0,40.0,2.4,12.0,81.0,32.9,22.9
2016,8,4,6,15,433.5,49.5,2.4,12.5,127.5,40.45,30.3
2016,8,4,6,30,524.0,59.0,2.4,13.0,174.0,48.04,37.41
2016,8,4,6,45,267.0,84.5,2.45,13.5,143.5,60.73,48.83
2016,8,4,7,0,10.0,110.0,2.5,14.0,113.0,79.72,65.6
2016,8,4,7,15,15.0,129.0,2.45,14.5,134.5,93.09,77.1
2016,8,4,7,30,20.0,148.0,2.4,15.0,156.0,106.38,88.31
2016,8,4,7,45,52.0,179.5,2.35,15.5,205.0,122.67,101.92
2016,8,4,8,0,84.0,211.0,2.3,16.0,254.0,141.7,117.63
2016,8,4,8,15,229.0,219.5,2.25,16.5,351.0,139.5,115.08
2016,8,4,8,30,374.0,228.0,2.2,17.0,448.0,146.81,120.66
2016,8,4,8,45,617.5,165.5,2.15,17.5,562.0,109.59,88.6
2016,8,4,9,0,861.0,103.0,2.1,18.0,676.0,84.01,66.55
2016,8,4,9,15,873.0,105.0,2.1,18.0,717.5,94.18,75.02
2016,8,4,9,30,885.0,107.0,2.1,18.0,759.0,95.3,75.78
2016,8,4,9,45,899.0,106.0,2.15,18.0,796.0,94.77,75.17
2016,8,4,10,0,913.0,105.0,2.2,18.0,833.0,103.81,70.9
2016,8,4,10,15,919.5,106.5,2.2,18.0,863.0,161.67,91.94
2016,8,4,10,30,926.0,108.0,2.2,18.0,893.0,220.4,130.85
2016,8,4,10,45,708.0,232.0,2.25,18.0,842.0,289.48,195.04
2016,8,4,11,0,490.0,356.0,2.3,18.0,791.0,353.16,255.11
2016,8,4,11,15,715.5,233.5,2.25,17.5,880.5,391.02,282.51
2016,8,4,11,30,941.0,111.0,2.2,17.0,970.0,453.72,332.32
2016,8,4,11,45,943.5,110.0,2.2,17.0,978.5,509.58,380.47
2016,8,4,12,0,946.0,109.0,2.2,17.0,987.0,564.5,426.56
2016,8,4,12,15,945.5,109.0,2.15,17.0,987.5,617.29,469.48
2016,8,4,12,30,945.0,109.0,2.1,17.0,988.0,668.43,509.83
2016,8,4,12,45,942.5,109.5,2.1,17.0,980.5,716.76,547.26
2016,8,4,13,0,940.0,110.0,2.1,17.0,973.0,762.82,582.15
2016,8,4,13,15,936.5,109.0,2.1,16.5,958.0,804.39,614.09
2016,8,4,13,30,933.0,108.0,2.1,16.0,943.0,843.12,642.07
2016,8,4,13,45,930.5,106.0,2.1,16.0,921.5,878.73,666.67
2016,8,4,14,0,928.0,104.0,2.1,16.0,900.0,911.18,689.08
2016,8,4,14,15,921.5,102.5,2.1,16.0,871.0,937.26,707.21
2016,8,4,14,30,915.0,101.0,2.1,16.0,842.0,959.74,723.06
2016,8,4,14,45,906.5,99.0,2.1,16.0,807.5,976.16,734.99
2016,8,4,15,0,898.0,97.0,2.1,16.0,773.0,988.79,744.62
2016,8,4,15,15,887.0,95.0,2.1,15.5,732.5,995.19,751.71
2016,8,4,15,30,876.0,93.0,2.1,15.0,692.0,997.8,756.53
2016,8,4,15,45,862.0,90.0,2.1,15.0,647.5,992.46,754.85
2016,8,4,16,0,848.0,87.0,2.1,15.0,603.0,983.43,750.92
2016,8,4,16,15,829.0,84.5,2.1,14.5,554.5,979.13,751.78
2016,8,4,16,30,810.0,82.0,2.1,14.0,506.0,958.59,741.56
2016,8,4,16,45,784.5,78.5,2.15,14.0,455.0,926.89,722.82
2016,8,4,17,0,759.0,75.0,2.2,14.0,404.0,892.24,701.71
2016,8,4,17,15,724.0,70.5,2.2,13.5,352.0,844.2,671.16
2016,8,4,17,30,689.0,66.0,2.2,13.0,300.0,794.08,637.95
2016,8,4,17,45,639.0,60.5,2.2,13.0,248.5,734.3,594.73
2016,8,4,18,0,589.0,55.0,2.2,13.0,197.0,667.62,543.93
2016,8,4,18,15,512.5,47.0,2.15,12.5,149.5,573.78,469.68
2016,8,4,18,30,436.0,39.0,2.1,12.0,102.0,482.7,393.07
2016,8,4,18,45,310.0,28.0,2.1,11.5,64.0,350.83,271.68
2016,8,4,19,0,184.0,17.0,2.1,11.0,26.0,201.24,0.0
2016,8,4,19,15,92.0,8.5,2.05,11.0,13.0,76.99,0.0
2016,8,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,33.5,5.0,1.2,10.0,6.0,0.0,0.0
2016,8,5,5,30,67.0,10.0,1.2,10.0,12.0,7.87,0.0
2016,8,5,5,45,196.0,24.0,1.25,10.5,44.5,19.62,7.36
2016,8,5,6,0,325.0,38.0,1.3,11.0,77.0,31.17,21.46
2016,8,5,6,15,413.0,48.5,1.3,11.5,122.0,39.53,29.61
2016,8,5,6,30,501.0,59.0,1.3,12.0,167.0,47.87,37.42
2016,8,5,6,45,555.5,67.0,1.3,12.5,217.0,53.88,42.92
2016,8,5,7,0,610.0,75.0,1.3,13.0,267.0,59.83,48.17
2016,8,5,7,15,651.0,81.0,1.3,13.0,318.5,64.07,51.84
2016,8,5,7,30,692.0,87.0,1.3,13.0,370.0,68.24,55.38
2016,8,5,7,45,466.5,147.0,1.3,13.5,349.0,100.89,83.7
2016,8,5,8,0,241.0,207.0,1.3,14.0,328.0,133.63,111.46
2016,8,5,8,15,288.0,222.0,1.25,14.5,380.5,142.22,118.08
2016,8,5,8,30,335.0,237.0,1.2,15.0,433.0,150.58,124.5
2016,8,5,8,45,577.5,175.5,1.2,15.5,546.0,114.9,93.68
2016,8,5,9,0,820.0,114.0,1.2,16.0,659.0,89.74,71.92
2016,8,5,9,15,833.5,117.0,1.2,16.0,700.5,90.77,72.66
2016,8,5,9,30,847.0,120.0,1.2,16.0,742.0,91.7,73.28
2016,8,5,9,45,844.5,128.5,1.25,16.5,774.5,95.13,75.88
2016,8,5,10,0,842.0,137.0,1.3,17.0,807.0,106.31,84.99
2016,8,5,10,15,849.5,139.0,1.35,17.0,836.5,162.09,95.22
2016,8,5,10,30,857.0,141.0,1.4,17.0,866.0,219.05,132.89
2016,8,5,10,45,860.5,144.0,1.45,17.5,888.5,276.7,178.76
2016,8,5,11,0,864.0,147.0,1.5,18.0,911.0,338.21,230.64
2016,8,5,11,15,868.0,147.5,1.55,18.0,927.0,393.36,278.79
2016,8,5,11,30,872.0,148.0,1.6,18.0,943.0,448.34,326.41
2016,8,5,11,45,872.5,149.5,1.65,18.0,951.0,501.99,372.08
2016,8,5,12,0,873.0,151.0,1.7,18.0,959.0,554.76,415.85
2016,8,5,12,15,873.0,151.0,1.7,18.0,960.0,605.2,456.45
2016,8,5,12,30,873.0,151.0,1.7,18.0,961.0,654.22,494.84
2016,8,5,12,45,683.5,264.5,1.75,18.0,896.0,677.33,511.3
2016,8,5,13,0,494.0,378.0,1.8,18.0,831.0,674.87,508.44
2016,8,5,13,15,677.5,263.5,1.8,18.0,874.0,754.83,569.46
2016,8,5,13,30,861.0,149.0,1.8,18.0,917.0,820.6,619.72
2016,8,5,13,45,855.5,147.5,1.85,18.0,895.5,865.26,650.42
2016,8,5,14,0,850.0,146.0,1.9,18.0,874.0,895.16,671.3
2016,8,5,14,15,842.0,144.0,1.95,17.5,845.0,918.96,689.61
2016,8,5,14,30,834.0,142.0,2.0,17.0,816.0,939.15,705.75
2016,8,5,14,45,825.5,138.5,2.05,17.0,782.0,953.67,716.98
2016,8,5,15,0,817.0,135.0,2.1,17.0,748.0,964.43,725.94
2016,8,5,15,15,803.5,132.0,2.15,17.0,708.0,967.06,729.67
2016,8,5,15,30,790.0,129.0,2.2,17.0,668.0,965.84,731.08
2016,8,5,15,45,775.5,124.0,2.25,17.0,623.5,957.66,727.99
2016,8,5,16,0,761.0,119.0,2.3,17.0,579.0,945.79,722.57
2016,8,5,16,15,738.5,115.0,2.35,16.5,531.0,931.43,716.89
2016,8,5,16,30,716.0,111.0,2.4,16.0,483.0,906.24,703.67
2016,8,5,16,45,690.0,104.5,2.45,16.0,433.5,871.3,682.12
2016,8,5,17,0,664.0,98.0,2.5,16.0,384.0,833.64,658.25
2016,8,5,17,15,624.0,91.5,2.6,15.5,333.0,779.72,623.32
2016,8,5,17,30,584.0,85.0,2.7,15.0,282.0,724.12,585.7
2016,8,5,17,45,529.0,77.0,2.8,15.0,232.0,651.12,531.8
2016,8,5,18,0,474.0,69.0,2.9,15.0,182.0,577.9,475.04
2016,8,5,18,15,392.5,58.0,2.9,14.5,136.5,478.0,394.48
2016,8,5,18,30,311.0,47.0,2.9,14.0,91.0,381.42,312.45
2016,8,5,18,45,197.0,32.0,2.95,13.5,56.0,260.39,198.68
2016,8,5,19,0,83.0,17.0,3.0,13.0,21.0,116.4,0.0
2016,8,5,19,15,41.5,8.5,3.0,12.5,10.5,38.37,0.0
2016,8,5,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.0,3.0,9.5,5.0,0.0,0.0
2016,8,6,5,30,43.0,10.0,3.0,10.0,10.0,7.87,0.0
2016,8,6,5,45,174.5,24.0,3.05,11.0,42.0,18.29,5.66
2016,8,6,6,0,306.0,38.0,3.1,12.0,74.0,31.12,21.21
2016,8,6,6,15,397.0,48.5,3.0,12.5,119.0,39.46,29.36
2016,8,6,6,30,488.0,59.0,2.9,13.0,164.0,47.79,37.15
2016,8,6,6,45,552.5,65.5,2.85,13.5,214.5,52.74,41.69
2016,8,6,7,0,617.0,72.0,2.8,14.0,265.0,57.74,46.1
2016,8,6,7,15,658.5,78.0,2.75,14.5,316.5,62.07,49.76
2016,8,6,7,30,700.0,84.0,2.7,15.0,368.0,66.34,53.27
2016,8,6,7,45,732.0,87.5,2.7,15.5,420.0,68.69,55.04
2016,8,6,8,0,764.0,91.0,2.7,16.0,472.0,76.82,61.8
2016,8,6,8,15,786.0,94.5,2.65,16.5,521.0,79.01,63.34
2016,8,6,8,30,808.0,98.0,2.6,17.0,570.0,81.12,64.81
2016,8,6,8,45,825.5,101.0,2.55,17.5,616.0,82.71,65.83
2016,8,6,9,0,843.0,104.0,2.5,18.0,662.0,84.21,66.78
2016,8,6,9,15,856.0,106.0,2.45,18.5,703.5,94.26,74.97
2016,8,6,9,30,869.0,108.0,2.4,19.0,745.0,95.39,75.58
2016,8,6,9,45,884.0,107.0,2.4,19.5,782.5,94.87,74.84
2016,8,6,10,0,899.0,106.0,2.4,20.0,820.0,101.21,79.84
2016,8,6,10,15,906.0,107.5,2.4,20.0,850.0,158.47,89.83
2016,8,6,10,30,913.0,109.0,2.4,20.0,880.0,216.67,127.66
2016,8,6,10,45,916.5,111.0,2.4,20.5,902.5,275.12,174.02
2016,8,6,11,0,920.0,113.0,2.4,21.0,925.0,333.7,223.92
2016,8,6,11,15,923.5,113.5,2.45,21.0,941.0,391.31,274.41
2016,8,6,11,30,927.0,114.0,2.5,21.0,957.0,448.59,324.24
2016,8,6,11,45,927.0,115.5,2.55,21.0,965.5,504.43,372.0
2016,8,6,12,0,927.0,117.0,2.6,21.0,974.0,559.19,417.66
2016,8,6,12,15,927.0,117.0,2.65,21.0,974.5,611.62,460.36
2016,8,6,12,30,927.0,117.0,2.7,21.0,975.0,662.47,500.75
2016,8,6,12,45,923.5,118.0,2.8,21.5,967.5,709.99,536.95
2016,8,6,13,0,920.0,119.0,2.9,22.0,960.0,755.23,570.6
2016,8,6,13,15,917.0,118.0,3.0,21.5,945.5,796.68,603.23
2016,8,6,13,30,914.0,117.0,3.1,21.0,931.0,835.37,632.03
2016,8,6,13,45,909.5,116.0,3.25,21.0,909.5,869.89,656.97
2016,8,6,14,0,905.0,115.0,3.4,21.0,888.0,901.22,679.81
2016,8,6,14,15,898.0,113.5,3.5,21.0,859.5,926.54,698.35
2016,8,6,14,30,891.0,112.0,3.6,21.0,831.0,948.3,714.64
2016,8,6,14,45,882.5,110.0,3.7,21.0,796.0,964.52,727.34
2016,8,6,15,0,874.0,108.0,3.8,21.0,761.0,977.02,737.73
2016,8,6,15,15,862.0,105.5,3.9,20.5,721.0,981.83,744.54
2016,8,6,15,30,850.0,103.0,4.0,20.0,681.0,996.08,758.09
2016,8,6,15,45,836.5,99.5,4.1,19.5,636.5,990.76,758.35
2016,8,6,16,0,823.0,96.0,4.2,19.0,592.0,981.69,756.29
2016,8,6,16,15,803.0,93.0,4.25,18.5,543.5,962.99,747.29
2016,8,6,16,30,783.0,90.0,4.3,18.0,495.0,940.83,735.85
2016,8,6,16,45,760.0,85.0,4.35,18.0,445.0,909.88,716.61
2016,8,6,17,0,737.0,80.0,4.4,18.0,395.0,875.95,695.04
2016,8,6,17,15,700.0,75.0,4.4,17.0,343.0,832.44,668.06
2016,8,6,17,30,663.0,70.0,4.4,16.0,291.0,780.87,633.78
2016,8,6,17,45,615.5,63.0,4.4,15.5,240.5,715.13,585.63
2016,8,6,18,0,568.0,56.0,4.4,15.0,190.0,649.08,534.57
2016,8,6,18,15,486.5,48.0,4.35,14.5,143.0,551.27,454.93
2016,8,6,18,30,405.0,40.0,4.3,14.0,96.0,456.31,373.02
2016,8,6,18,45,278.0,28.0,4.25,13.5,59.0,323.92,244.21
2016,8,6,19,0,151.0,16.0,4.2,13.0,22.0,133.08,0.0
2016,8,6,19,15,75.5,8.0,4.15,12.5,11.0,6.29,0.0
2016,8,6,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,45,206.0,16.0,3.85,11.5,39.5,12.99,1.7
2016,8,7,6,0,412.0,32.0,3.9,12.0,79.0,26.65,17.28
2016,8,7,6,15,502.0,39.5,3.85,12.5,126.0,32.94,23.56
2016,8,7,6,30,592.0,47.0,3.8,13.0,173.0,39.35,29.6
2016,8,7,6,45,650.0,52.5,3.8,13.5,225.0,47.65,37.14
2016,8,7,7,0,708.0,58.0,3.8,14.0,277.0,52.67,41.57
2016,8,7,7,15,745.5,62.0,3.7,14.5,330.0,56.24,44.59
2016,8,7,7,30,783.0,66.0,3.6,15.0,383.0,59.81,47.52
2016,8,7,7,45,812.0,68.5,3.5,16.0,435.5,62.11,49.18
2016,8,7,8,0,841.0,71.0,3.4,17.0,488.0,71.46,56.93
2016,8,7,8,15,860.5,74.0,3.3,17.5,538.5,74.51,59.23
2016,8,7,8,30,880.0,77.0,3.2,18.0,589.0,77.42,61.4
2016,8,7,8,45,896.0,78.5,3.1,18.5,635.5,79.16,62.56
2016,8,7,9,0,912.0,80.0,3.0,19.0,682.0,80.78,63.63
2016,8,7,9,15,923.0,81.5,2.9,19.5,724.5,82.15,64.49
2016,8,7,9,30,934.0,83.0,2.8,20.0,767.0,83.4,65.25
2016,8,7,9,45,941.5,85.5,2.75,21.0,803.0,84.99,66.17
2016,8,7,10,0,949.0,88.0,2.7,22.0,839.0,92.28,71.83
2016,8,7,10,15,955.5,89.0,2.7,22.0,869.5,151.95,82.67
2016,8,7,10,30,962.0,90.0,2.7,22.0,900.0,212.48,121.5
2016,8,7,10,45,966.5,90.5,2.7,22.5,923.5,272.91,169.13
2016,8,7,11,0,971.0,91.0,2.7,23.0,947.0,333.49,220.57
2016,8,7,11,15,974.0,91.5,2.75,23.0,963.5,393.51,273.04
2016,8,7,11,30,977.0,92.0,2.8,23.0,980.0,453.07,324.73
2016,8,7,11,45,979.0,92.0,2.9,23.0,988.5,511.15,374.35
2016,8,7,12,0,981.0,92.0,3.0,23.0,997.0,568.18,421.92
2016,8,7,12,15,981.0,92.0,3.05,23.0,997.5,622.82,466.3
2016,8,7,12,30,981.0,92.0,3.1,23.0,998.0,675.74,508.22
2016,8,7,12,45,975.5,94.5,3.2,23.0,990.0,725.13,546.72
2016,8,7,13,0,970.0,97.0,3.3,23.0,982.0,771.97,582.57
2016,8,7,13,15,967.0,96.5,3.4,23.0,967.0,815.34,614.8
2016,8,7,13,30,964.0,96.0,3.5,23.0,952.0,855.83,643.36
2016,8,7,13,45,958.5,95.5,3.6,23.0,929.5,891.2,668.4
2016,8,7,14,0,953.0,95.0,3.7,23.0,907.0,923.2,691.22
2016,8,7,14,15,947.0,93.5,3.75,23.0,878.0,950.26,710.48
2016,8,7,14,30,941.0,92.0,3.8,23.0,849.0,973.66,727.42
2016,8,7,14,45,931.5,91.5,3.9,23.0,813.0,991.12,740.85
2016,8,7,15,0,922.0,91.0,4.0,23.0,777.0,1004.75,751.93
2016,8,7,15,15,910.5,89.0,4.1,22.5,736.0,1010.89,759.65
2016,8,7,15,30,899.0,87.0,4.2,22.0,695.0,1013.12,765.01
2016,8,7,15,45,883.5,85.0,4.3,22.0,649.0,1007.49,763.75
2016,8,7,16,0,868.0,83.0,4.4,22.0,603.0,998.12,760.12
2016,8,7,16,15,849.0,80.5,4.4,21.5,554.0,980.97,752.12
2016,8,7,16,30,830.0,78.0,4.4,21.0,505.0,972.87,750.5
2016,8,7,16,45,802.5,74.5,4.45,21.0,453.0,938.95,729.55
2016,8,7,17,0,775.0,71.0,4.5,21.0,401.0,902.08,706.35
2016,8,7,17,15,739.5,67.0,4.45,20.0,348.0,853.97,676.29
2016,8,7,17,30,704.0,63.0,4.4,19.0,295.0,803.77,643.38
2016,8,7,17,45,650.5,57.5,4.35,18.5,243.0,732.75,591.78
2016,8,7,18,0,597.0,52.0,4.3,18.0,191.0,670.0,543.73
2016,8,7,18,15,514.5,44.5,4.2,17.5,143.0,571.46,464.45
2016,8,7,18,30,432.0,37.0,4.1,17.0,95.0,476.06,382.86
2016,8,7,18,45,291.5,26.0,4.05,16.5,58.0,331.13,241.13
2016,8,7,19,0,151.0,15.0,4.0,16.0,21.0,132.15,0.0
2016,8,7,19,15,75.5,7.5,3.95,15.5,10.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,45,187.5,16.0,3.8,12.5,37.0,12.96,0.83
2016,8,8,6,0,375.0,32.0,3.8,13.0,74.0,26.5,16.99
2016,8,8,6,15,466.5,40.0,3.7,13.5,119.5,33.12,23.58
2016,8,8,6,30,558.0,48.0,3.6,14.0,165.0,39.84,29.89
2016,8,8,6,45,617.0,53.5,3.55,14.5,216.0,44.41,34.09
2016,8,8,7,0,676.0,59.0,3.5,15.0,267.0,53.05,41.75
2016,8,8,7,15,715.0,63.5,3.45,15.5,319.5,56.94,45.03
2016,8,8,7,30,754.0,68.0,3.4,16.0,372.0,60.8,48.21
2016,8,8,7,45,785.5,70.5,3.4,17.0,424.0,63.05,49.8
2016,8,8,8,0,817.0,73.0,3.4,18.0,476.0,65.3,51.37
2016,8,8,8,15,837.0,75.5,3.4,18.5,525.5,74.92,59.36
2016,8,8,8,30,857.0,78.0,3.4,19.0,575.0,77.47,61.21
2016,8,8,8,45,873.5,80.0,3.45,20.0,621.5,79.48,62.48
2016,8,8,9,0,890.0,82.0,3.5,21.0,668.0,81.38,63.64
2016,8,8,9,15,901.5,83.5,3.55,21.0,709.5,82.71,64.58
2016,8,8,9,30,913.0,85.0,3.6,21.0,751.0,83.92,65.44
2016,8,8,9,45,922.5,86.0,3.7,21.5,787.5,84.67,65.8
2016,8,8,10,0,932.0,87.0,3.8,22.0,824.0,89.78,69.8
2016,8,8,10,15,938.5,88.0,3.85,22.0,854.0,148.51,80.98
2016,8,8,10,30,945.0,89.0,3.9,22.0,884.0,208.09,119.12
2016,8,8,10,45,950.0,90.0,4.0,22.5,907.5,267.98,166.5
2016,8,8,11,0,955.0,91.0,4.1,23.0,931.0,328.12,217.91
2016,8,8,11,15,958.0,91.5,4.15,23.0,947.0,387.29,270.13
2016,8,8,11,30,961.0,92.0,4.2,23.0,963.0,446.01,321.68
2016,8,8,11,45,963.5,92.0,4.3,23.0,972.0,503.48,371.37
2016,8,8,12,0,966.0,92.0,4.4,23.0,981.0,559.99,419.16
2016,8,8,12,15,966.0,92.0,4.45,23.0,981.5,613.9,463.7
2016,8,8,12,30,966.0,92.0,4.5,23.0,982.0,666.11,505.83
2016,8,8,12,45,965.0,91.5,4.6,23.0,975.0,715.32,545.02
2016,8,8,13,0,964.0,91.0,4.7,23.0,968.0,762.25,581.79
2016,8,8,13,15,961.0,90.5,4.7,22.5,953.5,805.19,615.02
2016,8,8,13,30,958.0,90.0,4.7,22.0,939.0,845.25,644.71
2016,8,8,13,45,953.0,89.5,4.75,22.0,917.0,880.63,670.15
2016,8,8,14,0,948.0,89.0,4.8,22.0,895.0,912.68,693.33
2016,8,8,14,15,942.0,88.0,4.8,22.0,866.0,939.89,712.88
2016,8,8,14,30,936.0,87.0,4.8,22.0,837.0,963.5,730.04
2016,8,8,14,45,928.0,85.5,4.8,22.0,802.0,981.0,743.16
2016,8,8,15,0,920.0,84.0,4.8,22.0,767.0,994.69,753.86
2016,8,8,15,15,909.0,82.0,4.7,21.5,726.5,1001.03,760.39
2016,8,8,15,30,898.0,80.0,4.6,21.0,686.0,1003.49,764.47
2016,8,8,15,45,884.5,77.5,4.6,21.0,640.5,999.0,763.35
2016,8,8,16,0,871.0,75.0,4.6,21.0,595.0,990.76,759.85
2016,8,8,16,15,852.5,73.0,4.55,20.5,546.5,974.49,751.97
2016,8,8,16,30,834.0,71.0,4.5,20.0,498.0,954.86,741.78
2016,8,8,16,45,810.0,67.5,4.5,19.5,446.5,936.54,732.87
2016,8,8,17,0,786.0,64.0,4.5,19.0,395.0,903.06,712.79
2016,8,8,17,15,751.5,60.5,4.45,18.5,343.0,856.53,682.24
2016,8,8,17,30,717.0,57.0,4.4,18.0,291.0,807.97,649.04
2016,8,8,17,45,666.0,52.0,4.35,17.5,239.5,739.98,599.44
2016,8,8,18,0,615.0,47.0,4.3,17.0,188.0,671.47,546.69
2016,8,8,18,15,534.5,40.5,4.2,16.5,140.5,583.24,474.85
2016,8,8,18,30,454.0,34.0,4.1,16.0,93.0,491.04,394.88
2016,8,8,18,45,310.0,24.0,4.05,15.5,56.0,341.54,242.36
2016,8,8,19,0,166.0,14.0,4.0,15.0,19.0,143.15,0.0
2016,8,8,19,15,83.0,7.0,3.95,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,5,45,182.0,15.5,2.65,13.0,35.5,12.55,0.0
2016,8,9,6,0,364.0,31.0,2.6,14.0,71.0,25.65,16.1
2016,8,9,6,15,456.0,39.5,2.45,14.5,116.5,32.67,23.07
2016,8,9,6,30,548.0,48.0,2.3,15.0,162.0,39.76,29.7
2016,8,9,6,45,606.0,54.0,2.2,16.0,212.5,44.67,34.12
2016,8,9,7,0,664.0,60.0,2.1,17.0,263.0,53.7,41.99
2016,8,9,7,15,703.5,64.5,2.0,17.5,315.0,57.55,45.21
2016,8,9,7,30,743.0,69.0,1.9,18.0,367.0,61.37,48.33
2016,8,9,7,45,772.5,72.5,1.8,19.0,419.0,64.25,50.45
2016,8,9,8,0,802.0,76.0,1.7,20.0,471.0,67.1,52.49
2016,8,9,8,15,823.0,79.0,1.65,20.5,520.5,69.35,54.11
2016,8,9,8,30,844.0,82.0,1.6,21.0,570.0,79.66,62.55
2016,8,9,8,45,859.5,84.5,1.55,21.5,616.0,81.89,64.08
2016,8,9,9,0,875.0,87.0,1.5,22.0,662.0,83.98,65.5
2016,8,9,9,15,887.0,89.0,1.55,22.5,703.5,85.53,66.48
2016,8,9,9,30,899.0,91.0,1.6,23.0,745.0,86.94,67.36
2016,8,9,9,45,907.5,93.0,1.65,23.5,781.0,88.12,68.05
2016,8,9,10,0,916.0,95.0,1.7,24.0,817.0,92.31,71.23
2016,8,9,10,15,922.5,96.5,1.8,24.0,847.0,150.59,82.6
2016,8,9,10,30,929.0,98.0,1.9,24.0,877.0,209.75,119.68
2016,8,9,10,45,932.5,99.5,2.0,24.5,900.0,268.93,165.59
2016,8,9,11,0,936.0,101.0,2.1,25.0,923.0,328.2,215.27
2016,8,9,11,15,939.0,102.0,2.2,25.0,939.0,386.87,265.93
2016,8,9,11,30,942.0,103.0,2.3,25.0,955.0,445.15,315.94
2016,8,9,11,45,942.5,104.0,2.45,25.0,963.0,501.7,363.84
2016,8,9,12,0,943.0,105.0,2.6,25.0,971.0,557.14,409.74
2016,8,9,12,15,943.0,105.0,2.7,24.5,971.5,610.26,453.5
2016,8,9,12,30,943.0,105.0,2.8,24.0,972.0,661.74,495.12
2016,8,9,12,45,939.0,106.0,2.95,24.0,964.0,709.52,532.47
2016,8,9,13,0,935.0,107.0,3.1,24.0,956.0,754.9,567.38
2016,8,9,13,15,931.5,106.5,3.15,24.0,941.5,796.76,598.6
2016,8,9,13,30,928.0,106.0,3.2,24.0,927.0,835.79,625.81
2016,8,9,13,45,922.0,106.0,3.3,24.0,904.5,870.23,650.15
2016,8,9,14,0,916.0,106.0,3.4,24.0,882.0,901.39,672.33
2016,8,9,14,15,909.5,104.5,3.45,24.0,853.5,927.24,690.72
2016,8,9,14,30,903.0,103.0,3.5,24.0,825.0,949.51,706.85
2016,8,9,14,45,892.0,102.5,3.6,24.0,789.5,964.97,718.91
2016,8,9,15,0,881.0,102.0,3.7,24.0,754.0,976.65,728.66
2016,8,9,15,15,869.0,99.5,3.75,23.5,713.5,981.38,735.07
2016,8,9,15,30,857.0,97.0,3.8,23.0,673.0,982.29,739.16
2016,8,9,15,45,839.0,95.5,3.85,23.0,627.5,987.63,745.05
2016,8,9,16,0,821.0,94.0,3.9,23.0,582.0,976.38,739.79
2016,8,9,16,15,800.0,90.5,3.95,22.5,533.0,955.96,729.84
2016,8,9,16,30,779.0,87.0,4.0,22.0,484.0,932.08,717.46
2016,8,9,16,45,749.5,83.5,4.1,22.0,433.0,896.38,695.44
2016,8,9,17,0,720.0,80.0,4.2,22.0,382.0,857.81,670.92
2016,8,9,17,15,680.5,75.0,4.2,21.0,330.0,812.37,642.7
2016,8,9,17,30,641.0,70.0,4.2,20.0,278.0,758.65,607.0
2016,8,9,17,45,579.5,64.0,4.2,19.5,226.5,681.45,550.44
2016,8,9,18,0,518.0,58.0,4.2,19.0,175.0,604.46,491.09
2016,8,9,18,15,430.5,49.0,4.1,18.5,129.0,501.16,407.42
2016,8,9,18,30,343.0,40.0,4.0,18.0,83.0,401.03,321.4
2016,8,9,18,45,211.0,26.5,3.95,17.5,49.0,257.42,174.49
2016,8,9,19,0,79.0,13.0,3.9,17.0,15.0,73.03,0.0
2016,8,9,19,15,39.5,6.5,3.85,16.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,5,45,154.0,16.5,2.35,13.5,33.0,13.33,0.0
2016,8,10,6,0,308.0,33.0,2.3,14.0,66.0,27.1,17.23
2016,8,10,6,15,402.5,43.0,2.2,14.0,110.0,35.17,25.29
2016,8,10,6,30,497.0,53.0,2.1,14.0,154.0,43.26,32.92
2016,8,10,6,45,560.5,59.5,2.05,14.5,204.5,48.36,37.62
2016,8,10,7,0,624.0,66.0,2.0,15.0,255.0,53.51,42.17
2016,8,10,7,15,666.0,71.0,1.9,15.5,306.5,57.29,45.37
2016,8,10,7,30,708.0,76.0,1.8,16.0,358.0,66.08,52.87
2016,8,10,7,45,740.0,79.5,1.7,17.0,409.5,68.76,54.79
2016,8,10,8,0,772.0,83.0,1.6,18.0,461.0,71.42,56.67
2016,8,10,8,15,794.0,86.5,1.5,18.5,510.5,73.83,58.41
2016,8,10,8,30,816.0,90.0,1.4,19.0,560.0,76.15,60.06
2016,8,10,8,45,834.0,92.0,1.35,19.5,606.0,77.31,60.73
2016,8,10,9,0,852.0,94.0,1.3,20.0,652.0,87.49,69.01
2016,8,10,9,15,864.5,96.5,1.25,20.5,693.5,89.21,70.11
2016,8,10,9,30,877.0,99.0,1.2,21.0,735.0,90.79,71.1
2016,8,10,9,45,889.0,99.5,1.2,21.5,771.5,91.12,71.08
2016,8,10,10,0,901.0,100.0,1.2,22.0,808.0,93.24,72.55
2016,8,10,10,15,908.0,101.0,1.2,22.0,838.0,150.58,83.96
2016,8,10,10,30,915.0,102.0,1.2,22.0,868.0,208.82,120.23
2016,8,10,10,45,920.0,103.5,1.3,22.0,891.0,267.65,166.09
2016,8,10,11,0,925.0,105.0,1.4,22.0,914.0,326.75,216.06
2016,8,10,11,15,928.0,105.5,1.5,22.0,930.0,384.63,266.26
2016,8,10,11,30,931.0,106.0,1.6,22.0,946.0,442.1,315.81
2016,8,10,11,45,932.0,107.0,1.7,22.0,954.0,498.4,363.5
2016,8,10,12,0,933.0,108.0,1.8,22.0,962.0,553.66,409.19
2016,8,10,12,15,933.0,108.0,1.8,22.0,963.0,606.39,451.32
2016,8,10,12,30,933.0,108.0,1.8,22.0,964.0,657.5,491.02
2016,8,10,12,45,932.0,107.0,1.85,22.0,957.0,705.31,527.66
2016,8,10,13,0,931.0,106.0,1.9,22.0,950.0,750.88,561.92
2016,8,10,13,15,928.0,105.5,1.95,22.0,935.0,792.94,592.9
2016,8,10,13,30,925.0,105.0,2.0,22.0,920.0,832.21,619.94
2016,8,10,13,45,920.5,104.0,2.05,22.0,898.5,866.83,643.82
2016,8,10,14,0,916.0,103.0,2.1,22.0,877.0,898.21,665.59
2016,8,10,14,15,909.5,101.5,2.1,21.5,848.0,923.97,684.52
2016,8,10,14,30,903.0,100.0,2.1,21.0,819.0,946.15,701.27
2016,8,10,14,45,895.0,98.0,2.1,21.0,784.5,962.75,713.18
2016,8,10,15,0,887.0,96.0,2.1,21.0,750.0,975.61,722.83
2016,8,10,15,15,875.5,94.0,2.1,20.5,709.5,981.29,729.39
2016,8,10,15,30,864.0,92.0,2.1,20.0,669.0,983.19,733.72
2016,8,10,15,45,850.0,88.5,2.15,20.0,624.5,977.06,732.14
2016,8,10,16,0,836.0,85.0,2.2,20.0,580.0,967.22,728.3
2016,8,10,16,15,816.5,82.0,2.2,19.5,531.5,961.48,728.19
2016,8,10,16,30,797.0,79.0,2.2,19.0,483.0,939.65,717.2
2016,8,10,16,45,771.5,75.0,2.2,19.0,432.0,907.22,697.56
2016,8,10,17,0,746.0,71.0,2.2,19.0,381.0,871.89,675.6
2016,8,10,17,15,708.5,66.5,2.2,18.5,329.0,821.45,643.51
2016,8,10,17,30,671.0,62.0,2.2,18.0,277.0,769.09,608.72
2016,8,10,17,45,617.5,56.5,2.2,18.0,226.5,706.38,563.24
2016,8,10,18,0,564.0,51.0,2.2,18.0,176.0,637.14,510.22
2016,8,10,18,15,478.5,42.5,2.15,17.0,129.5,535.59,430.59
2016,8,10,18,30,393.0,34.0,2.1,16.0,83.0,437.82,347.81
2016,8,10,18,45,196.5,24.0,2.05,15.5,48.5,241.45,154.97
2016,8,10,19,0,0.0,14.0,2.0,15.0,14.0,11.02,0.0
2016,8,10,19,15,0.0,7.0,1.9,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,163.0,16.0,0.4,13.5,33.0,12.96,0.0
2016,8,11,6,0,326.0,32.0,0.4,14.0,66.0,26.38,16.58
2016,8,11,6,15,421.0,41.5,0.45,14.0,111.0,34.1,24.39
2016,8,11,6,30,516.0,51.0,0.5,14.0,156.0,41.88,31.73
2016,8,11,6,45,574.0,58.5,0.6,14.5,206.0,47.77,37.13
2016,8,11,7,0,632.0,66.0,0.7,15.0,256.0,53.63,42.31
2016,8,11,7,15,673.5,71.5,0.7,15.5,308.0,57.78,45.82
2016,8,11,7,30,715.0,77.0,0.7,16.0,360.0,66.98,53.66
2016,8,11,7,45,742.5,82.0,0.75,17.0,411.0,70.67,56.45
2016,8,11,8,0,770.0,87.0,0.8,18.0,462.0,74.25,59.1
2016,8,11,8,15,792.5,90.5,0.8,18.0,511.5,76.57,60.87
2016,8,11,8,30,815.0,94.0,0.8,18.0,561.0,78.82,62.57
2016,8,11,8,45,829.5,98.0,0.8,18.5,606.5,81.09,64.17
2016,8,11,9,0,844.0,102.0,0.8,19.0,652.0,83.22,65.65
2016,8,11,9,15,857.0,104.5,0.8,19.5,694.0,93.53,73.99
2016,8,11,9,30,870.0,107.0,0.8,20.0,736.0,94.99,74.86
2016,8,11,9,45,888.5,104.5,0.85,20.5,774.5,93.83,73.58
2016,8,11,10,0,907.0,102.0,0.9,21.0,813.0,93.31,72.88
2016,8,11,10,15,914.0,103.5,0.95,21.0,843.5,151.41,85.02
2016,8,11,10,30,921.0,105.0,1.0,21.0,874.0,210.44,121.62
2016,8,11,10,45,924.0,107.0,1.05,21.5,896.5,269.62,167.39
2016,8,11,11,0,927.0,109.0,1.1,22.0,919.0,328.87,216.9
2016,8,11,11,15,930.5,110.0,1.15,22.0,935.0,387.51,267.29
2016,8,11,11,30,934.0,111.0,1.2,22.0,951.0,445.83,316.97
2016,8,11,11,45,933.5,112.5,1.25,22.0,959.0,502.15,364.16
2016,8,11,12,0,933.0,114.0,1.3,22.0,967.0,557.29,409.13
2016,8,11,12,15,933.0,114.0,1.35,22.0,968.0,610.25,451.23
2016,8,11,12,30,933.0,114.0,1.4,22.0,969.0,661.59,490.98
2016,8,11,12,45,924.5,118.0,1.45,22.0,959.5,708.63,526.64
2016,8,11,13,0,916.0,122.0,1.5,22.0,950.0,753.02,559.62
2016,8,11,13,15,913.0,121.0,1.5,21.5,935.5,794.56,590.75
2016,8,11,13,30,910.0,120.0,1.5,21.0,921.0,833.32,618.17
2016,8,11,13,45,904.5,119.5,1.55,21.0,898.5,867.52,641.61
2016,8,11,14,0,899.0,119.0,1.6,21.0,876.0,898.48,662.97
2016,8,11,14,15,891.5,117.5,1.6,20.5,847.0,923.36,681.1
2016,8,11,14,30,884.0,116.0,1.6,20.0,818.0,944.65,697.08
2016,8,11,14,45,874.5,114.0,1.6,20.0,782.5,959.91,707.98
2016,8,11,15,0,865.0,112.0,1.6,20.0,747.0,971.41,716.66
2016,8,11,15,15,852.0,109.5,1.6,20.0,706.5,988.43,729.15
2016,8,11,15,30,839.0,107.0,1.6,20.0,666.0,988.54,730.77
2016,8,11,15,45,822.5,104.0,1.6,20.0,620.5,980.7,727.59
2016,8,11,16,0,806.0,101.0,1.6,20.0,575.0,969.08,722.16
2016,8,11,16,15,784.0,97.5,1.6,19.5,526.0,947.62,711.7
2016,8,11,16,30,762.0,94.0,1.6,19.0,477.0,922.69,698.93
2016,8,11,16,45,732.0,89.5,1.6,18.5,425.5,892.34,682.28
2016,8,11,17,0,702.0,85.0,1.6,18.0,374.0,852.82,658.87
2016,8,11,17,15,661.5,79.0,1.55,17.5,322.0,798.56,623.75
2016,8,11,17,30,621.0,73.0,1.5,17.0,270.0,742.71,586.14
2016,8,11,17,45,561.5,65.5,1.5,17.0,219.0,665.67,530.43
2016,8,11,18,0,502.0,58.0,1.5,17.0,168.0,588.85,471.91
2016,8,11,18,15,414.5,47.5,1.45,16.0,122.0,484.27,389.81
2016,8,11,18,30,327.0,37.0,1.4,15.0,76.0,383.54,304.53
2016,8,11,18,45,197.0,23.0,1.35,14.5,43.5,238.06,141.44
2016,8,11,19,0,67.0,9.0,1.3,14.0,11.0,60.2,0.0
2016,8,11,19,15,33.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
