Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,16.0,0.85,11.5,31.0,12.96,0.0
2016,8,12,6,0,302.0,32.0,0.8,12.0,62.0,26.32,16.52
2016,8,12,6,15,398.0,42.5,0.75,12.5,107.0,34.81,25.12
2016,8,12,6,30,494.0,53.0,0.7,13.0,152.0,43.31,33.11
2016,8,12,6,45,557.5,60.5,0.7,13.5,202.5,49.15,38.5
2016,8,12,7,0,621.0,68.0,0.7,14.0,253.0,55.0,43.7
2016,8,12,7,15,663.5,73.5,0.7,14.5,305.0,59.08,47.17
2016,8,12,7,30,706.0,79.0,0.7,15.0,357.0,63.14,50.51
2016,8,12,7,45,738.0,83.5,0.75,15.5,409.0,71.72,57.74
2016,8,12,8,0,770.0,88.0,0.8,16.0,461.0,75.0,60.24
2016,8,12,8,15,792.5,91.5,0.8,16.5,511.0,77.3,61.88
2016,8,12,8,30,815.0,95.0,0.8,17.0,561.0,79.52,63.44
2016,8,12,8,45,833.0,97.5,0.85,17.5,607.5,80.9,64.28
2016,8,12,9,0,851.0,100.0,0.9,18.0,654.0,82.21,65.08
2016,8,12,9,15,864.0,102.5,0.95,18.0,696.0,92.62,73.71
2016,8,12,9,30,877.0,105.0,1.0,18.0,738.0,94.14,74.79
2016,8,12,9,45,890.5,105.0,1.1,18.5,775.0,94.19,74.53
2016,8,12,10,0,904.0,105.0,1.2,19.0,812.0,94.18,74.24
2016,8,12,10,15,911.0,106.5,1.25,19.0,842.5,151.67,86.44
2016,8,12,10,30,918.0,108.0,1.3,19.0,873.0,210.66,123.14
2016,8,12,10,45,923.5,109.0,1.4,19.5,896.0,269.76,169.18
2016,8,12,11,0,929.0,110.0,1.5,20.0,919.0,329.18,219.38
2016,8,12,11,15,932.0,110.5,1.55,20.0,935.5,387.56,270.29
2016,8,12,11,30,935.0,111.0,1.6,20.0,952.0,445.53,320.48
2016,8,12,11,45,937.0,111.5,1.65,20.0,960.5,502.42,368.79
2016,8,12,12,0,939.0,112.0,1.7,20.0,969.0,558.35,415.06
2016,8,12,12,15,939.5,112.0,1.7,20.0,969.5,611.9,458.0
2016,8,12,12,30,940.0,112.0,1.7,20.0,970.0,663.86,498.5
2016,8,12,12,45,940.0,110.5,1.75,20.0,963.5,712.48,535.91
2016,8,12,13,0,940.0,109.0,1.8,20.0,957.0,758.9,570.93
2016,8,12,13,15,937.0,108.5,1.8,20.0,942.0,801.51,602.08
2016,8,12,13,30,934.0,108.0,1.8,20.0,927.0,841.3,629.06
2016,8,12,13,45,930.0,106.5,1.8,20.5,905.5,876.35,651.51
2016,8,12,14,0,926.0,105.0,1.8,21.0,884.0,908.13,671.67
2016,8,12,14,15,919.5,104.0,1.8,21.0,855.0,934.79,689.75
2016,8,12,14,30,913.0,103.0,1.8,21.0,826.0,957.86,705.59
2016,8,12,14,45,905.0,101.0,1.8,21.0,790.5,974.81,717.6
2016,8,12,15,0,897.0,99.0,1.8,21.0,755.0,987.98,727.36
2016,8,12,15,15,885.5,96.5,1.8,21.0,714.5,993.36,732.29
2016,8,12,15,30,874.0,94.0,1.8,21.0,674.0,994.87,734.98
2016,8,12,15,45,859.5,91.0,1.85,21.0,628.5,988.99,733.74
2016,8,12,16,0,845.0,88.0,1.9,21.0,583.0,992.14,738.66
2016,8,12,16,15,824.5,85.0,1.9,20.5,533.5,972.77,729.52
2016,8,12,16,30,804.0,82.0,1.9,20.0,484.0,949.89,718.22
2016,8,12,16,45,777.5,78.0,1.9,20.0,432.5,916.37,698.2
2016,8,12,17,0,751.0,74.0,1.9,20.0,381.0,879.89,675.8
2016,8,12,17,15,712.0,69.0,1.85,19.5,328.0,827.15,642.03
2016,8,12,17,30,673.0,64.0,1.8,19.0,275.0,779.93,610.88
2016,8,12,17,45,616.5,58.0,1.8,18.5,223.5,706.99,559.51
2016,8,12,18,0,560.0,52.0,1.8,18.0,172.0,634.17,505.09
2016,8,12,18,15,470.5,43.0,1.8,17.0,125.0,528.52,422.65
2016,8,12,18,30,381.0,34.0,1.8,16.0,78.0,426.84,335.8
2016,8,12,18,45,190.5,17.0,1.8,15.5,39.0,221.85,116.82
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,166.5,15.0,1.95,13.5,31.0,12.18,0.0
2016,8,13,6,0,333.0,30.0,1.9,14.0,62.0,24.8,14.9
2016,8,13,6,15,431.0,39.0,1.8,14.5,107.0,32.19,22.53
2016,8,13,6,30,529.0,48.0,1.7,15.0,152.0,39.67,29.55
2016,8,13,6,45,591.5,54.5,1.6,15.5,203.0,44.95,34.42
2016,8,13,7,0,654.0,61.0,1.5,16.0,254.0,50.26,39.13
2016,8,13,7,15,695.0,66.0,1.45,16.5,306.0,58.64,46.39
2016,8,13,7,30,736.0,71.0,1.4,17.0,358.0,62.82,49.82
2016,8,13,7,45,766.5,74.5,1.4,18.0,410.0,65.65,51.9
2016,8,13,8,0,797.0,78.0,1.4,19.0,462.0,68.46,53.91
2016,8,13,8,15,818.5,81.0,1.45,19.5,512.0,70.68,55.51
2016,8,13,8,30,840.0,84.0,1.5,20.0,562.0,72.83,57.03
2016,8,13,8,45,857.0,86.0,1.55,20.5,608.5,82.7,65.08
2016,8,13,9,0,874.0,88.0,1.6,21.0,655.0,84.53,66.28
2016,8,13,9,15,886.0,90.0,1.65,21.0,696.5,86.09,67.41
2016,8,13,9,30,898.0,92.0,1.7,21.0,738.0,87.52,68.44
2016,8,13,9,45,910.5,92.0,1.75,21.5,775.0,87.72,68.33
2016,8,13,10,0,923.0,92.0,1.8,22.0,812.0,87.87,68.18
2016,8,13,10,15,930.0,93.0,1.85,22.0,842.0,144.84,79.91
2016,8,13,10,30,937.0,94.0,1.9,22.0,872.0,204.5,116.51
2016,8,13,10,45,942.0,94.5,2.0,22.5,895.5,264.13,162.68
2016,8,13,11,0,947.0,95.0,2.1,23.0,919.0,323.98,213.11
2016,8,13,11,15,950.0,95.5,2.1,23.0,935.0,383.17,264.52
2016,8,13,11,30,953.0,96.0,2.1,23.0,951.0,441.89,315.18
2016,8,13,11,45,955.0,96.0,2.1,23.0,959.5,499.15,363.62
2016,8,13,12,0,957.0,96.0,2.1,23.0,968.0,555.36,409.91
2016,8,13,12,15,957.0,96.5,2.15,23.0,968.5,609.57,453.56
2016,8,13,12,30,957.0,97.0,2.2,23.0,969.0,662.1,494.77
2016,8,13,12,45,943.5,104.5,2.25,23.0,958.5,709.57,531.19
2016,8,13,13,0,930.0,112.0,2.3,23.0,948.0,753.99,564.59
2016,8,13,13,15,927.0,111.0,2.35,23.0,933.0,795.85,595.77
2016,8,13,13,30,924.0,110.0,2.4,23.0,918.0,834.89,622.8
2016,8,13,13,45,921.5,108.0,2.45,23.0,896.5,870.41,647.39
2016,8,13,14,0,919.0,106.0,2.5,23.0,875.0,902.76,669.87
2016,8,13,14,15,912.5,104.5,2.5,23.0,846.0,928.74,687.75
2016,8,13,14,30,906.0,103.0,2.5,23.0,817.0,951.11,703.38
2016,8,13,14,45,900.0,99.5,2.55,23.0,783.0,968.17,716.12
2016,8,13,15,0,894.0,96.0,2.6,23.0,749.0,981.44,726.59
2016,8,13,15,15,882.5,94.0,2.6,23.0,708.0,987.23,731.87
2016,8,13,15,30,871.0,92.0,2.6,23.0,667.0,989.18,734.89
2016,8,13,15,45,859.0,88.5,2.6,23.0,622.5,985.1,734.13
2016,8,13,16,0,847.0,85.0,2.6,23.0,578.0,977.29,731.11
2016,8,13,16,15,827.0,82.0,2.6,22.5,528.5,970.97,730.66
2016,8,13,16,30,807.0,79.0,2.6,22.0,479.0,948.54,719.37
2016,8,13,16,45,783.5,74.5,2.65,22.0,428.0,917.33,701.06
2016,8,13,17,0,760.0,70.0,2.7,22.0,377.0,883.12,680.28
2016,8,13,17,15,721.5,65.5,2.7,21.0,324.5,831.45,648.55
2016,8,13,17,30,683.0,61.0,2.7,20.0,272.0,777.8,613.83
2016,8,13,17,45,629.5,54.5,2.75,19.5,221.0,713.67,568.24
2016,8,13,18,0,576.0,48.0,2.8,19.0,170.0,642.77,514.37
2016,8,13,18,15,484.5,40.0,2.8,18.0,123.0,536.59,430.19
2016,8,13,18,30,393.0,32.0,2.8,17.0,76.0,434.62,340.92
2016,8,13,18,45,196.5,16.0,2.85,16.5,38.0,222.92,97.27
2016,8,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,5,45,186.5,14.0,2.7,13.5,32.0,11.4,0.0
2016,8,14,6,0,373.0,28.0,2.7,14.0,64.0,23.31,13.49
2016,8,14,6,15,473.5,36.5,2.6,14.5,110.0,30.45,20.96
2016,8,14,6,30,574.0,45.0,2.5,15.0,156.0,37.7,27.78
2016,8,14,6,45,636.0,50.5,2.45,16.0,208.0,45.91,35.17
2016,8,14,7,0,698.0,56.0,2.4,17.0,260.0,50.97,39.58
2016,8,14,7,15,738.5,60.0,2.3,17.5,313.5,54.61,42.66
2016,8,14,7,30,779.0,64.0,2.2,18.0,367.0,58.26,45.64
2016,8,14,7,45,809.0,67.0,2.15,18.5,420.0,60.98,47.76
2016,8,14,8,0,839.0,70.0,2.1,19.0,473.0,70.5,55.7
2016,8,14,8,15,859.5,72.5,2.1,19.5,523.5,73.29,57.77
2016,8,14,8,30,880.0,75.0,2.1,20.0,574.0,75.97,59.72
2016,8,14,8,45,896.5,77.0,2.15,20.5,621.5,78.1,61.21
2016,8,14,9,0,913.0,79.0,2.2,21.0,669.0,80.11,62.6
2016,8,14,9,15,924.5,80.5,2.2,21.5,711.0,81.55,63.51
2016,8,14,9,30,936.0,82.0,2.2,22.0,753.0,82.88,64.33
2016,8,14,9,45,936.5,88.0,2.25,22.5,788.0,86.31,66.91
2016,8,14,10,0,937.0,94.0,2.3,23.0,823.0,89.45,69.24
2016,8,14,10,15,944.0,95.0,2.3,23.0,853.5,146.14,80.57
2016,8,14,10,30,951.0,96.0,2.3,23.0,884.0,206.77,117.41
2016,8,14,10,45,958.0,96.0,2.3,23.5,908.5,267.48,164.07
2016,8,14,11,0,965.0,96.0,2.3,24.0,933.0,328.62,215.23
2016,8,14,11,15,968.0,96.5,2.3,24.0,949.0,388.97,267.49
2016,8,14,11,30,971.0,97.0,2.3,24.0,965.0,448.83,318.98
2016,8,14,11,45,974.0,96.5,2.3,24.0,974.0,507.28,368.3
2016,8,14,12,0,977.0,96.0,2.3,24.0,983.0,564.75,415.48
2016,8,14,12,15,977.0,96.0,2.35,24.0,983.5,619.7,459.64
2016,8,14,12,30,977.0,96.0,2.4,24.0,984.0,672.89,501.3
2016,8,14,12,45,967.5,100.5,2.45,24.0,974.0,721.56,538.61
2016,8,14,13,0,958.0,105.0,2.5,24.0,964.0,767.38,573.01
2016,8,14,13,15,955.0,104.5,2.55,24.0,949.0,810.7,604.92
2016,8,14,13,30,952.0,104.0,2.6,24.0,934.0,851.14,632.76
2016,8,14,13,45,944.5,104.5,2.65,24.0,910.5,885.75,656.64
2016,8,14,14,0,937.0,105.0,2.7,24.0,887.0,916.91,678.27
2016,8,14,14,15,930.0,103.5,2.7,23.5,857.5,942.99,697.56
2016,8,14,14,30,923.0,102.0,2.7,23.0,828.0,965.36,714.58
2016,8,14,14,45,911.5,101.5,2.75,23.0,791.0,980.82,726.29
2016,8,14,15,0,900.0,101.0,2.8,23.0,754.0,992.39,735.67
2016,8,14,15,15,887.5,99.0,2.8,23.0,712.5,997.45,740.53
2016,8,14,15,30,875.0,97.0,2.8,23.0,671.0,998.63,743.08
2016,8,14,15,45,857.0,94.5,2.8,23.0,624.5,1002.79,747.83
2016,8,14,16,0,839.0,92.0,2.8,23.0,578.0,990.29,741.64
2016,8,14,16,15,817.0,89.0,2.8,22.5,528.0,969.37,731.46
2016,8,14,16,30,795.0,86.0,2.8,22.0,478.0,944.93,718.85
2016,8,14,16,45,765.0,82.0,2.8,21.5,425.5,907.86,697.31
2016,8,14,17,0,735.0,78.0,2.8,21.0,373.0,867.85,673.19
2016,8,14,17,15,693.0,72.5,2.75,20.5,319.5,819.23,641.66
2016,8,14,17,30,651.0,67.0,2.7,20.0,266.0,762.16,602.61
2016,8,14,17,45,590.0,60.0,2.65,19.5,214.5,683.95,545.75
2016,8,14,18,0,529.0,53.0,2.6,19.0,163.0,606.06,485.84
2016,8,14,18,15,432.0,43.5,2.55,18.0,116.5,493.93,396.44
2016,8,14,18,30,335.0,34.0,2.5,17.0,70.0,386.19,301.71
2016,8,14,18,45,167.5,17.0,2.5,16.5,35.0,198.64,61.44
2016,8,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,154.0,15.5,1.2,11.5,29.5,12.63,0.0
2016,8,15,6,0,308.0,31.0,1.2,12.0,59.0,25.63,15.36
2016,8,15,6,15,414.0,41.0,1.2,12.5,105.0,33.79,24.08
2016,8,15,6,30,520.0,51.0,1.2,13.0,151.0,42.02,31.88
2016,8,15,6,45,584.5,58.5,1.2,13.5,202.5,47.97,37.41
2016,8,15,7,0,649.0,66.0,1.2,14.0,254.0,53.93,42.73
2016,8,15,7,15,693.5,71.0,1.15,14.5,307.5,57.79,46.03
2016,8,15,7,30,738.0,76.0,1.1,15.0,361.0,66.7,53.67
2016,8,15,7,45,768.5,80.5,1.05,15.5,414.0,70.15,56.39
2016,8,15,8,0,799.0,85.0,1.0,16.0,467.0,73.53,59.0
2016,8,15,8,15,822.0,88.5,1.0,16.5,518.0,75.97,60.77
2016,8,15,8,30,845.0,92.0,1.0,17.0,569.0,78.33,62.47
2016,8,15,8,45,862.0,95.0,1.0,17.5,616.5,80.14,63.68
2016,8,15,9,0,879.0,98.0,1.0,18.0,664.0,90.57,72.21
2016,8,15,9,15,892.5,100.0,1.05,18.0,707.0,92.06,73.26
2016,8,15,9,30,906.0,102.0,1.1,18.0,750.0,93.42,74.23
2016,8,15,9,45,927.0,98.0,1.15,18.5,790.0,91.61,72.41
2016,8,15,10,0,948.0,94.0,1.2,19.0,830.0,89.83,70.63
2016,8,15,10,15,954.5,95.5,1.25,19.5,860.5,146.26,81.68
2016,8,15,10,30,961.0,97.0,1.3,20.0,891.0,207.83,118.9
2016,8,15,10,45,964.0,99.0,1.4,20.5,914.5,269.62,166.64
2016,8,15,11,0,967.0,101.0,1.5,21.0,938.0,331.43,218.68
2016,8,15,11,15,970.0,101.5,1.55,21.0,954.0,392.07,271.34
2016,8,15,11,30,973.0,102.0,1.6,21.0,970.0,452.24,323.24
2016,8,15,11,45,972.0,104.0,1.65,21.5,977.5,510.97,372.26
2016,8,15,12,0,971.0,106.0,1.7,22.0,985.0,568.38,418.7
2016,8,15,12,15,971.0,106.0,1.7,22.0,985.5,623.36,462.42
2016,8,15,12,30,971.0,106.0,1.7,22.0,986.0,676.58,503.55
2016,8,15,12,45,965.0,108.0,1.7,22.0,977.0,725.53,540.46
2016,8,15,13,0,959.0,110.0,1.7,22.0,968.0,771.83,574.57
2016,8,15,13,15,955.5,109.5,1.65,22.0,952.5,815.01,605.28
2016,8,15,13,30,952.0,109.0,1.6,22.0,937.0,855.26,631.59
2016,8,15,13,45,946.5,108.0,1.6,22.0,914.0,890.3,654.86
2016,8,15,14,0,941.0,107.0,1.6,22.0,891.0,921.92,675.89
2016,8,15,14,15,934.0,105.5,1.55,21.5,860.5,948.19,694.14
2016,8,15,14,30,927.0,104.0,1.5,21.0,830.0,970.75,710.1
2016,8,15,14,45,916.5,102.5,1.5,21.0,793.5,986.24,721.04
2016,8,15,15,0,906.0,101.0,1.5,21.0,757.0,997.81,729.71
2016,8,15,15,15,893.5,99.0,1.45,20.5,715.0,1002.96,735.1
2016,8,15,15,30,881.0,97.0,1.4,20.0,673.0,1004.21,738.24
2016,8,15,15,45,862.0,95.0,1.4,20.0,625.5,1008.01,742.67
2016,8,15,16,0,843.0,93.0,1.4,20.0,578.0,995.12,736.46
2016,8,15,16,15,820.5,89.5,1.4,19.5,527.5,973.06,725.93
2016,8,15,16,30,798.0,86.0,1.4,19.0,477.0,947.44,713.04
2016,8,15,16,45,762.0,83.0,1.45,19.0,423.0,905.52,688.34
2016,8,15,17,0,726.0,80.0,1.5,19.0,369.0,868.13,666.16
2016,8,15,17,15,683.5,74.5,1.5,18.5,315.5,812.26,630.71
2016,8,15,17,30,641.0,69.0,1.5,18.0,262.0,754.81,592.54
2016,8,15,17,45,567.0,62.5,1.5,17.5,209.5,665.12,528.45
2016,8,15,18,0,493.0,56.0,1.5,17.0,157.0,576.08,461.1
2016,8,15,18,15,396.5,45.0,1.45,16.0,111.0,463.39,371.61
2016,8,15,18,30,300.0,34.0,1.4,15.0,65.0,355.4,275.99
2016,8,15,18,45,150.0,17.0,1.4,14.5,32.5,181.9,24.4
2016,8,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,109.0,15.5,1.15,13.5,25.0,12.2,0.0
2016,8,16,6,0,218.0,31.0,1.1,14.0,50.0,23.59,13.32
2016,8,16,6,15,316.5,44.0,1.05,14.0,93.0,33.58,23.69
2016,8,16,6,30,415.0,57.0,1.0,14.0,136.0,46.06,35.29
2016,8,16,6,45,483.0,66.5,0.95,14.5,185.0,53.22,41.89
2016,8,16,7,0,551.0,76.0,0.9,15.0,234.0,60.31,48.21
2016,8,16,7,15,597.5,83.0,0.85,15.5,285.5,65.18,52.36
2016,8,16,7,30,644.0,90.0,0.8,16.0,337.0,70.0,56.34
2016,8,16,7,45,679.5,95.0,0.8,17.0,389.0,73.16,58.66
2016,8,16,8,0,715.0,100.0,0.8,18.0,441.0,76.28,60.9
2016,8,16,8,15,740.0,104.5,0.8,18.5,490.0,78.79,62.7
2016,8,16,8,30,765.0,109.0,0.8,19.0,539.0,88.01,70.2
2016,8,16,8,45,785.5,112.0,0.8,19.5,585.5,89.38,70.96
2016,8,16,9,0,806.0,115.0,0.8,20.0,632.0,90.7,71.71
2016,8,16,9,15,820.0,117.5,0.85,20.5,673.5,91.46,72.01
2016,8,16,9,30,834.0,120.0,0.9,21.0,715.0,92.16,72.27
2016,8,16,9,45,841.5,124.0,0.95,21.5,750.5,93.46,73.05
2016,8,16,10,0,849.0,128.0,1.0,22.0,786.0,94.64,73.74
2016,8,16,10,15,857.5,130.0,1.0,22.0,816.0,146.49,84.3
2016,8,16,10,30,866.0,132.0,1.0,22.0,846.0,212.11,125.08
2016,8,16,10,45,871.5,133.5,1.05,22.5,869.0,269.18,168.25
2016,8,16,11,0,877.0,135.0,1.1,23.0,892.0,326.6,215.61
2016,8,16,11,15,880.5,136.0,1.1,23.0,907.5,383.25,263.81
2016,8,16,11,30,884.0,137.0,1.1,23.0,923.0,439.62,311.38
2016,8,16,11,45,885.5,137.5,1.15,23.0,931.0,494.3,356.91
2016,8,16,12,0,887.0,138.0,1.2,23.0,939.0,548.06,400.52
2016,8,16,12,15,887.0,138.0,1.2,23.0,939.5,599.5,440.89
2016,8,16,12,30,887.0,138.0,1.2,23.0,940.0,649.4,478.94
2016,8,16,12,45,888.0,136.0,1.3,23.0,933.5,696.68,515.05
2016,8,16,13,0,889.0,134.0,1.4,23.0,927.0,741.94,549.05
2016,8,16,13,15,885.5,133.0,1.45,23.0,911.5,782.42,578.71
2016,8,16,13,30,882.0,132.0,1.5,23.0,896.0,820.13,605.24
2016,8,16,13,45,877.5,130.0,1.6,23.0,874.0,853.19,628.43
2016,8,16,14,0,873.0,128.0,1.7,23.0,852.0,883.05,649.6
2016,8,16,14,15,865.0,126.5,1.75,23.0,823.0,906.97,666.42
2016,8,16,14,30,857.0,125.0,1.8,23.0,794.0,940.03,689.39
2016,8,16,14,45,847.5,122.0,1.85,23.0,758.5,954.23,700.09
2016,8,16,15,0,838.0,119.0,1.9,23.0,723.0,964.57,708.66
2016,8,16,15,15,824.0,116.5,1.95,22.5,682.0,967.21,713.83
2016,8,16,15,30,810.0,114.0,2.0,22.0,641.0,965.96,716.71
2016,8,16,15,45,793.0,110.0,2.1,22.0,595.5,956.14,713.32
2016,8,16,16,0,776.0,106.0,2.2,22.0,550.0,942.55,707.54
2016,8,16,16,15,752.0,102.0,2.2,21.5,501.0,918.26,694.88
2016,8,16,16,30,728.0,98.0,2.2,21.0,452.0,898.22,685.09
2016,8,16,16,45,696.5,92.5,2.25,21.0,400.5,858.66,660.7
2016,8,16,17,0,665.0,87.0,2.3,21.0,349.0,816.53,633.98
2016,8,16,17,15,620.5,80.5,2.25,20.5,297.5,758.1,595.03
2016,8,16,17,30,576.0,74.0,2.2,20.0,246.0,698.23,553.42
2016,8,16,17,45,512.5,65.5,2.2,19.5,196.5,616.98,493.81
2016,8,16,18,0,449.0,57.0,2.2,19.0,147.0,536.16,431.08
2016,8,16,18,15,352.5,45.0,2.15,18.5,103.0,423.6,339.63
2016,8,16,18,30,256.0,33.0,2.1,18.0,59.0,315.88,242.04
2016,8,16,18,45,128.0,16.5,2.05,17.5,29.5,156.34,0.0
2016,8,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,103.5,15.0,0.8,13.5,24.0,11.8,0.0
2016,8,17,6,0,207.0,30.0,0.8,14.0,48.0,22.82,12.44
2016,8,17,6,15,307.5,43.0,0.8,14.5,90.0,32.8,22.94
2016,8,17,6,30,408.0,56.0,0.8,15.0,132.0,45.25,34.41
2016,8,17,6,45,475.0,65.0,0.85,15.5,180.5,52.01,40.64
2016,8,17,7,0,542.0,74.0,0.9,16.0,229.0,58.73,46.61
2016,8,17,7,15,589.5,81.0,0.9,16.5,280.0,63.65,50.81
2016,8,17,7,30,637.0,88.0,0.9,17.0,331.0,68.51,54.82
2016,8,17,7,45,672.0,93.5,0.9,17.5,382.5,72.04,57.59
2016,8,17,8,0,707.0,99.0,0.9,18.0,434.0,75.5,60.25
2016,8,17,8,15,732.5,103.0,0.9,18.5,483.0,77.71,61.79
2016,8,17,8,30,758.0,107.0,0.9,19.0,532.0,86.54,68.96
2016,8,17,8,45,778.0,110.5,0.95,20.0,578.0,88.26,69.9
2016,8,17,9,0,798.0,114.0,1.0,21.0,624.0,89.91,70.8
2016,8,17,9,15,812.5,117.0,1.0,21.0,666.0,91.01,71.52
2016,8,17,9,30,827.0,120.0,1.0,21.0,708.0,92.03,72.19
2016,8,17,9,45,849.5,116.5,1.0,21.5,747.0,89.47,69.75
2016,8,17,10,0,872.0,113.0,1.0,22.0,786.0,97.49,76.11
2016,8,17,10,15,880.0,114.5,1.0,22.5,816.5,148.02,85.01
2016,8,17,10,30,888.0,116.0,1.0,23.0,847.0,205.85,118.95
2016,8,17,10,45,893.5,117.5,1.05,23.5,870.0,264.0,162.82
2016,8,17,11,0,899.0,119.0,1.1,24.0,893.0,322.49,210.98
2016,8,17,11,15,903.0,119.5,1.15,24.0,909.0,380.01,260.0
2016,8,17,11,30,907.0,120.0,1.2,24.0,925.0,437.25,308.5
2016,8,17,11,45,909.0,120.5,1.25,24.0,933.5,493.1,354.99
2016,8,17,12,0,911.0,121.0,1.3,24.0,942.0,548.01,399.52
2016,8,17,12,15,911.0,121.0,1.35,24.0,942.5,600.3,440.92
2016,8,17,12,30,911.0,121.0,1.4,24.0,943.0,650.98,480.02
2016,8,17,12,45,902.0,125.5,1.45,24.0,933.5,697.44,515.1
2016,8,17,13,0,893.0,130.0,1.5,24.0,924.0,741.23,547.51
2016,8,17,13,15,889.0,129.0,1.55,23.5,908.5,781.4,578.08
2016,8,17,13,30,885.0,128.0,1.6,23.0,893.0,818.74,605.47
2016,8,17,13,45,880.5,126.0,1.65,23.0,871.0,851.79,628.15
2016,8,17,14,0,876.0,124.0,1.7,23.0,849.0,881.61,648.77
2016,8,17,14,15,868.5,122.5,1.7,22.5,819.5,905.93,666.58
2016,8,17,14,30,861.0,121.0,1.7,22.0,790.0,926.71,682.26
2016,8,17,14,45,852.0,118.0,1.75,22.0,755.0,953.75,701.53
2016,8,17,15,0,843.0,115.0,1.8,22.0,720.0,964.54,710.3
2016,8,17,15,15,829.0,112.5,1.8,21.5,679.0,967.18,714.86
2016,8,17,15,30,815.0,110.0,1.8,21.0,638.0,965.9,717.15
2016,8,17,15,45,800.0,105.5,1.85,21.0,592.5,957.46,714.19
2016,8,17,16,0,785.0,101.0,1.9,21.0,547.0,945.26,708.9
2016,8,17,16,15,761.0,97.5,1.9,20.5,498.0,921.54,696.71
2016,8,17,16,30,737.0,94.0,1.9,20.0,449.0,901.48,686.98
2016,8,17,16,45,709.0,88.0,1.9,20.0,398.5,864.65,664.16
2016,8,17,17,0,681.0,82.0,1.9,20.0,348.0,825.16,639.08
2016,8,17,17,15,636.5,76.0,1.9,19.5,296.0,767.23,601.13
2016,8,17,17,30,592.0,70.0,1.9,19.0,244.0,707.9,560.45
2016,8,17,17,45,530.5,62.0,1.9,18.5,194.5,629.02,502.77
2016,8,17,18,0,469.0,54.0,1.9,18.0,145.0,550.53,441.87
2016,8,17,18,15,368.0,43.0,1.9,17.5,101.5,434.79,348.04
2016,8,17,18,30,267.0,32.0,1.9,17.0,58.0,324.33,245.57
2016,8,17,18,45,133.5,16.0,1.9,16.5,29.0,158.55,0.0
2016,8,17,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,18,5,45,102.5,15.0,1.15,13.5,24.0,11.8,0.0
2016,8,18,6,0,205.0,30.0,1.1,14.0,48.0,22.8,12.09
2016,8,18,6,15,310.5,42.5,1.0,14.0,90.0,32.45,22.63
2016,8,18,6,30,416.0,55.0,0.9,14.0,132.0,44.55,33.91
2016,8,18,6,45,485.0,64.0,0.85,14.5,180.5,51.37,40.24
2016,8,18,7,0,554.0,73.0,0.8,15.0,229.0,58.16,46.3
2016,8,18,7,15,601.0,79.5,0.75,15.5,280.5,62.75,50.23
2016,8,18,7,30,648.0,86.0,0.7,16.0,332.0,67.31,54.0
2016,8,18,7,45,681.0,91.5,0.7,16.5,382.5,70.87,56.81
2016,8,18,8,0,714.0,97.0,0.7,17.0,433.0,74.36,59.51
2016,8,18,8,15,738.5,101.0,0.7,17.5,482.0,76.61,61.1
2016,8,18,8,30,763.0,105.0,0.7,18.0,531.0,85.34,68.22
2016,8,18,8,45,779.0,109.5,0.7,18.5,576.0,87.69,69.83
2016,8,18,9,0,795.0,114.0,0.7,19.0,621.0,89.9,71.34
2016,8,18,9,15,809.5,116.5,0.75,19.5,662.0,90.69,71.66
2016,8,18,9,30,824.0,119.0,0.8,20.0,703.0,91.42,71.96
2016,8,18,9,45,825.5,126.0,0.85,20.5,736.0,94.31,74.07
2016,8,18,10,0,827.0,133.0,0.9,21.0,769.0,96.97,75.98
2016,8,18,10,15,835.5,134.5,0.95,21.0,798.5,145.32,85.06
2016,8,18,10,30,844.0,136.0,1.0,21.0,828.0,202.23,119.01
2016,8,18,10,45,843.0,141.5,1.05,21.5,849.0,260.69,163.61
2016,8,18,11,0,842.0,147.0,1.1,22.0,870.0,319.02,211.91
2016,8,18,11,15,846.0,147.5,1.15,22.0,885.5,375.4,260.03
2016,8,18,11,30,850.0,148.0,1.2,22.0,901.0,431.64,307.75
2016,8,18,11,45,845.5,152.5,1.25,22.5,907.0,486.59,352.94
2016,8,18,12,0,841.0,157.0,1.3,23.0,913.0,540.21,395.68
2016,8,18,12,15,840.5,157.0,1.3,23.0,912.5,591.12,435.63
2016,8,18,12,30,840.0,157.0,1.3,23.0,912.0,640.47,473.29
2016,8,18,12,45,821.0,166.5,1.35,23.0,899.5,683.66,505.86
2016,8,18,13,0,802.0,176.0,1.4,23.0,887.0,723.48,535.33
2016,8,18,13,15,797.5,174.5,1.4,22.5,872.0,761.4,563.8
2016,8,18,13,30,793.0,173.0,1.4,22.0,857.0,796.52,589.99
2016,8,18,13,45,782.5,173.5,1.45,22.0,833.5,825.53,611.14
2016,8,18,14,0,772.0,174.0,1.5,22.0,810.0,851.09,629.18
2016,8,18,14,15,762.0,171.5,1.45,21.5,780.5,878.63,648.58
2016,8,18,14,30,752.0,169.0,1.4,21.0,751.0,895.4,660.91
2016,8,18,14,45,737.5,166.5,1.4,21.0,715.5,904.32,667.74
2016,8,18,15,0,723.0,164.0,1.4,21.0,680.0,909.43,672.34
2016,8,18,15,15,706.5,159.5,1.4,20.5,640.0,906.65,673.25
2016,8,18,15,30,690.0,155.0,1.4,20.0,600.0,900.11,671.92
2016,8,18,15,45,670.0,149.5,1.4,20.0,555.5,885.31,663.98
2016,8,18,16,0,650.0,144.0,1.4,20.0,511.0,866.97,653.82
2016,8,18,16,15,622.5,137.5,1.4,19.5,463.0,836.56,636.69
2016,8,18,16,30,595.0,131.0,1.4,19.0,415.0,802.99,617.21
2016,8,18,16,45,562.0,122.0,1.4,19.0,366.0,758.3,588.34
2016,8,18,17,0,529.0,113.0,1.4,19.0,317.0,702.74,551.02
2016,8,18,17,15,481.5,103.0,1.35,18.5,268.0,640.39,508.1
2016,8,18,17,30,434.0,93.0,1.3,18.0,219.0,577.68,463.1
2016,8,18,17,45,373.0,79.5,1.3,17.5,172.0,497.62,402.82
2016,8,18,18,0,312.0,66.0,1.3,17.0,125.0,419.21,340.59
2016,8,18,18,15,229.0,49.0,1.2,16.5,85.0,318.37,256.1
2016,8,18,18,30,146.0,32.0,1.1,16.0,45.0,222.41,164.79
2016,8,18,18,45,73.0,16.0,1.05,15.5,22.5,72.29,0.0
2016,8,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,5,45,65.5,14.0,0.75,11.5,19.5,11.02,0.0
2016,8,19,6,0,131.0,28.0,0.8,12.0,39.0,21.09,10.54
2016,8,19,6,15,216.5,45.5,0.8,12.5,78.0,34.03,24.12
2016,8,19,6,30,302.0,63.0,0.8,13.0,117.0,46.84,36.06
2016,8,19,6,45,366.5,76.0,0.85,13.5,163.5,56.26,44.73
2016,8,19,7,0,431.0,89.0,0.9,14.0,210.0,65.56,53.04
2016,8,19,7,15,479.5,99.0,0.95,14.5,259.0,72.56,59.09
2016,8,19,7,30,528.0,109.0,1.0,15.0,308.0,79.44,64.87
2016,8,19,7,45,562.5,117.5,1.05,15.5,357.5,87.04,71.16
2016,8,19,8,0,597.0,126.0,1.1,16.0,407.0,91.78,74.86
2016,8,19,8,15,625.0,132.5,1.1,16.0,454.5,94.86,77.24
2016,8,19,8,30,653.0,139.0,1.1,16.0,502.0,97.81,79.5
2016,8,19,8,45,671.5,145.5,1.15,16.5,546.5,100.4,81.3
2016,8,19,9,0,690.0,152.0,1.2,17.0,591.0,102.82,82.95
2016,8,19,9,15,706.5,156.5,1.2,17.5,631.5,103.85,83.43
2016,8,19,9,30,723.0,161.0,1.2,18.0,672.0,104.81,83.86
2016,8,19,9,45,733.5,165.5,1.25,18.5,706.5,105.5,84.09
2016,8,19,10,0,744.0,170.0,1.3,19.0,741.0,106.11,84.28
2016,8,19,10,15,754.0,172.5,1.3,19.0,770.5,151.15,93.19
2016,8,19,10,30,764.0,175.0,1.3,19.0,800.0,213.18,132.06
2016,8,19,10,45,766.0,179.5,1.35,19.5,821.5,267.47,173.48
2016,8,19,11,0,768.0,184.0,1.4,20.0,843.0,322.05,218.78
2016,8,19,11,15,773.0,185.5,1.4,20.0,858.5,375.77,264.7
2016,8,19,11,30,778.0,187.0,1.4,20.0,874.0,429.67,310.46
2016,8,19,11,45,777.0,189.5,1.4,20.0,881.0,481.57,353.88
2016,8,19,12,0,776.0,192.0,1.4,20.0,888.0,532.56,395.42
2016,8,19,12,15,776.0,192.0,1.4,20.0,888.5,581.18,434.05
2016,8,19,12,30,776.0,192.0,1.4,20.0,889.0,628.45,470.61
2016,8,19,12,45,789.0,183.0,1.4,20.0,885.5,675.6,506.3
2016,8,19,13,0,802.0,174.0,1.4,20.0,882.0,721.58,540.39
2016,8,19,13,15,797.5,172.5,1.4,19.5,867.0,759.45,569.1
2016,8,19,13,30,793.0,171.0,1.4,19.0,852.0,794.52,595.57
2016,8,19,13,45,784.0,170.5,1.4,19.0,829.0,823.82,616.64
2016,8,19,14,0,775.0,170.0,1.4,19.0,806.0,849.75,634.45
2016,8,19,14,15,765.5,167.5,1.4,18.5,777.5,869.92,649.7
2016,8,19,14,30,756.0,165.0,1.4,18.0,749.0,894.59,668.16
2016,8,19,14,45,742.0,162.5,1.4,18.0,713.5,903.97,675.3
2016,8,19,15,0,728.0,160.0,1.4,18.0,678.0,909.57,680.27
2016,8,19,15,15,712.0,156.0,1.4,17.5,637.5,907.83,681.87
2016,8,19,15,30,696.0,152.0,1.4,17.0,597.0,902.35,681.22
2016,8,19,15,45,675.0,146.5,1.4,17.0,552.5,886.55,672.52
2016,8,19,16,0,654.0,141.0,1.4,17.0,508.0,867.19,661.57
2016,8,19,16,15,627.0,134.5,1.4,16.5,460.0,837.27,644.58
2016,8,19,16,30,600.0,128.0,1.4,16.0,412.0,804.19,625.2
2016,8,19,16,45,566.0,119.5,1.45,16.0,363.0,759.01,596.18
2016,8,19,17,0,532.0,111.0,1.5,16.0,314.0,702.77,558.31
2016,8,19,17,15,485.0,100.5,1.5,15.5,264.5,640.17,514.93
2016,8,19,17,30,438.0,90.0,1.5,15.0,215.0,577.17,469.25
2016,8,19,17,45,375.5,76.5,1.55,14.5,168.5,495.58,406.87
2016,8,19,18,0,313.0,63.0,1.6,14.0,122.0,415.71,342.38
2016,8,19,18,15,230.0,46.5,1.55,13.5,82.0,315.57,257.0
2016,8,19,18,30,147.0,30.0,1.5,13.0,42.0,219.09,160.66
2016,8,19,18,45,73.5,15.0,1.5,13.0,21.0,71.8,0.0
2016,8,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,45,63.5,13.5,0.7,11.5,18.5,10.62,0.0
2016,8,20,6,0,127.0,27.0,0.7,12.0,37.0,20.35,9.56
2016,8,20,6,15,210.5,44.0,0.7,12.5,75.5,32.94,23.11
2016,8,20,6,30,294.0,61.0,0.7,13.0,114.0,45.4,34.76
2016,8,20,6,45,361.0,74.0,0.75,13.5,160.0,54.86,43.48
2016,8,20,7,0,428.0,87.0,0.8,14.0,206.0,64.2,51.84
2016,8,20,7,15,476.0,97.5,0.8,14.5,255.0,71.54,58.2
2016,8,20,7,30,524.0,108.0,0.8,15.0,304.0,78.75,64.28
2016,8,20,7,45,562.0,115.5,0.85,16.0,353.5,85.7,69.85
2016,8,20,8,0,600.0,123.0,0.9,17.0,403.0,89.86,72.91
2016,8,20,8,15,627.5,129.5,0.95,17.0,450.5,93.01,75.35
2016,8,20,8,30,655.0,136.0,1.0,17.0,498.0,96.03,77.67
2016,8,20,8,45,677.0,140.5,1.05,17.5,543.0,97.52,78.54
2016,8,20,9,0,699.0,145.0,1.1,18.0,588.0,98.95,79.36
2016,8,20,9,15,715.5,149.5,1.15,18.0,628.5,100.15,80.15
2016,8,20,9,30,732.0,154.0,1.2,18.0,669.0,101.26,80.9
2016,8,20,9,45,756.0,151.0,1.3,18.5,707.5,98.46,78.22
2016,8,20,10,0,780.0,148.0,1.4,19.0,746.0,104.33,82.83
2016,8,20,10,15,789.5,150.5,1.45,19.0,775.0,149.07,90.88
2016,8,20,10,30,799.0,153.0,1.5,19.0,804.0,204.3,123.88
2016,8,20,10,45,805.5,154.5,1.55,19.5,827.0,259.56,166.02
2016,8,20,11,0,812.0,156.0,1.6,20.0,850.0,315.49,212.64
2016,8,20,11,15,816.0,157.0,1.6,20.0,865.5,370.74,260.32
2016,8,20,11,30,820.0,158.0,1.6,20.0,881.0,425.91,307.65
2016,8,20,11,45,822.5,158.5,1.65,20.0,889.0,479.78,353.23
2016,8,20,12,0,825.0,159.0,1.7,20.0,897.0,532.93,397.11
2016,8,20,12,15,825.0,159.0,1.7,19.5,897.0,583.38,438.45
2016,8,20,12,30,825.0,159.0,1.7,19.0,897.0,632.35,477.69
2016,8,20,12,45,805.5,169.0,1.75,19.0,885.0,674.99,510.69
2016,8,20,13,0,786.0,179.0,1.8,19.0,873.0,714.23,540.51
2016,8,20,13,15,782.0,178.0,1.8,19.0,858.0,752.32,568.81
2016,8,20,13,30,778.0,177.0,1.8,19.0,843.0,787.7,594.74
2016,8,20,13,45,772.5,174.5,1.8,19.0,821.5,817.65,616.64
2016,8,20,14,0,767.0,172.0,1.8,19.0,800.0,844.42,635.5
2016,8,20,14,15,758.0,169.5,1.8,18.5,771.0,872.47,656.29
2016,8,20,14,30,749.0,167.0,1.8,18.0,742.0,889.97,670.09
2016,8,20,14,45,737.5,163.0,1.8,18.0,707.5,899.95,677.84
2016,8,20,15,0,726.0,159.0,1.8,18.0,673.0,906.21,683.33
2016,8,20,15,15,710.0,154.5,1.8,17.5,633.0,903.83,684.51
2016,8,20,15,30,694.0,150.0,1.8,17.0,593.0,897.72,683.4
2016,8,20,15,45,674.5,144.5,1.85,17.0,548.5,883.36,676.11
2016,8,20,16,0,655.0,139.0,1.9,17.0,504.0,865.46,666.49
2016,8,20,16,15,628.0,132.5,1.95,17.0,456.5,835.51,648.41
2016,8,20,16,30,601.0,126.0,2.0,17.0,409.0,802.41,627.93
2016,8,20,16,45,567.5,117.0,2.05,17.0,360.0,757.17,598.24
2016,8,20,17,0,534.0,108.0,2.1,17.0,311.0,709.5,565.99
2016,8,20,17,15,486.5,98.0,2.1,16.5,261.5,637.94,515.31
2016,8,20,17,30,439.0,88.0,2.1,16.0,212.0,575.15,469.23
2016,8,20,17,45,377.0,74.5,2.15,15.5,165.5,494.03,406.4
2016,8,20,18,0,315.0,61.0,2.2,15.0,119.0,414.64,341.55
2016,8,20,18,15,230.0,44.5,2.15,14.5,79.5,312.73,254.08
2016,8,20,18,30,145.0,28.0,2.1,14.0,40.0,211.0,149.34
2016,8,20,18,45,72.5,14.0,2.1,14.0,20.0,70.08,0.0
2016,8,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,5,45,12.5,12.5,1.8,11.5,13.5,9.83,0.0
2016,8,21,6,0,25.0,25.0,1.9,12.0,27.0,18.89,7.96
2016,8,21,6,15,68.0,45.5,1.9,12.5,56.5,33.41,23.41
2016,8,21,6,30,111.0,66.0,1.9,13.0,86.0,47.78,36.79
2016,8,21,6,45,140.0,88.0,1.95,13.5,121.0,62.75,50.43
2016,8,21,7,0,169.0,110.0,2.0,14.0,156.0,77.46,63.57
2016,8,21,7,15,202.0,126.5,2.0,14.0,193.5,87.34,72.29
2016,8,21,7,30,235.0,143.0,2.0,14.0,231.0,97.84,81.37
2016,8,21,7,45,257.0,163.5,2.0,14.5,272.5,110.15,91.69
2016,8,21,8,0,279.0,184.0,2.0,15.0,314.0,122.04,101.47
2016,8,21,8,15,287.5,205.5,1.95,15.5,352.5,133.75,110.93
2016,8,21,8,30,296.0,227.0,1.9,16.0,391.0,144.95,119.84
2016,8,21,8,45,497.5,187.5,1.9,16.5,490.0,121.18,99.05
2016,8,21,9,0,699.0,148.0,1.9,17.0,589.0,100.89,81.38
2016,8,21,9,15,715.5,152.0,1.85,17.0,629.5,101.74,81.91
2016,8,21,9,30,732.0,156.0,1.8,17.0,670.0,102.53,82.37
2016,8,21,9,45,725.0,170.0,1.8,17.5,701.0,108.04,86.67
2016,8,21,10,0,718.0,184.0,1.8,18.0,732.0,113.15,90.6
2016,8,21,10,15,600.0,247.0,1.8,18.0,717.0,178.68,120.65
2016,8,21,10,30,482.0,310.0,1.8,18.0,702.0,241.96,167.09
2016,8,21,10,45,619.0,251.0,1.85,18.5,769.0,272.25,184.17
2016,8,21,11,0,756.0,192.0,1.9,19.0,836.0,317.63,217.26
2016,8,21,11,15,617.0,273.5,1.9,19.0,805.5,376.1,270.84
2016,8,21,11,30,478.0,355.0,1.9,19.0,775.0,422.22,312.31
2016,8,21,11,45,624.5,275.0,1.95,19.0,829.0,470.69,350.41
2016,8,21,12,0,771.0,195.0,2.0,19.0,883.0,531.54,398.83
2016,8,21,12,15,609.0,282.0,2.0,19.0,825.0,555.98,419.84
2016,8,21,12,30,447.0,369.0,2.0,19.0,767.0,566.04,428.3
2016,8,21,12,45,365.5,396.5,2.0,19.0,720.5,563.99,427.75
2016,8,21,13,0,284.0,424.0,2.0,19.0,674.0,558.19,423.66
2016,8,21,13,15,305.5,409.5,2.0,18.5,674.5,586.73,446.57
2016,8,21,13,30,327.0,395.0,2.0,18.0,675.0,615.16,469.18
2016,8,21,13,45,332.5,382.0,2.05,18.0,660.0,631.51,482.24
2016,8,21,14,0,338.0,369.0,2.1,18.0,645.0,646.29,494.28
2016,8,21,14,15,542.0,269.0,2.1,17.5,692.5,769.98,588.96
2016,8,21,14,30,746.0,169.0,2.1,17.0,740.0,888.99,676.3
2016,8,21,14,45,735.0,164.5,2.15,17.0,705.0,898.86,683.52
2016,8,21,15,0,724.0,160.0,2.2,17.0,670.0,905.01,689.52
2016,8,21,15,15,707.5,156.0,2.25,17.0,629.5,902.65,689.92
2016,8,21,15,30,691.0,152.0,2.3,17.0,589.0,896.56,687.97
2016,8,21,15,45,672.0,145.5,2.35,17.0,545.0,881.52,679.98
2016,8,21,16,0,653.0,139.0,2.4,17.0,501.0,862.95,669.63
2016,8,21,16,15,461.5,163.0,2.45,16.5,407.0,692.37,549.96
2016,8,21,16,30,270.0,187.0,2.5,16.0,313.0,509.59,412.29
2016,8,21,16,45,289.5,161.5,2.6,16.0,282.5,501.46,409.88
2016,8,21,17,0,309.0,136.0,2.7,16.0,252.0,490.57,404.03
2016,8,21,17,15,269.5,121.5,2.7,15.5,211.5,435.49,361.45
2016,8,21,17,30,230.0,107.0,2.7,15.0,171.0,380.96,317.93
2016,8,21,17,45,193.0,87.0,2.75,14.5,132.5,320.6,268.16
2016,8,21,18,0,156.0,67.0,2.8,14.0,94.0,260.56,216.59
2016,8,21,18,15,103.5,46.5,2.65,13.5,62.0,186.02,150.46
2016,8,21,18,30,51.0,26.0,2.5,13.0,30.0,89.34,57.86
2016,8,21,18,45,25.5,13.0,2.45,13.0,15.0,30.96,0.0
2016,8,21,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
