Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,72.0,12.5,2.0,11.5,18.0,9.83,0.0
2016,8,22,6,0,144.0,25.0,2.0,12.0,36.0,18.94,7.43
2016,8,22,6,15,237.0,41.0,1.95,12.5,75.0,30.95,21.21
2016,8,22,6,30,330.0,57.0,1.9,13.0,114.0,42.89,32.43
2016,8,22,6,45,399.5,68.5,1.9,13.5,160.5,51.48,40.42
2016,8,22,7,0,469.0,80.0,1.9,14.0,207.0,60.02,48.12
2016,8,22,7,15,518.0,88.5,1.85,14.0,257.0,68.54,55.69
2016,8,22,7,30,567.0,97.0,1.8,14.0,307.0,74.19,60.56
2016,8,22,7,45,604.5,103.5,1.75,14.5,357.0,78.1,63.68
2016,8,22,8,0,642.0,110.0,1.7,15.0,407.0,81.93,66.67
2016,8,22,8,15,669.0,115.5,1.7,15.5,455.0,84.79,68.77
2016,8,22,8,30,696.0,121.0,1.7,16.0,503.0,87.54,70.77
2016,8,22,8,45,717.5,125.0,1.7,17.0,548.5,89.13,71.62
2016,8,22,9,0,739.0,129.0,1.7,18.0,594.0,90.65,72.41
2016,8,22,9,15,754.5,132.5,1.7,18.0,634.5,91.65,73.05
2016,8,22,9,30,770.0,136.0,1.7,18.0,675.0,100.58,80.42
2016,8,22,9,45,769.5,145.5,1.75,18.5,707.5,104.63,83.47
2016,8,22,10,0,769.0,155.0,1.8,19.0,740.0,108.39,86.29
2016,8,22,10,15,778.5,157.5,1.85,19.0,769.5,150.73,93.26
2016,8,22,10,30,788.0,160.0,1.9,19.0,799.0,205.51,125.63
2016,8,22,10,45,791.5,163.5,1.95,19.5,820.5,260.97,167.94
2016,8,22,11,0,795.0,167.0,2.0,20.0,842.0,316.81,214.59
2016,8,22,11,15,799.0,168.0,2.0,20.0,857.0,371.38,261.82
2016,8,22,11,30,803.0,169.0,2.0,20.0,872.0,425.9,308.81
2016,8,22,11,45,803.0,171.0,2.0,20.0,879.0,479.1,353.94
2016,8,22,12,0,803.0,173.0,2.0,20.0,886.0,531.41,397.18
2016,8,22,12,15,803.0,173.0,2.0,19.5,886.0,581.11,438.14
2016,8,22,12,30,803.0,173.0,2.0,19.0,886.0,629.37,477.08
2016,8,22,12,45,783.0,183.0,2.0,19.0,873.5,670.87,509.14
2016,8,22,13,0,763.0,193.0,2.0,19.0,861.0,713.65,541.12
2016,8,22,13,15,758.5,191.5,2.0,19.0,846.0,751.23,569.14
2016,8,22,13,30,754.0,190.0,2.0,19.0,831.0,786.04,594.78
2016,8,22,13,45,751.5,185.5,2.0,19.0,810.0,816.72,617.34
2016,8,22,14,0,749.0,181.0,2.0,19.0,789.0,844.33,637.6
2016,8,22,14,15,739.0,178.5,2.0,18.5,760.0,864.14,652.93
2016,8,22,14,30,729.0,176.0,2.0,18.0,731.0,880.36,666.06
2016,8,22,14,45,721.5,169.5,2.0,18.0,697.0,891.14,674.44
2016,8,22,15,0,714.0,163.0,2.0,18.0,663.0,898.27,680.58
2016,8,22,15,15,697.5,158.5,2.0,17.5,623.0,895.22,681.28
2016,8,22,15,30,681.0,154.0,2.0,17.0,583.0,888.42,679.68
2016,8,22,15,45,665.0,146.5,2.05,17.0,539.5,875.16,673.02
2016,8,22,16,0,649.0,139.0,2.1,17.0,496.0,858.4,664.03
2016,8,22,16,15,621.0,132.5,2.05,16.5,448.5,827.35,645.27
2016,8,22,16,30,593.0,126.0,2.0,16.0,401.0,793.16,624.12
2016,8,22,16,45,563.0,116.0,1.95,15.5,352.5,750.27,596.21
2016,8,22,17,0,533.0,106.0,1.9,15.0,304.0,704.94,565.74
2016,8,22,17,15,484.0,96.0,1.85,14.5,254.5,632.25,513.49
2016,8,22,17,30,435.0,86.0,1.8,14.0,205.0,568.19,465.77
2016,8,22,17,45,374.5,72.5,1.8,14.0,159.0,488.76,402.82
2016,8,22,18,0,314.0,59.0,1.8,14.0,113.0,411.11,338.1
2016,8,22,18,15,223.5,42.0,1.7,13.5,74.0,304.07,245.54
2016,8,22,18,30,133.0,25.0,1.6,13.0,35.0,190.43,119.27
2016,8,22,18,45,66.5,12.5,1.55,13.0,17.5,63.81,0.0
2016,8,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,45,81.5,12.5,1.1,11.5,18.0,9.83,0.0
2016,8,23,6,0,163.0,25.0,1.1,12.0,36.0,18.99,6.77
2016,8,23,6,15,264.0,39.5,1.05,12.0,76.0,30.01,20.41
2016,8,23,6,30,365.0,54.0,1.0,12.0,116.0,41.05,30.94
2016,8,23,6,45,436.0,64.0,1.0,12.5,163.5,51.18,40.32
2016,8,23,7,0,507.0,74.0,1.0,13.0,211.0,58.64,47.09
2016,8,23,7,15,556.5,82.0,0.95,13.5,261.5,64.25,51.99
2016,8,23,7,30,606.0,90.0,0.9,14.0,312.0,69.77,56.65
2016,8,23,7,45,643.0,95.5,0.9,14.5,363.0,73.22,59.39
2016,8,23,8,0,680.0,101.0,0.9,15.0,414.0,76.63,62.03
2016,8,23,8,15,706.5,106.0,0.9,15.5,462.5,79.42,64.1
2016,8,23,8,30,733.0,111.0,0.9,16.0,511.0,82.13,66.08
2016,8,23,8,45,755.0,114.0,0.9,16.5,557.0,90.45,72.86
2016,8,23,9,0,777.0,117.0,0.9,17.0,603.0,91.74,73.57
2016,8,23,9,15,792.0,120.0,0.95,17.0,644.0,92.8,74.26
2016,8,23,9,30,807.0,123.0,1.0,17.0,685.0,93.79,74.92
2016,8,23,9,45,812.0,128.5,1.05,17.5,719.5,95.89,76.39
2016,8,23,10,0,817.0,134.0,1.1,18.0,754.0,97.84,77.72
2016,8,23,10,15,825.5,136.0,1.15,18.0,783.5,141.07,84.79
2016,8,23,10,30,834.0,138.0,1.2,18.0,813.0,198.04,118.13
2016,8,23,10,45,841.5,139.0,1.25,18.5,836.0,255.27,161.54
2016,8,23,11,0,849.0,140.0,1.3,19.0,859.0,313.18,209.83
2016,8,23,11,15,853.0,141.0,1.3,19.0,874.5,372.95,261.16
2016,8,23,11,30,857.0,142.0,1.3,19.0,890.0,428.46,308.99
2016,8,23,11,45,860.5,141.5,1.35,19.0,898.5,482.37,354.87
2016,8,23,12,0,864.0,141.0,1.4,19.0,907.0,535.5,398.98
2016,8,23,12,15,650.5,254.0,1.4,19.0,830.5,558.57,419.09
2016,8,23,12,30,437.0,367.0,1.4,19.0,754.0,558.58,420.04
2016,8,23,12,45,640.0,258.5,1.4,19.0,820.0,641.41,483.19
2016,8,23,13,0,843.0,150.0,1.4,19.0,886.0,728.74,548.66
2016,8,23,13,15,839.0,149.0,1.4,18.5,870.5,768.55,578.48
2016,8,23,13,30,835.0,148.0,1.4,18.0,855.0,805.52,606.39
2016,8,23,13,45,827.5,147.0,1.45,18.0,832.0,836.62,628.53
2016,8,23,14,0,820.0,146.0,1.5,18.0,809.0,864.33,648.19
2016,8,23,14,15,811.0,143.5,1.5,17.5,779.0,885.77,664.38
2016,8,23,14,30,802.0,141.0,1.5,17.0,749.0,903.52,678.34
2016,8,23,14,45,787.5,139.5,1.55,17.0,712.5,913.43,686.67
2016,8,23,15,0,773.0,138.0,1.6,17.0,676.0,919.4,692.64
2016,8,23,15,15,757.0,134.5,1.65,17.0,635.0,925.61,699.01
2016,8,23,15,30,741.0,131.0,1.7,17.0,594.0,920.9,698.21
2016,8,23,15,45,716.5,127.5,1.75,17.0,548.0,904.04,689.41
2016,8,23,16,0,692.0,124.0,1.8,17.0,502.0,883.55,678.25
2016,8,23,16,15,664.5,118.5,1.85,16.5,453.5,854.23,662.12
2016,8,23,16,30,637.0,113.0,1.9,16.0,405.0,821.75,643.48
2016,8,23,16,45,597.5,106.5,2.0,16.0,354.5,773.24,612.02
2016,8,23,17,0,558.0,100.0,2.1,16.0,304.0,722.3,577.77
2016,8,23,17,15,508.5,90.5,2.1,15.5,254.5,656.28,531.1
2016,8,23,17,30,459.0,81.0,2.1,15.0,205.0,583.61,477.13
2016,8,23,17,45,390.5,68.5,2.15,14.5,158.0,497.56,409.9
2016,8,23,18,0,322.0,56.0,2.2,14.0,111.0,413.78,340.69
2016,8,23,18,15,228.5,40.0,2.15,13.5,72.0,305.6,246.37
2016,8,23,18,30,135.0,24.0,2.1,13.0,33.0,188.11,105.49
2016,8,23,18,45,67.5,12.0,2.1,13.0,16.5,64.11,0.0
2016,8,23,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,124.5,11.5,1.9,11.5,20.0,9.05,0.0
2016,8,24,6,0,249.0,23.0,1.9,12.0,40.0,18.97,5.88
2016,8,24,6,15,365.0,34.0,1.9,12.5,83.0,28.04,18.56
2016,8,24,6,30,481.0,45.0,1.9,13.0,126.0,37.18,27.32
2016,8,24,6,45,553.0,52.5,1.9,13.5,176.5,43.23,33.05
2016,8,24,7,0,625.0,60.0,1.9,14.0,227.0,49.33,38.6
2016,8,24,7,15,671.5,65.5,1.9,14.5,280.0,53.66,42.38
2016,8,24,7,30,718.0,71.0,1.9,15.0,333.0,62.73,50.24
2016,8,24,7,45,751.5,75.0,1.9,15.5,385.5,65.94,52.8
2016,8,24,8,0,785.0,79.0,1.9,16.0,438.0,69.13,55.29
2016,8,24,8,15,808.5,82.5,1.85,16.5,488.0,71.72,57.22
2016,8,24,8,30,832.0,86.0,1.8,17.0,538.0,74.23,59.07
2016,8,24,8,45,851.0,88.0,1.8,17.5,585.5,75.58,59.91
2016,8,24,9,0,870.0,90.0,1.8,18.0,633.0,85.54,68.1
2016,8,24,9,15,883.0,92.5,1.8,18.5,675.0,87.47,69.41
2016,8,24,9,30,896.0,95.0,1.8,19.0,717.0,89.27,70.6
2016,8,24,9,45,901.5,98.5,1.8,19.5,752.0,91.26,71.97
2016,8,24,10,0,907.0,102.0,1.8,20.0,787.0,93.07,73.2
2016,8,24,10,15,914.0,103.5,1.8,20.0,817.0,138.07,79.77
2016,8,24,10,30,921.0,105.0,1.8,20.0,847.0,198.13,114.06
2016,8,24,10,45,924.5,107.0,1.85,20.5,869.5,258.46,159.83
2016,8,24,11,0,928.0,109.0,1.9,21.0,892.0,318.87,210.51
2016,8,24,11,15,727.5,222.0,1.9,21.0,843.0,378.32,267.46
2016,8,24,11,30,527.0,335.0,1.9,21.0,794.0,428.02,313.3
2016,8,24,11,45,731.0,223.5,1.95,21.0,866.0,481.94,354.92
2016,8,24,12,0,935.0,112.0,2.0,21.0,938.0,549.88,408.66
2016,8,24,12,15,935.0,112.0,2.0,20.5,938.0,603.47,452.82
2016,8,24,12,30,935.0,112.0,2.0,20.0,938.0,655.32,494.66
2016,8,24,12,45,926.5,115.5,2.05,20.0,927.5,702.52,531.42
2016,8,24,13,0,918.0,119.0,2.1,20.0,917.0,746.94,565.35
2016,8,24,13,15,914.5,118.0,2.15,20.0,901.5,788.27,596.55
2016,8,24,13,30,911.0,117.0,2.2,20.0,886.0,826.7,624.0
2016,8,24,13,45,906.5,115.0,2.25,20.0,863.0,860.31,647.63
2016,8,24,14,0,902.0,113.0,2.3,20.0,840.0,890.6,669.06
2016,8,24,14,15,894.0,111.5,2.35,19.5,809.5,914.85,687.85
2016,8,24,14,30,886.0,110.0,2.4,19.0,779.0,935.42,704.4
2016,8,24,14,45,878.0,107.0,2.45,19.0,743.0,950.69,716.28
2016,8,24,15,0,870.0,104.0,2.5,19.0,707.0,962.15,725.84
2016,8,24,15,15,856.0,101.5,2.55,19.0,665.0,977.09,737.98
2016,8,24,15,30,842.0,99.0,2.6,19.0,623.0,975.76,739.33
2016,8,24,15,45,828.5,94.0,2.65,19.0,577.0,967.98,736.63
2016,8,24,16,0,815.0,89.0,2.7,19.0,531.0,956.35,731.48
2016,8,24,16,15,791.0,85.5,2.7,18.5,481.0,932.4,718.81
2016,8,24,16,30,767.0,82.0,2.7,18.0,431.0,904.97,703.62
2016,8,24,16,45,740.5,76.0,2.75,18.0,379.5,868.71,680.88
2016,8,24,17,0,714.0,70.0,2.8,18.0,328.0,829.58,655.36
2016,8,24,17,15,667.0,64.5,2.8,17.5,275.5,776.27,619.16
2016,8,24,17,30,620.0,59.0,2.8,17.0,223.0,715.04,575.03
2016,8,24,17,45,555.0,51.0,2.8,16.5,173.5,632.85,511.99
2016,8,24,18,0,490.0,43.0,2.8,16.0,124.0,551.62,445.45
2016,8,24,18,15,371.0,32.5,2.8,15.0,81.0,422.14,334.8
2016,8,24,18,30,252.0,22.0,2.8,14.0,38.0,282.31,132.82
2016,8,24,18,45,126.0,11.0,2.8,13.5,19.0,110.5,0.0
2016,8,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,139.0,10.5,1.75,11.5,19.5,8.26,0.0
2016,8,25,6,0,278.0,21.0,1.7,12.0,39.0,17.38,3.94
2016,8,25,6,15,395.5,30.5,1.65,12.5,82.0,25.33,16.16
2016,8,25,6,30,513.0,40.0,1.6,13.0,125.0,33.41,23.98
2016,8,25,6,45,582.5,47.0,1.6,14.0,175.5,39.26,29.44
2016,8,25,7,0,652.0,54.0,1.6,15.0,226.0,48.89,38.05
2016,8,25,7,15,697.5,58.5,1.55,15.5,279.0,52.91,41.56
2016,8,25,7,30,743.0,63.0,1.5,16.0,332.0,56.96,44.96
2016,8,25,7,45,775.0,67.0,1.45,16.5,385.0,60.4,47.75
2016,8,25,8,0,807.0,71.0,1.4,17.0,438.0,63.8,50.44
2016,8,25,8,15,830.0,74.0,1.4,17.0,488.5,66.26,52.38
2016,8,25,8,30,853.0,77.0,1.4,17.0,539.0,76.31,60.87
2016,8,25,8,45,870.5,79.5,1.4,17.5,586.0,78.78,62.65
2016,8,25,9,0,888.0,82.0,1.4,18.0,633.0,81.11,64.32
2016,8,25,9,15,901.0,84.0,1.4,18.5,676.0,82.9,65.52
2016,8,25,9,30,914.0,86.0,1.4,19.0,719.0,84.55,66.62
2016,8,25,9,45,924.0,87.5,1.45,19.5,755.5,85.72,67.31
2016,8,25,10,0,934.0,89.0,1.5,20.0,792.0,86.78,67.93
2016,8,25,10,15,941.5,90.5,1.5,20.0,823.0,131.9,74.47
2016,8,25,10,30,949.0,92.0,1.5,20.0,854.0,193.5,109.29
2016,8,25,10,45,954.0,92.5,1.55,20.5,877.5,254.72,155.52
2016,8,25,11,0,959.0,93.0,1.6,21.0,901.0,316.09,206.92
2016,8,25,11,15,963.0,94.0,1.6,21.0,917.0,377.4,260.14
2016,8,25,11,30,967.0,95.0,1.6,21.0,933.0,438.32,312.74
2016,8,25,11,45,969.5,94.5,1.65,21.0,941.5,496.86,362.65
2016,8,25,12,0,972.0,94.0,1.7,21.0,950.0,554.28,410.36
2016,8,25,12,15,972.0,94.5,1.75,21.0,950.0,609.74,455.24
2016,8,25,12,30,972.0,95.0,1.8,21.0,950.0,663.39,497.52
2016,8,25,12,45,960.0,100.5,1.9,21.0,939.0,711.43,534.96
2016,8,25,13,0,948.0,106.0,2.0,21.0,928.0,756.34,569.35
2016,8,25,13,15,944.0,105.5,2.05,21.0,911.5,798.63,601.04
2016,8,25,13,30,940.0,105.0,2.1,21.0,895.0,837.91,628.44
2016,8,25,13,45,933.5,104.0,2.15,21.0,871.0,871.52,651.87
2016,8,25,14,0,927.0,103.0,2.2,21.0,847.0,901.62,673.03
2016,8,25,14,15,919.0,101.5,2.2,20.5,816.0,926.3,691.51
2016,8,25,14,30,911.0,100.0,2.2,20.0,785.0,947.22,707.69
2016,8,25,14,45,899.5,98.5,2.25,20.0,747.0,961.06,718.55
2016,8,25,15,0,888.0,97.0,2.3,20.0,709.0,970.97,727.05
2016,8,25,15,15,873.5,95.0,2.25,19.5,666.5,973.5,731.21
2016,8,25,15,30,859.0,93.0,2.2,19.0,624.0,984.52,741.3
2016,8,25,15,45,840.0,90.0,2.2,18.5,576.5,973.72,737.45
2016,8,25,16,0,821.0,87.0,2.2,18.0,529.0,959.06,731.3
2016,8,25,16,15,796.5,83.5,2.15,17.5,478.5,934.56,717.91
2016,8,25,16,30,772.0,80.0,2.1,17.0,428.0,906.59,702.02
2016,8,25,16,45,737.5,75.5,2.05,16.5,375.0,864.2,675.64
2016,8,25,17,0,703.0,71.0,2.0,16.0,322.0,826.19,651.62
2016,8,25,17,15,654.0,65.0,1.95,15.5,269.5,763.68,608.54
2016,8,25,17,30,605.0,59.0,1.9,15.0,217.0,700.05,562.53
2016,8,25,17,45,530.5,51.5,1.85,14.5,167.0,610.11,493.54
2016,8,25,18,0,456.0,44.0,1.8,14.0,117.0,521.45,421.21
2016,8,25,18,15,335.5,32.5,1.7,13.5,75.0,390.59,307.86
2016,8,25,18,30,215.0,21.0,1.6,13.0,33.0,246.62,82.12
2016,8,25,18,45,107.5,10.5,1.5,12.5,16.5,94.98,0.0
2016,8,25,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,45,116.5,10.5,0.85,11.5,17.5,8.26,0.0
2016,8,26,6,0,233.0,21.0,0.9,12.0,35.0,17.29,2.71
2016,8,26,6,15,350.5,32.0,0.9,12.5,77.0,26.38,17.0
2016,8,26,6,30,468.0,43.0,0.9,13.0,119.0,35.53,25.84
2016,8,26,6,45,234.0,51.0,0.95,13.5,89.0,37.96,28.35
2016,8,26,7,0,0.0,59.0,1.0,14.0,59.0,44.92,34.68
2016,8,26,7,15,0.0,73.5,1.0,14.0,73.5,55.59,44.22
2016,8,26,7,30,0.0,88.0,1.0,14.0,88.0,66.18,53.52
2016,8,26,7,45,0.0,102.0,1.05,14.5,102.0,76.36,62.19
2016,8,26,8,0,0.0,116.0,1.1,15.0,116.0,86.46,70.65
2016,8,26,8,15,0.5,136.5,1.15,15.0,136.5,100.8,82.81
2016,8,26,8,30,1.0,157.0,1.2,15.0,157.0,114.95,94.67
2016,8,26,8,45,4.0,172.0,1.25,15.5,174.5,125.47,103.12
2016,8,26,9,0,7.0,187.0,1.3,16.0,192.0,135.89,111.42
2016,8,26,9,15,6.5,187.0,1.35,16.0,191.5,136.55,111.66
2016,8,26,9,30,6.0,187.0,1.4,16.0,191.0,137.06,111.83
2016,8,26,9,45,9.0,210.0,1.45,16.5,216.5,152.47,124.26
2016,8,26,10,0,12.0,233.0,1.5,17.0,242.0,167.61,136.31
2016,8,26,10,15,12.5,239.0,1.5,17.0,249.0,173.48,134.35
2016,8,26,10,30,13.0,245.0,1.5,17.0,256.0,180.0,139.08
2016,8,26,10,45,12.5,243.0,1.55,17.5,253.5,181.02,139.46
2016,8,26,11,0,12.0,241.0,1.6,18.0,251.0,181.75,139.74
2016,8,26,11,15,15.5,270.5,1.6,18.0,284.0,205.53,158.18
2016,8,26,11,30,19.0,300.0,1.6,18.0,317.0,230.24,177.21
2016,8,26,11,45,26.0,330.0,1.65,18.0,353.5,254.49,195.83
2016,8,26,12,0,33.0,360.0,1.7,18.0,390.0,285.58,219.67
2016,8,26,12,15,25.5,330.0,1.7,18.0,353.0,266.72,205.38
2016,8,26,12,30,18.0,300.0,1.7,18.0,316.0,241.77,186.44
2016,8,26,12,45,23.0,320.5,1.75,18.0,341.0,263.78,203.71
2016,8,26,13,0,28.0,341.0,1.8,18.0,366.0,295.71,228.36
2016,8,26,13,15,27.5,333.0,1.75,18.0,357.0,294.99,227.88
2016,8,26,13,30,27.0,325.0,1.7,18.0,348.0,293.81,227.21
2016,8,26,13,45,39.5,338.0,1.65,18.0,370.5,321.82,249.12
2016,8,26,14,0,52.0,351.0,1.6,18.0,393.0,351.78,272.3
2016,8,26,14,15,118.5,355.0,1.55,17.5,445.0,441.58,342.25
2016,8,26,14,30,185.0,359.0,1.5,17.0,497.0,518.11,401.12
2016,8,26,14,45,332.5,301.5,1.45,17.0,535.5,630.71,487.02
2016,8,26,15,0,480.0,244.0,1.4,17.0,574.0,748.07,573.45
2016,8,26,15,15,439.0,241.5,1.3,16.5,528.5,720.6,553.83
2016,8,26,15,30,398.0,239.0,1.2,16.0,483.0,666.78,517.44
2016,8,26,15,45,395.5,219.0,1.2,16.0,446.0,651.72,509.28
2016,8,26,16,0,393.0,199.0,1.2,16.0,409.0,634.16,498.87
2016,8,26,16,15,307.5,191.0,1.15,15.5,345.5,546.39,434.95
2016,8,26,16,30,222.0,183.0,1.1,15.0,282.0,434.65,351.44
2016,8,26,16,45,209.0,162.5,1.1,15.0,247.0,401.95,328.14
2016,8,26,17,0,196.0,142.0,1.1,15.0,212.0,368.21,302.75
2016,8,26,17,15,396.5,100.5,1.1,14.5,212.0,552.8,451.57
2016,8,26,17,30,597.0,59.0,1.1,14.0,212.0,691.7,553.52
2016,8,26,17,45,521.0,51.0,1.1,13.5,162.0,599.92,481.92
2016,8,26,18,0,445.0,43.0,1.1,13.0,112.0,509.59,409.18
2016,8,26,18,15,324.5,31.0,1.05,12.5,71.0,378.91,295.32
2016,8,26,18,30,204.0,19.0,1.0,12.0,30.0,232.24,31.1
2016,8,26,18,45,102.0,9.5,1.0,11.5,15.0,89.59,0.0
2016,8,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,5,45,102.0,10.0,1.0,10.5,16.0,7.87,0.0
2016,8,27,6,0,204.0,20.0,1.0,11.0,32.0,16.39,0.9
2016,8,27,6,15,321.0,32.5,1.0,11.5,73.5,26.69,17.25
2016,8,27,6,30,438.0,45.0,1.0,12.0,115.0,36.98,27.2
2016,8,27,6,45,514.0,53.0,1.05,12.5,164.5,43.35,33.27
2016,8,27,7,0,590.0,61.0,1.1,13.0,214.0,49.77,39.15
2016,8,27,7,15,295.0,66.0,1.05,13.5,142.5,48.47,37.95
2016,8,27,7,30,0.0,71.0,1.0,14.0,71.0,54.36,43.05
2016,8,27,7,45,0.0,90.5,1.0,14.5,90.5,68.48,55.29
2016,8,27,8,0,0.0,110.0,1.0,15.0,110.0,82.39,67.12
2016,8,27,8,15,0.0,130.5,1.0,15.0,130.5,96.78,79.34
2016,8,27,8,30,0.0,151.0,1.0,15.0,151.0,110.98,91.26
2016,8,27,8,45,0.0,147.0,1.05,15.5,147.0,108.99,89.05
2016,8,27,9,0,0.0,143.0,1.1,16.0,143.0,106.76,86.72
2016,8,27,9,15,1.0,153.0,1.15,16.0,154.0,113.92,92.58
2016,8,27,9,30,2.0,163.0,1.2,16.0,165.0,121.03,98.35
2016,8,27,9,45,4.5,179.0,1.25,16.5,182.5,132.11,107.24
2016,8,27,10,0,7.0,195.0,1.3,17.0,200.0,143.07,115.94
2016,8,27,10,15,10.0,221.5,1.3,17.0,229.5,161.95,125.31
2016,8,27,10,30,13.0,248.0,1.3,17.0,259.0,181.89,140.52
2016,8,27,10,45,14.0,258.0,1.35,17.5,270.0,191.29,147.34
2016,8,27,11,0,15.0,268.0,1.4,18.0,281.0,200.93,154.47
2016,8,27,11,15,18.5,292.0,1.4,18.0,308.5,221.26,170.1
2016,8,27,11,30,22.0,316.0,1.4,18.0,336.0,242.49,186.36
2016,8,27,11,45,94.0,378.0,1.45,18.0,460.5,316.72,242.19
2016,8,27,12,0,166.0,440.0,1.5,18.0,585.0,405.84,308.73
2016,8,27,12,15,313.5,397.5,1.5,18.0,671.5,476.6,361.74
2016,8,27,12,30,461.0,355.0,1.5,18.0,758.0,564.07,427.18
2016,8,27,12,45,464.0,350.0,1.55,18.0,752.5,597.29,452.54
2016,8,27,13,0,467.0,345.0,1.6,18.0,747.0,629.23,477.06
2016,8,27,13,15,698.5,224.0,1.6,18.0,813.0,733.81,556.03
2016,8,27,13,30,930.0,103.0,1.6,18.0,879.0,827.23,624.48
2016,8,27,13,45,925.5,101.5,1.6,18.0,855.5,861.5,647.3
2016,8,27,14,0,921.0,100.0,1.6,18.0,832.0,892.4,668.45
2016,8,27,14,15,913.5,98.5,1.6,17.5,801.5,917.18,686.88
2016,8,27,14,30,906.0,97.0,1.6,17.0,771.0,938.23,703.05
2016,8,27,14,45,896.5,95.0,1.6,17.0,734.5,953.12,714.02
2016,8,27,15,0,887.0,93.0,1.6,17.0,698.0,964.13,722.66
2016,8,27,15,15,873.5,90.5,1.6,16.5,655.5,966.84,727.41
2016,8,27,15,30,860.0,88.0,1.6,16.0,613.0,965.63,729.86
2016,8,27,15,45,843.5,85.0,1.6,16.0,566.5,969.26,734.4
2016,8,27,16,0,827.0,82.0,1.6,16.0,520.0,956.95,728.37
2016,8,27,16,15,802.5,78.5,1.6,15.5,469.5,932.34,715.54
2016,8,27,16,30,778.0,75.0,1.6,15.0,419.0,904.29,700.25
2016,8,27,16,45,746.5,70.5,1.6,15.0,367.0,864.82,675.27
2016,8,27,17,0,715.0,66.0,1.6,15.0,315.0,822.58,647.58
2016,8,27,17,15,666.5,60.5,1.6,14.5,262.5,760.22,605.13
2016,8,27,17,30,618.0,55.0,1.6,14.0,210.0,705.03,565.56
2016,8,27,17,45,544.5,47.0,1.65,13.5,160.0,615.31,497.08
2016,8,27,18,0,471.0,39.0,1.7,13.0,110.0,527.23,424.93
2016,8,27,18,15,347.0,28.0,1.7,12.5,69.0,394.61,305.54
2016,8,27,18,30,223.0,17.0,1.7,12.0,28.0,242.9,0.0
2016,8,27,18,45,111.5,8.5,1.7,11.5,14.0,96.26,0.0
2016,8,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,45,140.5,9.5,1.05,10.5,17.0,7.47,0.0
2016,8,28,6,0,281.0,19.0,1.0,11.0,34.0,15.76,0.0
2016,8,28,6,15,402.5,28.5,0.95,11.5,77.0,23.77,14.66
2016,8,28,6,30,524.0,38.0,0.9,12.0,120.0,31.92,22.71
2016,8,28,6,45,596.5,44.0,0.9,12.5,171.0,40.19,30.45
2016,8,28,7,0,669.0,50.0,0.9,13.0,222.0,45.82,35.62
2016,8,28,7,15,334.5,81.0,0.85,13.5,167.0,58.94,47.3
2016,8,28,7,30,0.0,112.0,0.8,14.0,112.0,81.89,67.4
2016,8,28,7,45,2.0,129.0,0.8,14.5,130.0,93.94,77.56
2016,8,28,8,0,4.0,146.0,0.8,15.0,148.0,105.91,87.48
2016,8,28,8,15,4.5,156.5,0.85,15.5,159.0,113.66,93.65
2016,8,28,8,30,5.0,167.0,0.9,16.0,170.0,121.33,99.68
2016,8,28,8,45,15.5,199.5,1.0,16.5,209.0,142.85,117.37
2016,8,28,9,0,26.0,232.0,1.1,17.0,248.0,163.89,134.36
2016,8,28,9,15,54.5,270.5,1.15,17.5,307.0,176.54,144.18
2016,8,28,9,30,83.0,309.0,1.2,18.0,366.0,197.13,160.44
2016,8,28,9,45,239.5,309.5,1.3,18.5,486.0,179.61,145.46
2016,8,28,10,0,396.0,310.0,1.4,19.0,606.0,183.23,147.98
2016,8,28,10,15,675.0,198.5,1.45,19.0,726.0,153.23,99.74
2016,8,28,10,30,954.0,87.0,1.5,19.0,846.0,188.42,105.82
2016,8,28,10,45,958.5,87.5,1.6,19.0,868.5,249.92,152.53
2016,8,28,11,0,963.0,88.0,1.7,19.0,891.0,311.49,204.85
2016,8,28,11,15,966.0,89.0,1.75,19.0,906.5,372.77,258.72
2016,8,28,11,30,969.0,90.0,1.8,19.0,922.0,433.5,311.98
2016,8,28,11,45,970.0,90.0,1.85,19.5,929.0,491.85,361.76
2016,8,28,12,0,971.0,90.0,1.9,20.0,936.0,548.9,408.99
2016,8,28,12,15,970.5,90.0,1.9,20.0,935.5,603.6,453.55
2016,8,28,12,30,970.0,90.0,1.9,20.0,935.0,656.38,495.34
2016,8,28,12,45,968.0,89.5,1.9,20.0,926.5,705.63,533.42
2016,8,28,13,0,966.0,89.0,1.9,20.0,918.0,752.33,568.73
2016,8,28,13,15,962.5,88.5,1.9,19.5,901.5,795.19,601.36
2016,8,28,13,30,959.0,88.0,1.9,19.0,885.0,835.02,629.86
2016,8,28,13,45,953.5,87.5,1.9,19.0,861.0,870.01,653.86
2016,8,28,14,0,948.0,87.0,1.9,19.0,837.0,901.54,675.53
2016,8,28,14,15,940.5,85.5,1.85,18.5,806.0,926.68,693.72
2016,8,28,14,30,933.0,84.0,1.8,18.0,775.0,948.0,709.53
2016,8,28,14,45,922.5,83.0,1.8,18.0,738.0,963.24,720.76
2016,8,28,15,0,912.0,82.0,1.8,18.0,701.0,974.54,729.62
2016,8,28,15,15,899.0,80.0,1.8,18.0,658.0,978.31,733.75
2016,8,28,15,30,886.0,78.0,1.8,18.0,615.0,978.13,735.53
2016,8,28,15,45,867.0,76.0,1.8,18.0,567.5,968.16,731.01
2016,8,28,16,0,848.0,74.0,1.8,18.0,520.0,954.47,724.21
2016,8,28,16,15,824.0,71.0,1.8,17.5,469.0,942.81,720.2
2016,8,28,16,30,800.0,68.0,1.8,17.0,418.0,915.8,705.56
2016,8,28,16,45,765.0,64.5,1.8,17.0,365.5,874.06,679.08
2016,8,28,17,0,730.0,61.0,1.8,17.0,313.0,829.64,649.92
2016,8,28,17,15,681.0,56.0,1.85,16.5,260.0,767.4,608.09
2016,8,28,17,30,632.0,51.0,1.9,16.0,207.0,703.69,562.52
2016,8,28,17,45,551.5,44.5,1.95,15.5,157.0,617.33,496.29
2016,8,28,18,0,471.0,38.0,2.0,15.0,107.0,525.24,420.6
2016,8,28,18,15,339.5,27.5,2.0,14.5,66.5,387.23,293.82
2016,8,28,18,30,208.0,17.0,2.0,14.0,26.0,226.94,0.0
2016,8,28,18,45,104.0,8.5,2.05,13.5,13.0,6.69,0.0
2016,8,28,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,45,121.5,9.0,2.35,11.5,15.5,7.08,0.0
2016,8,29,6,0,243.0,18.0,2.4,12.0,31.0,14.84,0.0
2016,8,29,6,15,366.5,28.0,2.45,12.5,72.5,23.22,13.96
2016,8,29,6,30,490.0,38.0,2.5,13.0,114.0,31.71,22.34
2016,8,29,6,45,562.5,44.5,2.55,13.5,163.5,37.18,27.57
2016,8,29,7,0,635.0,51.0,2.6,14.0,213.0,46.28,35.83
2016,8,29,7,15,431.5,93.0,2.6,14.5,214.0,68.12,55.22
2016,8,29,7,30,228.0,135.0,2.6,15.0,215.0,92.93,76.89
2016,8,29,7,45,207.5,160.0,2.65,15.5,241.5,109.92,91.32
2016,8,29,8,0,187.0,185.0,2.7,16.0,268.0,124.25,103.21
2016,8,29,8,15,285.5,192.0,2.7,16.0,336.0,126.49,104.76
2016,8,29,8,30,384.0,199.0,2.7,16.0,404.0,132.18,109.27
2016,8,29,8,45,629.0,138.5,2.7,16.5,508.0,96.14,77.88
2016,8,29,9,0,874.0,78.0,2.7,17.0,612.0,78.17,62.13
2016,8,29,9,15,887.0,80.0,2.7,17.0,654.0,80.01,63.55
2016,8,29,9,30,900.0,82.0,2.7,17.0,696.0,81.74,64.86
2016,8,29,9,45,916.5,80.0,2.75,17.0,734.0,81.09,64.16
2016,8,29,10,0,933.0,78.0,2.8,17.0,772.0,80.45,63.48
2016,8,29,10,15,940.5,79.5,2.8,17.0,802.0,121.46,68.79
2016,8,29,10,30,948.0,81.0,2.8,17.0,832.0,183.03,103.12
2016,8,29,10,45,746.5,192.5,2.8,17.5,794.5,259.2,170.18
2016,8,29,11,0,545.0,304.0,2.8,18.0,757.0,329.74,235.4
2016,8,29,11,15,513.5,321.5,2.8,18.0,754.5,372.83,273.18
2016,8,29,11,30,482.0,339.0,2.8,18.0,752.0,412.74,308.08
2016,8,29,11,45,467.5,346.0,2.85,18.0,749.5,450.04,339.95
2016,8,29,12,0,453.0,353.0,2.9,18.0,747.0,485.53,369.68
2016,8,29,12,15,432.5,360.0,2.95,18.0,736.0,515.87,394.83
2016,8,29,12,30,412.0,367.0,3.0,18.0,725.0,543.56,417.33
2016,8,29,12,45,364.0,383.5,3.05,18.0,698.0,552.96,425.56
2016,8,29,13,0,316.0,400.0,3.1,18.0,671.0,561.6,432.67
2016,8,29,13,15,616.0,253.5,3.15,18.0,768.0,697.19,538.45
2016,8,29,13,30,916.0,107.0,3.2,18.0,865.0,818.92,631.32
2016,8,29,13,45,913.0,104.5,3.25,18.0,842.0,853.02,655.31
2016,8,29,14,0,910.0,102.0,3.3,18.0,819.0,883.81,677.7
2016,8,29,14,15,705.0,182.0,3.3,18.0,725.0,834.93,644.13
2016,8,29,14,30,500.0,262.0,3.3,18.0,631.0,746.87,578.71
2016,8,29,14,45,344.0,288.0,3.35,18.0,536.0,627.35,490.87
2016,8,29,15,0,188.0,314.0,3.4,18.0,441.0,500.2,393.94
2016,8,29,15,15,404.0,236.5,3.4,18.0,486.5,680.73,536.54
2016,8,29,15,30,620.0,159.0,3.4,18.0,532.0,829.85,649.68
2016,8,29,15,45,328.0,181.5,3.45,18.0,377.5,539.84,432.79
2016,8,29,16,0,36.0,204.0,3.5,18.0,223.0,238.27,190.36
2016,8,29,16,15,336.0,149.0,3.5,17.5,296.5,548.02,446.42
2016,8,29,16,30,636.0,94.0,3.5,17.0,370.0,792.78,634.71
2016,8,29,16,45,586.0,93.0,3.55,17.0,322.0,741.04,596.64
2016,8,29,17,0,536.0,92.0,3.6,17.0,274.0,686.7,557.58
2016,8,29,17,15,557.5,74.5,3.55,16.5,235.5,680.12,554.15
2016,8,29,17,30,579.0,57.0,3.5,16.0,197.0,669.45,545.54
2016,8,29,17,45,499.0,48.5,3.5,15.5,148.5,574.0,469.04
2016,8,29,18,0,419.0,40.0,3.5,15.0,100.0,480.42,389.47
2016,8,29,18,15,287.0,28.0,3.45,14.5,61.0,341.94,256.66
2016,8,29,18,30,155.0,16.0,3.4,14.0,22.0,141.36,0.0
2016,8,29,18,45,77.5,8.0,3.35,14.0,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,45,135.0,8.5,3.4,12.5,15.0,6.69,0.0
2016,8,30,6,0,270.0,17.0,3.4,13.0,30.0,14.08,0.0
2016,8,30,6,15,397.0,26.0,3.35,13.5,72.5,23.63,14.1
2016,8,30,6,30,524.0,35.0,3.3,14.0,115.0,32.06,22.5
2016,8,30,6,45,601.0,40.5,3.3,14.5,166.0,37.28,27.51
2016,8,30,7,0,678.0,46.0,3.3,15.0,217.0,42.64,32.44
2016,8,30,7,15,723.0,50.5,3.25,15.5,270.0,46.92,36.23
2016,8,30,7,30,768.0,55.0,3.2,16.0,323.0,51.21,39.9
2016,8,30,7,45,801.5,57.5,3.15,17.0,376.0,59.5,46.9
2016,8,30,8,0,835.0,60.0,3.1,18.0,429.0,62.83,49.45
2016,8,30,8,15,856.5,62.5,3.05,18.5,479.0,65.85,51.77
2016,8,30,8,30,878.0,65.0,3.0,19.0,529.0,68.76,53.98
2016,8,30,8,45,894.5,66.5,3.0,20.0,575.5,70.78,55.3
2016,8,30,9,0,911.0,68.0,3.0,21.0,622.0,72.69,56.53
2016,8,30,9,15,922.0,69.5,3.0,21.0,663.5,74.37,57.78
2016,8,30,9,30,933.0,71.0,3.0,21.0,705.0,75.94,58.95
2016,8,30,9,45,941.0,72.5,3.05,21.5,741.0,77.31,59.85
2016,8,30,10,0,949.0,74.0,3.1,22.0,777.0,78.58,60.66
2016,8,30,10,15,955.0,75.0,3.15,22.0,806.0,118.83,65.4
2016,8,30,10,30,961.0,76.0,3.2,22.0,835.0,180.73,98.97
2016,8,30,10,45,965.5,76.0,3.25,22.5,857.5,242.19,145.01
2016,8,30,11,0,970.0,76.0,3.3,23.0,880.0,303.67,196.76
2016,8,30,11,15,972.0,76.5,3.3,23.0,894.0,364.5,250.33
2016,8,30,11,30,974.0,77.0,3.3,23.0,908.0,424.61,303.27
2016,8,30,11,45,975.5,76.5,3.3,23.0,915.0,482.79,353.78
2016,8,30,12,0,977.0,76.0,3.3,23.0,922.0,539.66,401.96
2016,8,30,12,15,976.5,76.0,3.3,23.0,921.0,594.3,447.09
2016,8,30,12,30,976.0,76.0,3.3,23.0,920.0,646.97,489.47
2016,8,30,12,45,970.5,78.0,3.35,23.0,910.5,696.0,528.22
2016,8,30,13,0,965.0,80.0,3.4,23.0,901.0,742.29,564.09
2016,8,30,13,15,961.5,79.5,3.35,22.5,884.5,784.78,596.77
2016,8,30,13,30,958.0,79.0,3.3,22.0,868.0,824.21,625.43
2016,8,30,13,45,954.0,77.5,3.3,22.0,844.0,859.02,649.9
2016,8,30,14,0,950.0,76.0,3.3,22.0,820.0,890.37,672.02
2016,8,30,14,15,942.5,75.0,3.3,22.0,789.5,915.65,690.06
2016,8,30,14,30,935.0,74.0,3.3,22.0,759.0,937.13,705.67
2016,8,30,14,45,927.0,72.0,3.3,22.0,722.0,953.16,717.74
2016,8,30,15,0,919.0,70.0,3.3,22.0,685.0,965.25,727.39
2016,8,30,15,15,906.5,68.0,3.25,21.5,643.0,969.09,732.7
2016,8,30,15,30,894.0,66.0,3.2,21.0,601.0,968.96,735.58
2016,8,30,15,45,878.0,64.0,3.2,21.0,554.5,961.51,732.64
2016,8,30,16,0,862.0,62.0,3.2,21.0,508.0,950.32,727.3
2016,8,30,16,15,840.0,59.5,3.15,20.5,458.0,928.93,715.96
2016,8,30,16,30,818.0,57.0,3.1,20.0,408.0,904.27,702.19
2016,8,30,16,45,786.0,54.0,3.1,19.5,356.0,866.09,678.73
2016,8,30,17,0,754.0,51.0,3.1,19.0,304.0,836.56,660.58
2016,8,30,17,15,707.5,47.0,3.1,18.5,252.0,778.03,619.75
2016,8,30,17,30,661.0,43.0,3.1,18.0,200.0,718.2,575.44
2016,8,30,17,45,582.0,37.5,3.1,17.5,150.5,625.55,502.68
2016,8,30,18,0,503.0,32.0,3.1,17.0,101.0,533.99,425.21
2016,8,30,18,15,363.0,23.0,3.1,16.5,61.0,386.83,278.16
2016,8,30,18,30,223.0,14.0,3.1,16.0,21.0,195.82,0.0
2016,8,30,18,45,111.5,7.0,3.1,16.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,31,5,45,128.0,8.0,3.9,11.5,14.0,6.29,0.0
2016,8,31,6,0,256.0,16.0,4.0,12.0,28.0,13.22,0.0
2016,8,31,6,15,386.0,25.5,4.05,12.5,69.5,21.27,12.05
2016,8,31,6,30,516.0,35.0,4.1,13.0,111.0,32.02,22.52
2016,8,31,6,45,588.0,41.0,4.15,13.5,161.0,37.6,27.88
2016,8,31,7,0,660.0,47.0,4.2,14.0,211.0,43.27,33.11
2016,8,31,7,15,706.5,51.5,4.2,14.5,263.5,47.49,36.88
2016,8,31,7,30,753.0,56.0,4.2,15.0,316.0,51.74,40.54
2016,8,31,7,45,785.0,59.0,4.2,16.0,368.5,54.64,42.81
2016,8,31,8,0,817.0,62.0,4.2,17.0,421.0,63.84,50.54
2016,8,31,8,15,839.0,64.5,4.2,17.5,471.0,66.82,52.84
2016,8,31,8,30,861.0,67.0,4.2,18.0,521.0,69.69,55.02
2016,8,31,8,45,878.5,69.0,4.2,18.5,567.5,72.01,56.72
2016,8,31,9,0,896.0,71.0,4.2,19.0,614.0,74.22,58.32
2016,8,31,9,15,908.5,72.5,4.2,19.0,656.0,75.88,59.57
2016,8,31,9,30,921.0,74.0,4.2,19.0,698.0,77.44,60.73
2016,8,31,9,45,928.0,76.5,4.2,19.5,733.5,79.33,62.07
2016,8,31,10,0,935.0,79.0,4.2,20.0,769.0,81.09,63.31
2016,8,31,10,15,942.0,80.0,4.2,20.0,798.5,119.94,67.63
2016,8,31,10,30,949.0,81.0,4.2,20.0,828.0,181.35,100.99
2016,8,31,10,45,954.0,81.5,4.25,20.5,851.0,242.67,147.26
2016,8,31,11,0,959.0,82.0,4.3,21.0,874.0,304.1,199.45
2016,8,31,11,15,962.0,82.5,4.3,21.0,889.0,364.78,253.46
2016,8,31,11,30,965.0,83.0,4.3,21.0,904.0,424.87,307.03
2016,8,31,11,45,966.0,83.5,4.3,21.5,911.0,483.27,357.71
2016,8,31,12,0,967.0,84.0,4.3,22.0,918.0,540.37,405.88
2016,8,31,12,15,966.5,84.0,4.35,21.5,917.0,594.73,452.39
2016,8,31,12,30,966.0,84.0,4.4,21.0,916.0,647.14,496.42
2016,8,31,12,45,960.5,86.0,4.45,21.0,906.5,695.92,535.79
2016,8,31,13,0,955.0,88.0,4.5,21.0,897.0,741.97,572.29
2016,8,31,13,15,951.0,87.5,4.5,21.0,880.5,783.91,604.67
2016,8,31,13,30,947.0,87.0,4.5,21.0,864.0,822.78,632.63
2016,8,31,13,45,943.0,85.0,4.5,21.0,840.0,856.94,657.22
2016,8,31,14,0,939.0,83.0,4.5,21.0,816.0,887.64,679.42
2016,8,31,14,15,931.5,82.0,4.5,21.0,785.5,912.79,697.82
2016,8,31,14,30,924.0,81.0,4.5,21.0,755.0,934.18,713.74
2016,8,31,14,45,915.5,79.0,4.5,21.0,718.0,949.71,725.78
2016,8,31,15,0,907.0,77.0,4.5,21.0,681.0,961.32,735.33
2016,8,31,15,15,894.0,75.0,4.5,20.5,638.5,964.72,740.87
2016,8,31,15,30,881.0,73.0,4.5,20.0,596.0,964.17,743.93
2016,8,31,15,45,864.5,70.5,4.55,20.0,549.5,955.71,740.6
2016,8,31,16,0,848.0,68.0,4.6,20.0,503.0,943.52,734.78
2016,8,31,16,15,825.0,65.0,4.55,19.5,453.0,920.69,722.02
2016,8,31,16,30,802.0,62.0,4.5,19.0,403.0,906.16,715.07
2016,8,31,16,45,769.5,58.5,4.45,18.5,351.0,866.8,689.65
2016,8,31,17,0,737.0,55.0,4.4,18.0,299.0,824.83,661.42
2016,8,31,17,15,688.0,50.5,4.3,17.5,246.5,763.36,616.66
2016,8,31,17,30,639.0,46.0,4.2,17.0,194.0,700.55,568.4
2016,8,31,17,45,558.0,39.5,4.1,16.5,145.0,604.94,491.29
2016,8,31,18,0,477.0,33.0,4.0,16.0,96.0,510.34,409.33
2016,8,31,18,15,331.0,23.0,3.95,15.5,57.0,367.12,254.66
2016,8,31,18,30,185.0,13.0,3.9,15.0,18.0,163.17,0.0
2016,8,31,18,45,92.5,6.5,3.85,14.5,9.0,0.0,0.0
