Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,1,5,45,95.5,8.0,3.4,11.5,12.5,6.29,0.0
2016,9,1,6,0,191.0,16.0,3.4,12.0,25.0,13.11,0.0
2016,9,1,6,15,322.5,27.5,3.35,12.5,65.0,22.69,13.07
2016,9,1,6,30,454.0,39.0,3.3,13.0,105.0,32.35,22.78
2016,9,1,6,45,525.0,47.5,3.25,13.5,153.5,39.25,29.34
2016,9,1,7,0,596.0,56.0,3.2,14.0,202.0,46.14,35.68
2016,9,1,7,15,646.5,61.5,3.15,14.5,254.5,50.53,39.6
2016,9,1,7,30,697.0,67.0,3.1,15.0,307.0,59.46,47.39
2016,9,1,7,45,727.5,72.5,3.05,16.0,358.0,63.82,50.91
2016,9,1,8,0,758.0,78.0,3.0,17.0,409.0,68.07,54.24
2016,9,1,8,15,783.0,81.5,2.9,17.5,459.0,70.68,56.2
2016,9,1,8,30,808.0,85.0,2.8,18.0,509.0,73.23,58.08
2016,9,1,8,45,823.5,89.5,2.75,18.5,554.5,76.15,60.28
2016,9,1,9,0,839.0,94.0,2.7,19.0,600.0,78.94,62.34
2016,9,1,9,15,853.5,96.5,2.7,19.5,642.0,80.3,63.19
2016,9,1,9,30,868.0,99.0,2.7,20.0,684.0,90.81,71.77
2016,9,1,9,45,877.0,101.5,2.7,20.5,719.5,92.33,72.73
2016,9,1,10,0,886.0,104.0,2.7,21.0,755.0,93.74,73.61
2016,9,1,10,15,893.5,105.5,2.85,21.0,784.5,130.3,77.16
2016,9,1,10,30,901.0,107.0,3.0,21.0,814.0,189.72,109.08
2016,9,1,10,45,903.0,110.0,3.2,21.5,836.0,249.7,153.93
2016,9,1,11,0,905.0,113.0,3.4,22.0,858.0,309.57,204.24
2016,9,1,11,15,908.5,114.0,3.5,22.0,873.0,368.33,255.87
2016,9,1,11,30,912.0,115.0,3.6,22.0,888.0,426.65,307.25
2016,9,1,11,45,911.0,116.5,3.75,22.0,894.5,482.74,356.28
2016,9,1,12,0,910.0,118.0,3.9,22.0,901.0,537.47,403.12
2016,9,1,12,15,910.0,118.0,3.9,22.0,900.0,590.06,446.86
2016,9,1,12,30,910.0,118.0,3.9,22.0,899.0,640.9,488.1
2016,9,1,12,45,738.5,211.0,3.9,22.0,841.0,665.13,506.67
2016,9,1,13,0,567.0,304.0,3.9,22.0,783.0,664.66,505.99
2016,9,1,13,15,742.5,204.0,3.95,22.0,818.5,747.09,570.32
2016,9,1,13,30,918.0,104.0,4.0,22.0,854.0,815.82,623.39
2016,9,1,13,45,910.5,104.0,4.1,22.0,829.5,848.56,647.04
2016,9,1,14,0,903.0,104.0,4.2,22.0,805.0,877.84,668.57
2016,9,1,14,15,894.5,102.5,4.3,21.5,774.0,901.16,687.42
2016,9,1,14,30,886.0,101.0,4.4,21.0,743.0,920.75,703.87
2016,9,1,14,45,872.0,100.0,4.5,21.0,705.0,932.03,713.78
2016,9,1,15,0,858.0,99.0,4.6,21.0,667.0,939.39,721.21
2016,9,1,15,15,842.5,96.5,4.6,20.5,624.0,951.8,733.07
2016,9,1,15,30,827.0,94.0,4.6,20.0,581.0,948.4,734.03
2016,9,1,15,45,806.0,91.0,4.65,20.0,534.0,935.09,727.21
2016,9,1,16,0,785.0,88.0,4.7,20.0,487.0,917.98,717.78
2016,9,1,16,15,566.5,120.0,4.65,19.5,392.5,751.68,599.82
2016,9,1,16,30,348.0,152.0,4.6,19.0,298.0,542.9,442.51
2016,9,1,16,45,324.0,136.0,4.6,19.0,258.0,502.83,413.16
2016,9,1,17,0,300.0,120.0,4.6,19.0,218.0,461.72,381.41
2016,9,1,17,15,275.0,101.0,4.55,18.0,178.0,414.31,344.81
2016,9,1,17,30,250.0,82.0,4.5,17.0,138.0,366.12,305.76
2016,9,1,17,45,207.5,63.0,4.5,16.5,101.5,301.39,250.17
2016,9,1,18,0,165.0,44.0,4.5,16.0,65.0,236.98,192.11
2016,9,1,18,15,82.5,27.0,4.4,15.5,37.5,135.73,86.18
2016,9,1,18,30,0.0,10.0,4.3,15.0,10.0,7.87,0.0
2016,9,1,18,45,0.0,5.0,4.25,15.0,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,2,5,45,81.0,7.5,3.95,11.5,11.0,5.9,0.0
2016,9,2,6,0,162.0,15.0,4.0,12.0,22.0,11.8,0.0
2016,9,2,6,15,291.5,27.0,3.95,12.5,60.5,22.18,12.45
2016,9,2,6,30,421.0,39.0,3.9,13.0,99.0,32.18,22.58
2016,9,2,6,45,507.0,46.0,3.85,13.5,148.0,37.94,28.15
2016,9,2,7,0,593.0,53.0,3.8,14.0,197.0,43.84,33.61
2016,9,2,7,15,643.0,58.5,3.75,14.5,248.5,48.3,37.6
2016,9,2,7,30,693.0,64.0,3.7,15.0,300.0,57.07,45.28
2016,9,2,7,45,734.5,66.0,3.7,16.0,352.5,59.03,46.7
2016,9,2,8,0,776.0,68.0,3.7,17.0,405.0,61.1,48.16
2016,9,2,8,15,800.0,71.5,3.75,17.5,454.5,63.95,50.37
2016,9,2,8,30,824.0,75.0,3.8,18.0,504.0,66.74,52.5
2016,9,2,8,45,844.0,76.0,3.85,18.5,550.0,75.68,59.9
2016,9,2,9,0,864.0,77.0,3.9,19.0,596.0,77.19,60.88
2016,9,2,9,15,877.0,79.0,3.9,19.5,637.5,79.06,62.17
2016,9,2,9,30,890.0,81.0,3.9,20.0,679.0,80.81,63.37
2016,9,2,9,45,898.0,83.5,3.95,20.5,714.0,82.61,64.6
2016,9,2,10,0,906.0,86.0,4.0,21.0,749.0,84.27,65.74
2016,9,2,10,15,913.5,87.0,4.0,21.0,778.5,120.23,69.14
2016,9,2,10,30,921.0,88.0,4.0,21.0,808.0,180.22,101.07
2016,9,2,10,45,928.5,88.0,4.0,21.5,831.0,240.25,145.79
2016,9,2,11,0,936.0,88.0,4.0,22.0,854.0,300.69,196.63
2016,9,2,11,15,939.5,88.5,4.0,22.0,869.5,360.38,249.43
2016,9,2,11,30,943.0,89.0,4.0,22.0,885.0,419.56,301.88
2016,9,2,11,45,692.0,220.0,4.05,22.5,806.5,459.95,341.26
2016,9,2,12,0,441.0,351.0,4.1,23.0,728.0,478.08,359.36
2016,9,2,12,15,696.0,218.5,4.15,23.0,814.0,554.87,419.53
2016,9,2,12,30,951.0,86.0,4.2,23.0,900.0,638.63,486.12
2016,9,2,12,45,943.5,89.5,4.3,23.0,890.0,686.75,524.56
2016,9,2,13,0,936.0,93.0,4.4,23.0,880.0,732.06,560.25
2016,9,2,13,15,933.0,92.5,4.5,23.0,864.0,774.03,593.18
2016,9,2,13,30,930.0,92.0,4.6,23.0,848.0,813.05,621.72
2016,9,2,13,45,925.0,91.0,4.7,23.0,824.0,846.87,646.61
2016,9,2,14,0,920.0,90.0,4.8,23.0,800.0,877.28,669.24
2016,9,2,14,15,912.5,88.5,4.85,22.5,770.0,901.49,688.7
2016,9,2,14,30,905.0,87.0,4.9,22.0,740.0,921.95,705.82
2016,9,2,14,45,892.5,86.5,4.95,22.0,702.5,935.16,716.69
2016,9,2,15,0,880.0,86.0,5.0,22.0,665.0,944.46,725.09
2016,9,2,15,15,866.0,84.0,5.0,21.5,623.0,946.7,729.85
2016,9,2,15,30,852.0,82.0,5.0,21.0,581.0,945.08,732.14
2016,9,2,15,45,792.5,86.5,5.05,20.5,520.5,915.16,714.78
2016,9,2,16,0,733.0,91.0,5.1,20.0,460.0,869.12,685.64
2016,9,2,16,15,743.0,82.0,5.05,19.5,422.5,871.62,691.0
2016,9,2,16,30,753.0,73.0,5.0,19.0,385.0,870.53,693.42
2016,9,2,16,45,713.5,69.0,5.0,18.5,333.0,823.86,662.12
2016,9,2,17,0,674.0,65.0,5.0,18.0,281.0,781.99,633.39
2016,9,2,17,15,618.0,59.0,4.9,17.5,229.5,713.51,582.07
2016,9,2,17,30,562.0,53.0,4.8,17.0,178.0,644.36,527.46
2016,9,2,17,45,472.0,44.5,4.7,16.5,130.5,540.75,442.17
2016,9,2,18,0,382.0,36.0,4.6,16.0,83.0,439.73,352.77
2016,9,2,18,15,191.0,24.0,4.5,15.5,47.5,238.5,139.75
2016,9,2,18,30,0.0,12.0,4.4,15.0,12.0,9.44,0.0
2016,9,2,18,45,0.0,6.0,4.35,14.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,45,57.0,7.5,3.6,10.0,9.5,0.0,0.0
2016,9,3,6,0,114.0,15.0,3.6,10.0,19.0,11.8,0.0
2016,9,3,6,15,238.0,29.5,3.55,10.5,56.5,24.13,13.93
2016,9,3,6,30,362.0,44.0,3.5,11.0,94.0,36.0,26.1
2016,9,3,6,45,446.0,53.5,3.5,11.5,142.5,43.45,33.29
2016,9,3,7,0,530.0,63.0,3.5,12.0,191.0,50.92,40.24
2016,9,3,7,15,583.5,70.5,3.4,12.5,242.0,56.51,45.28
2016,9,3,7,30,637.0,78.0,3.3,13.0,293.0,62.06,50.1
2016,9,3,7,45,677.5,83.0,3.25,14.0,345.0,65.57,52.89
2016,9,3,8,0,718.0,88.0,3.2,15.0,397.0,69.07,55.58
2016,9,3,8,15,745.0,92.0,3.1,15.5,446.5,77.54,62.68
2016,9,3,8,30,772.0,96.0,3.0,16.0,496.0,80.18,64.62
2016,9,3,8,45,794.0,98.5,2.9,17.0,542.5,81.62,65.38
2016,9,3,9,0,816.0,101.0,2.8,18.0,589.0,83.04,66.13
2016,9,3,9,15,831.0,104.0,2.8,18.5,630.5,84.56,67.1
2016,9,3,9,30,846.0,107.0,2.8,19.0,672.0,86.02,68.03
2016,9,3,9,45,876.5,99.5,2.8,19.5,713.0,91.23,72.13
2016,9,3,10,0,907.0,92.0,2.8,20.0,754.0,87.75,68.91
2016,9,3,10,15,914.5,93.5,2.85,20.0,783.5,123.17,72.12
2016,9,3,10,30,922.0,95.0,2.9,20.0,813.0,183.73,104.17
2016,9,3,10,45,926.5,96.5,3.0,20.0,835.5,244.4,149.66
2016,9,3,11,0,931.0,98.0,3.1,20.0,858.0,305.19,201.26
2016,9,3,11,15,934.5,99.0,3.2,20.0,873.5,365.21,254.41
2016,9,3,11,30,938.0,100.0,3.3,20.0,889.0,424.74,307.28
2016,9,3,11,45,938.0,101.0,3.4,20.0,896.0,482.06,357.67
2016,9,3,12,0,938.0,102.0,3.5,20.0,903.0,538.04,405.81
2016,9,3,12,15,938.5,102.0,3.6,20.0,902.5,591.95,451.13
2016,9,3,12,30,939.0,102.0,3.7,20.0,902.0,644.06,493.93
2016,9,3,12,45,930.5,106.0,3.85,20.0,891.5,691.78,532.57
2016,9,3,13,0,922.0,110.0,4.0,20.0,881.0,736.64,568.31
2016,9,3,13,15,919.0,109.0,4.05,20.0,865.0,778.09,600.72
2016,9,3,13,30,916.0,108.0,4.1,20.0,849.0,816.6,629.24
2016,9,3,13,45,912.5,106.0,4.2,20.0,826.0,850.66,654.24
2016,9,3,14,0,909.0,104.0,4.3,20.0,803.0,881.39,676.99
2016,9,3,14,15,902.0,102.5,4.35,20.0,772.5,906.14,695.44
2016,9,3,14,30,895.0,101.0,4.4,20.0,742.0,927.21,711.51
2016,9,3,14,45,884.0,99.0,4.5,20.0,705.0,940.33,722.76
2016,9,3,15,0,873.0,97.0,4.6,20.0,668.0,949.53,731.54
2016,9,3,15,15,858.5,94.5,4.7,19.5,625.0,962.87,744.94
2016,9,3,15,30,844.0,92.0,4.8,19.0,582.0,960.52,747.5
2016,9,3,15,45,820.5,90.0,4.9,19.0,534.0,946.04,740.2
2016,9,3,16,0,797.0,88.0,5.0,19.0,486.0,927.66,730.17
2016,9,3,16,15,769.0,84.0,4.95,18.5,435.0,898.69,712.71
2016,9,3,16,30,741.0,80.0,4.9,18.0,384.0,866.26,692.39
2016,9,3,16,45,699.0,75.5,4.9,17.5,331.0,824.22,664.56
2016,9,3,17,0,657.0,71.0,4.9,17.0,278.0,773.07,628.62
2016,9,3,17,15,597.0,64.0,4.85,16.0,226.0,699.54,574.37
2016,9,3,17,30,537.0,57.0,4.8,15.0,174.0,625.29,516.27
2016,9,3,17,45,434.0,47.5,4.8,14.5,125.5,508.81,419.82
2016,9,3,18,0,331.0,38.0,4.8,14.0,77.0,395.09,318.74
2016,9,3,18,15,165.5,19.0,4.7,13.5,38.5,209.09,103.23
2016,9,3,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,5,45,56.0,7.5,3.8,9.5,9.5,0.0,0.0
2016,9,4,6,0,112.0,15.0,3.8,10.0,19.0,11.8,0.0
2016,9,4,6,15,246.0,29.0,3.75,10.5,57.0,23.79,13.34
2016,9,4,6,30,380.0,43.0,3.7,11.0,95.0,35.33,25.45
2016,9,4,6,45,477.5,51.0,3.7,11.5,145.5,41.73,31.74
2016,9,4,7,0,575.0,59.0,3.7,12.0,196.0,48.3,37.88
2016,9,4,7,15,629.0,65.5,3.65,12.5,249.0,53.35,42.44
2016,9,4,7,30,683.0,72.0,3.6,13.0,302.0,58.39,46.83
2016,9,4,7,45,730.0,74.5,3.6,14.0,356.0,65.46,52.8
2016,9,4,8,0,777.0,77.0,3.6,15.0,410.0,67.75,54.44
2016,9,4,8,15,802.5,80.5,3.55,15.5,460.5,70.43,56.48
2016,9,4,8,30,828.0,84.0,3.5,16.0,511.0,73.06,58.45
2016,9,4,8,45,852.0,85.0,3.5,16.5,559.5,73.91,58.87
2016,9,4,9,0,876.0,86.0,3.5,17.0,608.0,83.08,66.47
2016,9,4,9,15,889.5,88.0,3.5,17.5,650.0,84.89,67.68
2016,9,4,9,30,903.0,90.0,3.5,18.0,692.0,86.57,68.8
2016,9,4,9,45,915.0,91.0,3.5,18.5,728.5,87.52,69.31
2016,9,4,10,0,927.0,92.0,3.5,19.0,765.0,88.38,69.76
2016,9,4,10,15,934.0,93.0,3.6,19.0,795.0,123.28,72.52
2016,9,4,10,30,941.0,94.0,3.7,19.0,825.0,184.71,104.84
2016,9,4,10,45,946.0,95.0,3.8,19.5,847.5,246.36,150.89
2016,9,4,11,0,951.0,96.0,3.9,20.0,870.0,308.13,203.16
2016,9,4,11,15,953.5,97.0,3.95,20.0,884.5,369.02,257.31
2016,9,4,11,30,956.0,98.0,4.0,20.0,899.0,429.28,311.07
2016,9,4,11,45,956.5,98.5,4.1,20.0,905.5,487.45,362.45
2016,9,4,12,0,957.0,99.0,4.2,20.0,912.0,544.27,411.57
2016,9,4,12,15,956.0,99.0,4.25,20.0,910.5,598.3,457.22
2016,9,4,12,30,955.0,99.0,4.3,20.0,909.0,650.35,500.14
2016,9,4,12,45,951.5,99.5,4.35,20.0,899.0,699.01,539.55
2016,9,4,13,0,948.0,100.0,4.4,20.0,889.0,745.05,576.18
2016,9,4,13,15,943.5,99.5,4.4,20.0,872.0,786.64,608.65
2016,9,4,13,30,939.0,99.0,4.4,20.0,855.0,825.13,636.7
2016,9,4,13,45,932.0,98.0,4.45,20.0,830.0,857.85,660.7
2016,9,4,14,0,925.0,97.0,4.5,20.0,805.0,887.0,682.29
2016,9,4,14,15,916.5,95.5,4.5,19.5,773.0,910.66,701.15
2016,9,4,14,30,908.0,94.0,4.5,19.0,741.0,930.5,717.57
2016,9,4,14,45,894.0,93.5,4.55,19.0,702.5,942.55,727.74
2016,9,4,15,0,880.0,93.0,4.6,19.0,664.0,950.61,735.39
2016,9,4,15,15,864.5,90.5,4.6,19.0,620.5,951.0,737.45
2016,9,4,15,30,849.0,88.0,4.6,19.0,577.0,959.34,745.38
2016,9,4,15,45,825.0,86.0,4.65,19.0,528.5,944.34,737.32
2016,9,4,16,0,801.0,84.0,4.7,19.0,480.0,925.46,726.65
2016,9,4,16,15,772.5,80.0,4.75,18.5,429.0,895.96,709.59
2016,9,4,16,30,744.0,76.0,4.8,18.0,378.0,863.06,689.61
2016,9,4,16,45,698.5,72.0,4.85,17.5,324.5,817.68,659.55
2016,9,4,17,0,653.0,68.0,4.9,17.0,271.0,763.97,621.79
2016,9,4,17,15,592.5,61.5,4.8,16.5,219.5,690.84,566.25
2016,9,4,17,30,532.0,55.0,4.7,16.0,168.0,617.07,507.17
2016,9,4,17,45,429.5,45.5,4.65,15.5,120.0,501.49,411.34
2016,9,4,18,0,327.0,36.0,4.6,15.0,72.0,388.95,310.16
2016,9,4,18,15,163.5,18.0,4.5,14.5,36.0,202.73,70.92
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,6.5,2.15,10.5,8.5,0.0,0.0
2016,9,5,6,0,136.0,13.0,2.2,11.0,17.0,10.23,0.0
2016,9,5,6,15,269.0,26.0,2.15,12.0,55.0,21.36,11.01
2016,9,5,6,30,402.0,39.0,2.1,13.0,93.0,32.17,22.46
2016,9,5,6,45,483.0,48.0,2.1,14.0,141.0,39.41,29.35
2016,9,5,7,0,564.0,57.0,2.1,15.0,189.0,46.67,35.97
2016,9,5,7,15,617.0,63.5,2.0,15.5,241.0,51.73,40.5
2016,9,5,7,30,670.0,70.0,1.9,16.0,293.0,56.78,44.86
2016,9,5,7,45,706.0,75.0,1.8,16.5,344.5,60.49,47.91
2016,9,5,8,0,742.0,80.0,1.7,17.0,396.0,69.38,55.42
2016,9,5,8,15,769.0,84.0,1.7,17.5,446.0,72.31,57.65
2016,9,5,8,30,796.0,88.0,1.7,18.0,496.0,75.18,59.8
2016,9,5,8,45,815.5,91.0,1.7,18.5,542.5,77.13,61.14
2016,9,5,9,0,835.0,94.0,1.7,19.0,589.0,79.02,62.44
2016,9,5,9,15,849.5,96.5,1.75,19.5,630.5,80.39,63.3
2016,9,5,9,30,864.0,99.0,1.8,20.0,672.0,90.72,71.72
2016,9,5,9,45,882.0,98.0,1.85,20.5,710.0,90.57,71.27
2016,9,5,10,0,900.0,97.0,1.9,21.0,748.0,90.4,70.84
2016,9,5,10,15,908.0,98.5,1.95,21.0,778.0,123.81,73.29
2016,9,5,10,30,916.0,100.0,2.0,21.0,808.0,184.24,104.49
2016,9,5,10,45,920.5,101.5,2.1,21.0,830.5,244.76,149.21
2016,9,5,11,0,925.0,103.0,2.2,21.0,853.0,305.38,200.06
2016,9,5,11,15,928.5,104.0,2.25,21.0,868.0,365.23,252.42
2016,9,5,11,30,932.0,105.0,2.3,21.0,883.0,424.59,304.42
2016,9,5,11,45,932.0,106.0,2.4,21.5,889.5,481.74,353.36
2016,9,5,12,0,932.0,107.0,2.5,22.0,896.0,537.54,399.87
2016,9,5,12,15,931.5,107.0,2.6,22.0,895.0,590.75,443.89
2016,9,5,12,30,931.0,107.0,2.7,22.0,894.0,642.06,485.36
2016,9,5,12,45,924.5,109.5,2.8,22.0,883.5,689.53,523.02
2016,9,5,13,0,918.0,112.0,2.9,22.0,873.0,734.26,557.9
2016,9,5,13,15,913.5,111.0,3.0,22.0,856.0,774.47,589.02
2016,9,5,13,30,909.0,110.0,3.1,22.0,839.0,811.6,616.46
2016,9,5,13,45,902.0,109.0,3.25,22.0,814.0,843.53,639.89
2016,9,5,14,0,895.0,108.0,3.4,22.0,789.0,871.97,661.04
2016,9,5,14,15,886.5,106.5,3.45,22.0,758.0,895.04,678.05
2016,9,5,14,30,878.0,105.0,3.5,22.0,727.0,914.38,692.7
2016,9,5,14,45,865.5,103.0,3.55,22.0,689.0,925.76,702.09
2016,9,5,15,0,853.0,101.0,3.6,22.0,651.0,945.02,717.15
2016,9,5,15,15,837.0,98.0,3.6,21.5,608.0,944.34,719.72
2016,9,5,15,30,821.0,95.0,3.6,21.0,565.0,939.62,719.85
2016,9,5,15,45,799.0,92.0,3.6,21.0,517.0,925.12,711.96
2016,9,5,16,0,777.0,89.0,3.6,21.0,469.0,906.8,701.49
2016,9,5,16,15,747.0,84.5,3.65,20.5,418.5,875.15,683.1
2016,9,5,16,30,717.0,80.0,3.7,20.0,368.0,847.31,667.02
2016,9,5,16,45,673.0,75.0,3.75,20.0,315.5,795.99,631.83
2016,9,5,17,0,629.0,70.0,3.8,20.0,263.0,742.53,593.75
2016,9,5,17,15,567.5,62.5,3.75,19.0,211.5,667.45,539.03
2016,9,5,17,30,506.0,55.0,3.7,18.0,160.0,591.85,480.49
2016,9,5,17,45,407.0,44.5,3.7,17.0,113.5,479.0,388.71
2016,9,5,18,0,308.0,34.0,3.7,16.0,67.0,369.69,290.23
2016,9,5,18,15,154.0,17.0,3.6,15.5,33.5,190.09,25.83
2016,9,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,56.5,6.0,2.15,13.5,7.5,0.0,0.0
2016,9,6,6,0,113.0,12.0,2.1,14.0,15.0,9.44,0.0
2016,9,6,6,15,243.0,25.5,2.05,14.5,51.5,20.89,10.11
2016,9,6,6,30,373.0,39.0,2.0,15.0,88.0,32.05,22.1
2016,9,6,6,45,455.5,48.5,1.95,16.0,135.5,39.63,29.26
2016,9,6,7,0,538.0,58.0,1.9,17.0,183.0,47.22,36.14
2016,9,6,7,15,592.0,65.0,1.9,17.5,234.0,52.59,40.91
2016,9,6,7,30,646.0,72.0,1.9,18.0,285.0,57.92,45.49
2016,9,6,7,45,686.5,76.5,1.9,18.5,336.5,61.25,48.19
2016,9,6,8,0,727.0,81.0,1.9,19.0,388.0,69.89,55.43
2016,9,6,8,15,753.5,85.0,1.85,19.5,437.5,72.76,57.58
2016,9,6,8,30,780.0,89.0,1.8,20.0,487.0,75.57,59.66
2016,9,6,8,45,804.5,90.5,1.8,21.0,534.0,76.57,60.06
2016,9,6,9,0,829.0,92.0,1.8,22.0,581.0,77.6,60.49
2016,9,6,9,15,843.5,94.5,1.8,22.0,622.5,79.01,61.51
2016,9,6,9,30,858.0,97.0,1.8,22.0,664.0,89.4,70.05
2016,9,6,9,45,874.5,96.5,1.85,22.5,701.0,89.51,69.82
2016,9,6,10,0,891.0,96.0,1.9,23.0,738.0,89.58,69.6
2016,9,6,10,15,899.0,97.5,1.95,23.0,767.5,121.78,71.73
2016,9,6,10,30,907.0,99.0,2.0,23.0,797.0,181.68,102.16
2016,9,6,10,45,915.0,98.5,2.1,23.5,820.0,241.08,145.17
2016,9,6,11,0,923.0,98.0,2.2,24.0,843.0,300.9,194.41
2016,9,6,11,15,926.5,98.5,2.3,24.0,858.0,360.2,245.86
2016,9,6,11,30,930.0,99.0,2.4,24.0,873.0,418.97,297.02
2016,9,6,11,45,934.0,98.5,2.55,24.0,880.5,476.47,346.51
2016,9,6,12,0,938.0,98.0,2.7,24.0,888.0,532.97,394.13
2016,9,6,12,15,938.0,98.0,2.85,24.0,887.0,586.49,438.39
2016,9,6,12,30,938.0,98.0,3.0,24.0,886.0,638.15,480.18
2016,9,6,12,45,936.0,97.5,3.15,24.0,877.0,686.01,518.31
2016,9,6,13,0,934.0,97.0,3.3,24.0,868.0,731.36,553.87
2016,9,6,13,15,930.0,96.5,3.4,24.0,851.0,772.55,585.66
2016,9,6,13,30,926.0,96.0,3.5,24.0,834.0,810.7,613.29
2016,9,6,13,45,921.5,94.0,3.6,24.0,810.0,843.78,637.15
2016,9,6,14,0,917.0,92.0,3.7,24.0,786.0,873.41,658.74
2016,9,6,14,15,909.0,91.0,3.7,23.5,755.0,897.53,677.45
2016,9,6,14,30,901.0,90.0,3.7,23.0,724.0,917.92,693.82
2016,9,6,14,45,891.0,87.5,3.75,23.0,686.5,931.01,704.37
2016,9,6,15,0,881.0,85.0,3.8,23.0,649.0,940.18,712.48
2016,9,6,15,15,866.0,83.0,3.8,23.0,606.0,941.29,714.99
2016,9,6,15,30,851.0,81.0,3.8,23.0,563.0,938.53,715.07
2016,9,6,15,45,831.5,78.0,3.8,23.0,515.5,938.04,716.91
2016,9,6,16,0,812.0,75.0,3.8,23.0,468.0,922.19,708.16
2016,9,6,16,15,784.0,71.5,3.8,22.5,417.5,893.72,691.93
2016,9,6,16,30,756.0,68.0,3.8,22.0,367.0,861.94,672.97
2016,9,6,16,45,716.0,63.5,3.8,21.5,315.0,814.14,641.66
2016,9,6,17,0,676.0,59.0,3.8,21.0,263.0,763.86,607.11
2016,9,6,17,15,616.0,53.0,3.75,20.0,211.5,698.67,560.11
2016,9,6,17,30,556.0,47.0,3.7,19.0,160.0,626.4,504.33
2016,9,6,17,45,456.5,38.5,3.7,18.5,113.0,515.37,413.52
2016,9,6,18,0,357.0,30.0,3.7,18.0,66.0,408.27,313.26
2016,9,6,18,15,178.5,15.0,3.65,17.5,33.0,204.87,0.0
2016,9,6,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,5,45,55.0,5.5,1.5,14.5,7.0,0.0,0.0
2016,9,7,6,0,110.0,11.0,1.5,15.0,14.0,8.65,0.0
2016,9,7,6,15,242.5,24.5,1.5,15.5,50.0,20.08,9.01
2016,9,7,6,30,375.0,38.0,1.5,16.0,86.0,31.27,21.28
2016,9,7,6,45,461.5,47.0,1.5,16.5,134.0,38.51,28.2
2016,9,7,7,0,548.0,56.0,1.5,17.0,182.0,45.8,34.88
2016,9,7,7,15,602.0,63.0,1.45,17.5,233.0,51.23,39.73
2016,9,7,7,30,656.0,70.0,1.4,18.0,284.0,56.64,44.38
2016,9,7,7,45,696.0,74.5,1.4,19.0,336.0,60.02,47.04
2016,9,7,8,0,736.0,79.0,1.4,20.0,388.0,68.58,54.08
2016,9,7,8,15,762.5,83.0,1.35,20.5,437.5,71.52,56.29
2016,9,7,8,30,789.0,87.0,1.3,21.0,487.0,74.4,58.42
2016,9,7,8,45,811.0,89.0,1.3,22.0,533.5,75.74,59.12
2016,9,7,9,0,833.0,91.0,1.3,23.0,580.0,77.08,59.81
2016,9,7,9,15,847.5,93.5,1.35,23.0,621.5,78.53,60.85
2016,9,7,9,30,862.0,96.0,1.4,23.0,663.0,88.94,69.37
2016,9,7,9,45,869.5,100.0,1.45,23.5,698.0,91.37,71.07
2016,9,7,10,0,877.0,104.0,1.5,24.0,733.0,93.63,72.65
2016,9,7,10,15,885.5,105.5,1.55,24.0,762.5,124.57,74.31
2016,9,7,10,30,894.0,107.0,1.6,24.0,792.0,183.93,104.02
2016,9,7,10,45,900.5,107.5,1.65,24.5,814.5,243.1,146.46
2016,9,7,11,0,907.0,108.0,1.7,25.0,837.0,302.58,194.92
2016,9,7,11,15,910.5,108.5,1.75,25.0,851.5,361.21,245.19
2016,9,7,11,30,914.0,109.0,1.8,25.0,866.0,419.33,295.13
2016,9,7,11,45,916.0,109.5,1.9,25.5,873.0,476.07,342.68
2016,9,7,12,0,918.0,110.0,2.0,26.0,880.0,531.69,388.03
2016,9,7,12,15,917.5,110.0,2.05,26.0,879.0,584.23,430.44
2016,9,7,12,30,917.0,110.0,2.1,26.0,878.0,634.89,470.32
2016,9,7,12,45,897.0,119.5,2.2,26.0,863.5,678.92,504.61
2016,9,7,13,0,877.0,129.0,2.3,26.0,849.0,719.24,535.49
2016,9,7,13,15,872.0,128.0,2.35,25.5,832.0,757.79,565.6
2016,9,7,13,30,867.0,127.0,2.4,25.0,815.0,793.34,592.99
2016,9,7,13,45,860.0,125.5,2.45,25.0,790.5,833.51,621.03
2016,9,7,14,0,853.0,124.0,2.5,25.0,766.0,861.26,640.63
2016,9,7,14,15,843.0,122.0,2.5,25.0,734.5,882.29,655.53
2016,9,7,14,30,833.0,120.0,2.5,25.0,703.0,899.48,668.05
2016,9,7,14,45,820.0,117.5,2.55,25.0,665.5,909.52,676.41
2016,9,7,15,0,807.0,115.0,2.6,25.0,628.0,915.57,682.35
2016,9,7,15,15,789.0,111.5,2.6,24.5,585.0,911.79,682.85
2016,9,7,15,30,771.0,108.0,2.6,24.0,542.0,904.01,680.86
2016,9,7,15,45,748.0,103.5,2.6,23.5,495.0,893.31,677.02
2016,9,7,16,0,725.0,99.0,2.6,23.0,448.0,872.58,666.3
2016,9,7,16,15,692.5,94.0,2.55,22.5,398.0,838.5,645.78
2016,9,7,16,30,660.0,89.0,2.5,22.0,348.0,801.35,622.66
2016,9,7,16,45,617.5,82.0,2.45,22.0,297.0,749.21,586.8
2016,9,7,17,0,575.0,75.0,2.4,22.0,246.0,694.93,548.06
2016,9,7,17,15,508.0,66.5,2.3,21.0,195.5,614.03,489.19
2016,9,7,17,30,441.0,58.0,2.2,20.0,145.0,532.66,426.5
2016,9,7,17,45,342.0,45.5,2.15,19.5,101.0,419.04,334.19
2016,9,7,18,0,243.0,33.0,2.1,19.0,57.0,311.84,234.25
2016,9,7,18,15,121.5,16.5,2.05,18.0,28.5,153.02,0.0
2016,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,5.5,1.0,11.5,6.0,0.0,0.0
2016,9,8,6,0,64.0,11.0,1.0,12.0,12.0,8.65,0.0
2016,9,8,6,15,195.0,25.5,0.9,12.0,46.5,19.47,8.24
2016,9,8,6,30,326.0,40.0,0.8,12.0,81.0,32.73,22.91
2016,9,8,6,45,415.5,50.5,0.75,12.5,128.0,41.03,30.94
2016,9,8,7,0,505.0,61.0,0.7,13.0,175.0,49.33,38.65
2016,9,8,7,15,260.0,88.5,0.65,13.5,148.0,64.42,52.15
2016,9,8,7,30,15.0,116.0,0.6,14.0,121.0,83.73,69.06
2016,9,8,7,45,20.5,135.5,0.55,15.0,143.5,97.37,80.5
2016,9,8,8,0,26.0,155.0,0.5,16.0,166.0,107.32,88.46
2016,9,8,8,15,76.0,187.0,0.5,16.5,224.5,127.29,105.0
2016,9,8,8,30,126.0,219.0,0.5,17.0,283.0,142.06,116.82
2016,9,8,8,45,212.5,233.0,0.5,17.5,352.5,151.98,124.45
2016,9,8,9,0,299.0,247.0,0.5,18.0,422.0,154.9,126.2
2016,9,8,9,15,368.5,248.0,0.5,18.0,479.0,156.45,127.12
2016,9,8,9,30,438.0,249.0,0.5,18.0,536.0,150.07,121.53
2016,9,8,9,45,497.0,241.5,0.5,18.5,583.5,145.67,117.42
2016,9,8,10,0,556.0,234.0,0.5,19.0,631.0,141.61,113.65
2016,9,8,10,15,580.0,238.5,0.55,19.5,668.0,165.82,114.7
2016,9,8,10,30,604.0,243.0,0.6,20.0,705.0,213.9,139.79
2016,9,8,10,45,747.0,179.0,0.65,20.5,766.0,245.96,156.18
2016,9,8,11,0,890.0,115.0,0.7,21.0,827.0,302.04,196.48
2016,9,8,11,15,708.5,211.5,0.75,21.0,785.0,359.9,251.1
2016,9,8,11,30,527.0,308.0,0.8,21.0,743.0,408.07,295.32
2016,9,8,11,45,538.0,301.5,0.85,21.0,749.0,449.26,328.97
2016,9,8,12,0,549.0,295.0,0.9,21.0,755.0,490.54,362.2
2016,9,8,12,15,725.0,205.5,0.95,21.0,811.5,558.37,414.05
2016,9,8,12,30,901.0,116.0,1.0,21.0,868.0,629.62,468.71
2016,9,8,12,45,680.0,219.5,1.1,21.0,783.0,632.11,471.69
2016,9,8,13,0,459.0,323.0,1.2,21.0,698.0,604.64,452.48
2016,9,8,13,15,662.0,224.0,1.2,21.0,753.5,702.66,525.81
2016,9,8,13,30,865.0,125.0,1.2,21.0,809.0,789.26,589.37
2016,9,8,13,45,859.5,123.0,1.3,21.0,784.5,829.8,617.44
2016,9,8,14,0,854.0,121.0,1.4,21.0,760.0,858.15,637.96
2016,9,8,14,15,844.0,119.0,1.45,20.5,728.5,879.09,654.43
2016,9,8,14,30,834.0,117.0,1.5,20.0,697.0,896.18,668.66
2016,9,8,14,45,823.0,113.5,1.6,20.0,660.0,906.87,678.24
2016,9,8,15,0,812.0,110.0,1.7,20.0,623.0,913.62,685.45
2016,9,8,15,15,794.5,107.0,1.75,19.5,580.0,910.85,687.2
2016,9,8,15,30,777.0,104.0,1.8,19.0,537.0,904.1,686.5
2016,9,8,15,45,756.0,99.0,1.85,19.0,490.5,887.79,678.1
2016,9,8,16,0,735.0,94.0,1.9,19.0,444.0,874.68,671.95
2016,9,8,16,15,703.5,89.0,1.9,18.5,394.0,841.53,652.42
2016,9,8,16,30,672.0,84.0,1.9,18.0,344.0,805.33,630.34
2016,9,8,16,45,630.0,77.0,1.9,18.0,293.0,753.62,595.03
2016,9,8,17,0,588.0,70.0,1.9,18.0,242.0,699.84,556.78
2016,9,8,17,15,523.0,62.0,1.85,17.5,192.0,621.55,498.67
2016,9,8,17,30,458.0,54.0,1.8,17.0,142.0,542.9,436.87
2016,9,8,17,45,358.0,42.0,1.8,16.5,98.0,429.11,343.77
2016,9,8,18,0,258.0,30.0,1.8,16.0,54.0,320.09,236.9
2016,9,8,18,15,129.0,15.0,1.75,15.5,27.0,119.96,0.0
2016,9,8,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,27.5,5.0,0.25,12.0,5.5,0.0,0.0
2016,9,9,6,0,55.0,10.0,0.2,12.0,11.0,7.87,0.0
2016,9,9,6,15,187.0,25.0,0.2,12.5,45.0,19.07,7.33
2016,9,9,6,30,319.0,40.0,0.2,13.0,79.0,32.75,22.83
2016,9,9,6,45,409.0,50.5,0.25,13.5,126.0,41.04,30.83
2016,9,9,7,0,499.0,61.0,0.3,14.0,173.0,49.33,38.5
2016,9,9,7,15,557.5,68.5,0.3,14.5,223.5,54.94,43.56
2016,9,9,7,30,616.0,76.0,0.3,15.0,274.0,60.55,48.42
2016,9,9,7,45,659.0,81.5,0.35,16.0,326.0,64.46,51.54
2016,9,9,8,0,702.0,87.0,0.4,17.0,378.0,68.35,54.55
2016,9,9,8,15,731.0,91.0,0.45,17.5,427.5,70.93,56.47
2016,9,9,8,30,760.0,95.0,0.5,18.0,477.0,79.53,63.55
2016,9,9,8,45,783.5,98.0,0.55,18.5,523.5,81.37,64.76
2016,9,9,9,0,807.0,101.0,0.6,19.0,570.0,83.18,65.96
2016,9,9,9,15,823.0,103.5,0.65,19.5,611.5,84.43,66.7
2016,9,9,9,30,839.0,106.0,0.7,20.0,653.0,85.65,67.41
2016,9,9,9,45,855.0,106.5,0.75,20.5,689.5,85.61,67.09
2016,9,9,10,0,871.0,107.0,0.8,21.0,726.0,95.15,74.78
2016,9,9,10,15,879.5,108.5,0.85,21.5,755.5,124.17,75.64
2016,9,9,10,30,888.0,110.0,0.9,22.0,785.0,183.31,104.6
2016,9,9,10,45,895.5,110.5,0.95,22.5,807.5,242.45,146.75
2016,9,9,11,0,903.0,111.0,1.0,23.0,830.0,301.99,195.06
2016,9,9,11,15,906.5,111.5,1.05,23.0,844.5,360.5,245.1
2016,9,9,11,30,910.0,112.0,1.1,23.0,859.0,418.5,294.78
2016,9,9,11,45,912.5,112.0,1.2,23.0,866.0,474.97,342.68
2016,9,9,12,0,915.0,112.0,1.3,23.0,873.0,530.33,388.59
2016,9,9,12,15,914.5,112.0,1.35,23.0,872.0,582.75,430.9
2016,9,9,12,30,914.0,112.0,1.4,23.0,871.0,633.29,470.65
2016,9,9,12,45,897.0,119.5,1.5,23.0,857.5,677.49,505.17
2016,9,9,13,0,880.0,127.0,1.6,23.0,844.0,718.2,536.47
2016,9,9,13,15,875.5,126.0,1.65,22.5,826.5,757.11,566.82
2016,9,9,13,30,871.0,125.0,1.7,22.0,809.0,793.05,594.45
2016,9,9,13,45,865.0,123.0,1.75,22.0,784.5,833.34,622.54
2016,9,9,14,0,859.0,121.0,1.8,22.0,760.0,861.42,642.35
2016,9,9,14,15,849.0,119.0,1.8,21.5,728.5,882.46,658.43
2016,9,9,14,30,839.0,117.0,1.8,21.0,697.0,899.64,672.19
2016,9,9,14,45,827.0,114.0,1.8,21.0,659.5,910.03,680.34
2016,9,9,15,0,815.0,111.0,1.8,21.0,622.0,916.43,686.1
2016,9,9,15,15,796.5,107.5,1.8,20.5,578.5,912.16,686.26
2016,9,9,15,30,778.0,104.0,1.8,20.0,535.0,903.85,683.96
2016,9,9,15,45,756.5,99.5,1.8,20.0,488.0,887.58,675.08
2016,9,9,16,0,735.0,95.0,1.8,20.0,441.0,874.82,668.67
2016,9,9,16,15,702.0,90.0,1.75,19.5,390.5,840.21,647.71
2016,9,9,16,30,669.0,85.0,1.7,19.0,340.0,802.54,624.25
2016,9,9,16,45,624.5,78.5,1.7,18.5,288.5,749.1,589.06
2016,9,9,17,0,580.0,72.0,1.7,18.0,237.0,693.57,550.67
2016,9,9,17,15,511.0,63.0,1.7,17.5,187.0,610.34,489.16
2016,9,9,17,30,442.0,54.0,1.7,17.0,137.0,526.94,423.8
2016,9,9,17,45,335.0,42.0,1.7,16.5,93.0,407.33,325.7
2016,9,9,18,0,228.0,30.0,1.7,16.0,49.0,291.86,208.92
2016,9,9,18,15,114.0,15.0,1.65,15.5,24.5,107.11,0.0
2016,9,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,5,45,23.0,4.5,1.0,10.5,5.0,0.0,0.0
2016,9,10,6,0,46.0,9.0,1.0,11.0,10.0,7.08,0.0
2016,9,10,6,15,178.0,24.0,1.0,11.5,43.0,18.3,6.05
2016,9,10,6,30,310.0,39.0,1.0,12.0,76.0,31.92,22.05
2016,9,10,6,45,397.5,50.0,1.05,12.5,122.0,40.6,30.47
2016,9,10,7,0,485.0,61.0,1.1,13.0,168.0,49.25,38.52
2016,9,10,7,15,544.0,69.0,1.05,13.5,218.5,55.22,43.95
2016,9,10,7,30,603.0,77.0,1.0,14.0,269.0,61.16,49.15
2016,9,10,7,45,641.5,83.5,1.0,14.5,319.5,65.66,52.93
2016,9,10,8,0,680.0,90.0,1.0,15.0,370.0,70.09,56.54
2016,9,10,8,15,709.0,94.5,1.0,15.5,418.5,72.89,58.68
2016,9,10,8,30,738.0,99.0,1.0,16.0,467.0,75.66,60.75
2016,9,10,8,45,758.0,103.5,1.05,16.5,512.0,84.67,68.19
2016,9,10,9,0,778.0,108.0,1.1,17.0,557.0,87.25,70.04
2016,9,10,9,15,794.0,110.5,1.15,17.0,598.0,88.32,70.75
2016,9,10,9,30,810.0,113.0,1.2,17.0,639.0,89.36,71.46
2016,9,10,9,45,820.5,116.0,1.25,17.5,673.5,90.54,72.15
2016,9,10,10,0,831.0,119.0,1.3,18.0,708.0,91.67,72.82
2016,9,10,10,15,840.0,121.0,1.3,18.0,737.0,119.27,74.11
2016,9,10,10,30,849.0,123.0,1.3,18.0,766.0,177.81,103.81
2016,9,10,10,45,853.5,125.0,1.35,18.5,787.0,236.55,146.65
2016,9,10,11,0,858.0,127.0,1.4,19.0,808.0,295.52,195.46
2016,9,10,11,15,862.0,127.5,1.4,19.0,822.5,356.51,248.0
2016,9,10,11,30,866.0,128.0,1.4,19.0,837.0,412.51,296.75
2016,9,10,11,45,866.5,129.0,1.4,19.5,843.0,466.76,342.72
2016,9,10,12,0,867.0,130.0,1.4,20.0,849.0,519.8,386.32
2016,9,10,12,15,866.5,130.0,1.4,20.0,847.0,570.17,427.3
2016,9,10,12,30,866.0,130.0,1.4,20.0,845.0,618.76,465.76
2016,9,10,12,45,854.5,134.5,1.4,20.0,833.0,667.84,503.21
2016,9,10,13,0,843.0,139.0,1.4,20.0,821.0,709.73,534.7
2016,9,10,13,15,837.5,137.5,1.4,19.5,804.0,747.29,563.76
2016,9,10,13,30,832.0,136.0,1.4,19.0,787.0,781.77,590.3
2016,9,10,13,45,824.0,134.5,1.4,19.0,762.0,811.02,611.06
2016,9,10,14,0,816.0,133.0,1.4,19.0,737.0,836.78,629.02
2016,9,10,14,15,805.0,131.0,1.4,18.5,705.5,855.86,643.81
2016,9,10,14,30,794.0,129.0,1.4,18.0,674.0,871.14,656.3
2016,9,10,14,45,778.5,126.5,1.4,18.0,636.5,877.96,662.09
2016,9,10,15,0,763.0,124.0,1.4,18.0,599.0,887.38,669.92
2016,9,10,15,15,743.5,120.0,1.4,18.0,556.0,881.47,667.56
2016,9,10,15,30,724.0,116.0,1.4,18.0,513.0,871.7,662.92
2016,9,10,15,45,697.5,111.5,1.4,18.0,466.5,850.86,650.82
2016,9,10,16,0,671.0,107.0,1.4,18.0,420.0,826.45,636.3
2016,9,10,16,15,636.0,101.0,1.4,17.5,370.5,788.62,613.32
2016,9,10,16,30,601.0,95.0,1.4,17.0,321.0,747.8,587.62
2016,9,10,16,45,552.0,87.0,1.45,17.0,271.0,688.48,546.8
2016,9,10,17,0,503.0,79.0,1.5,17.0,221.0,627.18,502.71
2016,9,10,17,15,434.0,68.5,1.5,16.5,173.0,543.0,439.24
2016,9,10,17,30,365.0,58.0,1.5,16.0,125.0,457.45,371.06
2016,9,10,17,45,265.0,43.5,1.55,15.5,83.5,345.66,277.82
2016,9,10,18,0,165.0,29.0,1.6,15.0,42.0,232.47,158.34
2016,9,10,18,15,82.5,14.5,1.6,14.5,21.0,80.18,0.0
2016,9,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
