Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,6,15,108.5,21.0,1.75,11.0,34.0,15.91,3.71
2016,9,11,6,30,217.0,42.0,1.8,11.0,68.0,31.53,21.7
2016,9,11,6,45,302.5,56.5,1.85,11.5,112.0,42.33,32.08
2016,9,11,7,0,388.0,71.0,1.9,12.0,156.0,53.07,42.05
2016,9,11,7,15,448.5,81.5,1.85,12.5,204.5,60.79,49.08
2016,9,11,7,30,509.0,92.0,1.8,13.0,253.0,71.27,58.34
2016,9,11,7,45,554.5,99.5,1.8,13.5,302.5,76.04,62.33
2016,9,11,8,0,600.0,107.0,1.8,14.0,352.0,80.75,66.18
2016,9,11,8,15,632.0,113.0,1.75,14.5,400.5,84.1,68.75
2016,9,11,8,30,664.0,119.0,1.7,15.0,449.0,87.37,71.22
2016,9,11,8,45,691.5,122.5,1.7,15.5,494.5,88.85,72.12
2016,9,11,9,0,719.0,126.0,1.7,16.0,540.0,90.34,73.03
2016,9,11,9,15,737.0,130.0,1.7,16.0,580.5,91.89,74.15
2016,9,11,9,30,755.0,134.0,1.7,16.0,621.0,93.39,75.24
2016,9,11,9,45,788.0,127.5,1.75,16.5,660.5,96.9,77.9
2016,9,11,10,0,821.0,121.0,1.8,17.0,700.0,92.7,74.02
2016,9,11,10,15,830.5,123.0,1.85,17.0,729.0,119.17,75.03
2016,9,11,10,30,840.0,125.0,1.9,17.0,758.0,177.25,104.47
2016,9,11,10,45,849.5,125.0,1.95,17.5,780.5,235.12,146.68
2016,9,11,11,0,859.0,125.0,2.0,18.0,803.0,298.44,199.05
2016,9,11,11,15,863.0,125.5,2.0,18.0,817.5,354.87,248.66
2016,9,11,11,30,867.0,126.0,2.0,18.0,832.0,410.88,298.1
2016,9,11,11,45,870.5,125.5,2.05,18.0,839.0,465.37,345.69
2016,9,11,12,0,874.0,125.0,2.1,18.0,846.0,518.89,391.39
2016,9,11,12,15,874.0,125.0,2.1,17.5,844.5,569.74,434.52
2016,9,11,12,30,874.0,125.0,2.1,17.0,843.0,618.84,475.29
2016,9,11,12,45,660.5,223.5,2.1,17.0,762.5,621.72,478.19
2016,9,11,13,0,447.0,322.0,2.1,17.0,682.0,595.01,458.05
2016,9,11,13,15,664.0,216.5,2.1,17.0,738.5,696.15,536.66
2016,9,11,13,30,881.0,111.0,2.1,17.0,795.0,786.16,605.37
2016,9,11,13,45,876.5,108.5,2.1,17.0,771.5,817.38,627.06
2016,9,11,14,0,872.0,106.0,2.1,17.0,748.0,845.25,646.99
2016,9,11,14,15,863.0,104.5,2.1,16.5,716.5,866.84,663.93
2016,9,11,14,30,854.0,103.0,2.1,16.0,685.0,884.76,678.58
2016,9,11,14,45,842.5,100.5,2.1,16.0,648.0,906.73,694.98
2016,9,11,15,0,831.0,98.0,2.1,16.0,611.0,914.1,701.46
2016,9,11,15,15,814.5,95.0,2.1,15.5,568.5,912.24,703.26
2016,9,11,15,30,798.0,92.0,2.1,15.0,526.0,906.43,702.57
2016,9,11,15,45,776.0,88.5,2.15,15.0,479.0,890.85,694.41
2016,9,11,16,0,754.0,85.0,2.2,15.0,432.0,871.54,683.64
2016,9,11,16,15,389.0,111.0,2.25,14.5,289.0,547.72,447.55
2016,9,11,16,30,24.0,137.0,2.3,14.0,146.0,148.57,120.54
2016,9,11,16,45,313.5,101.0,2.35,14.0,188.5,467.98,391.67
2016,9,11,17,0,603.0,65.0,2.4,14.0,231.0,703.85,573.7
2016,9,11,17,15,534.5,57.0,2.4,13.5,181.0,622.46,508.87
2016,9,11,17,30,466.0,49.0,2.4,13.0,131.0,540.97,442.51
2016,9,11,17,45,349.5,38.0,2.45,12.5,87.5,414.36,335.15
2016,9,11,18,0,233.0,27.0,2.5,12.0,44.0,281.83,180.85
2016,9,11,18,15,116.5,13.5,2.5,11.5,22.0,107.45,0.0
2016,9,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,12,6,15,158.0,20.0,2.95,9.5,38.0,15.31,2.42
2016,9,12,6,30,316.0,40.0,3.0,10.0,76.0,32.93,22.88
2016,9,12,6,45,425.5,49.0,3.15,10.5,124.5,40.09,30.15
2016,9,12,7,0,535.0,58.0,3.3,11.0,173.0,47.42,37.12
2016,9,12,7,15,598.0,65.0,3.3,11.5,226.0,52.85,42.14
2016,9,12,7,30,661.0,72.0,3.3,12.0,279.0,58.32,46.99
2016,9,12,7,45,709.0,76.0,3.3,12.5,333.0,61.42,49.58
2016,9,12,8,0,757.0,80.0,3.3,13.0,387.0,69.87,56.84
2016,9,12,8,15,786.0,83.5,3.25,13.5,438.0,72.51,58.87
2016,9,12,8,30,815.0,87.0,3.2,14.0,489.0,75.13,60.85
2016,9,12,8,45,839.5,89.0,3.2,14.5,537.5,76.58,61.79
2016,9,12,9,0,864.0,91.0,3.2,15.0,586.0,78.04,62.74
2016,9,12,9,15,879.0,93.5,3.2,15.0,628.0,79.58,63.88
2016,9,12,9,30,894.0,96.0,3.2,15.0,670.0,89.81,72.54
2016,9,12,9,45,906.5,97.0,3.25,15.5,706.5,90.76,73.04
2016,9,12,10,0,919.0,98.0,3.3,16.0,743.0,91.64,73.5
2016,9,12,10,15,807.0,148.0,3.3,16.0,731.5,132.4,87.1
2016,9,12,10,30,695.0,198.0,3.3,16.0,720.0,196.28,126.31
2016,9,12,10,45,671.0,218.0,3.3,16.5,734.0,254.2,170.44
2016,9,12,11,0,647.0,238.0,3.3,17.0,748.0,309.8,217.37
2016,9,12,11,15,798.5,171.0,3.3,17.0,811.0,362.73,258.81
2016,9,12,11,30,950.0,104.0,3.3,17.0,874.0,425.17,310.35
2016,9,12,11,45,757.5,199.5,3.35,17.0,816.5,469.3,353.61
2016,9,12,12,0,565.0,295.0,3.4,17.0,759.0,497.02,380.59
2016,9,12,12,15,559.0,296.5,3.35,17.0,754.5,535.82,412.98
2016,9,12,12,30,553.0,298.0,3.3,17.0,750.0,572.88,443.19
2016,9,12,12,45,527.0,300.5,3.3,17.0,727.5,596.28,462.67
2016,9,12,13,0,501.0,303.0,3.3,17.0,705.0,615.85,478.8
2016,9,12,13,15,513.0,291.0,3.25,16.5,694.5,646.7,504.22
2016,9,12,13,30,525.0,279.0,3.2,16.0,684.0,676.09,528.37
2016,9,12,13,45,719.0,191.5,3.15,16.0,727.5,785.47,612.91
2016,9,12,14,0,913.0,104.0,3.1,16.0,771.0,876.25,679.21
2016,9,12,14,15,748.5,156.0,3.0,15.5,687.5,836.82,652.23
2016,9,12,14,30,584.0,208.0,2.9,15.0,604.0,761.42,598.54
2016,9,12,14,45,719.5,154.0,2.85,15.0,614.5,858.61,671.63
2016,9,12,15,0,855.0,100.0,2.8,15.0,625.0,937.54,727.61
2016,9,12,15,15,606.5,155.5,2.65,14.5,514.5,789.28,623.47
2016,9,12,15,30,358.0,211.0,2.5,14.0,404.0,593.44,477.57
2016,9,12,15,45,326.0,195.5,2.45,14.0,359.0,554.12,450.0
2016,9,12,16,0,294.0,180.0,2.4,14.0,314.0,512.69,419.23
2016,9,12,16,15,272.0,164.0,2.3,13.5,277.0,478.69,394.54
2016,9,12,16,30,250.0,148.0,2.2,13.0,240.0,443.52,368.24
2016,9,12,16,45,228.5,127.0,2.15,12.5,201.0,400.57,335.15
2016,9,12,17,0,207.0,106.0,2.1,12.0,162.0,356.41,299.87
2016,9,12,17,15,177.0,85.0,2.0,11.5,126.0,303.35,255.4
2016,9,12,17,30,147.0,64.0,1.9,11.0,90.0,249.66,208.58
2016,9,12,17,45,91.0,44.5,1.85,10.5,58.5,157.93,127.62
2016,9,12,18,0,35.0,25.0,1.8,10.0,27.0,75.65,39.44
2016,9,12,18,15,17.5,12.5,1.7,10.0,13.5,24.34,0.0
2016,9,12,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,6,15,121.5,20.0,2.15,9.5,33.5,15.2,1.16
2016,9,13,6,30,243.0,40.0,2.2,10.0,67.0,30.22,20.45
2016,9,13,6,45,334.5,53.5,2.25,10.5,112.0,40.45,30.45
2016,9,13,7,0,426.0,67.0,2.3,11.0,157.0,50.68,40.03
2016,9,13,7,15,488.5,76.5,2.2,11.5,207.0,60.6,49.09
2016,9,13,7,30,551.0,86.0,2.1,12.0,257.0,67.42,55.14
2016,9,13,7,45,598.0,92.0,2.05,12.5,307.5,71.35,58.43
2016,9,13,8,0,645.0,98.0,2.0,13.0,358.0,75.29,61.64
2016,9,13,8,15,676.5,103.5,2.0,13.5,407.0,78.58,64.21
2016,9,13,8,30,708.0,109.0,2.0,14.0,456.0,81.81,66.69
2016,9,13,8,45,735.5,111.5,2.0,14.5,502.5,82.95,67.33
2016,9,13,9,0,763.0,114.0,2.0,15.0,549.0,84.13,68.0
2016,9,13,9,15,780.5,117.5,2.0,15.5,590.0,92.89,75.21
2016,9,13,9,30,798.0,121.0,2.0,16.0,631.0,94.49,76.23
2016,9,13,9,45,811.5,123.0,2.05,16.5,666.5,94.99,76.33
2016,9,13,10,0,825.0,125.0,2.1,17.0,702.0,95.51,76.47
2016,9,13,10,15,834.5,127.0,2.1,17.0,731.0,120.36,76.84
2016,9,13,10,30,844.0,129.0,2.1,17.0,760.0,178.81,105.91
2016,9,13,10,45,854.0,128.5,2.1,17.5,782.5,236.81,147.91
2016,9,13,11,0,864.0,128.0,2.1,18.0,805.0,295.59,196.66
2016,9,13,11,15,868.5,129.0,2.05,18.0,819.5,357.32,250.32
2016,9,13,11,30,873.0,130.0,2.0,18.0,834.0,414.27,300.37
2016,9,13,11,45,878.5,128.0,2.0,18.5,841.5,469.02,347.37
2016,9,13,12,0,884.0,126.0,2.0,19.0,849.0,522.9,392.35
2016,9,13,12,15,883.5,126.0,1.95,19.0,847.0,574.02,434.47
2016,9,13,12,30,883.0,126.0,1.9,19.0,845.0,623.3,473.9
2016,9,13,12,45,887.5,122.0,1.9,19.0,837.0,670.42,510.99
2016,9,13,13,0,892.0,118.0,1.9,19.0,829.0,715.47,545.72
2016,9,13,13,15,887.0,117.0,1.85,19.0,811.5,754.1,574.73
2016,9,13,13,30,882.0,116.0,1.8,19.0,794.0,789.67,600.53
2016,9,13,13,45,875.0,114.5,1.8,19.0,768.5,819.97,621.76
2016,9,13,14,0,868.0,113.0,1.8,19.0,743.0,846.82,640.7
2016,9,13,14,15,857.5,111.0,1.75,19.0,711.0,877.01,661.45
2016,9,13,14,30,847.0,109.0,1.7,19.0,679.0,893.58,672.98
2016,9,13,14,45,833.0,106.5,1.65,19.0,640.5,902.49,679.64
2016,9,13,15,0,819.0,104.0,1.6,19.0,602.0,907.36,683.82
2016,9,13,15,15,800.5,101.0,1.55,18.5,558.5,903.42,683.57
2016,9,13,15,30,782.0,98.0,1.5,18.0,515.0,895.48,680.85
2016,9,13,15,45,756.5,94.0,1.45,18.0,467.5,875.74,668.94
2016,9,13,16,0,731.0,90.0,1.4,18.0,420.0,859.21,659.29
2016,9,13,16,15,696.5,85.0,1.3,17.5,369.5,823.09,636.43
2016,9,13,16,30,662.0,80.0,1.2,17.0,319.0,784.0,611.03
2016,9,13,16,45,612.0,73.5,1.2,16.5,267.5,725.5,571.89
2016,9,13,17,0,562.0,67.0,1.2,16.0,216.0,665.12,529.38
2016,9,13,17,15,488.5,58.0,1.1,15.5,167.0,578.48,463.51
2016,9,13,17,30,415.0,49.0,1.0,15.0,118.0,491.94,393.95
2016,9,13,17,45,298.5,36.0,0.9,14.5,76.5,365.11,286.93
2016,9,13,18,0,182.0,23.0,0.8,14.0,35.0,226.64,100.12
2016,9,13,18,15,91.0,11.5,0.75,13.5,17.5,84.23,0.0
2016,9,13,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,15,148.5,18.0,0.7,11.5,34.0,13.8,0.0
2016,9,14,6,30,297.0,36.0,0.7,12.0,68.0,29.55,19.63
2016,9,14,6,45,392.0,47.0,0.7,12.5,114.0,38.32,28.33
2016,9,14,7,0,487.0,58.0,0.7,13.0,160.0,47.08,36.54
2016,9,14,7,15,548.5,66.0,0.7,13.5,210.5,53.16,42.1
2016,9,14,7,30,610.0,74.0,0.7,14.0,261.0,59.21,47.43
2016,9,14,7,45,652.0,80.0,0.7,14.5,312.0,63.49,51.04
2016,9,14,8,0,694.0,86.0,0.7,15.0,363.0,67.74,54.52
2016,9,14,8,15,724.0,90.5,0.7,15.0,412.5,70.69,56.92
2016,9,14,8,30,754.0,95.0,0.7,15.0,462.0,79.7,64.56
2016,9,14,8,45,775.5,98.5,0.75,15.5,507.5,81.84,66.06
2016,9,14,9,0,797.0,102.0,0.8,16.0,553.0,83.94,67.52
2016,9,14,9,15,813.5,105.0,0.8,16.5,594.0,85.53,68.55
2016,9,14,9,30,830.0,108.0,0.8,17.0,635.0,87.07,69.54
2016,9,14,9,45,858.0,102.5,0.85,17.5,674.0,83.63,66.32
2016,9,14,10,0,886.0,97.0,0.9,18.0,713.0,90.12,71.55
2016,9,14,10,15,894.0,98.5,0.9,18.0,742.0,115.1,71.55
2016,9,14,10,30,902.0,100.0,0.9,18.0,771.0,174.98,99.97
2016,9,14,10,45,909.0,100.5,0.95,18.5,793.0,234.75,142.64
2016,9,14,11,0,916.0,101.0,1.0,19.0,815.0,294.82,192.0
2016,9,14,11,15,919.5,101.5,1.05,19.0,829.5,353.9,243.37
2016,9,14,11,30,923.0,102.0,1.1,19.0,844.0,412.41,294.43
2016,9,14,11,45,924.5,102.0,1.15,19.0,850.0,468.91,343.13
2016,9,14,12,0,926.0,102.0,1.2,19.0,856.0,524.12,389.59
2016,9,14,12,15,926.0,102.0,1.2,19.0,854.0,577.01,432.69
2016,9,14,12,30,926.0,102.0,1.2,19.0,852.0,628.0,473.06
2016,9,14,12,45,922.0,102.5,1.25,19.0,842.0,674.81,509.73
2016,9,14,13,0,918.0,103.0,1.3,19.0,832.0,718.95,543.67
2016,9,14,13,15,913.5,102.0,1.3,19.0,814.0,758.53,573.28
2016,9,14,13,30,909.0,101.0,1.3,19.0,796.0,795.0,599.21
2016,9,14,13,45,903.5,99.0,1.3,19.0,771.0,826.44,620.82
2016,9,14,14,0,898.0,97.0,1.3,19.0,746.0,854.41,640.15
2016,9,14,14,15,888.5,95.5,1.3,19.0,714.0,875.92,655.27
2016,9,14,14,30,879.0,94.0,1.3,19.0,682.0,893.63,668.06
2016,9,14,14,45,868.0,91.0,1.3,19.0,644.0,904.5,676.51
2016,9,14,15,0,857.0,88.0,1.3,19.0,606.0,911.44,682.63
2016,9,14,15,15,840.0,85.5,1.3,18.5,562.0,920.69,691.81
2016,9,14,15,30,823.0,83.0,1.3,18.0,518.0,915.03,691.21
2016,9,14,15,45,802.0,79.0,1.3,18.0,470.5,899.74,683.13
2016,9,14,16,0,781.0,75.0,1.3,18.0,423.0,880.71,672.55
2016,9,14,16,15,749.0,71.0,1.35,17.5,372.5,847.53,653.96
2016,9,14,16,30,717.0,67.0,1.4,17.0,322.0,811.12,632.42
2016,9,14,16,45,673.0,61.5,1.45,17.0,270.5,758.46,596.86
2016,9,14,17,0,629.0,56.0,1.5,17.0,219.0,711.84,563.69
2016,9,14,17,15,557.5,48.5,1.5,16.0,169.0,628.56,502.08
2016,9,14,17,30,486.0,41.0,1.5,15.0,119.0,545.76,436.27
2016,9,14,17,45,368.5,30.5,1.55,14.5,76.5,420.38,328.1
2016,9,14,18,0,251.0,20.0,1.6,14.0,34.0,278.88,77.35
2016,9,14,18,15,125.5,10.0,1.65,13.5,17.0,111.25,0.0
2016,9,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,15.5,1.75,12.5,35.5,12.61,0.0
2016,9,15,6,30,382.0,31.0,1.7,13.0,71.0,25.76,16.16
2016,9,15,6,45,476.0,39.5,1.7,13.5,118.5,32.81,23.29
2016,9,15,7,0,570.0,48.0,1.7,14.0,166.0,39.96,30.01
2016,9,15,7,15,628.0,54.0,1.65,14.5,217.0,44.91,34.56
2016,9,15,7,30,686.0,60.0,1.6,15.0,268.0,54.0,42.61
2016,9,15,7,45,724.5,64.5,1.55,16.0,320.0,57.87,45.79
2016,9,15,8,0,763.0,69.0,1.5,17.0,372.0,61.73,48.85
2016,9,15,8,15,790.0,72.0,1.45,17.5,421.5,64.25,50.78
2016,9,15,8,30,817.0,75.0,1.4,18.0,471.0,66.75,52.66
2016,9,15,8,45,837.0,78.0,1.35,18.5,517.0,69.06,54.36
2016,9,15,9,0,857.0,81.0,1.3,19.0,563.0,79.19,62.74
2016,9,15,9,15,871.0,83.0,1.3,19.0,604.0,81.12,64.18
2016,9,15,9,30,885.0,85.0,1.3,19.0,645.0,82.94,65.55
2016,9,15,9,45,895.5,87.0,1.35,19.5,680.5,84.56,66.63
2016,9,15,10,0,906.0,89.0,1.4,20.0,716.0,86.09,67.64
2016,9,15,10,15,913.5,90.0,1.45,20.0,744.5,110.34,67.39
2016,9,15,10,30,921.0,91.0,1.5,20.0,773.0,170.87,95.61
2016,9,15,10,45,925.5,92.5,1.6,20.5,794.5,231.78,139.08
2016,9,15,11,0,930.0,94.0,1.7,21.0,816.0,292.71,189.32
2016,9,15,11,15,933.0,94.5,1.8,21.0,830.0,352.3,241.39
2016,9,15,11,30,936.0,95.0,1.9,21.0,844.0,411.23,293.21
2016,9,15,11,45,936.0,96.0,2.0,21.0,849.5,468.39,342.96
2016,9,15,12,0,936.0,97.0,2.1,21.0,855.0,524.1,390.42
2016,9,15,12,15,935.5,97.0,2.2,21.0,852.5,577.09,434.61
2016,9,15,12,30,935.0,97.0,2.3,21.0,850.0,628.1,476.16
2016,9,15,12,45,925.5,100.0,2.45,21.0,838.0,673.89,513.15
2016,9,15,13,0,916.0,103.0,2.6,21.0,826.0,716.62,547.16
2016,9,15,13,15,911.0,102.5,2.7,21.0,808.0,756.17,578.12
2016,9,15,13,30,906.0,102.0,2.8,21.0,790.0,792.61,605.53
2016,9,15,13,45,899.0,100.5,2.9,21.0,764.5,823.24,627.99
2016,9,15,14,0,892.0,99.0,3.0,21.0,739.0,850.32,648.13
2016,9,15,14,15,882.0,97.5,3.05,21.0,706.5,871.24,663.83
2016,9,15,14,30,872.0,96.0,3.1,21.0,674.0,888.35,677.12
2016,9,15,14,45,859.5,93.5,3.15,21.0,636.0,898.29,685.67
2016,9,15,15,0,847.0,91.0,3.2,21.0,598.0,915.32,699.39
2016,9,15,15,15,829.0,88.0,3.25,20.5,554.0,911.97,700.48
2016,9,15,15,30,811.0,85.0,3.3,20.0,510.0,904.59,699.06
2016,9,15,15,45,787.0,81.5,3.35,20.0,462.5,886.97,689.18
2016,9,15,16,0,763.0,78.0,3.4,20.0,415.0,865.61,676.6
2016,9,15,16,15,729.0,74.0,3.4,19.5,364.0,830.46,654.79
2016,9,15,16,30,695.0,70.0,3.4,19.0,313.0,799.09,635.02
2016,9,15,16,45,646.0,64.0,3.45,18.5,261.5,742.11,595.33
2016,9,15,17,0,597.0,58.0,3.5,18.0,210.0,683.4,552.17
2016,9,15,17,15,520.5,50.5,3.45,17.5,161.0,596.09,483.63
2016,9,15,17,30,444.0,43.0,3.4,17.0,112.0,509.21,411.18
2016,9,15,17,45,314.5,31.0,3.4,16.5,70.5,372.74,290.2
2016,9,15,18,0,185.0,19.0,3.4,16.0,29.0,217.58,3.18
2016,9,15,18,15,92.5,9.5,3.35,15.5,14.5,83.44,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,15,187.0,15.0,0.85,12.5,34.0,12.2,0.0
2016,9,16,6,30,374.0,30.0,0.8,13.0,68.0,24.92,15.36
2016,9,16,6,45,471.5,38.5,0.75,14.0,115.5,32.0,22.53
2016,9,16,7,0,569.0,47.0,0.7,15.0,163.0,39.19,29.21
2016,9,16,7,15,628.0,53.0,0.6,15.5,214.5,47.86,37.06
2016,9,16,7,30,687.0,59.0,0.5,16.0,266.0,53.22,41.78
2016,9,16,7,45,726.5,63.5,0.4,17.0,317.5,57.14,44.98
2016,9,16,8,0,766.0,68.0,0.3,18.0,369.0,61.04,48.07
2016,9,16,8,15,793.5,71.0,0.25,18.5,419.0,63.6,50.01
2016,9,16,8,30,821.0,74.0,0.2,19.0,469.0,66.14,51.91
2016,9,16,8,45,840.5,77.0,0.15,20.0,515.0,68.47,53.49
2016,9,16,9,0,860.0,80.0,0.1,21.0,561.0,78.6,61.62
2016,9,16,9,15,874.5,82.0,0.2,21.0,602.5,80.56,63.08
2016,9,16,9,30,889.0,84.0,0.3,21.0,644.0,82.42,64.49
2016,9,16,9,45,898.5,86.5,0.4,21.5,679.5,84.34,65.82
2016,9,16,10,0,908.0,89.0,0.5,22.0,715.0,86.14,67.06
2016,9,16,10,15,916.0,90.5,0.65,22.5,744.0,109.86,66.68
2016,9,16,10,30,924.0,92.0,0.8,23.0,773.0,170.94,94.32
2016,9,16,10,45,929.0,93.0,0.95,23.5,794.5,231.84,136.86
2016,9,16,11,0,934.0,94.0,1.1,24.0,816.0,292.79,186.21
2016,9,16,11,15,937.0,95.0,1.2,24.0,830.0,352.97,237.76
2016,9,16,11,30,940.0,96.0,1.3,24.0,844.0,412.5,289.06
2016,9,16,11,45,941.0,96.5,1.4,24.0,849.5,469.94,338.07
2016,9,16,12,0,942.0,97.0,1.5,24.0,855.0,526.01,384.87
2016,9,16,12,15,941.5,97.0,1.55,24.0,853.0,579.29,428.15
2016,9,16,12,30,941.0,97.0,1.6,24.0,851.0,630.57,468.75
2016,9,16,12,45,936.5,97.5,1.7,24.0,840.5,677.57,505.62
2016,9,16,13,0,932.0,98.0,1.8,24.0,830.0,721.82,539.76
2016,9,16,13,15,927.5,97.0,1.85,24.0,811.5,761.74,569.95
2016,9,16,13,30,923.0,96.0,1.9,24.0,793.0,798.51,596.39
2016,9,16,13,45,916.0,95.0,1.95,24.0,767.5,830.01,618.52
2016,9,16,14,0,909.0,94.0,2.0,24.0,742.0,857.95,638.36
2016,9,16,14,15,899.5,92.5,2.0,24.0,709.5,879.58,653.66
2016,9,16,14,30,890.0,91.0,2.0,24.0,677.0,897.39,666.59
2016,9,16,14,45,877.0,89.0,2.05,24.0,638.5,907.63,675.21
2016,9,16,15,0,864.0,87.0,2.1,24.0,600.0,913.92,681.46
2016,9,16,15,15,846.5,84.5,2.15,23.5,556.0,922.58,690.87
2016,9,16,15,30,829.0,82.0,2.2,23.0,512.0,916.41,690.48
2016,9,16,15,45,805.5,78.5,2.25,23.0,463.5,899.33,681.56
2016,9,16,16,0,782.0,75.0,2.3,23.0,415.0,878.47,670.01
2016,9,16,16,15,748.0,71.0,2.35,22.5,364.0,843.33,649.48
2016,9,16,16,30,714.0,67.0,2.4,22.0,313.0,804.94,625.87
2016,9,16,16,45,663.0,61.5,2.5,21.5,261.0,753.21,591.59
2016,9,16,17,0,612.0,56.0,2.6,21.0,209.0,693.26,548.95
2016,9,16,17,15,534.0,48.5,2.7,20.0,159.0,604.55,482.35
2016,9,16,17,30,456.0,41.0,2.8,19.0,109.0,516.44,411.07
2016,9,16,17,45,321.0,29.5,2.9,18.5,68.0,376.11,285.61
2016,9,16,18,0,186.0,18.0,3.0,18.0,27.0,213.52,0.0
2016,9,16,18,15,93.0,9.0,3.0,17.5,13.5,83.23,0.0
2016,9,16,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,15,186.5,14.5,0.95,14.0,33.0,11.8,0.0
2016,9,17,6,30,373.0,29.0,0.9,15.0,66.0,24.11,14.37
2016,9,17,6,45,471.5,37.0,0.85,16.0,113.0,30.81,21.25
2016,9,17,7,0,570.0,45.0,0.8,17.0,160.0,37.65,27.58
2016,9,17,7,15,628.5,51.0,0.7,17.5,211.0,46.22,35.29
2016,9,17,7,30,687.0,57.0,0.6,18.0,262.0,51.63,40.02
2016,9,17,7,45,727.0,61.0,0.55,18.5,313.5,55.21,43.02
2016,9,17,8,0,767.0,65.0,0.5,19.0,365.0,58.81,45.94
2016,9,17,8,15,793.5,68.0,0.5,19.5,414.0,61.42,47.94
2016,9,17,8,30,820.0,71.0,0.5,20.0,463.0,64.01,49.89
2016,9,17,8,45,658.5,127.5,0.5,21.0,462.0,92.09,73.33
2016,9,17,9,0,497.0,184.0,0.5,22.0,461.0,120.56,96.45
2016,9,17,9,15,692.0,132.0,0.55,22.5,548.5,92.74,72.83
2016,9,17,9,30,887.0,80.0,0.6,23.0,636.0,79.87,61.87
2016,9,17,9,45,898.0,81.5,0.7,23.5,671.0,81.28,62.8
2016,9,17,10,0,909.0,83.0,0.8,24.0,706.0,82.61,63.64
2016,9,17,10,15,916.5,84.5,0.9,24.0,734.5,105.39,63.31
2016,9,17,10,30,924.0,86.0,1.0,24.0,763.0,166.31,90.63
2016,9,17,10,45,928.0,87.0,1.15,24.5,784.0,226.89,132.81
2016,9,17,11,0,932.0,88.0,1.3,25.0,805.0,287.39,181.78
2016,9,17,11,15,935.0,88.5,1.35,25.0,819.0,346.93,232.75
2016,9,17,11,30,938.0,89.0,1.4,25.0,833.0,405.79,283.42
2016,9,17,11,45,938.5,90.0,1.5,25.0,838.5,463.08,332.3
2016,9,17,12,0,939.0,91.0,1.6,25.0,844.0,518.96,378.94
2016,9,17,12,15,938.5,91.0,1.7,25.0,841.5,571.87,422.2
2016,9,17,12,30,938.0,91.0,1.8,25.0,839.0,622.77,462.87
2016,9,17,12,45,925.0,96.0,1.9,25.0,826.0,668.08,498.51
2016,9,17,13,0,912.0,101.0,2.0,25.0,813.0,710.09,531.01
2016,9,17,13,15,907.5,100.5,2.1,25.0,795.0,749.66,561.36
2016,9,17,13,30,903.0,100.0,2.2,25.0,777.0,786.17,588.32
2016,9,17,13,45,895.5,98.5,2.3,25.0,751.5,816.12,609.87
2016,9,17,14,0,888.0,97.0,2.4,25.0,726.0,842.5,629.17
2016,9,17,14,15,878.0,95.5,2.45,25.0,694.0,863.12,644.36
2016,9,17,14,30,868.0,94.0,2.5,25.0,662.0,879.96,657.21
2016,9,17,14,45,855.0,91.5,2.6,25.0,623.5,889.19,665.54
2016,9,17,15,0,842.0,89.0,2.7,25.0,585.0,905.36,678.82
2016,9,17,15,15,823.5,86.5,2.75,24.5,541.5,901.95,679.92
2016,9,17,15,30,805.0,84.0,2.8,24.0,498.0,894.55,678.58
2016,9,17,15,45,781.0,80.5,2.9,24.0,450.5,876.81,669.22
2016,9,17,16,0,757.0,77.0,3.0,24.0,403.0,855.35,657.17
2016,9,17,16,15,722.0,72.5,3.05,23.5,352.5,818.61,634.87
2016,9,17,16,30,687.0,68.0,3.1,23.0,302.0,785.67,614.47
2016,9,17,16,45,637.0,62.0,3.15,22.5,250.5,727.95,574.65
2016,9,17,17,0,587.0,56.0,3.2,22.0,199.0,668.58,531.3
2016,9,17,17,15,506.5,48.0,3.25,21.0,150.5,577.44,461.57
2016,9,17,17,30,426.0,40.0,3.3,20.0,102.0,487.17,387.49
2016,9,17,17,45,291.5,28.0,3.35,19.5,62.5,348.13,259.0
2016,9,17,18,0,157.0,16.0,3.4,19.0,23.0,144.84,0.0
2016,9,17,18,15,78.5,8.0,3.4,18.5,11.5,6.29,0.0
2016,9,17,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,13.5,1.1,17.0,31.5,10.98,0.0
2016,9,18,6,30,370.0,27.0,1.1,18.0,63.0,22.46,12.62
2016,9,18,6,45,469.0,35.0,1.1,19.0,109.0,29.2,19.52
2016,9,18,7,0,568.0,43.0,1.1,20.0,155.0,39.13,28.46
2016,9,18,7,15,626.0,48.5,1.05,20.5,205.5,44.14,33.0
2016,9,18,7,30,684.0,54.0,1.0,21.0,256.0,49.2,37.39
2016,9,18,7,45,723.5,58.0,0.95,21.5,307.0,52.85,40.43
2016,9,18,8,0,763.0,62.0,0.9,22.0,358.0,56.5,43.38
2016,9,18,8,15,789.5,65.0,0.9,22.5,406.5,59.17,45.43
2016,9,18,8,30,816.0,68.0,0.9,23.0,455.0,61.82,47.42
2016,9,18,8,45,836.0,70.0,0.9,24.0,500.5,70.96,54.76
2016,9,18,9,0,856.0,72.0,0.9,25.0,546.0,73.26,56.26
2016,9,18,9,15,870.0,74.0,0.95,25.0,586.5,75.31,57.81
2016,9,18,9,30,884.0,76.0,1.0,25.0,627.0,77.26,59.27
2016,9,18,9,45,899.0,75.5,1.05,25.5,662.5,77.59,59.27
2016,9,18,10,0,914.0,75.0,1.1,26.0,698.0,77.88,59.26
2016,9,18,10,15,921.5,76.0,1.25,26.0,726.5,99.52,58.68
2016,9,18,10,30,929.0,77.0,1.4,26.0,755.0,160.23,85.34
2016,9,18,10,45,934.5,77.5,1.55,26.5,776.0,220.81,127.17
2016,9,18,11,0,940.0,78.0,1.7,27.0,797.0,281.47,176.05
2016,9,18,11,15,943.0,78.5,1.85,27.0,810.5,341.21,227.29
2016,9,18,11,30,946.0,79.0,2.0,27.0,824.0,400.24,278.38
2016,9,18,11,45,947.0,79.0,2.15,27.0,829.5,457.11,327.22
2016,9,18,12,0,948.0,79.0,2.3,27.0,835.0,512.54,373.89
2016,9,18,12,15,947.5,79.0,2.4,27.0,833.0,565.52,417.44
2016,9,18,12,30,947.0,79.0,2.5,27.0,831.0,616.46,458.34
2016,9,18,12,45,942.5,80.0,2.6,27.0,820.0,663.57,495.51
2016,9,18,13,0,938.0,81.0,2.7,27.0,809.0,707.92,529.91
2016,9,18,13,15,934.0,80.5,2.75,27.0,791.0,748.25,560.66
2016,9,18,13,30,930.0,80.0,2.8,27.0,773.0,785.47,587.23
2016,9,18,13,45,924.0,78.5,2.9,27.0,748.0,816.82,609.72
2016,9,18,14,0,918.0,77.0,3.0,27.0,723.0,844.61,629.92
2016,9,18,14,15,909.0,76.0,3.05,27.0,691.0,866.78,646.15
2016,9,18,14,30,900.0,75.0,3.1,27.0,659.0,885.15,660.02
2016,9,18,14,45,888.0,73.0,3.15,27.0,620.5,895.82,668.9
2016,9,18,15,0,876.0,71.0,3.2,27.0,582.0,902.54,675.35
2016,9,18,15,15,859.5,69.0,3.25,26.5,539.0,901.19,677.88
2016,9,18,15,30,843.0,67.0,3.3,26.0,496.0,895.99,677.97
2016,9,18,15,45,820.5,64.0,3.35,26.0,448.5,880.06,669.4
2016,9,18,16,0,798.0,61.0,3.4,26.0,401.0,871.51,665.93
2016,9,18,16,15,766.0,58.0,3.4,25.5,351.0,839.61,646.78
2016,9,18,16,30,734.0,55.0,3.4,25.0,301.0,804.65,624.78
2016,9,18,16,45,687.5,50.5,3.4,24.5,250.0,751.19,588.03
2016,9,18,17,0,641.0,46.0,3.4,24.0,199.0,695.73,547.5
2016,9,18,17,15,564.5,39.5,3.35,23.0,150.0,608.7,480.93
2016,9,18,17,30,488.0,33.0,3.3,22.0,101.0,521.79,409.19
2016,9,18,17,45,350.0,23.5,3.3,21.5,61.5,391.53,279.83
2016,9,18,18,0,212.0,14.0,3.3,21.0,22.0,189.01,0.0
2016,9,18,18,15,106.0,7.0,3.25,20.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,6,15,204.0,12.0,2.55,16.5,31.5,10.67,0.0
2016,9,19,6,30,408.0,24.0,2.6,17.0,63.0,21.91,12.02
2016,9,19,6,45,504.0,31.0,2.65,18.0,109.0,28.46,18.9
2016,9,19,7,0,600.0,38.0,2.7,19.0,155.0,35.16,25.08
2016,9,19,7,15,656.0,43.0,2.7,19.5,205.5,39.95,29.44
2016,9,19,7,30,712.0,48.0,2.7,20.0,256.0,44.78,33.67
2016,9,19,7,45,749.0,51.5,2.7,20.5,306.5,48.21,36.56
2016,9,19,8,0,786.0,55.0,2.7,21.0,357.0,57.2,44.18
2016,9,19,8,15,811.5,57.5,2.7,21.5,406.0,60.37,46.66
2016,9,19,8,30,837.0,60.0,2.7,22.0,455.0,63.44,49.03
2016,9,19,8,45,856.0,62.0,2.75,23.0,500.0,65.93,50.78
2016,9,19,9,0,875.0,64.0,2.8,24.0,545.0,68.34,52.42
2016,9,19,9,15,888.5,66.0,2.8,24.0,586.0,70.51,54.09
2016,9,19,9,30,902.0,68.0,2.8,24.0,627.0,72.58,55.68
2016,9,19,9,45,911.5,69.5,2.85,24.5,661.5,74.12,56.72
2016,9,19,10,0,921.0,71.0,2.9,25.0,696.0,75.58,57.69
2016,9,19,10,15,928.5,72.5,2.9,25.0,724.5,96.74,57.27
2016,9,19,10,30,936.0,74.0,2.9,25.0,753.0,158.12,84.23
2016,9,19,10,45,940.5,75.0,2.95,25.5,774.5,219.22,126.78
2016,9,19,11,0,945.0,76.0,3.0,26.0,796.0,280.28,176.53
2016,9,19,11,15,948.5,76.5,3.0,26.0,809.5,340.41,228.6
2016,9,19,11,30,952.0,77.0,3.0,26.0,823.0,399.86,280.53
2016,9,19,11,45,952.0,78.0,3.05,26.0,828.5,457.37,330.37
2016,9,19,12,0,952.0,79.0,3.1,26.0,834.0,513.37,377.86
2016,9,19,12,15,952.0,79.0,3.15,26.0,832.0,566.79,422.17
2016,9,19,12,30,952.0,79.0,3.2,26.0,830.0,618.2,463.79
2016,9,19,12,45,942.5,82.5,3.25,26.0,818.5,664.69,500.77
2016,9,19,13,0,933.0,86.0,3.3,26.0,807.0,708.09,534.64
2016,9,19,13,15,929.0,85.5,3.3,25.5,789.0,748.33,566.6
2016,9,19,13,30,925.0,85.0,3.3,25.0,771.0,785.46,594.65
2016,9,19,13,45,920.0,83.5,3.35,25.0,746.5,817.54,617.7
2016,9,19,14,0,915.0,82.0,3.4,25.0,722.0,846.14,638.44
2016,9,19,14,15,906.5,80.5,3.4,25.0,689.5,868.22,654.55
2016,9,19,14,30,898.0,79.0,3.4,25.0,657.0,886.5,668.23
2016,9,19,14,45,887.0,76.5,3.4,25.0,619.0,897.54,677.16
2016,9,19,15,0,876.0,74.0,3.4,25.0,581.0,904.63,683.64
2016,9,19,15,15,859.0,72.0,3.35,24.5,537.5,902.91,685.29
2016,9,19,15,30,842.0,70.0,3.3,24.0,494.0,897.33,684.47
2016,9,19,15,45,820.0,67.0,3.3,23.5,446.5,892.9,684.87
2016,9,19,16,0,798.0,64.0,3.3,23.0,399.0,874.01,675.06
2016,9,19,16,15,765.0,60.5,3.25,22.5,348.5,840.48,654.3
2016,9,19,16,30,732.0,57.0,3.2,22.0,298.0,803.84,630.52
2016,9,19,16,45,683.5,52.0,3.2,21.5,246.5,747.83,591.42
2016,9,19,17,0,635.0,47.0,3.2,21.0,195.0,689.78,548.35
2016,9,19,17,15,555.0,40.5,3.15,20.0,146.0,599.58,478.34
2016,9,19,17,30,475.0,34.0,3.1,19.0,97.0,520.98,411.37
2016,9,19,17,45,328.5,23.5,3.1,18.5,58.0,368.5,255.4
2016,9,19,18,0,182.0,13.0,3.1,18.0,19.0,162.53,0.0
2016,9,19,18,15,91.0,6.5,3.05,17.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,20,6,15,143.5,15.5,2.35,11.5,28.5,12.2,0.0
2016,9,20,6,30,287.0,31.0,2.4,12.0,57.0,25.58,15.1
2016,9,20,6,45,396.5,41.0,2.5,12.5,102.5,33.7,23.95
2016,9,20,7,0,506.0,51.0,2.6,13.0,148.0,41.92,31.74
2016,9,20,7,15,571.5,58.0,2.65,13.5,198.5,47.47,36.92
2016,9,20,7,30,637.0,65.0,2.7,14.0,249.0,53.06,41.93
2016,9,20,7,45,686.0,68.5,2.75,14.5,301.0,55.91,44.35
2016,9,20,8,0,735.0,72.0,2.8,15.0,353.0,63.63,50.98
2016,9,20,8,15,764.0,76.0,2.8,15.5,402.0,66.8,53.5
2016,9,20,8,30,793.0,80.0,2.8,16.0,451.0,69.93,55.94
2016,9,20,8,45,820.5,80.5,2.8,16.5,497.5,70.53,56.16
2016,9,20,9,0,848.0,81.0,2.8,17.0,544.0,71.21,56.46
2016,9,20,9,15,639.0,158.0,2.85,17.5,522.0,108.38,88.06
2016,9,20,9,30,430.0,235.0,2.9,18.0,500.0,144.72,118.36
2016,9,20,9,45,668.5,160.0,2.95,18.5,598.5,106.48,85.58
2016,9,20,10,0,907.0,85.0,3.0,19.0,697.0,83.72,66.04
2016,9,20,10,15,915.0,86.5,3.05,19.0,726.0,103.69,65.11
2016,9,20,10,30,923.0,88.0,3.1,19.0,755.0,164.65,92.23
2016,9,20,10,45,929.5,88.0,3.2,19.5,776.5,225.02,134.93
2016,9,20,11,0,936.0,88.0,3.3,20.0,798.0,285.53,185.21
2016,9,20,11,15,939.5,88.5,3.35,20.0,811.5,345.43,238.28
2016,9,20,11,30,943.0,89.0,3.4,20.0,825.0,404.68,291.3
2016,9,20,11,45,943.0,90.0,3.5,20.0,830.0,461.99,342.26
2016,9,20,12,0,943.0,91.0,3.6,20.0,835.0,517.81,390.91
2016,9,20,12,15,942.5,91.0,3.65,20.0,832.5,570.83,436.1
2016,9,20,12,30,942.0,91.0,3.7,20.0,830.0,621.81,478.54
2016,9,20,12,45,937.0,91.5,3.8,20.0,819.0,668.21,516.7
2016,9,20,13,0,932.0,92.0,3.9,20.0,808.0,711.78,551.94
2016,9,20,13,15,927.5,91.5,3.95,20.0,789.5,751.77,583.78
2016,9,20,13,30,923.0,91.0,4.0,20.0,771.0,788.61,611.76
2016,9,20,13,45,916.0,89.5,4.05,20.0,745.0,819.21,634.42
2016,9,20,14,0,909.0,88.0,4.1,20.0,719.0,846.21,654.63
2016,9,20,14,15,899.0,86.5,4.1,19.5,686.5,867.0,671.63
2016,9,20,14,30,889.0,85.0,4.1,19.0,654.0,883.93,686.15
2016,9,20,14,45,877.0,82.5,4.1,19.0,615.5,894.06,694.78
2016,9,20,15,0,865.0,80.0,4.1,19.0,577.0,900.24,700.85
2016,9,20,15,15,847.0,77.5,4.1,18.5,533.0,897.0,701.74
2016,9,20,15,30,829.0,75.0,4.1,18.0,489.0,900.76,707.86
2016,9,20,15,45,807.0,71.5,4.15,18.0,441.5,884.88,698.8
2016,9,20,16,0,785.0,68.0,4.2,18.0,394.0,865.3,687.03
2016,9,20,16,15,750.5,64.0,4.15,17.5,343.0,829.69,663.93
2016,9,20,16,30,716.0,60.0,4.1,17.0,292.0,790.95,637.61
2016,9,20,16,45,665.0,54.5,4.1,17.0,240.5,732.01,593.55
2016,9,20,17,0,614.0,49.0,4.1,17.0,189.0,671.01,545.46
2016,9,20,17,15,529.5,42.0,4.05,16.5,140.5,586.29,476.37
2016,9,20,17,30,445.0,35.0,4.0,16.0,92.0,494.64,396.08
2016,9,20,17,45,288.0,23.5,3.95,15.5,54.0,328.96,217.26
2016,9,20,18,0,131.0,12.0,3.9,15.0,16.0,118.71,0.0
2016,9,20,18,15,65.5,6.0,3.85,14.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
