Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,21,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,6,15,142.5,15.0,4.1,11.0,27.5,11.8,0.0
2016,9,21,6,30,285.0,30.0,4.2,11.0,55.0,24.77,14.18
2016,9,21,6,45,392.5,41.0,4.3,11.5,100.5,33.72,24.0
2016,9,21,7,0,500.0,52.0,4.4,12.0,146.0,42.71,32.53
2016,9,21,7,15,568.0,59.0,4.45,12.0,197.0,48.24,37.81
2016,9,21,7,30,636.0,66.0,4.5,12.0,248.0,53.82,42.94
2016,9,21,7,45,683.5,70.5,4.6,12.5,300.0,57.34,45.98
2016,9,21,8,0,731.0,75.0,4.7,13.0,352.0,65.9,53.42
2016,9,21,8,15,762.5,79.0,4.7,13.0,402.0,69.04,56.04
2016,9,21,8,30,794.0,83.0,4.7,13.0,452.0,72.14,58.6
2016,9,21,8,45,510.0,160.5,4.75,13.5,406.5,108.72,90.37
2016,9,21,9,0,226.0,238.0,4.8,14.0,361.0,154.69,129.69
2016,9,21,9,15,555.5,164.0,4.8,14.0,496.5,109.76,90.5
2016,9,21,9,30,885.0,90.0,4.8,14.0,632.0,85.87,69.59
2016,9,21,9,45,907.5,87.5,4.85,14.5,671.0,85.12,68.66
2016,9,21,10,0,930.0,85.0,4.9,15.0,710.0,84.37,67.73
2016,9,21,10,15,939.0,86.5,4.95,15.0,739.5,103.88,66.62
2016,9,21,10,30,948.0,88.0,5.0,15.0,769.0,166.44,94.59
2016,9,21,10,45,957.0,87.5,5.05,15.5,792.5,228.44,139.07
2016,9,21,11,0,966.0,87.0,5.1,16.0,816.0,290.83,191.89
2016,9,21,11,15,970.0,87.5,5.1,16.0,830.0,352.63,247.89
2016,9,21,11,30,974.0,88.0,5.1,16.0,844.0,413.79,303.96
2016,9,21,11,45,975.0,88.5,5.2,16.5,850.0,472.83,357.23
2016,9,21,12,0,976.0,89.0,5.3,17.0,856.0,530.4,408.03
2016,9,21,12,15,975.0,89.0,5.35,17.0,853.0,584.82,455.73
2016,9,21,12,30,974.0,89.0,5.4,17.0,850.0,637.07,500.55
2016,9,21,12,45,968.0,90.5,5.45,17.0,838.0,685.2,541.14
2016,9,21,13,0,962.0,92.0,5.5,17.0,826.0,730.38,578.62
2016,9,21,13,15,957.0,91.0,5.5,16.5,806.5,770.77,612.87
2016,9,21,13,30,952.0,90.0,5.5,16.0,787.0,807.86,643.03
2016,9,21,13,45,947.0,87.5,5.55,16.0,761.0,839.97,667.71
2016,9,21,14,0,942.0,85.0,5.6,16.0,735.0,868.44,689.82
2016,9,21,14,15,932.0,83.5,5.55,16.0,701.0,890.06,706.52
2016,9,21,14,30,922.0,82.0,5.5,16.0,667.0,907.7,720.47
2016,9,21,14,45,910.0,80.0,5.45,16.0,627.5,919.01,729.98
2016,9,21,15,0,898.0,78.0,5.4,16.0,588.0,926.29,736.76
2016,9,21,15,15,880.0,75.5,5.35,15.5,543.0,923.43,737.75
2016,9,21,15,30,862.0,73.0,5.3,15.0,498.0,916.59,735.98
2016,9,21,15,45,838.5,69.5,5.25,14.5,449.0,910.24,734.63
2016,9,21,16,0,815.0,66.0,5.2,14.0,400.0,889.28,722.27
2016,9,21,16,15,779.5,62.0,5.1,13.5,348.0,852.7,697.42
2016,9,21,16,30,744.0,58.0,5.0,13.0,296.0,812.91,669.18
2016,9,21,16,45,691.0,53.0,4.95,13.0,243.0,752.6,622.51
2016,9,21,17,0,638.0,48.0,4.9,13.0,190.0,690.13,571.54
2016,9,21,17,15,549.0,41.0,4.85,12.5,140.0,601.24,497.04
2016,9,21,17,30,460.0,34.0,4.8,12.0,90.0,505.52,410.33
2016,9,21,17,45,286.5,22.5,4.75,12.0,52.0,322.02,195.2
2016,9,21,18,0,113.0,11.0,4.7,12.0,14.0,102.6,0.0
2016,9,21,18,15,56.5,5.5,4.65,11.5,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,15,172.5,13.5,4.75,10.0,28.0,10.62,0.0
2016,9,22,6,30,345.0,27.0,4.7,10.0,56.0,22.48,12.06
2016,9,22,6,45,459.5,35.0,4.7,10.5,103.0,29.21,20.08
2016,9,22,7,0,574.0,43.0,4.7,11.0,150.0,39.23,29.53
2016,9,22,7,15,637.0,49.0,4.55,11.5,201.5,44.7,34.69
2016,9,22,7,30,700.0,55.0,4.4,12.0,253.0,50.21,39.7
2016,9,22,7,45,746.5,58.0,4.25,12.5,306.0,53.17,42.26
2016,9,22,8,0,793.0,61.0,4.1,13.0,359.0,56.22,44.8
2016,9,22,8,15,819.5,64.0,4.0,13.5,408.5,58.97,47.02
2016,9,22,8,30,846.0,67.0,3.9,14.0,458.0,68.25,54.96
2016,9,22,8,45,866.0,69.5,3.85,14.5,504.0,71.07,57.13
2016,9,22,9,0,886.0,72.0,3.8,15.0,550.0,73.77,59.19
2016,9,22,9,15,900.0,74.0,3.75,15.5,591.0,75.9,60.74
2016,9,22,9,30,914.0,76.0,3.7,16.0,632.0,77.91,62.2
2016,9,22,9,45,923.0,77.5,3.7,16.5,667.0,79.39,63.19
2016,9,22,10,0,932.0,79.0,3.7,17.0,702.0,80.77,64.11
2016,9,22,10,15,939.5,80.5,3.7,17.0,730.5,99.26,62.9
2016,9,22,10,30,947.0,82.0,3.7,17.0,759.0,161.53,90.03
2016,9,22,10,45,950.5,83.5,3.7,17.5,779.5,223.67,134.19
2016,9,22,11,0,954.0,85.0,3.7,18.0,800.0,285.65,186.11
2016,9,22,11,15,957.0,85.5,3.75,18.0,813.5,346.37,240.41
2016,9,22,11,30,960.0,86.0,3.8,18.0,827.0,406.33,294.67
2016,9,22,11,45,959.5,87.0,3.9,18.5,832.0,464.27,346.13
2016,9,22,12,0,959.0,88.0,4.0,19.0,837.0,520.61,394.99
2016,9,22,12,15,958.5,88.0,4.05,19.0,834.5,574.31,441.13
2016,9,22,12,30,958.0,88.0,4.1,19.0,832.0,625.92,484.46
2016,9,22,12,45,951.5,89.5,4.2,19.0,820.0,672.89,523.37
2016,9,22,13,0,945.0,91.0,4.3,19.0,808.0,716.91,559.23
2016,9,22,13,15,940.5,90.0,4.35,19.0,789.5,756.83,591.42
2016,9,22,13,30,936.0,89.0,4.4,19.0,771.0,793.53,619.69
2016,9,22,13,45,927.5,88.5,4.5,19.0,744.0,824.29,643.08
2016,9,22,14,0,919.0,88.0,4.6,19.0,717.0,851.36,663.99
2016,9,22,14,15,909.0,86.5,4.65,18.5,684.0,872.34,681.72
2016,9,22,14,30,899.0,85.0,4.7,18.0,651.0,889.43,696.95
2016,9,22,14,45,882.5,84.0,4.8,18.0,611.0,897.44,704.89
2016,9,22,15,0,866.0,83.0,4.9,18.0,571.0,901.41,710.19
2016,9,22,15,15,847.0,80.5,4.9,17.5,526.5,908.01,718.3
2016,9,22,15,30,828.0,78.0,4.9,17.0,482.0,900.13,716.01
2016,9,22,15,45,800.0,75.0,4.95,17.0,433.0,879.22,703.21
2016,9,22,16,0,772.0,72.0,5.0,17.0,384.0,854.52,687.42
2016,9,22,16,15,734.5,67.5,4.95,16.5,332.5,815.41,661.01
2016,9,22,16,30,697.0,63.0,4.9,16.0,281.0,773.12,631.14
2016,9,22,16,45,641.5,57.0,4.85,15.5,229.5,717.56,589.32
2016,9,22,17,0,586.0,51.0,4.8,15.0,178.0,653.59,538.21
2016,9,22,17,15,493.0,43.0,4.65,14.5,130.0,552.27,453.65
2016,9,22,17,30,400.0,35.0,4.5,14.0,82.0,452.41,363.2
2016,9,22,17,45,200.0,17.5,4.4,13.5,41.0,237.05,119.45
2016,9,22,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,12.0,2.7,10.5,26.0,9.44,0.0
2016,9,23,6,30,339.0,24.0,2.7,11.0,52.0,19.95,9.65
2016,9,23,6,45,445.5,32.5,2.7,12.0,96.5,27.12,18.09
2016,9,23,7,0,552.0,41.0,2.7,13.0,141.0,37.35,27.61
2016,9,23,7,15,613.5,46.5,2.6,13.5,191.0,42.39,32.36
2016,9,23,7,30,675.0,52.0,2.5,14.0,241.0,47.5,36.97
2016,9,23,7,45,717.5,55.5,2.4,14.5,291.5,50.82,39.84
2016,9,23,8,0,760.0,59.0,2.3,15.0,342.0,54.18,42.66
2016,9,23,8,15,787.0,62.0,2.2,15.5,390.0,56.93,44.86
2016,9,23,8,30,814.0,65.0,2.1,16.0,438.0,66.2,52.74
2016,9,23,8,45,834.0,67.0,2.05,17.0,483.0,68.65,54.47
2016,9,23,9,0,854.0,69.0,2.0,18.0,528.0,71.01,56.1
2016,9,23,9,15,868.5,71.0,1.95,18.0,568.0,73.13,57.76
2016,9,23,9,30,883.0,73.0,1.9,18.0,608.0,75.16,59.34
2016,9,23,9,45,892.0,75.0,1.9,18.5,642.0,76.95,60.6
2016,9,23,10,0,901.0,77.0,1.9,19.0,676.0,78.64,61.78
2016,9,23,10,15,908.5,78.5,1.95,19.5,703.5,95.59,60.38
2016,9,23,10,30,916.0,80.0,2.0,20.0,731.0,155.88,85.68
2016,9,23,10,45,920.5,81.0,2.1,20.5,751.5,215.9,127.42
2016,9,23,11,0,925.0,82.0,2.2,21.0,772.0,275.86,176.71
2016,9,23,11,15,928.5,82.5,2.35,21.0,785.5,334.89,228.6
2016,9,23,11,30,932.0,83.0,2.5,21.0,799.0,393.25,280.54
2016,9,23,11,45,931.0,84.5,2.65,21.0,803.5,449.67,330.47
2016,9,23,12,0,930.0,86.0,2.8,21.0,808.0,504.51,378.09
2016,9,23,12,15,929.5,85.5,2.95,20.5,805.5,556.14,422.94
2016,9,23,12,30,929.0,85.0,3.1,20.0,803.0,605.7,465.32
2016,9,23,12,45,927.0,84.5,3.3,20.0,792.5,652.08,503.75
2016,9,23,13,0,925.0,84.0,3.5,20.0,782.0,695.85,539.52
2016,9,23,13,15,920.5,83.0,3.6,20.0,763.5,734.61,570.69
2016,9,23,13,30,916.0,82.0,3.7,20.0,745.0,770.21,597.98
2016,9,23,13,45,910.5,80.5,3.8,20.0,719.5,801.21,621.19
2016,9,23,14,0,905.0,79.0,3.9,20.0,694.0,828.73,642.05
2016,9,23,14,15,658.0,162.0,3.9,20.0,598.0,754.31,589.11
2016,9,23,14,30,411.0,245.0,3.9,20.0,502.0,639.11,501.39
2016,9,23,14,45,629.5,160.5,3.95,20.0,525.5,771.36,605.91
2016,9,23,15,0,848.0,76.0,4.0,20.0,549.0,874.78,681.29
2016,9,23,15,15,828.5,73.5,3.95,19.5,505.0,869.67,679.82
2016,9,23,15,30,809.0,71.0,3.9,19.0,461.0,871.4,684.14
2016,9,23,15,45,782.5,67.5,3.9,18.5,413.5,851.0,672.74
2016,9,23,16,0,756.0,64.0,3.9,18.0,366.0,826.99,658.57
2016,9,23,16,15,718.0,60.0,3.85,17.5,316.0,788.15,632.65
2016,9,23,16,30,680.0,56.0,3.8,17.0,266.0,746.4,603.48
2016,9,23,16,45,630.5,50.0,3.75,17.0,216.5,688.8,559.44
2016,9,23,17,0,581.0,44.0,3.7,17.0,167.0,629.46,511.45
2016,9,23,17,15,490.5,36.5,3.6,16.5,120.5,539.31,436.74
2016,9,23,17,30,400.0,29.0,3.5,16.0,74.0,444.17,349.82
2016,9,23,17,45,200.0,14.5,3.4,15.5,37.0,228.06,80.75
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,191.0,11.0,1.55,12.5,26.0,8.65,0.0
2016,9,24,6,30,382.0,22.0,1.5,13.0,52.0,20.07,9.19
2016,9,24,6,45,488.0,29.5,1.5,14.0,98.0,27.08,17.85
2016,9,24,7,0,594.0,37.0,1.5,15.0,144.0,34.25,24.63
2016,9,24,7,15,655.0,42.0,1.45,15.5,194.5,39.07,29.14
2016,9,24,7,30,716.0,47.0,1.4,16.0,245.0,43.96,33.54
2016,9,24,7,45,755.5,51.0,1.35,16.5,296.5,47.84,36.9
2016,9,24,8,0,795.0,55.0,1.3,17.0,348.0,51.71,40.15
2016,9,24,8,15,822.0,57.5,1.3,17.5,397.0,60.21,47.38
2016,9,24,8,30,849.0,60.0,1.3,18.0,446.0,63.35,49.84
2016,9,24,8,45,868.5,62.0,1.35,19.0,492.0,65.91,51.67
2016,9,24,9,0,888.0,64.0,1.4,20.0,538.0,68.36,53.39
2016,9,24,9,15,902.0,66.0,1.35,20.5,578.5,70.6,55.02
2016,9,24,9,30,916.0,68.0,1.3,21.0,619.0,72.73,56.56
2016,9,24,9,45,928.0,68.0,1.3,21.5,654.0,73.42,56.88
2016,9,24,10,0,940.0,68.0,1.3,22.0,689.0,74.06,57.18
2016,9,24,10,15,947.0,69.0,1.3,22.5,717.0,90.34,55.63
2016,9,24,10,30,954.0,70.0,1.3,23.0,745.0,152.38,80.59
2016,9,24,10,45,958.0,71.0,1.35,23.5,765.5,214.36,122.85
2016,9,24,11,0,962.0,72.0,1.4,24.0,786.0,276.2,172.75
2016,9,24,11,15,964.5,72.5,1.45,24.0,799.0,336.83,225.02
2016,9,24,11,30,967.0,73.0,1.5,24.0,812.0,396.63,277.06
2016,9,24,11,45,967.5,73.5,1.6,24.5,816.5,454.53,326.46
2016,9,24,12,0,968.0,74.0,1.7,25.0,821.0,510.89,373.33
2016,9,24,12,15,967.0,74.0,1.8,25.0,818.0,564.28,417.43
2016,9,24,12,30,966.0,74.0,1.9,25.0,815.0,615.48,458.75
2016,9,24,12,45,955.5,78.0,2.0,25.0,802.5,662.21,495.8
2016,9,24,13,0,945.0,82.0,2.1,25.0,790.0,705.72,529.72
2016,9,24,13,15,940.0,81.5,2.15,25.0,771.0,745.36,560.08
2016,9,24,13,30,935.0,81.0,2.2,25.0,752.0,781.75,586.56
2016,9,24,13,45,926.0,80.5,2.3,25.0,725.5,811.7,608.22
2016,9,24,14,0,917.0,80.0,2.4,25.0,699.0,837.93,627.52
2016,9,24,14,15,907.0,78.5,2.45,25.0,666.0,858.45,642.75
2016,9,24,14,30,897.0,77.0,2.5,25.0,633.0,875.09,655.56
2016,9,24,14,45,882.0,75.5,2.55,25.0,593.5,883.43,662.98
2016,9,24,15,0,867.0,74.0,2.6,25.0,554.0,887.78,667.95
2016,9,24,15,15,848.0,71.5,2.65,24.5,509.5,883.3,668.41
2016,9,24,15,30,829.0,69.0,2.7,24.0,465.0,874.96,666.37
2016,9,24,15,45,788.5,69.5,2.75,24.0,414.5,857.47,656.67
2016,9,24,16,0,748.0,70.0,2.8,24.0,364.0,825.55,636.67
2016,9,24,16,15,709.0,65.5,2.85,23.0,314.0,785.09,612.39
2016,9,24,16,30,670.0,61.0,2.9,22.0,264.0,741.59,584.51
2016,9,24,16,45,590.5,57.0,3.0,21.0,211.5,667.23,531.9
2016,9,24,17,0,511.0,53.0,3.1,20.0,159.0,584.78,469.63
2016,9,24,17,15,416.0,43.0,3.15,19.0,113.0,480.6,385.92
2016,9,24,17,30,321.0,33.0,3.2,18.0,67.0,378.72,294.28
2016,9,24,17,45,160.5,16.5,3.3,17.5,33.5,195.18,25.67
2016,9,24,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,6,15,142.5,12.0,1.1,16.5,23.0,9.44,0.0
2016,9,25,6,30,285.0,24.0,1.1,17.0,46.0,19.83,8.23
2016,9,25,6,45,392.0,35.0,1.1,17.5,90.0,28.92,19.08
2016,9,25,7,0,499.0,46.0,1.1,18.0,134.0,38.03,27.57
2016,9,25,7,15,566.5,54.0,1.05,19.0,184.5,44.47,33.41
2016,9,25,7,30,634.0,62.0,1.0,20.0,235.0,50.9,39.02
2016,9,25,7,45,674.5,68.0,1.0,21.0,285.5,55.5,42.84
2016,9,25,8,0,715.0,74.0,1.0,22.0,336.0,60.04,46.49
2016,9,25,8,15,746.5,78.5,0.95,22.5,385.0,68.51,53.49
2016,9,25,8,30,778.0,83.0,0.9,23.0,434.0,71.98,56.14
2016,9,25,8,45,793.5,88.5,0.9,23.5,478.0,75.77,59.03
2016,9,25,9,0,809.0,94.0,0.9,24.0,522.0,79.41,61.77
2016,9,25,9,15,825.5,96.5,0.85,24.5,563.0,80.91,62.7
2016,9,25,9,30,842.0,99.0,0.8,25.0,604.0,82.39,63.62
2016,9,25,9,45,869.0,95.5,0.75,26.0,642.0,88.81,68.48
2016,9,25,10,0,896.0,92.0,0.7,27.0,680.0,87.54,66.98
2016,9,25,10,15,904.0,93.5,0.7,27.5,708.5,102.43,65.01
2016,9,25,10,30,912.0,95.0,0.7,28.0,737.0,162.88,88.52
2016,9,25,10,45,884.0,111.5,0.7,28.5,748.5,227.38,132.65
2016,9,25,11,0,856.0,128.0,0.7,29.0,760.0,284.28,178.01
2016,9,25,11,15,860.0,129.0,0.65,29.0,773.0,342.22,225.47
2016,9,25,11,30,864.0,130.0,0.6,29.0,786.0,399.73,272.7
2016,9,25,11,45,836.5,144.5,0.55,29.5,783.0,454.19,316.55
2016,9,25,12,0,809.0,159.0,0.5,30.0,780.0,504.77,355.75
2016,9,25,12,15,807.5,159.0,0.45,30.0,777.0,553.24,392.47
2016,9,25,12,30,806.0,159.0,0.4,30.0,774.0,599.8,426.61
2016,9,25,12,45,825.0,147.5,0.35,30.5,769.0,647.06,459.35
2016,9,25,13,0,844.0,136.0,0.3,31.0,764.0,693.12,490.25
2016,9,25,13,15,837.5,134.5,0.4,30.5,745.0,729.16,517.81
2016,9,25,13,30,831.0,133.0,0.5,30.0,726.0,761.96,543.19
2016,9,25,13,45,788.0,145.0,0.6,30.0,691.0,780.75,557.68
2016,9,25,14,0,745.0,157.0,0.7,30.0,656.0,791.01,566.73
2016,9,25,14,15,731.0,153.5,0.85,29.5,623.0,804.3,579.83
2016,9,25,14,30,717.0,150.0,1.0,29.0,590.0,813.72,590.27
2016,9,25,14,45,686.0,149.0,1.15,29.0,549.0,806.88,589.05
2016,9,25,15,0,655.0,148.0,1.3,29.0,508.0,795.58,584.99
2016,9,25,15,15,629.5,141.5,1.4,28.5,464.5,779.36,578.16
2016,9,25,15,30,604.0,135.0,1.5,28.0,421.0,759.25,568.56
2016,9,25,15,45,581.0,124.5,1.65,27.5,376.0,733.72,555.37
2016,9,25,16,0,558.0,114.0,1.8,27.0,331.0,704.83,539.24
2016,9,25,16,15,513.5,104.0,1.9,26.0,282.5,646.98,502.16
2016,9,25,16,30,469.0,94.0,2.0,25.0,234.0,595.12,467.7
2016,9,25,16,45,429.5,79.0,2.15,24.0,188.5,539.54,428.33
2016,9,25,17,0,390.0,64.0,2.3,23.0,143.0,482.88,385.15
2016,9,25,17,15,302.5,49.0,2.25,22.0,99.5,383.22,304.72
2016,9,25,17,30,215.0,34.0,2.2,21.0,56.0,286.81,217.43
2016,9,25,17,45,107.5,17.0,2.2,20.5,28.0,144.01,0.0
2016,9,25,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,26,6,15,120.0,12.0,1.05,14.5,21.0,9.44,0.0
2016,9,26,6,30,240.0,24.0,1.1,15.0,42.0,19.73,7.57
2016,9,26,6,45,352.0,36.0,1.15,16.0,85.0,29.58,19.7
2016,9,26,7,0,464.0,48.0,1.2,17.0,128.0,39.43,28.87
2016,9,26,7,15,534.0,56.0,1.2,17.5,177.5,45.75,34.73
2016,9,26,7,30,604.0,64.0,1.2,18.0,227.0,52.1,40.39
2016,9,26,7,45,651.5,69.5,1.2,19.0,277.5,56.31,43.92
2016,9,26,8,0,699.0,75.0,1.2,20.0,328.0,60.53,47.31
2016,9,26,8,15,731.0,79.5,1.15,20.5,377.0,69.04,54.41
2016,9,26,8,30,763.0,84.0,1.1,21.0,426.0,72.47,57.05
2016,9,26,8,45,787.5,87.0,1.1,22.0,472.0,74.62,58.45
2016,9,26,9,0,812.0,90.0,1.1,23.0,518.0,76.75,59.82
2016,9,26,9,15,829.0,93.0,1.05,23.5,558.5,78.69,61.14
2016,9,26,9,30,846.0,96.0,1.0,24.0,599.0,80.58,62.42
2016,9,26,9,45,858.0,98.0,1.0,25.0,634.0,81.66,62.9
2016,9,26,10,0,870.0,100.0,1.0,26.0,669.0,91.48,70.59
2016,9,26,10,15,879.0,102.0,0.95,26.0,697.0,105.31,68.69
2016,9,26,10,30,888.0,104.0,0.9,26.0,725.0,164.83,91.97
2016,9,26,10,45,892.5,106.0,0.85,26.5,745.5,224.38,131.33
2016,9,26,11,0,897.0,108.0,0.8,27.0,766.0,283.92,177.85
2016,9,26,11,15,901.0,108.5,0.8,27.0,779.5,342.09,226.38
2016,9,26,11,30,905.0,109.0,0.8,27.0,793.0,399.66,274.81
2016,9,26,11,45,905.0,110.0,0.85,27.5,797.5,455.19,320.63
2016,9,26,12,0,905.0,111.0,0.9,28.0,802.0,509.27,364.06
2016,9,26,12,15,904.0,111.0,0.95,27.5,799.0,560.38,405.61
2016,9,26,12,30,903.0,111.0,1.0,27.0,796.0,609.45,444.74
2016,9,26,12,45,925.0,98.5,1.05,27.0,791.5,659.41,482.88
2016,9,26,13,0,947.0,86.0,1.1,27.0,787.0,707.9,519.27
2016,9,26,13,15,942.0,85.0,1.15,27.0,768.0,747.15,548.49
2016,9,26,13,30,937.0,84.0,1.2,27.0,749.0,783.12,574.19
2016,9,26,13,45,929.5,83.0,1.25,27.0,722.5,813.76,595.38
2016,9,26,14,0,922.0,82.0,1.3,27.0,696.0,840.75,614.31
2016,9,26,14,15,912.0,80.5,1.3,26.5,662.5,861.39,629.86
2016,9,26,14,30,902.0,79.0,1.3,26.0,629.0,878.13,643.12
2016,9,26,14,45,888.0,77.0,1.3,26.0,589.5,886.87,650.13
2016,9,26,15,0,874.0,75.0,1.3,26.0,550.0,891.61,654.8
2016,9,26,15,15,855.0,72.5,1.3,25.5,505.5,887.24,654.99
2016,9,26,15,30,836.0,70.0,1.3,25.0,461.0,889.48,659.72
2016,9,26,15,45,810.0,66.5,1.35,25.0,412.5,869.7,649.19
2016,9,26,16,0,784.0,63.0,1.4,25.0,364.0,846.21,636.07
2016,9,26,16,15,746.0,59.0,1.35,24.5,313.0,807.41,611.92
2016,9,26,16,30,708.0,55.0,1.3,24.0,262.0,765.56,584.53
2016,9,26,16,45,650.5,49.5,1.3,23.5,211.0,701.15,539.82
2016,9,26,17,0,593.0,44.0,1.3,23.0,160.0,634.8,490.5
2016,9,26,17,15,495.5,35.5,1.3,22.0,112.5,539.08,416.01
2016,9,26,17,30,398.0,27.0,1.3,21.0,65.0,437.52,319.49
2016,9,26,17,45,199.0,13.5,1.3,20.0,32.5,216.8,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,6,15,145.5,11.0,0.7,16.5,21.0,8.65,0.0
2016,9,27,6,30,291.0,22.0,0.7,17.0,42.0,18.22,5.66
2016,9,27,6,45,402.0,32.0,0.75,18.0,85.5,26.56,16.9
2016,9,27,7,0,513.0,42.0,0.8,19.0,129.0,34.98,24.76
2016,9,27,7,15,580.5,48.5,0.7,19.5,178.5,40.39,29.76
2016,9,27,7,30,648.0,55.0,0.6,20.0,228.0,49.66,37.94
2016,9,27,7,45,690.5,60.5,0.55,21.0,278.5,54.41,41.91
2016,9,27,8,0,733.0,66.0,0.5,22.0,329.0,59.13,45.72
2016,9,27,8,15,763.5,69.5,0.4,22.5,377.5,62.09,48.02
2016,9,27,8,30,794.0,73.0,0.3,23.0,426.0,65.04,50.25
2016,9,27,8,45,815.0,76.0,0.25,23.5,471.0,67.41,51.97
2016,9,27,9,0,836.0,79.0,0.2,24.0,516.0,69.73,53.64
2016,9,27,9,15,852.0,81.5,0.2,24.5,556.5,79.34,61.36
2016,9,27,9,30,868.0,84.0,0.2,25.0,597.0,81.61,62.91
2016,9,27,9,45,886.0,83.0,0.2,25.5,633.0,81.67,62.67
2016,9,27,10,0,904.0,82.0,0.2,26.0,669.0,81.71,62.43
2016,9,27,10,15,912.0,83.5,0.3,26.0,697.0,94.69,60.62
2016,9,27,10,30,920.0,85.0,0.4,26.0,725.0,155.35,83.52
2016,9,27,10,45,925.0,86.0,0.5,26.5,745.5,215.78,123.18
2016,9,27,11,0,930.0,87.0,0.6,27.0,766.0,276.18,170.5
2016,9,27,11,15,933.5,87.5,0.7,27.0,779.0,335.54,220.35
2016,9,27,11,30,937.0,88.0,0.8,27.0,792.0,394.2,270.23
2016,9,27,11,45,938.0,88.5,0.9,27.0,796.5,450.93,318.12
2016,9,27,12,0,939.0,89.0,1.0,27.0,801.0,506.21,363.85
2016,9,27,12,15,938.0,88.5,1.1,27.0,798.0,557.97,405.92
2016,9,27,12,30,937.0,88.0,1.2,27.0,795.0,607.57,445.35
2016,9,27,12,45,936.0,87.0,1.35,27.0,784.5,654.36,482.26
2016,9,27,13,0,935.0,86.0,1.5,27.0,774.0,698.57,516.66
2016,9,27,13,15,930.5,85.0,1.55,26.5,755.0,737.59,547.18
2016,9,27,13,30,926.0,84.0,1.6,26.0,736.0,773.41,574.37
2016,9,27,13,45,918.0,83.0,1.7,26.0,709.5,803.21,595.8
2016,9,27,14,0,910.0,82.0,1.8,26.0,683.0,829.35,614.95
2016,9,27,14,15,899.5,80.5,1.85,26.0,650.0,849.17,629.56
2016,9,27,14,30,889.0,79.0,1.9,26.0,617.0,865.11,641.82
2016,9,27,14,45,874.5,77.0,1.95,26.0,577.5,873.08,649.0
2016,9,27,15,0,860.0,75.0,2.0,26.0,538.0,877.08,653.77
2016,9,27,15,15,840.5,72.5,2.0,25.5,494.0,872.04,653.45
2016,9,27,15,30,821.0,70.0,2.0,25.0,450.0,873.6,657.74
2016,9,27,15,45,793.5,67.0,2.05,24.5,401.5,852.99,647.35
2016,9,27,16,0,766.0,64.0,2.1,24.0,353.0,828.73,634.23
2016,9,27,16,15,726.5,59.5,2.1,23.5,303.0,787.91,608.36
2016,9,27,16,30,687.0,55.0,2.1,23.0,253.0,744.12,579.06
2016,9,27,16,45,627.0,49.5,2.15,22.5,202.5,677.66,531.49
2016,9,27,17,0,567.0,44.0,2.2,22.0,152.0,618.87,486.09
2016,9,27,17,15,466.0,35.0,2.15,21.0,105.5,511.09,399.86
2016,9,27,17,30,365.0,26.0,2.1,20.0,59.0,406.99,294.09
2016,9,27,17,45,182.5,13.0,2.1,19.0,29.5,163.16,0.0
2016,9,27,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,6,15,147.0,11.0,2.45,14.5,20.5,8.65,0.0
2016,9,28,6,30,294.0,22.0,2.4,15.0,41.0,18.26,4.72
2016,9,28,6,45,411.5,31.5,2.4,15.5,85.0,26.22,16.7
2016,9,28,7,0,529.0,41.0,2.4,16.0,129.0,34.32,24.44
2016,9,28,7,15,597.5,47.0,2.35,16.5,179.0,42.71,32.15
2016,9,28,7,30,666.0,53.0,2.3,17.0,229.0,48.23,37.13
2016,9,28,7,45,709.0,57.5,2.25,17.5,279.5,52.28,40.65
2016,9,28,8,0,752.0,62.0,2.2,18.0,330.0,56.34,44.06
2016,9,28,8,15,782.0,65.5,2.2,18.5,379.0,59.42,46.53
2016,9,28,8,30,812.0,69.0,2.2,19.0,428.0,62.48,48.94
2016,9,28,8,45,834.0,71.5,2.25,19.5,473.0,64.64,50.54
2016,9,28,9,0,856.0,74.0,2.3,20.0,518.0,74.1,58.38
2016,9,28,9,15,871.0,76.5,2.35,20.5,558.5,76.55,60.17
2016,9,28,9,30,886.0,79.0,2.4,21.0,599.0,78.88,61.86
2016,9,28,9,45,897.5,80.0,2.45,21.5,633.5,80.08,62.6
2016,9,28,10,0,909.0,81.0,2.5,22.0,668.0,81.21,63.29
2016,9,28,10,15,917.0,82.5,2.6,22.0,696.0,93.21,61.38
2016,9,28,10,30,925.0,84.0,2.7,22.0,724.0,154.13,84.64
2016,9,28,10,45,929.5,85.0,2.8,22.0,744.0,214.74,125.82
2016,9,28,11,0,934.0,86.0,2.9,22.0,764.0,275.24,175.33
2016,9,28,11,15,937.0,86.5,2.95,22.0,777.0,334.64,227.35
2016,9,28,11,30,940.0,87.0,3.0,22.0,790.0,393.26,279.46
2016,9,28,11,45,941.0,87.5,3.1,22.0,794.5,450.09,329.73
2016,9,28,12,0,942.0,88.0,3.2,22.0,799.0,505.45,377.79
2016,9,28,12,15,941.0,88.0,3.25,22.0,796.0,557.71,422.21
2016,9,28,12,30,940.0,88.0,3.3,22.0,793.0,607.83,463.85
2016,9,28,12,45,935.0,88.5,3.35,22.0,781.0,653.65,501.29
2016,9,28,13,0,930.0,89.0,3.4,22.0,769.0,696.61,535.78
2016,9,28,13,15,924.5,88.0,3.4,21.5,749.5,734.77,567.05
2016,9,28,13,30,919.0,87.0,3.4,21.0,730.0,769.66,594.94
2016,9,28,13,45,912.0,85.5,3.45,21.0,703.5,799.5,617.0
2016,9,28,14,0,905.0,84.0,3.5,21.0,677.0,825.74,636.64
2016,9,28,14,15,894.5,82.5,3.5,20.5,644.0,845.43,652.8
2016,9,28,14,30,884.0,81.0,3.5,20.0,611.0,861.27,666.49
2016,9,28,14,45,869.0,79.0,3.5,20.0,571.5,868.73,673.23
2016,9,28,15,0,854.0,77.0,3.5,20.0,532.0,872.23,677.4
2016,9,28,15,15,834.0,74.5,3.5,19.5,488.0,876.98,683.94
2016,9,28,15,30,814.0,72.0,3.5,19.0,444.0,867.76,680.6
2016,9,28,15,45,784.5,69.0,3.5,19.0,395.5,845.27,666.46
2016,9,28,16,0,755.0,66.0,3.5,19.0,347.0,819.1,649.37
2016,9,28,16,15,713.5,61.5,3.45,18.5,296.5,776.44,620.4
2016,9,28,16,30,672.0,57.0,3.4,18.0,246.0,730.77,587.79
2016,9,28,16,45,605.0,51.5,3.4,17.5,195.5,666.45,539.02
2016,9,28,17,0,538.0,46.0,3.4,17.0,145.0,594.15,480.71
2016,9,28,17,15,428.0,36.5,3.35,16.5,99.5,478.44,383.78
2016,9,28,17,30,318.0,27.0,3.3,16.0,54.0,362.73,259.25
2016,9,28,17,45,159.0,13.5,3.3,15.5,27.0,143.38,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,15,118.0,11.0,3.15,11.0,18.5,8.65,0.0
2016,9,29,6,30,236.0,22.0,3.2,11.0,37.0,18.14,3.52
2016,9,29,6,45,360.0,33.0,3.25,11.5,80.0,27.24,17.8
2016,9,29,7,0,484.0,44.0,3.3,12.0,123.0,36.44,26.71
2016,9,29,7,15,556.0,51.0,3.25,12.5,172.5,42.14,32.16
2016,9,29,7,30,628.0,58.0,3.2,13.0,222.0,47.91,37.45
2016,9,29,7,45,402.5,100.0,3.2,13.5,213.0,72.31,59.18
2016,9,29,8,0,177.0,142.0,3.2,14.0,204.0,98.09,81.74
2016,9,29,8,15,481.0,109.0,3.15,14.5,311.5,78.52,64.15
2016,9,29,8,30,785.0,76.0,3.1,15.0,419.0,67.1,53.81
2016,9,29,8,45,808.0,78.5,3.1,16.0,464.5,69.08,55.16
2016,9,29,9,0,831.0,81.0,3.1,17.0,510.0,71.05,56.48
2016,9,29,9,15,847.0,83.5,3.1,17.0,550.0,72.84,57.86
2016,9,29,9,30,863.0,86.0,3.1,17.0,590.0,82.66,66.16
2016,9,29,9,45,880.0,85.5,3.1,17.5,625.0,83.01,66.16
2016,9,29,10,0,897.0,85.0,3.1,18.0,660.0,83.31,66.15
2016,9,29,10,15,905.0,86.5,3.1,18.0,687.5,94.1,63.99
2016,9,29,10,30,913.0,88.0,3.1,18.0,715.0,154.37,86.96
2016,9,29,10,45,918.5,88.5,3.15,18.5,735.5,214.15,127.71
2016,9,29,11,0,924.0,89.0,3.2,19.0,756.0,273.94,176.85
2016,9,29,11,15,927.0,89.5,3.2,19.0,768.5,332.79,228.99
2016,9,29,11,30,930.0,90.0,3.2,19.0,781.0,390.88,281.25
2016,9,29,11,45,930.0,90.5,3.25,19.0,785.5,446.79,331.37
2016,9,29,12,0,930.0,91.0,3.3,19.0,790.0,501.14,379.17
2016,9,29,12,15,929.0,91.0,3.3,19.0,786.0,552.8,423.59
2016,9,29,12,30,928.0,91.0,3.3,19.0,782.0,602.35,465.17
2016,9,29,12,45,921.5,92.0,3.35,19.0,770.0,647.18,502.32
2016,9,29,13,0,915.0,93.0,3.4,19.0,758.0,689.08,536.44
2016,9,29,13,15,909.5,92.5,3.4,18.5,738.5,727.16,568.02
2016,9,29,13,30,904.0,92.0,3.4,18.0,719.0,762.05,596.52
2016,9,29,13,45,895.0,91.0,3.45,18.0,692.5,790.45,617.85
2016,9,29,14,0,886.0,90.0,3.5,18.0,666.0,815.21,636.71
2016,9,29,14,15,874.5,88.0,3.5,17.5,632.5,833.13,651.8
2016,9,29,14,30,863.0,86.0,3.5,17.0,599.0,847.18,664.38
2016,9,29,14,45,847.0,83.5,3.55,17.0,559.5,862.61,677.2
2016,9,29,15,0,831.0,81.0,3.6,17.0,520.0,864.68,680.62
2016,9,29,15,15,810.0,78.5,3.6,16.5,476.0,858.25,679.14
2016,9,29,15,30,789.0,76.0,3.6,16.0,432.0,847.87,674.88
2016,9,29,15,45,758.5,72.0,3.65,16.0,384.0,823.03,658.94
2016,9,29,16,0,728.0,68.0,3.7,16.0,336.0,794.56,639.95
2016,9,29,16,15,685.0,63.5,3.65,15.5,286.0,750.53,609.2
2016,9,29,16,30,642.0,59.0,3.6,15.0,236.0,711.38,580.67
2016,9,29,16,45,574.5,52.5,3.55,14.5,186.5,638.56,523.96
2016,9,29,17,0,507.0,46.0,3.5,14.0,137.0,564.84,463.09
2016,9,29,17,15,396.0,36.0,3.4,13.5,93.0,448.49,363.45
2016,9,29,17,30,285.0,26.0,3.3,13.0,49.0,328.41,225.48
2016,9,29,17,45,142.5,13.0,3.25,13.0,24.5,128.79,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,10.5,2.95,10.0,17.5,8.26,0.0
2016,9,30,6,30,228.0,21.0,3.0,10.0,35.0,17.3,1.56
2016,9,30,6,45,353.0,32.0,3.15,10.5,77.0,26.42,17.07
2016,9,30,7,0,478.0,43.0,3.3,11.0,119.0,35.62,26.06
2016,9,30,7,15,551.0,50.0,3.35,11.5,168.0,41.34,31.55
2016,9,30,7,30,624.0,57.0,3.4,12.0,217.0,47.13,36.89
2016,9,30,7,45,674.5,61.5,3.45,12.5,268.0,55.06,43.98
2016,9,30,8,0,725.0,66.0,3.5,13.0,319.0,59.06,47.4
2016,9,30,8,15,757.0,69.5,3.55,13.0,367.5,62.03,49.93
2016,9,30,8,30,789.0,73.0,3.6,13.0,416.0,64.99,52.4
2016,9,30,8,45,813.5,75.5,3.65,13.5,462.0,67.08,53.97
2016,9,30,9,0,838.0,78.0,3.7,14.0,508.0,69.15,55.52
2016,9,30,9,15,855.0,80.5,3.65,14.0,548.5,78.65,63.66
2016,9,30,9,30,872.0,83.0,3.6,14.0,589.0,80.98,65.51
2016,9,30,9,45,885.5,84.5,3.6,14.5,624.0,82.51,66.55
2016,9,30,10,0,899.0,86.0,3.6,15.0,659.0,83.95,67.52
2016,9,30,10,15,908.5,87.5,3.6,15.0,687.5,93.74,65.22
2016,9,30,10,30,918.0,89.0,3.6,15.0,716.0,154.38,88.15
2016,9,30,10,45,922.5,90.5,3.6,15.5,736.5,214.97,129.83
2016,9,30,11,0,927.0,92.0,3.6,16.0,757.0,275.49,180.1
2016,9,30,11,15,931.0,92.5,3.6,15.5,770.5,334.85,233.69
2016,9,30,11,30,935.0,93.0,3.6,15.0,784.0,393.55,287.76
2016,9,30,11,45,936.5,93.5,3.65,15.0,789.0,450.38,339.48
2016,9,30,12,0,938.0,94.0,3.7,15.0,794.0,505.8,388.99
2016,9,30,12,15,937.5,94.0,3.7,15.0,791.0,558.17,434.81
2016,9,30,12,30,937.0,94.0,3.7,15.0,788.0,608.46,477.78
2016,9,30,12,45,935.5,93.0,3.75,15.0,777.0,654.97,516.96
2016,9,30,13,0,934.0,92.0,3.8,15.0,766.0,698.84,553.3
2016,9,30,13,15,571.5,209.5,3.8,15.0,619.0,604.36,480.55
2016,9,30,13,30,209.0,327.0,3.8,15.0,472.0,450.76,359.1
2016,9,30,13,45,357.5,275.0,3.8,15.0,510.5,545.74,437.08
2016,9,30,14,0,506.0,223.0,3.8,15.0,549.0,650.12,520.14
2016,9,30,14,15,516.0,206.5,3.7,14.5,525.0,664.23,532.98
2016,9,30,14,30,526.0,190.0,3.6,14.0,501.0,675.87,544.56
2016,9,30,14,45,425.5,201.0,3.55,14.0,441.5,617.82,500.06
2016,9,30,15,0,325.0,212.0,3.5,14.0,382.0,534.88,436.14
2016,9,30,15,15,282.5,198.0,3.45,13.5,337.0,492.4,404.76
2016,9,30,15,30,240.0,184.0,3.4,13.0,292.0,447.43,370.48
2016,9,30,15,45,235.0,163.5,3.4,13.0,259.0,426.56,355.4
2016,9,30,16,0,230.0,143.0,3.4,13.0,226.0,403.84,338.38
2016,9,30,16,15,212.5,124.0,3.35,12.5,192.0,370.03,311.95
2016,9,30,16,30,195.0,105.0,3.3,12.0,158.0,334.96,283.53
2016,9,30,16,45,171.5,84.5,3.25,12.0,124.0,290.86,245.76
2016,9,30,17,0,148.0,64.0,3.2,12.0,90.0,245.56,205.54
2016,9,30,17,15,108.5,44.5,3.1,11.5,60.5,187.0,152.11
2016,9,30,17,30,69.0,25.0,3.0,11.0,31.0,118.26,72.93
2016,9,30,17,45,34.5,12.5,2.95,11.0,15.5,38.44,0.0
2016,9,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
