Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,15,108.0,10.5,1.1,8.5,16.5,8.26,0.0
2016,10,1,6,30,216.0,21.0,1.1,9.0,33.0,17.32,0.0
2016,10,1,6,45,346.0,32.0,1.15,10.0,75.5,26.42,17.03
2016,10,1,7,0,476.0,43.0,1.2,11.0,118.0,35.64,26.09
2016,10,1,7,15,551.5,50.5,1.25,11.5,167.5,41.76,31.95
2016,10,1,7,30,627.0,58.0,1.3,12.0,217.0,47.94,37.65
2016,10,1,7,45,677.0,62.5,1.4,12.5,267.5,51.63,40.93
2016,10,1,8,0,727.0,67.0,1.5,13.0,318.0,59.89,48.17
2016,10,1,8,15,759.5,71.0,1.55,13.5,367.0,63.22,50.9
2016,10,1,8,30,792.0,75.0,1.6,14.0,416.0,66.54,53.57
2016,10,1,8,45,816.5,77.5,1.65,14.5,461.5,68.58,55.09
2016,10,1,9,0,841.0,80.0,1.7,15.0,507.0,70.62,56.58
2016,10,1,9,15,857.5,82.0,1.7,15.0,547.5,72.13,57.73
2016,10,1,9,30,874.0,84.0,1.7,15.0,588.0,81.62,65.8
2016,10,1,9,45,891.5,84.0,1.75,15.5,623.5,82.32,66.1
2016,10,1,10,0,909.0,84.0,1.8,16.0,659.0,82.98,66.4
2016,10,1,10,15,917.0,85.0,1.85,16.0,687.0,91.41,73.5
2016,10,1,10,30,925.0,86.0,1.9,16.0,715.0,152.01,85.77
2016,10,1,10,45,931.0,87.0,2.0,16.5,735.5,212.83,126.88
2016,10,1,11,0,937.0,88.0,2.1,17.0,756.0,273.71,176.77
2016,10,1,11,15,940.5,88.5,2.2,17.0,769.0,333.37,229.62
2016,10,1,11,30,944.0,89.0,2.3,17.0,782.0,392.29,282.7
2016,10,1,11,45,944.5,89.5,2.45,17.5,786.5,449.06,333.13
2016,10,1,12,0,945.0,90.0,2.6,18.0,791.0,504.3,381.14
2016,10,1,12,15,944.5,89.5,2.65,18.0,787.5,556.44,425.97
2016,10,1,12,30,944.0,89.0,2.7,18.0,784.0,606.44,467.97
2016,10,1,12,45,942.0,88.0,2.8,18.0,772.5,652.74,506.4
2016,10,1,13,0,940.0,87.0,2.9,18.0,761.0,696.34,542.01
2016,10,1,13,15,935.0,86.5,2.95,17.5,741.5,735.51,574.57
2016,10,1,13,30,930.0,86.0,3.0,17.0,722.0,771.44,603.92
2016,10,1,13,45,922.5,84.5,3.1,17.0,695.5,801.08,626.37
2016,10,1,14,0,915.0,83.0,3.2,17.0,669.0,827.05,646.36
2016,10,1,14,15,904.0,81.0,3.25,17.0,635.0,845.87,661.14
2016,10,1,14,30,893.0,79.0,3.3,17.0,601.0,860.75,673.34
2016,10,1,14,45,878.0,77.0,3.35,17.0,561.5,868.23,680.48
2016,10,1,15,0,863.0,75.0,3.4,17.0,522.0,871.74,685.02
2016,10,1,15,15,842.0,72.5,3.45,16.5,477.0,875.43,691.14
2016,10,1,15,30,821.0,70.0,3.5,16.0,432.0,865.28,687.34
2016,10,1,15,45,791.0,66.5,3.55,16.0,383.5,841.71,672.42
2016,10,1,16,0,761.0,63.0,3.6,16.0,335.0,814.46,654.38
2016,10,1,16,15,717.5,58.5,3.55,15.5,284.0,770.11,623.4
2016,10,1,16,30,674.0,54.0,3.5,15.0,233.0,722.78,588.51
2016,10,1,16,45,605.0,48.0,3.45,14.5,182.5,647.95,529.97
2016,10,1,17,0,536.0,42.0,3.4,14.0,132.0,582.37,474.74
2016,10,1,17,15,415.0,32.5,3.25,13.5,87.5,458.53,367.16
2016,10,1,17,30,294.0,23.0,3.1,13.0,43.0,323.81,179.23
2016,10,1,17,45,147.0,11.5,3.0,12.5,21.5,130.47,0.0
2016,10,1,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,2.5,1.9,9.5,2.5,1.97,0.0
2016,10,2,6,30,0.0,5.0,2.0,10.0,5.0,3.78,0.0
2016,10,2,6,45,0.0,11.5,2.15,10.5,11.5,8.72,1.77
2016,10,2,7,0,0.0,18.0,2.3,11.0,18.0,13.68,6.53
2016,10,2,7,15,0.0,26.5,2.35,11.0,26.5,20.18,12.57
2016,10,2,7,30,0.0,35.0,2.4,11.0,35.0,26.7,18.59
2016,10,2,7,45,0.0,43.0,2.45,11.5,43.0,32.85,24.15
2016,10,2,8,0,0.0,51.0,2.5,12.0,51.0,39.01,29.63
2016,10,2,8,15,33.5,113.5,2.5,12.0,128.0,82.26,68.2
2016,10,2,8,30,67.0,176.0,2.5,12.0,205.0,119.81,101.08
2016,10,2,8,45,33.5,159.5,2.5,12.5,174.0,111.44,93.2
2016,10,2,9,0,0.0,143.0,2.5,13.0,143.0,105.16,87.29
2016,10,2,9,15,407.0,121.5,2.5,13.0,354.5,82.54,67.3
2016,10,2,9,30,814.0,100.0,2.5,13.0,566.0,82.87,67.44
2016,10,2,9,45,539.5,192.0,2.5,13.5,508.5,124.41,103.1
2016,10,2,10,0,265.0,284.0,2.5,14.0,451.0,171.51,142.76
2016,10,2,10,15,577.5,190.5,2.5,14.0,574.5,126.91,104.49
2016,10,2,10,30,890.0,97.0,2.5,14.0,698.0,154.37,89.99
2016,10,2,10,45,903.0,95.5,2.55,14.5,720.5,212.81,129.31
2016,10,2,11,0,916.0,94.0,2.6,15.0,743.0,272.03,177.9
2016,10,2,11,15,919.5,94.5,2.65,15.0,755.5,330.57,230.23
2016,10,2,11,30,923.0,95.0,2.7,15.0,768.0,388.4,282.83
2016,10,2,11,45,924.5,95.0,2.75,15.0,773.0,444.13,333.32
2016,10,2,12,0,926.0,95.0,2.8,15.0,778.0,498.42,381.61
2016,10,2,12,15,925.0,95.0,2.85,15.0,774.0,549.83,426.47
2016,10,2,12,30,924.0,95.0,2.9,15.0,770.0,599.13,468.51
2016,10,2,12,45,917.5,96.0,3.0,15.0,757.5,643.73,506.14
2016,10,2,13,0,911.0,97.0,3.1,15.0,745.0,685.4,540.77
2016,10,2,13,15,905.0,96.0,3.15,15.0,725.0,722.44,571.15
2016,10,2,13,30,899.0,95.0,3.2,15.0,705.0,756.23,598.67
2016,10,2,13,45,890.0,93.5,3.3,15.0,678.0,783.88,620.0
2016,10,2,14,0,881.0,92.0,3.4,15.0,651.0,807.87,638.8
2016,10,2,14,15,584.0,171.5,3.4,14.5,534.0,690.51,552.54
2016,10,2,14,30,287.0,251.0,3.4,14.0,417.0,516.63,417.39
2016,10,2,14,45,288.5,232.0,3.4,14.0,389.5,511.47,415.97
2016,10,2,15,0,290.0,213.0,3.4,14.0,362.0,504.32,412.16
2016,10,2,15,15,539.0,144.0,3.4,14.0,390.0,680.79,555.58
2016,10,2,15,30,788.0,75.0,3.4,14.0,418.0,839.46,674.83
2016,10,2,15,45,761.5,70.0,3.45,14.0,370.5,817.03,659.1
2016,10,2,16,0,735.0,65.0,3.5,14.0,323.0,791.0,641.61
2016,10,2,16,15,690.0,60.5,3.45,13.5,273.0,745.3,609.03
2016,10,2,16,30,645.0,56.0,3.4,13.0,223.0,704.55,578.54
2016,10,2,16,45,577.5,49.0,3.35,13.0,174.0,631.54,519.54
2016,10,2,17,0,510.0,42.0,3.3,13.0,125.0,557.8,456.35
2016,10,2,17,15,386.5,32.0,3.15,12.5,82.0,432.02,345.49
2016,10,2,17,30,263.0,22.0,3.0,12.0,39.0,291.95,128.56
2016,10,2,17,45,131.5,11.0,2.95,11.5,19.5,116.88,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.0,0.85,9.0,6.0,4.72,0.0
2016,10,3,6,30,0.0,12.0,0.9,9.0,12.0,9.13,0.0
2016,10,3,6,45,0.0,28.5,1.0,9.5,28.5,21.51,12.61
2016,10,3,7,0,0.0,45.0,1.1,10.0,45.0,33.53,24.24
2016,10,3,7,15,1.0,65.0,1.15,10.0,65.5,47.74,37.48
2016,10,3,7,30,2.0,85.0,1.2,10.0,86.0,61.81,50.43
2016,10,3,7,45,8.0,103.0,1.3,10.5,106.0,74.57,61.88
2016,10,3,8,0,14.0,121.0,1.4,11.0,126.0,87.26,73.02
2016,10,3,8,15,7.0,111.5,1.5,11.0,114.0,82.32,68.45
2016,10,3,8,30,0.0,102.0,1.6,11.0,102.0,76.59,63.18
2016,10,3,8,45,0.0,125.5,1.75,11.5,125.5,92.95,77.33
2016,10,3,9,0,0.0,149.0,1.9,12.0,149.0,108.98,90.97
2016,10,3,9,15,0.0,142.5,2.0,12.0,142.5,105.37,87.55
2016,10,3,9,30,0.0,136.0,2.1,12.0,136.0,101.48,83.94
2016,10,3,9,45,0.0,140.0,2.25,12.5,140.0,104.52,86.25
2016,10,3,10,0,0.0,144.0,2.4,13.0,144.0,107.52,88.49
2016,10,3,10,15,4.5,175.5,2.5,13.0,178.5,129.02,106.84
2016,10,3,10,30,9.0,207.0,2.6,13.0,213.0,151.72,120.16
2016,10,3,10,45,8.5,207.0,2.75,13.0,213.0,153.74,121.59
2016,10,3,11,0,8.0,207.0,2.9,13.0,213.0,155.51,122.98
2016,10,3,11,15,5.0,184.5,2.95,13.0,188.5,140.41,110.74
2016,10,3,11,30,2.0,162.0,3.0,13.0,164.0,124.04,97.43
2016,10,3,11,45,3.5,172.0,3.1,13.0,175.0,132.7,104.52
2016,10,3,12,0,5.0,182.0,3.2,13.0,186.0,141.69,111.88
2016,10,3,12,15,3.0,169.5,3.2,13.0,172.0,132.08,104.06
2016,10,3,12,30,1.0,157.0,3.2,13.0,158.0,121.99,95.84
2016,10,3,12,45,0.5,137.0,3.2,13.0,137.5,106.47,83.14
2016,10,3,13,0,0.0,117.0,3.2,13.0,117.0,90.63,70.13
2016,10,3,13,15,0.0,123.0,3.15,13.0,123.0,95.52,74.27
2016,10,3,13,30,0.0,129.0,3.1,13.0,129.0,100.54,78.51
2016,10,3,13,45,0.0,119.0,3.1,13.0,119.0,92.65,72.08
2016,10,3,14,0,0.0,109.0,3.1,13.0,109.0,84.66,65.57
2016,10,3,14,15,0.0,117.5,3.05,12.5,117.5,91.9,71.9
2016,10,3,14,30,0.0,126.0,3.0,12.0,126.0,99.57,78.62
2016,10,3,14,45,0.0,98.0,2.95,12.0,98.0,76.08,59.06
2016,10,3,15,0,0.0,70.0,2.9,12.0,70.0,53.74,40.31
2016,10,3,15,15,371.5,75.0,2.8,12.0,235.0,455.51,383.57
2016,10,3,15,30,743.0,80.0,2.7,12.0,400.0,802.6,650.63
2016,10,3,15,45,707.0,76.5,2.6,12.0,352.5,779.15,631.18
2016,10,3,16,0,671.0,73.0,2.5,12.0,305.0,747.19,608.21
2016,10,3,16,15,622.5,67.5,2.35,12.0,256.5,698.13,571.15
2016,10,3,16,30,574.0,62.0,2.2,12.0,208.0,646.62,530.69
2016,10,3,16,45,496.0,54.5,2.05,12.0,160.5,564.06,463.86
2016,10,3,17,0,418.0,47.0,1.9,12.0,113.0,480.55,392.94
2016,10,3,17,15,293.0,35.0,1.8,11.5,72.5,352.47,280.18
2016,10,3,17,30,168.0,23.0,1.7,11.0,32.0,210.06,55.74
2016,10,3,17,45,84.0,11.5,1.65,11.0,16.0,77.94,0.0
2016,10,3,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,15,99.5,9.0,1.85,9.5,13.5,7.08,0.0
2016,10,4,6,30,199.0,18.0,1.9,10.0,27.0,14.82,0.0
2016,10,4,6,45,337.0,28.5,2.0,10.5,68.0,23.57,14.06
2016,10,4,7,0,475.0,39.0,2.1,11.0,109.0,32.47,23.12
2016,10,4,7,15,553.0,46.0,2.1,11.0,158.0,38.31,28.83
2016,10,4,7,30,631.0,53.0,2.1,11.0,207.0,44.23,34.41
2016,10,4,7,45,684.5,57.5,2.15,11.5,258.0,52.03,41.44
2016,10,4,8,0,738.0,62.0,2.2,12.0,309.0,56.17,45.05
2016,10,4,8,15,771.0,65.5,2.15,12.0,358.0,59.27,47.72
2016,10,4,8,30,804.0,69.0,2.1,12.0,407.0,62.37,50.34
2016,10,4,8,45,829.0,71.0,2.1,12.5,452.5,64.22,51.72
2016,10,4,9,0,854.0,73.0,2.1,13.0,498.0,73.06,59.24
2016,10,4,9,15,871.0,75.5,2.05,13.5,538.5,75.6,61.17
2016,10,4,9,30,888.0,78.0,2.0,14.0,579.0,78.04,63.01
2016,10,4,9,45,901.5,79.0,2.0,14.5,614.0,79.34,63.86
2016,10,4,10,0,915.0,80.0,2.0,15.0,649.0,80.57,64.66
2016,10,4,10,15,923.5,81.0,2.05,15.5,676.5,85.64,68.77
2016,10,4,10,30,932.0,82.0,2.1,16.0,704.0,146.48,82.1
2016,10,4,10,45,939.5,82.5,2.15,16.5,725.0,207.4,122.46
2016,10,4,11,0,947.0,83.0,2.2,17.0,746.0,268.51,172.21
2016,10,4,11,15,950.0,83.5,2.3,17.0,758.5,328.34,225.23
2016,10,4,11,30,953.0,84.0,2.4,17.0,771.0,387.34,278.54
2016,10,4,11,45,954.0,84.0,2.55,17.0,775.0,444.11,329.8
2016,10,4,12,0,955.0,84.0,2.7,17.0,779.0,499.33,378.84
2016,10,4,12,15,954.0,84.0,2.9,17.0,775.0,551.79,424.76
2016,10,4,12,30,953.0,84.0,3.1,17.0,771.0,602.06,467.91
2016,10,4,12,45,944.0,86.0,3.3,17.5,757.5,647.05,505.16
2016,10,4,13,0,935.0,88.0,3.5,18.0,744.0,688.86,539.12
2016,10,4,13,15,929.5,87.0,3.6,17.5,724.5,726.82,571.37
2016,10,4,13,30,924.0,86.0,3.7,17.0,705.0,761.49,600.68
2016,10,4,13,45,914.0,85.5,3.8,17.0,677.5,789.91,622.47
2016,10,4,14,0,904.0,85.0,3.9,17.0,650.0,814.59,641.72
2016,10,4,14,15,892.5,83.5,3.95,17.0,616.0,833.18,656.51
2016,10,4,14,30,881.0,82.0,4.0,17.0,582.0,847.88,668.71
2016,10,4,14,45,860.5,81.0,4.05,17.0,541.5,861.03,679.99
2016,10,4,15,0,840.0,80.0,4.1,17.0,501.0,861.01,681.91
2016,10,4,15,15,817.0,77.0,4.1,16.5,456.0,852.17,678.63
2016,10,4,15,30,794.0,74.0,4.1,16.0,411.0,839.3,672.41
2016,10,4,15,45,754.0,71.5,4.15,16.0,361.5,807.73,651.08
2016,10,4,16,0,714.0,69.0,4.2,16.0,312.0,772.33,626.29
2016,10,4,16,15,664.5,63.5,4.1,15.5,262.0,729.05,594.98
2016,10,4,16,30,615.0,58.0,4.0,15.0,212.0,676.62,554.81
2016,10,4,16,45,528.5,51.5,3.9,14.5,162.0,587.77,483.55
2016,10,4,17,0,442.0,45.0,3.8,14.0,112.0,498.03,407.52
2016,10,4,17,15,306.0,33.0,3.65,13.5,71.0,360.83,283.96
2016,10,4,17,30,170.0,21.0,3.5,13.0,30.0,205.22,1.57
2016,10,4,17,45,85.0,10.5,3.4,12.5,15.0,77.72,0.0
2016,10,4,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,121.5,8.5,2.65,8.5,13.5,6.69,0.0
2016,10,5,6,30,243.0,17.0,2.7,9.0,27.0,14.08,0.0
2016,10,5,6,45,386.5,26.5,2.75,9.5,69.5,22.13,12.7
2016,10,5,7,0,530.0,36.0,2.8,10.0,112.0,33.01,23.64
2016,10,5,7,15,605.5,42.0,2.75,10.5,161.5,38.6,29.11
2016,10,5,7,30,681.0,48.0,2.7,11.0,211.0,44.3,34.45
2016,10,5,7,45,728.0,52.0,2.7,12.0,262.0,48.13,37.85
2016,10,5,8,0,775.0,56.0,2.7,13.0,313.0,52.01,41.15
2016,10,5,8,15,805.5,59.5,2.65,13.5,362.0,55.28,43.89
2016,10,5,8,30,836.0,63.0,2.6,14.0,411.0,58.52,46.55
2016,10,5,8,45,858.5,65.0,2.6,14.5,456.5,67.01,53.78
2016,10,5,9,0,881.0,67.0,2.6,15.0,502.0,69.54,55.72
2016,10,5,9,15,896.0,69.0,2.55,15.5,542.0,71.82,57.43
2016,10,5,9,30,911.0,71.0,2.5,16.0,582.0,73.99,59.04
2016,10,5,9,45,922.0,72.5,2.45,16.5,616.0,75.65,60.2
2016,10,5,10,0,933.0,74.0,2.4,17.0,650.0,77.22,61.3
2016,10,5,10,15,940.0,75.0,2.45,17.0,677.5,81.17,64.57
2016,10,5,10,30,947.0,76.0,2.5,17.0,705.0,142.67,78.59
2016,10,5,10,45,952.0,77.0,2.55,17.5,724.5,204.24,119.15
2016,10,5,11,0,957.0,78.0,2.6,18.0,744.0,265.72,169.14
2016,10,5,11,15,959.5,78.5,2.7,18.0,756.0,325.8,222.37
2016,10,5,11,30,962.0,79.0,2.8,18.0,768.0,384.98,275.91
2016,10,5,11,45,962.5,79.0,2.9,18.0,772.0,441.85,327.26
2016,10,5,12,0,963.0,79.0,3.0,18.0,776.0,497.09,376.3
2016,10,5,12,15,962.0,79.0,3.1,18.0,772.0,549.75,422.14
2016,10,5,12,30,961.0,79.0,3.2,18.0,768.0,600.19,465.13
2016,10,5,12,45,949.0,82.5,3.3,18.0,753.5,644.99,502.8
2016,10,5,13,0,937.0,86.0,3.4,18.0,739.0,686.41,537.08
2016,10,5,13,15,931.0,85.5,3.5,18.0,719.0,724.47,568.33
2016,10,5,13,30,925.0,85.0,3.6,18.0,699.0,759.24,596.58
2016,10,5,13,45,914.5,84.5,3.75,18.0,671.5,787.23,618.2
2016,10,5,14,0,904.0,84.0,3.9,18.0,644.0,811.45,637.28
2016,10,5,14,15,891.5,82.0,3.95,18.0,610.0,828.58,650.98
2016,10,5,14,30,879.0,80.0,4.0,18.0,576.0,841.75,662.05
2016,10,5,14,45,860.0,78.5,4.05,18.0,535.5,846.02,666.89
2016,10,5,15,0,841.0,77.0,4.1,18.0,495.0,855.95,676.05
2016,10,5,15,15,817.0,74.5,4.1,17.5,450.0,846.81,672.47
2016,10,5,15,30,793.0,72.0,4.1,17.0,405.0,833.65,666.01
2016,10,5,15,45,756.5,68.5,4.15,17.0,356.0,804.06,646.14
2016,10,5,16,0,720.0,65.0,4.2,17.0,307.0,770.79,622.93
2016,10,5,16,15,670.0,60.0,4.15,16.5,257.0,720.07,586.11
2016,10,5,16,30,620.0,55.0,4.1,16.0,207.0,675.14,551.73
2016,10,5,16,45,534.0,48.5,4.1,15.5,157.5,587.12,481.19
2016,10,5,17,0,448.0,42.0,4.1,15.0,108.0,498.54,405.91
2016,10,5,17,15,309.0,30.5,4.05,14.5,67.5,360.17,278.56
2016,10,5,17,30,170.0,19.0,4.0,14.0,27.0,198.26,0.0
2016,10,5,17,45,85.0,9.5,3.95,13.5,13.5,76.68,0.0
2016,10,5,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,12.5,1.4,9.5,12.5,9.83,0.0
2016,10,6,6,30,0.0,25.0,1.4,10.0,25.0,19.67,0.0
2016,10,6,6,45,258.0,29.5,1.4,10.5,66.0,24.19,14.09
2016,10,6,7,0,516.0,34.0,1.4,11.0,107.0,31.17,21.89
2016,10,6,7,15,591.5,40.5,1.35,11.5,156.0,37.21,27.75
2016,10,6,7,30,667.0,47.0,1.3,12.0,205.0,43.33,33.46
2016,10,6,7,45,715.5,51.0,1.3,13.0,255.0,47.18,36.86
2016,10,6,8,0,764.0,55.0,1.3,14.0,305.0,51.07,40.17
2016,10,6,8,15,794.5,58.0,1.25,14.5,353.5,53.97,42.57
2016,10,6,8,30,825.0,61.0,1.2,15.0,402.0,62.72,50.08
2016,10,6,8,45,847.5,63.5,1.15,15.5,447.0,65.69,52.42
2016,10,6,9,0,870.0,66.0,1.1,16.0,492.0,68.57,54.65
2016,10,6,9,15,885.5,68.0,1.05,16.5,531.5,70.85,56.36
2016,10,6,9,30,901.0,70.0,1.0,17.0,571.0,73.04,57.97
2016,10,6,9,45,914.5,70.0,0.95,17.5,605.5,73.79,58.35
2016,10,6,10,0,928.0,70.0,0.9,18.0,640.0,74.48,58.69
2016,10,6,10,15,935.5,71.0,0.95,18.0,667.0,77.23,60.92
2016,10,6,10,30,943.0,72.0,1.0,18.0,694.0,138.34,75.1
2016,10,6,10,45,948.0,73.0,1.05,18.5,713.5,199.51,114.62
2016,10,6,11,0,953.0,74.0,1.1,19.0,733.0,260.58,163.45
2016,10,6,11,15,955.5,74.5,1.15,19.0,745.0,320.25,215.37
2016,10,6,11,30,958.0,75.0,1.2,19.0,757.0,379.02,267.46
2016,10,6,11,45,959.0,75.0,1.3,19.5,760.5,435.67,316.98
2016,10,6,12,0,960.0,75.0,1.4,20.0,764.0,490.75,364.08
2016,10,6,12,15,958.5,74.5,1.5,20.0,760.0,542.37,408.02
2016,10,6,12,30,957.0,74.0,1.6,20.0,756.0,591.69,449.12
2016,10,6,12,45,944.0,78.5,1.7,20.0,742.0,636.48,485.83
2016,10,6,13,0,931.0,83.0,1.8,20.0,728.0,677.86,519.21
2016,10,6,13,15,925.0,82.0,1.9,20.0,708.0,715.01,549.08
2016,10,6,13,30,919.0,81.0,2.0,20.0,688.0,748.85,576.03
2016,10,6,13,45,908.5,80.5,2.1,20.0,660.5,776.43,596.72
2016,10,6,14,0,898.0,80.0,2.2,20.0,633.0,800.28,614.98
2016,10,6,14,15,886.0,78.5,2.25,20.0,599.0,818.02,628.77
2016,10,6,14,30,874.0,77.0,2.3,20.0,565.0,831.88,640.08
2016,10,6,14,45,855.5,75.5,2.4,20.0,525.0,836.36,645.43
2016,10,6,15,0,837.0,74.0,2.5,20.0,485.0,846.44,654.94
2016,10,6,15,15,814.0,71.0,2.6,19.5,440.5,837.43,652.29
2016,10,6,15,30,791.0,68.0,2.7,19.0,396.0,824.46,646.86
2016,10,6,15,45,754.0,65.0,2.8,19.0,347.5,795.11,628.09
2016,10,6,16,0,717.0,62.0,2.9,19.0,299.0,762.14,606.01
2016,10,6,16,15,668.0,57.5,2.95,18.0,249.5,713.12,572.7
2016,10,6,16,30,619.0,53.0,3.0,17.0,200.0,669.58,541.24
2016,10,6,16,45,535.5,46.0,3.05,16.5,151.5,583.43,473.1
2016,10,6,17,0,452.0,39.0,3.1,16.0,103.0,497.09,400.21
2016,10,6,17,15,226.0,31.5,3.1,15.0,63.5,289.47,218.67
2016,10,6,17,30,0.0,24.0,3.1,14.0,24.0,18.88,0.0
2016,10,6,17,45,0.0,12.0,3.15,13.5,12.0,9.44,0.0
2016,10,6,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,11.0,1.0,12.0,11.0,0.0,0.0
2016,10,7,6,30,0.0,22.0,1.0,12.0,22.0,17.31,0.0
2016,10,7,6,45,236.5,28.5,1.05,12.5,61.0,23.32,12.93
2016,10,7,7,0,473.0,35.0,1.1,13.0,100.0,29.28,20.0
2016,10,7,7,15,550.5,41.5,1.05,13.5,147.5,37.76,27.98
2016,10,7,7,30,628.0,48.0,1.0,14.0,195.0,43.78,33.57
2016,10,7,7,45,678.5,52.5,1.0,14.5,244.5,47.94,37.32
2016,10,7,8,0,729.0,57.0,1.0,15.0,294.0,52.15,40.97
2016,10,7,8,15,761.0,60.5,0.95,15.5,341.5,55.33,43.61
2016,10,7,8,30,793.0,64.0,0.9,16.0,389.0,58.5,46.18
2016,10,7,8,45,817.5,66.0,0.85,17.0,433.0,60.42,47.53
2016,10,7,9,0,842.0,68.0,0.8,18.0,477.0,69.27,54.84
2016,10,7,9,15,858.5,70.0,0.75,18.5,516.5,71.53,56.49
2016,10,7,9,30,875.0,72.0,0.7,19.0,556.0,73.69,58.06
2016,10,7,9,45,873.5,79.0,0.65,20.0,587.0,78.52,61.77
2016,10,7,10,0,872.0,86.0,0.6,21.0,618.0,83.07,65.2
2016,10,7,10,15,881.0,87.5,0.65,21.0,644.5,84.72,66.46
2016,10,7,10,30,890.0,89.0,0.7,21.0,671.0,143.38,80.27
2016,10,7,10,45,898.0,89.0,0.75,21.5,691.5,201.56,116.83
2016,10,7,11,0,906.0,89.0,0.8,22.0,712.0,259.97,162.48
2016,10,7,11,15,909.5,89.5,0.9,22.0,723.5,317.54,211.7
2016,10,7,11,30,913.0,90.0,1.0,22.0,735.0,374.37,261.33
2016,10,7,11,45,916.0,89.0,1.1,22.5,739.5,428.88,308.25
2016,10,7,12,0,919.0,88.0,1.2,23.0,744.0,482.06,353.06
2016,10,7,12,15,918.0,88.0,1.25,23.0,740.0,532.58,395.16
2016,10,7,12,30,917.0,88.0,1.3,23.0,736.0,580.97,434.55
2016,10,7,12,45,902.0,92.5,1.4,23.0,721.5,622.97,468.64
2016,10,7,13,0,887.0,97.0,1.5,23.0,707.0,661.47,499.46
2016,10,7,13,15,621.0,189.0,1.55,23.0,610.0,617.92,468.26
2016,10,7,13,30,355.0,281.0,1.6,23.0,513.0,524.75,400.21
2016,10,7,13,45,475.0,229.5,1.7,23.5,527.0,601.51,459.35
2016,10,7,14,0,595.0,178.0,1.8,24.0,541.0,674.92,514.42
2016,10,7,14,15,527.5,188.5,1.85,23.5,497.0,647.24,496.32
2016,10,7,14,30,460.0,199.0,1.9,23.0,453.0,621.79,479.94
2016,10,7,14,45,626.5,141.5,1.95,23.0,461.0,727.62,560.8
2016,10,7,15,0,793.0,84.0,2.0,23.0,469.0,818.1,625.05
2016,10,7,15,15,768.0,80.5,2.05,22.5,425.0,806.25,619.26
2016,10,7,15,30,743.0,77.0,2.1,22.0,381.0,790.45,611.56
2016,10,7,15,45,708.0,72.5,2.15,22.0,334.0,766.74,596.75
2016,10,7,16,0,673.0,68.0,2.2,22.0,287.0,734.52,575.22
2016,10,7,16,15,620.5,62.5,2.3,21.0,238.5,682.27,540.28
2016,10,7,16,30,568.0,57.0,2.4,20.0,190.0,627.7,501.16
2016,10,7,16,45,487.0,48.5,2.5,19.5,143.0,542.27,434.41
2016,10,7,17,0,406.0,40.0,2.6,19.0,96.0,456.63,362.74
2016,10,7,17,15,203.0,30.0,2.65,18.5,58.0,266.38,192.6
2016,10,7,17,30,0.0,20.0,2.7,18.0,20.0,15.74,0.0
2016,10,7,17,45,0.0,10.0,2.75,17.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,77.5,7.0,1.15,13.5,9.5,0.0,0.0
2016,10,8,6,30,155.0,14.0,1.2,14.0,19.0,11.02,0.0
2016,10,8,6,45,294.0,25.5,1.25,14.5,56.5,21.03,10.62
2016,10,8,7,0,433.0,37.0,1.3,15.0,94.0,30.71,20.99
2016,10,8,7,15,514.5,44.5,1.25,15.5,141.5,36.9,26.94
2016,10,8,7,30,596.0,52.0,1.2,16.0,189.0,43.18,32.73
2016,10,8,7,45,644.5,57.5,1.15,17.0,237.0,47.64,36.65
2016,10,8,8,0,693.0,63.0,1.1,18.0,285.0,56.4,44.18
2016,10,8,8,15,727.5,67.0,1.0,18.5,332.5,59.79,46.96
2016,10,8,8,30,762.0,71.0,0.9,19.0,380.0,63.18,49.67
2016,10,8,8,45,785.0,74.5,0.8,20.0,423.5,65.96,51.71
2016,10,8,9,0,808.0,78.0,0.7,21.0,467.0,68.7,53.67
2016,10,8,9,15,826.0,80.5,0.55,21.5,506.5,70.59,55.0
2016,10,8,9,30,844.0,83.0,0.4,22.0,546.0,72.45,56.29
2016,10,8,9,45,865.5,81.5,0.3,22.5,581.0,79.86,62.23
2016,10,8,10,0,887.0,80.0,0.2,23.0,616.0,79.7,61.79
2016,10,8,10,15,895.5,81.0,0.2,23.0,643.0,80.74,62.53
2016,10,8,10,30,904.0,82.0,0.2,23.0,670.0,138.84,75.75
2016,10,8,10,45,910.5,83.0,0.2,23.0,690.0,198.05,112.39
2016,10,8,11,0,917.0,84.0,0.2,23.0,710.0,257.37,158.17
2016,10,8,11,15,920.5,84.5,0.3,23.0,722.0,315.38,207.03
2016,10,8,11,30,924.0,85.0,0.4,23.0,734.0,372.64,256.31
2016,10,8,11,45,925.5,85.0,0.5,23.5,738.0,427.77,303.1
2016,10,8,12,0,927.0,85.0,0.6,24.0,742.0,481.43,347.67
2016,10,8,12,15,926.0,84.5,0.7,24.0,738.0,531.77,389.37
2016,10,8,12,30,925.0,84.0,0.8,24.0,734.0,579.94,428.45
2016,10,8,12,45,923.0,83.0,0.9,24.0,722.5,624.69,464.22
2016,10,8,13,0,921.0,82.0,1.0,24.0,711.0,666.78,497.37
2016,10,8,13,15,915.5,81.0,1.1,24.0,691.5,703.69,526.37
2016,10,8,13,30,910.0,80.0,1.2,24.0,672.0,737.35,552.74
2016,10,8,13,45,901.5,79.0,1.35,24.0,645.0,765.44,573.99
2016,10,8,14,0,893.0,78.0,1.5,24.0,618.0,789.91,592.88
2016,10,8,14,15,881.5,76.0,1.55,23.5,584.5,807.18,607.22
2016,10,8,14,30,870.0,74.0,1.6,23.0,551.0,820.59,619.22
2016,10,8,14,45,852.5,72.0,1.7,23.0,511.5,825.08,624.7
2016,10,8,15,0,835.0,70.0,1.8,23.0,472.0,825.64,627.68
2016,10,8,15,15,812.0,67.5,1.85,22.5,428.0,826.56,631.72
2016,10,8,15,30,789.0,65.0,1.9,22.0,384.0,814.2,626.49
2016,10,8,15,45,754.5,61.5,2.0,22.0,336.0,786.51,609.51
2016,10,8,16,0,720.0,58.0,2.1,22.0,288.0,755.3,589.28
2016,10,8,16,15,670.5,53.0,2.1,21.0,239.0,705.49,555.73
2016,10,8,16,30,621.0,48.0,2.1,20.0,190.0,652.98,517.84
2016,10,8,16,45,539.0,41.5,2.15,19.5,142.5,576.92,458.3
2016,10,8,17,0,457.0,35.0,2.2,19.0,95.0,493.62,388.09
2016,10,8,17,15,314.0,24.0,2.2,18.0,57.0,349.77,242.37
2016,10,8,17,30,171.0,13.0,2.2,17.0,19.0,151.34,0.0
2016,10,8,17,45,85.5,6.5,2.25,16.5,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,15,90.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,10,9,6,30,181.0,13.0,1.0,14.0,18.0,10.23,0.0
2016,10,9,6,45,325.5,23.5,1.0,14.5,56.5,19.49,9.02
2016,10,9,7,0,470.0,34.0,1.0,15.0,95.0,28.48,19.02
2016,10,9,7,15,551.0,41.0,1.0,15.5,143.0,37.36,27.32
2016,10,9,7,30,632.0,48.0,1.0,16.0,191.0,43.84,33.3
2016,10,9,7,45,680.5,53.0,1.05,17.0,240.0,48.38,37.3
2016,10,9,8,0,729.0,58.0,1.1,18.0,289.0,52.93,41.15
2016,10,9,8,15,763.0,61.5,1.05,18.5,337.0,56.12,43.77
2016,10,9,8,30,797.0,65.0,1.0,19.0,385.0,59.3,46.33
2016,10,9,8,45,819.0,68.5,1.0,19.5,429.5,62.25,48.64
2016,10,9,9,0,841.0,72.0,1.0,20.0,474.0,65.14,50.87
2016,10,9,9,15,858.0,74.0,0.95,20.5,513.5,74.04,58.22
2016,10,9,9,30,875.0,76.0,0.9,21.0,553.0,76.19,59.74
2016,10,9,9,45,889.0,77.5,0.9,21.5,587.0,77.85,60.88
2016,10,9,10,0,903.0,79.0,0.9,22.0,621.0,79.44,61.95
2016,10,9,10,15,911.5,80.0,0.9,22.0,648.0,80.51,62.73
2016,10,9,10,30,920.0,81.0,0.9,22.0,675.0,138.23,75.78
2016,10,9,10,45,924.5,82.5,0.9,22.5,694.5,198.39,113.13
2016,10,9,11,0,929.0,84.0,0.9,23.0,714.0,258.42,159.8
2016,10,9,11,15,932.0,84.5,0.9,23.0,726.0,316.95,209.47
2016,10,9,11,30,935.0,85.0,0.9,23.0,738.0,374.65,259.39
2016,10,9,11,45,934.0,86.5,0.9,23.0,741.5,430.57,307.48
2016,10,9,12,0,933.0,88.0,0.9,23.0,745.0,484.84,353.12
2016,10,9,12,15,932.0,87.5,0.9,23.0,741.0,535.53,394.82
2016,10,9,12,30,931.0,87.0,0.9,23.0,737.0,584.02,433.66
2016,10,9,12,45,926.5,87.0,0.95,23.0,724.5,628.57,469.03
2016,10,9,13,0,922.0,87.0,1.0,23.0,712.0,670.27,501.57
2016,10,9,13,15,916.5,86.0,1.0,22.5,692.0,707.34,530.74
2016,10,9,13,30,911.0,85.0,1.0,22.0,672.0,741.15,557.24
2016,10,9,13,45,899.5,84.5,1.05,22.0,644.5,767.7,576.69
2016,10,9,14,0,888.0,84.0,1.1,22.0,617.0,790.49,593.45
2016,10,9,14,15,875.5,82.5,1.1,21.5,583.0,807.57,607.06
2016,10,9,14,30,863.0,81.0,1.1,21.0,549.0,829.53,624.2
2016,10,9,14,45,845.5,78.5,1.1,21.0,509.5,833.94,628.43
2016,10,9,15,0,828.0,76.0,1.1,21.0,470.0,834.27,630.24
2016,10,9,15,15,803.5,73.0,1.1,20.5,425.5,823.85,626.06
2016,10,9,15,30,779.0,70.0,1.1,20.0,381.0,809.45,619.16
2016,10,9,15,45,745.5,65.5,1.1,20.0,333.0,781.36,601.31
2016,10,9,16,0,712.0,61.0,1.1,20.0,285.0,749.69,580.34
2016,10,9,16,15,660.0,56.0,1.1,19.0,236.0,697.59,545.64
2016,10,9,16,30,608.0,51.0,1.1,18.0,187.0,651.5,512.87
2016,10,9,16,45,525.5,43.0,1.1,17.5,139.5,565.74,446.57
2016,10,9,17,0,443.0,35.0,1.1,17.0,92.0,480.16,374.79
2016,10,9,17,15,296.0,23.5,1.1,16.5,54.0,329.5,214.79
2016,10,9,17,30,149.0,12.0,1.1,16.0,16.0,131.92,0.0
2016,10,9,17,45,74.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.5,0.65,10.0,7.5,0.0,0.0
2016,10,10,6,30,0.0,15.0,0.6,10.0,15.0,11.8,0.0
2016,10,10,6,45,202.5,26.0,0.6,10.5,52.0,19.87,9.0
2016,10,10,7,0,405.0,37.0,0.6,11.0,89.0,30.63,21.22
2016,10,10,7,15,490.0,45.5,0.55,11.5,135.5,37.57,27.99
2016,10,10,7,30,575.0,54.0,0.5,12.0,182.0,44.57,34.54
2016,10,10,7,45,630.5,59.5,0.45,12.5,231.0,49.02,38.61
2016,10,10,8,0,686.0,65.0,0.4,13.0,280.0,53.51,42.56
2016,10,10,8,15,721.5,69.0,0.4,13.5,327.5,61.29,49.32
2016,10,10,8,30,757.0,73.0,0.4,14.0,375.0,64.64,52.03
2016,10,10,8,45,784.0,76.0,0.4,14.5,419.0,67.09,53.91
2016,10,10,9,0,811.0,79.0,0.4,15.0,463.0,69.53,55.76
2016,10,10,9,15,829.0,81.5,0.45,15.5,502.5,71.41,57.12
2016,10,10,9,30,847.0,84.0,0.5,16.0,542.0,73.27,58.46
2016,10,10,9,45,861.5,85.0,0.55,16.5,576.0,81.88,65.6
2016,10,10,10,0,876.0,86.0,0.6,17.0,610.0,83.09,66.34
2016,10,10,10,15,885.5,87.5,0.65,17.0,637.0,84.41,67.35
2016,10,10,10,30,895.0,89.0,0.7,17.0,664.0,139.92,79.88
2016,10,10,10,45,899.0,91.0,0.75,17.5,683.0,199.0,116.95
2016,10,10,11,0,903.0,93.0,0.8,18.0,702.0,257.92,163.42
2016,10,10,11,15,906.5,93.5,0.85,18.0,714.0,315.27,212.89
2016,10,10,11,30,910.0,94.0,0.9,18.0,726.0,371.87,262.83
2016,10,10,11,45,699.0,176.5,0.95,18.0,663.0,406.77,299.74
2016,10,10,12,0,488.0,259.0,1.0,18.0,600.0,420.51,317.12
2016,10,10,12,15,697.5,178.0,1.05,18.0,662.5,496.8,376.28
2016,10,10,12,30,907.0,97.0,1.1,18.0,725.0,578.2,439.65
2016,10,10,12,45,895.0,100.0,1.2,18.0,711.0,620.21,474.07
2016,10,10,13,0,883.0,103.0,1.3,18.0,697.0,658.95,505.67
2016,10,10,13,15,876.5,102.0,1.35,17.5,677.0,699.82,538.68
2016,10,10,13,30,870.0,101.0,1.4,17.0,657.0,732.79,565.76
2016,10,10,13,45,855.5,101.5,1.5,17.0,629.0,758.03,586.32
2016,10,10,14,0,841.0,102.0,1.6,17.0,601.0,779.35,603.06
2016,10,10,14,15,827.0,99.5,1.6,16.5,567.5,793.87,615.39
2016,10,10,14,30,813.0,97.0,1.6,16.0,534.0,804.4,625.17
2016,10,10,14,45,789.0,95.5,1.65,16.0,494.0,803.63,626.56
2016,10,10,15,0,765.0,94.0,1.7,16.0,454.0,804.11,629.06
2016,10,10,15,15,737.5,90.0,1.7,15.5,410.0,789.93,621.81
2016,10,10,15,30,710.0,86.0,1.7,15.0,366.0,771.91,611.77
2016,10,10,15,45,670.0,81.0,1.7,15.0,318.5,737.91,588.6
2016,10,10,16,0,630.0,76.0,1.7,15.0,271.0,700.51,562.17
2016,10,10,16,15,572.5,68.5,1.65,14.5,222.5,641.45,518.76
2016,10,10,16,30,515.0,61.0,1.6,14.0,174.0,579.96,471.17
2016,10,10,16,45,426.5,51.0,1.6,13.5,128.0,486.85,396.18
2016,10,10,17,0,338.0,41.0,1.6,13.0,82.0,393.27,315.19
2016,10,10,17,15,169.0,26.5,1.6,12.5,47.0,222.14,135.14
2016,10,10,17,30,0.0,12.0,1.6,12.0,12.0,9.44,0.0
2016,10,10,17,45,0.0,6.0,1.6,11.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,6.5,0.85,10.0,6.5,0.0,0.0
2016,10,11,6,30,0.0,13.0,0.9,10.0,13.0,10.23,0.0
2016,10,11,6,45,177.5,26.5,0.95,10.5,48.5,20.13,8.49
2016,10,11,7,0,355.0,40.0,1.0,11.0,84.0,32.94,23.11
2016,10,11,7,15,443.0,49.5,1.0,11.5,129.5,40.51,30.53
2016,10,11,7,30,531.0,59.0,1.0,12.0,175.0,48.12,37.66
2016,10,11,7,45,334.0,93.0,1.05,12.5,172.5,67.17,54.78
2016,10,11,8,0,137.0,127.0,1.1,13.0,170.0,87.78,72.96
2016,10,11,8,15,149.5,146.0,1.05,13.5,199.5,99.85,83.29
