Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,8,30,162.0,165.0,1.0,14.0,229.0,111.63,93.17
2016,10,11,8,45,274.0,170.0,1.0,14.5,292.5,114.15,94.9
2016,10,11,9,0,386.0,175.0,1.0,15.0,356.0,119.13,98.72
2016,10,11,9,15,604.0,133.0,1.0,15.0,444.5,95.2,77.83
2016,10,11,9,30,822.0,91.0,1.0,15.0,533.0,77.53,62.39
2016,10,11,9,45,852.5,86.5,1.0,15.5,569.5,74.84,59.83
2016,10,11,10,0,883.0,82.0,1.0,16.0,606.0,80.74,64.66
2016,10,11,10,15,892.0,83.5,1.0,16.0,632.5,82.1,65.7
2016,10,11,10,30,901.0,85.0,1.0,16.0,659.0,136.49,77.77
2016,10,11,10,45,907.0,86.0,1.05,16.5,678.5,195.39,114.54
2016,10,11,11,0,913.0,87.0,1.1,17.0,698.0,254.31,161.19
2016,10,11,11,15,916.5,87.5,1.1,17.0,710.0,312.0,211.3
2016,10,11,11,30,920.0,88.0,1.1,17.0,722.0,368.94,261.87
2016,10,11,11,45,919.5,89.0,1.15,17.5,725.0,423.78,310.05
2016,10,11,12,0,919.0,90.0,1.2,18.0,728.0,477.01,355.77
2016,10,11,12,15,918.0,89.5,1.2,18.0,724.0,526.9,398.1
2016,10,11,12,30,917.0,89.0,1.2,18.0,720.0,574.63,437.57
2016,10,11,12,45,910.5,90.0,1.3,18.5,707.0,618.22,472.75
2016,10,11,13,0,904.0,91.0,1.4,19.0,694.0,658.88,504.9
2016,10,11,13,15,897.5,90.0,1.5,19.0,674.0,694.55,533.83
2016,10,11,13,30,891.0,89.0,1.6,19.0,654.0,726.95,560.02
2016,10,11,13,45,750.5,127.0,1.7,19.0,589.5,708.06,547.42
2016,10,11,14,0,610.0,165.0,1.8,19.0,525.0,668.06,519.51
2016,10,11,14,15,725.0,124.0,1.9,18.5,528.0,741.34,577.75
2016,10,11,14,30,840.0,83.0,2.0,18.0,531.0,808.36,627.86
2016,10,11,14,45,672.5,115.0,2.15,17.5,456.5,730.83,575.61
2016,10,11,15,0,505.0,147.0,2.3,17.0,382.0,629.62,504.22
2016,10,11,15,15,447.0,141.0,2.35,16.5,334.5,584.54,473.02
2016,10,11,15,30,389.0,135.0,2.4,16.0,287.0,536.17,437.86
2016,10,11,15,45,358.0,122.5,2.45,15.5,248.5,501.33,412.83
2016,10,11,16,0,327.0,110.0,2.5,15.0,210.0,464.46,385.1
2016,10,11,16,15,299.0,93.0,2.5,14.5,172.0,422.86,352.39
2016,10,11,16,30,271.0,76.0,2.5,14.0,134.0,379.77,316.77
2016,10,11,16,45,217.0,59.0,2.5,13.5,97.5,293.69,244.05
2016,10,11,17,0,163.0,42.0,2.5,13.0,61.0,227.84,183.81
2016,10,11,17,15,81.5,21.0,2.45,12.5,30.5,116.36,59.6
2016,10,11,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,6,15,44.5,5.0,1.65,10.0,6.0,0.0,0.0
2016,10,12,6,30,89.0,10.0,1.5,10.0,12.0,7.87,0.0
2016,10,12,6,45,230.5,23.5,1.35,10.5,46.5,19.3,7.05
2016,10,12,7,0,372.0,37.0,1.2,11.0,81.0,30.56,20.95
2016,10,12,7,15,459.5,46.0,1.05,11.5,127.0,37.83,28.11
2016,10,12,7,30,547.0,55.0,0.9,12.0,173.0,45.16,35.0
2016,10,12,7,45,600.5,62.0,0.8,12.5,221.0,50.63,40.02
2016,10,12,8,0,654.0,69.0,0.7,13.0,269.0,56.08,44.84
2016,10,12,8,15,518.0,103.0,0.7,13.0,277.5,75.6,62.12
2016,10,12,8,30,382.0,137.0,0.7,13.0,286.0,94.58,78.64
2016,10,12,8,45,580.0,112.0,0.75,13.5,368.0,83.28,68.34
2016,10,12,9,0,778.0,87.0,0.8,14.0,450.0,74.73,60.56
2016,10,12,9,15,797.0,89.5,0.9,14.0,488.5,76.44,61.91
2016,10,12,9,30,816.0,92.0,1.0,14.0,527.0,78.14,63.24
2016,10,12,9,45,830.5,94.0,1.1,14.5,560.0,79.4,64.05
2016,10,12,10,0,845.0,96.0,1.2,15.0,593.0,80.67,64.88
2016,10,12,10,15,854.5,97.5,1.2,15.5,619.5,81.49,65.34
2016,10,12,10,30,864.0,99.0,1.2,16.0,646.0,133.71,77.18
2016,10,12,10,45,754.0,143.0,1.25,16.5,631.0,198.79,123.99
2016,10,12,11,0,644.0,187.0,1.3,17.0,616.0,258.15,175.39
2016,10,12,11,15,567.5,218.5,1.35,17.0,601.0,303.27,216.83
2016,10,12,11,30,491.0,250.0,1.4,17.0,586.0,341.35,252.53
2016,10,12,11,45,536.5,235.5,1.5,17.5,604.5,384.47,288.15
2016,10,12,12,0,582.0,221.0,1.6,18.0,623.0,430.64,326.09
2016,10,12,12,15,530.0,238.0,1.7,17.5,602.5,457.48,351.04
2016,10,12,12,30,478.0,255.0,1.8,17.0,582.0,478.58,370.75
2016,10,12,12,45,396.0,275.5,1.95,17.0,543.0,470.82,367.44
2016,10,12,13,0,314.0,296.0,2.1,17.0,504.0,463.88,363.71
2016,10,12,13,15,220.0,295.5,2.2,17.0,439.5,410.75,324.11
2016,10,12,13,30,126.0,295.0,2.3,17.0,375.0,360.76,285.52
2016,10,12,13,45,228.5,271.0,2.4,17.0,408.0,424.78,338.42
2016,10,12,14,0,331.0,247.0,2.5,17.0,441.0,510.21,406.66
2016,10,12,14,15,580.5,164.0,2.5,16.5,480.0,657.22,523.91
2016,10,12,14,30,830.0,81.0,2.5,16.0,519.0,795.5,628.25
2016,10,12,14,45,815.0,77.5,2.5,16.0,480.5,800.04,631.82
2016,10,12,15,0,800.0,74.0,2.5,16.0,442.0,800.67,633.88
2016,10,12,15,15,774.5,71.0,2.35,15.5,398.5,789.0,627.17
2016,10,12,15,30,749.0,68.0,2.2,15.0,355.0,773.47,617.54
2016,10,12,15,45,712.5,63.5,2.1,15.0,308.5,742.67,595.55
2016,10,12,16,0,676.0,59.0,2.0,15.0,262.0,708.42,570.28
2016,10,12,16,15,621.5,53.5,1.9,14.5,214.0,661.14,534.84
2016,10,12,16,30,567.0,48.0,1.8,14.0,166.0,605.79,490.96
2016,10,12,16,45,481.0,40.0,1.75,14.0,121.0,518.32,418.58
2016,10,12,17,0,395.0,32.0,1.7,14.0,76.0,431.52,339.14
2016,10,12,17,15,197.5,16.0,1.65,13.5,38.0,224.9,92.21
2016,10,12,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,18.0,1.45,11.0,18.0,13.74,2.62
2016,10,13,7,0,0.0,36.0,1.5,11.0,36.0,26.84,17.62
2016,10,13,7,15,5.5,55.5,1.55,11.0,56.5,40.74,30.7
2016,10,13,7,30,11.0,75.0,1.6,11.0,77.0,54.53,43.49
2016,10,13,7,45,17.5,93.5,1.65,11.5,98.5,67.61,55.36
2016,10,13,8,0,24.0,112.0,1.7,12.0,120.0,78.92,65.39
2016,10,13,8,15,28.5,130.0,1.7,12.5,140.5,90.78,75.7
2016,10,13,8,30,33.0,148.0,1.7,13.0,161.0,102.43,85.63
2016,10,13,8,45,162.5,168.0,1.7,13.5,242.0,114.22,95.52
2016,10,13,9,0,292.0,188.0,1.7,14.0,323.0,124.52,103.97
2016,10,13,9,15,184.0,209.0,1.75,14.0,296.5,138.02,115.32
2016,10,13,9,30,76.0,230.0,1.8,14.0,270.0,152.23,127.18
2016,10,13,9,45,51.5,228.0,1.9,14.5,256.5,151.81,126.29
2016,10,13,10,0,27.0,226.0,2.0,15.0,243.0,159.27,132.14
2016,10,13,10,15,84.0,260.5,2.0,15.0,313.5,170.86,141.68
2016,10,13,10,30,141.0,295.0,2.0,15.0,384.0,196.19,151.11
2016,10,13,10,45,73.0,242.0,2.05,15.0,288.5,178.28,137.81
2016,10,13,11,0,5.0,189.0,2.1,15.0,193.0,141.78,111.22
2016,10,13,11,15,20.5,234.0,2.1,15.0,248.5,178.61,140.41
2016,10,13,11,30,36.0,279.0,2.1,15.0,304.0,216.22,170.05
2016,10,13,11,45,37.0,280.0,2.15,15.0,305.5,223.97,176.39
2016,10,13,12,0,38.0,281.0,2.2,15.0,307.0,231.73,182.87
2016,10,13,12,15,38.0,281.0,2.2,15.0,307.5,238.32,188.4
2016,10,13,12,30,38.0,281.0,2.2,15.0,308.0,244.87,193.91
2016,10,13,12,45,19.0,217.0,2.25,15.0,230.5,180.57,142.82
2016,10,13,13,0,0.0,153.0,2.3,15.0,153.0,119.29,93.2
2016,10,13,13,15,0.0,153.5,2.3,15.0,153.5,120.24,94.17
2016,10,13,13,30,0.0,154.0,2.3,15.0,154.0,121.27,95.15
2016,10,13,13,45,11.5,186.0,2.35,15.0,193.0,157.9,125.59
2016,10,13,14,0,23.0,218.0,2.4,15.0,232.0,197.85,158.56
2016,10,13,14,15,11.5,155.0,2.45,15.0,162.0,134.14,106.59
2016,10,13,14,30,0.0,92.0,2.5,15.0,92.0,71.1,54.25
2016,10,13,14,45,0.0,49.5,2.55,15.0,49.5,37.91,26.51
2016,10,13,15,0,0.0,7.0,2.6,15.0,7.0,5.33,0.0
2016,10,13,15,15,0.0,6.0,2.65,14.5,6.0,4.56,0.0
2016,10,13,15,30,0.0,5.0,2.7,14.0,5.0,3.8,0.0
2016,10,13,15,45,0.0,4.0,2.75,14.0,4.0,3.04,0.0
2016,10,13,16,0,0.0,3.0,2.8,14.0,3.0,2.27,0.0
2016,10,13,16,15,0.0,2.5,2.75,13.5,2.5,1.89,0.0
2016,10,13,16,30,0.0,2.0,2.7,13.0,2.0,1.51,0.0
2016,10,13,16,45,0.0,1.5,2.65,13.0,1.5,1.13,0.0
2016,10,13,17,0,0.0,1.0,2.6,13.0,1.0,0.75,0.0
2016,10,13,17,15,0.0,0.5,2.6,13.0,0.5,0.38,0.0
2016,10,13,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.0,0.9,13.0,7.0,5.3,0.0
2016,10,14,7,0,0.0,14.0,0.8,13.0,14.0,10.63,3.49
2016,10,14,7,15,0.0,23.0,0.7,13.0,23.0,17.51,9.91
2016,10,14,7,30,0.0,32.0,0.6,13.0,32.0,24.4,16.3
2016,10,14,7,45,0.0,41.5,0.55,13.0,41.5,31.7,22.99
2016,10,14,8,0,0.0,51.0,0.5,13.0,51.0,39.02,29.61
2016,10,14,8,15,0.0,60.5,0.45,13.0,60.5,46.35,36.15
2016,10,14,8,30,0.0,70.0,0.4,13.0,70.0,53.71,42.62
2016,10,14,8,45,5.5,115.5,0.35,13.0,118.0,85.7,70.72
2016,10,14,9,0,11.0,161.0,0.3,13.0,166.0,115.64,96.4
2016,10,14,9,15,11.0,171.0,0.3,13.0,176.5,122.82,102.18
2016,10,14,9,30,11.0,181.0,0.3,13.0,187.0,129.91,107.94
2016,10,14,9,45,8.0,179.5,0.35,13.5,184.0,129.69,107.32
2016,10,14,10,0,5.0,178.0,0.4,14.0,181.0,129.29,106.58
2016,10,14,10,15,2.5,155.0,0.4,14.0,156.5,114.7,94.0
2016,10,14,10,30,0.0,132.0,0.4,14.0,132.0,99.59,77.37
2016,10,14,10,45,0.0,132.5,0.45,14.5,132.5,100.38,77.83
2016,10,14,11,0,0.0,133.0,0.5,15.0,133.0,101.12,78.21
2016,10,14,11,15,0.0,120.0,0.55,15.0,120.0,91.88,70.62
2016,10,14,11,30,0.0,107.0,0.6,15.0,107.0,82.33,62.79
2016,10,14,11,45,0.5,135.0,0.65,15.0,136.0,103.71,80.27
2016,10,14,12,0,1.0,163.0,0.7,15.0,165.0,125.46,97.87
2016,10,14,12,15,22.5,224.5,0.75,15.0,240.5,183.42,144.27
2016,10,14,12,30,44.0,286.0,0.8,15.0,316.0,252.07,198.36
2016,10,14,12,45,30.0,258.5,0.9,15.0,279.0,228.06,179.64
2016,10,14,13,0,16.0,231.0,1.0,15.0,242.0,192.58,151.93
2016,10,14,13,15,30.0,245.0,1.0,15.0,264.5,227.23,180.09
2016,10,14,13,30,44.0,259.0,1.0,15.0,287.0,255.74,203.04
2016,10,14,13,45,22.0,146.5,1.05,15.0,160.5,139.95,110.65
2016,10,14,14,0,0.0,34.0,1.1,15.0,34.0,26.04,16.31
2016,10,14,14,15,0.0,60.0,1.1,15.0,60.0,46.04,33.28
2016,10,14,14,30,0.0,86.0,1.1,15.0,86.0,66.15,50.22
2016,10,14,14,45,0.0,56.5,1.1,15.0,56.5,43.3,31.11
2016,10,14,15,0,0.0,27.0,1.1,15.0,27.0,20.61,11.95
2016,10,14,15,15,0.0,57.5,1.05,14.5,57.5,44.04,32.04
2016,10,14,15,30,0.0,88.0,1.0,14.0,88.0,70.33,54.53
2016,10,14,15,45,0.0,76.0,1.0,14.0,76.0,60.31,46.08
2016,10,14,16,0,0.0,64.0,1.0,14.0,64.0,50.18,37.49
2016,10,14,16,15,0.0,51.5,0.95,13.5,51.5,39.44,28.3
2016,10,14,16,30,0.0,39.0,0.9,13.0,39.0,29.81,19.92
2016,10,14,16,45,0.0,28.0,0.85,12.5,28.0,21.36,12.45
2016,10,14,17,0,0.0,17.0,0.8,12.0,17.0,12.93,4.78
2016,10,14,17,15,0.0,8.5,0.8,11.5,8.5,6.45,0.0
2016,10,14,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,15,6,45,177.0,16.5,2.85,10.5,36.0,13.36,0.21
2016,10,15,7,0,354.0,33.0,2.9,11.0,72.0,27.27,17.73
2016,10,15,7,15,446.5,41.0,2.95,11.0,116.0,33.82,24.44
2016,10,15,7,30,539.0,49.0,3.0,11.0,160.0,40.48,30.83
2016,10,15,7,45,269.5,30.0,3.15,11.5,85.5,23.5,15.64
2016,10,15,8,0,0.0,11.0,3.3,12.0,11.0,8.35,1.92
2016,10,15,8,15,0.0,13.5,3.45,12.0,13.5,10.26,3.65
2016,10,15,8,30,0.0,16.0,3.6,12.0,16.0,12.18,5.36
2016,10,15,8,45,0.0,16.5,3.8,12.5,16.5,12.57,5.67
2016,10,15,9,0,0.0,17.0,4.0,13.0,17.0,12.96,5.97
2016,10,15,9,15,0.0,53.0,4.15,13.0,53.0,40.6,30.58
2016,10,15,9,30,0.0,89.0,4.3,13.0,89.0,68.36,55.02
2016,10,15,9,45,0.0,50.0,4.5,13.5,50.0,38.33,28.32
2016,10,15,10,0,0.0,11.0,4.7,14.0,11.0,8.4,1.78
2016,10,15,10,15,0.0,40.0,4.75,14.0,40.0,30.67,21.41
2016,10,15,10,30,0.0,69.0,4.8,14.0,69.0,53.07,39.04
2016,10,15,10,45,0.0,91.5,4.9,14.0,91.5,70.53,53.57
2016,10,15,11,0,0.0,114.0,5.0,14.0,114.0,87.26,67.41
2016,10,15,11,15,0.0,102.5,5.05,14.0,102.5,78.87,60.38
2016,10,15,11,30,0.0,91.0,5.1,14.0,91.0,70.19,53.13
2016,10,15,11,45,0.0,91.0,5.15,14.0,91.0,70.2,53.12
2016,10,15,12,0,0.0,91.0,5.2,14.0,91.0,70.2,53.12
2016,10,15,12,15,0.0,53.0,5.25,14.0,53.0,40.75,28.56
2016,10,15,12,30,0.0,15.0,5.3,14.0,15.0,11.5,4.02
2016,10,15,12,45,0.0,17.0,5.35,14.5,17.0,13.03,5.3
2016,10,15,13,0,0.0,19.0,5.4,15.0,19.0,14.56,6.57
2016,10,15,13,15,0.0,26.5,5.4,15.0,26.5,20.31,11.41
2016,10,15,13,30,0.0,34.0,5.4,15.0,34.0,26.06,16.27
2016,10,15,13,45,0.0,35.0,5.45,15.0,35.0,26.82,16.94
2016,10,15,14,0,0.0,36.0,5.5,15.0,36.0,27.57,17.61
2016,10,15,14,15,0.0,23.0,5.3,14.5,23.0,17.58,9.25
2016,10,15,14,30,0.0,10.0,5.1,14.0,10.0,7.63,0.84
2016,10,15,14,45,0.0,27.0,4.95,14.0,27.0,20.62,11.94
2016,10,15,15,0,0.0,44.0,4.8,14.0,44.0,33.65,23.11
2016,10,15,15,15,0.0,50.5,4.5,14.0,50.5,38.64,27.44
2016,10,15,15,30,0.0,57.0,4.2,14.0,57.0,43.65,31.8
2016,10,15,15,45,0.0,49.0,3.95,14.0,49.0,37.47,26.57
2016,10,15,16,0,0.0,41.0,3.7,14.0,41.0,31.31,21.3
2016,10,15,16,15,0.0,33.0,3.5,13.5,33.0,25.16,16.0
2016,10,15,16,30,0.0,25.0,3.3,13.0,25.0,19.03,10.64
2016,10,15,16,45,0.0,17.5,3.15,13.0,17.5,13.3,5.55
2016,10,15,17,0,0.0,10.0,3.0,13.0,10.0,7.58,0.34
2016,10,15,17,15,0.0,5.0,2.8,13.0,5.0,3.78,0.0
2016,10,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,11.0,1.6,10.5,11.0,8.36,0.0
2016,10,16,7,0,0.0,22.0,1.6,11.0,22.0,16.78,8.68
2016,10,16,7,15,0.0,35.5,1.65,11.0,35.5,27.15,18.51
2016,10,16,7,30,0.0,49.0,1.7,11.0,49.0,37.16,27.85
2016,10,16,7,45,0.0,63.5,1.75,11.5,63.5,47.78,37.56
2016,10,16,8,0,0.0,78.0,1.8,12.0,78.0,58.32,47.0
2016,10,16,8,15,0.0,92.0,1.85,12.0,92.0,68.43,56.01
2016,10,16,8,30,0.0,106.0,1.9,12.0,106.0,78.46,64.82
2016,10,16,8,45,2.0,128.0,1.95,12.5,129.0,93.59,77.89
2016,10,16,9,0,4.0,150.0,2.0,13.0,152.0,108.46,90.55
2016,10,16,9,15,8.0,165.0,2.05,13.5,169.0,118.83,99.12
2016,10,16,9,30,12.0,180.0,2.1,14.0,186.0,129.07,107.51
2016,10,16,9,45,6.0,160.5,2.15,14.5,163.5,117.41,97.01
2016,10,16,10,0,0.0,141.0,2.2,15.0,141.0,104.87,85.87
2016,10,16,10,15,7.0,177.5,2.25,15.0,181.5,129.32,106.7
2016,10,16,10,30,14.0,214.0,2.3,15.0,222.0,154.87,122.16
2016,10,16,10,45,23.0,237.0,2.35,15.0,251.5,173.8,136.71
2016,10,16,11,0,32.0,260.0,2.4,15.0,281.0,189.22,148.55
2016,10,16,11,15,16.0,202.5,2.4,15.0,213.0,155.26,121.84
2016,10,16,11,30,0.0,145.0,2.4,15.0,145.0,110.6,86.08
2016,10,16,11,45,3.5,170.5,2.45,15.0,173.0,131.29,102.96
2016,10,16,12,0,7.0,196.0,2.5,15.0,201.0,152.83,120.42
2016,10,16,12,15,3.5,175.5,2.6,15.0,178.0,136.83,107.49
2016,10,16,12,30,0.0,155.0,2.7,15.0,155.0,119.92,93.78
2016,10,16,12,45,10.0,196.5,2.8,15.0,203.0,159.08,125.9
2016,10,16,13,0,20.0,238.0,2.9,15.0,251.0,200.92,159.98
2016,10,16,13,15,10.0,162.0,3.05,15.0,168.5,133.8,105.57
2016,10,16,13,30,0.0,86.0,3.2,15.0,86.0,66.23,49.83
2016,10,16,13,45,0.0,82.0,3.35,15.0,82.0,63.1,47.36
2016,10,16,14,0,0.0,78.0,3.5,15.0,78.0,59.98,44.84
2016,10,16,14,15,0.0,49.0,3.6,14.5,49.0,37.55,26.15
2016,10,16,14,30,0.0,20.0,3.7,14.0,20.0,15.27,7.36
2016,10,16,14,45,0.0,19.0,3.8,14.0,19.0,14.49,6.73
2016,10,16,15,0,0.0,18.0,3.9,14.0,18.0,13.72,6.1
2016,10,16,15,15,0.0,24.5,3.9,14.0,24.5,18.68,10.38
2016,10,16,15,30,0.0,31.0,3.9,14.0,31.0,23.64,14.68
2016,10,16,15,45,0.0,26.5,3.95,14.0,26.5,20.18,11.74
2016,10,16,16,0,0.0,22.0,4.0,14.0,22.0,16.74,8.77
2016,10,16,16,15,0.0,17.5,3.95,13.5,17.5,13.29,5.79
2016,10,16,16,30,0.0,13.0,3.9,13.0,13.0,9.86,2.78
2016,10,16,16,45,0.0,9.0,3.9,13.0,9.0,6.82,0.07
2016,10,16,17,0,0.0,5.0,3.9,13.0,5.0,3.78,0.0
2016,10,16,17,15,0.0,2.5,3.85,13.0,2.5,1.97,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,45,153.0,17.5,1.45,10.5,33.5,14.21,0.0
2016,10,17,7,0,306.0,35.0,1.5,11.0,67.0,28.86,18.8
2016,10,17,7,15,406.5,44.5,1.45,11.0,111.0,36.51,26.75
2016,10,17,7,30,507.0,54.0,1.4,11.0,155.0,44.25,34.17
2016,10,17,7,45,578.0,59.0,1.4,11.5,203.0,48.28,37.99
2016,10,17,8,0,649.0,64.0,1.4,12.0,251.0,52.47,41.77
2016,10,17,8,15,688.5,68.5,1.4,12.5,297.0,55.98,44.8
2016,10,17,8,30,728.0,73.0,1.4,13.0,343.0,64.38,52.1
2016,10,17,8,45,759.5,75.0,1.4,13.5,386.5,66.11,53.38
2016,10,17,9,0,791.0,77.0,1.4,14.0,430.0,67.89,54.69
2016,10,17,9,15,810.0,79.5,1.4,14.0,468.5,69.82,56.23
2016,10,17,9,30,829.0,82.0,1.4,14.0,507.0,71.73,57.76
2016,10,17,9,45,518.0,170.0,1.45,14.5,441.0,113.5,93.7
2016,10,17,10,0,207.0,258.0,1.5,15.0,375.0,164.49,136.68
2016,10,17,10,15,538.5,174.5,1.5,15.0,499.0,114.98,94.24
2016,10,17,10,30,870.0,91.0,1.5,15.0,623.0,129.28,76.36
2016,10,17,10,45,874.0,93.0,1.55,15.0,641.0,186.54,110.65
2016,10,17,11,0,878.0,95.0,1.6,15.0,659.0,243.63,155.66
2016,10,17,11,15,881.5,95.5,1.65,15.0,670.0,299.14,204.22
2016,10,17,11,30,885.0,96.0,1.7,15.0,681.0,353.92,253.72
2016,10,17,11,45,883.0,97.5,1.75,15.5,683.5,406.52,300.98
2016,10,17,12,0,881.0,99.0,1.8,16.0,686.0,457.43,345.86
2016,10,17,12,15,879.0,98.5,1.8,16.0,681.0,504.78,387.31
2016,10,17,12,30,877.0,98.0,1.8,16.0,676.0,549.96,425.96
2016,10,17,12,45,875.0,96.0,1.8,16.0,664.0,591.42,460.83
2016,10,17,13,0,873.0,94.0,1.8,16.0,652.0,630.27,492.9
2016,10,17,13,15,866.0,93.0,1.8,15.5,632.0,664.11,521.54
2016,10,17,13,30,859.0,92.0,1.8,15.0,612.0,700.66,551.55
2016,10,17,13,45,557.0,169.5,1.85,15.0,501.0,590.92,469.28
2016,10,17,14,0,255.0,247.0,1.9,15.0,390.0,449.9,359.86
2016,10,17,14,15,530.5,166.0,1.9,15.0,440.5,612.52,491.04
2016,10,17,14,30,806.0,85.0,1.9,15.0,491.0,769.02,608.62
2016,10,17,14,45,786.0,82.5,1.9,15.0,452.0,770.13,609.31
2016,10,17,15,0,766.0,80.0,1.9,15.0,413.0,767.24,608.75
2016,10,17,15,15,737.5,76.0,1.85,14.5,370.0,751.47,599.5
2016,10,17,15,30,709.0,72.0,1.8,14.0,327.0,737.64,591.49
2016,10,17,15,45,671.5,66.5,1.8,14.0,281.0,705.62,568.78
2016,10,17,16,0,634.0,61.0,1.8,14.0,235.0,670.49,542.74
2016,10,17,16,15,570.0,55.0,1.7,13.5,188.5,609.04,495.29
2016,10,17,16,30,506.0,49.0,1.6,13.0,142.0,545.54,443.53
2016,10,17,16,45,402.5,39.5,1.55,12.5,99.0,443.07,357.72
2016,10,17,17,0,299.0,30.0,1.5,12.0,56.0,340.67,251.01
2016,10,17,17,15,149.5,15.0,1.5,11.5,28.0,133.57,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,45,181.0,15.5,1.85,9.5,33.5,12.62,0.0
2016,10,18,7,0,362.0,31.0,1.9,10.0,67.0,25.75,16.05
2016,10,18,7,15,462.0,39.5,1.95,10.5,112.0,32.8,23.47
2016,10,18,7,30,562.0,48.0,2.0,11.0,157.0,39.97,30.3
2016,10,18,7,45,621.0,53.5,2.05,11.5,204.5,44.53,34.59
2016,10,18,8,0,680.0,59.0,2.1,12.0,252.0,53.22,42.42
2016,10,18,8,15,719.0,63.0,2.1,12.0,299.0,56.72,45.55
2016,10,18,8,30,758.0,67.0,2.1,12.0,346.0,60.25,48.62
2016,10,18,8,45,787.5,69.5,2.1,12.5,389.5,62.49,50.4
2016,10,18,9,0,817.0,72.0,2.1,13.0,433.0,64.75,52.16
2016,10,18,9,15,836.0,74.0,2.1,13.5,472.0,66.46,53.41
2016,10,18,9,30,855.0,76.0,2.1,14.0,511.0,68.15,54.66
2016,10,18,9,45,878.5,74.5,2.1,14.5,546.0,75.18,60.55
2016,10,18,10,0,902.0,73.0,2.1,15.0,581.0,75.12,60.23
2016,10,18,10,15,911.5,74.0,2.05,15.0,607.5,76.3,61.14
2016,10,18,10,30,921.0,75.0,2.0,15.0,634.0,120.97,68.81
2016,10,18,10,45,931.0,74.0,2.0,15.5,653.5,179.47,102.64
2016,10,18,11,0,941.0,73.0,2.0,16.0,673.0,238.28,148.39
2016,10,18,11,15,944.5,73.5,2.0,16.0,684.5,296.7,199.52
2016,10,18,11,30,948.0,74.0,2.0,16.0,696.0,354.3,251.65
2016,10,18,11,45,950.0,73.5,2.05,16.5,699.5,409.47,301.33
2016,10,18,12,0,952.0,73.0,2.1,17.0,703.0,463.13,348.76
2016,10,18,12,15,951.0,73.0,2.15,17.0,698.5,514.11,393.58
2016,10,18,12,30,950.0,73.0,2.2,17.0,694.0,562.87,435.52
2016,10,18,12,45,942.5,74.0,2.3,17.0,681.0,606.54,472.81
2016,10,18,13,0,935.0,75.0,2.4,17.0,668.0,647.14,506.94
2016,10,18,13,15,928.0,74.5,2.5,17.0,647.5,683.31,537.19
2016,10,18,13,30,921.0,74.0,2.6,17.0,627.0,716.13,564.51
2016,10,18,13,45,908.5,73.5,2.75,17.0,598.5,741.58,585.57
2016,10,18,14,0,896.0,73.0,2.9,17.0,570.0,763.21,603.01
2016,10,18,14,15,882.5,71.5,2.95,17.0,536.5,779.08,615.9
2016,10,18,14,30,869.0,70.0,3.0,17.0,503.0,791.08,626.18
2016,10,18,14,45,847.5,68.5,3.1,17.0,462.5,792.73,629.36
2016,10,18,15,0,826.0,67.0,3.2,17.0,422.0,799.22,636.22
2016,10,18,15,15,799.5,64.0,3.25,16.5,378.0,787.07,630.24
2016,10,18,15,30,773.0,61.0,3.3,16.0,334.0,771.03,621.17
2016,10,18,15,45,734.0,57.0,3.35,16.0,287.0,739.21,598.49
2016,10,18,16,0,695.0,53.0,3.4,16.0,240.0,703.92,572.0
2016,10,18,16,15,633.5,47.5,3.45,15.0,192.0,644.22,526.84
2016,10,18,16,30,572.0,42.0,3.5,14.0,144.0,581.85,476.23
2016,10,18,16,45,465.0,34.0,3.55,13.5,99.5,487.93,394.97
2016,10,18,17,0,358.0,26.0,3.6,13.0,55.0,382.18,273.1
2016,10,18,17,15,179.0,13.0,3.6,12.5,27.5,155.45,0.0
2016,10,18,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,207.5,13.5,1.35,9.5,33.0,11.02,0.0
2016,10,19,7,0,415.0,27.0,1.4,10.0,66.0,24.65,14.9
2016,10,19,7,15,509.0,34.0,1.4,10.5,111.0,31.12,21.94
2016,10,19,7,30,603.0,41.0,1.4,11.0,156.0,37.73,28.29
2016,10,19,7,45,658.5,45.5,1.45,12.0,203.5,42.01,32.26
2016,10,19,8,0,714.0,50.0,1.5,13.0,251.0,46.35,36.12
2016,10,19,8,15,749.5,53.5,1.4,13.5,297.0,49.69,39.02
2016,10,19,8,30,785.0,57.0,1.3,14.0,343.0,53.03,41.85
2016,10,19,8,45,808.5,60.0,1.2,14.5,385.5,55.79,44.1
2016,10,19,9,0,832.0,63.0,1.1,15.0,428.0,64.76,51.78
2016,10,19,9,15,849.0,65.0,1.05,15.5,466.0,67.13,53.59
2016,10,19,9,30,866.0,67.0,1.0,16.0,504.0,69.4,55.31
2016,10,19,9,45,876.0,69.5,1.0,17.0,535.5,71.77,56.99
2016,10,19,10,0,886.0,72.0,1.0,18.0,567.0,74.02,58.57
2016,10,19,10,15,894.5,73.5,0.95,18.0,593.0,75.5,59.72
2016,10,19,10,30,903.0,75.0,0.9,18.0,619.0,118.09,66.69
2016,10,19,10,45,909.0,75.5,0.9,18.5,637.5,175.96,99.4
2016,10,19,11,0,915.0,76.0,0.9,19.0,656.0,233.79,143.41
2016,10,19,11,15,918.0,76.5,0.9,19.0,666.5,290.6,191.92
2016,10,19,11,30,921.0,77.0,0.9,19.0,677.0,346.57,241.3
2016,10,19,11,45,923.5,76.0,0.95,19.5,680.5,400.04,288.24
2016,10,19,12,0,926.0,75.0,1.0,20.0,684.0,452.07,333.06
2016,10,19,12,15,924.5,75.0,1.1,20.0,679.5,501.47,375.67
2016,10,19,12,30,923.0,75.0,1.2,20.0,675.0,548.67,415.57
2016,10,19,12,45,916.0,76.0,1.3,20.0,662.0,591.38,451.24
2016,10,19,13,0,909.0,77.0,1.4,20.0,649.0,631.13,483.97
2016,10,19,13,15,902.5,76.0,1.5,20.0,628.5,666.06,512.67
2016,10,19,13,30,896.0,75.0,1.6,20.0,608.0,697.73,538.61
2016,10,19,13,45,885.0,74.0,1.75,20.0,581.0,722.85,559.42
2016,10,19,14,0,874.0,73.0,1.9,20.0,554.0,744.28,576.59
2016,10,19,14,15,860.0,71.0,1.95,20.0,520.5,758.55,588.09
2016,10,19,14,30,846.0,69.0,2.0,20.0,487.0,768.97,597.06
2016,10,19,14,45,826.0,67.0,2.15,20.0,447.5,779.15,606.8
2016,10,19,15,0,806.0,65.0,2.3,20.0,408.0,777.39,608.07
2016,10,19,15,15,778.5,62.0,2.35,19.5,365.0,764.14,601.5
2016,10,19,15,30,751.0,59.0,2.4,19.0,322.0,747.09,591.89
2016,10,19,15,45,711.5,55.0,2.45,18.5,275.5,714.83,570.41
2016,10,19,16,0,672.0,51.0,2.5,18.0,229.0,679.24,545.15
2016,10,19,16,15,610.5,45.5,2.55,17.0,182.5,619.87,500.77
2016,10,19,16,30,549.0,40.0,2.6,16.0,136.0,558.08,451.16
2016,10,19,16,45,444.0,32.0,2.65,15.5,93.0,466.11,372.06
2016,10,19,17,0,339.0,24.0,2.7,15.0,50.0,359.99,242.44
2016,10,19,17,15,169.5,12.0,2.75,14.5,25.0,146.41,0.0
2016,10,19,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,13.0,0.7,12.5,32.0,10.62,0.0
2016,10,20,7,0,413.0,26.0,0.7,13.0,64.0,23.75,13.71
2016,10,20,7,15,509.0,33.0,0.7,13.5,108.5,30.25,20.87
2016,10,20,7,30,605.0,40.0,0.7,14.0,153.0,36.89,27.18
2016,10,20,7,45,663.5,44.5,0.7,14.5,201.0,41.22,31.24
2016,10,20,8,0,722.0,49.0,0.7,15.0,249.0,45.63,35.2
2016,10,20,8,15,758.5,52.5,0.7,15.5,295.5,49.02,38.13
2016,10,20,8,30,795.0,56.0,0.7,16.0,342.0,52.41,40.98
2016,10,20,8,45,820.0,58.5,0.7,16.5,385.0,60.53,47.92
2016,10,20,9,0,845.0,61.0,0.7,17.0,428.0,63.53,50.29
2016,10,20,9,15,862.5,63.0,0.75,17.5,466.0,65.95,52.14
2016,10,20,9,30,880.0,65.0,0.8,18.0,504.0,68.27,53.9
2016,10,20,9,45,894.0,65.5,0.85,19.0,537.0,69.42,54.53
2016,10,20,10,0,908.0,66.0,0.9,20.0,570.0,70.5,55.11
2016,10,20,10,15,916.5,67.0,0.95,20.0,596.0,71.73,56.05
2016,10,20,10,30,925.0,68.0,1.0,20.0,622.0,113.2,62.32
2016,10,20,10,45,930.5,69.0,1.1,20.5,640.5,172.39,95.21
2016,10,20,11,0,936.0,70.0,1.2,21.0,659.0,231.48,139.89
2016,10,20,11,15,939.0,70.5,1.3,21.0,670.0,289.25,189.16
2016,10,20,11,30,942.0,71.0,1.4,21.0,681.0,346.14,239.54
2016,10,20,11,45,942.0,71.5,1.55,21.5,684.0,400.86,287.93
2016,10,20,12,0,942.0,72.0,1.7,22.0,687.0,453.92,334.14
2016,10,20,12,15,940.5,72.0,1.85,22.0,682.0,503.97,377.65
2016,10,20,12,30,939.0,72.0,2.0,22.0,677.0,551.79,418.45
2016,10,20,12,45,934.0,72.0,2.15,22.0,664.0,595.23,455.12
2016,10,20,13,0,929.0,72.0,2.3,22.0,651.0,635.78,488.9
2016,10,20,13,15,922.5,71.0,2.4,22.0,631.0,671.3,518.19
2016,10,20,13,30,916.0,70.0,2.5,22.0,611.0,703.49,544.63
2016,10,20,13,45,907.5,68.5,2.6,22.0,584.0,730.3,566.17
2016,10,20,14,0,899.0,67.0,2.7,22.0,557.0,753.48,584.13
2016,10,20,14,15,885.5,65.5,2.75,21.5,523.0,769.17,597.77
2016,10,20,14,30,872.0,64.0,2.8,21.0,489.0,780.99,608.9
2016,10,20,14,45,853.0,62.0,2.85,21.0,450.0,783.9,612.64
2016,10,20,15,0,834.0,60.0,2.9,21.0,411.0,782.92,613.71
2016,10,20,15,15,807.5,57.5,2.95,20.5,367.5,780.15,614.6
2016,10,20,15,30,781.0,55.0,3.0,20.0,324.0,764.89,606.11
2016,10,20,15,45,741.5,51.5,3.1,19.5,277.0,733.55,585.37
2016,10,20,16,0,702.0,48.0,3.2,19.0,230.0,698.84,560.72
2016,10,20,16,15,640.5,43.0,3.25,18.0,183.0,640.33,516.61
2016,10,20,16,30,579.0,38.0,3.3,17.0,136.0,579.37,467.1
2016,10,20,16,45,470.0,30.0,3.35,16.5,92.5,473.71,376.25
2016,10,20,17,0,361.0,22.0,3.4,16.0,49.0,360.23,225.85
2016,10,20,17,15,180.5,11.0,3.4,15.5,24.5,153.94,0.0
2016,10,20,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,6,45,205.0,12.5,2.65,11.5,30.5,9.83,0.0
2016,10,21,7,0,410.0,25.0,2.6,12.0,61.0,22.85,12.67
2016,10,21,7,15,507.5,32.5,2.5,12.5,105.5,29.81,20.47
2016,10,21,7,30,605.0,40.0,2.4,13.0,150.0,36.9,27.22
2016,10,21,7,45,660.0,45.0,2.35,13.5,197.5,41.6,31.64
2016,10,21,8,0,715.0,50.0,2.3,14.0,245.0,46.34,35.93
2016,10,21,8,15,752.0,53.5,2.2,14.5,291.0,49.7,38.86
2016,10,21,8,30,789.0,57.0,2.1,15.0,337.0,53.07,41.71
2016,10,21,8,45,813.0,60.0,2.05,15.5,380.0,55.84,43.98
2016,10,21,9,0,837.0,63.0,2.0,16.0,423.0,64.69,51.53
2016,10,21,9,15,855.0,65.0,1.95,16.5,461.0,67.09,53.38
2016,10,21,9,30,873.0,67.0,1.9,17.0,499.0,69.4,55.14
2016,10,21,9,45,886.0,68.5,1.9,18.0,531.5,71.19,56.32
2016,10,21,10,0,899.0,70.0,1.9,19.0,564.0,72.89,57.42
2016,10,21,10,15,907.5,71.0,1.95,19.5,590.0,74.08,58.21
2016,10,21,10,30,916.0,72.0,2.0,20.0,616.0,113.61,63.7
2016,10,21,10,45,922.0,73.0,2.05,20.5,634.5,172.38,96.05
