Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,11,0,928.0,74.0,2.1,21.0,653.0,231.11,140.45
2016,10,21,11,15,931.0,74.0,2.2,21.0,664.0,288.09,189.32
2016,10,21,11,30,934.0,74.0,2.3,21.0,675.0,344.16,239.43
2016,10,21,11,45,933.5,75.0,2.45,21.0,677.5,398.7,288.62
2016,10,21,12,0,933.0,76.0,2.6,21.0,680.0,451.57,335.81
2016,10,21,12,15,931.0,75.5,2.75,21.0,675.0,500.55,379.08
2016,10,21,12,30,929.0,75.0,2.9,21.0,670.0,547.23,419.59
2016,10,21,12,45,917.0,78.0,3.1,21.0,655.5,589.27,455.8
2016,10,21,13,0,905.0,81.0,3.3,21.0,641.0,628.01,488.74
2016,10,21,13,15,897.5,80.0,3.45,21.0,620.5,662.19,517.64
2016,10,21,13,30,890.0,79.0,3.6,21.0,600.0,693.05,543.65
2016,10,21,13,45,879.0,78.0,3.75,21.0,572.5,718.04,564.89
2016,10,21,14,0,868.0,77.0,3.9,21.0,545.0,739.39,581.96
2016,10,21,14,15,853.5,75.0,3.95,20.5,511.5,753.25,594.49
2016,10,21,14,30,839.0,73.0,4.0,20.0,478.0,771.24,610.28
2016,10,21,14,45,820.0,70.5,4.05,19.5,439.5,773.63,614.74
2016,10,21,15,0,801.0,68.0,4.1,19.0,401.0,772.05,616.41
2016,10,21,15,15,772.5,64.5,4.05,18.5,357.5,757.39,607.88
2016,10,21,15,30,744.0,61.0,4.0,18.0,314.0,738.86,596.15
2016,10,21,15,45,705.0,56.5,4.0,18.0,268.0,706.5,572.28
2016,10,21,16,0,666.0,52.0,4.0,18.0,222.0,670.75,544.54
2016,10,21,16,15,601.0,46.5,3.9,17.0,175.5,608.54,496.01
2016,10,21,16,30,536.0,41.0,3.8,16.0,129.0,553.94,449.97
2016,10,21,16,45,423.0,32.0,3.75,15.5,86.5,446.06,355.37
2016,10,21,17,0,310.0,23.0,3.7,15.0,44.0,326.62,185.71
2016,10,21,17,15,155.0,11.5,3.65,14.5,22.0,133.32,0.0
2016,10,21,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,26.0,14.5,2.8,10.0,17.0,11.41,0.0
2016,10,22,7,0,52.0,29.0,2.8,10.0,34.0,21.77,11.55
2016,10,22,7,15,76.0,48.5,2.8,10.5,60.0,35.5,25.58
2016,10,22,7,30,100.0,68.0,2.8,11.0,86.0,48.99,38.19
2016,10,22,7,45,115.5,88.0,2.8,11.5,114.5,62.45,50.56
2016,10,22,8,0,131.0,108.0,2.8,12.0,143.0,75.62,62.42
2016,10,22,8,15,140.0,126.5,2.7,12.5,170.0,87.58,72.97
2016,10,22,8,30,149.0,145.0,2.6,13.0,197.0,99.24,83.04
2016,10,22,8,45,149.0,165.0,2.55,13.5,222.5,111.25,93.24
2016,10,22,9,0,149.0,185.0,2.5,14.0,248.0,122.89,102.95
2016,10,22,9,15,358.5,163.0,2.4,14.5,334.5,111.78,92.83
2016,10,22,9,30,568.0,141.0,2.3,15.0,421.0,98.63,81.03
2016,10,22,9,45,305.5,182.5,2.25,15.5,334.5,121.43,100.36
2016,10,22,10,0,43.0,224.0,2.2,16.0,248.0,149.11,123.53
2016,10,22,10,15,84.0,248.5,2.2,16.0,297.5,163.35,135.31
2016,10,22,10,30,125.0,273.0,2.2,16.0,347.0,179.88,139.23
2016,10,22,10,45,275.5,259.0,2.25,16.5,428.5,201.53,147.88
2016,10,22,11,0,426.0,245.0,2.3,17.0,510.0,242.8,173.28
2016,10,22,11,15,378.0,262.5,2.3,17.0,500.5,276.58,203.61
2016,10,22,11,30,330.0,280.0,2.3,17.0,491.0,303.55,228.88
2016,10,22,11,45,422.0,252.5,2.35,17.5,523.0,345.62,261.89
2016,10,22,12,0,514.0,225.0,2.4,18.0,555.0,393.96,300.66
2016,10,22,12,15,514.0,223.0,2.45,18.0,551.5,426.99,329.49
2016,10,22,12,30,514.0,221.0,2.5,18.0,548.0,458.69,356.83
2016,10,22,12,45,435.0,241.0,2.55,18.0,513.5,463.75,363.14
2016,10,22,13,0,356.0,261.0,2.6,18.0,479.0,451.46,355.51
2016,10,22,13,15,470.0,217.0,2.65,17.5,495.5,518.48,410.44
2016,10,22,13,30,584.0,173.0,2.7,17.0,512.0,579.06,460.45
2016,10,22,13,45,589.0,162.0,2.75,17.0,490.5,605.63,482.36
2016,10,22,14,0,594.0,151.0,2.8,17.0,469.0,623.18,497.78
2016,10,22,14,15,736.5,111.5,2.8,16.5,480.5,713.56,570.14
2016,10,22,14,30,879.0,72.0,2.8,16.0,492.0,791.1,628.81
2016,10,22,14,45,861.0,69.0,2.8,16.0,452.5,802.35,637.84
2016,10,22,15,0,843.0,66.0,2.8,16.0,413.0,801.63,638.74
2016,10,22,15,15,814.5,63.0,2.8,15.5,368.0,788.16,631.47
2016,10,22,15,30,786.0,60.0,2.8,15.0,323.0,770.69,620.91
2016,10,22,15,45,745.0,55.5,2.8,15.0,275.5,736.92,596.24
2016,10,22,16,0,704.0,51.0,2.8,15.0,228.0,699.6,567.52
2016,10,22,16,15,637.0,45.5,2.7,14.0,179.5,635.78,517.86
2016,10,22,16,30,570.0,40.0,2.6,13.0,131.0,569.05,462.31
2016,10,22,16,45,449.5,31.0,2.55,12.5,87.0,465.54,369.82
2016,10,22,17,0,329.0,22.0,2.5,12.0,43.0,337.2,164.52
2016,10,22,17,15,164.5,11.0,2.45,11.5,21.5,140.04,0.0
2016,10,22,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,45,124.5,13.5,1.05,9.0,23.5,10.62,0.0
2016,10,23,7,0,249.0,27.0,1.1,9.0,47.0,22.18,11.49
2016,10,23,7,15,322.5,40.5,1.05,9.5,85.5,33.07,23.52
2016,10,23,7,30,396.0,54.0,1.0,10.0,124.0,43.77,33.69
2016,10,23,7,45,445.5,64.5,1.0,10.5,165.0,51.67,41.09
2016,10,23,8,0,495.0,75.0,1.0,11.0,206.0,59.43,48.16
2016,10,23,8,15,534.0,81.5,1.05,11.0,246.5,63.87,52.18
2016,10,23,8,30,573.0,88.0,1.1,11.0,287.0,68.29,56.08
2016,10,23,8,45,572.0,101.5,1.15,11.0,321.5,77.09,63.8
2016,10,23,9,0,571.0,115.0,1.2,11.0,356.0,85.54,71.13
2016,10,23,9,15,647.5,105.5,1.3,11.0,402.5,79.2,65.32
2016,10,23,9,30,724.0,96.0,1.4,11.0,449.0,73.65,60.26
2016,10,23,9,45,648.5,128.0,1.5,11.5,459.5,92.35,76.48
2016,10,23,10,0,573.0,160.0,1.6,12.0,470.0,108.92,90.6
2016,10,23,10,15,498.5,193.5,1.7,12.0,472.5,125.78,105.03
2016,10,23,10,30,424.0,227.0,1.8,12.0,475.0,163.25,120.46
2016,10,23,10,45,539.0,196.0,1.9,12.5,521.0,191.87,131.35
2016,10,23,11,0,654.0,165.0,2.0,13.0,567.0,232.89,157.97
2016,10,23,11,15,793.5,122.5,2.05,13.0,619.0,284.2,196.83
2016,10,23,11,30,933.0,80.0,2.1,13.0,671.0,344.55,246.44
2016,10,23,11,45,759.5,139.0,2.2,13.0,621.5,381.26,286.66
2016,10,23,12,0,586.0,198.0,2.3,13.0,572.0,401.13,310.59
2016,10,23,12,15,759.5,138.5,2.35,13.0,619.5,472.81,369.3
2016,10,23,12,30,933.0,79.0,2.4,13.0,667.0,548.3,431.54
2016,10,23,12,45,766.5,129.5,2.45,13.5,606.5,553.45,438.64
2016,10,23,13,0,600.0,180.0,2.5,14.0,546.0,540.04,430.07
2016,10,23,13,15,499.5,204.5,2.5,14.0,502.5,524.56,419.98
2016,10,23,13,30,399.0,229.0,2.5,14.0,459.0,492.69,396.46
2016,10,23,13,45,411.0,214.0,2.55,14.0,441.5,521.93,421.05
2016,10,23,14,0,423.0,199.0,2.6,14.0,424.0,536.36,434.15
2016,10,23,14,15,464.5,175.5,2.55,13.5,408.0,562.83,457.72
2016,10,23,14,30,506.0,152.0,2.5,13.0,392.0,587.92,480.27
2016,10,23,14,45,590.0,118.5,2.45,13.0,375.5,642.99,525.42
2016,10,23,15,0,674.0,85.0,2.4,13.0,359.0,688.08,560.32
2016,10,23,15,15,635.0,83.5,2.35,12.5,319.0,666.59,545.6
2016,10,23,15,30,596.0,82.0,2.3,12.0,279.0,641.33,528.02
2016,10,23,15,45,560.5,73.5,2.25,12.0,236.5,607.3,501.91
2016,10,23,16,0,525.0,65.0,2.2,12.0,194.0,570.38,472.27
2016,10,23,16,15,464.5,55.5,2.05,11.5,151.5,508.71,421.63
2016,10,23,16,30,404.0,46.0,1.9,11.0,109.0,445.41,366.85
2016,10,23,16,45,304.5,34.0,1.8,11.0,71.5,347.13,277.1
2016,10,23,17,0,205.0,22.0,1.7,11.0,34.0,232.13,86.2
2016,10,23,17,15,102.5,11.0,1.65,10.5,17.0,90.21,0.0
2016,10,23,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,1.0,4.2,11.5,1.0,0.79,0.0
2016,10,24,7,0,0.0,2.0,4.3,12.0,2.0,1.51,0.0
2016,10,24,7,15,0.0,4.0,4.3,12.0,4.0,3.02,0.0
2016,10,24,7,30,0.0,6.0,4.3,12.0,6.0,4.54,0.0
2016,10,24,7,45,0.0,8.0,4.35,12.0,8.0,6.06,0.0
2016,10,24,8,0,0.0,10.0,4.4,12.0,10.0,7.59,1.21
2016,10,24,8,15,0.0,12.5,4.45,12.0,12.5,9.49,2.95
2016,10,24,8,30,0.0,15.0,4.5,12.0,15.0,11.41,4.67
2016,10,24,8,45,0.0,60.0,4.55,12.0,60.0,45.96,35.79
2016,10,24,9,0,0.0,105.0,4.6,12.0,105.0,78.53,64.75
2016,10,24,9,15,0.0,86.0,4.6,12.0,86.0,65.77,53.23
2016,10,24,9,30,0.0,67.0,4.6,12.0,67.0,51.41,40.33
2016,10,24,9,45,0.0,45.0,4.7,12.5,45.0,34.46,25.1
2016,10,24,10,0,0.0,23.0,4.8,13.0,23.0,17.58,10.0
2016,10,24,10,15,0.0,28.5,4.8,13.0,28.5,21.81,13.72
2016,10,24,10,30,0.0,34.0,4.8,13.0,34.0,26.04,16.47
2016,10,24,10,45,0.0,38.0,4.85,13.0,38.0,29.13,19.06
2016,10,24,11,0,0.0,42.0,4.9,13.0,42.0,32.21,21.64
2016,10,24,11,15,1.0,107.0,4.85,13.0,108.0,82.34,63.7
2016,10,24,11,30,2.0,172.0,4.8,13.0,174.0,130.72,103.84
2016,10,24,11,45,1.0,133.0,4.8,13.0,134.0,102.24,80.18
2016,10,24,12,0,0.0,94.0,4.8,13.0,94.0,72.46,55.38
2016,10,24,12,15,0.0,80.5,4.7,13.0,80.5,61.99,46.63
2016,10,24,12,30,0.0,67.0,4.6,13.0,67.0,51.52,37.87
2016,10,24,12,45,0.0,62.0,4.6,13.0,62.0,47.65,34.64
2016,10,24,13,0,0.0,57.0,4.6,13.0,57.0,43.77,31.41
2016,10,24,13,15,0.0,35.0,4.6,13.0,35.0,26.81,17.11
2016,10,24,13,30,0.0,13.0,4.6,13.0,13.0,9.93,2.8
2016,10,24,13,45,0.0,12.0,4.65,13.0,12.0,9.16,2.15
2016,10,24,14,0,0.0,11.0,4.7,13.0,11.0,8.39,1.51
2016,10,24,14,15,0.0,10.0,4.55,13.0,10.0,7.62,0.87
2016,10,24,14,30,0.0,9.0,4.4,13.0,9.0,6.86,0.22
2016,10,24,14,45,0.0,8.0,4.3,13.0,8.0,6.09,0.0
2016,10,24,15,0,0.0,7.0,4.2,13.0,7.0,5.32,0.0
2016,10,24,15,15,0.0,6.0,3.95,12.5,6.0,4.56,0.0
2016,10,24,15,30,0.0,5.0,3.7,12.0,5.0,3.79,0.0
2016,10,24,15,45,0.0,4.0,3.5,12.0,4.0,3.03,0.0
2016,10,24,16,0,0.0,3.0,3.3,12.0,3.0,2.27,0.0
2016,10,24,16,15,0.0,2.5,3.1,12.0,2.5,1.89,0.0
2016,10,24,16,30,0.0,2.0,2.9,12.0,2.0,1.51,0.0
2016,10,24,16,45,0.0,1.0,2.75,12.0,1.0,0.75,0.0
2016,10,24,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.0,2.8,12.0,2.0,1.57,0.0
2016,10,25,7,0,0.0,4.0,2.9,12.0,4.0,3.02,0.0
2016,10,25,7,15,0.0,8.0,2.9,12.0,8.0,6.06,0.0
2016,10,25,7,30,0.0,12.0,2.9,12.0,12.0,9.1,2.46
2016,10,25,7,45,0.0,16.5,2.9,12.0,16.5,12.53,5.65
2016,10,25,8,0,0.0,21.0,2.9,12.0,21.0,15.97,8.81
2016,10,25,8,15,0.0,25.0,2.9,12.0,25.0,19.03,11.61
2016,10,25,8,30,0.0,29.0,2.9,12.0,29.0,22.1,14.37
2016,10,25,8,45,0.0,45.5,2.95,12.5,45.5,34.78,25.71
2016,10,25,9,0,0.0,62.0,3.0,13.0,62.0,47.52,36.95
2016,10,25,9,15,0.0,85.5,3.05,13.0,85.5,65.38,52.71
2016,10,25,9,30,0.0,109.0,3.1,13.0,109.0,82.05,67.27
2016,10,25,9,45,0.0,91.5,3.2,13.5,91.5,70.07,56.45
2016,10,25,10,0,0.0,74.0,3.3,14.0,74.0,56.86,44.63
2016,10,25,10,15,0.0,108.5,3.4,14.0,108.5,82.42,66.92
2016,10,25,10,30,0.0,143.0,3.5,14.0,143.0,106.58,83.84
2016,10,25,10,45,0.5,155.5,3.6,14.0,156.5,115.99,91.48
2016,10,25,11,0,1.0,168.0,3.7,14.0,170.0,125.65,99.32
2016,10,25,11,15,0.5,150.0,3.75,14.0,151.0,113.62,89.33
2016,10,25,11,30,0.0,132.0,3.8,14.0,132.0,100.81,78.73
2016,10,25,11,45,0.5,148.5,3.85,14.0,149.0,113.64,89.31
2016,10,25,12,0,1.0,165.0,3.9,14.0,166.0,126.82,100.17
2016,10,25,12,15,0.5,124.5,3.85,14.0,125.0,96.16,74.86
2016,10,25,12,30,0.0,84.0,3.8,14.0,84.0,64.69,48.73
2016,10,25,12,45,0.0,56.0,3.8,14.0,56.0,43.01,30.62
2016,10,25,13,0,0.0,28.0,3.8,14.0,28.0,21.44,12.48
2016,10,25,13,15,0.0,82.0,3.75,14.0,82.0,63.1,47.59
2016,10,25,13,30,0.0,136.0,3.7,14.0,136.0,106.86,84.17
2016,10,25,13,45,0.0,126.5,3.7,14.0,126.5,99.48,78.13
2016,10,25,14,0,0.0,117.0,3.7,14.0,117.0,92.0,72.04
2016,10,25,14,15,0.0,109.5,3.65,14.0,109.5,86.14,67.29
2016,10,25,14,30,0.0,102.0,3.6,14.0,102.0,80.24,62.49
2016,10,25,14,45,0.0,88.5,3.55,14.0,88.5,69.0,53.16
2016,10,25,15,0,0.0,75.0,3.5,14.0,75.0,57.66,43.66
2016,10,25,15,15,0.0,66.0,3.45,14.0,66.0,50.61,37.76
2016,10,25,15,30,0.0,57.0,3.4,14.0,57.0,43.65,31.87
2016,10,25,15,45,0.0,48.0,3.4,14.0,48.0,36.71,25.92
2016,10,25,16,0,0.0,39.0,3.4,14.0,39.0,29.78,19.92
2016,10,25,16,15,0.0,30.0,3.4,13.5,30.0,22.87,13.89
2016,10,25,16,30,0.0,21.0,3.4,13.0,21.0,15.98,7.81
2016,10,25,16,45,0.0,13.0,3.4,13.0,13.0,9.87,2.22
2016,10,25,17,0,0.0,5.0,3.4,13.0,5.0,3.78,0.0
2016,10,25,17,15,0.0,2.5,3.4,13.0,2.5,1.97,0.0
2016,10,25,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,26,6,45,0.0,7.0,2.7,12.0,7.0,5.51,0.0
2016,10,26,7,0,0.0,14.0,2.8,12.0,14.0,10.65,1.31
2016,10,26,7,15,0.0,27.5,2.8,12.0,27.5,21.01,12.52
2016,10,26,7,30,0.0,41.0,2.8,12.0,41.0,31.1,22.01
2016,10,26,7,45,0.0,55.5,2.85,12.5,55.5,41.72,31.77
2016,10,26,8,0,0.0,70.0,2.9,13.0,70.0,52.26,41.32
2016,10,26,8,15,0.0,84.5,2.9,13.0,84.5,62.7,50.72
2016,10,26,8,30,0.0,99.0,2.9,13.0,99.0,73.05,59.9
2016,10,26,8,45,0.5,117.5,2.95,13.5,118.0,85.87,71.02
2016,10,26,9,0,1.0,136.0,3.0,14.0,137.0,98.52,81.83
2016,10,26,9,15,0.5,142.0,3.0,14.0,142.5,103.18,85.69
2016,10,26,9,30,0.0,148.0,3.0,14.0,148.0,107.73,89.45
2016,10,26,9,45,0.0,124.5,3.05,14.5,124.5,92.88,76.15
2016,10,26,10,0,0.0,101.0,3.1,15.0,101.0,76.95,62.0
2016,10,26,10,15,3.5,144.0,3.1,15.0,146.5,106.67,87.68
2016,10,26,10,30,7.0,187.0,3.1,15.0,192.0,135.74,107.35
2016,10,26,10,45,6.0,186.5,3.15,15.5,190.5,137.39,108.22
2016,10,26,11,0,5.0,186.0,3.2,16.0,189.0,138.65,108.97
2016,10,26,11,15,15.5,213.0,3.2,16.0,223.0,161.38,126.96
2016,10,26,11,30,26.0,240.0,3.2,16.0,257.0,185.95,146.49
2016,10,26,11,45,17.5,221.0,3.2,16.0,232.5,172.83,136.25
2016,10,26,12,0,9.0,202.0,3.2,16.0,208.0,157.82,124.4
2016,10,26,12,15,9.0,201.0,3.15,16.0,206.5,158.79,125.31
2016,10,26,12,30,9.0,200.0,3.1,16.0,205.0,159.73,126.18
2016,10,26,12,45,443.5,142.5,3.05,16.0,406.0,378.59,303.47
2016,10,26,13,0,878.0,85.0,3.0,16.0,607.0,604.02,480.17
2016,10,26,13,15,871.5,83.5,2.9,16.0,588.0,637.16,506.86
2016,10,26,13,30,865.0,82.0,2.8,16.0,569.0,667.12,531.73
2016,10,26,13,45,851.0,82.0,2.75,16.0,541.5,696.32,555.51
2016,10,26,14,0,837.0,82.0,2.7,16.0,514.0,716.49,571.93
2016,10,26,14,15,822.5,80.0,2.6,15.5,481.5,730.22,583.61
2016,10,26,14,30,808.0,78.0,2.5,15.0,449.0,740.1,592.58
2016,10,26,14,45,783.5,75.5,2.4,15.0,410.0,737.64,591.41
2016,10,26,15,0,759.0,73.0,2.3,15.0,371.0,731.09,587.27
2016,10,26,15,15,726.5,69.5,2.15,14.5,328.5,712.84,575.0
2016,10,26,15,30,694.0,66.0,2.0,14.0,286.0,696.8,563.94
2016,10,26,15,45,643.0,61.5,1.9,14.0,240.0,655.61,532.38
2016,10,26,16,0,592.0,57.0,1.8,14.0,194.0,611.31,497.07
2016,10,26,16,15,514.0,49.5,1.7,13.5,149.0,538.04,438.12
2016,10,26,16,30,436.0,42.0,1.6,13.0,104.0,463.07,374.31
2016,10,26,16,45,218.0,34.5,1.55,12.5,65.5,275.81,211.65
2016,10,26,17,0,0.0,27.0,1.5,12.0,27.0,40.1,0.0
2016,10,26,17,15,0.0,13.5,1.45,12.0,13.5,10.62,0.0
2016,10,26,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,3.3,12.0,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,3.4,12.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,3.0,3.45,12.0,3.0,2.27,0.0
2016,10,27,7,30,0.0,5.0,3.5,12.0,5.0,3.78,0.0
2016,10,27,7,45,0.0,7.0,3.55,12.5,7.0,5.3,0.0
2016,10,27,8,0,0.0,9.0,3.6,13.0,9.0,6.82,0.5
2016,10,27,8,15,0.0,11.0,3.4,13.0,11.0,8.35,1.89
2016,10,27,8,30,0.0,13.0,3.2,13.0,13.0,9.88,3.27
2016,10,27,8,45,13.5,84.0,3.05,13.0,89.5,63.78,51.6
2016,10,27,9,0,27.0,155.0,2.9,13.0,166.0,106.88,89.55
2016,10,27,9,15,13.5,111.5,2.7,13.0,117.0,83.47,68.68
2016,10,27,9,30,0.0,68.0,2.5,13.0,68.0,52.18,40.89
2016,10,27,9,45,0.0,47.5,2.3,13.0,47.5,36.37,26.8
2016,10,27,10,0,0.0,27.0,2.1,13.0,27.0,20.64,12.76
2016,10,27,10,15,0.0,66.5,1.95,13.0,66.5,51.07,39.7
2016,10,27,10,30,0.0,106.0,1.8,13.0,106.0,80.8,62.69
2016,10,27,10,45,5.0,153.0,1.7,13.5,156.5,114.65,90.32
2016,10,27,11,0,10.0,200.0,1.6,14.0,207.0,148.88,117.77
2016,10,27,11,15,5.0,123.5,1.55,14.0,127.0,95.34,73.92
2016,10,27,11,30,0.0,47.0,1.5,14.0,47.0,36.07,24.78
2016,10,27,11,45,0.0,47.5,1.45,14.0,47.5,36.46,25.14
2016,10,27,12,0,0.0,48.0,1.4,14.0,48.0,36.84,25.47
2016,10,27,12,15,10.5,138.5,1.25,14.0,145.0,111.34,87.4
2016,10,27,12,30,21.0,229.0,1.1,14.0,242.0,188.49,150.0
2016,10,27,12,45,10.5,170.0,1.0,14.0,176.5,138.19,109.16
2016,10,27,13,0,0.0,111.0,0.9,14.0,111.0,85.91,66.36
2016,10,27,13,15,0.0,121.0,0.75,13.5,121.0,94.16,73.51
2016,10,27,13,30,0.0,131.0,0.6,13.0,131.0,102.78,80.87
2016,10,27,13,45,2.5,149.5,0.5,13.0,151.0,121.0,96.06
2016,10,27,14,0,5.0,168.0,0.4,13.0,171.0,140.87,112.52
2016,10,27,14,15,2.5,146.5,0.4,13.0,148.0,121.29,96.51
2016,10,27,14,30,0.0,125.0,0.4,13.0,125.0,101.21,80.07
2016,10,27,14,45,0.0,102.0,0.4,13.0,102.0,81.33,63.69
2016,10,27,15,0,0.0,79.0,0.4,13.0,79.0,61.35,46.99
2016,10,27,15,15,0.0,69.5,0.45,13.0,69.5,53.49,40.44
2016,10,27,15,30,0.0,60.0,0.5,13.0,60.0,45.98,34.07
2016,10,27,15,45,0.0,50.0,0.55,13.0,50.0,38.26,27.43
2016,10,27,16,0,0.0,40.0,0.6,13.0,40.0,30.56,20.72
2016,10,27,16,15,0.0,30.5,0.6,13.0,30.5,23.26,14.28
2016,10,27,16,30,0.0,21.0,0.6,13.0,21.0,15.98,7.8
2016,10,27,16,45,0.0,13.0,0.65,13.0,13.0,9.87,2.03
2016,10,27,17,0,0.0,5.0,0.7,13.0,5.0,3.78,0.0
2016,10,27,17,15,0.0,2.5,0.75,13.0,2.5,1.97,0.0
2016,10,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,0.25,12.0,5.0,3.93,0.0
2016,10,28,7,0,0.0,10.0,0.3,12.0,10.0,7.59,0.0
2016,10,28,7,15,0.0,21.5,0.3,12.0,21.5,16.39,8.47
2016,10,28,7,30,0.0,33.0,0.3,12.0,33.0,25.21,16.82
2016,10,28,7,45,0.0,46.0,0.3,12.0,46.0,35.1,25.98
2016,10,28,8,0,0.0,59.0,0.3,12.0,59.0,44.69,34.78
2016,10,28,8,15,0.0,72.0,0.3,12.0,72.0,54.2,43.38
2016,10,28,8,30,0.0,85.0,0.3,12.0,85.0,63.64,51.77
2016,10,28,8,45,0.0,98.0,0.35,12.5,98.0,72.99,59.85
2016,10,28,9,0,0.0,111.0,0.4,13.0,111.0,82.25,67.73
2016,10,28,9,15,108.0,156.0,0.45,13.0,206.5,106.88,89.05
2016,10,28,9,30,216.0,201.0,0.5,13.0,302.0,133.66,111.89
2016,10,28,9,45,211.5,216.5,0.6,13.0,321.0,142.28,118.98
2016,10,28,10,0,207.0,232.0,0.7,13.0,340.0,150.61,125.88
2016,10,28,10,15,112.0,218.5,0.8,13.0,277.5,142.29,118.6
2016,10,28,10,30,17.0,205.0,0.9,13.0,215.0,147.11,116.85
2016,10,28,10,45,8.5,178.5,1.05,13.5,183.5,132.13,104.29
2016,10,28,11,0,0.0,152.0,1.2,14.0,152.0,114.13,89.67
2016,10,28,11,15,16.5,199.0,1.3,14.0,209.0,151.69,119.7
2016,10,28,11,30,33.0,246.0,1.4,14.0,266.0,190.81,150.78
2016,10,28,11,45,27.5,239.5,1.5,14.0,256.5,189.41,149.97
2016,10,28,12,0,22.0,233.0,1.6,14.0,247.0,185.99,147.59
2016,10,28,12,15,12.0,202.0,1.6,14.0,209.5,160.83,127.54
2016,10,28,12,30,2.0,171.0,1.6,14.0,172.0,133.5,105.48
2016,10,28,12,45,2.5,173.0,1.65,14.0,174.5,136.33,107.96
2016,10,28,13,0,3.0,175.0,1.7,14.0,177.0,139.35,110.56
2016,10,28,13,15,1.5,125.5,1.65,14.0,126.5,98.76,77.23
2016,10,28,13,30,0.0,76.0,1.6,14.0,76.0,58.42,43.73
2016,10,28,13,45,0.0,59.0,1.6,14.0,59.0,45.26,32.76
2016,10,28,14,0,0.0,42.0,1.6,14.0,42.0,32.15,21.73
2016,10,28,14,15,0.0,59.0,1.55,13.5,59.0,45.23,32.98
2016,10,28,14,30,0.0,76.0,1.5,13.0,76.0,58.36,44.3
2016,10,28,14,45,0.0,69.5,1.45,13.0,69.5,53.32,40.1
2016,10,28,15,0,0.0,63.0,1.4,13.0,63.0,48.28,35.9
2016,10,28,15,15,0.0,55.5,1.25,12.5,55.5,42.49,31.08
2016,10,28,15,30,0.0,48.0,1.1,12.0,48.0,36.7,26.2
2016,10,28,15,45,0.0,40.5,1.0,12.0,40.5,30.93,21.2
2016,10,28,16,0,0.0,33.0,0.9,12.0,33.0,25.17,16.14
2016,10,28,16,15,0.0,25.0,0.85,11.5,25.0,19.04,10.73
2016,10,28,16,30,0.0,17.0,0.8,11.0,17.0,12.92,5.27
2016,10,28,16,45,0.0,10.5,0.75,11.0,10.5,7.96,0.45
2016,10,28,17,0,0.0,4.0,0.7,11.0,4.0,3.15,0.0
2016,10,28,17,15,0.0,2.0,0.7,11.0,2.0,1.57,0.0
2016,10,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,6,45,106.0,11.0,1.55,11.5,17.5,8.65,0.0
2016,10,29,7,0,212.0,22.0,1.6,12.0,35.0,18.12,1.93
2016,10,29,7,15,332.0,32.5,1.7,12.0,73.5,26.78,17.16
2016,10,29,7,30,452.0,43.0,1.8,12.0,112.0,35.53,25.8
2016,10,29,7,45,527.0,49.5,1.9,12.5,157.0,40.83,30.91
2016,10,29,8,0,602.0,56.0,2.0,13.0,202.0,46.23,35.91
2016,10,29,8,15,301.0,69.0,2.05,13.0,142.0,50.67,39.97
2016,10,29,8,30,0.0,82.0,2.1,13.0,82.0,61.55,49.68
2016,10,29,8,45,0.0,94.0,2.2,13.0,94.0,70.25,57.34
2016,10,29,9,0,0.0,106.0,2.3,13.0,106.0,78.87,64.85
2016,10,29,9,15,0.0,88.0,2.35,13.0,88.0,67.0,54.19
2016,10,29,9,30,0.0,70.0,2.4,13.0,70.0,53.72,42.3
2016,10,29,9,45,0.0,62.0,2.5,13.5,62.0,47.55,36.67
2016,10,29,10,0,0.0,54.0,2.6,14.0,54.0,41.39,31.08
2016,10,29,10,15,0.0,93.5,2.6,14.0,93.5,71.68,57.63
2016,10,29,10,30,0.0,133.0,2.6,14.0,133.0,99.52,78.07
2016,10,29,10,45,0.0,146.5,2.65,14.5,146.5,109.49,86.03
2016,10,29,11,0,0.0,160.0,2.7,15.0,160.0,119.66,94.13
2016,10,29,11,15,96.5,222.0,2.65,15.0,280.5,182.42,141.33
2016,10,29,11,30,193.0,284.0,2.6,15.0,401.0,261.25,201.9
2016,10,29,11,45,141.0,282.0,2.6,15.0,368.0,260.26,203.74
2016,10,29,12,0,89.0,280.0,2.6,15.0,335.0,249.35,197.07
2016,10,29,12,15,47.5,233.0,2.55,15.0,262.5,204.3,162.14
2016,10,29,12,30,6.0,186.0,2.5,15.0,190.0,147.23,116.42
2016,10,29,12,45,38.0,221.5,2.5,15.0,244.0,201.52,160.93
2016,10,29,13,0,70.0,257.0,2.5,15.0,298.0,256.72,205.77
2016,10,29,13,15,56.5,242.0,2.45,15.0,274.5,242.65,194.7
2016,10,29,13,30,43.0,227.0,2.4,15.0,251.0,226.7,182.17
2016,10,29,13,45,22.5,192.5,2.35,15.0,205.0,173.15,138.8
2016,10,29,14,0,2.0,158.0,2.3,15.0,159.0,129.9,103.17
2016,10,29,14,15,1.0,150.0,2.25,15.0,150.5,123.76,98.36
2016,10,29,14,30,0.0,142.0,2.2,15.0,142.0,117.66,93.5
2016,10,29,14,45,0.0,126.0,2.2,15.0,126.0,104.51,82.76
2016,10,29,15,0,0.0,110.0,2.2,15.0,110.0,91.1,71.73
2016,10,29,15,15,0.0,97.0,2.15,14.5,97.0,80.52,63.09
2016,10,29,15,30,0.0,84.0,2.1,14.0,84.0,69.83,54.2
2016,10,29,15,45,0.0,70.0,2.1,14.0,70.0,57.9,44.01
2016,10,29,16,0,0.0,56.0,2.1,14.0,56.0,45.71,33.46
2016,10,29,16,15,0.0,42.5,2.0,13.5,42.5,33.75,23.04
2016,10,29,16,30,0.0,29.0,1.9,13.0,29.0,22.15,12.84
2016,10,29,16,45,0.0,17.5,1.85,12.5,17.5,13.33,4.22
2016,10,29,17,0,0.0,6.0,1.8,12.0,6.0,4.72,0.0
2016,10,29,17,15,0.0,3.0,1.85,11.5,3.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,4.25,12.0,6.5,5.11,0.0
2016,10,30,7,0,0.0,13.0,4.3,12.0,13.0,9.9,0.0
2016,10,30,7,15,0.0,29.0,4.3,12.0,29.0,21.9,12.85
2016,10,30,7,30,0.0,45.0,4.3,12.0,45.0,33.52,23.94
2016,10,30,7,45,0.5,64.0,4.3,12.5,64.0,46.96,36.3
2016,10,30,8,0,1.0,83.0,4.3,13.0,83.0,60.25,48.38
2016,10,30,8,15,7.5,100.0,4.3,13.0,102.5,72.24,59.21
2016,10,30,8,30,14.0,117.0,4.3,13.0,122.0,84.13,69.79
2016,10,30,8,45,18.0,132.5,4.35,13.0,139.0,94.97,79.3
2016,10,30,9,0,22.0,148.0,4.4,13.0,156.0,105.7,88.61
2016,10,30,9,15,201.5,160.0,4.3,13.0,251.5,110.6,92.71
2016,10,30,9,30,381.0,172.0,4.2,13.0,347.0,117.33,98.38
2016,10,30,9,45,190.5,90.5,4.15,13.0,178.0,64.56,51.78
2016,10,30,10,0,0.0,9.0,4.1,13.0,9.0,6.86,0.47
2016,10,30,10,15,0.0,62.5,4.05,13.0,62.5,47.96,36.98
2016,10,30,10,30,0.0,116.0,4.0,13.0,116.0,87.73,68.59
2016,10,30,10,45,37.5,188.5,4.0,13.0,210.5,137.47,108.36
2016,10,30,11,0,75.0,261.0,4.0,13.0,305.0,193.5,152.4
2016,10,30,11,15,37.5,204.0,4.0,13.0,226.0,157.74,124.71
2016,10,30,11,30,0.0,147.0,4.0,13.0,147.0,111.72,88.21
2016,10,30,11,45,6.0,178.0,4.0,13.5,181.5,137.2,108.98
2016,10,30,12,0,12.0,209.0,4.0,14.0,216.0,164.04,130.73
2016,10,30,12,15,11.5,207.5,4.0,14.0,214.5,164.78,131.42
2016,10,30,12,30,11.0,206.0,4.0,14.0,213.0,165.41,132.08
2016,10,30,12,45,5.5,122.0,4.05,14.0,125.5,97.35,76.08
2016,10,30,13,0,0.0,38.0,4.1,14.0,38.0,29.11,18.98
2016,10,30,13,15,0.0,36.5,4.0,14.0,36.5,27.95,18.05
2016,10,30,13,30,0.0,35.0,3.9,14.0,35.0,26.79,17.09
2016,10,30,13,45,80.5,129.0,3.85,14.0,169.5,175.61,143.72
2016,10,30,14,0,161.0,223.0,3.8,14.0,304.0,335.83,275.85
2016,10,30,14,15,104.5,201.5,3.65,13.5,252.5,266.78,219.56
2016,10,30,14,30,48.0,180.0,3.5,13.0,201.0,208.36,171.17
2016,10,30,14,45,24.0,96.5,3.4,13.0,107.0,103.38,83.38
2016,10,30,15,0,0.0,13.0,3.3,13.0,13.0,9.89,2.87
2016,10,30,15,15,0.0,11.5,3.25,13.0,11.5,8.74,1.9
2016,10,30,15,30,0.0,10.0,3.2,13.0,10.0,7.59,0.92
2016,10,30,15,45,0.0,8.5,3.15,13.0,8.5,6.45,0.0
2016,10,30,16,0,0.0,7.0,3.1,13.0,7.0,5.3,0.0
2016,10,30,16,15,0.0,5.0,3.05,12.5,5.0,3.78,0.0
2016,10,30,16,30,0.0,3.0,3.0,12.0,3.0,2.27,0.0
2016,10,30,16,45,0.0,1.5,2.95,12.0,1.5,1.13,0.0
2016,10,30,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,4.0,1.65,10.0,4.0,3.15,0.0
2016,10,31,7,0,0.0,8.0,1.7,10.0,8.0,6.07,0.0
2016,10,31,7,15,0.0,18.5,1.8,10.0,18.5,14.09,6.25
2016,10,31,7,30,0.0,29.0,1.9,10.0,29.0,22.13,14.05
2016,10,31,7,45,0.0,41.0,2.05,10.5,41.0,31.36,22.62
2016,10,31,8,0,0.0,53.0,2.2,11.0,53.0,40.38,30.91
2016,10,31,8,15,0.0,65.5,2.3,11.0,65.5,49.59,39.31
2016,10,31,8,30,0.0,78.0,2.4,11.0,78.0,58.71,47.54
2016,10,31,8,45,0.0,89.5,2.55,11.5,89.5,67.09,54.88
2016,10,31,9,0,0.0,101.0,2.7,12.0,101.0,75.39,62.05
2016,10,31,9,15,0.0,103.0,2.75,12.0,103.0,77.25,63.55
2016,10,31,9,30,0.0,105.0,2.8,12.0,105.0,79.01,64.96
2016,10,31,9,45,0.0,127.5,2.9,12.0,127.5,94.56,78.53
2016,10,31,10,0,0.0,150.0,3.0,12.0,150.0,109.73,91.67
2016,10,31,10,15,0.0,141.0,3.05,12.0,141.0,104.27,86.71
2016,10,31,10,30,0.0,132.0,3.1,12.0,132.0,98.71,78.03
2016,10,31,10,45,4.5,162.0,3.2,12.5,165.0,120.35,95.65
2016,10,31,11,0,9.0,192.0,3.3,13.0,198.0,142.83,113.72
2016,10,31,11,15,14.0,207.0,3.4,13.0,216.0,156.28,124.5
2016,10,31,11,30,19.0,222.0,3.5,13.0,234.0,170.67,136.18
2016,10,31,11,45,74.5,252.0,3.6,13.0,297.0,214.2,170.46
2016,10,31,12,0,130.0,282.0,3.7,13.0,360.0,269.7,215.0
2016,10,31,12,15,74.0,250.0,3.75,13.0,294.5,228.8,183.46
2016,10,31,12,30,18.0,218.0,3.8,13.0,229.0,178.24,143.01
2016,10,31,12,45,9.0,146.0,3.9,13.0,151.5,118.21,93.76
2016,10,31,13,0,0.0,74.0,4.0,13.0,74.0,56.89,42.54
2016,10,31,13,15,25.5,151.0,4.05,13.0,164.5,141.23,113.68
2016,10,31,13,30,51.0,228.0,4.1,13.0,255.0,233.07,189.91
2016,10,31,13,45,32.0,202.0,4.15,13.0,218.5,201.11,163.63
2016,10,31,14,0,13.0,176.0,4.2,13.0,182.0,154.64,125.14
2016,10,31,14,15,6.5,106.5,4.2,12.5,109.5,88.7,70.18
2016,10,31,14,30,0.0,37.0,4.2,12.0,37.0,28.27,18.7
2016,10,31,14,45,0.0,53.0,4.2,12.0,53.0,40.57,29.35
2016,10,31,15,0,0.0,69.0,4.2,12.0,69.0,52.93,40.05
2016,10,31,15,15,0.0,60.5,4.1,12.0,60.5,46.35,34.45
