Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,15,30,0.0,52.0,4.0,12.0,52.0,39.79,28.82
2016,10,31,15,45,0.0,42.5,3.9,12.0,42.5,32.47,22.46
2016,10,31,16,0,0.0,33.0,3.8,12.0,33.0,25.17,16.05
2016,10,31,16,15,0.0,24.5,3.7,12.0,24.5,18.66,10.26
2016,10,31,16,30,0.0,16.0,3.6,12.0,16.0,12.16,4.46
2016,10,31,16,45,0.0,9.5,3.5,12.0,9.5,7.2,0.0
2016,10,31,17,0,0.0,3.0,3.4,12.0,3.0,2.36,0.0
2016,10,31,17,15,0.0,1.5,3.2,12.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,89.0,10.0,1.95,9.0,14.5,7.87,0.0
2016,11,1,7,0,178.0,20.0,1.9,9.0,29.0,16.48,0.0
2016,11,1,7,15,312.5,31.0,1.85,9.5,67.5,25.59,15.76
2016,11,1,7,30,447.0,42.0,1.8,10.0,106.0,34.82,25.23
2016,11,1,7,45,528.0,49.0,1.8,10.5,151.0,40.55,30.83
2016,11,1,8,0,609.0,56.0,1.8,11.0,196.0,46.39,36.3
2016,11,1,8,15,657.5,60.5,1.8,11.0,240.5,50.06,39.74
2016,11,1,8,30,706.0,65.0,1.8,11.0,285.0,58.23,47.11
2016,11,1,8,45,743.0,67.5,1.85,11.5,328.0,60.49,48.99
2016,11,1,9,0,780.0,70.0,1.9,12.0,371.0,62.82,50.87
2016,11,1,9,15,802.0,73.0,1.8,12.0,408.5,65.3,52.96
2016,11,1,9,30,824.0,76.0,1.7,12.0,446.0,67.77,55.02
2016,11,1,9,45,555.0,144.5,1.65,12.5,401.5,100.72,83.78
2016,11,1,10,0,286.0,213.0,1.6,13.0,357.0,137.8,115.55
2016,11,1,10,15,237.5,230.5,1.55,13.0,354.0,150.72,126.34
2016,11,1,10,30,189.0,248.0,1.5,13.0,351.0,164.63,129.0
2016,11,1,10,45,213.0,254.5,1.45,13.5,374.5,188.97,142.95
2016,11,1,11,0,237.0,261.0,1.4,14.0,398.0,215.98,161.9
2016,11,1,11,15,567.5,173.0,1.3,14.0,507.5,248.87,175.31
2016,11,1,11,30,898.0,85.0,1.2,14.0,617.0,318.95,223.35
2016,11,1,11,45,559.5,180.5,1.2,14.5,513.0,327.75,245.04
2016,11,1,12,0,221.0,276.0,1.2,15.0,409.0,299.29,232.49
2016,11,1,12,15,558.0,180.0,1.15,15.0,510.5,398.09,307.54
2016,11,1,12,30,895.0,84.0,1.1,15.0,612.0,512.33,395.32
2016,11,1,12,45,893.0,82.5,1.1,15.0,599.5,553.69,429.96
2016,11,1,13,0,891.0,81.0,1.1,15.0,587.0,592.45,462.36
2016,11,1,13,15,882.5,80.0,1.1,15.0,566.5,625.06,489.49
2016,11,1,13,30,874.0,79.0,1.1,15.0,546.0,654.38,513.65
2016,11,1,13,45,859.0,78.5,1.1,15.0,518.5,682.22,536.09
2016,11,1,14,0,844.0,78.0,1.1,15.0,491.0,701.26,551.96
2016,11,1,14,15,826.5,75.5,1.15,14.5,457.5,712.33,562.51
2016,11,1,14,30,809.0,73.0,1.2,14.0,424.0,719.4,570.27
2016,11,1,14,45,781.0,71.0,1.3,14.0,385.0,715.02,569.29
2016,11,1,15,0,753.0,69.0,1.4,14.0,346.0,706.49,565.21
2016,11,1,15,15,717.5,65.5,1.5,13.5,303.0,686.17,553.08
2016,11,1,15,30,682.0,62.0,1.6,13.0,260.0,668.19,541.93
2016,11,1,15,45,630.5,56.0,1.7,13.0,215.5,625.45,509.76
2016,11,1,16,0,579.0,50.0,1.8,13.0,171.0,579.82,473.38
2016,11,1,16,15,492.0,42.5,1.85,12.5,127.5,501.04,408.95
2016,11,1,16,30,405.0,35.0,1.9,12.0,84.0,421.21,338.04
2016,11,1,16,45,255.5,23.5,1.95,12.0,49.5,277.31,173.27
2016,11,1,17,0,106.0,12.0,2.0,12.0,15.0,92.35,0.0
2016,11,1,17,15,53.0,6.0,1.95,11.5,7.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,8.5,1.7,8.0,14.0,6.69,0.0
2016,11,2,7,0,223.0,17.0,1.7,8.0,28.0,14.02,0.0
2016,11,2,7,15,354.5,27.0,1.75,8.5,66.5,22.43,12.93
2016,11,2,7,30,486.0,37.0,1.8,9.0,105.0,30.97,21.87
2016,11,2,7,45,559.5,44.0,1.9,9.5,149.5,36.85,27.59
2016,11,2,8,0,633.0,51.0,2.0,10.0,194.0,46.38,36.42
2016,11,2,8,15,679.5,55.5,2.0,10.5,238.5,50.42,40.14
2016,11,2,8,30,726.0,60.0,2.0,11.0,283.0,54.5,43.76
2016,11,2,8,45,716.0,66.0,2.0,11.5,312.0,58.95,47.61
2016,11,2,9,0,706.0,72.0,2.0,12.0,341.0,63.18,51.2
2016,11,2,9,15,671.5,89.5,2.0,12.5,365.5,69.57,56.66
2016,11,2,9,30,637.0,107.0,2.0,13.0,390.0,80.34,65.92
2016,11,2,9,45,756.0,89.0,2.05,13.5,448.5,75.65,61.51
2016,11,2,10,0,875.0,71.0,2.1,14.0,507.0,72.18,58.22
2016,11,2,10,15,885.0,72.5,2.05,14.0,532.0,73.77,59.51
2016,11,2,10,30,895.0,74.0,2.0,14.0,557.0,91.35,59.03
2016,11,2,10,45,900.0,75.0,1.95,14.5,575.0,147.92,83.42
2016,11,2,11,0,905.0,76.0,1.9,15.0,593.0,204.32,123.28
2016,11,2,11,15,908.5,76.5,1.85,15.0,603.5,259.64,169.95
2016,11,2,11,30,912.0,77.0,1.8,15.0,614.0,314.15,218.95
2016,11,2,11,45,910.5,78.0,1.75,15.0,616.0,366.45,266.95
2016,11,2,12,0,909.0,79.0,1.7,15.0,618.0,417.03,312.97
2016,11,2,12,15,907.5,78.5,1.6,15.0,613.0,464.36,355.25
2016,11,2,12,30,906.0,78.0,1.5,15.0,608.0,509.51,394.55
2016,11,2,12,45,903.0,77.0,1.45,15.5,595.5,551.06,429.35
2016,11,2,13,0,900.0,76.0,1.4,16.0,583.0,589.94,461.01
2016,11,2,13,15,892.5,75.0,1.3,15.5,563.0,623.31,489.08
2016,11,2,13,30,885.0,74.0,1.2,15.0,543.0,653.44,514.08
2016,11,2,13,45,872.0,73.0,1.15,15.0,516.0,676.56,532.93
2016,11,2,14,0,859.0,72.0,1.1,15.0,489.0,696.01,548.54
2016,11,2,14,15,843.0,70.0,1.05,15.0,456.0,715.25,562.67
2016,11,2,14,30,827.0,68.0,1.0,15.0,423.0,724.34,569.53
2016,11,2,14,45,802.0,65.5,0.95,15.0,384.0,722.03,568.33
2016,11,2,15,0,777.0,63.0,0.9,15.0,345.0,715.67,564.24
2016,11,2,15,15,743.0,59.5,0.85,14.5,302.5,696.99,552.04
2016,11,2,15,30,709.0,56.0,0.8,14.0,260.0,674.47,536.45
2016,11,2,15,45,656.0,51.5,0.8,14.0,215.0,631.68,504.46
2016,11,2,16,0,603.0,47.0,0.8,14.0,170.0,585.38,468.0
2016,11,2,16,15,519.0,39.5,0.9,13.0,126.0,517.4,414.72
2016,11,2,16,30,435.0,32.0,1.0,12.0,82.0,440.64,347.76
2016,11,2,16,45,283.0,21.0,1.1,11.5,47.5,293.45,167.35
2016,11,2,17,0,131.0,10.0,1.2,11.0,13.0,109.95,0.0
2016,11,2,17,15,65.5,5.0,1.2,10.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.5,1.4,9.0,12.5,9.83,0.0
2016,11,3,7,0,0.0,25.0,1.4,9.0,25.0,19.67,0.0
2016,11,3,7,15,237.5,30.5,1.4,9.5,62.5,23.3,13.26
2016,11,3,7,30,475.0,36.0,1.4,10.0,100.0,30.12,20.97
2016,11,3,7,45,548.5,42.5,1.45,10.5,143.5,35.59,26.33
2016,11,3,8,0,622.0,49.0,1.5,11.0,187.0,44.6,34.66
2016,11,3,8,15,669.0,53.5,1.4,11.5,231.5,48.68,38.41
2016,11,3,8,30,716.0,58.0,1.3,12.0,276.0,52.78,42.05
2016,11,3,8,45,747.5,61.5,1.25,12.5,317.0,55.91,44.72
2016,11,3,9,0,779.0,65.0,1.2,13.0,358.0,59.03,47.32
2016,11,3,9,15,733.5,79.0,1.1,13.0,377.0,68.67,55.77
2016,11,3,9,30,688.0,93.0,1.0,13.0,396.0,71.79,58.38
2016,11,3,9,45,670.5,106.0,0.95,13.5,419.0,79.63,65.01
2016,11,3,10,0,653.0,119.0,0.9,14.0,442.0,87.25,71.37
2016,11,3,10,15,765.5,97.5,0.75,14.5,494.0,81.16,65.78
2016,11,3,10,30,878.0,76.0,0.6,15.0,546.0,90.0,59.19
2016,11,3,10,45,724.5,124.0,0.5,15.5,521.0,151.47,92.61
2016,11,3,11,0,571.0,172.0,0.4,16.0,496.0,206.79,138.16
2016,11,3,11,15,737.0,125.0,0.35,16.0,550.5,249.69,166.2
2016,11,3,11,30,903.0,78.0,0.3,16.0,605.0,310.21,211.89
2016,11,3,11,45,903.5,78.0,0.25,16.5,607.5,361.81,257.0
2016,11,3,12,0,904.0,78.0,0.2,17.0,610.0,411.85,300.07
2016,11,3,12,15,902.5,78.0,0.25,17.0,605.5,459.29,341.27
2016,11,3,12,30,901.0,78.0,0.3,17.0,601.0,504.6,379.85
2016,11,3,12,45,895.5,77.5,0.35,17.0,588.0,545.07,413.97
2016,11,3,13,0,890.0,77.0,0.4,17.0,575.0,582.7,445.22
2016,11,3,13,15,882.5,76.0,0.45,17.0,555.0,615.69,472.48
2016,11,3,13,30,875.0,75.0,0.5,17.0,535.0,645.47,496.97
2016,11,3,13,45,716.5,108.5,0.55,17.5,473.0,616.02,476.38
2016,11,3,14,0,558.0,142.0,0.6,18.0,411.0,558.62,435.52
2016,11,3,14,15,526.0,138.0,0.6,18.0,377.5,551.99,432.89
2016,11,3,14,30,494.0,134.0,0.6,18.0,344.0,541.72,426.76
2016,11,3,14,45,456.0,126.5,0.65,18.0,306.5,519.55,412.1
2016,11,3,15,0,418.0,119.0,0.7,18.0,269.0,494.04,394.55
2016,11,3,15,15,395.5,107.5,0.65,17.5,235.5,473.2,380.2
2016,11,3,15,30,373.0,96.0,0.6,17.0,202.0,449.98,363.3
2016,11,3,15,45,342.5,82.0,0.6,16.5,166.5,414.98,336.66
2016,11,3,16,0,312.0,68.0,0.6,16.0,131.0,378.11,307.06
2016,11,3,16,15,267.5,52.5,0.65,15.5,96.5,326.33,263.79
2016,11,3,16,30,223.0,37.0,0.7,15.0,62.0,273.8,215.36
2016,11,3,16,45,111.5,18.5,0.75,15.0,31.0,145.2,70.79
2016,11,3,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,8.0,1.8,10.0,11.5,6.29,0.0
2016,11,4,7,0,197.0,16.0,1.8,10.0,23.0,12.59,0.0
2016,11,4,7,15,335.0,26.0,1.8,10.5,60.5,21.59,11.42
2016,11,4,7,30,473.0,36.0,1.8,11.0,98.0,30.13,20.81
2016,11,4,7,45,550.5,43.0,1.8,11.5,142.5,36.02,26.55
2016,11,4,8,0,628.0,50.0,1.8,12.0,187.0,45.52,35.31
2016,11,4,8,15,676.0,54.5,1.7,12.5,231.5,49.59,39.05
2016,11,4,8,30,724.0,59.0,1.6,13.0,276.0,53.7,42.69
2016,11,4,8,45,756.5,62.5,1.5,13.5,318.0,56.82,45.36
2016,11,4,9,0,789.0,66.0,1.4,14.0,360.0,59.95,47.96
2016,11,4,9,15,811.0,68.5,1.25,14.0,397.5,62.15,49.8
2016,11,4,9,30,833.0,71.0,1.1,14.0,435.0,64.33,51.61
2016,11,4,9,45,848.5,73.0,1.0,14.5,466.5,66.02,52.87
2016,11,4,10,0,864.0,75.0,0.9,15.0,498.0,67.7,54.11
2016,11,4,10,15,875.0,76.5,0.8,15.5,523.5,76.04,61.14
2016,11,4,10,30,886.0,78.0,0.7,16.0,549.0,89.57,59.93
2016,11,4,10,45,892.5,79.5,0.65,16.5,567.5,146.08,82.26
2016,11,4,11,0,899.0,81.0,0.6,17.0,586.0,202.62,120.6
2016,11,4,11,15,903.0,81.5,0.5,17.0,596.5,257.72,165.43
2016,11,4,11,30,907.0,82.0,0.4,17.0,607.0,312.08,212.44
2016,11,4,11,45,907.0,82.5,0.35,17.5,610.0,364.21,257.95
2016,11,4,12,0,907.0,83.0,0.3,18.0,613.0,414.76,301.35
2016,11,4,12,15,905.5,82.5,0.3,18.0,608.0,462.02,342.02
2016,11,4,12,30,904.0,82.0,0.3,18.0,603.0,507.11,379.95
2016,11,4,12,45,902.0,80.5,0.35,18.0,591.0,548.66,414.73
2016,11,4,13,0,900.0,79.0,0.4,18.0,579.0,587.61,446.82
2016,11,4,13,15,892.0,78.0,0.45,18.0,559.0,620.75,474.11
2016,11,4,13,30,884.0,77.0,0.5,18.0,539.0,650.61,498.6
2016,11,4,13,45,872.0,75.5,0.55,18.0,511.5,673.94,518.12
2016,11,4,14,0,860.0,74.0,0.6,18.0,484.0,699.81,539.0
2016,11,4,14,15,842.5,72.0,0.6,18.0,450.5,711.86,548.46
2016,11,4,14,30,825.0,70.0,0.6,18.0,417.0,719.92,555.05
2016,11,4,14,45,801.0,67.0,0.65,18.0,378.5,717.88,555.37
2016,11,4,15,0,777.0,64.0,0.7,18.0,340.0,711.79,552.82
2016,11,4,15,15,741.5,60.5,0.7,17.5,297.0,692.1,540.62
2016,11,4,15,30,706.0,57.0,0.7,17.0,254.0,668.47,524.93
2016,11,4,15,45,652.5,51.5,0.75,17.0,209.0,624.33,492.72
2016,11,4,16,0,599.0,46.0,0.8,17.0,164.0,576.76,455.9
2016,11,4,16,15,510.5,39.0,0.85,16.5,120.5,506.69,399.94
2016,11,4,16,30,422.0,32.0,0.9,16.0,77.0,427.48,328.93
2016,11,4,16,45,211.0,16.0,0.95,15.5,38.5,223.83,92.96
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.5,0.8,11.0,10.5,0.0,0.0
2016,11,5,7,0,0.0,21.0,0.8,11.0,21.0,16.52,0.0
2016,11,5,7,15,222.0,28.5,0.75,11.0,56.5,21.76,11.08
2016,11,5,7,30,444.0,36.0,0.7,11.0,92.0,30.01,20.67
2016,11,5,7,45,518.0,43.0,0.7,11.5,135.0,35.8,26.37
2016,11,5,8,0,592.0,50.0,0.7,12.0,178.0,41.67,31.89
2016,11,5,8,15,640.0,55.0,0.7,12.0,221.0,45.8,35.76
2016,11,5,8,30,688.0,60.0,0.7,12.0,264.0,54.06,43.23
2016,11,5,8,45,500.5,100.0,0.75,12.0,259.5,73.49,60.53
2016,11,5,9,0,313.0,140.0,0.8,12.0,255.0,97.28,81.45
2016,11,5,9,15,366.5,146.5,0.7,12.5,294.5,100.01,83.44
2016,11,5,9,30,420.0,153.0,0.6,13.0,334.0,104.25,86.76
2016,11,5,9,45,494.0,147.0,0.55,13.5,375.5,101.36,83.87
2016,11,5,10,0,568.0,141.0,0.5,14.0,417.0,98.72,81.26
2016,11,5,10,15,470.0,176.0,0.5,14.0,412.0,116.97,96.84
2016,11,5,10,30,372.0,211.0,0.5,14.0,407.0,143.77,110.81
2016,11,5,10,45,308.0,231.0,0.5,14.5,397.0,178.25,130.34
2016,11,5,11,0,244.0,251.0,0.5,15.0,387.0,208.01,153.95
2016,11,5,11,15,215.5,259.0,0.55,15.0,381.0,227.62,170.95
2016,11,5,11,30,187.0,267.0,0.6,15.0,375.0,244.09,186.19
2016,11,5,11,45,101.0,237.5,0.7,15.0,296.0,210.86,163.91
2016,11,5,12,0,15.0,208.0,0.8,15.0,217.0,164.03,129.22
2016,11,5,12,15,68.5,236.0,0.8,15.0,275.5,214.53,169.41
2016,11,5,12,30,122.0,264.0,0.8,15.0,334.0,276.64,218.42
2016,11,5,12,45,240.0,245.5,0.85,15.0,379.0,333.3,263.42
2016,11,5,13,0,358.0,227.0,0.9,15.0,424.0,408.67,323.08
2016,11,5,13,15,203.5,222.0,0.9,15.0,333.0,322.36,256.86
2016,11,5,13,30,49.0,217.0,0.9,15.0,242.0,221.47,176.75
2016,11,5,13,45,139.0,211.0,0.95,15.0,277.5,295.37,238.21
2016,11,5,14,0,229.0,205.0,1.0,15.0,313.0,362.31,292.87
2016,11,5,14,15,280.5,183.0,1.0,14.5,306.0,403.9,327.34
2016,11,5,14,30,332.0,161.0,1.0,14.0,299.0,430.86,350.93
2016,11,5,14,45,166.0,132.0,1.0,14.0,201.0,266.5,219.48
2016,11,5,15,0,0.0,103.0,1.0,14.0,103.0,85.65,67.11
2016,11,5,15,15,0.0,90.0,0.95,13.5,90.0,75.01,58.68
2016,11,5,15,30,0.0,77.0,0.9,13.0,77.0,64.25,49.64
2016,11,5,15,45,0.0,63.0,0.9,13.0,63.0,52.2,39.24
2016,11,5,16,0,0.0,49.0,0.9,13.0,49.0,39.82,28.43
2016,11,5,16,15,0.0,35.5,0.85,13.0,35.5,27.56,17.64
2016,11,5,16,30,0.0,22.0,0.8,13.0,22.0,16.78,7.95
2016,11,5,16,45,0.0,11.0,0.8,13.0,11.0,8.36,0.0
2016,11,5,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,1.15,11.0,7.0,0.0,0.0
2016,11,6,7,0,0.0,14.0,1.1,11.0,14.0,11.02,0.0
2016,11,6,7,15,96.5,28.0,1.05,11.0,40.0,20.98,9.88
2016,11,6,7,30,193.0,42.0,1.0,11.0,66.0,31.42,21.8
2016,11,6,7,45,225.5,59.0,1.0,11.5,98.0,43.52,33.16
2016,11,6,8,0,258.0,76.0,1.0,12.0,130.0,55.57,44.24
2016,11,6,8,15,279.5,91.5,0.95,12.0,162.5,66.18,53.95
2016,11,6,8,30,301.0,107.0,0.9,12.0,195.0,76.55,63.26
2016,11,6,8,45,311.5,122.5,0.9,12.0,225.5,86.52,72.07
2016,11,6,9,0,322.0,138.0,0.9,12.0,256.0,96.21,80.51
2016,11,6,9,15,330.0,152.0,0.85,12.0,283.0,104.74,87.81
2016,11,6,9,30,338.0,166.0,0.8,12.0,310.0,113.04,94.85
2016,11,6,9,45,596.5,117.5,0.8,12.0,395.5,86.47,71.37
2016,11,6,10,0,855.0,69.0,0.8,12.0,481.0,70.13,56.92
2016,11,6,10,15,865.5,70.5,0.8,12.0,506.0,71.74,58.26
2016,11,6,10,30,876.0,72.0,0.8,12.0,531.0,81.15,66.43
2016,11,6,10,45,885.5,72.0,0.8,12.5,549.0,135.94,76.64
2016,11,6,11,0,895.0,72.0,0.8,13.0,567.0,191.02,113.67
2016,11,6,11,15,899.0,72.5,0.8,13.0,577.5,245.45,158.7
2016,11,6,11,30,903.0,73.0,0.8,13.0,588.0,299.15,206.51
2016,11,6,11,45,906.5,72.0,0.85,13.5,591.5,350.49,253.0
2016,11,6,12,0,910.0,71.0,0.9,14.0,595.0,400.51,298.0
2016,11,6,12,15,908.0,70.5,0.85,14.0,590.0,447.2,339.62
2016,11,6,12,30,906.0,70.0,0.8,14.0,585.0,491.66,378.28
2016,11,6,12,45,889.5,74.0,0.75,14.0,570.0,530.8,411.73
2016,11,6,13,0,873.0,78.0,0.7,14.0,555.0,566.43,441.43
2016,11,6,13,15,659.0,133.0,0.7,14.0,485.5,537.96,422.24
2016,11,6,13,30,445.0,188.0,0.7,14.0,416.0,479.47,379.48
2016,11,6,13,45,415.0,183.0,0.7,14.0,387.0,476.75,379.63
2016,11,6,14,0,385.0,178.0,0.7,14.0,358.0,455.32,365.07
2016,11,6,14,15,353.5,169.0,0.65,13.5,325.5,439.89,355.0
2016,11,6,14,30,322.0,160.0,0.6,13.0,293.0,421.45,342.23
2016,11,6,14,45,312.5,146.5,0.55,13.0,265.5,411.67,335.71
2016,11,6,15,0,303.0,133.0,0.5,13.0,238.0,399.97,327.37
2016,11,6,15,15,292.0,116.5,0.45,12.5,207.5,381.32,313.89
2016,11,6,15,30,281.0,100.0,0.4,12.0,177.0,360.64,298.27
2016,11,6,15,45,259.5,84.0,0.4,12.0,145.0,330.47,273.77
2016,11,6,16,0,238.0,68.0,0.4,12.0,113.0,298.68,246.78
2016,11,6,16,15,201.0,51.5,0.45,12.0,82.0,270.6,220.48
2016,11,6,16,30,164.0,35.0,0.5,12.0,51.0,223.85,173.98
2016,11,6,16,45,82.0,17.5,0.55,12.0,25.5,116.42,20.2
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.5,2.0,10.5,5.5,0.0,0.0
2016,11,7,7,0,0.0,11.0,2.0,11.0,11.0,8.65,0.0
2016,11,7,7,15,58.0,26.5,2.05,11.0,33.5,19.91,8.35
2016,11,7,7,30,116.0,42.0,2.1,11.0,56.0,31.07,21.36
2016,11,7,7,45,139.5,60.0,2.15,11.5,84.0,43.64,33.18
2016,11,7,8,0,163.0,78.0,2.2,12.0,112.0,55.92,44.5
2016,11,7,8,15,178.0,95.5,2.15,12.5,140.5,67.51,55.0
2016,11,7,8,30,193.0,113.0,2.1,13.0,169.0,78.79,65.03
2016,11,7,8,45,202.0,130.0,2.05,13.5,196.0,89.4,74.26
2016,11,7,9,0,211.0,147.0,2.0,14.0,223.0,99.71,83.06
2016,11,7,9,15,259.5,157.5,1.95,14.5,261.0,106.69,88.83
2016,11,7,9,30,308.0,168.0,1.9,15.0,299.0,113.62,94.47
2016,11,7,9,45,366.5,171.0,1.85,15.5,338.0,116.47,96.54
2016,11,7,10,0,425.0,174.0,1.8,16.0,377.0,115.82,95.59
2016,11,7,10,15,431.5,183.0,1.75,16.0,398.0,120.56,99.48
2016,11,7,10,30,438.0,192.0,1.7,16.0,419.0,128.94,106.48
2016,11,7,10,45,413.0,205.5,1.7,16.5,425.5,168.12,118.77
2016,11,7,11,0,388.0,219.0,1.7,17.0,432.0,205.9,146.2
2016,11,7,11,15,331.5,235.0,1.65,17.0,420.0,233.78,171.08
2016,11,7,11,30,275.0,251.0,1.6,17.0,408.0,255.84,192.33
2016,11,7,11,45,234.0,257.5,1.6,17.0,391.5,267.7,204.84
2016,11,7,12,0,193.0,264.0,1.6,17.0,375.0,276.24,214.21
2016,11,7,12,15,265.5,251.0,1.55,17.0,402.0,318.03,247.45
2016,11,7,12,30,338.0,238.0,1.5,17.0,429.0,360.99,281.96
2016,11,7,12,45,300.5,239.0,1.5,17.5,406.0,365.62,286.94
2016,11,7,13,0,263.0,240.0,1.5,18.0,383.0,366.37,288.56
2016,11,7,13,15,286.0,227.0,1.45,17.5,377.5,385.87,305.73
2016,11,7,13,30,309.0,214.0,1.4,17.0,372.0,405.5,322.94
2016,11,7,13,45,362.5,192.0,1.35,17.0,367.5,435.84,348.25
2016,11,7,14,0,416.0,170.0,1.3,17.0,363.0,482.51,385.54
2016,11,7,14,15,324.0,170.0,1.25,16.5,314.0,419.0,337.64
2016,11,7,14,30,232.0,170.0,1.2,16.0,265.0,366.02,296.89
2016,11,7,14,45,225.5,154.5,1.2,16.0,240.0,354.93,289.54
2016,11,7,15,0,219.0,139.0,1.2,16.0,215.0,342.2,280.38
2016,11,7,15,15,210.0,121.5,1.15,15.5,187.0,323.27,266.33
2016,11,7,15,30,201.0,104.0,1.1,15.0,159.0,302.62,250.36
2016,11,7,15,45,178.5,87.0,1.1,15.0,129.0,270.39,223.59
2016,11,7,16,0,156.0,70.0,1.1,15.0,99.0,236.75,194.68
2016,11,7,16,15,124.5,52.0,1.1,14.5,71.0,192.8,156.23
2016,11,7,16,30,93.0,34.0,1.1,14.0,43.0,146.94,112.03
2016,11,7,16,45,46.5,17.0,1.15,14.0,21.5,72.55,0.0
2016,11,7,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,40.0,5.5,1.6,11.0,6.5,0.0,0.0
2016,11,8,7,0,80.0,11.0,1.6,11.0,13.0,8.65,0.0
2016,11,8,7,15,205.0,25.0,1.55,11.5,45.0,20.51,7.81
2016,11,8,7,30,330.0,39.0,1.5,12.0,77.0,32.11,22.06
2016,11,8,7,45,412.5,48.5,1.5,12.5,118.0,39.67,29.5
2016,11,8,8,0,495.0,58.0,1.5,13.0,159.0,47.26,36.61
2016,11,8,8,15,393.0,83.0,1.4,13.0,174.5,61.22,49.3
2016,11,8,8,30,291.0,108.0,1.3,13.0,190.0,76.91,63.35
2016,11,8,8,45,317.5,119.0,1.25,13.5,221.5,84.41,69.82
2016,11,8,9,0,344.0,130.0,1.2,14.0,253.0,91.75,76.04
2016,11,8,9,15,382.0,138.5,1.15,14.5,288.5,95.54,79.04
2016,11,8,9,30,420.0,147.0,1.1,15.0,324.0,100.84,83.32
2016,11,8,9,45,535.5,130.5,1.05,15.5,372.5,92.29,75.55
2016,11,8,10,0,651.0,114.0,1.0,16.0,421.0,84.53,68.55
2016,11,8,10,15,626.5,128.5,0.95,16.0,437.0,93.04,75.79
2016,11,8,10,30,602.0,143.0,0.9,16.0,453.0,104.42,85.43
2016,11,8,10,45,704.0,123.0,0.9,16.5,498.0,140.39,86.46
2016,11,8,11,0,806.0,103.0,0.9,17.0,543.0,191.79,116.67
2016,11,8,11,15,811.0,104.0,0.85,17.0,553.5,243.53,158.22
2016,11,8,11,30,816.0,105.0,0.8,17.0,564.0,294.85,202.62
2016,11,8,11,45,796.0,113.0,0.8,17.5,563.0,343.57,246.18
2016,11,8,12,0,776.0,121.0,0.8,18.0,562.0,387.07,284.98
2016,11,8,12,15,774.0,121.0,0.75,18.0,557.5,430.75,322.87
2016,11,8,12,30,772.0,121.0,0.7,18.0,553.0,472.51,358.23
2016,11,8,12,45,805.5,106.0,0.7,18.0,548.0,515.96,394.19
2016,11,8,13,0,839.0,91.0,0.7,18.0,543.0,558.67,429.0
2016,11,8,13,15,830.5,90.0,0.65,18.0,523.5,590.28,454.43
2016,11,8,13,30,822.0,89.0,0.6,18.0,504.0,618.69,476.95
2016,11,8,13,45,784.5,94.0,0.6,18.0,473.5,631.07,487.89
2016,11,8,14,0,747.0,99.0,0.6,18.0,443.0,642.01,497.5
2016,11,8,14,15,727.0,95.5,0.6,18.0,411.0,648.91,504.37
2016,11,8,14,30,707.0,92.0,0.6,18.0,379.0,651.98,508.33
2016,11,8,14,45,667.5,90.0,0.65,18.0,340.0,638.35,500.26
2016,11,8,15,0,628.0,88.0,0.7,18.0,301.0,620.4,488.8
2016,11,8,15,15,587.0,81.5,0.9,17.5,260.5,592.29,471.77
2016,11,8,15,30,546.0,75.0,1.1,17.0,220.0,560.47,450.58
2016,11,8,15,45,486.5,66.5,1.3,16.5,178.0,508.54,412.12
2016,11,8,16,0,427.0,58.0,1.5,16.0,136.0,453.5,368.59
2016,11,8,16,15,339.5,45.5,1.55,15.0,96.5,370.83,300.1
2016,11,8,16,30,252.0,33.0,1.6,14.0,57.0,289.8,221.7
2016,11,8,16,45,126.0,16.5,1.7,13.5,28.5,146.28,0.0
2016,11,8,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,9,6,45,72.0,5.5,1.4,10.5,7.0,0.0,0.0
2016,11,9,7,0,144.0,11.0,1.3,11.0,14.0,8.65,0.0
2016,11,9,7,15,291.5,21.5,1.25,11.5,48.0,17.82,5.0
2016,11,9,7,30,439.0,32.0,1.2,12.0,82.0,26.8,17.39
2016,11,9,7,45,520.5,39.5,1.2,12.5,124.5,33.1,23.67
2016,11,9,8,0,602.0,47.0,1.2,13.0,167.0,39.48,29.68
2016,11,9,8,15,653.5,51.5,1.15,13.0,210.5,46.93,36.55
2016,11,9,8,30,705.0,56.0,1.1,13.0,254.0,51.09,40.36
2016,11,9,8,45,736.5,60.0,1.05,13.5,294.5,54.62,43.43
2016,11,9,9,0,768.0,64.0,1.0,14.0,335.0,58.13,46.4
2016,11,9,9,15,791.5,67.0,0.95,14.5,372.0,60.73,48.51
2016,11,9,9,30,815.0,70.0,0.9,15.0,409.0,63.31,50.58
2016,11,9,9,45,835.0,70.5,0.85,15.5,441.0,64.0,50.97
2016,11,9,10,0,855.0,71.0,0.8,16.0,473.0,64.72,51.39
2016,11,9,10,15,866.0,72.5,0.8,16.5,497.5,72.87,58.27
2016,11,9,10,30,877.0,74.0,0.8,17.0,522.0,76.17,60.89
2016,11,9,10,45,881.5,76.0,0.8,17.5,539.5,131.82,73.83
2016,11,9,11,0,886.0,78.0,0.8,18.0,557.0,187.32,109.35
2016,11,9,11,15,889.5,78.5,0.8,18.0,567.5,241.13,152.37
2016,11,9,11,30,893.0,79.0,0.8,18.0,578.0,294.17,198.46
2016,11,9,11,45,891.5,80.0,0.8,18.5,580.0,345.12,243.64
2016,11,9,12,0,890.0,81.0,0.8,19.0,582.0,394.39,287.03
2016,11,9,12,15,888.0,80.5,0.75,19.0,577.0,440.29,327.19
2016,11,9,12,30,886.0,80.0,0.7,19.0,572.0,484.03,364.54
2016,11,9,12,45,882.5,79.0,0.7,19.0,560.0,524.23,398.53
2016,11,9,13,0,879.0,78.0,0.7,19.0,548.0,561.8,429.67
2016,11,9,13,15,870.5,76.5,0.7,19.0,528.0,593.21,455.63
2016,11,9,13,30,862.0,75.0,0.7,19.0,508.0,621.37,478.67
2016,11,9,13,45,755.0,92.0,0.7,19.0,457.0,607.35,470.23
2016,11,9,14,0,648.0,109.0,0.7,19.0,406.0,583.0,454.05
2016,11,9,14,15,723.0,89.0,0.65,19.0,398.0,636.35,495.12
2016,11,9,14,30,798.0,69.0,0.6,19.0,390.0,685.72,530.74
2016,11,9,14,45,771.5,66.0,0.6,19.0,352.0,681.58,528.13
2016,11,9,15,0,745.0,63.0,0.6,19.0,314.0,673.42,523.17
2016,11,9,15,15,707.5,59.0,0.55,18.5,272.5,651.68,508.45
2016,11,9,15,30,670.0,55.0,0.5,18.0,231.0,626.09,490.21
2016,11,9,15,45,611.0,49.5,0.45,17.5,187.5,585.26,459.53
2016,11,9,16,0,552.0,44.0,0.4,17.0,144.0,535.88,420.5
2016,11,9,16,15,458.0,36.0,0.45,16.5,102.5,453.63,354.67
2016,11,9,16,30,364.0,28.0,0.5,16.0,61.0,371.35,273.14
2016,11,9,16,45,182.0,14.0,0.55,15.5,30.5,188.26,0.0
2016,11,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,7,15,202.0,16.0,1.0,12.5,38.0,12.99,1.1
2016,11,10,7,30,404.0,32.0,1.0,13.0,76.0,26.67,17.08
2016,11,10,7,45,491.0,39.5,1.05,13.5,118.0,32.93,23.38
2016,11,10,8,0,578.0,47.0,1.1,14.0,160.0,39.3,29.36
2016,11,10,8,15,630.0,52.0,1.05,14.0,202.5,43.48,33.32
2016,11,10,8,30,682.0,57.0,1.0,14.0,245.0,51.64,40.69
2016,11,10,8,45,716.5,60.5,0.95,14.5,285.5,54.76,43.38
2016,11,10,9,0,751.0,64.0,0.9,15.0,326.0,57.89,46.01
2016,11,10,9,15,775.0,67.0,0.8,15.5,362.5,60.47,48.1
2016,11,10,9,30,799.0,70.0,0.7,16.0,399.0,63.04,50.16
2016,11,10,9,45,820.5,70.5,0.65,16.5,430.5,63.73,50.54
2016,11,10,10,0,842.0,71.0,0.6,17.0,462.0,64.47,50.97
2016,11,10,10,15,853.0,72.5,0.55,17.0,487.0,72.54,57.87
2016,11,10,10,30,864.0,74.0,0.5,17.0,512.0,74.08,59.08
2016,11,10,10,45,870.0,75.5,0.5,17.5,529.5,128.35,71.99
2016,11,10,11,0,876.0,77.0,0.5,18.0,547.0,182.94,106.22
2016,11,10,11,15,880.0,77.5,0.45,18.5,557.5,236.19,147.97
2016,11,10,11,30,884.0,78.0,0.4,19.0,568.0,288.73,192.61
2016,11,10,11,45,883.0,78.5,0.35,19.5,570.5,338.85,236.31
2016,11,10,12,0,882.0,79.0,0.3,20.0,573.0,387.35,278.17
2016,11,10,12,15,880.0,79.0,0.3,20.0,568.0,433.18,317.84
2016,11,10,12,30,878.0,79.0,0.3,20.0,563.0,476.92,354.89
2016,11,10,12,45,874.0,78.0,0.3,20.0,551.0,516.44,387.87
2016,11,10,13,0,870.0,77.0,0.3,20.0,539.0,553.33,418.04
2016,11,10,13,15,861.5,75.5,0.3,20.0,519.5,584.34,443.3
2016,11,10,13,30,853.0,74.0,0.3,20.0,500.0,616.63,468.74
2016,11,10,13,45,840.0,72.5,0.35,20.0,473.5,638.97,487.41
2016,11,10,14,0,827.0,71.0,0.4,20.0,447.0,657.67,503.35
2016,11,10,14,15,809.0,69.0,0.4,20.0,414.5,668.63,512.83
2016,11,10,14,30,791.0,67.0,0.4,20.0,382.0,675.72,518.61
2016,11,10,14,45,766.5,64.0,0.4,20.0,345.0,672.98,517.52
2016,11,10,15,0,742.0,61.0,0.4,20.0,308.0,666.34,513.62
2016,11,10,15,15,704.5,57.0,0.4,19.5,267.0,644.69,499.66
2016,11,10,15,30,667.0,53.0,0.4,19.0,226.0,619.26,482.21
2016,11,10,15,45,610.5,48.0,0.4,19.0,183.0,574.19,448.25
2016,11,10,16,0,554.0,43.0,0.4,19.0,140.0,534.45,416.08
2016,11,10,16,15,460.0,35.0,0.4,18.5,99.5,452.56,350.17
2016,11,10,16,30,366.0,27.0,0.4,18.0,59.0,370.82,266.38
2016,11,10,16,45,183.0,13.5,0.45,17.5,29.5,186.52,0.0
2016,11,10,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
