Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,7,15,178.5,16.5,1.0,11.5,35.5,13.37,0.0
2016,11,11,7,30,357.0,33.0,1.1,12.0,71.0,27.34,17.58
2016,11,11,7,45,435.5,42.0,1.2,12.5,110.5,34.65,24.94
2016,11,11,8,0,514.0,51.0,1.3,13.0,150.0,41.98,31.83
2016,11,11,8,15,568.5,57.5,1.3,13.0,192.0,47.13,36.69
2016,11,11,8,30,623.0,64.0,1.3,13.0,234.0,52.3,41.42
2016,11,11,8,45,470.5,96.0,1.35,13.5,236.0,70.57,57.62
2016,11,11,9,0,318.0,128.0,1.4,14.0,238.0,90.06,74.63
2016,11,11,9,15,258.0,150.5,1.3,14.0,246.0,102.57,85.43
2016,11,11,9,30,198.0,173.0,1.2,14.0,254.0,116.92,97.72
2016,11,11,9,45,297.0,172.5,1.2,14.5,304.5,115.99,96.5
2016,11,11,10,0,396.0,172.0,1.2,15.0,355.0,114.55,94.89
2016,11,11,10,15,339.5,193.5,1.15,15.0,356.0,128.45,106.67
2016,11,11,10,30,283.0,215.0,1.1,15.0,357.0,138.8,115.3
2016,11,11,10,45,344.0,211.0,1.05,15.5,390.0,163.91,119.12
2016,11,11,11,0,405.0,207.0,1.0,16.0,423.0,196.22,138.24
2016,11,11,11,15,288.0,230.5,0.95,16.0,385.5,218.55,160.83
2016,11,11,11,30,171.0,254.0,0.9,16.0,348.0,227.59,173.64
2016,11,11,11,45,165.0,255.5,0.85,16.0,346.5,242.56,186.8
2016,11,11,12,0,159.0,257.0,0.8,16.0,345.0,256.6,199.14
2016,11,11,12,15,196.0,252.0,0.8,16.0,360.0,281.96,219.7
2016,11,11,12,30,233.0,247.0,0.8,16.0,375.0,310.11,242.67
2016,11,11,12,45,167.5,242.5,0.8,16.0,333.5,290.89,229.25
2016,11,11,13,0,102.0,238.0,0.8,16.0,292.0,255.85,202.79
2016,11,11,13,15,51.0,186.5,0.8,16.0,213.5,187.79,149.3
2016,11,11,13,30,0.0,135.0,0.8,16.0,135.0,106.85,83.46
2016,11,11,13,45,0.0,78.5,0.8,16.0,78.5,60.31,45.21
2016,11,11,14,0,0.0,22.0,0.8,16.0,22.0,16.78,8.63
2016,11,11,14,15,0.0,39.5,0.8,15.5,39.5,30.18,20.13
2016,11,11,14,30,0.0,57.0,0.8,15.0,57.0,43.65,31.68
2016,11,11,14,45,0.0,51.5,0.8,15.0,51.5,39.4,28.11
2016,11,11,15,0,0.0,46.0,0.8,15.0,46.0,35.16,24.54
2016,11,11,15,15,0.0,40.0,0.8,14.5,40.0,30.54,20.65
2016,11,11,15,30,0.0,34.0,0.8,14.0,34.0,25.93,16.71
2016,11,11,15,45,0.0,27.5,0.8,14.0,27.5,20.94,12.35
2016,11,11,16,0,0.0,21.0,0.8,14.0,21.0,15.97,7.95
2016,11,11,16,15,0.0,14.5,0.8,13.5,14.5,11.01,3.55
2016,11,11,16,30,0.0,8.0,0.8,13.0,8.0,6.06,0.0
2016,11,11,16,45,0.0,4.0,0.85,13.0,4.0,3.15,0.0
2016,11,11,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,204.0,14.5,1.1,11.5,35.5,11.8,0.0
2016,11,12,7,30,408.0,29.0,1.1,12.0,71.0,24.24,14.79
2016,11,12,7,45,499.5,36.0,1.1,12.5,112.5,30.2,20.99
2016,11,12,8,0,591.0,43.0,1.1,13.0,154.0,39.36,29.48
2016,11,12,8,15,645.0,47.5,1.05,13.5,197.0,43.54,33.4
2016,11,12,8,30,699.0,52.0,1.0,14.0,240.0,47.78,37.24
2016,11,12,8,45,737.5,55.0,1.0,15.0,281.0,50.67,39.67
2016,11,12,9,0,776.0,58.0,1.0,16.0,322.0,53.6,42.05
2016,11,12,9,15,800.0,60.0,1.0,16.0,358.5,55.57,43.71
2016,11,12,9,30,824.0,62.0,1.0,16.0,395.0,57.54,45.36
2016,11,12,9,45,839.5,64.5,1.0,16.0,426.5,65.81,52.5
2016,11,12,10,0,855.0,67.0,1.0,16.0,458.0,68.32,54.58
2016,11,12,10,15,866.5,68.0,1.1,16.0,483.0,69.66,55.64
2016,11,12,10,30,878.0,69.0,1.2,16.0,508.0,70.92,56.65
2016,11,12,10,45,884.0,70.5,1.3,16.5,525.5,121.47,67.85
2016,11,12,11,0,890.0,72.0,1.4,17.0,543.0,176.56,101.82
2016,11,12,11,15,894.0,72.5,1.5,17.0,553.5,230.29,144.58
2016,11,12,11,30,898.0,73.0,1.6,17.0,564.0,283.31,191.14
2016,11,12,11,45,896.0,74.5,1.75,17.0,566.5,334.46,237.99
2016,11,12,12,0,894.0,76.0,1.9,17.0,569.0,383.91,283.55
2016,11,12,12,15,892.0,75.5,1.95,17.0,564.5,429.72,325.43
2016,11,12,12,30,890.0,75.0,2.0,17.0,560.0,473.37,364.72
2016,11,12,12,45,628.0,143.0,2.1,17.0,481.5,452.97,354.98
2016,11,12,13,0,366.0,211.0,2.2,17.0,403.0,390.89,310.21
2016,11,12,13,15,608.0,143.5,2.2,16.5,448.5,505.66,403.09
2016,11,12,13,30,850.0,76.0,2.2,16.0,494.0,611.68,488.27
2016,11,12,13,45,664.5,112.0,2.2,16.0,428.5,565.59,453.93
2016,11,12,14,0,479.0,148.0,2.2,16.0,363.0,495.72,400.91
2016,11,12,14,15,630.0,109.0,2.25,16.0,369.5,586.24,474.72
2016,11,12,14,30,781.0,70.0,2.3,16.0,376.0,667.02,538.76
2016,11,12,14,45,752.5,67.0,2.35,16.0,338.0,661.3,534.98
2016,11,12,15,0,724.0,64.0,2.4,16.0,300.0,651.54,528.58
2016,11,12,15,15,684.0,60.0,2.45,15.5,259.0,627.92,512.1
2016,11,12,15,30,644.0,56.0,2.5,15.0,218.0,606.98,496.66
2016,11,12,15,45,583.0,50.0,2.6,14.5,175.5,558.56,458.5
2016,11,12,16,0,522.0,44.0,2.7,14.0,133.0,507.43,415.73
2016,11,12,16,15,421.5,35.5,2.55,13.5,93.5,420.49,340.23
2016,11,12,16,30,321.0,27.0,2.4,13.0,54.0,330.73,239.62
2016,11,12,16,45,160.5,13.5,2.3,12.5,27.0,132.9,0.0
2016,11,12,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,7,15,182.5,15.0,0.55,11.0,33.0,12.18,0.0
2016,11,13,7,30,365.0,30.0,0.5,11.0,66.0,24.93,15.29
2016,11,13,7,45,453.0,38.0,0.5,11.5,106.0,31.57,22.27
2016,11,13,8,0,541.0,46.0,0.5,12.0,146.0,38.28,28.65
2016,11,13,8,15,596.5,51.5,0.4,12.0,187.5,42.82,33.0
2016,11,13,8,30,652.0,57.0,0.3,12.0,229.0,47.4,37.25
2016,11,13,8,45,691.5,60.0,0.25,12.5,269.5,54.08,43.18
2016,11,13,9,0,731.0,63.0,0.2,13.0,310.0,56.85,45.52
2016,11,13,9,15,757.0,66.0,0.15,13.0,346.0,59.46,47.76
2016,11,13,9,30,783.0,69.0,0.1,13.0,382.0,62.06,49.96
2016,11,13,9,45,805.0,70.0,0.1,13.5,414.0,63.11,50.68
2016,11,13,10,0,827.0,71.0,0.1,14.0,446.0,64.19,51.42
2016,11,13,10,15,839.5,72.5,0.1,14.5,471.0,65.47,52.33
2016,11,13,10,30,852.0,74.0,0.1,15.0,496.0,66.74,53.23
2016,11,13,10,45,863.5,74.0,0.15,15.5,514.5,120.17,68.23
2016,11,13,11,0,875.0,74.0,0.2,16.0,533.0,173.75,100.04
2016,11,13,11,15,879.5,74.5,0.25,16.0,543.5,226.73,141.35
2016,11,13,11,30,884.0,75.0,0.3,16.0,554.0,279.08,186.43
2016,11,13,11,45,887.0,74.5,0.35,16.5,557.5,329.3,230.9
2016,11,13,12,0,890.0,74.0,0.4,17.0,561.0,378.25,274.22
2016,11,13,12,15,888.0,74.0,0.45,17.0,556.5,424.21,315.1
2016,11,13,12,30,886.0,74.0,0.5,17.0,552.0,468.05,353.47
2016,11,13,12,45,884.5,72.0,0.6,17.0,540.5,507.93,388.39
2016,11,13,13,0,883.0,70.0,0.7,17.0,529.0,545.3,420.73
2016,11,13,13,15,875.0,69.0,0.7,17.0,510.0,577.38,447.61
2016,11,13,13,30,867.0,68.0,0.7,17.0,491.0,606.29,471.57
2016,11,13,13,45,856.0,66.0,0.75,17.0,465.0,628.94,491.11
2016,11,13,14,0,845.0,64.0,0.8,17.0,439.0,648.09,507.85
2016,11,13,14,15,828.0,62.5,0.8,17.0,407.0,666.42,522.83
2016,11,13,14,30,811.0,61.0,0.8,17.0,375.0,675.32,529.94
2016,11,13,14,45,786.5,58.0,0.85,17.0,338.0,673.09,529.71
2016,11,13,15,0,762.0,55.0,0.9,17.0,301.0,666.97,526.52
2016,11,13,15,15,725.0,51.5,0.9,16.5,260.5,646.95,513.12
2016,11,13,15,30,688.0,48.0,0.9,16.0,220.0,623.2,496.09
2016,11,13,15,45,631.5,43.0,0.95,15.5,177.5,579.0,462.73
2016,11,13,16,0,575.0,38.0,1.0,15.0,135.0,531.65,424.45
2016,11,13,16,15,477.5,31.0,1.1,14.5,94.5,447.78,354.28
2016,11,13,16,30,380.0,24.0,1.2,14.0,54.0,358.78,250.41
2016,11,13,16,45,190.0,12.0,1.3,13.5,27.0,153.7,0.0
2016,11,13,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,15,213.0,13.5,1.8,10.5,33.5,11.02,0.0
2016,11,14,7,30,426.0,27.0,1.7,11.0,67.0,24.7,14.79
2016,11,14,7,45,517.0,34.0,1.65,11.5,109.0,31.19,21.82
2016,11,14,8,0,608.0,41.0,1.6,12.0,151.0,37.79,28.12
2016,11,14,8,15,662.0,45.5,1.5,12.5,194.0,42.03,32.15
2016,11,14,8,30,716.0,50.0,1.4,13.0,237.0,46.33,36.07
2016,11,14,8,45,752.0,53.0,1.35,13.5,278.0,49.26,38.65
2016,11,14,9,0,788.0,56.0,1.3,14.0,319.0,52.2,41.17
2016,11,14,9,15,812.0,58.5,1.15,14.5,355.5,54.6,43.14
2016,11,14,9,30,836.0,61.0,1.0,15.0,392.0,56.98,45.08
2016,11,14,9,45,852.5,62.5,0.9,15.5,423.5,64.49,51.49
2016,11,14,10,0,869.0,64.0,0.8,16.0,455.0,66.38,52.92
2016,11,14,10,15,880.5,65.5,0.7,16.0,480.0,68.09,54.31
2016,11,14,10,30,892.0,67.0,0.6,16.0,505.0,69.73,55.64
2016,11,14,10,45,899.0,67.5,0.5,16.5,523.0,115.84,64.3
2016,11,14,11,0,906.0,68.0,0.4,17.0,541.0,170.93,96.55
2016,11,14,11,15,910.0,68.5,0.45,17.0,551.5,225.29,138.69
2016,11,14,11,30,914.0,69.0,0.5,17.0,562.0,278.91,184.84
2016,11,14,11,45,914.0,69.5,0.55,17.0,565.0,330.44,231.04
2016,11,14,12,0,914.0,70.0,0.6,17.0,568.0,380.4,276.01
2016,11,14,12,15,912.0,70.0,0.7,17.0,563.0,427.37,318.31
2016,11,14,12,30,910.0,70.0,0.8,17.0,558.0,472.19,358.1
2016,11,14,12,45,904.5,69.5,0.9,17.0,545.5,512.5,393.66
2016,11,14,13,0,899.0,69.0,1.0,17.0,533.0,550.02,426.35
2016,11,14,13,15,890.5,68.0,1.1,17.0,513.5,582.42,454.59
2016,11,14,13,30,882.0,67.0,1.2,17.0,494.0,611.57,479.91
2016,11,14,13,45,868.5,66.0,1.35,17.0,467.5,634.25,500.48
2016,11,14,14,0,855.0,65.0,1.5,17.0,441.0,653.32,518.08
2016,11,14,14,15,837.0,63.0,1.55,16.5,408.5,670.68,534.21
2016,11,14,14,30,819.0,61.0,1.6,16.0,376.0,678.52,542.2
2016,11,14,14,45,792.5,58.5,1.7,16.0,338.5,675.7,541.68
2016,11,14,15,0,766.0,56.0,1.8,16.0,301.0,668.9,537.97
2016,11,14,15,15,728.0,52.5,1.85,15.5,260.0,648.29,524.01
2016,11,14,15,30,690.0,49.0,1.9,15.0,219.0,623.87,506.13
2016,11,14,15,45,631.5,44.0,2.0,14.5,176.5,578.24,470.58
2016,11,14,16,0,573.0,39.0,2.1,14.0,134.0,529.28,429.76
2016,11,14,16,15,473.0,31.5,2.05,13.5,93.5,443.05,354.81
2016,11,14,16,30,373.0,24.0,2.0,13.0,53.0,362.47,249.14
2016,11,14,16,45,186.5,12.0,1.95,12.5,26.5,150.57,0.0
2016,11,14,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,3.5,1.5,12.0,3.5,2.64,0.0
2016,11,15,7,30,0.0,7.0,1.6,12.0,7.0,5.3,0.0
2016,11,15,7,45,0.0,12.0,1.75,12.5,12.0,9.1,2.33
2016,11,15,8,0,0.0,17.0,1.9,13.0,17.0,12.91,5.86
2016,11,15,8,15,0.0,22.0,1.95,13.0,22.0,16.73,9.4
2016,11,15,8,30,0.0,27.0,2.0,13.0,27.0,20.56,12.91
2016,11,15,8,45,0.0,32.0,2.1,13.0,32.0,24.39,16.39
2016,11,15,9,0,0.0,37.0,2.2,13.0,37.0,28.24,19.84
2016,11,15,9,15,0.0,40.5,2.3,13.0,40.5,30.93,22.23
2016,11,15,9,30,0.0,44.0,2.4,13.0,44.0,33.63,24.6
2016,11,15,9,45,0.0,62.5,2.5,13.5,62.5,47.9,37.21
2016,11,15,10,0,0.0,81.0,2.6,14.0,81.0,62.17,49.67
2016,11,15,10,15,0.0,93.5,2.7,14.0,93.5,71.2,57.52
2016,11,15,10,30,0.0,106.0,2.8,14.0,106.0,80.09,65.22
2016,11,15,10,45,46.0,168.5,2.9,14.0,192.5,121.95,95.74
2016,11,15,11,0,92.0,231.0,3.0,14.0,279.0,170.96,133.4
2016,11,15,11,15,108.5,238.0,3.05,14.0,295.5,188.33,146.6
2016,11,15,11,30,125.0,245.0,3.1,14.0,312.0,208.27,162.67
2016,11,15,11,45,77.0,229.0,3.2,14.0,270.5,194.11,153.55
2016,11,15,12,0,29.0,213.0,3.3,14.0,229.0,174.03,138.92
2016,11,15,12,15,138.0,225.0,3.35,14.0,299.0,235.9,188.13
2016,11,15,12,30,247.0,237.0,3.4,14.0,369.0,312.15,249.67
2016,11,15,12,45,159.0,230.0,3.45,14.0,314.5,274.05,220.83
2016,11,15,13,0,71.0,223.0,3.5,14.0,260.0,225.23,182.1
2016,11,15,13,15,126.5,218.5,3.5,13.5,280.5,270.42,220.49
2016,11,15,13,30,182.0,214.0,3.5,13.0,301.0,310.15,254.61
2016,11,15,13,45,291.5,187.0,3.5,13.0,318.0,377.42,311.48
2016,11,15,14,0,401.0,160.0,3.5,13.0,335.0,451.53,373.51
2016,11,15,14,15,386.0,151.5,3.45,12.5,310.0,449.43,373.56
2016,11,15,14,30,371.0,143.0,3.4,12.0,285.0,444.78,371.71
2016,11,15,14,45,358.0,130.0,3.35,12.0,256.0,434.35,364.39
2016,11,15,15,0,345.0,117.0,3.3,12.0,227.0,421.49,354.78
2016,11,15,15,15,327.0,102.5,3.25,12.0,195.5,400.83,338.27
2016,11,15,15,30,309.0,88.0,3.2,12.0,164.0,377.93,319.16
2016,11,15,15,45,271.5,73.5,3.15,12.0,130.5,338.05,284.66
2016,11,15,16,0,234.0,59.0,3.1,12.0,97.0,296.62,247.45
2016,11,15,16,15,179.0,43.5,3.05,11.5,67.0,239.42,194.9
2016,11,15,16,30,124.0,28.0,3.0,11.0,37.0,174.09,116.4
2016,11,15,16,45,62.0,14.0,3.0,11.0,18.5,57.78,0.0
2016,11,15,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,185.5,14.0,2.85,7.5,30.5,11.42,0.0
2016,11,16,7,30,371.0,28.0,2.9,8.0,61.0,23.39,13.27
2016,11,16,7,45,464.5,36.5,2.95,8.5,101.5,30.5,21.35
2016,11,16,8,0,558.0,45.0,3.0,9.0,142.0,37.68,28.29
2016,11,16,8,15,616.5,50.5,3.05,9.0,184.5,42.28,32.78
2016,11,16,8,30,675.0,56.0,3.1,9.0,227.0,50.85,40.72
2016,11,16,8,45,709.5,60.5,3.2,9.5,267.0,54.76,44.24
2016,11,16,9,0,744.0,65.0,3.3,10.0,307.0,58.66,47.66
2016,11,16,9,15,770.0,68.0,3.3,10.0,343.5,61.24,49.92
2016,11,16,9,30,796.0,71.0,3.3,10.0,380.0,63.83,52.16
2016,11,16,9,45,810.5,74.0,3.35,10.0,410.5,66.2,54.19
2016,11,16,10,0,825.0,77.0,3.4,10.0,441.0,68.55,56.19
2016,11,16,10,15,837.5,78.5,3.4,10.0,466.0,69.76,57.16
2016,11,16,10,30,850.0,80.0,3.4,10.0,491.0,70.97,58.15
2016,11,16,10,45,835.5,88.0,3.4,10.5,504.5,115.63,69.57
2016,11,16,11,0,821.0,96.0,3.4,11.0,518.0,171.54,104.4
2016,11,16,11,15,826.0,97.0,3.4,11.0,529.0,223.36,145.68
2016,11,16,11,30,831.0,98.0,3.4,11.0,540.0,274.77,191.48
2016,11,16,11,45,814.0,104.5,3.4,11.0,539.5,323.8,237.88
2016,11,16,12,0,797.0,111.0,3.4,11.0,539.0,367.7,280.11
2016,11,16,12,15,795.0,111.0,3.4,11.0,534.5,411.79,321.53
2016,11,16,12,30,793.0,111.0,3.4,11.0,530.0,453.95,360.58
2016,11,16,12,45,810.5,102.0,3.4,11.0,522.5,495.03,397.89
2016,11,16,13,0,828.0,93.0,3.4,11.0,515.0,534.29,433.15
2016,11,16,13,15,818.5,91.5,3.4,11.0,495.5,564.43,460.58
2016,11,16,13,30,809.0,90.0,3.4,11.0,476.0,591.33,484.89
2016,11,16,13,45,772.0,94.0,3.4,11.0,446.5,605.73,498.7
2016,11,16,14,0,735.0,98.0,3.4,11.0,417.0,613.93,507.29
2016,11,16,14,15,713.0,95.0,3.4,11.0,385.0,620.1,514.26
2016,11,16,14,30,691.0,92.0,3.4,11.0,353.0,622.4,517.9
2016,11,16,14,45,663.0,86.5,3.45,11.0,317.0,613.82,512.86
2016,11,16,15,0,635.0,81.0,3.5,11.0,281.0,601.4,504.05
2016,11,16,15,15,589.5,75.0,3.45,10.5,240.5,571.54,481.08
2016,11,16,15,30,544.0,69.0,3.4,10.0,200.0,537.89,453.99
2016,11,16,15,45,502.0,58.5,3.4,10.0,161.0,499.01,420.38
2016,11,16,16,0,460.0,48.0,3.4,10.0,122.0,457.58,382.45
2016,11,16,16,15,353.5,37.5,3.35,9.5,83.5,364.86,299.29
2016,11,16,16,30,247.0,27.0,3.3,9.0,45.0,263.12,173.77
2016,11,16,16,45,123.5,13.5,3.25,8.5,22.5,103.48,0.0
2016,11,16,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,12.5,1.45,5.5,30.0,9.83,0.0
2016,11,17,7,30,418.0,25.0,1.3,6.0,60.0,22.91,12.64
2016,11,17,7,45,510.5,32.0,1.2,6.5,101.0,29.42,20.56
2016,11,17,8,0,603.0,39.0,1.1,7.0,142.0,36.04,27.06
2016,11,17,8,15,659.0,43.5,1.0,7.5,184.5,40.32,31.23
2016,11,17,8,30,715.0,48.0,0.9,8.0,227.0,44.67,35.3
2016,11,17,8,45,750.5,52.0,0.85,8.5,268.0,48.41,38.7
2016,11,17,9,0,786.0,56.0,0.8,9.0,309.0,52.14,41.99
2016,11,17,9,15,811.0,58.0,0.7,9.5,345.5,54.16,43.68
2016,11,17,9,30,836.0,60.0,0.6,10.0,382.0,56.19,45.34
2016,11,17,9,45,853.0,62.0,0.5,10.5,413.5,63.9,52.06
2016,11,17,10,0,870.0,64.0,0.4,11.0,445.0,66.16,53.85
2016,11,17,10,15,881.5,65.5,0.35,11.0,470.0,67.89,55.28
2016,11,17,10,30,893.0,67.0,0.3,11.0,495.0,69.53,56.64
2016,11,17,10,45,896.5,69.0,0.3,11.5,512.5,109.68,63.35
2016,11,17,11,0,900.0,71.0,0.3,12.0,530.0,165.15,94.78
2016,11,17,11,15,904.0,71.5,0.35,12.0,541.0,219.1,136.32
2016,11,17,11,30,908.0,72.0,0.4,12.0,552.0,272.33,182.44
2016,11,17,11,45,904.0,74.0,0.5,12.5,554.0,323.62,228.92
2016,11,17,12,0,900.0,76.0,0.6,13.0,556.0,373.06,273.96
2016,11,17,12,15,897.5,76.0,0.7,13.0,551.0,419.26,316.32
2016,11,17,12,30,895.0,76.0,0.8,13.0,546.0,463.3,356.19
2016,11,17,12,45,886.5,76.0,0.9,13.0,533.5,502.19,391.31
2016,11,17,13,0,878.0,76.0,1.0,13.0,521.0,538.12,423.38
2016,11,17,13,15,869.0,75.0,1.0,13.0,501.5,573.15,453.22
2016,11,17,13,30,860.0,74.0,1.0,13.0,482.0,602.32,478.04
2016,11,17,13,45,840.0,74.0,1.05,13.0,454.5,622.38,496.04
2016,11,17,14,0,820.0,74.0,1.1,13.0,427.0,638.43,510.77
2016,11,17,14,15,799.5,71.5,1.05,12.5,394.5,647.36,519.98
2016,11,17,14,30,779.0,69.0,1.0,12.0,362.0,652.3,525.76
2016,11,17,14,45,747.0,66.5,0.95,12.0,324.5,645.03,520.54
2016,11,17,15,0,715.0,64.0,0.9,12.0,287.0,633.57,512.02
2016,11,17,15,15,672.5,59.5,0.8,11.5,246.0,613.68,497.04
2016,11,17,15,30,630.0,55.0,0.7,11.0,205.0,585.5,474.83
2016,11,17,15,45,566.0,48.5,0.65,11.0,163.0,535.08,433.93
2016,11,17,16,0,502.0,42.0,0.6,11.0,121.0,481.97,388.76
2016,11,17,16,15,398.0,33.0,0.5,10.5,82.5,393.56,311.86
2016,11,17,16,30,294.0,24.0,0.4,10.0,44.0,294.87,182.34
2016,11,17,16,45,147.0,12.0,0.3,10.0,22.0,119.61,0.0
2016,11,17,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,184.5,12.5,3.2,5.0,27.5,9.83,0.0
2016,11,18,7,30,369.0,25.0,3.2,5.0,55.0,20.9,10.58
2016,11,18,7,45,464.0,33.5,3.25,5.5,95.5,28.08,19.33
2016,11,18,8,0,559.0,42.0,3.3,6.0,136.0,35.32,26.44
2016,11,18,8,15,618.0,48.0,3.3,6.5,178.5,43.79,34.44
2016,11,18,8,30,677.0,54.0,3.3,7.0,221.0,49.24,39.55
2016,11,18,8,45,713.5,58.0,3.35,7.5,261.0,52.8,42.8
2016,11,18,9,0,750.0,62.0,3.4,8.0,301.0,56.38,45.97
2016,11,18,9,15,775.5,65.0,3.4,8.5,337.5,59.02,48.22
2016,11,18,9,30,801.0,68.0,3.4,9.0,374.0,61.65,50.42
2016,11,18,9,45,821.5,69.5,3.45,9.5,405.5,63.07,51.5
2016,11,18,10,0,842.0,71.0,3.5,10.0,437.0,64.5,52.59
2016,11,18,10,15,853.0,72.5,3.5,10.5,461.5,65.77,53.52
2016,11,18,10,30,864.0,74.0,3.5,11.0,486.0,67.02,54.45
2016,11,18,10,45,870.0,75.5,3.55,11.5,503.5,104.16,60.65
2016,11,18,11,0,876.0,77.0,3.6,12.0,521.0,164.28,96.31
2016,11,18,11,15,880.0,78.0,3.65,12.0,531.5,217.41,137.87
2016,11,18,11,30,884.0,79.0,3.7,12.0,542.0,269.89,184.45
2016,11,18,11,45,885.0,79.0,3.75,12.5,545.0,319.86,230.86
2016,11,18,12,0,886.0,79.0,3.8,13.0,548.0,368.4,276.37
2016,11,18,12,15,884.0,79.0,3.8,13.0,544.0,414.18,319.67
2016,11,18,12,30,882.0,79.0,3.8,13.0,540.0,457.88,360.46
2016,11,18,12,45,880.5,77.0,3.85,13.0,528.5,497.69,397.35
2016,11,18,13,0,879.0,75.0,3.9,13.0,517.0,535.02,431.47
2016,11,18,13,15,870.5,74.0,3.9,13.0,498.0,566.9,460.49
2016,11,18,13,30,862.0,73.0,3.9,13.0,479.0,599.79,489.53
2016,11,18,13,45,850.0,71.0,3.9,13.0,453.5,622.72,510.39
2016,11,18,14,0,838.0,69.0,3.9,13.0,428.0,642.03,528.07
2016,11,18,14,15,818.0,67.0,3.9,13.0,395.5,652.32,538.38
2016,11,18,14,30,798.0,65.0,3.9,13.0,363.0,658.65,544.95
2016,11,18,14,45,772.5,61.5,3.9,13.0,326.0,655.36,543.12
2016,11,18,15,0,747.0,58.0,3.9,13.0,289.0,648.13,537.94
2016,11,18,15,15,705.0,54.5,3.85,12.5,248.0,624.75,520.31
2016,11,18,15,30,663.0,51.0,3.8,12.0,207.0,597.4,498.42
2016,11,18,15,45,600.0,45.0,3.75,12.0,165.0,547.62,456.1
2016,11,18,16,0,537.0,39.0,3.7,12.0,123.0,503.56,415.83
2016,11,18,16,15,426.5,31.0,3.7,11.5,84.0,411.85,332.81
2016,11,18,16,30,316.0,23.0,3.7,11.0,45.0,308.53,185.68
2016,11,18,16,45,158.0,11.5,3.7,10.5,22.5,127.1,0.0
2016,11,18,17,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,12.0,3.8,11.0,12.0,9.44,0.0
2016,11,19,7,30,0.0,24.0,3.8,11.0,24.0,18.05,7.56
2016,11,19,7,45,12.5,41.5,3.85,11.5,43.5,30.56,20.87
2016,11,19,8,0,25.0,59.0,3.9,12.0,63.0,42.73,32.27
2016,11,19,8,15,34.5,76.5,3.9,12.0,84.0,54.71,43.37
2016,11,19,8,30,44.0,94.0,3.9,12.0,105.0,66.48,54.17
2016,11,19,8,45,52.0,110.5,3.95,12.0,125.5,77.48,64.12
2016,11,19,9,0,60.0,127.0,4.0,12.0,146.0,88.27,73.75
2016,11,19,9,15,65.5,142.0,4.0,12.0,164.5,98.01,82.33
2016,11,19,9,30,71.0,157.0,4.0,12.0,183.0,107.55,90.65
2016,11,19,9,45,93.5,172.5,4.05,12.0,210.5,117.42,99.19
2016,11,19,10,0,116.0,188.0,4.1,12.0,238.0,123.99,104.8
2016,11,19,10,15,58.0,161.5,4.1,12.0,186.5,112.66,94.66
2016,11,19,10,30,0.0,135.0,4.1,12.0,135.0,99.35,82.81
2016,11,19,10,45,9.5,161.5,4.15,12.5,166.5,117.97,94.23
2016,11,19,11,0,19.0,188.0,4.2,13.0,198.0,138.42,110.43
2016,11,19,11,15,9.5,169.5,4.15,13.0,174.5,127.27,101.4
2016,11,19,11,30,0.0,151.0,4.1,13.0,151.0,113.78,90.53
2016,11,19,11,45,0.0,122.5,4.05,13.0,122.5,93.54,73.57
2016,11,19,12,0,0.0,94.0,4.0,13.0,94.0,72.27,55.7
2016,11,19,12,15,0.0,115.0,3.9,13.0,115.0,88.46,69.34
2016,11,19,12,30,0.0,136.0,3.8,13.0,136.0,105.13,83.34
2016,11,19,12,45,0.0,91.0,3.75,13.0,91.0,70.07,53.9
2016,11,19,13,0,0.0,46.0,3.7,13.0,46.0,35.22,24.42
2016,11,19,13,15,0.0,32.0,3.6,13.0,32.0,24.45,15.28
2016,11,19,13,30,0.0,18.0,3.5,13.0,18.0,13.73,6.12
2016,11,19,13,45,0.0,21.5,3.45,13.0,21.5,16.4,8.44
2016,11,19,14,0,0.0,25.0,3.4,13.0,25.0,19.07,10.75
2016,11,19,14,15,0.0,71.5,3.3,13.0,71.5,54.87,41.48
2016,11,19,14,30,0.0,118.0,3.2,13.0,118.0,98.07,78.31
2016,11,19,14,45,0.0,106.0,3.15,13.0,106.0,88.65,70.39
2016,11,19,15,0,0.0,94.0,3.1,13.0,94.0,79.15,62.37
2016,11,19,15,15,0.0,80.5,3.0,12.5,80.5,67.93,52.89
2016,11,19,15,30,0.0,67.0,2.9,12.0,67.0,56.5,43.06
2016,11,19,15,45,0.0,53.0,2.85,12.0,53.0,44.19,32.26
2016,11,19,16,0,0.0,39.0,2.8,12.0,39.0,31.39,20.97
2016,11,19,16,15,0.0,26.5,2.75,11.5,26.5,20.24,11.01
2016,11,19,16,30,0.0,14.0,2.7,11.0,14.0,10.66,0.57
2016,11,19,16,45,0.0,7.0,2.65,11.0,7.0,5.51,0.0
2016,11,19,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,7,15,70.0,13.5,1.85,10.0,18.5,10.62,0.0
2016,11,20,7,30,140.0,27.0,1.8,10.0,37.0,20.38,8.62
2016,11,20,7,45,200.5,41.5,1.8,10.5,67.0,31.1,21.37
2016,11,20,8,0,261.0,56.0,1.8,11.0,97.0,41.69,31.46
2016,11,20,8,15,295.5,70.0,1.75,11.0,130.0,51.58,40.75
2016,11,20,8,30,330.0,84.0,1.7,11.0,163.0,61.27,49.7
2016,11,20,8,45,352.5,97.0,1.7,11.0,195.0,69.95,57.61
2016,11,20,9,0,375.0,110.0,1.7,11.0,227.0,78.44,65.21
2016,11,20,9,15,396.5,119.0,1.75,11.0,255.5,84.16,70.25
2016,11,20,9,30,418.0,128.0,1.8,11.0,284.0,89.78,75.14
2016,11,20,9,45,329.0,154.0,1.85,11.5,283.5,105.91,89.12
2016,11,20,10,0,240.0,180.0,1.9,12.0,283.0,119.11,100.36
2016,11,20,10,15,486.5,136.5,1.95,12.0,359.5,95.01,79.02
2016,11,20,10,30,733.0,93.0,2.0,12.0,436.0,72.15,58.78
2016,11,20,10,45,570.5,141.5,2.15,12.0,415.0,121.87,84.51
2016,11,20,11,0,408.0,190.0,2.3,12.0,394.0,173.64,123.83
2016,11,20,11,15,363.0,204.0,2.25,12.0,388.5,205.34,150.31
2016,11,20,11,30,318.0,218.0,2.2,12.0,383.0,231.19,174.46
2016,11,20,11,45,594.5,148.5,2.15,12.0,458.5,286.25,212.07
2016,11,20,12,0,871.0,79.0,2.1,12.0,534.0,358.41,267.45
2016,11,20,12,15,468.0,151.5,1.95,12.0,395.5,309.38,241.76
2016,11,20,12,30,65.0,224.0,1.8,12.0,257.0,207.59,167.01
2016,11,20,12,45,170.0,219.0,1.65,12.5,304.0,267.19,215.47
2016,11,20,13,0,275.0,214.0,1.5,13.0,351.0,338.34,272.6
2016,11,20,13,15,559.0,143.5,1.4,13.0,408.0,456.97,367.83
2016,11,20,13,30,843.0,73.0,1.3,13.0,465.0,583.53,467.28
2016,11,20,13,45,835.0,70.0,1.25,13.0,440.5,607.25,486.6
2016,11,20,14,0,827.0,67.0,1.2,13.0,416.0,627.61,503.9
2016,11,20,14,15,807.5,65.0,1.15,13.0,384.5,638.04,513.34
2016,11,20,14,30,788.0,63.0,1.1,13.0,353.0,644.59,519.47
2016,11,20,14,45,764.0,59.5,1.05,13.0,316.5,642.34,517.91
2016,11,20,15,0,740.0,56.0,1.0,13.0,280.0,636.25,513.26
2016,11,20,15,15,698.5,52.0,0.95,12.5,240.0,612.87,496.03
2016,11,20,15,30,657.0,48.0,0.9,12.0,200.0,585.68,474.92
2016,11,20,15,45,592.0,43.0,0.85,11.5,158.5,536.0,435.02
2016,11,20,16,0,527.0,38.0,0.8,11.0,117.0,491.82,396.76
2016,11,20,16,15,415.5,29.5,0.85,10.5,79.0,399.48,315.57
2016,11,20,16,30,304.0,21.0,0.9,10.0,41.0,293.63,156.0
2016,11,20,16,45,152.0,10.5,0.95,10.0,20.5,121.16,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
