Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,7,15,185.5,11.0,2.5,7.5,24.0,8.65,0.0
2016,11,21,7,30,371.0,22.0,2.5,8.0,48.0,20.09,7.64
2016,11,21,7,45,472.0,29.5,2.55,8.5,87.0,27.05,17.91
2016,11,21,8,0,573.0,37.0,2.6,9.0,126.0,34.12,24.91
2016,11,21,8,15,633.5,41.5,2.65,9.0,168.0,38.4,29.15
2016,11,21,8,30,694.0,46.0,2.7,9.0,210.0,42.77,33.33
2016,11,21,8,45,730.5,50.0,2.75,9.5,250.0,46.52,36.77
2016,11,21,9,0,767.0,54.0,2.8,10.0,290.0,50.27,40.1
2016,11,21,9,15,793.0,56.5,2.75,10.0,326.0,52.69,42.25
2016,11,21,9,30,819.0,59.0,2.7,10.0,362.0,55.1,44.36
2016,11,21,9,45,835.5,61.0,2.7,10.5,393.0,56.98,45.88
2016,11,21,10,0,852.0,63.0,2.7,11.0,424.0,64.82,52.72
2016,11,21,10,15,865.0,64.5,2.7,11.0,449.0,66.59,54.2
2016,11,21,10,30,878.0,66.0,2.7,11.0,474.0,68.27,55.61
2016,11,21,10,45,887.5,66.5,2.7,11.5,492.5,97.93,58.33
2016,11,21,11,0,897.0,67.0,2.7,12.0,511.0,152.13,86.36
2016,11,21,11,15,901.5,67.5,2.7,12.0,522.5,205.63,126.95
2016,11,21,11,30,906.0,68.0,2.7,12.0,534.0,258.49,173.23
2016,11,21,11,45,907.5,68.0,2.7,12.5,537.5,309.26,220.03
2016,11,21,12,0,909.0,68.0,2.7,13.0,541.0,358.63,266.07
2016,11,21,12,15,907.5,68.0,2.75,13.0,537.0,405.29,310.08
2016,11,21,12,30,906.0,68.0,2.8,13.0,533.0,449.9,351.62
2016,11,21,12,45,895.0,69.5,2.85,13.0,520.5,489.36,388.26
2016,11,21,13,0,884.0,71.0,2.9,13.0,508.0,525.74,421.54
2016,11,21,13,15,875.5,70.0,2.95,13.0,489.0,557.74,450.67
2016,11,21,13,30,867.0,69.0,3.0,13.0,470.0,586.59,476.7
2016,11,21,13,45,852.0,68.0,3.05,13.0,444.0,612.95,500.16
2016,11,21,14,0,837.0,67.0,3.1,13.0,418.0,631.6,517.35
2016,11,21,14,15,817.5,65.0,3.1,12.5,386.5,642.37,528.94
2016,11,21,14,30,798.0,63.0,3.1,12.0,355.0,649.24,537.14
2016,11,21,14,45,768.5,60.5,3.1,12.0,318.0,644.56,534.15
2016,11,21,15,0,739.0,58.0,3.1,12.0,281.0,635.82,527.7
2016,11,21,15,15,697.0,54.0,3.05,11.5,240.5,612.16,509.7
2016,11,21,15,30,655.0,50.0,3.0,11.0,200.0,584.59,487.46
2016,11,21,15,45,586.0,44.5,3.0,11.0,158.0,531.32,442.36
2016,11,21,16,0,517.0,39.0,3.0,11.0,116.0,484.22,399.57
2016,11,21,16,15,402.0,30.5,2.95,10.5,78.0,389.55,312.71
2016,11,21,16,30,287.0,22.0,2.9,10.0,40.0,279.96,140.64
2016,11,21,16,45,143.5,11.0,2.9,9.5,20.0,114.94,0.0
2016,11,21,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,97.0,12.0,0.95,6.0,18.5,9.44,0.0
2016,11,22,7,30,194.0,24.0,0.9,6.0,37.0,18.34,5.58
2016,11,22,7,45,266.0,37.0,0.9,6.5,69.5,28.19,19.02
2016,11,22,8,0,338.0,50.0,0.9,7.0,102.0,37.99,28.61
2016,11,22,8,15,384.0,61.5,1.0,7.5,137.5,46.48,36.67
2016,11,22,8,30,430.0,73.0,1.1,8.0,173.0,54.85,44.46
2016,11,22,8,45,455.0,83.5,1.2,8.5,206.5,62.2,51.16
2016,11,22,9,0,480.0,94.0,1.3,9.0,240.0,69.39,57.58
2016,11,22,9,15,513.0,98.0,1.35,9.0,271.5,72.35,60.19
2016,11,22,9,30,546.0,102.0,1.4,9.0,303.0,77.63,64.85
2016,11,22,9,45,508.5,120.5,1.5,9.5,320.0,86.25,72.32
2016,11,22,10,0,471.0,139.0,1.6,10.0,337.0,96.79,81.42
2016,11,22,10,15,425.5,158.0,1.65,10.0,345.0,107.14,90.43
2016,11,22,10,30,380.0,177.0,1.7,10.0,353.0,120.13,101.72
2016,11,22,10,45,373.0,188.5,1.75,10.0,366.5,140.31,106.2
2016,11,22,11,0,366.0,200.0,1.8,10.0,380.0,174.01,127.02
2016,11,22,11,15,349.0,206.0,1.85,10.0,380.5,202.03,149.2
2016,11,22,11,30,332.0,212.0,1.9,10.0,381.0,228.0,172.31
2016,11,22,11,45,313.5,217.0,1.95,10.5,377.5,250.85,193.48
2016,11,22,12,0,295.0,222.0,2.0,11.0,374.0,271.54,212.86
2016,11,22,12,15,276.0,223.0,2.05,11.0,364.5,286.82,227.95
2016,11,22,12,30,257.0,224.0,2.1,11.0,355.0,299.78,240.78
2016,11,22,12,45,284.0,214.5,2.15,11.0,356.0,322.63,260.98
2016,11,22,13,0,311.0,205.0,2.2,11.0,357.0,346.49,282.05
2016,11,22,13,15,325.0,194.0,2.25,11.0,348.0,362.7,297.01
2016,11,22,13,30,339.0,183.0,2.3,11.0,339.0,378.42,311.57
2016,11,22,13,45,265.5,181.0,2.4,11.0,299.0,349.39,289.16
2016,11,22,14,0,192.0,179.0,2.5,11.0,259.0,301.7,250.96
2016,11,22,14,15,245.5,159.5,2.55,10.5,254.0,341.63,286.24
2016,11,22,14,30,299.0,140.0,2.6,10.0,249.0,368.74,310.98
2016,11,22,14,45,279.0,129.0,2.7,10.0,222.0,354.21,299.79
2016,11,22,15,0,259.0,118.0,2.8,10.0,195.0,337.86,286.83
2016,11,22,15,15,240.5,102.5,2.8,10.0,166.5,314.9,267.85
2016,11,22,15,30,222.0,87.0,2.8,10.0,138.0,290.13,246.61
2016,11,22,15,45,193.5,70.5,2.85,10.0,108.5,254.61,215.29
2016,11,22,16,0,165.0,54.0,2.9,10.0,79.0,217.4,181.35
2016,11,22,16,15,113.0,38.0,2.95,9.5,52.5,161.92,129.16
2016,11,22,16,30,61.0,22.0,3.0,9.0,26.0,92.77,39.95
2016,11,22,16,45,30.5,11.0,3.15,9.0,13.0,31.18,0.0
2016,11,22,17,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,72.5,14.0,2.35,7.5,18.5,11.02,0.0
2016,11,23,7,30,145.0,28.0,2.3,8.0,37.0,21.08,5.66
2016,11,23,7,45,268.5,39.5,2.25,8.5,73.5,29.96,20.19
2016,11,23,8,0,392.0,51.0,2.2,9.0,110.0,41.86,31.71
2016,11,23,8,15,465.0,59.0,2.2,9.0,150.0,48.08,37.82
2016,11,23,8,30,538.0,67.0,2.2,9.0,190.0,54.37,43.8
2016,11,23,8,45,589.0,72.0,2.25,9.0,230.0,58.12,47.35
2016,11,23,9,0,640.0,77.0,2.3,9.0,270.0,61.95,50.85
2016,11,23,9,15,672.5,81.0,2.3,9.0,306.0,64.84,53.43
2016,11,23,9,30,705.0,85.0,2.3,9.0,342.0,67.76,55.99
2016,11,23,9,45,737.0,85.5,2.3,9.5,374.5,68.23,56.21
2016,11,23,10,0,769.0,86.0,2.3,10.0,407.0,68.82,56.53
2016,11,23,10,15,784.0,88.0,2.25,10.0,432.0,75.95,62.81
2016,11,23,10,30,799.0,90.0,2.2,10.0,457.0,77.43,64.02
2016,11,23,10,45,812.5,90.5,2.2,10.5,476.0,100.92,65.03
2016,11,23,11,0,826.0,91.0,2.2,11.0,495.0,152.68,90.83
2016,11,23,11,15,831.5,92.0,2.15,11.0,506.0,204.3,129.3
2016,11,23,11,30,837.0,93.0,2.1,11.0,517.0,255.57,173.55
2016,11,23,11,45,840.0,92.5,2.1,11.0,521.0,304.37,218.44
2016,11,23,12,0,843.0,92.0,2.1,11.0,525.0,352.03,263.03
2016,11,23,12,15,460.0,157.0,2.15,11.0,393.0,306.51,240.32
2016,11,23,12,30,77.0,222.0,2.2,11.0,261.0,210.21,169.95
2016,11,23,12,45,453.0,156.0,2.25,11.0,377.5,357.13,288.53
2016,11,23,13,0,829.0,90.0,2.3,11.0,494.0,514.35,414.39
2016,11,23,13,15,591.0,134.5,2.3,11.0,417.0,466.73,379.7
2016,11,23,13,30,353.0,179.0,2.3,11.0,340.0,381.49,313.61
2016,11,23,13,45,391.5,161.5,2.35,11.0,331.0,418.39,345.72
2016,11,23,14,0,430.0,144.0,2.4,11.0,322.0,443.62,368.07
2016,11,23,14,15,586.5,110.0,2.35,10.5,333.0,535.94,445.28
2016,11,23,14,30,743.0,76.0,2.3,10.0,344.0,625.37,518.92
2016,11,23,14,45,715.5,72.0,2.3,10.0,308.0,620.37,515.82
2016,11,23,15,0,688.0,68.0,2.3,10.0,272.0,611.58,509.37
2016,11,23,15,15,642.0,63.0,2.15,9.5,232.0,584.34,487.9
2016,11,23,15,30,596.0,58.0,2.0,9.0,192.0,553.39,462.4
2016,11,23,15,45,526.5,51.0,1.9,9.0,151.0,499.12,416.14
2016,11,23,16,0,457.0,44.0,1.8,9.0,110.0,441.86,365.13
2016,11,23,16,15,337.5,33.5,1.8,8.5,73.0,341.95,274.06
2016,11,23,16,30,218.0,23.0,1.8,8.0,36.0,225.59,95.8
2016,11,23,16,45,109.0,11.5,1.8,7.5,18.0,89.34,0.0
2016,11,23,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,96.0,12.5,1.5,4.5,18.5,9.83,0.0
2016,11,24,7,30,192.0,25.0,1.5,5.0,37.0,19.02,3.03
2016,11,24,7,45,316.5,36.0,1.55,5.5,74.0,29.73,20.12
2016,11,24,8,0,441.0,47.0,1.6,6.0,111.0,38.88,29.38
2016,11,24,8,15,512.5,54.5,1.6,6.0,152.5,44.86,35.33
2016,11,24,8,30,584.0,62.0,1.6,6.0,194.0,50.9,41.15
2016,11,24,8,45,633.0,66.5,1.6,6.5,234.0,54.42,44.44
2016,11,24,9,0,682.0,71.0,1.6,7.0,274.0,58.02,47.67
2016,11,24,9,15,713.0,75.0,1.6,7.5,310.5,61.05,50.31
2016,11,24,9,30,744.0,79.0,1.6,8.0,347.0,64.09,52.9
2016,11,24,9,45,700.5,86.5,1.6,8.5,356.5,68.38,56.58
2016,11,24,10,0,657.0,94.0,1.6,9.0,366.0,72.45,60.02
2016,11,24,10,15,606.5,114.5,1.55,9.0,377.5,85.28,71.39
2016,11,24,10,30,556.0,135.0,1.5,9.0,389.0,95.31,80.19
2016,11,24,10,45,575.5,135.5,1.5,9.5,407.0,114.1,81.85
2016,11,24,11,0,595.0,136.0,1.5,10.0,425.0,154.74,102.34
2016,11,24,11,15,606.5,136.0,1.45,10.0,436.5,195.5,132.28
2016,11,24,11,30,618.0,136.0,1.4,10.0,448.0,236.86,167.3
2016,11,24,11,45,612.0,141.0,1.4,10.5,452.0,277.9,204.35
2016,11,24,12,0,606.0,146.0,1.4,11.0,456.0,317.49,240.46
2016,11,24,12,15,620.0,138.5,1.4,11.0,453.5,352.57,272.7
2016,11,24,12,30,634.0,131.0,1.4,11.0,451.0,387.25,304.32
2016,11,24,12,45,621.0,131.5,1.45,11.0,439.0,416.05,331.19
2016,11,24,13,0,608.0,132.0,1.5,11.0,427.0,442.07,355.23
2016,11,24,13,15,523.0,147.0,1.5,11.0,394.0,434.08,351.85
2016,11,24,13,30,438.0,162.0,1.5,11.0,361.0,424.81,346.54
2016,11,24,13,45,530.0,132.0,1.55,11.0,359.5,471.83,386.73
2016,11,24,14,0,622.0,102.0,1.6,11.0,358.0,528.38,433.72
2016,11,24,14,15,562.5,104.5,1.6,10.5,322.5,512.88,423.47
2016,11,24,14,30,503.0,107.0,1.6,10.0,287.0,485.6,404.07
2016,11,24,14,45,465.5,103.0,1.6,10.0,256.5,470.02,392.8
2016,11,24,15,0,428.0,99.0,1.6,10.0,226.0,451.42,378.42
2016,11,24,15,15,397.5,88.0,1.5,9.5,192.5,426.81,359.06
2016,11,24,15,30,367.0,77.0,1.4,9.0,159.0,399.78,336.7
2016,11,24,15,45,319.5,64.0,1.35,8.5,124.5,355.39,298.83
2016,11,24,16,0,272.0,51.0,1.3,8.0,90.0,309.43,257.73
2016,11,24,16,15,194.5,36.5,1.3,7.5,59.5,238.08,190.37
2016,11,24,16,30,117.0,22.0,1.3,7.0,29.0,148.11,55.3
2016,11,24,16,45,58.5,11.0,1.3,7.0,14.5,51.64,0.0
2016,11,24,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,5.5,2.95,7.0,5.5,4.33,0.0
2016,11,25,7,30,0.0,11.0,3.0,7.0,11.0,8.36,0.0
2016,11,25,7,45,0.0,22.5,3.05,7.0,22.5,17.17,9.04
2016,11,25,8,0,0.0,34.0,3.1,7.0,34.0,25.95,17.63
2016,11,25,8,15,0.0,47.0,3.1,7.0,47.0,35.52,26.67
2016,11,25,8,30,0.0,60.0,3.1,7.0,60.0,44.99,35.56
2016,11,25,8,45,0.0,73.0,3.15,7.5,73.0,54.37,44.19
2016,11,25,9,0,0.0,86.0,3.2,8.0,86.0,63.67,52.61
2016,11,25,9,15,0.0,98.0,3.2,8.0,98.0,72.22,60.34
2016,11,25,9,30,0.0,110.0,3.2,8.0,110.0,80.67,67.91
2016,11,25,9,45,0.5,124.0,3.2,8.5,124.5,90.31,76.34
2016,11,25,10,0,1.0,138.0,3.2,9.0,139.0,99.81,84.55
2016,11,25,10,15,14.0,157.0,3.2,9.0,163.5,112.44,95.66
2016,11,25,10,30,27.0,176.0,3.2,9.0,188.0,124.79,106.45
2016,11,25,10,45,68.5,196.0,3.25,9.0,228.5,135.11,109.15
2016,11,25,11,0,110.0,216.0,3.3,9.0,269.0,158.84,125.82
2016,11,25,11,15,111.5,221.0,3.3,9.0,276.0,173.02,136.85
2016,11,25,11,30,113.0,226.0,3.3,9.0,283.0,187.24,148.87
2016,11,25,11,45,91.5,223.5,3.3,9.0,270.0,190.44,153.0
2016,11,25,12,0,70.0,221.0,3.3,9.0,257.0,190.9,154.72
2016,11,25,12,15,40.0,198.5,3.3,9.0,219.5,170.23,138.67
2016,11,25,12,30,10.0,176.0,3.3,9.0,182.0,140.58,114.49
2016,11,25,12,45,10.0,173.0,3.3,9.5,178.5,140.05,114.03
2016,11,25,13,0,10.0,170.0,3.3,10.0,175.0,139.51,113.53
2016,11,25,13,15,25.0,176.5,3.25,10.0,188.0,155.23,127.08
2016,11,25,13,30,40.0,183.0,3.2,10.0,201.0,182.96,150.8
2016,11,25,13,45,27.0,166.5,3.2,10.0,178.5,164.28,135.25
2016,11,25,14,0,14.0,150.0,3.2,10.0,156.0,133.6,109.41
2016,11,25,14,15,157.0,143.5,3.2,10.0,200.0,249.25,210.26
2016,11,25,14,30,300.0,137.0,3.2,10.0,244.0,363.6,307.91
2016,11,25,14,45,284.0,125.5,3.25,10.0,218.5,351.4,298.2
2016,11,25,15,0,268.0,114.0,3.3,10.0,193.0,337.42,287.11
2016,11,25,15,15,248.5,99.5,3.3,9.5,164.0,315.22,269.08
2016,11,25,15,30,229.0,85.0,3.3,9.0,135.0,291.31,248.79
2016,11,25,15,45,202.5,68.5,3.3,9.0,106.0,257.48,218.61
2016,11,25,16,0,176.0,52.0,3.3,9.0,77.0,221.85,185.65
2016,11,25,16,15,118.0,36.5,3.3,9.0,50.5,163.11,129.25
2016,11,25,16,30,60.0,21.0,3.3,9.0,24.0,89.07,27.15
2016,11,25,16,45,30.0,10.5,3.3,9.0,12.0,30.25,0.0
2016,11,25,17,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.5,2.65,8.0,1.5,1.18,0.0
2016,11,26,7,30,0.0,3.0,2.6,8.0,3.0,2.27,0.0
2016,11,26,7,45,0.0,7.5,2.6,8.5,7.5,5.68,0.0
2016,11,26,8,0,0.0,12.0,2.6,9.0,12.0,9.1,2.45
2016,11,26,8,15,0.0,17.0,2.65,9.0,17.0,12.91,6.03
2016,11,26,8,30,0.0,22.0,2.7,9.0,22.0,16.73,9.61
2016,11,26,8,45,0.0,26.5,2.75,9.0,26.5,20.18,12.82
2016,11,26,9,0,0.0,31.0,2.8,9.0,31.0,23.63,15.99
2016,11,26,9,15,0.0,36.0,2.9,9.0,36.0,27.47,19.5
2016,11,26,9,30,0.0,41.0,3.0,9.0,41.0,31.31,22.97
2016,11,26,9,45,0.0,50.5,3.1,9.0,50.5,38.63,29.59
2016,11,26,10,0,0.0,60.0,3.2,9.0,60.0,45.97,36.18
2016,11,26,10,15,7.5,112.5,3.25,9.0,116.0,83.89,70.25
2016,11,26,10,30,15.0,165.0,3.3,9.0,172.0,117.87,100.39
2016,11,26,10,45,7.5,151.5,3.4,9.0,155.0,110.44,89.32
2016,11,26,11,0,0.0,138.0,3.5,9.0,138.0,102.5,82.6
2016,11,26,11,15,0.0,79.5,3.55,9.0,79.5,61.09,47.15
2016,11,26,11,30,0.0,21.0,3.6,9.0,21.0,16.03,8.26
2016,11,26,11,45,177.0,113.5,3.65,9.5,203.0,135.48,103.96
2016,11,26,12,0,354.0,206.0,3.7,10.0,385.0,273.7,214.88
2016,11,26,12,15,177.0,108.5,3.65,10.0,198.0,155.59,123.32
2016,11,26,12,30,0.0,11.0,3.6,10.0,11.0,8.39,1.59
2016,11,26,12,45,0.0,29.0,3.6,10.0,29.0,22.16,13.52
2016,11,26,13,0,0.0,47.0,3.6,10.0,47.0,35.98,25.47
2016,11,26,13,15,7.0,105.5,3.65,10.0,108.5,85.72,68.25
2016,11,26,13,30,14.0,164.0,3.7,10.0,170.0,140.95,115.33
2016,11,26,13,45,7.0,150.0,3.75,10.0,153.0,126.62,103.23
2016,11,26,14,0,0.0,136.0,3.8,10.0,136.0,111.53,90.46
2016,11,26,14,15,0.0,88.0,3.9,9.5,88.0,69.05,54.32
2016,11,26,14,30,0.0,40.0,4.0,9.0,40.0,30.55,21.07
2016,11,26,14,45,0.0,35.5,4.15,9.0,35.5,27.08,18.08
2016,11,26,15,0,0.0,31.0,4.3,9.0,31.0,23.63,15.06
2016,11,26,15,15,0.0,26.0,4.35,9.0,26.0,19.79,11.69
2016,11,26,15,30,0.0,21.0,4.4,9.0,21.0,15.97,8.29
2016,11,26,15,45,0.0,16.0,4.5,9.0,16.0,12.15,4.87
2016,11,26,16,0,0.0,11.0,4.6,9.0,11.0,8.34,1.46
2016,11,26,16,15,0.0,7.0,4.6,8.5,7.0,5.3,0.0
2016,11,26,16,30,0.0,3.0,4.6,8.0,3.0,2.27,0.0
2016,11,26,16,45,0.0,1.5,4.6,8.0,1.5,1.18,0.0
2016,11,26,17,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,97.0,10.5,3.4,6.0,15.5,8.26,0.0
2016,11,27,7,30,194.0,21.0,3.4,6.0,31.0,17.36,0.0
2016,11,27,7,45,331.5,30.5,3.4,6.5,67.5,25.27,15.58
2016,11,27,8,0,469.0,40.0,3.4,7.0,104.0,33.36,24.13
2016,11,27,8,15,542.0,46.5,3.4,7.0,144.5,38.74,29.52
2016,11,27,8,30,615.0,53.0,3.4,7.0,185.0,44.21,34.81
2016,11,27,8,45,506.0,75.5,3.4,7.5,198.5,60.24,49.51
2016,11,27,9,0,397.0,98.0,3.4,8.0,212.0,71.06,59.31
2016,11,27,9,15,422.0,105.5,3.35,8.0,241.0,76.05,63.82
2016,11,27,9,30,447.0,113.0,3.3,8.0,270.0,80.97,68.2
2016,11,27,9,45,441.5,126.0,3.3,8.5,292.5,88.82,75.03
2016,11,27,10,0,436.0,139.0,3.3,9.0,315.0,96.47,81.61
2016,11,27,10,15,501.0,134.5,3.25,9.0,348.5,94.43,79.64
2016,11,27,10,30,566.0,130.0,3.2,9.0,382.0,92.57,77.86
2016,11,27,10,45,624.0,119.5,3.15,9.5,408.0,99.81,72.09
2016,11,27,11,0,682.0,109.0,3.1,10.0,434.0,138.3,86.61
2016,11,27,11,15,653.0,120.5,3.05,10.0,437.5,185.65,122.72
2016,11,27,11,30,624.0,132.0,3.0,10.0,441.0,229.62,161.66
2016,11,27,11,45,488.5,168.0,2.95,10.5,411.0,257.46,192.86
2016,11,27,12,0,353.0,204.0,2.9,11.0,381.0,270.75,210.87
2016,11,27,12,15,373.5,198.0,2.8,11.0,384.5,296.96,234.56
2016,11,27,12,30,394.0,192.0,2.7,11.0,388.0,323.91,258.88
2016,11,27,12,45,277.5,203.0,2.65,11.0,339.5,305.21,247.21
2016,11,27,13,0,161.0,214.0,2.6,11.0,291.0,267.51,218.51
2016,11,27,13,15,170.5,205.5,2.55,11.0,284.0,276.95,227.5
2016,11,27,13,30,180.0,197.0,2.5,11.0,277.0,286.33,236.29
2016,11,27,13,45,112.0,180.5,2.45,11.0,229.5,241.12,199.37
2016,11,27,14,0,44.0,164.0,2.4,11.0,182.0,177.8,146.44
2016,11,27,14,15,158.5,151.0,2.35,10.5,208.5,257.99,216.45
2016,11,27,14,30,273.0,138.0,2.3,10.0,235.0,344.99,291.0
2016,11,27,14,45,254.5,126.5,2.25,10.0,209.5,330.74,279.44
2016,11,27,15,0,236.0,115.0,2.2,10.0,184.0,314.74,266.5
2016,11,27,15,15,219.0,100.0,2.1,9.5,156.5,293.54,249.22
2016,11,27,15,30,202.0,85.0,2.0,9.0,129.0,270.72,229.84
2016,11,27,15,45,176.5,68.0,1.95,9.0,101.0,236.9,199.84
2016,11,27,16,0,151.0,51.0,1.9,9.0,73.0,201.2,167.11
2016,11,27,16,15,98.0,35.5,1.9,8.5,48.0,146.33,114.56
2016,11,27,16,30,45.0,20.0,1.9,8.0,23.0,64.74,12.95
2016,11,27,16,45,22.5,10.0,1.9,8.0,11.5,24.28,0.0
2016,11,27,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,4.25,8.0,11.0,8.65,0.0
2016,11,28,7,30,0.0,22.0,4.3,8.0,22.0,16.07,0.0
2016,11,28,7,45,99.5,36.5,4.4,8.0,49.5,26.88,16.52
2016,11,28,8,0,199.0,51.0,4.5,8.0,77.0,37.8,27.88
2016,11,28,8,15,242.5,65.5,4.5,8.0,109.0,48.12,37.79
2016,11,28,8,30,286.0,80.0,4.5,8.0,141.0,58.26,47.37
2016,11,28,8,45,332.5,90.5,4.5,8.5,175.0,65.59,54.14
2016,11,28,9,0,379.0,101.0,4.5,9.0,209.0,72.84,60.69
2016,11,28,9,15,412.5,106.5,4.45,9.0,238.0,76.6,64.08
2016,11,28,9,30,446.0,112.0,4.4,9.0,267.0,80.34,67.39
2016,11,28,9,45,560.0,99.5,4.4,9.5,312.0,75.73,63.02
2016,11,28,10,0,674.0,87.0,4.4,10.0,357.0,68.08,55.93
2016,11,28,10,15,668.5,95.0,4.35,10.0,377.0,73.13,60.37
2016,11,28,10,30,663.0,103.0,4.3,10.0,397.0,78.08,64.7
2016,11,28,10,45,592.5,128.0,4.3,10.5,399.0,103.03,76.14
2016,11,28,11,0,522.0,153.0,4.3,11.0,401.0,149.96,102.6
2016,11,28,11,15,497.5,163.0,4.25,11.0,404.0,188.35,131.7
2016,11,28,11,30,473.0,173.0,4.2,11.0,407.0,223.97,163.07
2016,11,28,11,45,654.0,133.0,4.2,11.5,458.5,274.97,200.94
2016,11,28,12,0,835.0,93.0,4.2,12.0,510.0,338.38,251.96
2016,11,28,12,15,833.0,92.5,4.15,12.0,506.0,382.48,293.98
2016,11,28,12,30,831.0,92.0,4.1,12.0,502.0,424.61,333.79
2016,11,28,12,45,651.5,128.5,4.1,12.0,446.0,419.37,336.46
2016,11,28,13,0,472.0,165.0,4.1,12.0,390.0,392.49,319.31
2016,11,28,13,15,633.5,126.5,4.1,12.0,416.0,472.71,386.74
2016,11,28,13,30,795.0,88.0,4.1,12.0,442.0,552.57,453.66
2016,11,28,13,45,789.0,83.5,4.15,12.0,418.5,575.12,474.5
2016,11,28,14,0,783.0,79.0,4.2,12.0,395.0,594.5,492.73
2016,11,28,14,15,761.0,76.5,4.15,11.5,364.0,602.37,501.97
2016,11,28,14,30,739.0,74.0,4.1,11.0,333.0,610.21,510.71
2016,11,28,14,45,720.5,68.0,4.1,11.0,298.5,605.04,508.3
2016,11,28,15,0,702.0,62.0,4.1,11.0,264.0,600.16,504.81
2016,11,28,15,15,655.5,57.5,4.0,10.5,225.0,579.13,488.03
2016,11,28,15,30,609.0,53.0,3.9,10.0,186.0,549.45,463.16
2016,11,28,15,45,550.0,46.0,3.85,9.5,146.0,504.2,423.98
2016,11,28,16,0,491.0,39.0,3.8,9.0,106.0,456.33,379.77
2016,11,28,16,15,367.0,30.0,3.75,8.5,70.0,356.6,283.76
2016,11,28,16,30,243.0,21.0,3.7,8.0,34.0,236.57,52.57
2016,11,28,16,45,121.5,10.5,3.7,8.0,17.0,96.68,0.0
2016,11,28,17,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,15.5,2.35,4.5,15.5,12.2,0.0
2016,11,29,7,30,0.0,31.0,2.3,5.0,31.0,21.16,0.0
2016,11,29,7,45,284.5,31.0,2.25,5.5,68.0,25.61,15.38
2016,11,29,8,0,569.0,31.0,2.2,6.0,105.0,28.84,20.11
2016,11,29,8,15,635.0,35.5,2.1,6.5,146.0,33.25,24.57
2016,11,29,8,30,701.0,40.0,2.0,7.0,187.0,37.75,28.91
2016,11,29,8,45,740.0,43.5,1.95,7.5,226.5,41.24,32.2
2016,11,29,9,0,779.0,47.0,1.9,8.0,266.0,44.73,35.39
2016,11,29,9,15,806.5,49.0,1.8,8.5,302.5,51.36,41.35
2016,11,29,9,30,834.0,51.0,1.7,9.0,339.0,54.05,43.66
2016,11,29,9,45,850.5,53.5,1.65,9.5,370.0,56.86,46.05
2016,11,29,10,0,867.0,56.0,1.6,10.0,401.0,59.57,48.31
2016,11,29,10,15,879.5,57.5,1.55,10.0,426.0,61.41,49.88
2016,11,29,10,30,892.0,59.0,1.5,10.0,451.0,63.16,51.37
2016,11,29,10,45,898.0,60.5,1.45,10.5,469.5,75.05,50.6
2016,11,29,11,0,904.0,62.0,1.4,11.0,488.0,129.57,71.69
2016,11,29,11,15,909.0,62.5,1.4,11.0,499.5,183.0,108.48
2016,11,29,11,30,914.0,63.0,1.4,11.0,511.0,235.88,152.84
2016,11,29,11,45,913.5,64.0,1.45,11.5,515.0,287.03,199.21
2016,11,29,12,0,913.0,65.0,1.5,12.0,519.0,336.69,245.25
2016,11,29,12,15,912.0,65.0,1.5,12.0,515.5,383.56,289.17
2016,11,29,12,30,911.0,65.0,1.5,12.0,512.0,428.46,330.74
2016,11,29,12,45,902.0,66.0,1.55,12.0,500.5,468.69,367.95
2016,11,29,13,0,893.0,67.0,1.6,12.0,489.0,506.01,401.97
2016,11,29,13,15,884.5,66.0,1.6,12.0,471.0,538.53,431.23
2016,11,29,13,30,876.0,65.0,1.6,12.0,453.0,567.91,457.35
2016,11,29,13,45,861.5,64.0,1.65,12.0,428.0,590.56,478.04
2016,11,29,14,0,847.0,63.0,1.7,12.0,403.0,614.6,499.2
2016,11,29,14,15,828.0,61.0,1.75,12.0,372.0,626.56,510.88
2016,11,29,14,30,809.0,59.0,1.8,12.0,341.0,634.64,519.29
2016,11,29,14,45,780.0,56.5,1.85,12.0,305.0,631.42,518.24
2016,11,29,15,0,751.0,54.0,1.9,12.0,269.0,624.18,513.11
2016,11,29,15,15,709.5,50.0,1.85,11.5,229.5,602.25,496.29
2016,11,29,15,30,668.0,46.0,1.8,11.0,190.0,576.46,475.28
2016,11,29,15,45,602.0,40.5,1.75,11.0,149.5,527.33,433.41
2016,11,29,16,0,536.0,35.0,1.7,11.0,109.0,474.79,386.07
2016,11,29,16,15,418.5,27.0,1.55,10.5,71.5,379.7,295.02
2016,11,29,16,30,301.0,19.0,1.4,10.0,34.0,276.76,50.54
2016,11,29,16,45,150.5,9.5,1.3,9.5,17.0,116.76,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,13.0,2.35,7.0,13.0,10.23,0.0
2016,11,30,7,30,0.0,26.0,2.4,7.0,26.0,20.46,0.0
2016,11,30,7,45,229.5,31.5,2.45,7.5,60.5,23.97,13.55
2016,11,30,8,0,459.0,37.0,2.5,8.0,95.0,30.91,21.7
2016,11,30,8,15,535.0,43.5,2.55,8.0,135.5,36.35,27.16
2016,11,30,8,30,611.0,50.0,2.6,8.0,176.0,41.88,32.5
2016,11,30,8,45,669.0,52.5,2.7,8.5,217.0,47.91,38.1
2016,11,30,9,0,727.0,55.0,2.8,9.0,258.0,50.54,40.49
2016,11,30,9,15,758.0,58.0,2.8,9.0,294.5,53.32,43.03
2016,11,30,9,30,789.0,61.0,2.8,9.0,331.0,56.12,45.52
2016,11,30,9,45,809.0,64.0,2.8,9.0,362.5,58.74,47.83
2016,11,30,10,0,829.0,67.0,2.8,9.0,394.0,61.34,50.1
2016,11,30,10,15,843.5,68.5,2.8,9.0,419.5,62.7,51.25
2016,11,30,10,30,858.0,70.0,2.8,9.0,445.0,64.07,52.39
2016,11,30,10,45,870.5,70.0,2.8,9.5,464.5,72.32,59.61
2016,11,30,11,0,883.0,70.0,2.8,10.0,484.0,131.22,74.92
2016,11,30,11,15,888.5,70.5,2.85,10.0,495.5,183.82,110.98
2016,11,30,11,30,894.0,71.0,2.9,10.0,507.0,235.94,154.94
2016,11,30,11,45,895.0,71.5,2.95,10.5,511.0,286.26,200.99
2016,11,30,12,0,896.0,72.0,3.0,11.0,515.0,335.22,247.02
2016,11,30,12,15,894.5,71.5,3.05,11.0,511.5,380.9,290.79
2016,11,30,12,30,893.0,71.0,3.1,11.0,508.0,424.55,332.32
2016,11,30,12,45,882.0,72.5,3.15,11.0,496.0,463.8,369.56
2016,11,30,13,0,871.0,74.0,3.2,11.0,484.0,502.18,405.13
2016,11,30,13,15,676.5,110.5,3.2,11.0,422.0,476.49,389.04
2016,11,30,13,30,482.0,147.0,3.2,11.0,360.0,427.04,352.05
2016,11,30,13,45,653.0,108.0,3.2,11.0,379.0,518.12,428.45
2016,11,30,14,0,824.0,69.0,3.2,11.0,398.0,604.99,500.49
2016,11,30,14,15,803.5,67.0,3.2,10.5,367.5,615.57,511.62
2016,11,30,14,30,783.0,65.0,3.2,10.0,337.0,622.23,519.75
2016,11,30,14,45,749.0,62.5,3.2,10.0,300.5,615.15,515.6
2016,11,30,15,0,715.0,60.0,3.2,10.0,264.0,603.82,506.86
2016,11,30,15,15,669.0,55.5,3.2,9.5,224.5,577.6,486.33
2016,11,30,15,30,623.0,51.0,3.2,9.0,185.0,554.42,466.94
2016,11,30,15,45,546.0,45.5,3.25,9.0,144.5,498.27,418.45
2016,11,30,16,0,469.0,40.0,3.3,9.0,104.0,439.07,364.73
2016,11,30,16,15,234.5,36.0,3.3,8.5,68.0,265.54,209.5
2016,11,30,16,30,0.0,32.0,3.3,8.0,32.0,49.47,2.78
2016,11,30,16,45,0.0,16.0,3.3,8.0,16.0,12.59,0.0
2016,11,30,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,13.5,3.25,3.5,13.5,10.62,0.0
2016,12,1,7,30,0.0,27.0,3.3,4.0,27.0,21.24,0.0
2016,12,1,7,45,281.0,29.0,3.35,4.5,64.0,23.99,13.35
2016,12,1,8,0,562.0,31.0,3.4,5.0,101.0,28.81,20.03
2016,12,1,8,15,631.5,36.0,3.45,5.5,142.5,33.64,24.94
2016,12,1,8,30,701.0,41.0,3.5,6.0,184.0,38.56,29.71
2016,12,1,8,45,744.0,44.5,3.6,6.5,224.0,42.06,33.04
2016,12,1,9,0,787.0,48.0,3.7,7.0,264.0,45.58,36.28
