Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,9,15,815.0,50.5,3.75,7.5,301.0,52.39,42.43
2016,12,1,9,30,843.0,53.0,3.8,8.0,338.0,55.47,45.12
2016,12,1,9,45,856.5,56.5,3.85,8.5,369.5,58.95,48.12
2016,12,1,10,0,870.0,60.0,3.9,9.0,401.0,62.31,50.98
2016,12,1,10,15,883.0,61.5,3.85,9.0,426.5,64.15,52.55
2016,12,1,10,30,896.0,63.0,3.8,9.0,452.0,65.9,54.05
2016,12,1,10,45,904.0,64.0,3.8,9.5,471.0,72.91,60.15
2016,12,1,11,0,912.0,65.0,3.8,10.0,490.0,127.61,71.57
2016,12,1,11,15,916.5,65.5,3.75,10.0,501.5,181.46,108.04
2016,12,1,11,30,921.0,66.0,3.7,10.0,513.0,234.69,152.85
2016,12,1,11,45,922.5,66.5,3.65,10.5,517.5,286.37,200.15
2016,12,1,12,0,924.0,67.0,3.6,11.0,522.0,336.71,247.54
2016,12,1,12,15,922.0,67.0,3.5,11.0,518.0,383.86,292.73
2016,12,1,12,30,920.0,67.0,3.4,11.0,514.0,428.93,335.51
2016,12,1,12,45,908.5,68.0,3.35,11.5,502.0,468.61,372.52
2016,12,1,13,0,897.0,69.0,3.3,12.0,490.0,505.17,405.89
2016,12,1,13,15,887.5,68.0,3.3,12.0,471.5,537.5,435.85
2016,12,1,13,30,878.0,67.0,3.3,12.0,453.0,566.63,462.56
2016,12,1,13,45,860.0,66.5,3.3,12.0,427.0,592.36,485.87
2016,12,1,14,0,842.0,66.0,3.3,12.0,401.0,610.64,502.93
2016,12,1,14,15,821.5,64.0,3.3,11.5,370.0,621.75,514.95
2016,12,1,14,30,801.0,62.0,3.3,11.0,339.0,628.92,523.5
2016,12,1,14,45,769.5,59.5,3.35,11.0,302.5,624.07,521.32
2016,12,1,15,0,738.0,57.0,3.4,11.0,266.0,615.06,514.47
2016,12,1,15,15,694.0,53.0,3.4,10.5,226.5,591.38,495.99
2016,12,1,15,30,650.0,49.0,3.4,10.0,187.0,563.64,472.99
2016,12,1,15,45,577.0,43.0,3.45,9.5,146.0,508.82,426.45
2016,12,1,16,0,504.0,37.0,3.5,9.0,105.0,460.55,382.05
2016,12,1,16,15,252.0,34.5,3.55,8.5,68.5,275.35,217.06
2016,12,1,16,30,0.0,32.0,3.6,8.0,32.0,49.77,1.35
2016,12,1,16,45,0.0,16.0,3.65,7.5,16.0,12.59,0.0
2016,12,1,17,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,10.0,2.25,4.0,10.0,7.87,0.0
2016,12,2,7,30,0.0,20.0,2.2,4.0,20.0,15.74,0.0
2016,12,2,7,45,168.0,29.0,2.2,4.5,49.5,21.93,11.29
2016,12,2,8,0,336.0,38.0,2.2,5.0,79.0,31.18,22.09
2016,12,2,8,15,385.0,48.0,2.2,5.5,112.0,39.04,29.82
2016,12,2,8,30,434.0,58.0,2.2,6.0,145.0,46.78,37.2
2016,12,2,8,45,461.0,67.5,2.2,6.5,177.5,53.81,43.78
2016,12,2,9,0,488.0,77.0,2.2,7.0,210.0,60.69,50.08
2016,12,2,9,15,503.5,86.0,2.15,7.5,240.0,66.92,55.67
2016,12,2,9,30,519.0,95.0,2.1,8.0,270.0,73.02,61.04
2016,12,2,9,45,477.0,113.5,2.1,8.5,286.0,81.61,68.58
2016,12,2,10,0,435.0,132.0,2.1,9.0,302.0,92.32,77.94
2016,12,2,10,15,547.5,116.0,2.05,9.0,343.5,86.17,72.3
2016,12,2,10,30,660.0,100.0,2.0,9.0,385.0,76.23,63.3
2016,12,2,10,45,613.0,118.0,2.0,9.5,392.0,89.97,75.37
2016,12,2,11,0,566.0,136.0,2.0,10.0,399.0,136.29,91.38
2016,12,2,11,15,610.5,127.0,2.0,10.0,417.0,175.56,116.45
2016,12,2,11,30,655.0,118.0,2.0,10.0,435.0,215.84,148.08
2016,12,2,11,45,777.0,93.0,2.0,10.5,472.0,268.4,189.75
2016,12,2,12,0,899.0,68.0,2.0,11.0,509.0,327.82,239.37
2016,12,2,12,15,897.0,68.0,2.1,11.0,505.5,373.8,283.16
2016,12,2,12,30,895.0,68.0,2.2,11.0,502.0,417.76,324.78
2016,12,2,12,45,573.0,134.5,2.3,11.0,410.5,383.07,306.17
2016,12,2,13,0,251.0,201.0,2.4,11.0,319.0,304.79,248.05
2016,12,2,13,15,208.0,196.5,2.45,11.0,292.0,285.2,234.07
2016,12,2,13,30,165.0,192.0,2.5,11.0,265.0,270.63,223.23
2016,12,2,13,45,248.0,172.5,2.65,11.0,274.5,322.8,268.01
2016,12,2,14,0,331.0,153.0,2.8,11.0,284.0,367.21,306.51
2016,12,2,14,15,320.0,143.0,2.8,11.0,262.0,364.43,305.36
2016,12,2,14,30,309.0,133.0,2.8,11.0,240.0,359.73,302.62
2016,12,2,14,45,510.5,95.0,2.85,11.0,249.5,481.97,405.7
2016,12,2,15,0,712.0,57.0,2.9,11.0,259.0,595.14,498.03
2016,12,2,15,15,668.0,53.0,2.9,10.5,220.5,571.26,478.57
2016,12,2,15,30,624.0,49.0,2.9,10.0,182.0,543.4,455.51
2016,12,2,15,45,552.0,43.0,2.95,9.5,142.0,497.28,416.06
2016,12,2,16,0,480.0,37.0,3.0,9.0,102.0,441.96,366.2
2016,12,2,16,15,357.5,28.0,3.05,8.5,66.5,344.69,271.26
2016,12,2,16,30,235.0,19.0,3.1,8.0,31.0,226.01,21.1
2016,12,2,16,45,117.5,9.5,3.15,7.5,15.5,92.31,0.0
2016,12,2,17,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,107.5,7.0,2.15,5.0,10.5,5.51,0.0
2016,12,3,7,30,215.0,14.0,2.1,5.0,21.0,11.02,0.0
2016,12,3,7,45,348.0,23.0,2.1,5.5,55.0,19.17,8.66
2016,12,3,8,0,481.0,32.0,2.1,6.0,89.0,29.31,20.27
2016,12,3,8,15,554.5,37.5,2.05,6.5,128.0,34.42,25.5
2016,12,3,8,30,628.0,43.0,2.0,7.0,167.0,39.63,30.54
2016,12,3,8,45,676.0,46.5,1.95,7.5,206.5,43.01,33.77
2016,12,3,9,0,724.0,50.0,1.9,8.0,246.0,46.44,36.93
2016,12,3,9,15,624.0,72.0,1.9,8.5,257.0,57.96,47.34
2016,12,3,9,30,524.0,94.0,1.9,9.0,268.0,72.42,60.28
2016,12,3,9,45,664.0,80.0,1.9,9.5,322.0,63.57,52.1
2016,12,3,10,0,804.0,66.0,1.9,10.0,376.0,60.17,48.88
2016,12,3,10,15,819.0,67.5,1.95,10.5,401.5,61.54,49.93
2016,12,3,10,30,834.0,69.0,2.0,11.0,427.0,62.9,50.97
2016,12,3,10,45,672.5,109.5,2.05,11.5,406.0,83.59,69.18
2016,12,3,11,0,511.0,150.0,2.1,12.0,385.0,139.51,95.71
2016,12,3,11,15,680.5,113.5,2.1,12.0,435.5,173.07,110.6
2016,12,3,11,30,850.0,77.0,2.1,12.0,486.0,221.85,143.45
2016,12,3,11,45,844.5,80.0,2.15,12.5,489.0,271.53,188.2
2016,12,3,12,0,839.0,83.0,2.2,13.0,492.0,319.44,232.62
2016,12,3,12,15,838.0,83.0,2.2,13.0,489.5,364.26,274.72
2016,12,3,12,30,837.0,83.0,2.2,13.0,487.0,407.27,314.78
2016,12,3,12,45,838.5,80.5,2.25,13.5,478.0,446.99,350.9
2016,12,3,13,0,840.0,78.0,2.3,14.0,469.0,484.63,384.48
2016,12,3,13,15,831.0,76.5,2.35,14.0,451.5,515.68,412.92
2016,12,3,13,30,822.0,75.0,2.4,14.0,434.0,543.61,438.3
2016,12,3,13,45,801.5,75.0,2.5,14.0,409.0,563.28,456.91
2016,12,3,14,0,781.0,75.0,2.6,14.0,384.0,579.04,472.06
2016,12,3,14,15,759.5,72.5,2.65,13.5,353.5,587.62,482.03
2016,12,3,14,30,738.0,70.0,2.7,13.0,323.0,592.3,488.62
2016,12,3,14,45,703.0,67.0,2.75,13.0,288.0,587.75,486.47
2016,12,3,15,0,668.0,64.0,2.8,13.0,253.0,575.8,477.98
2016,12,3,15,15,621.5,59.0,2.9,12.5,214.5,549.48,458.01
2016,12,3,15,30,575.0,54.0,3.0,12.0,176.0,519.53,433.64
2016,12,3,15,45,505.0,47.0,3.1,11.5,137.0,466.84,389.16
2016,12,3,16,0,435.0,40.0,3.2,11.0,98.0,411.38,339.53
2016,12,3,16,15,316.0,30.0,3.25,10.5,63.5,315.63,246.52
2016,12,3,16,30,197.0,20.0,3.3,10.0,29.0,198.37,13.3
2016,12,3,16,45,98.5,10.0,3.35,10.0,14.5,78.85,0.0
2016,12,3,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,8.5,3.05,5.5,8.5,0.0,0.0
2016,12,4,7,30,0.0,17.0,3.0,6.0,17.0,13.38,0.0
2016,12,4,7,45,160.0,27.0,3.0,6.5,45.5,20.44,8.97
2016,12,4,8,0,320.0,37.0,3.0,7.0,74.0,30.36,21.0
2016,12,4,8,15,370.0,48.5,2.95,7.0,108.0,39.46,29.92
2016,12,4,8,30,420.0,60.0,2.9,7.0,142.0,48.4,38.47
2016,12,4,8,45,455.0,69.0,2.9,7.5,175.5,55.07,44.71
2016,12,4,9,0,490.0,78.0,2.9,8.0,209.0,61.63,50.72
2016,12,4,9,15,520.0,83.0,2.85,8.0,239.5,64.98,53.8
2016,12,4,9,30,550.0,88.0,2.8,8.0,270.0,68.36,56.83
2016,12,4,9,45,524.0,103.5,2.75,8.5,290.0,75.97,63.52
2016,12,4,10,0,498.0,119.0,2.7,9.0,310.0,85.23,71.63
2016,12,4,10,15,521.5,123.0,2.7,9.0,335.0,87.89,73.89
2016,12,4,10,30,545.0,127.0,2.7,9.0,360.0,90.56,76.17
2016,12,4,10,45,533.5,136.5,2.7,9.5,373.0,95.96,80.73
2016,12,4,11,0,522.0,146.0,2.7,10.0,386.0,136.28,93.85
2016,12,4,11,15,491.5,157.5,2.75,10.0,388.0,174.98,121.61
2016,12,4,11,30,461.0,169.0,2.8,10.0,390.0,210.37,152.18
2016,12,4,11,45,297.0,194.0,2.85,10.5,337.0,218.2,166.99
2016,12,4,12,0,133.0,219.0,2.9,11.0,284.0,207.56,165.21
2016,12,4,12,15,328.0,188.0,2.9,11.0,346.0,265.8,209.73
2016,12,4,12,30,523.0,157.0,2.9,11.0,408.0,342.96,271.77
2016,12,4,12,45,492.0,160.0,2.95,11.0,392.0,361.95,290.91
2016,12,4,13,0,461.0,163.0,3.0,11.0,376.0,377.16,306.48
2016,12,4,13,15,347.5,174.5,2.95,11.0,331.5,344.18,282.44
2016,12,4,13,30,234.0,186.0,2.9,11.0,287.0,312.36,257.85
2016,12,4,13,45,243.5,174.0,2.9,11.0,274.5,320.36,265.97
2016,12,4,14,0,253.0,162.0,2.9,11.0,262.0,327.63,273.31
2016,12,4,14,15,484.0,117.0,2.85,11.0,290.0,453.97,379.91
2016,12,4,14,30,715.0,72.0,2.8,11.0,318.0,581.28,484.48
2016,12,4,14,45,691.5,67.5,2.75,11.0,284.5,579.0,483.09
2016,12,4,15,0,668.0,63.0,2.7,11.0,251.0,573.17,479.09
2016,12,4,15,15,622.0,58.0,2.6,10.5,213.0,547.35,458.69
2016,12,4,15,30,576.0,53.0,2.5,10.0,175.0,517.93,434.05
2016,12,4,15,45,515.5,45.5,2.45,10.0,137.0,471.78,393.66
2016,12,4,16,0,455.0,38.0,2.4,10.0,99.0,423.12,348.57
2016,12,4,16,15,334.0,28.5,2.4,9.5,64.5,326.83,254.99
2016,12,4,16,30,213.0,19.0,2.4,9.0,30.0,208.88,11.4
2016,12,4,16,45,106.5,9.5,2.45,9.0,15.0,84.1,0.0
2016,12,4,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.95,5.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,2.9,5.0,15.0,11.8,0.0
2016,12,5,7,45,149.5,26.0,2.9,5.5,43.0,19.68,7.83
2016,12,5,8,0,299.0,37.0,2.9,6.0,71.0,30.31,20.96
2016,12,5,8,15,348.5,48.0,2.85,6.0,103.5,38.96,29.56
2016,12,5,8,30,398.0,59.0,2.8,6.0,136.0,47.47,37.75
2016,12,5,8,45,428.0,69.0,2.8,6.0,168.0,52.11,42.26
2016,12,5,9,0,458.0,79.0,2.8,6.0,200.0,59.22,48.91
2016,12,5,9,15,472.0,89.0,2.75,6.0,229.5,66.02,55.17
2016,12,5,9,30,486.0,99.0,2.7,6.0,259.0,72.65,61.19
2016,12,5,9,45,481.0,110.5,2.65,6.5,281.5,79.82,67.52
2016,12,5,10,0,476.0,122.0,2.6,7.0,304.0,86.8,73.6
2016,12,5,10,15,343.0,152.5,2.55,7.0,288.0,105.31,90.14
2016,12,5,10,30,210.0,183.0,2.5,7.0,272.0,122.98,105.79
2016,12,5,10,45,172.0,193.0,2.5,7.0,268.0,128.01,110.11
2016,12,5,11,0,134.0,203.0,2.5,7.0,264.0,145.44,115.58
2016,12,5,11,15,156.5,208.0,2.5,7.0,281.5,164.57,129.01
2016,12,5,11,30,179.0,213.0,2.5,7.0,299.0,186.0,145.86
2016,12,5,11,45,231.5,209.5,2.5,7.5,321.5,210.95,165.21
2016,12,5,12,0,284.0,206.0,2.5,8.0,344.0,243.75,192.13
2016,12,5,12,15,254.5,208.5,2.45,8.0,331.5,256.38,205.47
2016,12,5,12,30,225.0,211.0,2.4,8.0,319.0,259.73,210.74
2016,12,5,12,45,214.5,207.5,2.4,8.0,308.5,267.9,219.34
2016,12,5,13,0,204.0,204.0,2.4,8.0,298.0,274.55,226.41
2016,12,5,13,15,196.5,196.5,2.45,8.0,284.5,277.6,230.35
2016,12,5,13,30,189.0,189.0,2.5,8.0,271.0,279.31,233.02
2016,12,5,13,45,164.5,179.0,2.55,8.0,247.5,267.43,224.1
2016,12,5,14,0,140.0,169.0,2.6,8.0,224.0,253.19,212.93
2016,12,5,14,15,134.5,157.0,2.65,7.5,206.5,246.73,208.69
2016,12,5,14,30,129.0,145.0,2.7,7.0,189.0,239.3,203.43
2016,12,5,14,45,125.5,130.0,2.8,7.0,169.0,228.59,194.93
2016,12,5,15,0,122.0,115.0,2.9,7.0,149.0,216.87,185.3
2016,12,5,15,15,113.0,98.5,2.9,6.5,126.5,198.15,169.48
2016,12,5,15,30,104.0,82.0,2.9,6.0,104.0,178.16,152.03
2016,12,5,15,45,91.5,65.0,2.95,6.0,81.5,153.48,129.59
2016,12,5,16,0,79.0,48.0,3.0,6.0,59.0,127.09,104.95
2016,12,5,16,15,39.5,33.0,3.0,6.0,38.5,83.16,62.29
2016,12,5,16,30,0.0,18.0,3.0,6.0,18.0,15.79,0.0
2016,12,5,16,45,0.0,9.0,3.05,6.0,9.0,7.08,0.0
2016,12,5,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,7,15,71.5,6.5,2.7,3.5,8.5,0.0,0.0
2016,12,6,7,30,143.0,13.0,2.7,4.0,17.0,10.23,0.0
2016,12,6,7,45,277.5,24.0,2.7,4.5,49.0,19.89,7.25
2016,12,6,8,0,412.0,35.0,2.7,5.0,81.0,29.2,19.99
2016,12,6,8,15,496.0,42.0,2.7,5.0,120.5,35.01,26.08
2016,12,6,8,30,580.0,49.0,2.7,5.0,160.0,40.93,31.9
2016,12,6,8,45,402.0,76.0,2.75,5.5,161.0,56.61,46.45
2016,12,6,9,0,224.0,103.0,2.8,6.0,162.0,72.79,61.29
2016,12,6,9,15,234.0,117.5,2.85,6.5,187.0,82.09,69.69
2016,12,6,9,30,244.0,132.0,2.9,7.0,212.0,91.17,77.75
2016,12,6,9,45,259.0,142.0,3.0,7.5,234.0,97.5,83.22
2016,12,6,10,0,274.0,152.0,3.1,8.0,256.0,103.71,88.53
2016,12,6,10,15,557.0,112.5,3.15,8.0,342.0,84.18,70.85
2016,12,6,10,30,840.0,73.0,3.2,8.0,428.0,65.96,54.35
2016,12,6,10,45,666.0,112.0,3.25,8.0,401.5,84.45,70.94
2016,12,6,11,0,492.0,151.0,3.3,8.0,375.0,134.44,94.98
2016,12,6,11,15,254.5,164.0,3.25,8.0,280.0,147.62,110.13
2016,12,6,11,30,17.0,177.0,3.2,8.0,185.0,133.77,108.72
2016,12,6,11,45,249.5,172.0,3.2,8.5,292.0,189.7,146.48
2016,12,6,12,0,482.0,167.0,3.2,9.0,399.0,273.2,209.74
2016,12,6,12,15,335.0,190.5,3.2,9.0,351.5,268.1,212.76
2016,12,6,12,30,188.0,214.0,3.2,9.0,304.0,247.49,200.86
2016,12,6,12,45,149.5,209.0,3.25,9.0,280.0,241.1,197.51
2016,12,6,13,0,111.0,204.0,3.3,9.0,256.0,230.79,190.24
2016,12,6,13,15,133.5,197.0,3.3,8.5,256.5,245.78,204.04
2016,12,6,13,30,156.0,190.0,3.3,8.0,257.0,261.94,218.97
2016,12,6,13,45,342.5,153.0,3.35,8.0,290.5,354.42,298.61
2016,12,6,14,0,529.0,116.0,3.4,8.0,324.0,459.13,387.54
2016,12,6,14,15,514.5,110.0,3.35,8.0,299.0,463.42,392.3
2016,12,6,14,30,500.0,104.0,3.3,8.0,274.0,465.01,395.01
2016,12,6,14,45,623.5,79.5,3.25,8.0,269.0,543.84,461.49
2016,12,6,15,0,747.0,55.0,3.2,8.0,264.0,611.41,517.01
2016,12,6,15,15,703.5,51.0,3.1,7.5,225.0,589.0,498.45
2016,12,6,15,30,660.0,47.0,3.0,7.0,186.0,562.57,475.89
2016,12,6,15,45,588.5,41.5,2.95,7.0,145.5,510.5,430.13
2016,12,6,16,0,517.0,36.0,2.9,7.0,105.0,454.62,378.4
2016,12,6,16,15,393.5,27.5,2.9,6.5,68.5,368.02,289.9
2016,12,6,16,30,270.0,19.0,2.9,6.0,32.0,249.45,12.66
2016,12,6,16,45,135.0,9.5,2.9,6.0,16.0,104.32,0.0
2016,12,6,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,2.0,3.0,2.5,0.0,0.0
2016,12,7,7,30,0.0,5.0,2.0,3.0,5.0,3.93,0.0
2016,12,7,7,45,0.0,16.0,2.05,3.5,16.0,12.2,1.75
2016,12,7,8,0,0.0,27.0,2.1,4.0,27.0,20.61,12.47
2016,12,7,8,15,0.0,40.5,2.15,4.0,40.5,30.51,22.09
2016,12,7,8,30,0.0,54.0,2.2,4.0,54.0,40.31,31.45
2016,12,7,8,45,0.0,67.5,2.3,4.5,67.5,50.01,40.57
2016,12,7,9,0,0.0,81.0,2.4,5.0,81.0,59.62,49.46
2016,12,7,9,15,0.0,93.0,2.45,5.0,93.0,68.17,57.36
2016,12,7,9,30,0.0,105.0,2.5,5.0,105.0,76.63,65.08
2016,12,7,9,45,0.0,116.0,2.6,5.5,116.0,84.37,71.93
2016,12,7,10,0,0.0,127.0,2.7,6.0,127.0,92.0,78.61
2016,12,7,10,15,0.0,114.0,2.75,6.0,114.0,84.23,71.45
2016,12,7,10,30,0.0,101.0,2.8,6.0,101.0,75.89,63.8
2016,12,7,10,45,47.5,149.5,2.9,6.5,171.0,105.23,90.05
2016,12,7,11,0,95.0,198.0,3.0,7.0,241.0,141.22,113.56
2016,12,7,11,15,47.5,152.5,3.1,7.0,174.0,116.79,93.41
2016,12,7,11,30,0.0,107.0,3.2,7.0,107.0,81.41,65.13
2016,12,7,11,45,4.0,137.0,3.35,7.0,139.0,104.58,84.88
2016,12,7,12,0,8.0,167.0,3.5,7.0,171.0,128.79,105.44
2016,12,7,12,15,20.5,179.0,3.55,7.0,189.0,143.66,117.84
2016,12,7,12,30,33.0,191.0,3.6,7.0,207.0,164.7,135.7
2016,12,7,12,45,18.5,173.5,3.7,7.0,182.5,143.53,118.15
2016,12,7,13,0,4.0,156.0,3.8,7.0,158.0,124.75,102.4
2016,12,7,13,15,8.0,156.5,3.85,6.5,160.5,128.79,106.24
2016,12,7,13,30,12.0,157.0,3.9,6.0,163.0,133.46,110.66
2016,12,7,13,45,48.5,161.5,4.0,6.0,181.0,171.04,143.67
2016,12,7,14,0,85.0,166.0,4.1,6.0,199.0,204.08,172.91
2016,12,7,14,15,82.5,153.5,4.1,5.5,183.5,196.67,167.34
2016,12,7,14,30,80.0,141.0,4.1,5.0,168.0,188.69,161.23
2016,12,7,14,45,74.5,126.5,4.1,5.0,149.5,175.68,150.25
2016,12,7,15,0,69.0,112.0,4.1,5.0,131.0,161.95,138.44
2016,12,7,15,15,62.0,96.0,4.1,4.5,111.5,144.39,123.19
2016,12,7,15,30,55.0,80.0,4.1,4.0,92.0,125.95,106.8
2016,12,7,15,45,41.5,63.5,4.1,4.0,71.5,101.05,83.97
2016,12,7,16,0,28.0,47.0,4.1,4.0,51.0,74.75,59.62
2016,12,7,16,15,14.0,31.0,4.1,3.5,33.0,46.93,32.88
2016,12,7,16,30,0.0,15.0,4.1,3.0,15.0,11.45,0.0
2016,12,7,16,45,0.0,7.5,4.2,3.0,7.5,5.9,0.0
2016,12,7,17,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.9,8.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.9,8.0,5.0,3.93,0.0
2016,12,8,7,45,0.0,17.0,1.95,8.0,17.0,12.97,1.4
2016,12,8,8,0,0.0,29.0,2.0,8.0,29.0,21.95,13.29
2016,12,8,8,15,0.0,43.5,2.0,8.0,43.5,32.47,23.43
2016,12,8,8,30,0.0,58.0,2.0,8.0,58.0,42.87,33.24
2016,12,8,8,45,0.0,73.0,2.0,8.5,73.0,53.5,43.07
2016,12,8,9,0,0.0,88.0,2.0,9.0,88.0,64.01,52.65
2016,12,8,9,15,2.0,101.0,2.0,9.0,101.5,73.18,60.99
2016,12,8,9,30,4.0,114.0,2.0,9.0,115.0,82.25,69.14
2016,12,8,9,45,6.5,124.5,2.05,9.0,127.0,89.69,75.74
2016,12,8,10,0,9.0,135.0,2.1,9.0,139.0,97.02,82.2
2016,12,8,10,15,4.5,125.0,2.1,9.0,127.0,91.37,77.02
2016,12,8,10,30,0.0,115.0,2.1,9.0,115.0,85.24,71.44
2016,12,8,10,45,13.5,145.5,2.15,9.5,152.0,105.48,89.23
2016,12,8,11,0,27.0,176.0,2.2,10.0,189.0,127.58,102.82
2016,12,8,11,15,13.5,162.5,2.2,10.0,169.0,120.76,97.15
2016,12,8,11,30,0.0,149.0,2.2,10.0,149.0,111.28,89.69
2016,12,8,11,45,0.0,150.5,2.2,10.0,150.5,113.38,91.43
2016,12,8,12,0,0.0,152.0,2.2,10.0,152.0,115.45,93.16
2016,12,8,12,15,3.0,158.0,2.15,10.0,159.5,121.95,98.56
2016,12,8,12,30,6.0,164.0,2.1,10.0,167.0,129.0,104.49
2016,12,8,12,45,3.0,143.0,2.1,10.0,144.5,112.47,90.67
2016,12,8,13,0,0.0,122.0,2.1,10.0,122.0,95.03,76.02
2016,12,8,13,15,0.0,126.5,2.1,10.0,126.5,99.41,79.84
2016,12,8,13,30,0.0,131.0,2.1,10.0,131.0,104.19,83.99
2016,12,8,13,45,0.0,129.0,2.1,10.0,129.0,103.72,83.7
2016,12,8,14,0,0.0,127.0,2.1,10.0,127.0,103.52,83.65
2016,12,8,14,15,0.0,117.0,2.05,10.0,117.0,96.04,77.39
2016,12,8,14,30,0.0,107.0,2.0,10.0,107.0,88.49,71.03
2016,12,8,14,45,0.0,95.5,1.95,10.0,95.5,79.38,63.28
2016,12,8,15,0,0.0,84.0,1.9,10.0,84.0,70.18,55.36
2016,12,8,15,15,0.0,71.5,1.8,10.0,71.5,59.77,46.31
2016,12,8,15,30,0.0,59.0,1.7,10.0,59.0,49.17,36.98
2016,12,8,15,45,0.0,46.0,1.65,10.0,46.0,37.7,26.8
2016,12,8,16,0,0.0,33.0,1.6,10.0,33.0,25.73,16.14
2016,12,8,16,15,0.0,21.5,1.55,10.0,21.5,16.4,7.41
2016,12,8,16,30,0.0,10.0,1.5,10.0,10.0,7.6,0.0
2016,12,8,16,45,0.0,5.0,1.5,10.0,5.0,3.93,0.0
2016,12,8,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,7,15,76.0,5.0,1.2,9.0,6.5,0.0,0.0
2016,12,9,7,30,152.0,10.0,1.2,9.0,13.0,7.87,0.0
2016,12,9,7,45,303.5,19.0,1.3,9.5,44.0,15.78,1.94
2016,12,9,8,0,455.0,28.0,1.4,10.0,75.0,25.67,16.25
2016,12,9,8,15,533.5,33.5,1.45,10.0,113.0,30.82,21.75
2016,12,9,8,30,612.0,39.0,1.5,10.0,151.0,36.09,26.88
2016,12,9,8,45,660.0,43.0,1.55,10.5,189.5,39.92,30.51
2016,12,9,9,0,708.0,47.0,1.6,11.0,228.0,43.79,34.06
2016,12,9,9,15,387.5,88.0,1.6,11.0,189.5,64.34,52.61
2016,12,9,9,30,67.0,129.0,1.6,11.0,151.0,89.7,75.26
2016,12,9,9,45,68.0,142.0,1.65,11.0,166.0,98.09,82.61
2016,12,9,10,0,69.0,155.0,1.7,11.0,181.0,106.28,89.75
2016,12,9,10,15,87.5,167.5,1.7,11.0,203.0,114.31,96.69
2016,12,9,10,30,106.0,180.0,1.7,11.0,225.0,119.29,100.92
2016,12,9,10,45,64.0,176.0,1.75,11.0,203.5,120.11,101.51
2016,12,9,11,0,22.0,172.0,1.8,11.0,182.0,124.6,100.03
2016,12,9,11,15,14.5,167.5,1.8,11.0,174.5,124.05,99.47
2016,12,9,11,30,7.0,163.0,1.8,11.0,167.0,122.11,98.09
2016,12,9,11,45,107.5,187.5,1.8,11.0,239.5,165.27,130.05
2016,12,9,12,0,208.0,212.0,1.8,11.0,312.0,220.5,172.89
2016,12,9,12,15,192.0,212.0,1.8,11.0,303.5,231.04,183.41
2016,12,9,12,30,176.0,212.0,1.8,11.0,295.0,239.66,192.28
2016,12,9,12,45,137.0,206.5,1.8,11.0,270.5,232.35,188.09
2016,12,9,13,0,98.0,201.0,1.8,11.0,246.0,213.05,173.49
2016,12,9,13,15,80.5,191.0,1.75,11.0,227.0,203.46,166.36
2016,12,9,13,30,63.0,181.0,1.7,11.0,208.0,191.94,157.33
2016,12,9,13,45,31.5,129.5,1.65,11.0,143.0,129.54,105.43
2016,12,9,14,0,0.0,78.0,1.6,11.0,78.0,60.17,46.31
2016,12,9,14,15,0.0,72.0,1.5,11.0,72.0,55.36,42.32
2016,12,9,14,30,0.0,66.0,1.4,11.0,66.0,50.61,38.29
2016,12,9,14,45,0.0,59.0,1.35,11.0,59.0,45.2,33.65
2016,12,9,15,0,0.0,52.0,1.3,11.0,52.0,39.8,28.98
2016,12,9,15,15,0.0,44.0,1.25,11.0,44.0,33.63,23.6
2016,12,9,15,30,0.0,36.0,1.2,11.0,36.0,27.48,18.17
2016,12,9,15,45,0.0,28.0,1.15,11.0,28.0,21.34,12.7
2016,12,9,16,0,0.0,20.0,1.1,11.0,20.0,15.22,7.22
2016,12,9,16,15,0.0,13.0,1.1,10.5,13.0,9.87,2.21
2016,12,9,16,30,0.0,6.0,1.1,10.0,6.0,4.54,0.0
2016,12,9,16,45,0.0,3.0,1.15,10.0,3.0,2.36,0.0
2016,12,9,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,5.0,2.45,11.0,5.0,3.78,0.0
2016,12,10,8,0,0.0,10.0,2.4,11.0,10.0,7.58,0.75
2016,12,10,8,15,0.0,15.5,2.35,11.0,15.5,11.77,4.77
2016,12,10,8,30,0.0,21.0,2.3,11.0,21.0,15.97,8.7
2016,12,10,8,45,0.0,27.0,2.25,11.0,27.0,20.56,12.97
2016,12,10,9,0,0.0,33.0,2.2,11.0,33.0,25.16,17.21
2016,12,10,9,15,0.0,38.0,2.2,11.0,38.0,29.0,20.72
2016,12,10,9,30,0.0,43.0,2.2,11.0,43.0,32.85,24.21
2016,12,10,9,45,0.0,48.0,2.2,11.0,48.0,36.7,27.67
2016,12,10,10,0,0.0,53.0,2.2,11.0,53.0,40.56,31.11
2016,12,10,10,15,0.0,29.5,2.2,11.0,29.5,22.5,14.75
2016,12,10,10,30,0.0,6.0,2.2,11.0,6.0,4.56,0.0
2016,12,10,10,45,0.0,6.5,2.25,11.0,6.5,4.95,0.0
2016,12,10,11,0,0.0,7.0,2.3,11.0,7.0,5.33,0.0
2016,12,10,11,15,0.0,41.5,2.25,11.0,41.5,31.74,21.78
2016,12,10,11,30,0.0,76.0,2.2,11.0,76.0,58.37,44.59
2016,12,10,11,45,0.0,94.5,2.15,11.0,94.5,72.39,56.49
2016,12,10,12,0,0.0,113.0,2.1,11.0,113.0,86.39,68.36
2016,12,10,12,15,0.0,86.5,2.1,11.0,86.5,66.48,51.43
2016,12,10,12,30,0.0,60.0,2.1,11.0,60.0,46.0,33.96
2016,12,10,12,45,0.0,56.0,2.1,11.0,56.0,42.91,31.34
2016,12,10,13,0,0.0,52.0,2.1,11.0,52.0,39.82,28.72
2016,12,10,13,15,0.0,73.5,2.15,11.0,73.5,56.43,43.01
2016,12,10,13,30,0.0,95.0,2.2,11.0,95.0,73.79,57.9
2016,12,10,13,45,0.0,55.0,2.25,11.0,55.0,42.11,30.78
2016,12,10,14,0,0.0,15.0,2.3,11.0,15.0,11.42,4.27
2016,12,10,14,15,0.0,14.0,2.25,10.5,14.0,10.65,3.64
2016,12,10,14,30,0.0,13.0,2.2,10.0,13.0,9.88,2.99
2016,12,10,14,45,0.0,11.5,2.2,10.0,11.5,8.73,1.99
2016,12,10,15,0,0.0,10.0,2.2,10.0,10.0,7.59,0.99
2016,12,10,15,15,0.0,8.5,2.15,10.0,8.5,6.44,0.0
2016,12,10,15,30,0.0,7.0,2.1,10.0,7.0,5.3,0.0
2016,12,10,15,45,0.0,5.5,2.05,10.0,5.5,4.16,0.0
2016,12,10,16,0,0.0,4.0,2.0,10.0,4.0,3.02,0.0
2016,12,10,16,15,0.0,2.5,1.95,9.5,2.5,1.89,0.0
2016,12,10,16,30,0.0,1.0,1.9,9.0,1.0,0.75,0.0
2016,12,10,16,45,0.0,0.5,1.9,9.0,0.5,0.39,0.0
2016,12,10,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,11,7,45,0.0,14.5,2.05,3.5,14.5,11.05,0.0
2016,12,11,8,0,0.0,29.0,2.0,4.0,29.0,21.83,13.16
2016,12,11,8,15,0.0,44.0,2.0,4.0,44.0,32.64,23.89
2016,12,11,8,30,0.0,59.0,2.0,4.0,59.0,43.34,34.14
2016,12,11,8,45,2.0,74.0,2.05,4.5,74.5,53.96,44.13
2016,12,11,9,0,4.0,89.0,2.1,5.0,90.0,64.47,53.88
2016,12,11,9,15,7.5,102.0,2.05,5.0,104.5,73.66,62.37
2016,12,11,9,30,11.0,115.0,2.0,5.0,119.0,82.75,70.66
2016,12,11,9,45,13.5,126.0,2.0,5.5,131.0,90.5,77.51
2016,12,11,10,0,16.0,137.0,2.0,6.0,143.0,98.15,84.17
2016,12,11,10,15,8.0,137.0,1.95,6.5,140.0,98.81,84.48
2016,12,11,10,30,0.0,137.0,1.9,7.0,137.0,99.28,84.62
2016,12,11,10,45,68.0,167.0,1.9,7.5,197.5,115.21,98.57
2016,12,11,11,0,136.0,197.0,1.9,8.0,258.0,138.75,110.25
2016,12,11,11,15,128.0,202.5,1.9,8.0,261.0,154.41,121.43
2016,12,11,11,30,120.0,208.0,1.9,8.0,264.0,169.13,133.68
2016,12,11,11,45,173.5,208.5,1.95,8.0,290.5,193.09,151.94
2016,12,11,12,0,227.0,209.0,2.0,8.0,317.0,222.17,175.46
2016,12,11,12,15,122.0,192.5,2.05,8.0,250.5,192.75,155.56
2016,12,11,12,30,17.0,176.0,2.1,8.0,184.0,142.23,116.15
2016,12,11,12,45,19.0,174.5,2.2,8.5,183.5,144.24,117.93
2016,12,11,13,0,21.0,173.0,2.3,9.0,183.0,146.46,119.82
2016,12,11,13,15,28.0,172.0,2.25,8.5,184.5,159.5,131.31
2016,12,11,13,30,35.0,171.0,2.2,8.0,186.0,166.99,138.21
2016,12,11,13,45,73.0,168.5,2.2,8.0,198.0,191.41,159.62
2016,12,11,14,0,111.0,166.0,2.2,8.0,210.0,230.51,193.45
2016,12,11,14,15,107.0,154.5,2.1,7.5,193.5,224.75,189.38
2016,12,11,14,30,103.0,143.0,2.0,7.0,177.0,218.21,184.68
2016,12,11,14,45,99.5,128.0,1.95,7.0,158.5,206.95,175.54
2016,12,11,15,0,96.0,113.0,1.9,7.0,140.0,194.73,165.37
2016,12,11,15,15,88.5,97.5,1.85,6.5,119.5,178.11,151.32
2016,12,11,15,30,81.0,82.0,1.8,6.0,99.0,160.52,135.96
2016,12,11,15,45,69.5,65.0,1.8,6.0,77.5,136.51,114.25
2016,12,11,16,0,58.0,48.0,1.8,6.0,56.0,110.84,90.52
2016,12,11,16,15,29.0,32.5,1.8,6.0,36.5,60.62,44.14
2016,12,11,16,30,0.0,17.0,1.8,6.0,17.0,13.84,0.0
2016,12,11,16,45,0.0,8.5,1.85,6.0,8.5,6.69,0.0
2016,12,11,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
