Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,45,224.0,13.5,1.5,4.5,35.0,12.01,0.0
2016,12,12,8,0,448.0,27.0,1.5,5.0,70.0,24.77,15.5
2016,12,12,8,15,532.5,33.0,1.45,5.0,109.0,30.39,21.75
2016,12,12,8,30,617.0,39.0,1.4,5.0,148.0,36.13,27.44
2016,12,12,8,45,667.0,43.5,1.4,5.5,187.0,40.39,31.56
2016,12,12,9,0,717.0,48.0,1.4,6.0,226.0,44.69,35.59
2016,12,12,9,15,750.0,51.0,1.3,6.0,262.5,47.59,38.31
2016,12,12,9,30,783.0,54.0,1.2,6.0,299.0,50.5,40.99
2016,12,12,9,45,797.0,58.0,1.15,6.5,329.5,53.91,43.99
2016,12,12,10,0,811.0,62.0,1.1,7.0,360.0,57.25,46.88
2016,12,12,10,15,721.0,81.5,1.05,7.0,360.5,65.16,53.99
2016,12,12,10,30,631.0,101.0,1.0,7.0,361.0,76.92,64.53
2016,12,12,10,45,566.0,123.0,0.95,7.0,364.0,90.78,76.87
2016,12,12,11,0,501.0,145.0,0.9,7.0,367.0,122.99,88.12
2016,12,12,11,15,474.5,155.5,0.85,7.0,371.0,160.78,112.39
2016,12,12,11,30,448.0,166.0,0.8,7.0,375.0,195.69,140.97
2016,12,12,11,45,522.5,149.0,0.75,7.5,395.5,229.75,167.17
2016,12,12,12,0,597.0,132.0,0.7,8.0,416.0,273.35,203.11
2016,12,12,12,15,591.5,134.0,0.7,8.0,414.0,308.61,236.0
2016,12,12,12,30,586.0,136.0,0.7,8.0,412.0,342.2,267.22
2016,12,12,12,45,594.0,130.0,0.7,8.0,405.0,372.76,295.34
2016,12,12,13,0,602.0,124.0,0.7,8.0,398.0,402.23,322.14
2016,12,12,13,15,562.0,128.5,0.7,8.0,377.0,410.38,331.92
2016,12,12,13,30,522.0,133.0,0.7,8.0,356.0,420.01,342.22
2016,12,12,13,45,537.5,122.0,0.7,8.0,340.5,441.35,361.46
2016,12,12,14,0,553.0,111.0,0.7,8.0,325.0,467.92,384.29
2016,12,12,14,15,532.5,106.5,0.65,8.0,300.0,464.45,382.94
2016,12,12,14,30,512.0,102.0,0.6,8.0,275.0,464.61,384.2
2016,12,12,14,45,495.5,93.0,0.6,8.0,246.0,459.42,381.35
2016,12,12,15,0,479.0,84.0,0.6,8.0,217.0,451.48,375.86
2016,12,12,15,15,553.5,66.0,0.65,7.5,198.5,500.37,416.18
2016,12,12,15,30,628.0,48.0,0.7,7.0,180.0,535.21,442.9
2016,12,12,15,45,561.5,42.0,0.8,7.0,141.0,494.36,408.03
2016,12,12,16,0,495.0,36.0,0.9,7.0,102.0,444.66,363.91
2016,12,12,16,15,247.5,33.5,0.9,7.0,66.5,265.91,207.54
2016,12,12,16,30,0.0,31.0,0.9,7.0,31.0,45.92,2.35
2016,12,12,16,45,0.0,15.5,0.95,7.0,15.5,12.2,0.0
2016,12,12,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,15.5,1.5,5.5,15.5,11.83,0.0
2016,12,13,8,0,0.0,31.0,1.5,6.0,31.0,23.07,13.85
2016,12,13,8,15,13.5,47.0,1.5,6.0,49.5,34.45,25.24
2016,12,13,8,30,27.0,63.0,1.5,6.0,68.0,45.58,35.86
2016,12,13,8,45,34.5,79.0,1.55,6.5,86.5,56.51,46.08
2016,12,13,9,0,42.0,95.0,1.6,7.0,105.0,67.25,55.97
2016,12,13,9,15,46.5,109.5,1.65,7.0,122.5,76.92,64.84
2016,12,13,9,30,51.0,124.0,1.7,7.0,140.0,86.4,73.42
2016,12,13,9,45,53.5,136.5,1.75,7.0,155.0,94.56,80.73
2016,12,13,10,0,56.0,149.0,1.8,7.0,170.0,102.55,87.81
2016,12,13,10,15,28.0,140.0,1.8,7.0,150.5,98.0,83.59
2016,12,13,10,30,0.0,131.0,1.8,7.0,131.0,95.42,81.16
2016,12,13,10,45,49.5,162.5,1.85,7.5,184.5,112.3,96.0
2016,12,13,11,0,99.0,194.0,1.9,8.0,238.0,136.57,109.62
2016,12,13,11,15,167.5,198.0,1.9,8.0,275.0,155.01,120.41
2016,12,13,11,30,236.0,202.0,1.9,8.0,312.0,183.15,140.2
2016,12,13,11,45,186.0,207.0,1.9,8.0,294.5,193.6,151.73
2016,12,13,12,0,136.0,212.0,1.9,8.0,277.0,198.81,159.03
2016,12,13,12,15,124.0,210.5,1.9,8.0,269.5,206.15,166.55
2016,12,13,12,30,112.0,209.0,1.9,8.0,262.0,211.95,172.64
2016,12,13,12,45,65.0,190.0,1.95,8.0,220.5,180.84,148.2
2016,12,13,13,0,18.0,171.0,2.0,8.0,179.0,143.29,117.44
2016,12,13,13,15,9.0,144.5,2.05,8.0,148.5,118.86,97.01
2016,12,13,13,30,0.0,118.0,2.1,8.0,118.0,93.02,75.05
2016,12,13,13,45,0.0,86.0,2.15,8.0,86.0,66.61,52.42
2016,12,13,14,0,0.0,54.0,2.2,8.0,54.0,41.33,30.55
2016,12,13,14,15,0.0,50.0,2.2,8.0,50.0,38.24,27.92
2016,12,13,14,30,0.0,46.0,2.2,8.0,46.0,35.16,25.26
2016,12,13,14,45,0.0,41.0,2.25,8.0,41.0,31.31,21.9
2016,12,13,15,0,0.0,36.0,2.3,8.0,36.0,27.46,18.53
2016,12,13,15,15,0.0,30.5,2.35,8.0,30.5,23.24,14.78
2016,12,13,15,30,0.0,25.0,2.4,8.0,25.0,19.03,11.02
2016,12,13,15,45,0.0,19.5,2.45,8.0,19.5,14.82,7.22
2016,12,13,16,0,0.0,14.0,2.5,8.0,14.0,10.63,3.43
2016,12,13,16,15,0.0,9.0,2.5,8.0,9.0,6.82,0.0
2016,12,13,16,30,0.0,4.0,2.5,8.0,4.0,3.02,0.0
2016,12,13,16,45,0.0,2.0,2.5,8.0,2.0,1.57,0.0
2016,12,13,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,4.5,3.1,11.0,4.5,3.4,0.0
2016,12,14,8,0,0.0,9.0,3.1,11.0,9.0,6.82,0.0
2016,12,14,8,15,0.0,14.5,3.1,11.0,14.5,11.01,4.04
2016,12,14,8,30,0.0,20.0,3.1,11.0,20.0,15.21,7.97
2016,12,14,8,45,0.0,26.0,3.15,11.0,26.0,19.79,12.24
2016,12,14,9,0,0.0,32.0,3.2,11.0,32.0,24.39,16.49
2016,12,14,9,15,0.0,37.5,3.25,11.0,37.5,28.62,20.35
2016,12,14,9,30,0.0,43.0,3.3,11.0,43.0,32.85,24.19
2016,12,14,9,45,0.0,47.5,3.4,11.0,47.5,36.31,27.31
2016,12,14,10,0,0.0,52.0,3.5,11.0,52.0,39.79,30.4
2016,12,14,10,15,0.0,72.5,3.5,11.0,72.5,55.64,44.62
2016,12,14,10,30,0.0,93.0,3.5,11.0,93.0,70.26,57.64
2016,12,14,10,45,0.0,85.0,3.55,11.0,85.0,64.88,52.74
2016,12,14,11,0,0.0,77.0,3.6,11.0,77.0,59.14,45.31
2016,12,14,11,15,0.0,96.0,3.65,11.0,96.0,73.1,57.19
2016,12,14,11,30,0.0,115.0,3.7,11.0,115.0,87.03,69.0
2016,12,14,11,45,0.0,116.5,3.75,11.5,116.5,88.55,70.11
2016,12,14,12,0,0.0,118.0,3.8,12.0,118.0,90.06,71.24
2016,12,14,12,15,0.0,121.5,3.8,12.0,121.5,93.12,73.82
2016,12,14,12,30,0.0,125.0,3.8,12.0,125.0,96.27,76.5
2016,12,14,12,45,2.0,140.0,3.8,12.0,141.0,109.51,87.69
2016,12,14,13,0,4.0,155.0,3.8,12.0,157.0,123.7,99.69
2016,12,14,13,15,2.0,146.5,3.8,11.5,147.5,117.09,94.4
2016,12,14,13,30,0.0,138.0,3.8,11.0,138.0,110.16,88.82
2016,12,14,13,45,0.0,133.5,3.8,11.0,133.5,107.65,86.81
2016,12,14,14,0,0.0,129.0,3.8,11.0,129.0,105.27,84.92
2016,12,14,14,15,0.0,119.0,3.8,11.0,119.0,97.85,78.71
2016,12,14,14,30,0.0,109.0,3.8,11.0,109.0,90.36,72.41
2016,12,14,14,45,0.0,97.0,3.8,11.0,97.0,80.79,64.27
2016,12,14,15,0,0.0,85.0,3.8,11.0,85.0,71.09,55.94
2016,12,14,15,15,0.0,72.5,3.8,11.0,72.5,60.71,46.92
2016,12,14,15,30,0.0,60.0,3.8,11.0,60.0,50.12,37.63
2016,12,14,15,45,0.0,46.5,3.85,11.0,46.5,38.07,26.98
2016,12,14,16,0,0.0,33.0,3.9,11.0,33.0,25.49,15.87
2016,12,14,16,15,0.0,21.5,3.9,11.0,21.5,16.4,7.46
2016,12,14,16,30,0.0,10.0,3.9,11.0,10.0,7.6,0.0
2016,12,14,16,45,0.0,5.0,3.95,11.0,5.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,4.0,2.6,11.0,4.0,3.02,0.0
2016,12,15,8,0,0.0,8.0,2.4,11.0,8.0,6.06,0.0
2016,12,15,8,15,0.0,13.5,2.3,11.0,13.5,10.24,3.36
2016,12,15,8,30,0.0,19.0,2.2,11.0,19.0,14.44,7.29
2016,12,15,8,45,0.0,24.5,2.1,11.0,24.5,18.65,11.21
2016,12,15,9,0,0.0,30.0,2.0,11.0,30.0,22.86,15.11
2016,12,15,9,15,0.0,35.5,1.95,11.0,35.5,27.08,18.98
2016,12,15,9,30,0.0,41.0,1.9,11.0,41.0,31.31,22.82
2016,12,15,9,45,0.0,45.5,1.9,11.0,45.5,34.77,25.94
2016,12,15,10,0,0.0,50.0,1.9,11.0,50.0,38.24,29.04
2016,12,15,10,15,0.0,41.5,1.75,11.0,41.5,31.71,23.1
2016,12,15,10,30,0.0,33.0,1.6,11.0,33.0,25.19,17.18
2016,12,15,10,45,0.0,41.0,1.5,11.0,41.0,31.34,22.71
2016,12,15,11,0,0.0,49.0,1.4,11.0,49.0,37.5,26.79
2016,12,15,11,15,0.0,55.5,1.3,11.0,55.5,42.51,31.07
2016,12,15,11,30,0.0,62.0,1.2,11.0,62.0,47.54,35.35
2016,12,15,11,45,0.0,63.0,1.1,11.0,63.0,48.31,35.99
2016,12,15,12,0,0.0,64.0,1.0,11.0,64.0,49.09,36.65
2016,12,15,12,15,0.0,51.0,1.0,11.0,51.0,39.05,28.05
2016,12,15,12,30,0.0,38.0,1.0,11.0,38.0,29.05,19.47
2016,12,15,12,45,0.0,43.5,1.05,11.0,43.5,33.28,23.12
2016,12,15,13,0,0.0,49.0,1.1,11.0,49.0,37.5,26.77
2016,12,15,13,15,0.0,51.5,1.2,11.0,51.5,39.43,28.44
2016,12,15,13,30,0.0,54.0,1.3,11.0,54.0,41.35,30.13
2016,12,15,13,45,0.0,50.0,1.4,11.0,50.0,38.26,27.5
2016,12,15,14,0,0.0,46.0,1.5,11.0,46.0,35.17,24.88
2016,12,15,14,15,0.0,42.5,1.55,11.0,42.5,32.47,22.58
2016,12,15,14,30,0.0,39.0,1.6,11.0,39.0,29.77,20.27
2016,12,15,14,45,0.0,35.0,1.7,11.0,35.0,26.7,17.62
2016,12,15,15,0,0.0,31.0,1.8,11.0,31.0,23.63,14.95
2016,12,15,15,15,0.0,26.5,1.8,10.5,26.5,20.18,11.95
2016,12,15,15,30,0.0,22.0,1.8,10.0,22.0,16.73,8.91
2016,12,15,15,45,0.0,17.0,1.85,10.0,17.0,12.91,5.5
2016,12,15,16,0,0.0,12.0,1.9,10.0,12.0,9.1,2.08
2016,12,15,16,15,0.0,8.0,1.95,10.0,8.0,6.06,0.0
2016,12,15,16,30,0.0,4.0,2.0,10.0,4.0,3.02,0.0
2016,12,15,16,45,0.0,2.0,2.05,10.0,2.0,1.57,0.0
2016,12,15,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,4.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,45,216.0,13.5,4.45,4.5,33.0,11.04,0.0
2016,12,16,8,0,432.0,27.0,4.5,5.0,66.0,24.76,14.81
2016,12,16,8,15,524.5,34.0,4.5,5.0,105.5,31.27,22.33
2016,12,16,8,30,617.0,41.0,4.5,5.0,145.0,37.88,28.89
2016,12,16,8,45,673.0,45.5,4.55,5.5,185.5,42.13,33.05
2016,12,16,9,0,729.0,50.0,4.6,6.0,226.0,46.45,37.12
2016,12,16,9,15,764.5,53.0,4.6,6.0,263.5,49.35,39.87
2016,12,16,9,30,800.0,56.0,4.6,6.0,301.0,52.28,42.57
2016,12,16,9,45,827.5,57.5,4.65,6.5,334.5,53.94,43.98
2016,12,16,10,0,855.0,59.0,4.7,7.0,368.0,55.62,45.37
2016,12,16,10,15,871.5,61.0,4.7,7.0,395.5,62.87,51.91
2016,12,16,10,30,888.0,63.0,4.7,7.0,423.0,65.08,53.84
2016,12,16,10,45,899.0,64.0,4.7,7.0,443.5,66.42,54.98
2016,12,16,11,0,910.0,65.0,4.7,7.0,464.0,94.28,57.57
2016,12,16,11,15,916.0,65.5,4.7,7.0,477.5,148.05,85.07
2016,12,16,11,30,922.0,66.0,4.7,7.0,491.0,201.45,125.79
2016,12,16,11,45,925.0,66.5,4.7,7.5,497.0,253.65,172.09
2016,12,16,12,0,928.0,67.0,4.7,8.0,503.0,304.75,220.24
2016,12,16,12,15,927.0,67.0,4.75,8.0,501.5,352.89,267.27
2016,12,16,12,30,926.0,67.0,4.8,8.0,500.0,399.12,312.53
2016,12,16,12,45,921.0,66.5,4.85,8.0,490.5,441.2,353.78
2016,12,16,13,0,916.0,66.0,4.9,8.0,481.0,480.68,392.04
2016,12,16,13,15,907.5,65.0,4.95,8.0,464.0,515.22,425.48
2016,12,16,13,30,899.0,64.0,5.0,8.0,447.0,546.64,455.61
2016,12,16,13,45,887.0,62.5,5.05,8.0,423.5,572.38,480.49
2016,12,16,14,0,875.0,61.0,5.1,8.0,400.0,594.66,501.99
2016,12,16,14,15,856.0,59.0,5.05,7.5,370.0,608.58,516.87
2016,12,16,14,30,837.0,57.0,5.0,7.0,340.0,624.07,532.38
2016,12,16,14,45,810.5,54.0,5.0,7.0,305.5,624.57,534.49
2016,12,16,15,0,784.0,51.0,5.0,7.0,271.0,621.04,532.39
2016,12,16,15,15,743.0,47.5,4.95,6.5,232.0,602.94,517.65
2016,12,16,15,30,702.0,44.0,4.9,6.0,193.0,580.85,498.38
2016,12,16,15,45,638.5,39.0,4.85,6.0,152.5,537.21,458.67
2016,12,16,16,0,575.0,34.0,4.8,6.0,112.0,489.98,413.18
2016,12,16,16,15,459.0,26.5,4.7,5.5,74.5,399.99,322.94
2016,12,16,16,30,343.0,19.0,4.6,5.0,37.0,293.98,91.62
2016,12,16,16,45,171.5,9.5,4.55,5.0,18.5,129.51,0.0
2016,12,16,17,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,17,7,45,244.5,12.5,1.8,1.5,34.0,11.19,0.0
2016,12,17,8,0,489.0,25.0,1.7,2.0,68.0,23.15,13.56
2016,12,17,8,15,578.0,31.5,1.7,2.5,108.5,29.33,20.85
2016,12,17,8,30,667.0,38.0,1.7,3.0,149.0,35.63,27.1
2016,12,17,8,45,719.0,42.0,1.7,3.5,190.0,39.57,30.99
2016,12,17,9,0,771.0,46.0,1.7,4.0,231.0,43.57,34.8
2016,12,17,9,15,804.0,49.5,1.8,4.5,269.0,46.98,37.96
2016,12,17,9,30,837.0,53.0,1.9,5.0,307.0,50.38,41.03
2016,12,17,9,45,855.5,56.0,2.05,5.5,340.0,53.17,43.47
2016,12,17,10,0,874.0,59.0,2.2,6.0,373.0,60.83,50.34
2016,12,17,10,15,889.5,60.5,2.3,6.0,400.5,62.79,52.05
2016,12,17,10,30,905.0,62.0,2.4,6.0,428.0,64.65,53.67
2016,12,17,10,45,914.0,63.5,2.5,6.5,448.5,66.32,55.0
2016,12,17,11,0,923.0,65.0,2.6,7.0,469.0,92.93,57.18
2016,12,17,11,15,929.0,65.5,2.65,7.0,482.5,147.43,84.22
2016,12,17,11,30,935.0,66.0,2.7,7.0,496.0,201.55,124.88
2016,12,17,11,45,936.5,66.5,2.8,7.0,502.0,254.16,171.4
2016,12,17,12,0,938.0,67.0,2.9,7.0,508.0,305.5,219.87
2016,12,17,12,15,937.0,67.0,2.95,7.0,506.5,354.18,267.03
2016,12,17,12,30,936.0,67.0,3.0,7.0,505.0,400.95,312.36
2016,12,17,12,45,927.5,68.0,3.05,7.0,495.0,443.58,353.7
2016,12,17,13,0,919.0,69.0,3.1,7.0,485.0,483.4,391.8
2016,12,17,13,15,910.5,68.0,3.1,7.0,468.5,518.26,424.91
2016,12,17,13,30,902.0,67.0,3.1,7.0,452.0,549.99,454.69
2016,12,17,13,45,888.5,65.5,3.1,7.0,428.0,575.23,478.59
2016,12,17,14,0,875.0,64.0,3.1,7.0,404.0,601.27,502.4
2016,12,17,14,15,855.5,62.0,3.05,7.0,374.0,615.61,516.3
2016,12,17,14,30,836.0,60.0,3.0,7.0,344.0,625.97,526.56
2016,12,17,14,45,807.5,57.5,3.0,7.0,308.5,625.88,528.15
2016,12,17,15,0,779.0,55.0,3.0,7.0,273.0,621.64,525.77
2016,12,17,15,15,737.0,51.0,2.95,6.5,234.0,602.26,510.35
2016,12,17,15,30,695.0,47.0,2.9,6.0,195.0,578.76,490.44
2016,12,17,15,45,627.0,42.0,2.9,5.5,154.0,531.69,449.87
2016,12,17,16,0,559.0,37.0,2.9,5.0,113.0,480.54,403.08
2016,12,17,16,15,439.5,28.5,2.95,4.5,75.0,386.78,312.15
2016,12,17,16,30,320.0,20.0,3.0,4.0,37.0,287.53,101.24
2016,12,17,16,45,160.0,10.0,3.1,4.0,18.5,121.7,0.0
2016,12,17,17,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,12.0,1.4,1.5,33.0,10.75,0.0
2016,12,18,8,0,498.0,24.0,1.4,2.0,66.0,22.27,12.67
2016,12,18,8,15,587.5,30.0,1.4,2.5,107.0,28.05,19.68
2016,12,18,8,30,677.0,36.0,1.4,3.0,148.0,33.96,25.57
2016,12,18,8,45,729.0,40.0,1.4,3.5,189.0,37.97,29.52
2016,12,18,9,0,781.0,44.0,1.4,4.0,230.0,42.02,33.38
2016,12,18,9,15,814.5,47.0,1.4,4.0,268.5,48.73,39.67
2016,12,18,9,30,848.0,50.0,1.4,4.0,307.0,52.34,43.01
2016,12,18,9,45,867.5,53.0,1.4,4.5,340.0,55.66,45.96
2016,12,18,10,0,887.0,56.0,1.4,5.0,373.0,58.88,48.76
2016,12,18,10,15,902.0,57.5,1.3,5.0,401.0,60.85,50.5
2016,12,18,10,30,917.0,59.0,1.2,5.0,429.0,62.74,52.14
2016,12,18,10,45,927.0,60.0,1.15,5.5,449.5,64.1,53.21
2016,12,18,11,0,937.0,61.0,1.1,6.0,470.0,88.79,54.61
2016,12,18,11,15,942.0,61.5,1.05,6.0,483.5,143.82,81.1
2016,12,18,11,30,947.0,62.0,1.0,6.0,497.0,198.37,121.46
2016,12,18,11,45,949.0,62.5,1.0,6.5,503.0,251.6,167.57
2016,12,18,12,0,951.0,63.0,1.0,7.0,509.0,303.62,215.37
2016,12,18,12,15,949.5,63.0,1.05,7.0,507.5,352.7,262.03
2016,12,18,12,30,948.0,63.0,1.1,7.0,506.0,399.8,306.77
2016,12,18,12,45,944.0,62.5,1.15,7.5,496.5,443.27,347.23
2016,12,18,13,0,940.0,62.0,1.2,8.0,487.0,484.18,384.58
2016,12,18,13,15,932.0,61.0,1.2,8.0,470.5,519.96,417.38
2016,12,18,13,30,924.0,60.0,1.2,8.0,454.0,552.59,446.85
2016,12,18,13,45,911.5,59.0,1.25,8.0,430.5,579.52,471.57
2016,12,18,14,0,899.0,58.0,1.3,8.0,407.0,602.92,493.0
2016,12,18,14,15,880.5,56.5,1.35,7.5,377.0,618.52,508.88
2016,12,18,14,30,862.0,55.0,1.4,7.0,347.0,630.32,521.45
2016,12,18,14,45,834.5,52.5,1.45,7.0,312.0,631.21,524.2
2016,12,18,15,0,807.0,50.0,1.5,7.0,277.0,634.01,527.31
2016,12,18,15,15,767.0,46.5,1.55,6.5,237.5,617.2,514.85
2016,12,18,15,30,727.0,43.0,1.6,6.0,198.0,596.38,498.12
2016,12,18,15,45,662.5,38.5,1.7,6.0,157.0,553.12,461.29
2016,12,18,16,0,598.0,34.0,1.8,6.0,116.0,506.13,418.53
2016,12,18,16,15,484.5,26.5,1.8,5.5,78.0,418.24,333.88
2016,12,18,16,30,371.0,19.0,1.8,5.0,40.0,315.41,122.6
2016,12,18,16,45,185.5,9.5,1.8,5.0,20.0,139.45,0.0
2016,12,18,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,45,206.0,12.5,1.4,3.5,30.0,11.13,0.0
2016,12,19,8,0,412.0,25.0,1.4,4.0,60.0,22.89,12.85
2016,12,19,8,15,503.0,32.0,1.35,4.5,98.0,29.39,20.67
2016,12,19,8,30,594.0,39.0,1.3,5.0,136.0,35.98,27.18
2016,12,19,8,45,646.5,43.5,1.3,5.5,175.0,40.21,31.32
2016,12,19,9,0,699.0,48.0,1.3,6.0,214.0,44.48,35.36
2016,12,19,9,15,734.0,51.5,1.35,6.0,250.5,47.78,38.47
2016,12,19,9,30,769.0,55.0,1.4,6.0,287.0,51.07,41.51
2016,12,19,9,45,787.5,58.5,1.45,6.5,318.5,54.14,44.21
2016,12,19,10,0,806.0,62.0,1.5,7.0,350.0,57.16,46.81
2016,12,19,10,15,822.5,63.5,1.5,7.5,376.5,58.59,47.95
2016,12,19,10,30,839.0,65.0,1.5,8.0,403.0,60.02,49.08
2016,12,19,10,45,850.0,66.5,1.5,8.5,423.5,61.35,50.12
2016,12,19,11,0,861.0,68.0,1.5,9.0,444.0,83.08,51.48
2016,12,19,11,15,677.0,110.5,1.45,9.0,412.0,143.6,90.86
2016,12,19,11,30,493.0,153.0,1.4,9.0,380.0,185.66,130.12
2016,12,19,11,45,478.0,159.0,1.4,9.0,381.0,219.26,159.58
2016,12,19,12,0,463.0,165.0,1.4,9.0,382.0,250.88,188.92
2016,12,19,12,15,559.5,139.5,1.3,9.0,401.0,289.75,221.17
2016,12,19,12,30,656.0,114.0,1.2,9.0,420.0,339.47,263.23
2016,12,19,12,45,618.0,122.0,1.2,9.0,406.0,366.74,290.04
2016,12,19,13,0,580.0,130.0,1.2,9.0,392.0,389.28,312.18
2016,12,19,13,15,594.5,121.0,1.15,9.0,382.0,417.48,337.64
2016,12,19,13,30,609.0,112.0,1.1,9.0,372.0,444.6,361.76
2016,12,19,13,45,717.0,88.0,1.1,9.0,378.5,506.87,413.38
2016,12,19,14,0,825.0,64.0,1.1,9.0,385.0,569.78,464.79
2016,12,19,14,15,805.5,62.0,1.05,9.0,356.5,582.91,476.43
2016,12,19,14,30,786.0,60.0,1.0,9.0,328.0,592.22,485.13
2016,12,19,14,45,757.0,57.5,1.0,9.0,294.0,590.94,485.67
2016,12,19,15,0,728.0,55.0,1.0,9.0,260.0,585.65,482.57
2016,12,19,15,15,686.0,51.5,1.0,8.5,222.5,566.32,468.25
2016,12,19,15,30,644.0,48.0,1.0,8.0,185.0,542.98,449.52
2016,12,19,15,45,574.5,42.5,1.0,8.0,146.0,494.14,408.46
2016,12,19,16,0,505.0,37.0,1.0,8.0,107.0,450.66,369.19
2016,12,19,16,15,392.5,28.5,1.0,8.0,71.5,363.68,287.9
2016,12,19,16,30,280.0,20.0,1.0,8.0,36.0,260.1,109.06
2016,12,19,16,45,140.0,10.0,1.05,8.0,18.0,107.47,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,45,202.0,12.0,2.0,5.5,28.5,9.44,0.0
2016,12,20,8,0,404.0,24.0,2.0,6.0,57.0,21.95,11.78
2016,12,20,8,15,494.5,30.0,2.0,6.5,94.0,27.56,18.82
2016,12,20,8,30,585.0,36.0,2.0,7.0,131.0,33.32,24.51
2016,12,20,8,45,641.5,40.0,2.05,7.5,170.0,37.21,28.3
2016,12,20,9,0,698.0,44.0,2.1,8.0,209.0,41.17,32.03
2016,12,20,9,15,733.0,47.0,2.05,8.5,245.0,44.13,34.75
2016,12,20,9,30,768.0,50.0,2.0,9.0,281.0,47.11,37.4
2016,12,20,9,45,794.5,51.5,2.0,9.5,313.5,53.5,43.1
2016,12,20,10,0,821.0,53.0,2.0,10.0,346.0,55.68,44.92
2016,12,20,10,15,692.5,83.5,1.95,10.0,343.0,66.21,54.33
2016,12,20,10,30,564.0,114.0,1.9,10.0,340.0,85.36,71.37
2016,12,20,10,45,625.5,105.0,1.9,10.5,367.5,79.36,65.78
2016,12,20,11,0,687.0,96.0,1.9,11.0,395.0,89.65,60.4
2016,12,20,11,15,678.5,101.5,1.85,11.0,404.5,135.78,83.88
2016,12,20,11,30,670.0,107.0,1.8,11.0,414.0,180.59,117.26
2016,12,20,11,45,562.5,137.0,1.8,11.5,397.0,219.31,154.81
2016,12,20,12,0,455.0,167.0,1.8,12.0,380.0,249.34,186.14
2016,12,20,12,15,464.0,164.5,1.7,12.0,381.5,279.37,213.45
2016,12,20,12,30,473.0,162.0,1.6,12.0,383.0,309.18,240.62
2016,12,20,12,45,477.5,157.5,1.5,12.5,377.5,335.2,264.08
2016,12,20,13,0,482.0,153.0,1.4,13.0,372.0,360.19,286.25
2016,12,20,13,15,472.0,149.0,1.25,12.5,357.5,377.55,302.92
2016,12,20,13,30,462.0,145.0,1.1,12.0,343.0,392.61,317.3
2016,12,20,13,45,452.5,139.5,1.0,12.0,324.5,404.21,328.15
2016,12,20,14,0,443.0,134.0,0.9,12.0,306.0,413.51,336.83
2016,12,20,14,15,610.0,96.0,0.85,12.0,315.0,501.73,408.02
2016,12,20,14,30,777.0,58.0,0.8,12.0,324.0,583.38,472.32
2016,12,20,14,45,746.0,56.0,0.75,12.0,290.0,581.26,470.84
2016,12,20,15,0,715.0,54.0,0.7,12.0,256.0,575.12,466.64
2016,12,20,15,15,673.5,50.5,0.65,11.5,219.5,556.08,452.35
2016,12,20,15,30,632.0,47.0,0.6,11.0,183.0,533.15,433.87
2016,12,20,15,45,564.0,41.5,0.6,10.5,144.5,485.49,395.36
2016,12,20,16,0,496.0,36.0,0.6,10.0,106.0,442.69,358.18
2016,12,20,16,15,386.5,28.0,0.75,10.0,71.0,358.54,281.82
2016,12,20,16,30,277.0,20.0,0.9,10.0,36.0,258.68,117.14
2016,12,20,16,45,138.5,10.0,1.05,10.0,18.0,106.42,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,45,211.5,11.5,1.15,6.5,28.5,9.05,0.0
2016,12,21,8,0,423.0,23.0,1.2,7.0,57.0,21.11,10.89
2016,12,21,8,15,517.0,29.5,1.2,7.0,95.5,27.24,18.49
2016,12,21,8,30,611.0,36.0,1.2,7.0,134.0,33.49,24.68
2016,12,21,8,45,667.5,40.5,1.3,7.5,174.0,37.84,28.9
2016,12,21,9,0,724.0,45.0,1.4,8.0,214.0,42.25,33.03
2016,12,21,9,15,760.5,48.0,1.3,8.5,251.5,45.24,35.78
2016,12,21,9,30,797.0,51.0,1.2,9.0,289.0,48.26,38.47
2016,12,21,9,45,822.0,53.0,1.15,9.5,322.5,54.94,44.42
2016,12,21,10,0,847.0,55.0,1.1,10.0,356.0,57.49,46.56
2016,12,21,10,15,864.5,56.5,1.05,10.0,383.5,59.47,48.29
2016,12,21,10,30,882.0,58.0,1.0,10.0,411.0,61.38,49.93
2016,12,21,10,45,894.5,59.0,1.0,10.5,433.0,62.77,51.0
2016,12,21,11,0,907.0,60.0,1.0,11.0,455.0,81.5,51.07
2016,12,21,11,15,914.5,60.5,1.0,11.0,469.5,135.14,74.53
2016,12,21,11,30,922.0,61.0,1.0,11.0,484.0,188.61,112.41
2016,12,21,11,45,926.0,61.5,1.0,11.5,491.0,241.01,156.49
2016,12,21,12,0,930.0,62.0,1.0,12.0,498.0,292.46,202.71
2016,12,21,12,15,930.5,62.0,0.95,12.0,497.5,341.24,247.91
2016,12,21,12,30,931.0,62.0,0.9,12.0,497.0,388.29,291.32
2016,12,21,12,45,921.5,63.5,0.9,12.5,488.0,430.95,330.17
2016,12,21,13,0,912.0,65.0,0.9,13.0,479.0,470.76,365.61
2016,12,21,13,15,904.5,64.5,0.85,13.0,463.0,506.53,397.24
2016,12,21,13,30,897.0,64.0,0.8,13.0,447.0,539.33,425.64
2016,12,21,13,45,884.0,62.5,0.8,13.0,424.0,564.94,448.31
2016,12,21,14,0,871.0,61.0,0.8,13.0,401.0,587.04,467.79
2016,12,21,14,15,852.5,59.5,0.75,12.5,372.0,607.15,485.47
2016,12,21,14,30,834.0,58.0,0.7,12.0,343.0,619.07,496.67
2016,12,21,14,45,806.5,55.5,0.7,12.0,308.5,620.06,498.98
2016,12,21,15,0,779.0,53.0,0.7,12.0,274.0,616.96,497.71
2016,12,21,15,15,738.5,49.5,0.7,11.5,235.5,599.73,485.23
2016,12,21,15,30,698.0,46.0,0.7,11.0,197.0,578.45,468.65
2016,12,21,15,45,633.5,41.0,0.7,10.5,156.5,534.55,433.26
2016,12,21,16,0,569.0,36.0,0.7,10.0,116.0,486.87,392.43
2016,12,21,16,15,456.0,28.5,0.7,9.5,78.5,399.14,313.32
2016,12,21,16,30,343.0,21.0,0.7,9.0,41.0,298.09,145.87
2016,12,21,16,45,171.5,10.5,0.75,8.5,20.5,130.34,0.0
2016,12,21,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
