Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,22,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,196.0,12.5,1.1,6.5,28.0,9.83,0.0
2016,12,22,8,0,392.0,25.0,1.1,7.0,56.0,22.85,12.07
2016,12,22,8,15,489.5,32.5,1.05,7.5,95.0,29.79,20.67
2016,12,22,8,30,587.0,40.0,1.0,8.0,134.0,36.83,27.56
2016,12,22,8,45,644.5,45.0,0.95,8.5,173.5,41.48,32.06
2016,12,22,9,0,702.0,50.0,0.9,9.0,213.0,46.18,36.47
2016,12,22,9,15,739.5,53.5,0.95,9.0,251.0,49.46,39.54
2016,12,22,9,30,777.0,57.0,1.0,9.0,289.0,52.76,42.56
2016,12,22,9,45,803.5,59.0,1.1,9.5,322.0,54.75,44.24
2016,12,22,10,0,830.0,61.0,1.2,10.0,355.0,56.75,45.9
2016,12,22,10,15,847.0,63.0,1.2,10.0,383.0,58.61,47.5
2016,12,22,10,30,864.0,65.0,1.2,10.0,411.0,60.45,49.09
2016,12,22,10,45,877.0,65.5,1.25,10.5,432.5,66.96,54.74
2016,12,22,11,0,890.0,66.0,1.3,11.0,454.0,83.47,54.1
2016,12,22,11,15,897.0,67.0,1.25,11.0,468.0,136.75,76.97
2016,12,22,11,30,904.0,68.0,1.2,11.0,482.0,189.85,114.37
2016,12,22,11,45,907.5,68.0,1.15,11.0,488.5,241.09,157.65
2016,12,22,12,0,911.0,68.0,1.1,11.0,495.0,291.31,203.19
2016,12,22,12,15,909.5,68.0,1.05,11.0,494.0,338.83,247.55
2016,12,22,12,30,908.0,68.0,1.0,11.0,493.0,384.46,290.04
2016,12,22,12,45,905.5,67.0,1.0,11.0,484.5,426.71,329.24
2016,12,22,13,0,903.0,66.0,1.0,11.0,476.0,466.61,365.64
2016,12,22,13,15,893.5,65.5,0.9,11.0,460.0,501.19,396.4
2016,12,22,13,30,884.0,65.0,0.8,11.0,444.0,532.67,423.69
2016,12,22,13,45,869.0,64.0,0.75,11.0,420.5,557.41,445.44
2016,12,22,14,0,854.0,63.0,0.7,11.0,397.0,582.89,466.93
2016,12,22,14,15,834.5,61.0,0.75,10.5,368.0,597.15,481.44
2016,12,22,14,30,815.0,59.0,0.8,10.0,339.0,607.52,492.73
2016,12,22,14,45,786.0,56.5,0.85,10.0,304.5,607.22,494.63
2016,12,22,15,0,757.0,54.0,0.9,10.0,270.0,602.83,492.87
2016,12,22,15,15,716.0,50.5,0.9,9.5,232.0,585.01,479.88
2016,12,22,15,30,675.0,47.0,0.9,9.0,194.0,563.16,462.63
2016,12,22,15,45,610.5,41.5,0.95,8.5,154.0,518.59,426.59
2016,12,22,16,0,546.0,36.0,1.0,8.0,114.0,470.43,385.16
2016,12,22,16,15,436.5,28.5,1.0,7.5,77.5,385.32,307.59
2016,12,22,16,30,327.0,21.0,1.0,7.0,41.0,297.43,157.67
2016,12,22,16,45,163.5,10.5,1.0,7.0,20.5,124.7,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,5.5,3.35,6.0,5.5,4.33,0.0
2016,12,23,8,0,0.0,11.0,3.1,6.0,11.0,8.35,0.76
2016,12,23,8,15,0.0,19.0,2.7,6.0,19.0,14.46,7.17
2016,12,23,8,30,0.0,27.0,2.3,6.0,27.0,20.58,13.04
2016,12,23,8,45,0.0,36.0,1.95,6.0,36.0,27.49,19.58
2016,12,23,9,0,0.0,45.0,1.6,6.0,45.0,34.41,26.1
2016,12,23,9,15,0.0,53.0,1.6,6.0,53.0,40.58,31.85
2016,12,23,9,30,0.0,61.0,1.6,6.0,61.0,46.75,37.55
2016,12,23,9,45,0.0,68.5,1.6,6.5,68.5,52.33,42.56
2016,12,23,10,0,0.0,76.0,1.6,7.0,76.0,57.87,47.47
2016,12,23,10,15,0.0,76.5,1.95,7.0,76.5,58.47,47.93
2016,12,23,10,30,0.0,77.0,2.3,7.0,77.0,59.01,48.35
2016,12,23,10,45,0.0,73.0,2.7,7.0,73.0,56.03,45.58
2016,12,23,11,0,0.0,69.0,3.1,7.0,69.0,52.94,40.67
2016,12,23,11,15,0.0,74.0,3.3,7.0,74.0,56.81,44.0
2016,12,23,11,30,0.0,79.0,3.5,7.0,79.0,60.69,47.33
2016,12,23,11,45,0.0,80.5,3.75,7.5,80.5,61.86,48.21
2016,12,23,12,0,0.0,82.0,4.0,8.0,82.0,63.03,49.1
2016,12,23,12,15,112.5,144.0,4.05,8.0,197.0,148.75,119.17
2016,12,23,12,30,225.0,206.0,4.1,8.0,312.0,244.96,198.49
2016,12,23,12,45,112.5,167.0,4.2,8.0,220.0,184.42,151.03
2016,12,23,13,0,0.0,128.0,4.3,8.0,128.0,99.63,80.58
2016,12,23,13,15,402.5,105.0,4.3,7.5,277.5,301.3,251.57
2016,12,23,13,30,805.0,82.0,4.3,7.0,427.0,511.57,426.92
2016,12,23,13,45,592.5,113.5,4.3,7.0,360.5,460.29,387.23
2016,12,23,14,0,380.0,145.0,4.3,7.0,294.0,386.01,327.15
2016,12,23,14,15,359.0,139.5,4.2,7.0,272.5,371.29,316.67
2016,12,23,14,30,338.0,134.0,4.1,7.0,251.0,367.22,314.3
2016,12,23,14,45,325.5,122.0,4.1,7.0,225.0,359.0,308.45
2016,12,23,15,0,313.0,110.0,4.1,7.0,199.0,348.78,300.53
2016,12,23,15,15,290.0,97.0,4.05,6.5,170.5,328.12,283.6
2016,12,23,15,30,267.0,84.0,4.0,6.0,142.0,305.53,264.22
2016,12,23,15,45,234.5,69.0,3.95,6.0,112.5,271.4,233.45
2016,12,23,16,0,202.0,54.0,3.9,6.0,83.0,235.44,199.94
2016,12,23,16,15,142.0,39.0,3.85,5.5,56.0,178.12,145.53
2016,12,23,16,30,82.0,24.0,3.8,5.0,29.0,109.54,60.07
2016,12,23,16,45,41.0,12.0,3.75,5.0,14.5,38.66,0.0
2016,12,23,17,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,7,45,206.0,11.5,3.65,3.0,27.5,9.05,0.0
2016,12,24,8,0,412.0,23.0,3.7,3.0,55.0,21.09,10.54
2016,12,24,8,15,508.5,29.5,3.75,3.0,93.5,27.2,18.66
2016,12,24,8,30,605.0,36.0,3.8,3.0,132.0,33.45,24.97
2016,12,24,8,45,663.0,40.5,3.85,3.5,171.5,37.8,29.27
2016,12,24,9,0,721.0,45.0,3.9,4.0,211.0,42.21,33.48
2016,12,24,9,15,757.5,48.0,3.9,4.0,248.5,45.2,36.34
2016,12,24,9,30,794.0,51.0,3.9,4.0,286.0,48.21,39.16
2016,12,24,9,45,817.5,53.0,3.95,4.5,319.5,50.27,40.96
2016,12,24,10,0,841.0,55.0,4.0,5.0,353.0,57.35,47.34
2016,12,24,10,15,858.0,56.5,3.95,5.0,380.5,59.34,49.09
2016,12,24,10,30,875.0,58.0,3.9,5.0,408.0,61.24,50.76
2016,12,24,10,45,887.5,59.0,3.9,5.5,429.5,62.63,51.86
2016,12,24,11,0,900.0,60.0,3.9,6.0,451.0,76.48,51.27
2016,12,24,11,15,907.0,60.5,3.9,6.0,465.5,129.76,73.08
2016,12,24,11,30,914.0,61.0,3.9,6.0,480.0,182.85,110.9
2016,12,24,11,45,918.5,61.0,3.9,6.5,487.0,234.64,155.56
2016,12,24,12,0,923.0,61.0,3.9,7.0,494.0,285.53,202.98
2016,12,24,12,15,923.5,61.0,3.9,7.0,494.0,334.11,250.16
2016,12,24,12,30,924.0,61.0,3.9,7.0,494.0,381.0,295.89
2016,12,24,12,45,915.0,62.5,3.9,7.0,485.5,423.76,337.73
2016,12,24,13,0,906.0,64.0,3.9,7.0,477.0,463.73,376.36
2016,12,24,13,15,899.0,63.5,3.85,7.0,461.5,499.74,410.74
2016,12,24,13,30,892.0,63.0,3.8,7.0,446.0,532.82,441.89
2016,12,24,13,45,883.0,61.0,3.8,7.0,424.5,560.17,467.83
2016,12,24,14,0,874.0,59.0,3.8,7.0,403.0,584.22,490.52
2016,12,24,14,15,857.0,57.5,3.75,7.0,374.5,600.69,506.44
2016,12,24,14,30,840.0,56.0,3.7,7.0,346.0,613.51,518.93
2016,12,24,14,45,817.0,53.0,3.65,7.0,312.5,622.61,527.75
2016,12,24,15,0,794.0,50.0,3.6,7.0,279.0,622.46,528.58
2016,12,24,15,15,756.0,47.0,3.5,6.5,240.5,608.16,517.21
2016,12,24,15,30,718.0,44.0,3.4,6.0,202.0,589.9,501.6
2016,12,24,15,45,660.5,39.0,3.35,5.5,162.0,551.6,468.28
2016,12,24,16,0,603.0,34.0,3.3,5.0,122.0,509.84,429.6
2016,12,24,16,15,496.0,27.5,3.25,4.5,84.0,428.02,352.02
2016,12,24,16,30,389.0,21.0,3.2,4.0,46.0,334.96,203.14
2016,12,24,16,45,194.5,10.5,3.2,3.5,23.0,146.97,0.0
2016,12,24,17,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,210.0,11.0,2.45,1.5,27.0,8.65,0.0
2016,12,25,8,0,420.0,22.0,2.6,2.0,54.0,20.2,9.76
2016,12,25,8,15,516.0,28.5,2.7,2.0,92.5,26.35,17.98
2016,12,25,8,30,612.0,35.0,2.8,2.0,131.0,32.63,24.33
2016,12,25,8,45,668.0,39.5,2.95,2.5,171.0,36.99,28.65
2016,12,25,9,0,724.0,44.0,3.1,3.0,211.0,41.41,32.88
2016,12,25,9,15,760.0,47.0,3.15,3.5,248.5,44.42,35.7
2016,12,25,9,30,796.0,50.0,3.2,4.0,286.0,47.44,38.46
2016,12,25,9,45,811.0,54.5,3.3,4.5,318.0,51.34,41.96
2016,12,25,10,0,826.0,59.0,3.4,5.0,350.0,55.15,45.33
2016,12,25,10,15,634.5,98.0,3.45,5.0,332.0,75.7,64.07
2016,12,25,10,30,443.0,137.0,3.5,5.0,314.0,95.37,81.87
2016,12,25,10,45,507.0,131.5,3.55,5.5,344.0,92.75,79.22
2016,12,25,11,0,571.0,126.0,3.6,6.0,374.0,100.72,76.59
2016,12,25,11,15,397.0,163.5,3.6,6.0,338.5,145.03,105.47
2016,12,25,11,30,223.0,201.0,3.6,6.0,303.0,173.36,134.07
2016,12,25,11,45,311.0,190.0,3.6,6.0,335.0,201.27,154.04
2016,12,25,12,0,399.0,179.0,3.6,6.0,367.0,239.95,185.04
2016,12,25,12,15,233.0,190.5,3.6,6.0,300.5,222.46,178.39
2016,12,25,12,30,67.0,202.0,3.6,6.0,234.0,182.0,149.86
2016,12,25,12,45,100.0,203.0,3.6,6.5,249.0,202.62,167.23
2016,12,25,13,0,133.0,204.0,3.6,7.0,264.0,233.57,193.5
2016,12,25,13,15,206.5,191.5,3.6,7.0,282.0,268.16,223.35
2016,12,25,13,30,280.0,179.0,3.6,7.0,300.0,317.38,265.82
2016,12,25,13,45,277.0,170.5,3.6,7.0,285.0,323.64,272.52
2016,12,25,14,0,274.0,162.0,3.6,7.0,270.0,328.55,278.05
2016,12,25,14,15,270.5,150.5,3.55,6.5,250.5,328.57,279.87
2016,12,25,14,30,267.0,139.0,3.5,6.0,231.0,327.06,280.23
2016,12,25,14,45,513.5,96.0,3.45,6.0,252.0,467.64,401.63
2016,12,25,15,0,760.0,53.0,3.4,6.0,273.0,602.92,514.95
2016,12,25,15,15,720.5,49.5,3.35,5.5,235.5,586.52,501.3
2016,12,25,15,30,681.0,46.0,3.3,5.0,198.0,566.17,484.14
2016,12,25,15,45,617.5,41.5,3.25,5.0,158.0,523.81,446.65
2016,12,25,16,0,554.0,37.0,3.2,5.0,118.0,477.68,403.87
2016,12,25,16,15,448.5,29.5,3.2,4.5,81.0,395.51,327.02
2016,12,25,16,30,343.0,22.0,3.2,4.0,44.0,313.41,199.04
2016,12,25,16,45,171.5,11.0,3.25,3.5,22.0,131.06,0.0
2016,12,25,17,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,45,206.0,11.5,2.4,1.5,27.0,9.05,0.0
2016,12,26,8,0,412.0,23.0,2.4,2.0,54.0,21.1,10.29
2016,12,26,8,15,510.0,30.0,2.4,2.5,92.5,27.66,19.09
2016,12,26,8,30,608.0,37.0,2.4,3.0,131.0,34.34,25.79
2016,12,26,8,45,666.0,41.5,2.4,3.5,171.5,38.67,30.08
2016,12,26,9,0,724.0,46.0,2.4,4.0,212.0,43.06,34.28
2016,12,26,9,15,760.5,49.0,2.35,4.5,250.0,46.03,37.06
2016,12,26,9,30,797.0,52.0,2.3,5.0,288.0,49.03,39.78
2016,12,26,9,45,819.5,55.0,2.3,5.5,321.5,51.85,42.27
2016,12,26,10,0,842.0,58.0,2.3,6.0,355.0,54.63,44.68
2016,12,26,10,15,859.0,59.5,2.25,6.0,383.0,61.46,50.86
2016,12,26,10,30,876.0,61.0,2.2,6.0,411.0,63.36,52.51
2016,12,26,10,45,888.0,62.5,2.15,6.5,433.0,65.08,53.9
2016,12,26,11,0,900.0,64.0,2.1,7.0,455.0,76.38,53.11
2016,12,26,11,15,907.0,64.5,2.0,7.0,469.5,129.89,73.57
2016,12,26,11,30,914.0,65.0,1.9,7.0,484.0,183.21,110.53
2016,12,26,11,45,917.0,65.5,1.85,7.5,491.0,235.37,154.66
2016,12,26,12,0,920.0,66.0,1.8,8.0,498.0,286.51,201.42
2016,12,26,12,15,919.5,66.0,1.65,8.0,498.0,334.97,247.35
2016,12,26,12,30,919.0,66.0,1.5,8.0,498.0,381.65,291.49
2016,12,26,12,45,915.5,65.5,1.4,8.0,490.0,424.74,332.01
2016,12,26,13,0,912.0,65.0,1.3,8.0,482.0,465.41,369.47
2016,12,26,13,15,904.5,64.0,1.2,8.0,466.5,501.14,401.93
2016,12,26,13,30,897.0,63.0,1.1,8.0,451.0,533.86,430.97
2016,12,26,13,45,886.5,61.5,1.0,8.5,429.0,561.31,454.2
2016,12,26,14,0,876.0,60.0,0.9,9.0,407.0,585.4,473.96
2016,12,26,14,15,858.0,58.5,0.8,8.5,378.0,601.57,488.7
2016,12,26,14,30,840.0,57.0,0.7,8.0,349.0,619.32,503.9
2016,12,26,14,45,814.5,54.5,0.6,8.0,315.0,622.3,506.57
2016,12,26,15,0,789.0,52.0,0.5,8.0,281.0,621.26,505.7
2016,12,26,15,15,750.0,48.5,0.5,7.5,242.5,605.76,494.57
2016,12,26,15,30,711.0,45.0,0.5,7.0,204.0,586.26,479.51
2016,12,26,15,45,645.5,41.0,0.55,6.5,163.5,543.47,445.66
2016,12,26,16,0,580.0,37.0,0.6,6.0,123.0,496.73,406.34
2016,12,26,16,15,476.0,29.5,0.6,5.5,85.0,415.78,334.49
2016,12,26,16,30,372.0,22.0,0.6,5.0,47.0,325.8,210.07
2016,12,26,16,45,186.0,11.0,0.65,5.0,23.5,141.53,0.0
2016,12,26,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,70.0,13.0,1.65,3.5,18.0,10.23,0.0
2016,12,27,8,0,140.0,26.0,1.6,4.0,36.0,19.66,8.98
2016,12,27,8,15,183.5,40.5,1.55,4.5,63.5,30.31,21.27
2016,12,27,8,30,227.0,55.0,1.5,5.0,91.0,40.76,31.4
2016,12,27,8,45,253.5,69.0,1.5,5.5,119.5,50.56,40.69
2016,12,27,9,0,280.0,83.0,1.5,6.0,148.0,60.14,49.62
2016,12,27,9,15,294.5,96.5,1.5,6.5,175.0,69.67,58.34
2016,12,27,9,30,309.0,110.0,1.5,7.0,202.0,78.57,66.35
2016,12,27,9,45,321.0,121.0,1.55,7.5,225.5,85.75,72.66
2016,12,27,10,0,333.0,132.0,1.6,8.0,249.0,92.77,78.76
2016,12,27,10,15,374.0,136.5,1.65,8.0,278.0,94.33,80.04
2016,12,27,10,30,415.0,141.0,1.7,8.0,307.0,97.38,82.66
2016,12,27,10,45,448.5,143.0,1.75,8.5,331.0,98.82,83.68
2016,12,27,11,0,482.0,145.0,1.8,9.0,355.0,105.61,89.45
2016,12,27,11,15,555.5,132.0,1.75,9.0,381.0,136.13,91.2
2016,12,27,11,30,629.0,119.0,1.7,9.0,407.0,175.54,115.96
2016,12,27,11,45,531.5,145.5,1.65,9.0,392.0,212.45,151.32
2016,12,27,12,0,434.0,172.0,1.6,9.0,377.0,241.95,182.11
2016,12,27,12,15,470.0,164.0,1.6,9.0,385.5,274.96,211.19
2016,12,27,12,30,506.0,156.0,1.6,9.0,394.0,310.05,242.5
2016,12,27,12,45,561.5,138.5,1.6,9.5,399.0,346.41,274.24
2016,12,27,13,0,617.0,121.0,1.6,10.0,404.0,390.79,312.37
2016,12,27,13,15,498.5,142.5,1.7,10.0,366.5,379.62,307.75
2016,12,27,13,30,380.0,164.0,1.8,10.0,329.0,353.33,289.69
2016,12,27,13,45,573.0,121.5,1.9,10.0,356.0,454.86,374.01
2016,12,27,14,0,766.0,79.0,2.0,10.0,383.0,546.06,449.23
2016,12,27,14,15,745.5,76.5,2.05,9.5,355.5,557.41,461.12
2016,12,27,14,30,725.0,74.0,2.1,9.0,328.0,568.27,472.72
2016,12,27,14,45,700.0,70.0,2.15,9.0,295.5,568.27,474.59
2016,12,27,15,0,675.0,66.0,2.2,9.0,263.0,564.57,473.02
2016,12,27,15,15,633.5,61.5,2.2,8.5,226.5,545.31,458.9
2016,12,27,15,30,592.0,57.0,2.2,8.0,190.0,522.33,440.68
2016,12,27,15,45,539.0,49.5,2.25,7.5,153.0,484.18,408.6
2016,12,27,16,0,486.0,42.0,2.3,7.0,116.0,443.13,371.93
2016,12,27,16,15,381.0,33.5,2.35,6.5,80.0,361.29,297.68
2016,12,27,16,30,276.0,25.0,2.4,6.0,44.0,270.69,183.17
2016,12,27,16,45,138.0,12.5,2.45,6.0,22.0,108.53,0.0
2016,12,27,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,28,7,45,209.5,10.5,1.75,3.5,26.0,8.26,0.0
2016,12,28,8,0,419.0,21.0,1.7,4.0,52.0,19.29,8.58
2016,12,28,8,15,513.5,27.5,1.65,4.5,90.0,25.45,16.95
2016,12,28,8,30,608.0,34.0,1.6,5.0,128.0,31.73,23.22
2016,12,28,8,45,664.5,38.0,1.55,5.5,167.5,35.69,27.13
2016,12,28,9,0,721.0,42.0,1.5,6.0,207.0,39.72,30.97
2016,12,28,9,15,756.5,45.0,1.4,6.5,244.5,42.76,33.79
2016,12,28,9,30,792.0,48.0,1.3,7.0,282.0,49.97,40.35
2016,12,28,9,45,818.0,49.0,1.2,7.5,315.0,51.91,42.01
2016,12,28,10,0,844.0,50.0,1.1,8.0,348.0,53.77,43.57
2016,12,28,10,15,860.5,51.5,1.0,8.5,376.0,55.77,45.24
2016,12,28,10,30,877.0,53.0,0.9,9.0,404.0,57.7,46.82
2016,12,28,10,45,888.0,54.0,0.85,9.5,425.5,59.09,47.91
2016,12,28,11,0,899.0,55.0,0.8,10.0,447.0,67.33,55.11
2016,12,28,11,15,906.5,56.0,0.75,10.5,461.5,120.92,65.64
2016,12,28,11,30,914.0,57.0,0.7,11.0,476.0,174.45,101.28
2016,12,28,11,45,917.0,57.0,0.65,11.5,483.5,226.02,143.57
2016,12,28,12,0,920.0,57.0,0.6,12.0,491.0,276.55,188.41
2016,12,28,12,15,920.5,57.0,0.6,12.0,491.0,325.13,233.21
2016,12,28,12,30,921.0,57.0,0.6,12.0,491.0,372.03,276.49
2016,12,28,12,45,914.5,58.5,0.6,12.0,484.0,415.84,316.67
2016,12,28,13,0,908.0,60.0,0.6,12.0,477.0,457.11,353.85
2016,12,28,13,15,901.5,59.0,0.6,12.0,462.0,493.14,386.04
2016,12,28,13,30,895.0,58.0,0.6,12.0,447.0,526.26,415.15
2016,12,28,13,45,883.5,57.5,0.6,12.0,425.5,554.21,439.63
2016,12,28,14,0,872.0,57.0,0.6,12.0,404.0,578.82,460.98
2016,12,28,14,15,855.5,55.0,0.6,12.0,376.0,595.25,475.78
2016,12,28,14,30,839.0,53.0,0.6,12.0,348.0,608.0,487.44
2016,12,28,14,45,814.0,51.0,0.6,12.0,315.0,611.58,491.81
2016,12,28,15,0,789.0,49.0,0.6,12.0,282.0,617.47,497.09
2016,12,28,15,15,753.0,46.0,0.65,11.5,244.0,604.85,488.78
2016,12,28,15,30,717.0,43.0,0.7,11.0,206.0,588.37,476.77
2016,12,28,15,45,659.5,39.0,0.75,10.5,166.5,551.65,447.88
2016,12,28,16,0,602.0,35.0,0.8,10.0,127.0,511.35,413.96
2016,12,28,16,15,504.5,28.0,0.8,9.5,89.0,435.97,347.88
2016,12,28,16,30,407.0,21.0,0.8,9.0,51.0,353.8,239.86
2016,12,28,16,45,203.5,10.5,0.85,9.0,25.5,153.97,0.0
2016,12,28,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,201.5,11.5,2.1,4.5,26.0,9.05,0.0
2016,12,29,8,0,403.0,23.0,2.1,5.0,52.0,21.08,9.72
2016,12,29,8,15,502.0,29.5,2.1,5.5,90.5,27.18,18.37
2016,12,29,8,30,601.0,36.0,2.1,6.0,129.0,33.43,24.62
2016,12,29,8,45,660.0,40.5,2.1,6.5,169.5,37.77,28.88
2016,12,29,9,0,719.0,45.0,2.1,7.0,210.0,42.18,33.06
2016,12,29,9,15,756.0,48.5,2.0,7.5,248.0,45.58,36.2
2016,12,29,9,30,793.0,52.0,1.9,8.0,286.0,48.98,39.27
2016,12,29,9,45,813.5,55.0,1.8,8.5,319.0,51.76,41.7
2016,12,29,10,0,834.0,58.0,1.7,9.0,352.0,54.51,44.05
2016,12,29,10,15,851.0,59.5,1.6,9.5,380.0,61.34,50.07
2016,12,29,10,30,868.0,61.0,1.5,10.0,408.0,63.24,51.59
2016,12,29,10,45,879.0,62.5,1.45,10.5,430.0,64.95,52.93
2016,12,29,11,0,890.0,64.0,1.4,11.0,452.0,72.24,59.25
2016,12,29,11,15,897.5,65.0,1.3,11.0,467.0,125.71,70.28
2016,12,29,11,30,905.0,66.0,1.2,11.0,482.0,179.12,105.84
2016,12,29,11,45,907.5,66.5,1.2,11.5,489.5,230.91,148.43
2016,12,29,12,0,910.0,67.0,1.2,12.0,497.0,281.67,193.78
2016,12,29,12,15,910.5,67.0,1.15,12.0,497.5,330.17,238.77
2016,12,29,12,30,911.0,67.0,1.1,12.0,498.0,377.03,282.24
2016,12,29,12,45,911.0,66.0,1.1,12.0,491.0,420.92,322.79
2016,12,29,13,0,911.0,65.0,1.1,12.0,484.0,462.69,360.76
2016,12,29,13,15,904.5,64.0,1.05,12.0,469.0,499.14,393.43
2016,12,29,13,30,898.0,63.0,1.0,12.0,454.0,532.66,422.89
2016,12,29,13,45,885.5,62.0,1.0,12.0,432.5,559.91,447.16
2016,12,29,14,0,873.0,61.0,1.0,12.0,411.0,583.71,468.21
2016,12,29,14,15,856.5,59.5,0.95,12.0,383.0,601.05,483.43
2016,12,29,14,30,840.0,58.0,0.9,12.0,355.0,620.02,499.19
2016,12,29,14,45,815.0,55.5,0.85,12.0,321.0,623.65,503.08
2016,12,29,15,0,790.0,53.0,0.8,12.0,287.0,623.27,503.52
2016,12,29,15,15,753.0,50.0,0.75,11.0,249.0,610.09,494.69
2016,12,29,15,30,716.0,47.0,0.7,10.0,211.0,592.87,481.92
2016,12,29,15,45,658.0,42.0,0.65,9.5,170.5,554.49,450.83
2016,12,29,16,0,600.0,37.0,0.6,9.0,130.0,512.46,414.89
2016,12,29,16,15,500.0,30.0,0.6,8.5,91.5,434.99,347.87
2016,12,29,16,30,400.0,23.0,0.6,8.0,53.0,351.33,244.7
2016,12,29,16,45,200.0,11.5,0.6,8.0,26.5,152.44,0.0
2016,12,29,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,182.5,11.5,1.0,7.0,25.0,9.05,0.0
2016,12,30,8,0,365.0,23.0,1.1,7.0,50.0,20.96,9.45
2016,12,30,8,15,466.5,30.5,1.15,7.0,88.0,27.91,18.9
2016,12,30,8,30,568.0,38.0,1.2,7.0,126.0,34.96,25.92
2016,12,30,8,45,625.5,43.5,1.3,7.5,165.5,40.04,30.85
2016,12,30,9,0,683.0,49.0,1.4,8.0,205.0,45.16,35.65
2016,12,30,9,15,721.5,52.5,1.45,8.0,242.5,48.44,38.75
2016,12,30,9,30,760.0,56.0,1.5,8.0,280.0,51.75,41.79
2016,12,30,9,45,789.5,58.0,1.55,8.5,314.0,53.77,43.52
2016,12,30,10,0,819.0,60.0,1.6,9.0,348.0,55.81,45.23
2016,12,30,10,15,836.5,61.5,1.65,9.0,376.5,57.31,46.51
2016,12,30,10,30,854.0,63.0,1.7,9.0,405.0,58.79,47.79
2016,12,30,10,45,864.0,65.0,1.75,9.5,426.5,66.41,54.46
2016,12,30,11,0,874.0,67.0,1.8,10.0,448.0,72.78,59.96
2016,12,30,11,15,881.0,68.0,1.85,10.0,463.0,125.47,71.32
2016,12,30,11,30,888.0,69.0,1.9,10.0,478.0,178.06,106.39
2016,12,30,11,45,889.5,70.0,1.95,10.0,485.5,229.33,149.16
2016,12,30,12,0,891.0,71.0,2.0,10.0,493.0,279.51,194.95
2016,12,30,12,15,891.0,71.0,2.1,10.0,493.0,327.13,240.11
2016,12,30,12,30,891.0,71.0,2.2,10.0,493.0,373.09,283.99
2016,12,30,12,45,886.5,71.0,2.3,10.5,485.5,415.49,323.97
2016,12,30,13,0,882.0,71.0,2.4,11.0,478.0,455.5,361.08
2016,12,30,13,15,874.0,70.0,2.5,10.5,463.0,490.35,394.65
2016,12,30,13,30,866.0,69.0,2.6,10.0,448.0,525.07,427.4
2016,12,30,13,45,847.0,69.0,2.75,10.0,425.0,549.75,451.05
2016,12,30,14,0,828.0,69.0,2.9,10.0,402.0,570.59,471.12
2016,12,30,14,15,809.5,67.0,2.95,10.0,374.0,585.7,485.93
2016,12,30,14,30,791.0,65.0,3.0,10.0,346.0,596.99,497.3
2016,12,30,14,45,751.5,64.5,3.15,10.0,311.0,592.36,495.86
2016,12,30,15,0,712.0,64.0,3.3,10.0,276.0,583.06,490.12
2016,12,30,15,15,670.5,60.0,3.3,9.5,239.0,569.56,480.59
2016,12,30,15,30,629.0,56.0,3.3,9.0,202.0,547.92,463.27
2016,12,30,15,45,549.0,51.5,3.35,8.5,161.5,494.51,418.75
2016,12,30,16,0,469.0,47.0,3.4,8.0,121.0,437.25,369.0
2016,12,30,16,15,363.0,38.0,3.45,7.5,84.5,353.58,293.7
2016,12,30,16,30,257.0,29.0,3.5,7.0,48.0,264.73,193.66
2016,12,30,16,45,128.5,14.5,3.55,7.0,24.0,103.67,0.0
2016,12,30,17,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
